Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,2.8,-0.5,34.0,127.23,24.25
2016,1,1,8,0,375.0,32.0,3.1,0.0,68.0,265.85,213.7
2016,1,1,8,15,468.0,40.0,3.05,0.5,108.0,349.29,297.5
2016,1,1,8,30,561.0,48.0,3.0,1.0,148.0,441.5,381.17
2016,1,1,8,45,619.5,53.5,2.95,1.5,189.0,515.49,446.62
2016,1,1,9,0,678.0,59.0,2.9,2.0,230.0,593.35,511.88
2016,1,1,9,15,715.0,63.0,2.75,2.5,268.0,650.33,556.49
2016,1,1,9,30,752.0,67.0,2.6,3.0,306.0,714.53,605.03
2016,1,1,9,45,775.0,70.5,2.5,4.0,339.5,766.84,641.68
2016,1,1,10,0,798.0,74.0,2.4,5.0,373.0,818.21,676.34
2016,1,1,10,15,815.5,76.5,2.3,5.5,401.0,862.17,705.58
2016,1,1,10,30,833.0,79.0,2.2,6.0,429.0,904.25,732.72
2016,1,1,10,45,843.0,81.0,2.1,6.5,450.0,936.41,752.11
2016,1,1,11,0,853.0,83.0,2.0,7.0,471.0,965.86,769.28
2016,1,1,11,15,860.0,84.0,1.9,7.0,485.0,988.2,782.59
2016,1,1,11,30,867.0,85.0,1.8,7.0,499.0,1007.39,793.69
2016,1,1,11,45,869.0,85.5,1.75,7.5,505.5,1017.64,797.94
2016,1,1,12,0,871.0,86.0,1.7,8.0,512.0,1024.46,800.05
2016,1,1,12,15,870.5,86.0,1.65,8.0,510.5,1024.64,799.23
2016,1,1,12,30,870.0,86.0,1.6,8.0,509.0,1021.34,796.3
2016,1,1,12,45,867.5,85.0,1.55,8.0,500.5,1011.31,788.98
2016,1,1,13,0,865.0,84.0,1.5,8.0,492.0,997.9,779.58
2016,1,1,13,15,856.5,83.0,1.45,8.0,475.5,975.29,764.03
2016,1,1,13,30,848.0,82.0,1.4,8.0,459.0,949.65,746.57
2016,1,1,13,45,834.0,80.0,1.4,8.0,435.5,914.75,723.44
2016,1,1,14,0,820.0,78.0,1.4,8.0,412.0,877.44,698.5
2016,1,1,14,15,800.5,75.5,1.3,8.0,382.5,832.48,666.39
2016,1,1,14,30,781.0,73.0,1.2,8.0,353.0,785.91,632.8
2016,1,1,14,45,752.0,70.0,1.2,8.0,318.0,729.66,592.76
2016,1,1,15,0,723.0,67.0,1.2,8.0,283.0,679.41,556.21
2016,1,1,15,15,680.5,62.5,1.1,7.0,243.5,611.52,505.77
2016,1,1,15,30,638.0,58.0,1.0,6.0,204.0,545.38,454.48
2016,1,1,15,45,571.5,51.5,0.95,5.5,163.5,463.57,386.8
2016,1,1,16,0,505.0,45.0,0.9,5.0,123.0,386.72,320.45
2016,1,1,16,15,397.0,35.5,0.95,4.5,84.5,289.92,234.26
2016,1,1,16,30,289.0,26.0,1.0,4.0,46.0,198.13,124.25
2016,1,1,16,45,144.5,13.0,1.05,3.5,23.0,73.73,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,92.5,16.5,1.8,1.5,25.5,78.73,11.43
2016,1,2,8,0,185.0,33.0,2.0,2.0,51.0,165.3,130.55
2016,1,2,8,15,226.0,48.0,2.0,2.5,81.0,216.06,182.0
2016,1,2,8,30,267.0,63.0,2.0,3.0,111.0,270.84,232.41
2016,1,2,8,45,293.5,77.0,2.05,3.5,141.0,318.24,275.0
2016,1,2,9,0,320.0,91.0,2.1,4.0,171.0,367.59,317.91
2016,1,2,9,15,334.5,104.0,2.0,4.5,199.5,408.24,351.79
2016,1,2,9,30,349.0,117.0,1.9,5.0,228.0,449.26,384.82
2016,1,2,9,45,369.5,125.5,1.85,6.0,254.0,490.17,416.39
2016,1,2,10,0,390.0,134.0,1.8,7.0,280.0,531.42,447.26
2016,1,2,10,15,360.0,150.0,1.65,7.5,292.5,514.93,431.63
2016,1,2,10,30,330.0,166.0,1.5,8.0,305.0,516.67,430.17
2016,1,2,10,45,313.5,177.5,1.4,8.5,315.0,522.85,432.62
2016,1,2,11,0,297.0,189.0,1.3,9.0,325.0,527.32,433.61
2016,1,2,11,15,266.0,199.5,1.2,9.5,324.0,514.59,421.04
2016,1,2,11,30,235.0,210.0,1.1,10.0,323.0,476.67,389.77
2016,1,2,11,45,166.5,214.5,1.05,10.5,295.0,414.8,338.9
2016,1,2,12,0,98.0,219.0,1.0,11.0,267.0,328.49,268.5
2016,1,2,12,15,78.5,214.0,1.05,11.0,252.0,302.0,247.41
2016,1,2,12,30,59.0,209.0,1.1,11.0,237.0,275.73,225.9
2016,1,2,12,45,60.0,206.0,1.2,11.5,234.5,273.12,223.86
2016,1,2,13,0,61.0,203.0,1.3,12.0,232.0,270.68,221.84
2016,1,2,13,15,55.0,194.5,1.25,12.0,220.0,254.27,208.5
2016,1,2,13,30,49.0,186.0,1.2,12.0,208.0,238.28,195.51
2016,1,2,13,45,24.5,142.5,1.2,12.0,153.5,161.11,131.6
2016,1,2,14,0,0.0,99.0,1.2,12.0,99.0,79.56,62.5
2016,1,2,14,15,0.0,92.0,1.0,12.0,92.0,73.57,57.64
2016,1,2,14,30,0.0,85.0,0.8,12.0,85.0,67.68,52.7
2016,1,2,14,45,0.0,76.5,0.65,12.0,76.5,60.44,46.58
2016,1,2,15,0,0.0,68.0,0.5,12.0,68.0,53.28,40.48
2016,1,2,15,15,0.0,58.5,0.6,11.0,58.5,45.23,33.68
2016,1,2,15,30,0.0,49.0,0.7,10.0,49.0,37.51,27.04
2016,1,2,15,45,0.0,39.5,0.8,9.5,39.5,30.19,20.58
2016,1,2,16,0,0.0,30.0,0.9,9.0,30.0,22.89,14.05
2016,1,2,16,15,0.0,20.5,0.95,8.0,20.5,15.61,7.48
2016,1,2,16,30,0.0,11.0,1.0,7.0,11.0,8.35,0.09
2016,1,2,16,45,0.0,5.5,1.1,6.5,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,7,45,67.5,17.0,1.0,4.0,23.5,58.68,6.24
2016,1,3,8,0,135.0,34.0,1.0,5.0,47.0,127.44,98.48
2016,1,3,8,15,169.5,50.0,1.0,5.5,75.0,172.79,143.08
2016,1,3,8,30,204.0,66.0,1.0,6.0,103.0,221.15,186.85
2016,1,3,8,45,224.0,81.5,1.0,6.5,131.0,262.05,222.98
2016,1,3,9,0,244.0,97.0,1.0,7.0,159.0,304.47,259.26
2016,1,3,9,15,255.5,112.0,1.1,7.0,185.5,341.09,290.32
2016,1,3,9,30,267.0,127.0,1.2,7.0,212.0,378.16,321.09
2016,1,3,9,45,280.5,137.5,1.3,7.5,235.0,411.22,347.56
2016,1,3,10,0,294.0,148.0,1.4,8.0,258.0,444.66,373.85
2016,1,3,10,15,182.5,163.5,1.55,8.0,233.5,351.79,296.29
2016,1,3,10,30,71.0,179.0,1.7,8.0,209.0,251.36,210.63
2016,1,3,10,45,265.5,169.5,1.85,8.5,289.5,466.39,391.28
2016,1,3,11,0,460.0,160.0,2.0,9.0,370.0,672.65,553.32
2016,1,3,11,15,321.5,188.0,2.15,9.0,336.5,554.29,457.94
2016,1,3,11,30,183.0,216.0,2.3,9.0,303.0,432.27,358.9
2016,1,3,11,45,262.5,208.5,2.5,9.5,336.0,527.44,436.66
2016,1,3,12,0,342.0,201.0,2.7,10.0,369.0,599.63,494.19
2016,1,3,12,15,274.0,210.0,2.8,10.0,344.5,542.45,447.62
2016,1,3,12,30,206.0,219.0,2.9,10.0,320.0,460.77,382.18
2016,1,3,12,45,180.0,216.5,3.05,10.5,303.5,430.42,357.37
2016,1,3,13,0,154.0,214.0,3.2,11.0,287.0,400.14,332.18
2016,1,3,13,15,361.0,173.0,3.15,11.0,337.0,571.52,474.86
2016,1,3,13,30,568.0,132.0,3.1,11.0,387.0,738.08,604.97
2016,1,3,13,45,575.0,123.0,3.05,11.0,370.0,730.1,598.12
2016,1,3,14,0,582.0,114.0,3.0,11.0,353.0,710.47,583.8
2016,1,3,14,15,594.5,102.5,2.8,11.0,332.0,690.32,568.38
2016,1,3,14,30,607.0,91.0,2.6,11.0,311.0,667.08,550.48
2016,1,3,14,45,563.0,90.5,2.4,11.0,279.5,607.09,503.89
2016,1,3,15,0,519.0,90.0,2.2,11.0,248.0,547.84,457.2
2016,1,3,15,15,485.0,81.5,2.0,10.0,213.5,489.55,411.05
2016,1,3,15,30,451.0,73.0,1.8,9.0,179.0,428.73,361.37
2016,1,3,15,45,394.5,63.0,1.65,8.5,142.5,358.94,301.9
2016,1,3,16,0,338.0,53.0,1.5,8.0,106.0,294.11,244.81
2016,1,3,16,15,260.0,40.0,1.55,7.5,73.5,218.91,177.21
2016,1,3,16,30,182.0,27.0,1.6,7.0,41.0,147.97,98.82
2016,1,3,16,45,91.0,13.5,1.65,7.0,20.5,50.85,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,84.5,16.5,2.15,6.5,24.5,74.42,8.65
2016,1,4,8,0,169.0,33.0,2.3,7.0,49.0,156.08,120.7
2016,1,4,8,15,205.0,48.0,2.4,7.5,77.5,203.0,167.87
2016,1,4,8,30,241.0,63.0,2.5,8.0,106.0,253.51,213.92
2016,1,4,8,45,264.5,77.5,2.7,8.5,135.5,298.23,253.81
2016,1,4,9,0,288.0,92.0,2.9,9.0,165.0,328.46,280.87
2016,1,4,9,15,299.5,106.0,2.95,9.5,192.5,365.75,312.27
2016,1,4,9,30,311.0,120.0,3.0,10.0,220.0,403.38,343.02
2016,1,4,9,45,316.0,132.5,3.1,10.5,242.5,433.76,367.13
2016,1,4,10,0,321.0,145.0,3.2,11.0,265.0,463.73,390.42
2016,1,4,10,15,248.0,164.5,3.3,11.0,261.5,432.08,362.5
2016,1,4,10,30,175.0,184.0,3.4,11.0,258.0,374.54,313.79
2016,1,4,10,45,307.5,174.5,3.55,11.5,312.0,512.48,427.69
2016,1,4,11,0,440.0,165.0,3.7,12.0,366.0,658.74,543.09
2016,1,4,11,15,427.0,173.5,3.8,12.0,373.5,663.77,545.46
2016,1,4,11,30,414.0,182.0,3.9,12.0,381.0,666.6,547.08
2016,1,4,11,45,447.5,177.5,4.0,12.5,395.5,699.37,572.04
2016,1,4,12,0,481.0,173.0,4.1,13.0,410.0,730.58,595.48
2016,1,4,12,15,324.0,198.0,4.05,13.0,357.5,577.62,474.21
2016,1,4,12,30,167.0,223.0,4.0,13.0,305.0,426.29,351.05
2016,1,4,12,45,114.0,214.0,4.0,13.5,269.5,360.36,296.63
2016,1,4,13,0,61.0,205.0,4.0,14.0,234.0,272.65,223.7
2016,1,4,13,15,226.5,188.0,3.8,13.5,291.0,458.75,379.95
2016,1,4,13,30,392.0,171.0,3.6,13.0,348.0,615.5,506.79
2016,1,4,13,45,196.0,114.5,3.4,13.0,203.0,327.63,274.57
2016,1,4,14,0,0.0,58.0,3.2,13.0,58.0,44.43,32.37
2016,1,4,14,15,301.0,75.5,2.8,12.5,185.0,383.05,325.6
2016,1,4,14,30,602.0,93.0,2.4,12.0,312.0,665.76,548.9
2016,1,4,14,45,566.0,91.0,2.0,12.0,281.0,610.77,502.85
2016,1,4,15,0,530.0,89.0,1.6,12.0,250.0,556.17,459.18
2016,1,4,15,15,496.0,80.5,1.55,11.5,216.0,497.46,413.31
2016,1,4,15,30,462.0,72.0,1.5,11.0,182.0,440.19,366.94
2016,1,4,15,45,409.0,62.5,1.45,10.5,146.0,368.02,306.78
2016,1,4,16,0,356.0,53.0,1.4,10.0,110.0,305.12,252.13
2016,1,4,16,15,275.5,40.5,1.45,10.0,76.5,228.15,183.46
2016,1,4,16,30,195.0,28.0,1.5,10.0,43.0,156.9,106.98
2016,1,4,16,45,97.5,14.0,1.55,10.0,21.5,54.24,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.0,2.3,8.5,5.0,3.78,0.0
2016,1,5,8,0,0.0,10.0,2.3,9.0,10.0,7.58,0.45
2016,1,5,8,15,0.0,16.0,2.35,9.0,16.0,12.15,4.7
2016,1,5,8,30,0.0,22.0,2.4,9.0,22.0,16.73,8.84
2016,1,5,8,45,0.0,28.0,2.45,9.5,28.0,21.33,12.94
2016,1,5,9,0,0.0,34.0,2.5,10.0,34.0,25.93,16.99
2016,1,5,9,15,0.0,40.0,2.65,10.0,40.0,30.54,21.03
2016,1,5,9,30,0.0,46.0,2.8,10.0,46.0,35.16,25.05
2016,1,5,9,45,0.0,51.5,2.95,10.5,51.5,39.4,28.64
2016,1,5,10,0,0.0,57.0,3.1,11.0,57.0,43.65,32.2
2016,1,5,10,15,0.0,65.0,3.25,11.0,65.0,49.83,37.48
2016,1,5,10,30,0.0,73.0,3.4,11.0,73.0,56.03,42.74
2016,1,5,10,45,73.5,139.0,3.6,11.0,173.0,202.73,170.23
2016,1,5,11,0,147.0,205.0,3.8,11.0,273.0,378.96,316.84
2016,1,5,11,15,76.0,184.5,3.85,11.0,219.5,260.96,217.37
2016,1,5,11,30,5.0,164.0,3.9,11.0,166.0,146.79,119.4
2016,1,5,11,45,13.0,176.5,4.0,11.0,183.0,167.78,137.49
2016,1,5,12,0,21.0,189.0,4.1,11.0,200.0,189.31,155.78
2016,1,5,12,15,10.5,163.0,4.1,11.0,168.5,150.6,122.91
2016,1,5,12,30,0.0,137.0,4.1,11.0,137.0,113.6,91.31
2016,1,5,12,45,0.0,99.0,4.15,11.0,99.0,77.82,61.05
2016,1,5,13,0,0.0,61.0,4.2,11.0,61.0,46.77,34.6
2016,1,5,13,15,101.0,130.5,4.1,10.5,176.5,240.39,203.15
2016,1,5,13,30,202.0,200.0,4.0,10.0,292.0,424.88,357.41
2016,1,5,13,45,101.0,164.0,3.9,10.0,210.0,279.57,234.96
2016,1,5,14,0,0.0,128.0,3.8,10.0,128.0,108.21,87.44
2016,1,5,14,15,10.0,133.5,3.6,9.5,137.0,124.56,102.35
2016,1,5,14,30,20.0,139.0,3.4,9.0,146.0,141.43,117.46
2016,1,5,14,45,16.5,126.5,3.25,9.0,132.0,126.58,104.7
2016,1,5,15,0,13.0,114.0,3.1,9.0,118.0,112.19,92.28
2016,1,5,15,15,8.0,99.5,2.85,8.5,102.0,94.81,77.24
2016,1,5,15,30,3.0,85.0,2.6,8.0,86.0,78.0,62.52
2016,1,5,15,45,1.5,69.0,2.35,8.0,69.5,62.18,48.48
2016,1,5,16,0,0.0,53.0,2.1,8.0,53.0,46.43,34.4
2016,1,5,16,15,0.0,37.0,2.0,7.5,37.0,31.37,20.9
2016,1,5,16,30,0.0,21.0,1.9,7.0,21.0,16.03,6.37
2016,1,5,16,45,0.0,10.5,1.8,6.5,10.5,8.26,0.0
2016,1,5,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,14.0,18.5,3.35,8.0,20.0,24.01,0.0
2016,1,6,8,0,28.0,37.0,3.2,8.0,40.0,57.04,40.58
2016,1,6,8,15,63.0,56.5,3.2,8.0,67.0,110.63,89.13
2016,1,6,8,30,98.0,76.0,3.2,8.0,94.0,157.54,131.45
2016,1,6,8,45,134.5,93.0,3.25,8.5,123.5,204.54,173.32
2016,1,6,9,0,171.0,110.0,3.3,9.0,153.0,254.97,217.41
2016,1,6,9,15,191.5,125.5,3.3,9.0,181.0,294.26,251.38
2016,1,6,9,30,212.0,141.0,3.3,9.0,209.0,335.15,286.06
2016,1,6,9,45,247.0,146.0,3.35,9.0,233.0,393.06,334.5
2016,1,6,10,0,282.0,151.0,3.4,9.0,257.0,436.72,370.75
2016,1,6,10,15,219.0,168.5,3.4,9.0,255.0,390.13,330.64
2016,1,6,10,30,156.0,186.0,3.4,9.0,253.0,358.8,302.65
2016,1,6,10,45,112.5,192.0,3.4,9.0,241.5,327.12,274.9
2016,1,6,11,0,69.0,198.0,3.4,9.0,230.0,271.74,227.48
2016,1,6,11,15,46.5,193.0,3.35,9.0,214.5,242.37,202.16
2016,1,6,11,30,24.0,188.0,3.3,9.0,199.0,191.74,158.89
2016,1,6,11,45,30.0,195.0,3.25,9.0,209.5,227.26,188.76
2016,1,6,12,0,36.0,202.0,3.2,9.0,220.0,241.96,201.05
2016,1,6,12,15,42.0,205.0,3.2,9.0,226.0,251.83,209.43
2016,1,6,12,30,48.0,208.0,3.2,9.0,232.0,261.93,218.03
2016,1,6,12,45,210.0,199.5,3.2,9.0,301.0,437.52,367.5
2016,1,6,13,0,372.0,191.0,3.2,9.0,370.0,610.33,507.86
2016,1,6,13,15,257.0,197.5,3.1,9.0,319.0,500.7,417.4
2016,1,6,13,30,142.0,204.0,3.0,9.0,268.0,372.0,311.27
2016,1,6,13,45,83.5,183.0,2.95,9.0,220.0,266.73,223.9
2016,1,6,14,0,25.0,162.0,2.9,9.0,172.0,167.98,139.5
2016,1,6,14,15,12.5,107.5,2.7,8.5,112.5,99.48,81.22
2016,1,6,14,30,0.0,53.0,2.5,8.0,53.0,40.56,29.9
2016,1,6,14,45,0.0,48.5,2.35,8.0,48.5,37.09,26.94
2016,1,6,15,0,0.0,44.0,2.2,8.0,44.0,33.62,23.93
2016,1,6,15,15,0.0,38.0,2.05,7.5,38.0,29.0,19.92
2016,1,6,15,30,0.0,32.0,1.9,7.0,32.0,24.39,15.87
2016,1,6,15,45,0.0,26.0,1.75,7.0,26.0,19.79,11.73
2016,1,6,16,0,0.0,20.0,1.6,7.0,20.0,15.21,7.58
2016,1,6,16,15,0.0,14.0,1.55,6.5,14.0,10.63,3.42
2016,1,6,16,30,0.0,8.0,1.5,6.0,8.0,6.06,0.0
2016,1,6,16,45,0.0,4.0,1.45,6.0,4.0,3.02,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,107.5,19.0,1.1,5.5,29.5,88.52,12.39
2016,1,7,8,0,215.0,38.0,1.2,6.0,59.0,185.84,144.53
2016,1,7,8,15,308.5,50.0,1.15,6.0,96.0,262.88,217.88
2016,1,7,8,30,402.0,62.0,1.1,6.0,133.0,350.0,294.57
2016,1,7,8,45,483.0,67.0,1.05,6.5,174.0,432.52,364.48
2016,1,7,9,0,564.0,72.0,1.0,7.0,215.0,520.67,436.06
2016,1,7,9,15,605.5,77.0,0.8,7.5,252.5,584.24,483.32
2016,1,7,9,30,647.0,82.0,0.6,8.0,290.0,649.35,528.45
2016,1,7,9,45,719.5,75.5,0.45,8.5,329.0,727.31,580.94
2016,1,7,10,0,792.0,69.0,0.3,9.0,368.0,802.21,628.35
2016,1,7,10,15,396.0,88.0,0.35,9.0,237.5,488.23,397.56
2016,1,7,10,30,0.0,107.0,0.4,9.0,107.0,86.68,68.07
2016,1,7,10,45,0.0,121.0,0.45,9.5,121.0,99.64,80.06
2016,1,7,11,0,0.0,135.0,0.5,10.0,135.0,112.89,90.93
2016,1,7,11,15,32.0,172.0,0.6,10.0,187.5,201.35,165.7
2016,1,7,11,30,64.0,209.0,0.7,10.0,240.0,279.63,229.83
2016,1,7,11,45,63.0,212.5,0.85,10.0,243.5,282.81,232.05
2016,1,7,12,0,62.0,216.0,1.0,10.0,247.0,286.15,234.93
2016,1,7,12,15,31.0,148.5,1.1,10.0,164.0,171.94,141.04
2016,1,7,12,30,0.0,81.0,1.2,10.0,81.0,62.26,47.84
2016,1,7,12,45,0.0,89.5,1.3,10.0,89.5,69.31,54.03
2016,1,7,13,0,0.0,98.0,1.4,10.0,98.0,76.97,60.59
2016,1,7,13,15,0.0,101.5,1.45,10.0,101.5,80.33,63.5
2016,1,7,13,30,0.0,105.0,1.5,10.0,105.0,83.87,66.58
2016,1,7,13,45,0.0,64.5,1.6,10.0,64.5,49.46,37.18
2016,1,7,14,0,0.0,24.0,1.7,10.0,24.0,18.3,10.29
2016,1,7,14,15,0.0,22.0,1.6,9.5,22.0,16.76,9.01
2016,1,7,14,30,0.0,20.0,1.5,9.0,20.0,15.23,7.71
2016,1,7,14,45,0.0,18.5,1.4,9.0,18.5,14.08,6.72
2016,1,7,15,0,0.0,17.0,1.3,9.0,17.0,12.93,5.72
2016,1,7,15,15,322.0,37.0,1.15,8.5,116.0,311.73,269.35
2016,1,7,15,30,644.0,57.0,1.0,8.0,215.0,553.09,461.56
2016,1,7,15,45,588.0,51.0,0.85,8.0,175.0,478.19,395.7
2016,1,7,16,0,532.0,45.0,0.7,8.0,135.0,407.29,334.36
2016,1,7,16,15,436.0,36.5,0.7,7.5,96.0,315.98,255.5
2016,1,7,16,30,340.0,28.0,0.7,7.0,57.0,234.49,172.59
2016,1,7,16,45,170.0,14.0,0.75,6.5,28.5,108.6,0.0
2016,1,7,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,45,66.5,17.0,0.95,2.5,23.5,57.32,7.09
2016,1,8,8,0,133.0,34.0,1.0,3.0,47.0,124.45,96.9
2016,1,8,8,15,164.5,50.5,0.95,3.0,74.5,168.49,140.64
2016,1,8,8,30,196.0,67.0,0.9,3.0,102.0,215.19,183.55
2016,1,8,8,45,218.0,82.0,0.9,3.5,130.0,256.14,220.1
2016,1,8,9,0,240.0,97.0,0.9,4.0,158.0,298.92,257.07
2016,1,8,9,15,250.5,112.5,0.8,4.0,184.5,335.29,287.51
2016,1,8,9,30,261.0,128.0,0.7,4.0,211.0,372.05,317.29
2016,1,8,9,45,262.5,140.5,0.6,4.5,232.5,397.6,336.4
2016,1,8,10,0,264.0,153.0,0.5,5.0,254.0,422.7,354.56
2016,1,8,10,15,296.5,161.0,0.4,5.5,282.0,469.23,389.71
2016,1,8,10,30,329.0,169.0,0.3,6.0,310.0,516.92,424.39
2016,1,8,10,45,308.5,181.5,0.25,7.0,319.0,520.78,423.5
2016,1,8,11,0,288.0,194.0,0.2,8.0,328.0,522.74,421.75
2016,1,8,11,15,328.0,194.0,0.2,8.5,350.5,566.68,454.31
2016,1,8,11,30,368.0,194.0,0.2,9.0,373.0,610.74,485.79
2016,1,8,11,45,353.0,200.0,0.2,9.5,374.0,606.51,480.48
2016,1,8,12,0,338.0,206.0,0.2,10.0,375.0,600.77,474.88
2016,1,8,12,15,214.0,214.0,0.25,10.0,321.5,461.12,369.29
2016,1,8,12,30,90.0,222.0,0.3,10.0,268.0,322.08,260.44
2016,1,8,12,45,57.0,205.0,0.4,10.5,234.0,266.66,216.86
2016,1,8,13,0,24.0,188.0,0.5,11.0,200.0,191.37,155.39
2016,1,8,13,15,255.0,172.0,0.55,11.0,289.5,465.73,380.97
2016,1,8,13,30,486.0,156.0,0.6,11.0,379.0,689.55,549.48
2016,1,8,13,45,341.5,169.5,0.7,11.0,322.5,535.33,432.0
2016,1,8,14,0,197.0,183.0,0.8,11.0,266.0,391.26,320.61
2016,1,8,14,15,160.0,171.5,0.75,10.5,236.0,339.76,280.86
2016,1,8,14,30,123.0,160.0,0.7,10.0,206.0,290.32,241.12
2016,1,8,14,45,113.0,146.5,0.65,10.0,186.0,262.89,219.02
2016,1,8,15,0,103.0,133.0,0.6,10.0,166.0,236.23,197.06
2016,1,8,15,15,96.0,116.5,0.6,9.5,144.0,208.46,174.35
2016,1,8,15,30,89.0,100.0,0.6,9.0,122.0,181.29,151.57
2016,1,8,15,45,75.0,82.5,0.65,8.5,99.0,148.67,123.5
2016,1,8,16,0,61.0,65.0,0.7,8.0,76.0,117.24,95.81
2016,1,8,16,15,40.5,48.0,0.75,7.5,54.0,74.14,57.72
2016,1,8,16,30,20.0,31.0,0.8,7.0,32.0,43.31,28.69
2016,1,8,16,45,10.0,15.5,0.85,7.0,16.0,18.24,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,9,7,45,194.5,14.5,3.15,5.0,33.0,124.77,23.63
2016,1,9,8,0,389.0,29.0,3.3,5.0,66.0,263.87,208.43
2016,1,9,8,15,477.5,36.5,3.3,5.0,105.5,343.44,288.01
2016,1,9,8,30,566.0,44.0,3.3,5.0,145.0,431.77,368.19
2016,1,9,8,45,619.0,49.0,3.35,5.5,185.0,495.98,425.46
2016,1,9,9,0,672.0,54.0,3.4,6.0,225.0,569.39,487.14
2016,1,9,9,15,421.0,94.0,3.35,6.0,207.0,456.98,393.35
2016,1,9,9,30,170.0,134.0,3.3,6.0,189.0,290.37,249.92
2016,1,9,9,45,169.0,148.0,3.3,6.5,207.5,311.19,267.42
2016,1,9,10,0,168.0,162.0,3.3,7.0,226.0,331.77,283.74
2016,1,9,10,15,94.5,162.5,3.2,7.0,199.0,249.76,212.51
2016,1,9,10,30,21.0,163.0,3.1,7.0,172.0,164.33,137.24
2016,1,9,10,45,69.5,185.0,3.05,7.5,217.0,254.8,215.16
2016,1,9,11,0,118.0,207.0,3.0,8.0,262.0,351.75,295.8
2016,1,9,11,15,159.0,213.0,2.9,8.0,289.5,400.84,336.39
2016,1,9,11,30,200.0,219.0,2.8,8.0,317.0,450.9,377.35
2016,1,9,11,45,254.5,215.5,2.7,8.0,342.0,526.49,438.04
2016,1,9,12,0,309.0,212.0,2.6,8.0,367.0,578.68,479.58
2016,1,9,12,15,202.5,218.0,2.45,8.0,320.0,454.27,378.09
2016,1,9,12,30,96.0,224.0,2.3,8.0,273.0,330.35,275.19
2016,1,9,12,45,152.5,221.0,2.2,8.0,296.5,406.62,339.23
2016,1,9,13,0,209.0,218.0,2.1,8.0,320.0,458.36,381.9
2016,1,9,13,15,220.5,210.0,2.0,8.0,314.5,457.3,381.17
2016,1,9,13,30,232.0,202.0,1.9,8.0,309.0,455.35,380.09
2016,1,9,13,45,165.0,193.5,1.85,8.0,268.0,377.42,315.98
2016,1,9,14,0,98.0,185.0,1.8,8.0,227.0,282.23,237.0
2016,1,9,14,15,49.0,141.0,1.75,8.0,162.0,181.75,152.36
2016,1,9,14,30,0.0,97.0,1.7,8.0,97.0,78.64,62.83
2016,1,9,14,45,0.0,88.0,1.7,8.0,88.0,70.91,56.37
2016,1,9,15,0,0.0,79.0,1.7,8.0,79.0,63.28,49.81
2016,1,9,15,15,0.0,68.5,1.65,7.5,68.5,54.27,42.06
2016,1,9,15,30,0.0,58.0,1.6,7.0,58.0,45.33,34.26
2016,1,9,15,45,0.0,47.0,1.55,7.0,47.0,35.98,25.93
2016,1,9,16,0,0.0,36.0,1.5,7.0,36.0,27.51,18.31
2016,1,9,16,15,0.0,25.5,1.45,7.0,25.5,19.44,11.01
2016,1,9,16,30,0.0,15.0,1.4,7.0,15.0,11.4,3.49
2016,1,9,16,45,0.0,7.5,1.4,7.0,7.5,5.69,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,180.0,16.0,1.75,5.5,33.5,119.93,24.99
2016,1,10,8,0,360.0,32.0,2.0,6.0,67.0,251.0,197.1
2016,1,10,8,15,451.0,40.5,1.95,6.5,107.0,331.98,275.47
2016,1,10,8,30,542.0,49.0,1.9,7.0,147.0,421.84,354.52
2016,1,10,8,45,607.0,53.5,1.9,7.5,188.5,497.87,419.6
2016,1,10,9,0,672.0,58.0,1.9,8.0,230.0,578.41,485.35
2016,1,10,9,15,708.5,62.0,1.85,8.5,269.0,635.66,528.74
2016,1,10,9,30,745.0,66.0,1.8,9.0,308.0,699.53,575.61
2016,1,10,9,45,778.0,67.0,1.8,9.5,343.0,757.48,616.75
2016,1,10,10,0,811.0,68.0,1.8,10.0,378.0,815.12,656.51
2016,1,10,10,15,405.5,80.5,1.7,10.0,235.5,498.81,414.59
2016,1,10,10,30,0.0,93.0,1.6,10.0,93.0,73.33,57.17
2016,1,10,10,45,0.0,96.0,1.55,10.5,96.0,75.7,59.55
2016,1,10,11,0,0.0,99.0,1.5,11.0,99.0,78.13,61.41
2016,1,10,11,15,0.0,123.5,1.4,11.0,123.5,100.76,80.48
2016,1,10,11,30,0.0,148.0,1.3,11.0,148.0,124.5,100.29
2016,1,10,11,45,0.0,145.5,1.25,11.5,145.5,121.64,97.58
2016,1,10,12,0,0.0,143.0,1.2,12.0,143.0,118.97,95.12
2016,1,10,12,15,0.0,149.5,1.15,12.0,149.5,125.38,100.44
2016,1,10,12,30,0.0,156.0,1.1,12.0,156.0,132.02,105.94
2016,1,10,12,45,0.0,154.0,1.1,12.5,154.0,130.23,104.27
2016,1,10,13,0,0.0,152.0,1.1,13.0,152.0,128.59,102.79
2016,1,10,13,15,0.0,147.0,1.1,13.0,147.0,124.06,99.13
2016,1,10,13,30,0.0,142.0,1.1,13.0,142.0,119.68,95.61
2016,1,10,13,45,0.0,135.5,1.15,13.0,135.5,113.94,90.97
2016,1,10,14,0,0.0,129.0,1.2,13.0,129.0,108.35,86.45
2016,1,10,14,15,0.0,120.5,1.15,12.5,120.5,100.88,80.48
2016,1,10,14,30,0.0,112.0,1.1,12.0,112.0,93.56,74.59
2016,1,10,14,45,0.0,101.5,1.1,12.0,101.5,84.33,66.88
2016,1,10,15,0,0.0,91.0,1.1,12.0,91.0,75.23,59.22
2016,1,10,15,15,0.0,79.5,1.0,11.5,79.5,65.22,50.79
2016,1,10,15,30,0.0,68.0,0.9,11.0,68.0,55.31,42.32
2016,1,10,15,45,0.0,56.0,0.85,10.5,56.0,44.95,33.31
2016,1,10,16,0,0.0,44.0,0.8,10.0,44.0,34.6,24.2
2016,1,10,16,15,0.0,32.0,0.85,9.5,32.0,24.46,15.16
2016,1,10,16,30,0.0,20.0,0.9,9.0,20.0,15.24,6.62
2016,1,10,16,45,0.0,10.0,1.0,8.5,10.0,7.6,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,104.5,16.5,1.0,6.5,27.0,82.02,17.34
2016,1,11,8,0,209.0,33.0,1.0,7.0,54.0,172.74,134.39
2016,1,11,8,15,254.5,47.5,1.1,7.0,85.0,226.18,186.89
2016,1,11,8,30,300.0,62.0,1.2,7.0,116.0,284.2,239.38
2016,1,11,8,45,330.0,75.0,1.35,7.5,148.0,334.22,283.4
2016,1,11,9,0,360.0,88.0,1.5,8.0,180.0,386.55,327.99
2016,1,11,9,15,375.5,101.0,1.45,8.0,210.5,429.93,363.8
2016,1,11,9,30,391.0,114.0,1.4,8.0,241.0,473.68,398.81
2016,1,11,9,45,406.0,123.0,1.4,8.5,267.5,512.42,428.51
2016,1,11,10,0,421.0,132.0,1.4,9.0,294.0,551.05,457.37
2016,1,11,10,15,271.5,160.5,1.45,9.5,268.0,444.6,369.62
2016,1,11,10,30,122.0,189.0,1.5,10.0,242.0,329.0,272.85
2016,1,11,10,45,207.0,192.5,1.55,10.5,287.5,415.29,344.48
2016,1,11,11,0,292.0,196.0,1.6,11.0,333.0,527.84,432.7
2016,1,11,11,15,312.0,199.5,1.65,11.5,350.0,556.68,453.39
2016,1,11,11,30,332.0,203.0,1.7,12.0,367.0,585.09,474.25
2016,1,11,11,45,327.0,207.5,1.75,12.5,371.0,588.8,475.76
2016,1,11,12,0,322.0,212.0,1.8,13.0,375.0,591.24,476.6
2016,1,11,12,15,251.0,221.0,1.8,13.0,348.0,530.98,428.86
2016,1,11,12,30,180.0,230.0,1.8,13.0,321.0,446.02,362.16
2016,1,11,12,45,254.5,217.0,1.85,13.0,343.5,527.59,427.95
2016,1,11,13,0,329.0,204.0,1.9,13.0,366.0,583.27,472.34
2016,1,11,13,15,406.5,182.0,1.9,13.0,376.0,651.13,524.97
2016,1,11,13,30,484.0,160.0,1.9,13.0,386.0,692.9,557.94
2016,1,11,13,45,453.5,157.5,1.9,13.5,361.5,649.98,524.66
2016,1,11,14,0,423.0,155.0,1.9,14.0,337.0,606.71,491.59
2016,1,11,14,15,611.0,110.0,1.8,13.5,354.0,717.93,577.93
2016,1,11,14,30,799.0,65.0,1.7,13.0,371.0,799.59,637.55
2016,1,11,14,45,778.5,62.0,1.6,13.0,338.0,750.24,600.69
2016,1,11,15,0,758.0,59.0,1.5,13.0,305.0,699.92,563.9
2016,1,11,15,15,723.5,55.5,1.35,12.5,267.0,637.79,517.94
2016,1,11,15,30,689.0,52.0,1.2,12.0,229.0,576.48,471.27
2016,1,11,15,45,640.5,46.5,1.05,11.5,188.5,504.84,413.97
2016,1,11,16,0,592.0,41.0,0.9,11.0,148.0,436.2,356.06
2016,1,11,16,15,506.0,34.0,0.95,10.5,108.0,348.51,281.51
2016,1,11,16,30,420.0,27.0,1.0,10.0,68.0,268.81,206.03
