Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,210.0,13.5,1.05,9.5,34.0,129.15,28.28
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,45,221.0,14.0,1.75,5.0,36.0,134.99,36.07
2016,1,12,8,0,442.0,28.0,1.9,6.0,72.0,280.42,220.93
2016,1,12,8,15,527.5,35.0,1.75,6.5,112.5,361.21,299.18
2016,1,12,8,30,613.0,42.0,1.6,7.0,153.0,449.77,376.54
2016,1,12,8,45,664.5,46.5,1.5,7.5,194.5,520.38,436.23
2016,1,12,9,0,716.0,51.0,1.4,8.0,236.0,594.09,494.49
2016,1,12,9,15,749.5,54.5,1.35,8.0,274.5,655.8,541.32
2016,1,12,9,30,783.0,58.0,1.3,8.0,313.0,718.19,586.99
2016,1,12,9,45,806.5,60.0,1.3,8.5,347.5,770.65,623.3
2016,1,12,10,0,830.0,62.0,1.3,9.0,382.0,822.25,658.03
2016,1,12,10,15,657.5,102.5,1.4,9.5,367.5,751.0,604.77
2016,1,12,10,30,485.0,143.0,1.5,10.0,353.0,649.64,529.09
2016,1,12,10,45,441.5,161.0,1.6,10.5,359.5,642.51,522.75
2016,1,12,11,0,398.0,179.0,1.7,11.0,366.0,631.32,512.32
2016,1,12,11,15,415.5,181.5,1.75,11.5,382.5,659.31,532.66
2016,1,12,11,30,433.0,184.0,1.8,12.0,399.0,686.08,551.58
2016,1,12,11,45,416.0,191.0,1.85,12.5,400.0,681.67,546.61
2016,1,12,12,0,399.0,198.0,1.9,13.0,401.0,651.4,523.48
2016,1,12,12,15,358.5,206.0,1.9,13.0,388.5,621.06,499.93
2016,1,12,12,30,318.0,214.0,1.9,13.0,376.0,589.4,475.25
2016,1,12,12,45,282.5,216.0,1.9,13.0,358.5,554.31,448.13
2016,1,12,13,0,247.0,218.0,1.9,13.0,341.0,518.78,420.47
2016,1,12,13,15,247.5,211.0,1.8,13.0,331.0,507.32,411.96
2016,1,12,13,30,248.0,204.0,1.7,13.0,321.0,495.02,402.65
2016,1,12,13,45,314.5,184.0,1.6,13.5,325.0,527.91,429.29
2016,1,12,14,0,381.0,164.0,1.5,14.0,329.0,556.73,451.99
2016,1,12,14,15,381.5,152.0,1.25,13.5,308.5,553.17,448.5
2016,1,12,14,30,382.0,140.0,1.0,13.0,288.0,526.55,428.07
2016,1,12,14,45,366.0,130.0,0.8,13.0,261.5,487.27,397.05
2016,1,12,15,0,350.0,120.0,0.6,13.0,235.0,448.06,365.74
2016,1,12,15,15,335.5,106.5,0.7,12.5,205.5,406.21,334.49
2016,1,12,15,30,321.0,93.0,0.8,12.0,176.0,364.75,302.22
2016,1,12,15,45,292.0,79.0,0.9,11.5,145.0,313.74,260.58
2016,1,12,16,0,263.0,65.0,1.0,11.0,114.0,264.99,219.17
2016,1,12,16,15,223.0,50.0,1.0,10.5,83.5,211.4,171.97
2016,1,12,16,30,183.0,35.0,1.0,10.0,53.0,161.88,124.75
2016,1,12,16,45,91.5,17.5,1.05,10.0,26.5,78.06,23.64
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,7,45,188.0,15.5,3.4,9.5,34.5,122.03,34.94
2016,1,13,8,0,376.0,31.0,3.6,10.0,69.0,255.91,199.91
2016,1,13,8,15,467.0,39.0,3.75,10.5,109.0,336.67,277.39
2016,1,13,8,30,558.0,47.0,3.9,11.0,149.0,426.4,356.76
2016,1,13,8,45,609.0,53.0,4.05,11.5,190.0,495.53,416.93
2016,1,13,9,0,660.0,59.0,4.2,12.0,231.0,568.14,477.84
2016,1,13,9,15,697.5,63.0,4.45,12.0,269.5,625.78,524.82
2016,1,13,9,30,735.0,67.0,4.7,12.0,308.0,690.16,576.15
2016,1,13,9,45,738.0,75.5,4.95,12.5,339.5,737.63,612.23
2016,1,13,10,0,741.0,84.0,5.2,13.0,371.0,777.87,642.22
2016,1,13,10,15,539.5,128.0,5.35,13.0,345.0,665.26,553.94
2016,1,13,10,30,338.0,172.0,5.5,13.0,319.0,526.47,440.33
2016,1,13,10,45,571.5,132.5,5.65,13.0,396.0,740.22,613.19
2016,1,13,11,0,805.0,93.0,5.8,13.0,473.0,926.66,754.54
2016,1,13,11,15,813.0,94.5,5.85,13.0,488.5,951.12,771.31
2016,1,13,11,30,821.0,96.0,5.9,13.0,504.0,972.6,786.84
2016,1,13,11,45,427.5,151.0,6.0,13.0,363.5,645.75,535.59
2016,1,13,12,0,34.0,206.0,6.1,13.0,223.0,242.23,198.58
2016,1,13,12,15,130.0,217.5,6.1,13.0,283.5,378.1,314.26
2016,1,13,12,30,226.0,229.0,6.1,13.0,344.0,490.55,407.93
2016,1,13,12,45,116.0,200.0,6.1,13.0,259.5,341.0,283.35
2016,1,13,13,0,6.0,171.0,6.1,13.0,175.0,153.65,124.38
2016,1,13,13,15,3.0,107.0,6.0,12.5,109.0,87.99,69.48
2016,1,13,13,30,0.0,43.0,5.9,12.0,43.0,32.9,22.59
2016,1,13,13,45,0.0,31.0,5.8,12.0,31.0,23.68,14.72
2016,1,13,14,0,0.0,19.0,5.7,12.0,19.0,14.48,6.83
2016,1,13,14,15,57.5,93.0,5.45,11.5,115.5,149.29,124.86
2016,1,13,14,30,115.0,167.0,5.2,11.0,212.0,290.52,245.45
2016,1,13,14,45,107.5,154.0,4.95,11.0,193.0,266.12,224.65
2016,1,13,15,0,100.0,141.0,4.7,11.0,174.0,242.32,204.51
2016,1,13,15,15,365.5,103.5,4.15,10.5,203.0,425.31,362.72
2016,1,13,15,30,631.0,66.0,3.6,10.0,232.0,558.56,472.39
2016,1,13,15,45,594.5,57.5,3.1,9.5,193.0,493.71,416.1
2016,1,13,16,0,558.0,49.0,2.6,9.0,154.0,431.03,360.77
2016,1,13,16,15,467.0,41.5,2.35,8.5,113.5,341.41,281.83
2016,1,13,16,30,376.0,34.0,2.1,8.0,73.0,260.37,205.46
2016,1,13,16,45,188.0,17.0,1.85,7.5,36.5,126.13,53.23
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,7,45,106.0,17.0,1.2,5.5,28.0,82.97,25.32
2016,1,14,8,0,212.0,34.0,1.3,6.0,56.0,173.69,136.62
2016,1,14,8,15,253.5,49.0,1.4,6.5,87.5,225.56,187.16
2016,1,14,8,30,295.0,64.0,1.5,7.0,119.0,281.55,237.67
2016,1,14,8,45,328.0,77.0,1.65,7.5,151.5,333.23,283.2
2016,1,14,9,0,361.0,90.0,1.8,8.0,184.0,387.54,329.54
2016,1,14,9,15,375.5,103.0,1.8,8.0,214.0,430.26,365.11
2016,1,14,9,30,390.0,116.0,1.8,8.0,244.0,473.28,399.96
2016,1,14,9,45,404.0,125.5,1.85,8.5,271.0,511.86,429.94
2016,1,14,10,0,418.0,135.0,1.9,9.0,298.0,550.26,459.12
2016,1,14,10,15,315.0,162.0,1.95,9.0,290.0,483.78,404.1
2016,1,14,10,30,212.0,189.0,2.0,9.0,282.0,410.43,343.09
2016,1,14,10,45,219.0,199.0,2.05,9.5,299.0,433.55,361.19
2016,1,14,11,0,226.0,209.0,2.1,10.0,316.0,456.51,378.4
2016,1,14,11,15,191.5,218.0,2.15,10.0,311.0,436.92,361.41
2016,1,14,11,30,157.0,227.0,2.2,10.0,306.0,415.82,343.4
2016,1,14,11,45,154.5,231.5,2.25,10.0,310.0,420.02,346.65
2016,1,14,12,0,152.0,236.0,2.3,10.0,314.0,423.88,349.52
2016,1,14,12,15,116.5,232.0,2.3,10.0,292.0,382.63,315.45
2016,1,14,12,30,81.0,228.0,2.3,10.0,270.0,317.69,262.4
2016,1,14,12,45,60.0,217.0,2.3,10.0,248.0,282.3,233.25
2016,1,14,13,0,39.0,206.0,2.3,10.0,226.0,247.51,204.2
2016,1,14,13,15,71.5,209.0,2.15,10.0,244.0,284.22,235.77
2016,1,14,13,30,104.0,212.0,2.0,10.0,262.0,320.31,266.21
2016,1,14,13,45,56.0,184.0,1.95,10.0,211.0,238.38,197.69
2016,1,14,14,0,8.0,156.0,1.9,10.0,160.0,143.16,116.95
2016,1,14,14,15,4.0,139.0,1.75,9.5,141.0,122.83,100.17
2016,1,14,14,30,0.0,122.0,1.6,9.0,122.0,103.03,83.51
2016,1,14,14,45,0.0,110.0,1.5,9.0,110.0,92.26,74.44
2016,1,14,15,0,0.0,98.0,1.4,9.0,98.0,81.64,65.42
2016,1,14,15,15,0.0,86.0,1.45,9.0,86.0,71.14,56.42
2016,1,14,15,30,0.0,74.0,1.5,9.0,74.0,60.76,47.4
2016,1,14,15,45,0.0,60.5,1.6,9.0,60.5,48.87,36.97
2016,1,14,16,0,0.0,47.0,1.7,9.0,47.0,37.02,26.46
2016,1,14,16,15,0.0,34.5,2.0,9.0,34.5,26.37,16.94
2016,1,14,16,30,0.0,22.0,2.3,9.0,22.0,16.77,8.22
2016,1,14,16,45,0.0,12.5,2.65,9.0,12.5,9.5,0.0
2016,1,14,17,0,0.0,3.0,3.0,9.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,3.2,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,190.5,16.0,0.45,7.5,35.5,123.42,43.81
2016,1,15,8,0,381.0,32.0,0.4,8.0,71.0,257.75,200.86
2016,1,15,8,15,470.0,40.0,0.5,8.0,111.0,337.61,275.17
2016,1,15,8,30,559.0,48.0,0.6,8.0,151.0,426.19,351.65
2016,1,15,8,45,611.5,53.5,0.75,8.5,192.0,495.78,410.38
2016,1,15,9,0,664.0,59.0,0.9,9.0,233.0,568.96,469.84
2016,1,15,9,15,700.0,63.0,1.0,9.0,272.0,625.9,513.81
2016,1,15,9,30,736.0,67.0,1.1,9.0,311.0,689.28,561.54
2016,1,15,9,45,749.5,72.5,1.2,9.5,343.5,736.38,595.02
2016,1,15,10,0,763.0,78.0,1.3,10.0,376.0,782.07,626.94
2016,1,15,10,15,781.0,80.5,1.3,10.0,404.5,826.64,657.41
2016,1,15,10,30,799.0,83.0,1.3,10.0,433.0,869.53,686.2
2016,1,15,10,45,811.5,84.5,1.3,10.5,455.5,904.04,707.5
2016,1,15,11,0,824.0,86.0,1.3,11.0,478.0,936.07,726.94
2016,1,15,11,15,832.0,87.0,1.25,11.0,493.5,960.35,741.46
2016,1,15,11,30,840.0,88.0,1.2,11.0,509.0,981.63,753.98
2016,1,15,11,45,845.0,88.0,1.2,11.0,517.0,995.47,762.51
2016,1,15,12,0,850.0,88.0,1.2,11.0,525.0,1006.0,769.05
2016,1,15,12,15,658.5,137.5,1.15,11.0,476.5,880.27,682.58
2016,1,15,12,30,467.0,187.0,1.1,11.0,428.0,731.65,577.47
2016,1,15,12,45,404.5,197.5,1.05,11.5,404.0,677.4,537.16
2016,1,15,13,0,342.0,208.0,1.0,12.0,380.0,600.4,479.12
2016,1,15,13,15,314.5,206.0,0.9,12.0,360.5,566.34,453.51
2016,1,15,13,30,287.0,204.0,0.8,12.0,341.0,532.04,427.11
2016,1,15,13,45,552.5,140.5,0.75,12.0,390.5,724.33,573.75
2016,1,15,14,0,818.0,77.0,0.7,12.0,440.0,883.75,682.39
2016,1,15,14,15,800.5,75.0,0.65,12.0,411.5,841.91,651.3
2016,1,15,14,30,783.0,73.0,0.6,12.0,383.0,798.27,621.82
2016,1,15,14,45,765.5,68.5,0.6,12.0,349.5,750.1,589.55
2016,1,15,15,0,748.0,64.0,0.6,12.0,316.0,700.74,555.7
2016,1,15,15,15,713.0,60.5,0.6,11.5,277.5,638.46,512.32
2016,1,15,15,30,678.0,57.0,0.6,11.0,239.0,576.98,467.98
2016,1,15,15,45,632.0,51.0,0.6,11.0,198.5,506.66,413.15
2016,1,15,16,0,586.0,45.0,0.6,11.0,158.0,439.07,357.49
2016,1,15,16,15,503.0,38.0,0.65,10.5,118.0,358.36,289.65
2016,1,15,16,30,420.0,31.0,0.7,10.0,78.0,280.54,219.74
2016,1,15,16,45,278.5,21.0,0.8,9.5,46.0,174.5,96.54
2016,1,15,17,0,137.0,11.0,0.9,9.0,14.0,63.67,0.0
2016,1,15,17,15,68.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,7,45,145.5,18.5,3.25,8.5,33.5,102.8,38.99
2016,1,16,8,0,291.0,37.0,3.3,9.0,67.0,215.68,169.87
2016,1,16,8,15,380.0,47.0,3.25,9.0,105.5,293.55,243.27
2016,1,16,8,30,469.0,57.0,3.2,9.0,144.0,380.06,320.23
2016,1,16,8,45,535.0,62.5,3.2,9.5,185.0,455.0,385.09
2016,1,16,9,0,601.0,68.0,3.2,10.0,226.0,534.58,451.49
2016,1,16,9,15,306.5,95.0,3.15,10.0,176.5,367.76,312.63
2016,1,16,9,30,12.0,122.0,3.1,10.0,127.0,117.19,95.79
2016,1,16,9,45,6.0,115.0,3.1,10.5,117.5,102.41,83.0
2016,1,16,10,0,0.0,108.0,3.1,11.0,108.0,88.73,70.81
2016,1,16,10,15,9.0,137.0,3.05,11.5,141.0,125.01,101.73
2016,1,16,10,30,18.0,166.0,3.0,12.0,174.0,162.98,133.53
2016,1,16,10,45,9.0,160.0,3.0,12.5,164.0,146.81,119.14
2016,1,16,11,0,0.0,154.0,3.0,13.0,154.0,130.93,105.12
2016,1,16,11,15,5.5,167.0,3.0,13.0,170.0,148.97,120.31
2016,1,16,11,30,11.0,180.0,3.0,13.0,186.0,167.49,135.78
2016,1,16,11,45,29.5,199.0,3.0,13.5,214.5,227.89,185.79
2016,1,16,12,0,48.0,218.0,3.0,14.0,243.0,270.14,220.2
2016,1,16,12,15,32.0,205.0,2.9,14.0,222.0,237.44,192.88
2016,1,16,12,30,16.0,192.0,2.8,14.0,201.0,184.54,149.13
2016,1,16,12,45,8.0,136.5,2.75,14.0,141.0,120.13,95.81
2016,1,16,13,0,0.0,81.0,2.7,14.0,81.0,62.27,47.14
2016,1,16,13,15,48.5,148.0,2.55,14.0,171.0,187.11,153.5
2016,1,16,13,30,97.0,215.0,2.4,14.0,261.0,316.21,259.52
2016,1,16,13,45,209.5,197.5,2.3,14.0,292.5,422.07,346.98
2016,1,16,14,0,322.0,180.0,2.2,14.0,324.0,521.89,427.18
2016,1,16,14,15,174.5,167.5,2.0,14.0,245.0,344.43,283.85
2016,1,16,14,30,27.0,155.0,1.8,14.0,166.0,178.42,145.11
2016,1,16,14,45,23.5,142.5,1.65,14.0,151.5,146.59,119.24
2016,1,16,15,0,20.0,130.0,1.5,14.0,137.0,131.96,107.07
2016,1,16,15,15,314.5,99.5,1.4,13.5,186.0,382.24,319.5
2016,1,16,15,30,609.0,69.0,1.3,13.0,235.0,547.91,450.84
2016,1,16,15,45,550.5,63.0,1.2,12.5,194.5,472.1,388.07
2016,1,16,16,0,492.0,57.0,1.1,12.0,154.0,400.3,328.51
2016,1,16,16,15,407.0,48.0,1.1,11.5,115.0,315.11,256.42
2016,1,16,16,30,322.0,39.0,1.1,11.0,76.0,237.87,187.56
2016,1,16,16,45,161.0,26.5,1.15,11.0,45.0,126.65,74.63
2016,1,16,17,0,0.0,14.0,1.2,11.0,14.0,11.02,0.0
2016,1,16,17,15,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,2.65,11.0,6.0,4.54,0.0
2016,1,17,8,0,0.0,12.0,2.8,11.0,12.0,9.1,1.79
2016,1,17,8,15,0.0,19.0,2.75,11.0,19.0,14.44,6.63
2016,1,17,8,30,0.0,26.0,2.7,11.0,26.0,19.8,11.42
2016,1,17,8,45,0.0,33.0,2.7,11.5,33.0,25.16,16.15
2016,1,17,9,0,0.0,40.0,2.7,12.0,40.0,30.54,20.83
2016,1,17,9,15,0.0,47.0,2.7,12.0,47.0,35.93,25.5
2016,1,17,9,30,0.0,54.0,2.7,12.0,54.0,41.33,30.14
2016,1,17,9,45,0.0,62.5,2.75,12.5,62.5,47.9,35.67
2016,1,17,10,0,0.0,71.0,2.8,13.0,71.0,54.48,41.16
2016,1,17,10,15,0.0,92.5,2.8,13.0,92.5,73.0,56.84
2016,1,17,10,30,0.0,114.0,2.8,13.0,114.0,92.61,73.31
2016,1,17,10,45,15.5,153.0,2.85,13.0,160.5,145.38,118.13
2016,1,17,11,0,31.0,192.0,2.9,13.0,207.0,222.29,182.04
2016,1,17,11,15,15.5,135.5,2.9,13.0,143.0,126.92,102.32
2016,1,17,11,30,0.0,79.0,2.9,13.0,79.0,60.72,46.01
2016,1,17,11,45,0.0,104.0,2.9,13.5,104.0,81.83,63.72
2016,1,17,12,0,0.0,129.0,2.9,14.0,129.0,104.68,82.64
2016,1,17,12,15,0.5,147.5,2.8,14.0,148.0,122.88,97.75
2016,1,17,12,30,1.0,166.0,2.7,14.0,167.0,141.86,113.47
2016,1,17,12,45,8.0,176.5,2.65,14.0,181.0,159.98,128.76
2016,1,17,13,0,15.0,187.0,2.6,14.0,195.0,178.5,144.34
2016,1,17,13,15,7.5,167.5,2.5,13.5,171.5,151.03,121.66
2016,1,17,13,30,0.0,148.0,2.4,13.0,148.0,124.39,99.54
2016,1,17,13,45,0.0,127.0,2.35,13.0,127.0,104.3,82.9
2016,1,17,14,0,0.0,106.0,2.3,13.0,106.0,84.85,66.67
2016,1,17,14,15,0.0,91.5,2.2,13.0,91.5,71.94,55.88
2016,1,17,14,30,0.0,77.0,2.1,13.0,77.0,59.31,45.24
2016,1,17,14,45,0.0,70.0,2.05,13.0,70.0,53.71,40.55
2016,1,17,15,0,0.0,63.0,2.0,13.0,63.0,48.29,35.97
2016,1,17,15,15,0.0,55.5,1.9,12.5,55.5,42.49,31.1
2016,1,17,15,30,0.0,48.0,1.8,12.0,48.0,36.71,26.17
2016,1,17,15,45,0.0,40.0,1.75,12.0,40.0,30.55,20.8
2016,1,17,16,0,0.0,32.0,1.7,12.0,32.0,24.4,15.37
2016,1,17,16,15,0.0,24.0,1.7,11.5,24.0,18.27,9.95
2016,1,17,16,30,0.0,16.0,1.7,11.0,16.0,12.16,4.48
2016,1,17,16,45,0.0,9.5,1.75,11.0,9.5,7.2,0.0
2016,1,17,17,0,0.0,3.0,1.8,11.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,1.85,11.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,210.0,15.5,0.6,9.5,37.5,130.75,59.29
2016,1,18,8,0,420.0,31.0,0.7,10.0,75.0,273.75,213.76
2016,1,18,8,15,505.5,38.0,0.75,10.5,116.0,352.12,285.43
2016,1,18,8,30,591.0,45.0,0.8,11.0,157.0,433.66,355.26
2016,1,18,8,45,649.5,49.5,0.9,11.5,200.0,507.97,416.91
2016,1,18,9,0,708.0,54.0,1.0,12.0,243.0,586.08,478.6
2016,1,18,9,15,742.5,57.5,1.05,12.5,282.5,648.57,524.53
2016,1,18,9,30,777.0,61.0,1.1,13.0,322.0,711.87,569.61
2016,1,18,9,45,799.5,64.0,1.2,13.5,357.5,765.08,606.65
2016,1,18,10,0,822.0,67.0,1.3,14.0,393.0,817.42,642.37
2016,1,18,10,15,837.5,69.0,1.4,14.0,422.0,861.03,672.56
2016,1,18,10,30,853.0,71.0,1.5,14.0,451.0,902.69,701.21
2016,1,18,10,45,861.5,73.0,1.65,14.5,473.5,935.52,722.97
2016,1,18,11,0,870.0,75.0,1.8,15.0,496.0,965.56,742.8
2016,1,18,11,15,875.5,75.5,1.95,15.0,511.0,975.95,750.65
2016,1,18,11,30,881.0,76.0,2.1,15.0,526.0,994.56,764.43
2016,1,18,11,45,583.5,152.0,2.25,15.5,452.0,813.41,637.81
2016,1,18,12,0,286.0,228.0,2.4,16.0,378.0,572.01,456.22
2016,1,18,12,15,187.0,232.0,2.35,16.0,330.0,452.32,364.06
2016,1,18,12,30,88.0,236.0,2.3,16.0,282.0,332.72,268.18
2016,1,18,12,45,87.0,233.0,2.25,16.0,278.0,327.89,264.88
2016,1,18,13,0,86.0,230.0,2.2,16.0,274.0,323.13,261.18
2016,1,18,13,15,43.0,125.5,2.1,15.5,147.5,156.71,126.78
2016,1,18,13,30,0.0,21.0,2.0,15.0,21.0,16.03,7.96
2016,1,18,13,45,0.0,20.0,1.9,15.0,20.0,15.26,7.36
2016,1,18,14,0,0.0,19.0,1.8,15.0,19.0,14.49,6.72
2016,1,18,14,15,0.0,47.5,1.65,15.0,47.5,36.34,25.37
2016,1,18,14,30,0.0,76.0,1.5,15.0,76.0,58.38,44.11
2016,1,18,14,45,0.0,69.0,1.35,15.0,69.0,52.93,39.55
2016,1,18,15,0,0.0,62.0,1.2,15.0,62.0,47.51,35.02
2016,1,18,15,15,0.0,55.0,1.1,14.5,55.0,42.1,30.52
2016,1,18,15,30,0.0,48.0,1.0,14.0,48.0,36.71,25.97
2016,1,18,15,45,0.0,40.0,0.9,13.5,40.0,30.55,20.69
2016,1,18,16,0,0.0,32.0,0.8,13.0,32.0,24.4,15.34
2016,1,18,16,15,0.0,24.0,0.8,12.5,24.0,18.27,9.94
2016,1,18,16,30,0.0,16.0,0.8,12.0,16.0,12.16,4.49
2016,1,18,16,45,0.0,9.5,0.85,12.0,9.5,7.2,0.0
2016,1,18,17,0,0.0,3.0,0.9,12.0,3.0,2.36,0.0
2016,1,18,17,15,0.0,1.5,0.9,12.0,1.5,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,5.25,11.0,2.5,1.89,0.0
2016,1,19,8,0,0.0,5.0,5.4,11.0,5.0,3.78,0.0
2016,1,19,8,15,0.0,8.0,5.35,11.0,8.0,6.06,0.0
2016,1,19,8,30,0.0,11.0,5.3,11.0,11.0,8.34,1.53
2016,1,19,8,45,0.0,14.0,5.3,11.5,14.0,10.63,3.55
2016,1,19,9,0,0.0,17.0,5.3,12.0,17.0,12.92,5.55
2016,1,19,9,15,0.0,20.0,5.3,12.0,20.0,15.21,7.54
2016,1,19,9,30,0.0,23.0,5.3,12.0,23.0,17.51,9.53
2016,1,19,9,45,0.0,71.0,5.3,12.5,71.0,54.48,41.3
2016,1,19,10,0,0.0,119.0,5.3,13.0,119.0,99.34,79.32
2016,1,19,10,15,5.0,140.0,5.4,13.0,142.0,123.91,100.14
2016,1,19,10,30,10.0,161.0,5.5,13.0,165.0,149.26,121.48
2016,1,19,10,45,5.0,115.5,5.65,13.5,117.5,97.97,77.8
2016,1,19,11,0,0.0,70.0,5.8,14.0,70.0,53.73,40.03
2016,1,19,11,15,0.0,88.5,5.95,14.0,88.5,68.33,52.32
2016,1,19,11,30,0.0,107.0,6.1,14.0,107.0,84.54,65.91
2016,1,19,11,45,39.0,170.5,6.25,14.5,191.5,202.43,165.73
2016,1,19,12,0,78.0,234.0,6.4,15.0,276.0,319.32,262.17
2016,1,19,12,15,39.0,165.0,6.25,15.0,186.0,196.14,159.92
2016,1,19,12,30,0.0,96.0,6.1,15.0,96.0,74.64,57.23
2016,1,19,12,45,46.0,164.0,5.95,15.0,188.0,202.1,165.45
2016,1,19,13,0,92.0,232.0,5.8,15.0,280.0,331.08,272.13
2016,1,19,13,15,89.0,227.0,5.65,14.5,272.5,321.76,264.82
2016,1,19,13,30,86.0,222.0,5.5,14.0,265.0,312.62,257.92
2016,1,19,13,45,48.5,193.0,5.35,14.0,217.5,239.9,197.22
2016,1,19,14,0,11.0,164.0,5.2,14.0,170.0,152.87,123.85
2016,1,19,14,15,78.0,171.0,4.95,13.5,203.5,240.93,200.36
2016,1,19,14,30,145.0,178.0,4.7,13.0,237.0,327.78,274.37
2016,1,19,14,45,132.0,165.5,4.5,13.0,216.0,298.41,249.77
2016,1,19,15,0,119.0,153.0,4.3,13.0,195.0,269.97,226.01
2016,1,19,15,15,112.5,136.0,3.9,12.5,172.0,241.43,202.43
2016,1,19,15,30,106.0,119.0,3.5,12.0,149.0,213.42,178.94
2016,1,19,15,45,92.5,101.0,3.15,12.0,124.0,179.92,149.92
2016,1,19,16,0,79.0,83.0,2.8,12.0,99.0,147.66,121.54
2016,1,19,16,15,60.5,64.0,2.55,11.5,75.0,112.27,90.3
2016,1,19,16,30,42.0,45.0,2.3,11.0,51.0,69.13,52.33
2016,1,19,16,45,21.0,28.0,2.05,11.0,31.0,38.75,22.84
2016,1,19,17,0,0.0,11.0,1.8,11.0,11.0,8.65,0.0
2016,1,19,17,15,0.0,5.5,1.65,10.5,5.5,4.33,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.0,1.0,6.5,4.0,0.0,0.0
2016,1,20,7,30,0.0,8.0,1.0,7.0,8.0,6.29,0.0
2016,1,20,7,45,61.5,23.5,1.05,7.5,30.5,63.97,30.8
2016,1,20,8,0,123.0,39.0,1.1,8.0,53.0,120.54,94.35
2016,1,20,8,15,147.0,56.5,1.15,8.5,80.5,160.4,131.68
2016,1,20,8,30,171.0,74.0,1.2,9.0,108.0,202.31,169.2
2016,1,20,8,45,190.5,90.5,1.25,9.5,136.0,242.06,203.94
2016,1,20,9,0,210.0,107.0,1.3,10.0,164.0,283.46,239.08
2016,1,20,9,15,220.5,122.0,1.2,10.5,190.0,317.69,266.93
2016,1,20,9,30,231.0,137.0,1.1,11.0,216.0,352.48,294.34
2016,1,20,9,45,530.0,97.5,1.05,11.5,303.5,587.34,481.89
2016,1,20,10,0,829.0,58.0,1.0,12.0,391.0,800.9,633.54
2016,1,20,10,15,564.5,122.0,1.0,12.5,356.0,685.09,545.42
2016,1,20,10,30,300.0,186.0,1.0,13.0,321.0,505.02,406.84
2016,1,20,10,45,581.0,133.0,1.05,13.5,411.5,747.45,590.86
2016,1,20,11,0,862.0,80.0,1.1,14.0,502.0,963.61,735.75
2016,1,20,11,15,868.5,81.0,1.1,14.0,517.5,987.48,747.6
2016,1,20,11,30,875.0,82.0,1.1,14.0,533.0,1008.17,760.24
2016,1,20,11,45,746.0,115.0,1.1,14.5,504.0,935.5,709.93
2016,1,20,12,0,617.0,148.0,1.1,15.0,475.0,847.68,649.96
2016,1,20,12,15,595.0,155.0,1.0,15.0,470.5,834.5,640.46
2016,1,20,12,30,573.0,162.0,0.9,15.0,466.0,809.7,622.09
2016,1,20,12,45,735.5,117.5,0.85,15.0,503.0,930.4,703.4
2016,1,20,13,0,898.0,73.0,0.8,15.0,540.0,1011.4,753.91
2016,1,20,13,15,891.5,72.5,0.7,15.0,525.0,992.7,738.8
2016,1,20,13,30,885.0,72.0,0.6,15.0,510.0,970.79,723.35
2016,1,20,13,45,875.5,70.0,0.5,15.0,488.5,940.95,702.89
2016,1,20,14,0,866.0,68.0,0.4,15.0,467.0,908.34,680.8
2016,1,20,14,15,772.5,79.0,0.3,15.0,418.5,823.92,624.19
2016,1,20,14,30,679.0,90.0,0.2,15.0,370.0,736.52,565.23
2016,1,20,14,45,597.5,96.5,0.15,15.0,328.0,651.16,506.97
2016,1,20,15,0,516.0,103.0,0.1,15.0,286.0,560.55,442.97
2016,1,20,15,15,494.0,94.5,0.15,14.5,254.0,511.94,409.23
2016,1,20,15,30,472.0,86.0,0.2,14.0,222.0,463.95,374.02
2016,1,20,15,45,441.0,75.5,0.3,13.5,186.5,408.36,331.73
2016,1,20,16,0,410.0,65.0,0.4,13.0,151.0,354.9,289.07
2016,1,20,16,15,363.5,52.5,0.45,12.5,116.0,292.53,236.89
2016,1,20,16,30,317.0,40.0,0.5,12.0,81.0,237.47,188.11
2016,1,20,16,45,158.5,30.0,0.6,12.0,50.5,133.88,93.3
2016,1,20,17,0,0.0,20.0,0.7,12.0,20.0,15.74,0.0
2016,1,20,17,15,0.0,10.0,0.7,11.5,10.0,7.87,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,1.9,7.5,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,2.1,8.0,11.0,8.65,0.0
2016,1,21,7,45,129.0,24.5,2.35,8.5,38.5,104.34,56.28
2016,1,21,8,0,258.0,38.0,2.6,9.0,66.0,196.8,156.49
2016,1,21,8,15,312.5,51.5,2.55,9.5,101.5,255.88,211.77
2016,1,21,8,30,367.0,65.0,2.5,10.0,137.0,320.65,269.29
2016,1,21,8,45,409.0,75.5,2.5,10.5,173.0,378.67,319.59
2016,1,21,9,0,451.0,86.0,2.5,11.0,209.0,440.13,371.0
2016,1,21,9,15,483.5,92.5,2.55,11.5,243.0,492.55,413.65
2016,1,21,9,30,516.0,99.0,2.6,12.0,277.0,554.1,462.01
2016,1,21,9,45,659.0,85.0,2.65,12.5,336.0,678.22,556.95
2016,1,21,10,0,802.0,71.0,2.7,13.0,395.0,803.21,647.85
2016,1,21,10,15,517.5,133.5,2.75,13.5,348.5,647.54,528.29
2016,1,21,10,30,233.0,196.0,2.8,14.0,302.0,434.27,356.65
2016,1,21,10,45,347.5,186.0,2.9,15.0,353.0,556.5,454.06
2016,1,21,11,0,462.0,176.0,3.0,16.0,404.0,686.47,551.82
2016,1,21,11,15,664.5,128.0,2.9,16.0,467.0,850.32,671.23
2016,1,21,11,30,867.0,80.0,2.8,16.0,530.0,997.36,771.77
2016,1,21,11,45,863.0,82.5,2.75,16.5,536.5,1006.08,773.84
2016,1,21,12,0,859.0,85.0,2.7,17.0,543.0,1011.25,775.02
2016,1,21,12,15,713.0,125.0,2.55,17.0,506.0,921.5,711.7
2016,1,21,12,30,567.0,165.0,2.4,17.0,469.0,807.08,630.88
2016,1,21,12,45,495.5,182.5,2.25,17.0,445.5,752.07,590.8
2016,1,21,13,0,424.0,200.0,2.1,17.0,422.0,695.07,547.44
2016,1,21,13,15,384.0,202.5,1.8,16.5,399.5,629.07,498.78
2016,1,21,13,30,344.0,205.0,1.5,16.0,377.0,586.9,466.64
2016,1,21,13,45,342.0,195.5,1.2,16.0,360.5,566.38,450.41
2016,1,21,14,0,340.0,186.0,0.9,16.0,344.0,544.79,432.98
2016,1,21,14,15,237.0,183.5,0.85,15.5,290.5,439.76,352.84
2016,1,21,14,30,134.0,181.0,0.8,15.0,237.0,320.86,259.95
2016,1,21,14,45,67.0,112.0,0.8,15.0,140.0,159.65,130.24
2016,1,21,15,0,0.0,43.0,0.8,15.0,43.0,32.85,22.43
2016,1,21,15,15,0.0,38.0,0.85,14.5,38.0,29.0,19.33
2016,1,21,15,30,0.0,33.0,0.9,14.0,33.0,25.16,16.07
2016,1,21,15,45,0.0,27.5,0.95,13.5,27.5,20.94,12.45
2016,1,21,16,0,0.0,22.0,1.0,13.0,22.0,16.73,8.78
2016,1,21,16,15,0.0,17.0,1.05,12.5,17.0,12.91,5.4
2016,1,21,16,30,0.0,12.0,1.1,12.0,12.0,9.1,2.0
2016,1,21,16,45,0.0,7.5,1.15,12.0,7.5,5.68,0.0
2016,1,21,17,0,0.0,3.0,1.2,12.0,3.0,2.27,0.0
2016,1,21,17,15,0.0,1.5,1.2,11.5,1.5,1.18,0.0
2016,1,21,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
