Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,3.5,11.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,3.5,11.0,5.0,3.93,0.0
2016,1,22,7,45,0.0,17.5,3.5,11.0,17.5,13.35,2.63
2016,1,22,8,0,0.0,30.0,3.5,11.0,30.0,23.62,13.89
2016,1,22,8,15,0.0,46.5,3.4,11.0,46.5,38.89,27.47
2016,1,22,8,30,0.0,63.0,3.3,11.0,63.0,53.87,40.73
2016,1,22,8,45,0.0,79.5,3.25,11.5,79.5,68.74,53.68
2016,1,22,9,0,0.0,96.0,3.2,12.0,96.0,83.63,66.45
2016,1,22,9,15,4.0,110.5,3.15,12.0,111.5,99.32,79.98
2016,1,22,9,30,8.0,125.0,3.1,12.0,127.0,115.52,93.8
2016,1,22,9,45,100.5,149.5,3.1,12.0,190.0,249.08,208.77
2016,1,22,10,0,193.0,174.0,3.1,12.0,253.0,360.94,302.47
2016,1,22,10,15,137.5,186.5,3.05,12.0,244.5,331.55,275.98
2016,1,22,10,30,82.0,199.0,3.0,12.0,236.0,278.2,230.39
2016,1,22,10,45,143.0,210.5,3.0,12.5,280.0,371.33,307.07
2016,1,22,11,0,204.0,222.0,3.0,13.0,324.0,446.83,367.55
2016,1,22,11,15,102.0,169.5,3.0,13.0,220.5,283.95,234.2
2016,1,22,11,30,0.0,117.0,3.0,13.0,117.0,93.4,73.29
2016,1,22,11,45,0.0,111.0,3.05,13.0,111.0,87.84,68.78
2016,1,22,12,0,0.0,105.0,3.1,13.0,105.0,82.44,64.22
2016,1,22,12,15,0.0,113.5,3.2,13.0,113.5,89.98,70.55
2016,1,22,12,30,0.0,122.0,3.3,13.0,122.0,97.7,77.02
2016,1,22,12,45,0.0,85.5,3.4,13.0,85.5,65.78,50.2
2016,1,22,13,0,0.0,49.0,3.5,13.0,49.0,37.55,26.35
2016,1,22,13,15,0.0,65.5,3.35,13.0,65.5,50.27,37.2
2016,1,22,13,30,0.0,82.0,3.2,13.0,82.0,63.04,48.05
2016,1,22,13,45,0.0,78.5,3.05,13.0,78.5,60.32,45.8
2016,1,22,14,0,0.0,75.0,2.9,13.0,75.0,57.6,43.57
2016,1,22,14,15,0.0,101.0,2.85,12.5,101.0,80.23,62.98
2016,1,22,14,30,0.0,127.0,2.8,12.0,127.0,106.18,85.21
2016,1,22,14,45,1.5,127.0,2.75,12.0,127.5,109.04,87.82
2016,1,22,15,0,3.0,127.0,2.7,12.0,128.0,112.43,90.89
2016,1,22,15,15,1.5,113.5,2.6,12.0,114.0,99.24,79.74
2016,1,22,15,30,0.0,100.0,2.5,12.0,100.0,86.35,68.75
2016,1,22,15,45,0.0,84.0,2.45,12.0,84.0,71.96,56.39
2016,1,22,16,0,0.0,68.0,2.4,12.0,68.0,57.63,43.93
2016,1,22,16,15,0.0,52.5,2.4,11.5,52.5,43.84,31.86
2016,1,22,16,30,0.0,37.0,2.4,11.0,37.0,29.88,19.54
2016,1,22,16,45,0.0,23.5,2.4,10.5,23.5,17.95,8.45
2016,1,22,17,0,0.0,10.0,2.4,10.0,10.0,7.6,0.0
2016,1,22,17,15,0.0,5.0,2.45,10.0,5.0,3.93,0.0
2016,1,22,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.0,2.7,7.5,5.0,0.0,0.0
2016,1,23,7,30,0.0,10.0,3.0,8.0,10.0,7.87,0.0
2016,1,23,7,45,50.0,27.5,3.3,8.5,33.5,57.76,31.88
2016,1,23,8,0,100.0,45.0,3.6,9.0,57.0,116.68,91.6
2016,1,23,8,15,144.5,63.0,3.8,9.0,88.0,166.4,137.26
2016,1,23,8,30,189.0,81.0,4.0,9.0,119.0,220.59,186.09
2016,1,23,8,45,200.0,100.0,4.2,9.5,148.5,258.82,219.96
2016,1,23,9,0,211.0,119.0,4.4,10.0,178.0,297.79,253.56
2016,1,23,9,15,255.5,126.5,4.5,10.0,208.0,347.18,296.41
2016,1,23,9,30,300.0,134.0,4.6,10.0,238.0,400.38,341.71
2016,1,23,9,45,150.0,97.5,4.7,10.5,149.5,242.02,206.19
2016,1,23,10,0,0.0,61.0,4.8,11.0,61.0,46.74,34.71
2016,1,23,10,15,0.0,43.0,4.7,11.0,43.0,32.88,22.77
2016,1,23,10,30,0.0,25.0,4.6,11.0,25.0,19.08,10.83
2016,1,23,10,45,20.5,115.0,4.6,11.0,125.5,122.56,100.18
2016,1,23,11,0,41.0,205.0,4.6,11.0,226.0,244.87,202.88
2016,1,23,11,15,397.0,165.0,4.6,11.0,373.0,618.1,514.99
2016,1,23,11,30,753.0,125.0,4.6,11.0,520.0,945.54,764.12
2016,1,23,11,45,380.0,154.0,4.7,11.0,353.5,598.76,496.25
2016,1,23,12,0,7.0,183.0,4.8,11.0,187.0,163.89,132.98
2016,1,23,12,15,82.0,217.0,4.8,11.0,261.5,299.61,249.16
2016,1,23,12,30,157.0,251.0,4.8,11.0,336.0,442.72,367.14
2016,1,23,12,45,176.5,247.0,4.85,11.0,341.5,456.93,378.97
2016,1,23,13,0,196.0,243.0,4.9,11.0,347.0,470.42,390.69
2016,1,23,13,15,98.0,191.0,4.9,11.0,243.0,306.05,254.91
2016,1,23,13,30,0.0,139.0,4.9,11.0,139.0,114.38,91.79
2016,1,23,13,45,193.5,160.0,4.9,11.0,251.5,379.52,320.18
2016,1,23,14,0,387.0,181.0,4.9,11.0,364.0,581.73,487.35
2016,1,23,14,15,425.5,162.0,4.75,11.0,351.5,604.76,505.54
2016,1,23,14,30,464.0,143.0,4.6,11.0,339.0,602.07,504.54
2016,1,23,14,45,232.0,110.5,4.45,11.0,208.5,329.38,280.02
2016,1,23,15,0,0.0,78.0,4.3,11.0,78.0,60.82,46.87
2016,1,23,15,15,0.0,69.5,4.05,10.5,69.5,53.75,41.07
2016,1,23,15,30,0.0,61.0,3.8,10.0,61.0,46.76,35.11
2016,1,23,15,45,279.0,61.0,3.55,9.5,122.5,280.46,241.05
2016,1,23,16,0,558.0,61.0,3.3,9.0,184.0,447.44,378.86
2016,1,23,16,15,479.0,53.0,3.1,8.5,142.0,362.8,304.0
2016,1,23,16,30,400.0,45.0,2.9,8.0,100.0,285.21,234.1
2016,1,23,16,45,273.0,33.0,2.75,8.0,64.0,190.24,144.59
2016,1,23,17,0,146.0,21.0,2.6,8.0,28.0,97.64,0.0
2016,1,23,17,15,73.0,10.5,2.5,7.5,14.0,33.86,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.5,1.15,5.0,5.5,0.0,0.0
2016,1,24,7,30,0.0,11.0,1.3,5.0,11.0,8.65,0.0
2016,1,24,7,45,55.5,27.0,1.5,5.5,33.5,58.91,34.48
2016,1,24,8,0,111.0,43.0,1.7,6.0,56.0,117.97,93.86
2016,1,24,8,15,140.0,61.0,1.65,6.0,84.5,160.15,133.14
2016,1,24,8,30,169.0,79.0,1.6,6.0,113.0,205.04,173.79
2016,1,24,8,45,186.5,96.5,1.55,6.5,142.5,244.53,208.53
2016,1,24,9,0,204.0,114.0,1.5,7.0,172.0,285.49,243.46
2016,1,24,9,15,224.0,127.5,1.45,7.0,199.5,324.43,276.32
2016,1,24,9,30,244.0,141.0,1.4,7.0,227.0,364.84,309.59
2016,1,24,9,45,297.0,149.5,1.35,7.5,264.5,427.17,359.94
2016,1,24,10,0,350.0,158.0,1.3,8.0,302.0,492.91,411.35
2016,1,24,10,15,384.5,164.0,1.25,8.0,333.0,562.81,464.39
2016,1,24,10,30,419.0,170.0,1.2,8.0,364.0,614.07,502.36
2016,1,24,10,45,337.0,195.0,1.2,8.5,356.0,555.91,454.47
2016,1,24,11,0,255.0,220.0,1.2,9.0,348.0,514.85,419.79
2016,1,24,11,15,301.0,220.0,1.25,9.0,375.5,564.72,459.37
2016,1,24,11,30,347.0,220.0,1.3,9.0,403.0,615.1,498.01
2016,1,24,11,45,358.0,221.5,1.4,9.5,413.5,631.81,509.82
2016,1,24,12,0,369.0,223.0,1.5,10.0,424.0,647.35,521.1
2016,1,24,12,15,618.5,155.5,1.55,10.5,492.5,859.12,677.87
2016,1,24,12,30,868.0,88.0,1.6,11.0,561.0,1026.0,789.69
2016,1,24,12,45,678.5,139.0,1.7,11.5,506.0,898.12,700.19
2016,1,24,13,0,489.0,190.0,1.8,12.0,451.0,748.89,594.45
2016,1,24,13,15,685.5,132.5,1.95,12.0,488.0,881.66,694.39
2016,1,24,13,30,882.0,75.0,2.1,12.0,525.0,972.84,759.07
2016,1,24,13,45,868.5,75.0,2.25,12.0,503.0,941.97,739.11
2016,1,24,14,0,855.0,75.0,2.4,12.0,481.0,919.15,725.93
2016,1,24,14,15,840.0,73.0,2.3,11.5,452.5,878.75,698.85
2016,1,24,14,30,825.0,71.0,2.2,11.0,424.0,836.23,670.1
2016,1,24,14,45,798.0,70.0,2.15,11.0,388.5,783.03,632.34
2016,1,24,15,0,771.0,69.0,2.1,11.0,353.0,729.04,593.41
2016,1,24,15,15,740.0,65.5,1.85,10.5,314.0,668.63,548.4
2016,1,24,15,30,709.0,62.0,1.6,10.0,275.0,608.58,502.61
2016,1,24,15,45,668.0,56.5,1.35,9.5,233.5,540.34,448.22
2016,1,24,16,0,627.0,51.0,1.1,9.0,192.0,478.94,396.41
2016,1,24,16,15,556.0,44.5,1.1,8.5,149.5,397.55,328.01
2016,1,24,16,30,485.0,38.0,1.1,8.0,107.0,322.59,262.08
2016,1,24,16,45,367.5,28.5,1.15,7.5,69.0,230.08,176.23
2016,1,24,17,0,250.0,19.0,1.2,7.0,31.0,139.59,19.75
2016,1,24,17,15,125.0,9.5,1.2,6.5,15.5,51.29,0.0
2016,1,24,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,97.5,6.0,0.8,6.0,9.0,0.0,0.0
2016,1,25,7,30,195.0,12.0,0.9,6.0,18.0,82.37,0.0
2016,1,25,7,45,336.0,22.0,1.0,6.5,53.5,193.61,126.82
2016,1,25,8,0,477.0,32.0,1.1,7.0,89.0,290.87,233.48
2016,1,25,8,15,555.5,38.5,1.2,7.5,132.0,368.46,304.31
2016,1,25,8,30,634.0,45.0,1.3,8.0,175.0,453.14,377.65
2016,1,25,8,45,682.0,49.5,1.45,8.5,218.0,522.58,436.48
2016,1,25,9,0,730.0,54.0,1.6,9.0,261.0,594.95,495.17
2016,1,25,9,15,762.0,57.5,1.65,9.5,301.5,656.83,541.49
2016,1,25,9,30,794.0,61.0,1.7,10.0,342.0,719.35,586.83
2016,1,25,9,45,567.5,110.5,1.8,10.5,322.0,629.0,516.79
2016,1,25,10,0,341.0,160.0,1.9,11.0,302.0,486.98,403.07
2016,1,25,10,15,170.5,132.5,1.95,11.5,203.5,311.97,260.23
2016,1,25,10,30,0.0,105.0,2.0,12.0,105.0,83.42,65.36
2016,1,25,10,45,2.5,138.0,2.05,12.5,139.5,116.37,93.22
2016,1,25,11,0,5.0,171.0,2.1,13.0,174.0,151.03,121.75
2016,1,25,11,15,6.0,176.0,2.15,13.0,179.5,156.38,126.01
2016,1,25,11,30,7.0,181.0,2.2,13.0,185.0,161.93,130.51
2016,1,25,11,45,25.5,205.0,2.25,13.0,219.0,205.2,166.76
2016,1,25,12,0,44.0,229.0,2.3,13.0,253.0,274.36,223.29
2016,1,25,12,15,43.0,230.0,2.3,13.0,253.5,274.46,223.03
2016,1,25,12,30,42.0,231.0,2.3,13.0,254.0,274.7,223.18
2016,1,25,12,45,177.5,232.5,2.35,13.5,328.5,438.3,357.42
2016,1,25,13,0,313.0,234.0,2.4,14.0,403.0,599.81,483.28
2016,1,25,13,15,317.5,225.0,2.4,14.0,392.5,589.27,474.77
2016,1,25,13,30,322.0,216.0,2.4,14.0,382.0,577.43,466.57
2016,1,25,13,45,362.0,199.0,2.4,14.0,378.0,588.39,476.77
2016,1,25,14,0,402.0,182.0,2.4,14.0,374.0,618.24,500.55
2016,1,25,14,15,396.5,171.0,2.35,13.5,351.5,588.4,479.06
2016,1,25,14,30,391.0,160.0,2.3,13.0,329.0,557.42,456.83
2016,1,25,14,45,234.0,158.0,2.25,13.0,257.0,389.64,322.7
2016,1,25,15,0,77.0,156.0,2.2,13.0,185.0,219.32,181.34
2016,1,25,15,15,71.0,140.0,1.9,12.5,164.5,195.4,162.17
2016,1,25,15,30,65.0,124.0,1.6,12.0,144.0,172.12,142.77
2016,1,25,15,45,59.0,106.5,1.3,11.5,122.5,147.51,121.91
2016,1,25,16,0,53.0,89.0,1.0,11.0,101.0,123.54,101.21
2016,1,25,16,15,42.0,70.5,1.0,10.0,78.5,95.89,77.14
2016,1,25,16,30,31.0,52.0,1.0,9.0,56.0,69.13,53.44
2016,1,25,16,45,15.5,34.5,1.05,8.5,36.5,42.3,28.96
2016,1,25,17,0,0.0,17.0,1.1,8.0,17.0,12.98,0.0
2016,1,25,17,15,0.0,8.5,1.1,8.0,8.5,6.69,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.25,5.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.3,5.0,19.0,14.95,0.0
2016,1,26,7,45,225.0,27.5,0.35,5.5,55.0,151.02,101.67
2016,1,26,8,0,450.0,36.0,0.4,6.0,91.0,286.63,229.94
2016,1,26,8,15,531.0,43.5,0.5,6.5,134.5,364.71,299.62
2016,1,26,8,30,612.0,51.0,0.6,7.0,178.0,450.59,372.89
2016,1,26,8,45,666.0,55.5,0.7,7.5,222.0,517.87,429.1
2016,1,26,9,0,720.0,60.0,0.8,8.0,266.0,593.99,489.86
2016,1,26,9,15,753.5,64.0,0.9,8.5,307.0,657.43,537.02
2016,1,26,9,30,787.0,68.0,1.0,9.0,348.0,721.59,583.36
2016,1,26,9,45,803.0,72.5,1.1,9.5,383.5,772.36,618.76
2016,1,26,10,0,819.0,77.0,1.2,10.0,419.0,821.78,652.63
2016,1,26,10,15,835.5,79.0,1.2,10.5,450.0,867.01,681.51
2016,1,26,10,30,852.0,81.0,1.2,11.0,481.0,910.31,708.53
2016,1,26,10,45,865.5,82.0,1.3,11.5,505.0,947.33,732.52
2016,1,26,11,0,879.0,83.0,1.4,12.0,529.0,981.75,754.65
2016,1,26,11,15,886.0,84.0,1.45,12.0,546.0,1006.92,771.09
2016,1,26,11,30,893.0,85.0,1.5,12.0,563.0,1028.84,785.56
2016,1,26,11,45,897.0,85.5,1.55,12.5,572.0,1043.7,794.03
2016,1,26,12,0,901.0,86.0,1.6,13.0,581.0,1042.25,791.91
2016,1,26,12,15,901.0,86.0,1.65,13.0,582.0,1045.12,794.51
2016,1,26,12,30,901.0,86.0,1.7,13.0,583.0,1044.4,794.83
2016,1,26,12,45,892.5,87.5,1.75,13.5,575.5,1046.06,795.5
2016,1,26,13,0,884.0,89.0,1.8,14.0,568.0,1031.36,785.39
2016,1,26,13,15,877.5,88.0,1.8,13.5,553.0,1012.09,774.68
2016,1,26,13,30,871.0,87.0,1.8,13.0,538.0,989.52,761.83
2016,1,26,13,45,698.5,121.5,1.85,13.0,474.0,854.15,669.79
2016,1,26,14,0,526.0,156.0,1.9,13.0,410.0,704.36,564.37
2016,1,26,14,15,583.0,131.0,1.85,13.0,397.5,720.22,578.07
2016,1,26,14,30,640.0,106.0,1.8,13.0,385.0,722.69,580.36
2016,1,26,14,45,606.5,103.5,1.75,13.0,351.0,667.75,540.2
2016,1,26,15,0,573.0,101.0,1.7,13.0,317.0,612.99,500.02
2016,1,26,15,15,538.0,97.5,1.5,12.5,283.0,556.53,456.96
2016,1,26,15,30,503.0,94.0,1.3,12.0,249.0,495.49,409.07
2016,1,26,15,45,569.0,74.5,1.1,11.5,226.0,499.32,411.53
2016,1,26,16,0,635.0,55.0,0.9,11.0,203.0,488.8,400.61
2016,1,26,16,15,565.0,48.5,0.95,10.0,159.0,407.31,333.7
2016,1,26,16,30,495.0,42.0,1.0,9.0,115.0,331.98,269.12
2016,1,26,16,45,374.0,32.0,1.05,8.5,76.0,236.35,183.27
2016,1,26,17,0,253.0,22.0,1.1,8.0,37.0,145.5,57.29
2016,1,26,17,15,126.5,11.0,1.1,8.0,18.5,52.93,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,5.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,6.0,15.0,11.8,0.0
2016,1,27,7,45,120.5,29.5,1.8,6.5,44.5,98.24,66.32
2016,1,27,8,0,241.0,44.0,2.0,7.0,74.0,191.43,155.0
2016,1,27,8,15,290.0,58.5,2.05,7.5,109.5,247.55,206.68
2016,1,27,8,30,339.0,73.0,2.1,8.0,145.0,308.79,261.11
2016,1,27,8,45,373.5,86.0,2.15,8.5,181.0,363.56,308.55
2016,1,27,9,0,408.0,99.0,2.2,9.0,217.0,421.08,356.72
2016,1,27,9,15,444.5,105.0,2.15,9.5,250.5,474.22,399.81
2016,1,27,9,30,481.0,111.0,2.1,10.0,284.0,529.44,443.18
2016,1,27,9,45,606.5,95.5,2.1,10.5,336.0,643.53,531.24
2016,1,27,10,0,732.0,80.0,2.1,11.0,388.0,750.31,608.78
2016,1,27,10,15,788.5,80.0,2.05,11.5,433.5,825.9,660.43
2016,1,27,10,30,845.0,80.0,2.0,12.0,479.0,902.13,711.19
2016,1,27,10,45,765.5,100.0,1.95,12.5,475.0,880.48,692.12
2016,1,27,11,0,686.0,120.0,1.9,13.0,471.0,846.43,665.58
2016,1,27,11,15,787.0,101.5,1.8,13.0,516.0,930.22,722.73
2016,1,27,11,30,888.0,83.0,1.7,13.0,561.0,1008.74,773.24
2016,1,27,11,45,894.5,82.5,1.6,13.5,570.5,1024.59,779.32
2016,1,27,12,0,901.0,82.0,1.5,14.0,580.0,1037.04,783.91
2016,1,27,12,15,901.5,82.0,1.45,14.0,581.5,1040.47,784.97
2016,1,27,12,30,902.0,82.0,1.4,14.0,583.0,1040.3,783.96
2016,1,27,12,45,902.0,80.5,1.4,14.5,577.0,1034.11,778.66
2016,1,27,13,0,902.0,79.0,1.4,15.0,571.0,1024.33,771.29
2016,1,27,13,15,896.5,78.5,1.35,15.0,556.5,1006.82,759.59
2016,1,27,13,30,891.0,78.0,1.3,15.0,542.0,986.0,745.92
2016,1,27,13,45,883.0,76.0,1.3,15.0,520.5,957.66,728.21
2016,1,27,14,0,875.0,74.0,1.3,15.0,499.0,926.4,708.58
2016,1,27,14,15,861.5,72.5,1.25,15.0,471.0,898.19,690.18
2016,1,27,14,30,848.0,71.0,1.2,15.0,443.0,856.97,662.71
2016,1,27,14,45,830.0,68.0,1.2,15.0,408.5,808.01,630.36
2016,1,27,15,0,812.0,65.0,1.2,15.0,374.0,757.63,596.42
2016,1,27,15,15,784.0,62.0,1.05,14.5,334.5,698.5,554.67
2016,1,27,15,30,756.0,59.0,0.9,14.0,295.0,639.38,511.95
2016,1,27,15,45,716.5,54.5,0.8,13.5,252.5,571.14,460.97
2016,1,27,16,0,677.0,50.0,0.7,13.0,210.0,504.76,408.21
2016,1,27,16,15,612.0,44.0,0.75,12.5,165.5,424.43,343.34
2016,1,27,16,30,547.0,38.0,0.8,12.0,121.0,349.43,279.6
2016,1,27,16,45,437.0,29.5,0.9,11.5,81.0,262.7,202.26
2016,1,27,17,0,327.0,21.0,1.0,11.0,41.0,175.85,83.6
2016,1,27,17,15,163.5,10.5,1.0,10.5,20.5,65.43,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,6.5,3.5,2.75,0.0
2016,1,28,7,30,0.0,7.0,0.7,7.0,7.0,5.51,0.0
2016,1,28,7,45,0.0,20.0,0.75,7.5,20.0,15.26,5.89
2016,1,28,8,0,0.0,33.0,0.8,8.0,33.0,25.92,16.38
2016,1,28,8,15,0.0,48.5,0.95,8.0,48.5,39.73,28.78
2016,1,28,8,30,0.0,64.0,1.1,8.0,64.0,53.38,40.96
2016,1,28,8,45,0.0,79.5,1.25,8.5,79.5,66.99,52.88
2016,1,28,9,0,0.0,95.0,1.4,9.0,95.0,80.65,64.64
2016,1,28,9,15,0.0,109.5,1.3,9.0,109.5,93.34,75.51
2016,1,28,9,30,0.0,124.0,1.2,9.0,124.0,106.17,86.34
2016,1,28,9,45,61.0,154.5,1.2,9.5,180.5,202.03,168.92
2016,1,28,10,0,122.0,185.0,1.2,10.0,237.0,309.67,257.82
2016,1,28,10,15,323.0,169.0,1.2,10.5,320.0,490.66,404.94
2016,1,28,10,30,524.0,153.0,1.2,11.0,403.0,688.85,555.04
2016,1,28,10,45,685.5,117.5,1.3,11.5,460.5,825.87,650.76
2016,1,28,11,0,847.0,82.0,1.4,12.0,518.0,948.77,733.56
2016,1,28,11,15,742.5,114.0,1.55,12.0,504.5,908.39,705.55
2016,1,28,11,30,638.0,146.0,1.7,12.0,491.0,853.02,668.64
2016,1,28,11,45,636.0,149.5,1.9,12.5,499.0,862.81,676.69
2016,1,28,12,0,634.0,153.0,2.1,13.0,507.0,869.74,681.97
2016,1,28,12,15,318.5,164.5,2.05,13.5,342.5,551.24,443.69
2016,1,28,12,30,3.0,176.0,2.0,14.0,178.0,151.32,119.92
2016,1,28,12,45,1.5,170.5,2.0,14.5,171.5,144.5,114.96
2016,1,28,13,0,0.0,165.0,2.0,15.0,165.0,137.84,109.28
2016,1,28,13,15,8.5,180.5,1.85,15.0,185.0,162.18,129.68
2016,1,28,13,30,17.0,196.0,1.7,15.0,205.0,187.14,150.38
2016,1,28,13,45,208.5,192.0,1.6,15.0,294.5,431.21,350.68
2016,1,28,14,0,400.0,188.0,1.5,15.0,384.0,622.49,497.72
2016,1,28,14,15,250.0,190.5,1.4,14.5,310.5,456.86,369.05
2016,1,28,14,30,100.0,193.0,1.3,14.0,237.0,282.49,230.32
2016,1,28,14,45,157.0,177.0,1.25,14.0,240.0,328.16,269.62
2016,1,28,15,0,214.0,161.0,1.2,14.0,243.0,350.4,288.76
2016,1,28,15,15,206.0,145.0,1.05,13.5,217.0,318.17,263.08
2016,1,28,15,30,198.0,129.0,0.9,13.0,191.0,301.56,249.59
2016,1,28,15,45,188.5,111.0,0.75,13.0,163.5,265.32,219.48
2016,1,28,16,0,179.0,93.0,0.6,13.0,136.0,229.7,189.3
2016,1,28,16,15,160.5,75.0,0.65,12.5,107.5,189.61,155.24
2016,1,28,16,30,142.0,57.0,0.7,12.0,79.0,151.18,121.53
2016,1,28,16,45,103.0,40.0,0.8,12.0,53.0,106.36,81.09
2016,1,28,17,0,64.0,23.0,0.9,12.0,27.0,60.73,29.88
2016,1,28,17,15,32.0,11.5,0.9,11.5,13.5,20.22,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.85,11.0,0.5,0.39,0.0
2016,1,29,7,30,0.0,1.0,3.0,11.0,1.0,0.79,0.0
2016,1,29,7,45,0.0,4.5,3.2,11.5,4.5,3.4,0.0
2016,1,29,8,0,0.0,8.0,3.4,12.0,8.0,6.06,0.0
2016,1,29,8,15,0.0,11.5,3.5,12.5,11.5,8.72,1.79
2016,1,29,8,30,0.0,15.0,3.6,13.0,15.0,11.39,4.14
2016,1,29,8,45,0.0,19.0,3.7,13.5,19.0,14.44,6.8
2016,1,29,9,0,0.0,23.0,3.8,14.0,23.0,17.5,9.43
2016,1,29,9,15,0.0,27.0,3.8,14.0,27.0,20.57,12.07
2016,1,29,9,30,0.0,31.0,3.8,14.0,31.0,23.64,14.68
2016,1,29,9,45,35.0,106.0,3.85,14.5,121.0,124.24,101.22
2016,1,29,10,0,70.0,181.0,3.9,15.0,211.0,241.0,198.41
2016,1,29,10,15,54.0,187.5,3.9,15.0,212.0,234.18,191.68
2016,1,29,10,30,38.0,194.0,3.9,15.0,213.0,226.63,184.59
2016,1,29,10,45,19.0,132.0,3.9,15.0,141.5,137.84,110.79
2016,1,29,11,0,0.0,70.0,3.9,15.0,70.0,53.75,39.75
2016,1,29,11,15,1.5,121.5,3.9,15.0,122.0,98.61,77.33
2016,1,29,11,30,3.0,173.0,3.9,15.0,174.0,148.76,118.75
2016,1,29,11,45,3.5,175.5,3.95,15.0,177.5,151.39,120.79
2016,1,29,12,0,4.0,178.0,4.0,15.0,181.0,154.16,123.03
2016,1,29,12,15,8.5,190.0,4.05,15.0,195.5,170.65,136.76
2016,1,29,12,30,13.0,202.0,4.1,15.0,210.0,187.51,150.73
2016,1,29,12,45,6.5,162.0,4.2,15.5,166.0,141.09,112.21
2016,1,29,13,0,0.0,122.0,4.3,16.0,122.0,97.29,75.68
2016,1,29,13,15,0.0,65.5,4.3,16.0,65.5,50.29,36.63
2016,1,29,13,30,0.0,9.0,4.3,16.0,9.0,6.87,0.14
2016,1,29,13,45,0.0,68.0,4.3,16.0,68.0,52.2,38.37
2016,1,29,14,0,0.0,127.0,4.3,16.0,127.0,103.05,80.9
2016,1,29,14,15,153.5,154.5,4.2,15.5,223.5,304.14,252.42
2016,1,29,14,30,307.0,182.0,4.1,15.0,320.0,488.59,403.51
2016,1,29,14,45,153.5,94.5,4.1,15.0,163.5,242.24,202.25
2016,1,29,15,0,0.0,7.0,4.1,15.0,7.0,5.32,0.0
2016,1,29,15,15,0.0,6.5,4.05,14.5,6.5,4.94,0.0
2016,1,29,15,30,0.0,6.0,4.0,14.0,6.0,4.55,0.0
2016,1,29,15,45,0.0,5.0,3.95,14.0,5.0,3.79,0.0
2016,1,29,16,0,0.0,4.0,3.9,14.0,4.0,3.03,0.0
2016,1,29,16,15,0.0,3.0,3.9,13.5,3.0,2.27,0.0
2016,1,29,16,30,0.0,2.0,3.9,13.0,2.0,1.51,0.0
2016,1,29,16,45,0.0,1.0,3.95,13.0,1.0,0.75,0.0
2016,1,29,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.8,7.0,11.5,9.05,0.0
2016,1,30,7,30,0.0,23.0,2.1,7.0,23.0,22.8,0.0
2016,1,30,7,45,234.5,29.5,2.45,7.5,60.0,157.82,114.95
2016,1,30,8,0,469.0,36.0,2.8,8.0,97.0,292.35,237.81
2016,1,30,8,15,544.5,42.5,2.8,8.0,140.5,367.02,306.43
2016,1,30,8,30,620.0,49.0,2.8,8.0,184.0,444.74,375.61
2016,1,30,8,45,674.0,52.5,2.85,8.5,228.5,516.44,436.9
2016,1,30,9,0,728.0,56.0,2.9,9.0,273.0,591.56,498.61
2016,1,30,9,15,759.5,59.5,2.85,9.5,314.0,653.25,545.26
2016,1,30,9,30,791.0,63.0,2.8,10.0,355.0,715.55,590.84
2016,1,30,9,45,818.5,64.0,2.8,10.5,392.0,771.65,630.62
2016,1,30,10,0,846.0,65.0,2.8,11.0,429.0,818.1,662.33
2016,1,30,10,15,861.5,66.5,2.8,11.0,460.0,862.09,692.95
2016,1,30,10,30,877.0,68.0,2.8,11.0,491.0,904.15,721.79
2016,1,30,10,45,684.5,125.5,2.8,11.5,465.5,833.26,667.59
2016,1,30,11,0,492.0,183.0,2.8,12.0,440.0,719.41,580.79
2016,1,30,11,15,422.5,206.5,2.8,12.0,432.0,687.59,555.36
2016,1,30,11,30,353.0,230.0,2.8,12.0,424.0,629.67,509.94
2016,1,30,11,45,638.5,151.0,2.8,12.0,509.0,866.56,690.25
2016,1,30,12,0,924.0,72.0,2.8,12.0,594.0,1047.13,815.01
2016,1,30,12,15,925.0,72.0,2.8,12.0,595.5,1051.29,815.77
2016,1,30,12,30,926.0,72.0,2.8,12.0,597.0,1051.75,816.07
2016,1,30,12,45,914.0,75.5,2.85,12.0,589.0,1039.83,808.6
2016,1,30,13,0,902.0,79.0,2.9,12.0,581.0,1024.37,798.93
2016,1,30,13,15,678.5,138.5,2.85,12.0,511.0,881.59,698.42
2016,1,30,13,30,455.0,198.0,2.8,12.0,441.0,707.44,569.97
2016,1,30,13,45,393.0,202.0,2.8,12.0,406.0,619.59,504.72
2016,1,30,14,0,331.0,206.0,2.8,12.0,371.0,557.14,456.33
2016,1,30,14,15,383.0,183.5,2.75,12.0,364.5,568.04,467.22
2016,1,30,14,30,435.0,161.0,2.7,12.0,358.0,596.12,490.24
2016,1,30,14,45,450.5,144.5,2.7,12.0,334.5,574.05,474.14
2016,1,30,15,0,466.0,128.0,2.7,12.0,311.0,549.26,455.93
2016,1,30,15,15,445.0,119.0,2.45,11.5,279.0,502.63,419.27
2016,1,30,15,30,424.0,110.0,2.2,11.0,247.0,456.58,382.38
2016,1,30,15,45,401.0,96.5,2.0,10.5,212.0,404.86,340.16
2016,1,30,16,0,378.0,83.0,1.8,10.0,177.0,354.49,297.79
2016,1,30,16,15,339.0,69.5,1.7,9.0,141.0,296.63,248.37
2016,1,30,16,30,300.0,56.0,1.6,8.0,105.0,242.48,200.4
2016,1,30,16,45,233.5,41.0,1.55,7.5,71.5,177.84,141.71
2016,1,30,17,0,167.0,26.0,1.5,7.0,38.0,116.93,73.97
2016,1,30,17,15,83.5,13.0,1.55,6.5,19.0,39.32,0.0
2016,1,30,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.3,4.0,6.5,5.11,0.0
2016,1,31,7,30,0.0,13.0,1.6,4.0,13.0,9.91,0.0
2016,1,31,7,45,13.0,30.5,1.9,4.5,32.0,36.17,23.2
2016,1,31,8,0,26.0,48.0,2.2,5.0,51.0,60.88,46.78
2016,1,31,8,15,37.5,66.5,2.35,5.0,73.5,86.95,70.65
2016,1,31,8,30,49.0,85.0,2.5,5.0,96.0,113.97,95.21
2016,1,31,8,45,56.0,103.5,2.65,5.5,118.5,139.25,117.69
2016,1,31,9,0,63.0,122.0,2.8,6.0,141.0,165.26,140.38
2016,1,31,9,15,69.0,138.5,2.95,6.0,162.0,188.69,160.71
2016,1,31,9,30,75.0,155.0,3.1,6.0,183.0,212.78,181.34
2016,1,31,9,45,182.0,167.0,3.3,6.5,243.5,331.51,283.88
2016,1,31,10,0,289.0,179.0,3.5,7.0,304.0,461.49,392.08
2016,1,31,10,15,172.0,192.5,3.6,7.0,268.5,363.03,307.64
2016,1,31,10,30,55.0,206.0,3.7,7.0,233.0,255.55,214.46
2016,1,31,10,45,109.0,224.0,3.85,7.5,280.5,328.01,276.19
2016,1,31,11,0,163.0,242.0,4.0,8.0,328.0,425.32,356.13
2016,1,31,11,15,476.0,173.5,4.1,8.0,434.5,702.61,584.24
2016,1,31,11,30,789.0,105.0,4.2,8.0,541.0,947.79,768.8
2016,1,31,11,45,716.5,130.0,4.3,8.5,531.5,921.48,746.44
2016,1,31,12,0,644.0,155.0,4.4,9.0,522.0,881.61,716.21
2016,1,31,12,15,793.5,116.0,4.45,9.0,568.5,983.42,791.79
2016,1,31,12,30,943.0,77.0,4.5,9.0,615.0,1075.58,858.02
2016,1,31,12,45,938.5,78.0,4.55,9.5,609.0,1067.96,850.97
2016,1,31,13,0,934.0,79.0,4.6,10.0,603.0,1056.66,842.29
2016,1,31,13,15,637.0,153.0,4.6,10.0,506.5,855.97,695.93
2016,1,31,13,30,340.0,227.0,4.6,10.0,410.0,605.38,500.38
2016,1,31,13,45,412.5,201.5,4.65,10.0,414.5,659.65,546.51
2016,1,31,14,0,485.0,176.0,4.7,10.0,419.0,688.01,571.25
2016,1,31,14,15,569.0,143.0,4.65,9.5,413.0,711.62,592.7
2016,1,31,14,30,653.0,110.0,4.6,9.0,407.0,738.62,615.58
2016,1,31,14,45,719.5,86.5,4.55,9.0,391.0,742.41,619.31
2016,1,31,15,0,786.0,63.0,4.5,9.0,375.0,734.21,613.82
2016,1,31,15,15,747.0,64.5,4.3,8.5,337.0,673.28,567.11
2016,1,31,15,30,708.0,66.0,4.1,8.0,299.0,612.88,520.13
2016,1,31,15,45,666.5,62.0,3.9,8.0,257.0,550.0,467.94
2016,1,31,16,0,625.0,58.0,3.7,8.0,215.0,485.37,412.35
2016,1,31,16,15,558.0,52.5,3.75,7.5,172.5,407.01,344.62
2016,1,31,16,30,491.0,47.0,3.8,7.0,130.0,334.35,279.39
2016,1,31,16,45,396.5,36.5,3.9,6.5,89.5,250.26,202.54
2016,1,31,17,0,302.0,26.0,4.0,6.0,49.0,174.44,118.25
2016,1,31,17,15,151.0,13.0,4.35,6.0,24.5,62.75,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,7,15,179.0,8.0,3.15,1.5,16.0,61.34,0.0
2016,2,1,7,30,358.0,16.0,3.4,2.0,32.0,158.84,0.0
2016,2,1,7,45,487.5,24.0,3.7,3.0,74.5,253.34,193.37
2016,2,1,8,0,617.0,32.0,4.0,4.0,117.0,352.8,292.07
2016,2,1,8,15,685.5,37.0,4.2,4.5,164.5,430.31,364.98
2016,2,1,8,30,754.0,42.0,4.4,5.0,212.0,513.81,440.24
2016,2,1,8,45,797.0,45.5,4.65,5.5,258.5,579.33,498.49
2016,2,1,9,0,840.0,49.0,4.9,6.0,305.0,651.7,559.28
2016,2,1,9,15,868.0,52.0,5.0,6.5,348.5,714.43,608.38
2016,2,1,9,30,896.0,55.0,5.1,7.0,392.0,777.33,656.34
2016,2,1,9,45,906.5,60.0,5.2,7.5,429.0,828.35,693.95
2016,2,1,10,0,917.0,65.0,5.3,8.0,466.0,877.31,729.37
2016,2,1,10,15,930.5,66.5,5.2,8.0,498.0,922.08,761.17
2016,2,1,10,30,944.0,68.0,5.1,8.0,530.0,964.54,790.78
2016,2,1,10,45,951.5,70.0,5.0,8.5,555.0,999.41,812.86
2016,2,1,11,0,959.0,72.0,4.9,9.0,580.0,1031.15,832.38
2016,2,1,11,15,964.5,72.5,4.8,9.0,597.0,1055.67,848.06
2016,2,1,11,30,970.0,73.0,4.7,9.0,614.0,1076.67,861.21
2016,2,1,11,45,971.5,74.0,4.65,9.0,623.0,1090.61,869.9
2016,2,1,12,0,973.0,75.0,4.6,9.0,632.0,1100.71,876.05
2016,2,1,12,15,972.5,75.0,4.5,9.0,633.5,1103.59,876.69
2016,2,1,12,30,972.0,75.0,4.4,9.0,635.0,1102.57,874.8
2016,2,1,12,45,834.5,105.5,4.35,9.5,582.5,1008.85,805.98
2016,2,1,13,0,697.0,136.0,4.3,10.0,530.0,906.47,730.66
2016,2,1,13,15,822.5,106.0,4.1,10.0,559.5,979.04,783.32
2016,2,1,13,30,948.0,76.0,3.9,10.0,589.0,1039.46,825.46
2016,2,1,13,45,937.5,75.0,3.75,10.0,566.5,1008.88,802.98
