Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,927.0,74.0,3.6,10.0,544.0,975.24,779.16
2016,2,1,14,15,913.0,72.5,3.4,9.5,514.0,934.95,751.52
2016,2,1,14,30,899.0,71.0,3.2,9.0,484.0,892.26,721.95
2016,2,1,14,45,882.5,68.0,3.0,9.0,448.0,843.42,686.26
2016,2,1,15,0,866.0,65.0,2.8,9.0,412.0,801.03,655.07
2016,2,1,15,15,839.0,62.0,2.35,8.5,370.5,740.34,609.01
2016,2,1,15,30,812.0,59.0,1.9,8.0,329.0,679.43,561.95
2016,2,1,15,45,774.0,55.0,1.5,7.5,284.0,610.06,507.01
2016,2,1,16,0,736.0,51.0,1.1,7.0,239.0,542.28,449.96
2016,2,1,16,15,675.5,45.5,1.1,6.5,192.0,461.94,383.58
2016,2,1,16,30,615.0,40.0,1.1,6.0,145.0,386.39,318.1
2016,2,1,16,45,517.0,32.0,1.1,5.5,101.5,296.43,237.99
2016,2,1,17,0,419.0,24.0,1.1,5.0,58.0,215.95,151.0
2016,2,1,17,15,209.5,12.0,1.15,4.5,29.0,82.18,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,11.0,1.6,4.0,11.0,8.65,0.0
2016,2,2,7,30,0.0,22.0,1.7,4.0,22.0,19.97,0.0
2016,2,2,7,45,102.0,37.0,1.85,4.5,51.5,98.44,73.77
2016,2,2,8,0,204.0,52.0,2.0,5.0,81.0,178.72,146.98
2016,2,2,8,15,245.5,68.5,2.05,5.0,115.5,230.9,195.04
2016,2,2,8,30,287.0,85.0,2.1,5.0,150.0,287.41,245.86
2016,2,2,8,45,317.5,100.0,2.15,5.0,186.0,339.17,291.43
2016,2,2,9,0,348.0,115.0,2.2,5.0,222.0,393.42,337.87
2016,2,2,9,15,380.5,123.0,2.2,5.0,255.0,443.52,379.83
2016,2,2,9,30,413.0,131.0,2.2,5.0,288.0,495.53,422.36
2016,2,2,9,45,222.5,153.0,2.25,5.5,238.5,363.99,310.23
2016,2,2,10,0,32.0,175.0,2.3,6.0,189.0,198.27,166.09
2016,2,2,10,15,18.0,170.5,2.2,6.0,178.5,162.86,135.75
2016,2,2,10,30,4.0,166.0,2.1,6.0,168.0,144.5,119.36
2016,2,2,10,45,131.5,201.5,2.05,6.5,271.5,341.58,287.85
2016,2,2,11,0,259.0,237.0,2.0,7.0,375.0,532.97,441.3
2016,2,2,11,15,129.5,131.5,1.9,7.0,200.5,263.67,222.07
2016,2,2,11,30,0.0,26.0,1.8,7.0,26.0,19.89,11.6
2016,2,2,11,45,29.5,139.0,1.7,7.0,156.5,155.04,128.75
2016,2,2,12,0,59.0,252.0,1.6,7.0,287.0,312.01,258.38
2016,2,2,12,15,239.0,241.0,1.4,7.0,380.0,532.2,436.6
2016,2,2,12,30,419.0,230.0,1.2,7.0,473.0,726.78,582.83
2016,2,2,12,45,418.5,230.0,1.0,7.5,470.5,724.01,575.12
2016,2,2,13,0,418.0,230.0,0.8,8.0,468.0,696.53,552.52
2016,2,2,13,15,417.0,224.0,0.9,8.0,456.5,683.01,544.8
2016,2,2,13,30,416.0,218.0,1.0,8.0,445.0,667.9,535.63
2016,2,2,13,45,223.5,211.5,1.15,8.5,333.0,466.55,380.58
2016,2,2,14,0,31.0,205.0,1.3,9.0,221.0,229.85,188.1
2016,2,2,14,15,30.5,194.0,1.45,9.0,209.0,217.27,179.27
2016,2,2,14,30,30.0,183.0,1.6,9.0,197.0,204.91,169.52
2016,2,2,14,45,274.5,153.0,1.75,9.0,265.0,413.53,348.09
2016,2,2,15,0,519.0,123.0,1.9,9.0,333.0,585.08,487.58
2016,2,2,15,15,628.0,96.5,1.85,8.5,325.5,623.93,518.56
2016,2,2,15,30,737.0,70.0,1.8,8.0,318.0,637.88,530.38
2016,2,2,15,45,685.0,67.0,1.75,7.5,273.5,567.97,475.24
2016,2,2,16,0,633.0,64.0,1.7,7.0,229.0,496.72,417.17
2016,2,2,16,15,569.5,57.0,1.65,6.5,184.0,417.96,350.78
2016,2,2,16,30,506.0,50.0,1.6,6.0,139.0,344.62,286.39
2016,2,2,16,45,402.5,40.0,1.55,5.5,97.0,255.82,207.21
2016,2,2,17,0,299.0,30.0,1.5,5.0,55.0,178.51,128.59
2016,2,2,17,15,149.5,15.0,1.5,4.5,27.5,63.61,0.0
2016,2,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,9.5,0.5,2.0,15.5,43.33,0.0
2016,2,3,7,30,236.0,19.0,0.5,2.0,31.0,120.45,12.18
2016,2,3,7,45,354.0,29.5,0.55,2.5,69.5,205.72,158.71
2016,2,3,8,0,472.0,40.0,0.6,3.0,108.0,294.62,241.88
2016,2,3,8,15,544.5,47.0,0.75,3.5,152.5,368.56,308.47
2016,2,3,8,30,617.0,54.0,0.9,4.0,197.0,449.41,378.55
2016,2,3,8,45,662.5,59.5,1.05,4.5,241.0,517.63,436.11
2016,2,3,9,0,708.0,65.0,1.2,5.0,285.0,584.77,490.97
2016,2,3,9,15,739.5,68.5,1.3,5.5,326.5,646.03,537.81
2016,2,3,9,30,771.0,72.0,1.4,6.0,368.0,707.88,583.19
2016,2,3,9,45,787.5,76.5,1.5,7.0,404.0,758.92,618.31
2016,2,3,10,0,804.0,81.0,1.6,8.0,440.0,808.71,651.8
2016,2,3,10,15,820.5,83.5,1.65,8.5,471.0,854.57,682.42
2016,2,3,10,30,837.0,86.0,1.7,9.0,502.0,898.56,711.29
2016,2,3,10,45,849.5,87.0,1.75,9.5,527.0,934.81,734.39
2016,2,3,11,0,862.0,88.0,1.8,10.0,552.0,968.43,755.57
2016,2,3,11,15,870.0,89.0,1.75,10.0,569.5,994.77,771.66
2016,2,3,11,30,878.0,90.0,1.7,10.0,587.0,1017.93,785.61
2016,2,3,11,45,777.5,119.0,1.7,10.5,564.0,968.91,749.99
2016,2,3,12,0,677.0,148.0,1.7,11.0,541.0,906.89,706.17
2016,2,3,12,15,783.0,120.0,1.65,11.0,576.0,984.93,759.76
2016,2,3,12,30,889.0,92.0,1.6,11.0,611.0,1051.82,802.96
2016,2,3,12,45,628.5,165.5,1.6,11.5,530.5,875.25,680.65
2016,2,3,13,0,368.0,239.0,1.6,12.0,450.0,656.22,520.58
2016,2,3,13,15,514.5,190.0,1.5,12.0,477.0,765.02,604.9
2016,2,3,13,30,661.0,141.0,1.4,12.0,504.0,854.45,667.35
2016,2,3,13,45,486.0,179.5,1.35,12.0,441.0,704.84,558.61
2016,2,3,14,0,311.0,218.0,1.3,12.0,378.0,550.48,442.23
2016,2,3,14,15,206.0,212.0,1.2,11.5,315.5,418.28,340.94
2016,2,3,14,30,101.0,206.0,1.1,11.0,253.0,294.62,241.87
2016,2,3,14,45,56.0,177.5,1.0,11.0,203.0,221.08,181.83
2016,2,3,15,0,11.0,149.0,0.9,11.0,153.0,137.3,111.56
2016,2,3,15,15,7.5,135.0,0.85,10.5,137.5,121.86,99.13
2016,2,3,15,30,4.0,121.0,0.8,10.0,122.0,106.89,86.69
2016,2,3,15,45,2.0,104.5,0.75,10.0,105.0,90.72,72.95
2016,2,3,16,0,0.0,88.0,0.7,10.0,88.0,74.86,59.29
2016,2,3,16,15,0.0,71.0,0.75,9.5,71.0,59.86,46.33
2016,2,3,16,30,0.0,54.0,0.8,9.0,54.0,44.83,33.11
2016,2,3,16,45,0.0,38.0,0.85,8.5,38.0,30.76,20.56
2016,2,3,17,0,0.0,22.0,0.9,8.0,22.0,16.79,7.59
2016,2,3,17,15,0.0,11.0,0.9,7.5,11.0,8.37,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,132.5,9.5,2.3,3.5,17.0,47.49,0.0
2016,2,4,7,30,265.0,19.0,2.5,4.0,34.0,131.2,30.7
2016,2,4,7,45,387.0,29.0,2.75,4.5,74.0,218.21,169.79
2016,2,4,8,0,509.0,39.0,3.0,5.0,114.0,310.27,256.64
2016,2,4,8,15,579.5,45.5,2.95,5.5,159.5,384.45,324.57
2016,2,4,8,30,650.0,52.0,2.9,6.0,205.0,461.39,392.51
2016,2,4,8,45,693.0,57.0,2.9,6.5,249.5,529.37,450.55
2016,2,4,9,0,736.0,62.0,2.9,7.0,294.0,599.84,508.27
2016,2,4,9,15,766.5,66.0,2.85,7.0,336.0,662.13,556.78
2016,2,4,9,30,797.0,70.0,2.8,7.0,378.0,724.92,603.88
2016,2,4,9,45,807.5,75.5,2.8,7.5,413.5,773.35,638.0
2016,2,4,10,0,818.0,81.0,2.8,8.0,449.0,820.01,670.15
2016,2,4,10,15,833.5,83.5,2.7,8.0,480.0,865.5,701.33
2016,2,4,10,30,849.0,86.0,2.6,8.0,511.0,909.02,730.5
2016,2,4,10,45,858.5,88.0,2.55,8.5,535.5,944.04,752.23
2016,2,4,11,0,868.0,90.0,2.5,9.0,560.0,976.26,771.78
2016,2,4,11,15,875.0,91.0,2.45,9.0,577.0,1001.8,787.9
2016,2,4,11,30,882.0,92.0,2.4,9.0,594.0,1024.09,801.82
2016,2,4,11,45,888.5,91.5,2.35,9.5,604.0,1040.6,810.33
2016,2,4,12,0,895.0,91.0,2.3,10.0,614.0,1040.56,807.65
2016,2,4,12,15,895.5,91.0,2.2,10.0,616.0,1044.3,808.75
2016,2,4,12,30,896.0,91.0,2.1,10.0,618.0,1044.41,807.46
2016,2,4,12,45,897.0,89.0,2.05,10.5,612.0,1038.94,801.8
2016,2,4,13,0,898.0,87.0,2.0,11.0,606.0,1029.83,793.93
2016,2,4,13,15,892.5,86.5,2.0,11.0,592.0,1012.49,782.82
2016,2,4,13,30,887.0,86.0,2.0,11.0,578.0,1003.78,777.84
2016,2,4,13,45,876.5,85.0,2.05,11.5,556.0,973.95,757.6
2016,2,4,14,0,866.0,84.0,2.1,12.0,534.0,941.18,735.51
2016,2,4,14,15,732.0,107.0,2.05,11.5,473.0,827.89,657.53
2016,2,4,14,30,598.0,130.0,2.0,11.0,412.0,711.51,575.31
2016,2,4,14,45,586.5,122.0,2.0,11.0,382.0,670.2,546.53
2016,2,4,15,0,575.0,114.0,2.0,11.0,352.0,627.67,515.57
2016,2,4,15,15,547.0,109.0,1.7,10.5,317.5,574.56,474.25
2016,2,4,15,30,519.0,104.0,1.4,10.0,283.0,515.85,427.9
2016,2,4,15,45,496.0,92.5,1.15,10.0,245.0,461.81,383.73
2016,2,4,16,0,473.0,81.0,0.9,10.0,207.0,408.88,339.23
2016,2,4,16,15,428.5,70.0,0.9,9.0,168.0,345.71,287.23
2016,2,4,16,30,384.0,59.0,0.9,8.0,129.0,286.68,236.48
2016,2,4,16,45,320.5,45.0,0.95,7.5,92.0,219.75,177.08
2016,2,4,17,0,257.0,31.0,1.0,7.0,55.0,161.83,119.74
2016,2,4,17,15,128.5,15.5,1.0,6.5,27.5,71.69,0.0
2016,2,4,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,111.0,11.0,0.95,3.5,17.5,41.98,0.0
2016,2,5,7,30,222.0,22.0,1.1,4.0,35.0,118.65,40.06
2016,2,5,7,45,340.0,33.5,1.25,5.0,74.5,202.19,157.41
2016,2,5,8,0,458.0,45.0,1.4,6.0,114.0,291.35,238.98
2016,2,5,8,15,532.5,52.5,1.5,6.5,159.5,366.49,306.22
2016,2,5,8,30,607.0,60.0,1.6,7.0,205.0,448.63,377.04
2016,2,5,8,45,656.0,65.5,1.7,7.5,250.5,518.84,435.81
2016,2,5,9,0,705.0,71.0,1.8,8.0,296.0,592.35,495.05
2016,2,5,9,15,738.0,75.0,1.9,8.5,338.0,655.19,543.33
2016,2,5,9,30,771.0,79.0,2.0,9.0,380.0,714.37,586.49
2016,2,5,9,45,800.0,80.5,2.1,10.0,419.0,772.39,626.64
2016,2,5,10,0,829.0,82.0,2.2,11.0,458.0,829.92,665.42
2016,2,5,10,15,845.0,84.0,2.2,11.5,489.5,875.7,695.24
2016,2,5,10,30,861.0,86.0,2.2,12.0,521.0,919.47,723.24
2016,2,5,10,45,872.5,87.5,2.2,12.5,546.5,956.13,745.87
2016,2,5,11,0,884.0,89.0,2.2,13.0,572.0,990.04,766.42
2016,2,5,11,15,891.0,90.5,2.15,13.0,589.5,1016.55,782.63
2016,2,5,11,30,898.0,92.0,2.1,13.0,607.0,1039.75,796.64
2016,2,5,11,45,901.0,93.0,2.1,13.5,616.5,1054.81,804.45
2016,2,5,12,0,904.0,94.0,2.1,14.0,626.0,1066.23,810.03
2016,2,5,12,15,904.0,94.0,1.95,14.0,627.5,1069.61,809.8
2016,2,5,12,30,904.0,94.0,1.8,14.0,629.0,1069.22,807.22
2016,2,5,12,45,899.0,94.5,1.7,14.5,622.0,1060.58,798.66
2016,2,5,13,0,894.0,95.0,1.6,15.0,615.0,1048.28,787.97
2016,2,5,13,15,817.0,107.0,1.55,15.0,574.0,974.12,738.77
2016,2,5,13,30,740.0,119.0,1.5,15.0,533.0,905.86,693.59
2016,2,5,13,45,733.0,115.0,1.45,15.0,512.0,878.35,675.77
2016,2,5,14,0,726.0,111.0,1.4,15.0,491.0,848.25,655.64
2016,2,5,14,15,781.5,98.0,1.5,14.5,487.0,855.71,664.78
2016,2,5,14,30,837.0,85.0,1.6,14.0,483.0,863.9,674.11
2016,2,5,14,45,825.0,80.0,1.75,14.0,448.5,817.71,644.42
2016,2,5,15,0,813.0,75.0,1.9,14.0,414.0,769.63,613.06
2016,2,5,15,15,787.5,71.5,1.7,13.5,374.0,711.36,571.47
2016,2,5,15,30,762.0,68.0,1.5,13.0,334.0,652.83,528.87
2016,2,5,15,45,728.0,63.0,1.35,12.5,290.5,587.01,479.02
2016,2,5,16,0,694.0,58.0,1.2,12.0,247.0,522.48,427.58
2016,2,5,16,15,636.5,52.5,1.2,11.0,201.0,449.72,368.96
2016,2,5,16,30,579.0,47.0,1.2,10.0,155.0,377.94,308.41
2016,2,5,16,45,477.5,39.0,1.2,9.0,111.0,288.32,231.02
2016,2,5,17,0,376.0,31.0,1.2,8.0,67.0,209.66,156.73
2016,2,5,17,15,188.0,15.5,1.2,8.0,33.5,95.36,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,140.5,10.5,1.6,3.5,19.0,50.21,0.0
2016,2,6,7,30,281.0,21.0,1.8,4.0,38.0,139.41,59.88
2016,2,6,7,45,398.0,31.0,2.05,5.0,79.0,223.25,175.15
2016,2,6,8,0,515.0,41.0,2.3,6.0,120.0,313.51,258.29
2016,2,6,8,15,583.5,47.5,2.2,6.5,165.5,387.03,324.62
2016,2,6,8,30,652.0,54.0,2.1,7.0,211.0,463.04,390.56
2016,2,6,8,45,699.0,58.0,2.05,8.0,256.5,532.66,447.9
2016,2,6,9,0,746.0,62.0,2.0,9.0,302.0,605.07,504.73
2016,2,6,9,15,775.5,65.0,1.95,9.5,344.0,665.97,549.73
2016,2,6,9,30,805.0,68.0,1.9,10.0,386.0,727.22,593.03
2016,2,6,9,45,820.5,72.0,1.9,11.0,422.0,778.33,626.78
2016,2,6,10,0,836.0,76.0,1.9,12.0,458.0,828.02,658.62
2016,2,6,10,15,850.5,78.0,1.85,12.0,489.5,872.63,688.04
2016,2,6,10,30,865.0,80.0,1.8,12.0,521.0,915.17,715.55
2016,2,6,10,45,875.0,81.5,1.8,12.5,545.5,950.49,736.99
2016,2,6,11,0,885.0,83.0,1.8,13.0,570.0,971.42,748.49
2016,2,6,11,15,891.0,84.0,1.95,13.0,587.0,995.9,766.01
2016,2,6,11,30,897.0,85.0,2.1,13.0,604.0,1017.11,781.35
2016,2,6,11,45,903.0,84.5,2.3,13.5,614.0,1033.07,792.41
2016,2,6,12,0,909.0,84.0,2.5,14.0,624.0,1045.53,801.18
2016,2,6,12,15,909.5,84.0,2.55,14.0,625.5,1049.36,804.04
2016,2,6,12,30,910.0,84.0,2.6,14.0,627.0,1049.51,804.68
2016,2,6,12,45,905.5,84.5,2.65,14.0,620.0,1041.49,799.99
2016,2,6,13,0,901.0,85.0,2.7,14.0,613.0,1029.87,793.08
2016,2,6,13,15,720.0,135.0,2.7,14.0,551.0,917.6,715.96
2016,2,6,13,30,539.0,185.0,2.7,14.0,489.0,772.82,613.52
2016,2,6,13,45,707.0,132.5,2.7,14.5,515.0,873.66,687.53
2016,2,6,14,0,875.0,80.0,2.7,15.0,541.0,933.12,728.3
2016,2,6,14,15,862.0,78.0,2.55,14.5,512.5,904.77,708.99
2016,2,6,14,30,849.0,76.0,2.4,14.0,484.0,863.14,681.0
2016,2,6,14,45,832.5,73.5,2.3,14.0,449.5,815.8,647.92
2016,2,6,15,0,816.0,71.0,2.2,14.0,415.0,766.86,613.33
2016,2,6,15,15,790.5,68.0,1.9,13.5,375.0,709.12,571.3
2016,2,6,15,30,765.0,65.0,1.6,13.0,335.0,651.13,528.31
2016,2,6,15,45,731.5,60.5,1.35,12.5,291.5,586.13,478.43
2016,2,6,16,0,698.0,56.0,1.1,12.0,248.0,522.39,426.96
2016,2,6,16,15,641.5,50.5,1.1,11.0,202.5,446.06,365.86
2016,2,6,16,30,585.0,45.0,1.1,10.0,157.0,378.11,308.49
2016,2,6,16,45,496.5,37.0,1.1,9.0,113.5,294.28,235.91
2016,2,6,17,0,408.0,29.0,1.1,8.0,70.0,220.15,166.05
2016,2,6,17,15,204.0,14.5,1.1,8.0,35.0,100.01,15.1
2016,2,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,177.5,10.0,2.45,5.5,21.5,60.56,0.0
2016,2,7,7,30,355.0,20.0,2.8,6.0,43.0,161.68,80.51
2016,2,7,7,45,470.5,28.0,3.15,7.0,85.5,245.3,192.28
2016,2,7,8,0,586.0,36.0,3.5,8.0,128.0,336.92,276.68
2016,2,7,8,15,650.5,41.0,3.55,8.5,174.5,410.68,343.85
2016,2,7,8,30,715.0,46.0,3.6,9.0,221.0,490.08,413.26
2016,2,7,8,45,757.5,49.5,3.7,10.0,267.5,558.96,470.87
2016,2,7,9,0,800.0,53.0,3.8,11.0,314.0,630.23,527.95
2016,2,7,9,15,827.5,56.0,3.7,11.5,356.5,685.02,568.33
2016,2,7,9,30,855.0,59.0,3.6,12.0,399.0,746.12,612.31
2016,2,7,9,45,867.5,63.0,3.55,12.5,436.0,796.13,646.89
2016,2,7,10,0,880.0,67.0,3.5,13.0,473.0,844.37,679.43
2016,2,7,10,15,893.5,69.0,3.45,13.5,504.5,888.91,708.61
2016,2,7,10,30,907.0,71.0,3.4,14.0,536.0,931.24,735.7
2016,2,7,10,45,917.0,72.0,3.35,14.5,561.5,966.52,757.41
2016,2,7,11,0,927.0,73.0,3.3,15.0,587.0,998.91,776.89
2016,2,7,11,15,933.0,74.0,3.3,15.0,604.0,1024.25,793.26
2016,2,7,11,30,939.0,75.0,3.3,15.0,621.0,1046.17,807.39
2016,2,7,11,45,942.0,75.0,3.35,15.5,631.0,1060.23,815.17
2016,2,7,12,0,945.0,75.0,3.4,16.0,641.0,1070.56,820.61
2016,2,7,12,15,945.0,75.5,3.4,16.0,642.0,1074.67,823.14
2016,2,7,12,30,945.0,76.0,3.4,16.0,643.0,1074.95,823.3
2016,2,7,12,45,943.5,75.0,3.4,16.5,636.5,1067.94,817.2
2016,2,7,13,0,942.0,74.0,3.4,17.0,630.0,1057.14,808.78
2016,2,7,13,15,937.0,73.5,3.3,17.0,615.5,1039.75,796.75
2016,2,7,13,30,932.0,73.0,3.2,17.0,601.0,1018.8,782.49
2016,2,7,13,45,923.0,72.0,3.15,17.0,579.0,989.93,763.33
2016,2,7,14,0,914.0,71.0,3.1,17.0,557.0,957.96,742.11
2016,2,7,14,15,902.0,69.5,2.9,17.0,528.0,919.72,715.31
2016,2,7,14,30,890.0,68.0,2.7,17.0,499.0,878.97,686.7
2016,2,7,14,45,872.5,66.0,2.55,17.0,463.5,830.69,652.96
2016,2,7,15,0,855.0,64.0,2.4,17.0,428.0,780.82,617.78
2016,2,7,15,15,831.0,61.5,2.05,16.5,387.5,731.53,582.23
2016,2,7,15,30,807.0,59.0,1.7,16.0,347.0,673.6,539.58
2016,2,7,15,45,771.0,55.5,1.35,15.5,302.0,606.26,488.35
2016,2,7,16,0,735.0,52.0,1.0,15.0,257.0,540.35,435.21
2016,2,7,16,15,681.5,47.0,1.05,14.5,211.0,464.55,375.29
2016,2,7,16,30,628.0,42.0,1.1,14.0,165.0,392.87,315.69
2016,2,7,16,45,537.5,35.5,1.15,13.5,120.0,307.14,242.43
2016,2,7,17,0,447.0,29.0,1.2,13.0,75.0,230.53,172.01
2016,2,7,17,15,223.5,14.5,1.2,12.5,37.5,106.97,30.35
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,7,15,146.0,11.5,1.35,8.0,21.5,52.14,0.0
2016,2,8,7,30,292.0,23.0,1.4,9.0,43.0,145.87,79.52
2016,2,8,7,45,408.5,33.0,1.5,10.0,85.0,228.06,176.87
2016,2,8,8,0,525.0,43.0,1.6,11.0,127.0,318.63,257.3
2016,2,8,8,15,594.0,49.0,1.7,11.5,173.5,392.44,322.29
2016,2,8,8,30,663.0,55.0,1.8,12.0,220.0,468.92,387.33
2016,2,8,8,45,706.0,60.0,1.95,13.0,266.0,537.67,443.2
2016,2,8,9,0,749.0,65.0,2.1,14.0,312.0,608.91,498.73
2016,2,8,9,15,778.5,68.5,2.1,14.5,354.5,670.69,544.0
2016,2,8,9,30,808.0,72.0,2.1,15.0,397.0,732.83,587.51
2016,2,8,9,45,832.5,73.5,2.1,15.5,435.5,788.5,625.08
2016,2,8,10,0,857.0,75.0,2.1,16.0,474.0,843.31,661.16
2016,2,8,10,15,871.5,77.0,2.1,16.5,506.0,888.72,689.88
2016,2,8,10,30,886.0,79.0,2.1,17.0,538.0,921.54,709.53
2016,2,8,10,45,895.0,81.0,2.15,17.5,562.5,956.61,731.18
2016,2,8,11,0,904.0,83.0,2.2,18.0,587.0,988.8,750.7
2016,2,8,11,15,910.5,83.5,2.2,18.0,604.5,1013.6,766.08
2016,2,8,11,30,917.0,84.0,2.2,18.0,622.0,1035.07,779.37
2016,2,8,11,45,919.5,85.0,2.2,18.5,631.5,1049.64,786.74
2016,2,8,12,0,922.0,86.0,2.2,19.0,641.0,1060.57,791.9
2016,2,8,12,15,922.5,86.0,2.15,19.0,642.5,1064.49,793.51
2016,2,8,12,30,923.0,86.0,2.1,19.0,644.0,1064.66,792.92
2016,2,8,12,45,928.0,82.5,2.05,19.0,639.5,1061.3,790.24
2016,2,8,13,0,933.0,79.0,2.0,19.0,635.0,1054.08,785.27
2016,2,8,13,15,928.0,78.5,1.9,19.0,620.5,1036.79,773.22
2016,2,8,13,30,923.0,78.0,1.8,19.0,606.0,1015.97,759.11
2016,2,8,13,45,914.0,77.0,1.75,19.5,583.5,987.27,739.24
2016,2,8,14,0,905.0,76.0,1.7,20.0,561.0,955.5,717.52
2016,2,8,14,15,893.0,74.5,1.55,19.5,532.0,917.49,693.0
2016,2,8,14,30,881.0,73.0,1.4,19.0,503.0,876.99,666.67
2016,2,8,14,45,863.0,71.0,1.3,19.0,467.5,837.48,640.23
2016,2,8,15,0,845.0,69.0,1.2,19.0,432.0,786.78,605.78
2016,2,8,15,15,821.0,66.0,1.1,18.5,391.5,728.97,567.0
2016,2,8,15,30,797.0,63.0,1.0,18.0,351.0,670.72,527.04
2016,2,8,15,45,761.5,59.5,0.9,18.0,306.5,604.04,478.08
2016,2,8,16,0,726.0,56.0,0.8,18.0,262.0,538.72,427.41
2016,2,8,16,15,672.0,51.0,0.85,17.0,215.0,462.91,369.35
2016,2,8,16,30,618.0,46.0,0.9,16.0,168.0,391.18,311.34
2016,2,8,16,45,528.0,38.5,1.0,15.5,123.0,309.07,242.07
2016,2,8,17,0,438.0,31.0,1.1,15.0,78.0,232.97,173.63
2016,2,8,17,15,219.0,15.5,1.1,14.5,39.0,107.03,40.94
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,166.5,11.5,1.55,9.0,23.5,57.93,0.0
2016,2,9,7,30,333.0,23.0,1.7,10.0,47.0,160.8,94.68
2016,2,9,7,45,446.0,32.5,1.9,11.0,90.0,242.18,187.97
2016,2,9,8,0,559.0,42.0,2.1,12.0,133.0,332.63,268.34
2016,2,9,8,15,625.5,48.0,2.2,12.5,180.5,403.21,330.94
2016,2,9,8,30,692.0,54.0,2.3,13.0,228.0,483.91,399.33
2016,2,9,8,45,733.5,58.5,2.4,13.5,274.5,552.59,455.74
2016,2,9,9,0,775.0,63.0,2.5,14.0,321.0,623.55,511.79
2016,2,9,9,15,804.0,66.0,2.5,14.5,364.5,685.54,557.19
2016,2,9,9,30,833.0,69.0,2.5,15.0,408.0,747.78,600.89
2016,2,9,9,45,855.0,71.0,2.5,15.5,446.5,802.99,638.26
2016,2,9,10,0,877.0,73.0,2.5,16.0,485.0,857.13,674.02
2016,2,9,10,15,891.0,75.0,2.45,16.5,517.0,893.05,695.81
2016,2,9,10,30,905.0,77.0,2.4,17.0,549.0,935.84,722.15
2016,2,9,10,45,816.0,100.5,2.35,17.5,541.5,916.27,705.2
2016,2,9,11,0,727.0,124.0,2.3,18.0,534.0,884.81,680.89
2016,2,9,11,15,680.5,144.5,2.15,18.5,537.0,878.02,673.04
2016,2,9,11,30,634.0,165.0,2.0,19.0,540.0,865.47,661.14
2016,2,9,11,45,697.0,147.0,1.9,19.5,565.5,918.06,694.3
2016,2,9,12,0,760.0,129.0,1.8,20.0,591.0,967.11,723.61
2016,2,9,12,15,852.0,105.5,1.65,20.0,624.0,1028.95,761.25
2016,2,9,12,30,944.0,82.0,1.5,20.0,657.0,1080.8,791.22
2016,2,9,12,45,942.0,81.0,1.4,20.5,650.5,1073.32,782.67
2016,2,9,13,0,940.0,80.0,1.3,21.0,644.0,1062.04,772.68
2016,2,9,13,15,934.0,79.5,1.2,21.0,629.0,1043.66,759.88
2016,2,9,13,30,928.0,79.0,1.1,21.0,614.0,1021.75,745.05
2016,2,9,13,45,916.5,79.0,1.0,21.0,591.0,991.77,725.23
2016,2,9,14,0,905.0,79.0,0.9,21.0,568.0,958.82,703.63
2016,2,9,14,15,766.5,104.0,0.9,20.5,503.0,853.44,637.64
2016,2,9,14,30,628.0,129.0,0.9,20.0,438.0,735.07,561.0
2016,2,9,14,45,547.5,137.5,0.9,20.0,393.5,643.29,498.77
2016,2,9,15,0,467.0,146.0,0.9,20.0,349.0,565.86,443.13
2016,2,9,15,15,457.0,132.5,0.9,19.0,315.5,522.3,413.92
2016,2,9,15,30,447.0,119.0,0.9,18.0,282.0,478.29,382.96
2016,2,9,15,45,416.5,109.0,0.9,17.5,246.0,424.24,342.1
2016,2,9,16,0,386.0,99.0,0.9,17.0,210.0,372.21,301.46
2016,2,9,16,15,353.0,84.5,0.95,16.0,172.5,316.11,256.8
2016,2,9,16,30,320.0,70.0,1.0,15.0,135.0,263.01,212.62
2016,2,9,16,45,271.0,54.0,1.05,14.5,99.0,204.16,161.81
2016,2,9,17,0,222.0,38.0,1.1,14.0,63.0,150.77,113.56
2016,2,9,17,15,111.0,19.0,1.1,13.5,31.5,71.42,31.76
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,28.5,13.0,1.0,8.5,15.0,18.55,0.0
2016,2,10,7,30,57.0,26.0,1.0,9.0,30.0,50.47,28.86
2016,2,10,7,45,90.0,45.0,1.0,10.0,57.0,89.17,68.08
2016,2,10,8,0,123.0,64.0,1.0,11.0,84.0,129.38,103.98
2016,2,10,8,15,140.5,83.5,1.05,11.0,113.5,165.53,136.29
2016,2,10,8,30,158.0,103.0,1.1,11.0,143.0,203.4,169.42
2016,2,10,8,45,172.0,120.5,1.2,11.5,172.0,238.24,198.99
2016,2,10,9,0,186.0,138.0,1.3,12.0,201.0,274.37,228.88
2016,2,10,9,15,93.0,136.0,1.3,12.5,167.5,210.59,174.21
2016,2,10,9,30,0.0,134.0,1.3,13.0,134.0,112.13,89.53
2016,2,10,9,45,188.0,158.5,1.35,13.5,247.5,318.63,264.13
2016,2,10,10,0,376.0,183.0,1.4,14.0,361.0,532.04,431.77
2016,2,10,10,15,478.0,169.5,1.4,14.5,411.0,641.54,511.92
2016,2,10,10,30,580.0,156.0,1.4,15.0,461.0,735.61,578.9
2016,2,10,10,45,735.5,122.0,1.4,15.5,527.0,871.65,671.11
2016,2,10,11,0,891.0,88.0,1.4,16.0,593.0,981.34,741.1
2016,2,10,11,15,897.0,89.0,1.4,16.0,610.5,1006.07,755.06
2016,2,10,11,30,903.0,90.0,1.4,16.0,628.0,1027.5,768.04
2016,2,10,11,45,906.5,90.5,1.4,16.5,638.0,1042.35,775.43
2016,2,10,12,0,910.0,91.0,1.4,17.0,648.0,1053.6,780.68
2016,2,10,12,15,910.5,91.5,1.4,17.0,649.5,1058.12,783.26
2016,2,10,12,30,911.0,92.0,1.4,17.0,651.0,1058.91,783.72
2016,2,10,12,45,693.0,159.5,1.45,17.0,582.5,932.53,701.96
2016,2,10,13,0,475.0,227.0,1.5,17.0,514.0,770.06,590.86
2016,2,10,13,15,687.5,157.5,1.55,17.0,562.0,908.73,691.79
2016,2,10,13,30,900.0,88.0,1.6,17.0,610.0,1004.93,755.75
2016,2,10,13,45,894.5,85.5,1.7,17.5,589.0,978.19,737.75
2016,2,10,14,0,889.0,83.0,1.8,18.0,568.0,948.26,719.06
2016,2,10,14,15,877.0,81.5,1.8,18.0,538.5,921.01,702.17
2016,2,10,14,30,865.0,80.0,1.8,18.0,509.0,880.25,675.91
2016,2,10,14,45,807.0,80.0,1.8,18.0,458.5,800.25,621.96
2016,2,10,15,0,749.0,80.0,1.8,18.0,408.0,721.6,567.97
2016,2,10,15,15,729.5,75.0,1.6,17.0,370.0,668.64,531.86
2016,2,10,15,30,710.0,70.0,1.4,16.0,332.0,615.13,494.2
2016,2,10,15,45,656.5,71.5,1.2,15.5,290.5,549.69,443.86
2016,2,10,16,0,603.0,73.0,1.0,15.0,249.0,483.76,391.52
2016,2,10,16,15,550.5,66.0,1.0,14.0,205.5,412.56,335.32
2016,2,10,16,30,498.0,59.0,1.0,13.0,162.0,345.64,280.0
2016,2,10,16,45,424.0,48.0,1.05,12.5,119.5,269.82,215.06
2016,2,10,17,0,350.0,37.0,1.1,12.0,77.0,202.04,154.14
2016,2,10,17,15,175.0,24.5,1.1,11.5,44.5,101.19,53.36
2016,2,10,17,30,0.0,12.0,1.1,11.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.1,11.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,53.5,13.5,0.75,9.5,18.0,26.16,0.0
2016,2,11,7,30,107.0,27.0,0.8,10.0,36.0,75.79,47.71
2016,2,11,7,45,147.5,45.5,0.85,11.0,66.0,120.57,93.28
2016,2,11,8,0,188.0,64.0,0.9,12.0,96.0,168.06,135.48
2016,2,11,8,15,211.0,82.0,0.9,12.5,128.5,210.07,172.44
2016,2,11,8,30,234.0,100.0,0.9,13.0,161.0,254.4,210.24
2016,2,11,8,45,250.0,116.5,0.95,13.5,192.5,294.65,243.63
2016,2,11,9,0,266.0,133.0,1.0,14.0,224.0,336.18,277.05
2016,2,11,9,15,513.0,102.0,1.0,14.5,305.0,517.55,421.33
2016,2,11,9,30,760.0,71.0,1.0,15.0,386.0,692.5,549.7
2016,2,11,9,45,738.5,85.0,1.0,15.5,413.5,723.66,567.64
2016,2,11,10,0,717.0,99.0,1.0,16.0,441.0,755.87,587.7
2016,2,11,10,15,653.0,127.0,1.0,16.5,454.0,757.93,586.45
2016,2,11,10,30,589.0,155.0,1.0,17.0,467.0,751.13,579.49
2016,2,11,10,45,579.5,166.5,1.0,17.5,485.0,763.54,586.17
2016,2,11,11,0,570.0,178.0,1.0,18.0,503.0,782.3,597.02
2016,2,11,11,15,638.0,161.5,1.05,18.0,536.0,853.55,645.24
2016,2,11,11,30,706.0,145.0,1.1,18.0,569.0,914.83,685.36
2016,2,11,11,45,694.0,155.0,1.15,18.0,577.0,923.0,690.27
2016,2,11,12,0,682.0,165.0,1.2,18.0,585.0,927.61,693.71
2016,2,11,12,15,672.5,166.0,1.2,18.0,581.5,921.78,689.65
2016,2,11,12,30,663.0,167.0,1.2,18.0,578.0,912.85,683.82
2016,2,11,12,45,443.5,226.0,1.3,18.0,499.5,740.95,565.56
2016,2,11,13,0,224.0,285.0,1.4,18.0,421.0,534.78,415.71
2016,2,11,13,15,326.5,257.5,1.4,18.0,451.0,626.01,486.78
2016,2,11,13,30,429.0,230.0,1.4,18.0,481.0,711.48,549.55
2016,2,11,13,45,385.0,230.5,1.45,18.0,449.5,638.05,496.88
2016,2,11,14,0,341.0,231.0,1.5,18.0,418.0,587.87,461.03
2016,2,11,14,15,328.5,220.0,1.4,17.5,393.0,553.94,437.24
2016,2,11,14,30,316.0,209.0,1.3,17.0,368.0,519.66,412.77
2016,2,11,14,45,424.5,172.0,1.25,17.0,369.5,576.86,458.22
2016,2,11,15,0,533.0,135.0,1.2,17.0,371.0,605.14,481.13
2016,2,11,15,15,540.0,119.5,1.1,16.5,340.0,569.36,455.17
2016,2,11,15,30,547.0,104.0,1.0,16.0,309.0,539.27,433.2
2016,2,11,15,45,490.0,102.5,0.9,15.5,269.0,464.63,375.92
2016,2,11,16,0,433.0,101.0,0.8,15.0,229.0,402.07,326.52
2016,2,11,16,15,388.0,88.0,0.85,14.5,188.0,338.37,275.56
2016,2,11,16,30,343.0,75.0,0.9,14.0,147.0,278.9,226.01
2016,2,11,16,45,276.0,59.5,0.95,14.0,108.0,211.23,167.96
2016,2,11,17,0,209.0,44.0,1.0,14.0,69.0,151.24,114.94
2016,2,11,17,15,104.5,27.0,1.0,13.5,39.5,73.28,40.62
2016,2,11,17,30,0.0,10.0,1.0,13.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,1.0,13.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
