Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,15.0,1.0,9.5,25.0,47.34,0.0
2016,2,12,7,30,246.0,30.0,1.1,10.0,50.0,137.64,92.75
2016,2,12,7,45,351.0,42.0,1.2,10.5,92.0,210.1,164.59
2016,2,12,8,0,456.0,54.0,1.3,11.0,134.0,294.09,238.29
2016,2,12,8,15,523.5,62.0,1.2,11.0,180.5,366.1,300.91
2016,2,12,8,30,591.0,70.0,1.1,11.0,227.0,444.36,366.26
2016,2,12,8,45,635.5,76.0,1.05,11.5,272.0,511.83,420.04
2016,2,12,9,0,680.0,82.0,1.0,12.0,317.0,582.18,473.67
2016,2,12,9,15,711.0,86.5,0.95,12.5,359.5,643.47,518.21
2016,2,12,9,30,742.0,91.0,0.9,13.0,402.0,705.49,560.29
2016,2,12,9,45,620.5,126.0,0.9,13.5,401.5,677.96,537.32
2016,2,12,10,0,499.0,161.0,0.9,14.0,401.0,630.46,499.42
2016,2,12,10,15,662.5,130.5,0.95,14.5,471.5,769.52,599.74
2016,2,12,10,30,826.0,100.0,1.0,15.0,542.0,899.9,685.89
2016,2,12,10,45,684.0,144.5,1.05,15.5,521.5,847.37,646.96
2016,2,12,11,0,542.0,189.0,1.1,16.0,501.0,767.06,590.35
2016,2,12,11,15,609.5,172.5,1.15,16.0,533.5,836.31,639.77
2016,2,12,11,30,677.0,156.0,1.2,16.0,566.0,897.5,680.51
2016,2,12,11,45,767.0,134.0,1.25,16.0,604.5,972.29,729.78
2016,2,12,12,0,857.0,112.0,1.3,16.0,643.0,1036.98,771.52
2016,2,12,12,15,857.5,112.0,1.3,16.0,645.0,1040.83,772.92
2016,2,12,12,30,858.0,112.0,1.3,16.0,647.0,1041.02,773.0
2016,2,12,12,45,853.5,112.5,1.3,16.0,640.0,1033.03,768.02
2016,2,12,13,0,849.0,113.0,1.3,16.0,633.0,1021.45,760.99
2016,2,12,13,15,843.0,112.0,1.25,16.0,618.5,1003.17,748.88
2016,2,12,13,30,837.0,111.0,1.2,16.0,604.0,981.54,734.8
2016,2,12,13,45,826.0,110.0,1.2,16.0,582.0,951.89,716.42
2016,2,12,14,0,815.0,109.0,1.2,16.0,560.0,919.39,696.2
2016,2,12,14,15,681.0,133.5,1.05,15.5,497.5,808.27,621.09
2016,2,12,14,30,547.0,158.0,0.9,15.0,435.0,684.68,535.32
2016,2,12,14,45,578.0,137.5,0.8,15.0,412.0,675.59,530.48
2016,2,12,15,0,609.0,117.0,0.7,15.0,389.0,654.54,515.61
2016,2,12,15,15,581.0,111.0,0.7,14.5,351.5,598.99,476.53
2016,2,12,15,30,553.0,105.0,0.7,14.0,314.0,543.95,436.96
2016,2,12,15,45,502.5,102.0,0.75,13.5,274.0,471.58,383.0
2016,2,12,16,0,452.0,99.0,0.8,13.0,234.0,410.77,335.84
2016,2,12,16,15,409.5,86.5,0.85,12.5,193.0,348.05,285.4
2016,2,12,16,30,367.0,74.0,0.9,12.0,152.0,289.23,236.1
2016,2,12,16,45,301.5,59.0,0.95,12.0,112.5,221.44,177.53
2016,2,12,17,0,236.0,44.0,1.0,12.0,73.0,161.1,123.83
2016,2,12,17,15,118.0,28.0,1.0,12.0,42.5,79.14,47.3
2016,2,12,17,30,0.0,12.0,1.0,12.0,12.0,9.44,0.0
2016,2,12,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,14.0,2.05,7.5,28.5,59.6,0.0
2016,2,13,7,30,338.0,28.0,2.1,8.0,57.0,168.66,117.97
2016,2,13,7,45,446.0,37.0,2.2,8.5,101.5,243.66,193.13
2016,2,13,8,0,554.0,46.0,2.3,9.0,146.0,331.16,271.32
2016,2,13,8,15,617.5,52.5,2.15,9.5,194.0,404.24,335.67
2016,2,13,8,30,681.0,59.0,2.0,10.0,242.0,479.68,399.39
2016,2,13,8,45,727.0,62.5,1.9,11.0,289.5,549.74,455.35
2016,2,13,9,0,773.0,66.0,1.8,12.0,337.0,622.45,510.57
2016,2,13,9,15,801.5,69.5,1.9,12.5,380.5,684.73,556.6
2016,2,13,9,30,830.0,73.0,2.0,13.0,424.0,747.25,600.86
2016,2,13,9,45,862.5,71.5,2.15,13.5,464.5,806.78,642.32
2016,2,13,10,0,895.0,70.0,2.3,14.0,505.0,856.85,676.31
2016,2,13,10,15,908.5,72.0,2.3,14.5,538.0,902.17,705.18
2016,2,13,10,30,922.0,74.0,2.3,15.0,571.0,945.2,732.02
2016,2,13,10,45,934.5,74.0,2.35,15.5,597.5,982.23,754.94
2016,2,13,11,0,947.0,74.0,2.4,16.0,624.0,1016.38,775.8
2016,2,13,11,15,953.5,74.5,2.45,16.0,642.0,1042.16,792.44
2016,2,13,11,30,960.0,75.0,2.5,16.0,660.0,1064.42,806.9
2016,2,13,11,45,966.5,74.0,2.6,16.5,671.0,1081.13,816.87
2016,2,13,12,0,973.0,73.0,2.7,17.0,682.0,1094.05,824.5
2016,2,13,12,15,974.0,73.5,2.7,17.0,684.0,1099.34,827.68
2016,2,13,12,30,975.0,74.0,2.7,17.0,686.0,1100.64,828.5
2016,2,13,12,45,968.0,76.0,2.7,17.5,679.0,1091.68,821.2
2016,2,13,13,0,961.0,78.0,2.7,18.0,672.0,1078.85,811.65
2016,2,13,13,15,956.0,77.5,2.75,18.0,657.0,1061.14,801.13
2016,2,13,13,30,951.0,77.0,2.8,18.0,642.0,1039.75,788.28
2016,2,13,13,45,943.5,76.0,2.85,18.0,619.5,1011.8,771.04
2016,2,13,14,0,936.0,75.0,2.9,18.0,597.0,980.56,751.56
2016,2,13,14,15,924.0,73.5,2.9,17.5,567.0,941.51,727.54
2016,2,13,14,30,912.0,72.0,2.9,17.0,537.0,899.84,701.44
2016,2,13,14,45,895.0,70.0,2.95,17.0,500.5,850.97,668.9
2016,2,13,15,0,878.0,68.0,3.0,17.0,464.0,800.38,634.59
2016,2,13,15,15,855.0,65.0,2.65,16.5,422.0,749.96,598.63
2016,2,13,15,30,832.0,62.0,2.3,16.0,380.0,690.78,555.52
2016,2,13,15,45,798.5,59.0,1.95,15.5,334.0,624.32,505.15
2016,2,13,16,0,765.0,56.0,1.6,15.0,288.0,558.95,452.89
2016,2,13,16,15,715.0,51.5,1.55,14.0,240.0,484.0,393.64
2016,2,13,16,30,665.0,47.0,1.5,13.0,192.0,412.7,334.54
2016,2,13,16,45,578.5,40.5,1.45,12.0,144.0,326.79,261.35
2016,2,13,17,0,492.0,34.0,1.4,11.0,96.0,249.54,192.62
2016,2,13,17,15,246.0,26.5,1.4,10.5,57.5,130.2,84.01
2016,2,13,17,30,0.0,19.0,1.4,10.0,19.0,14.95,0.0
2016,2,13,17,45,0.0,9.5,1.45,10.0,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,14,7,15,175.0,13.0,1.8,8.5,29.0,73.73,0.0
2016,2,14,7,30,350.0,26.0,2.0,9.0,58.0,170.17,120.84
2016,2,14,7,45,421.0,37.5,2.25,10.0,98.5,233.24,184.3
2016,2,14,8,0,492.0,49.0,2.5,11.0,139.0,304.71,248.6
2016,2,14,8,15,545.5,55.5,2.5,11.5,182.5,369.25,305.85
2016,2,14,8,30,599.0,62.0,2.5,12.0,226.0,438.61,364.99
2016,2,14,8,45,630.5,68.5,2.55,12.5,267.5,498.58,414.56
2016,2,14,9,0,662.0,75.0,2.6,13.0,309.0,560.27,463.7
2016,2,14,9,15,516.0,117.5,2.75,13.5,314.0,526.72,435.11
2016,2,14,9,30,370.0,160.0,2.9,14.0,319.0,467.93,386.14
2016,2,14,9,45,473.5,151.0,3.05,15.0,372.5,576.73,471.28
2016,2,14,10,0,577.0,142.0,3.2,16.0,426.0,682.41,550.55
2016,2,14,10,15,559.0,158.5,3.45,16.5,447.5,697.88,560.24
2016,2,14,10,30,541.0,175.0,3.7,17.0,469.0,718.77,574.16
2016,2,14,10,45,574.0,172.5,4.0,17.5,497.5,763.15,606.68
2016,2,14,11,0,607.0,170.0,4.3,18.0,526.0,816.57,644.63
2016,2,14,11,15,650.0,162.5,4.4,18.0,553.0,864.88,679.16
2016,2,14,11,30,693.0,155.0,4.5,18.0,580.0,911.3,712.19
2016,2,14,11,45,558.5,205.0,4.6,18.5,551.0,828.85,650.89
2016,2,14,12,0,424.0,255.0,4.7,19.0,522.0,750.68,589.65
2016,2,14,12,15,674.5,168.0,4.7,19.0,594.0,924.42,720.05
2016,2,14,12,30,925.0,81.0,4.7,19.0,666.0,1057.68,812.13
2016,2,14,12,45,922.5,81.5,4.7,19.0,660.0,1051.61,807.14
2016,2,14,13,0,920.0,82.0,4.7,19.0,654.0,1041.79,800.79
2016,2,14,13,15,916.0,81.5,4.65,19.0,640.5,1025.57,789.73
2016,2,14,13,30,912.0,81.0,4.6,19.0,627.0,1005.8,776.39
2016,2,14,13,45,902.5,81.0,4.55,19.0,605.0,977.93,757.52
2016,2,14,14,0,893.0,81.0,4.5,19.0,583.0,947.01,736.59
2016,2,14,14,15,648.0,139.5,4.35,19.0,494.5,783.45,619.22
2016,2,14,14,30,403.0,198.0,4.2,19.0,406.0,600.49,480.26
2016,2,14,14,45,527.5,153.0,4.1,19.0,405.5,640.35,514.89
2016,2,14,15,0,652.0,108.0,4.0,19.0,405.0,677.75,544.94
2016,2,14,15,15,555.0,117.0,3.85,18.5,353.5,583.93,473.6
2016,2,14,15,30,458.0,126.0,3.7,18.0,302.0,490.04,400.49
2016,2,14,15,45,428.5,115.5,3.55,17.5,265.0,435.49,357.74
2016,2,14,16,0,399.0,105.0,3.4,17.0,228.0,382.85,315.16
2016,2,14,16,15,368.5,90.5,3.2,16.5,190.0,327.5,269.17
2016,2,14,16,30,338.0,76.0,3.0,16.0,152.0,274.84,224.03
2016,2,14,16,45,291.0,60.5,2.8,15.5,114.0,216.59,173.16
2016,2,14,17,0,244.0,45.0,2.6,15.0,76.0,163.59,125.64
2016,2,14,17,15,122.0,30.5,2.55,14.5,46.0,83.72,54.01
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,12.59,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,228.0,13.0,2.45,10.5,34.5,88.04,0.0
2016,2,15,7,30,456.0,26.0,2.6,11.0,69.0,202.42,144.9
2016,2,15,7,45,552.0,33.0,2.8,12.0,115.5,277.78,218.07
2016,2,15,8,0,648.0,40.0,3.0,13.0,162.0,363.58,294.15
2016,2,15,8,15,703.5,45.0,3.05,13.5,211.0,436.01,357.93
2016,2,15,8,30,759.0,50.0,3.1,14.0,260.0,513.11,423.01
2016,2,15,8,45,795.5,53.0,3.2,14.5,307.0,580.13,477.86
2016,2,15,9,0,832.0,56.0,3.3,15.0,354.0,642.84,527.55
2016,2,15,9,15,856.0,58.5,3.25,15.0,397.5,702.43,571.48
2016,2,15,9,30,880.0,61.0,3.2,15.0,441.0,761.81,614.01
2016,2,15,9,45,897.5,63.0,3.2,15.5,479.5,814.7,649.9
2016,2,15,10,0,915.0,65.0,3.2,16.0,518.0,866.11,683.99
2016,2,15,10,15,927.0,66.5,3.2,16.5,550.5,910.24,712.28
2016,2,15,10,30,939.0,68.0,3.2,17.0,583.0,951.91,738.48
2016,2,15,10,45,947.5,69.0,3.25,17.5,608.0,986.94,760.18
2016,2,15,11,0,956.0,70.0,3.3,18.0,633.0,1018.85,779.64
2016,2,15,11,15,961.0,70.5,3.3,18.0,650.5,1043.36,795.13
2016,2,15,11,30,966.0,71.0,3.3,18.0,668.0,1064.26,808.3
2016,2,15,11,45,968.5,71.0,3.35,18.5,677.5,1078.26,815.87
2016,2,15,12,0,971.0,71.0,3.4,19.0,687.0,1088.38,821.04
2016,2,15,12,15,971.0,71.5,3.4,19.0,688.5,1092.63,823.6
2016,2,15,12,30,971.0,72.0,3.4,19.0,690.0,1092.89,823.75
2016,2,15,12,45,962.5,75.0,3.4,19.0,683.0,1083.65,817.78
2016,2,15,13,0,954.0,78.0,3.4,19.0,676.0,1070.54,809.47
2016,2,15,13,15,949.5,77.0,3.35,19.0,661.0,1052.75,797.77
2016,2,15,13,30,945.0,76.0,3.3,19.0,646.0,1031.28,783.75
2016,2,15,13,45,937.0,75.5,3.3,19.5,623.5,1003.52,764.53
2016,2,15,14,0,929.0,75.0,3.3,20.0,601.0,972.53,743.21
2016,2,15,14,15,918.0,73.5,3.15,19.5,571.5,934.5,718.74
2016,2,15,14,30,907.0,72.0,3.0,19.0,542.0,893.81,692.28
2016,2,15,14,45,890.0,70.5,2.9,19.0,506.0,845.66,659.38
2016,2,15,15,0,873.0,69.0,2.8,19.0,470.0,795.78,624.95
2016,2,15,15,15,851.0,66.0,2.45,18.5,428.5,746.22,589.89
2016,2,15,15,30,829.0,63.0,2.1,18.0,387.0,687.85,547.74
2016,2,15,15,45,795.5,60.0,1.8,18.0,341.0,621.46,497.14
2016,2,15,16,0,762.0,57.0,1.5,18.0,295.0,556.18,445.01
2016,2,15,16,15,714.0,52.5,1.4,17.0,247.0,482.51,387.42
2016,2,15,16,30,666.0,48.0,1.3,16.0,199.0,412.3,329.97
2016,2,15,16,45,588.0,41.5,1.25,15.0,151.0,330.32,261.06
2016,2,15,17,0,510.0,35.0,1.2,14.0,103.0,256.08,195.93
2016,2,15,17,15,368.5,25.0,1.2,14.0,63.0,170.14,114.74
2016,2,15,17,30,227.0,15.0,1.2,14.0,23.0,73.84,0.0
2016,2,15,17,45,113.5,7.5,1.25,14.0,11.5,5.9,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,214.0,14.0,1.6,10.5,35.0,86.42,0.0
2016,2,16,7,30,428.0,28.0,1.9,11.0,70.0,193.69,140.22
2016,2,16,7,45,523.0,36.0,2.2,12.0,116.5,268.15,210.6
2016,2,16,8,0,618.0,44.0,2.5,13.0,163.0,352.97,285.38
2016,2,16,8,15,674.0,49.5,2.45,13.5,211.5,424.79,347.97
2016,2,16,8,30,730.0,55.0,2.4,14.0,260.0,501.31,411.79
2016,2,16,8,45,766.5,59.0,2.35,14.5,307.0,568.23,465.48
2016,2,16,9,0,803.0,63.0,2.3,15.0,354.0,636.9,518.26
2016,2,16,9,15,828.0,65.5,2.35,15.5,397.0,696.82,561.7
2016,2,16,9,30,853.0,68.0,2.4,16.0,440.0,756.58,603.19
2016,2,16,9,45,873.0,69.5,2.45,16.5,479.0,802.3,633.57
2016,2,16,10,0,893.0,71.0,2.5,17.0,518.0,854.3,667.99
2016,2,16,10,15,905.0,72.5,2.5,17.5,550.0,897.7,695.31
2016,2,16,10,30,917.0,74.0,2.5,18.0,582.0,938.7,720.62
2016,2,16,10,45,924.5,76.0,2.5,18.5,606.5,973.45,741.37
2016,2,16,11,0,932.0,78.0,2.5,19.0,631.0,1005.09,759.9
2016,2,16,11,15,937.0,78.5,2.5,19.0,648.5,1029.15,774.76
2016,2,16,11,30,942.0,79.0,2.5,19.0,666.0,1049.67,787.42
2016,2,16,11,45,943.5,80.0,2.5,19.5,675.5,1063.63,794.36
2016,2,16,12,0,945.0,81.0,2.5,20.0,685.0,1073.77,798.99
2016,2,16,12,15,945.0,81.0,2.5,20.0,686.5,1077.28,801.0
2016,2,16,12,30,945.0,81.0,2.5,20.0,688.0,1076.9,800.73
2016,2,16,12,45,945.5,79.5,2.55,20.5,681.5,1071.28,796.31
2016,2,16,13,0,946.0,78.0,2.6,21.0,675.0,1061.78,789.57
2016,2,16,13,15,941.0,77.5,2.6,21.0,660.5,1044.18,778.66
2016,2,16,13,30,936.0,77.0,2.6,21.0,646.0,1022.95,765.54
2016,2,16,13,45,928.0,76.0,2.65,21.0,623.5,994.72,748.35
2016,2,16,14,0,920.0,75.0,2.7,21.0,601.0,963.28,728.98
2016,2,16,14,15,909.5,73.5,2.65,21.0,572.0,925.93,704.62
2016,2,16,14,30,899.0,72.0,2.6,21.0,543.0,885.9,678.35
2016,2,16,14,45,884.5,70.0,2.55,21.0,507.0,839.46,647.4
2016,2,16,15,0,870.0,68.0,2.5,21.0,471.0,791.14,614.8
2016,2,16,15,15,848.5,65.5,2.2,20.5,430.0,735.29,575.78
2016,2,16,15,30,827.0,63.0,1.9,20.0,389.0,685.32,540.41
2016,2,16,15,45,796.0,59.5,1.65,19.5,343.5,620.08,492.25
2016,2,16,16,0,765.0,56.0,1.4,19.0,298.0,555.74,442.36
2016,2,16,16,15,719.0,51.5,1.3,18.0,250.0,483.09,385.91
2016,2,16,16,30,673.0,47.0,1.2,17.0,202.0,413.72,329.5
2016,2,16,16,45,594.5,41.0,1.15,16.5,154.0,331.78,260.59
2016,2,16,17,0,516.0,35.0,1.1,16.0,106.0,257.63,195.78
2016,2,16,17,15,258.0,30.0,1.05,15.5,65.5,137.07,93.56
2016,2,16,17,30,0.0,25.0,1.0,15.0,25.0,23.76,0.0
2016,2,16,17,45,0.0,12.5,1.0,15.0,12.5,9.83,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,4.0,3.35,13.0,4.0,3.02,0.0
2016,2,17,7,30,0.0,8.0,3.5,13.0,8.0,6.06,0.0
2016,2,17,7,45,0.0,14.0,3.7,13.5,14.0,10.62,3.3
2016,2,17,8,0,0.0,20.0,3.9,14.0,20.0,15.2,7.33
2016,2,17,8,15,0.0,26.0,4.0,14.0,26.0,19.79,11.36
2016,2,17,8,30,0.0,32.0,4.1,14.0,32.0,24.39,15.36
2016,2,17,8,45,0.0,38.0,4.25,14.5,38.0,29.0,19.27
2016,2,17,9,0,0.0,44.0,4.4,15.0,44.0,33.62,23.13
2016,2,17,9,15,28.5,114.0,4.5,15.5,126.5,121.83,98.29
2016,2,17,9,30,57.0,184.0,4.6,16.0,209.0,219.85,179.6
2016,2,17,9,45,197.0,195.5,4.75,16.5,293.5,363.32,298.95
2016,2,17,10,0,337.0,207.0,4.9,17.0,378.0,520.69,425.04
2016,2,17,10,15,407.0,205.5,5.1,17.0,424.0,612.7,496.78
2016,2,17,10,30,477.0,204.0,5.3,17.0,470.0,689.77,556.68
2016,2,17,10,45,495.5,207.0,5.5,17.5,493.5,725.29,582.49
2016,2,17,11,0,514.0,210.0,5.7,18.0,517.0,759.68,607.45
2016,2,17,11,15,699.0,153.5,5.85,18.0,584.5,901.55,714.3
2016,2,17,11,30,884.0,97.0,6.0,18.0,652.0,1012.76,794.3
2016,2,17,11,45,575.5,199.0,6.2,18.0,562.5,837.13,666.04
2016,2,17,12,0,267.0,301.0,6.4,18.0,473.0,618.04,493.34
2016,2,17,12,15,223.0,306.5,6.45,18.0,450.5,555.75,445.29
2016,2,17,12,30,179.0,312.0,6.5,18.0,428.0,517.15,414.21
2016,2,17,12,45,130.5,303.0,6.6,18.0,387.5,456.43,365.75
2016,2,17,13,0,82.0,294.0,6.7,18.0,347.0,371.9,298.19
2016,2,17,13,15,226.5,277.0,6.65,17.5,417.5,519.27,419.96
2016,2,17,13,30,371.0,260.0,6.6,17.0,488.0,661.22,534.36
2016,2,17,13,45,510.0,207.5,6.6,17.0,508.5,750.45,606.33
2016,2,17,14,0,649.0,155.0,6.6,17.0,529.0,818.75,660.64
2016,2,17,14,15,571.5,170.0,6.35,16.5,487.5,734.96,597.64
2016,2,17,14,30,494.0,185.0,6.1,16.0,446.0,663.79,542.4
2016,2,17,14,45,453.5,179.5,5.9,16.0,406.5,604.43,495.95
2016,2,17,15,0,413.0,174.0,5.7,16.0,367.0,546.44,450.01
2016,2,17,15,15,380.5,168.0,5.5,15.5,333.5,479.07,397.27
2016,2,17,15,30,348.0,162.0,5.3,15.0,300.0,432.27,359.77
2016,2,17,15,45,335.5,143.5,5.1,15.0,264.0,386.65,322.42
2016,2,17,16,0,323.0,125.0,4.9,15.0,228.0,341.59,284.76
2016,2,17,16,15,292.5,108.0,4.8,14.5,190.0,288.93,240.33
2016,2,17,16,30,262.0,91.0,4.7,14.0,152.0,239.21,197.27
2016,2,17,16,45,219.5,72.5,4.6,13.5,115.5,185.45,149.97
2016,2,17,17,0,177.0,54.0,4.5,13.0,79.0,136.44,106.12
2016,2,17,17,15,88.5,36.5,4.65,13.0,49.0,78.44,54.29
2016,2,17,17,30,0.0,19.0,4.8,13.0,19.0,15.77,0.0
2016,2,17,17,45,0.0,9.5,4.95,13.0,9.5,7.47,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,7,15,108.5,21.5,3.75,8.5,33.0,63.5,17.51
2016,2,18,7,30,217.0,43.0,3.8,9.0,66.0,137.85,103.17
2016,2,18,7,45,325.0,55.5,3.9,9.5,110.0,207.77,166.46
2016,2,18,8,0,433.0,68.0,4.0,10.0,154.0,290.62,239.76
2016,2,18,8,15,500.0,76.5,4.1,10.0,201.5,363.64,304.7
2016,2,18,8,30,567.0,85.0,4.2,10.0,249.0,441.19,371.97
2016,2,18,8,45,621.5,89.0,4.35,10.5,296.5,512.2,431.64
2016,2,18,9,0,676.0,93.0,4.5,11.0,344.0,586.8,492.54
2016,2,18,9,15,391.0,143.5,4.55,11.0,292.5,461.85,388.34
2016,2,18,9,30,106.0,194.0,4.6,11.0,241.0,268.17,223.86
2016,2,18,9,45,168.0,210.0,4.7,11.5,292.0,355.79,297.15
2016,2,18,10,0,230.0,226.0,4.8,12.0,343.0,431.88,359.13
2016,2,18,10,15,379.5,206.5,4.8,12.0,414.0,568.55,470.82
2016,2,18,10,30,529.0,187.0,4.8,12.0,485.0,718.11,588.6
2016,2,18,10,45,486.0,211.5,4.8,12.5,494.0,720.44,586.38
2016,2,18,11,0,443.0,236.0,4.8,13.0,503.0,718.15,581.46
2016,2,18,11,15,254.5,260.0,4.75,13.0,414.5,547.25,445.11
2016,2,18,11,30,66.0,284.0,4.7,13.0,326.0,343.03,278.2
2016,2,18,11,45,64.5,289.5,4.7,13.0,330.5,348.06,282.49
2016,2,18,12,0,63.0,295.0,4.7,13.0,335.0,353.03,286.22
2016,2,18,12,15,48.0,280.5,4.7,13.0,311.5,320.98,260.03
2016,2,18,12,30,33.0,266.0,4.7,13.0,288.0,289.16,233.98
2016,2,18,12,45,27.0,254.0,4.7,13.0,272.0,246.14,199.19
2016,2,18,13,0,21.0,242.0,4.7,13.0,256.0,228.19,184.53
2016,2,18,13,15,444.0,175.0,4.6,13.0,449.5,668.55,546.56
2016,2,18,13,30,867.0,108.0,4.5,13.0,643.0,1003.18,793.57
2016,2,18,13,45,729.0,141.0,4.45,13.0,580.0,896.91,714.87
2016,2,18,14,0,591.0,174.0,4.4,13.0,517.0,774.22,625.48
2016,2,18,14,15,568.5,174.5,4.25,13.0,491.5,736.29,597.38
2016,2,18,14,30,546.0,175.0,4.1,13.0,466.0,697.41,567.75
2016,2,18,14,45,665.0,135.5,3.95,13.0,466.0,742.02,603.8
2016,2,18,15,0,784.0,96.0,3.8,13.0,466.0,760.74,618.44
2016,2,18,15,15,758.5,92.0,3.5,12.5,424.5,707.05,578.91
2016,2,18,15,30,733.0,88.0,3.2,12.0,383.0,648.5,534.82
2016,2,18,15,45,701.5,82.5,2.9,12.0,338.5,584.49,483.52
2016,2,18,16,0,670.0,77.0,2.6,12.0,294.0,521.71,431.94
2016,2,18,16,15,617.5,70.5,2.3,11.0,246.5,447.65,371.27
2016,2,18,16,30,565.0,64.0,2.0,10.0,199.0,377.81,311.95
2016,2,18,16,45,490.0,55.0,1.7,9.5,152.5,300.08,243.92
2016,2,18,17,0,415.0,46.0,1.4,9.0,106.0,230.11,181.03
2016,2,18,17,15,207.5,36.5,1.35,8.5,66.5,124.37,89.79
2016,2,18,17,30,0.0,27.0,1.3,8.0,27.0,25.4,0.0
2016,2,18,17,45,0.0,13.5,1.3,8.0,13.5,10.62,0.0
2016,2,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,19,7,15,199.5,16.5,2.95,7.5,38.5,85.92,34.23
2016,2,19,7,30,399.0,33.0,3.2,8.0,77.0,190.36,143.45
2016,2,19,7,45,487.0,42.0,3.45,8.5,123.0,260.85,209.37
2016,2,19,8,0,575.0,51.0,3.7,9.0,169.0,341.28,281.86
2016,2,19,8,15,630.5,57.0,3.95,9.5,217.0,410.85,344.07
2016,2,19,8,30,686.0,63.0,4.2,10.0,265.0,485.34,408.57
2016,2,19,8,45,720.0,68.0,4.45,11.0,311.0,546.8,459.83
2016,2,19,9,0,754.0,73.0,4.7,12.0,357.0,612.84,512.93
2016,2,19,9,15,779.5,76.5,4.75,12.0,399.5,672.3,560.02
2016,2,19,9,30,805.0,80.0,4.8,12.0,442.0,731.74,604.83
2016,2,19,9,45,817.0,84.5,4.9,12.5,478.5,781.09,640.25
2016,2,19,10,0,829.0,89.0,5.0,13.0,515.0,828.71,673.88
2016,2,19,10,15,624.0,155.5,4.9,13.0,487.0,757.17,617.54
2016,2,19,10,30,419.0,222.0,4.8,13.0,459.0,654.26,533.33
2016,2,19,10,45,511.0,201.5,4.75,13.5,503.5,732.4,593.88
2016,2,19,11,0,603.0,181.0,4.7,14.0,548.0,820.86,659.39
2016,2,19,11,15,735.0,144.0,4.55,13.5,603.5,924.89,734.66
2016,2,19,11,30,867.0,107.0,4.4,13.0,659.0,1019.17,800.85
2016,2,19,11,45,716.0,161.0,4.25,13.0,621.5,946.85,746.71
2016,2,19,12,0,565.0,215.0,4.1,13.0,584.0,847.67,673.55
2016,2,19,12,15,583.0,209.5,3.95,13.0,591.0,862.26,684.52
2016,2,19,12,30,601.0,204.0,3.8,13.0,598.0,874.18,692.6
2016,2,19,12,45,518.0,233.0,3.7,13.0,570.0,818.62,649.6
2016,2,19,13,0,435.0,262.0,3.6,13.0,542.0,760.24,604.56
2016,2,19,13,15,357.5,272.5,3.6,12.5,499.5,666.62,535.2
2016,2,19,13,30,280.0,283.0,3.6,12.0,457.0,596.37,481.63
2016,2,19,13,45,142.0,231.5,3.65,12.0,320.0,376.37,308.12
2016,2,19,14,0,4.0,180.0,3.7,12.0,183.0,152.51,122.44
2016,2,19,14,15,10.5,188.5,3.6,12.0,194.5,167.08,135.33
2016,2,19,14,30,17.0,197.0,3.5,12.0,206.0,181.77,147.95
2016,2,19,14,45,8.5,131.0,3.45,12.0,135.5,112.42,90.12
2016,2,19,15,0,0.0,65.0,3.4,12.0,65.0,49.86,37.09
2016,2,19,15,15,0.0,48.0,3.15,11.5,48.0,36.73,26.03
2016,2,19,15,30,0.0,31.0,2.9,11.0,31.0,23.66,14.87
2016,2,19,15,45,0.0,27.0,2.65,11.0,27.0,20.58,12.25
2016,2,19,16,0,0.0,23.0,2.4,11.0,23.0,17.51,9.61
2016,2,19,16,15,0.0,19.5,2.15,10.5,19.5,14.83,7.31
2016,2,19,16,30,0.0,16.0,1.9,10.0,16.0,12.15,4.97
2016,2,19,16,45,0.0,12.0,1.65,9.5,12.0,9.1,2.26
2016,2,19,17,0,0.0,8.0,1.4,9.0,8.0,6.06,0.0
2016,2,19,17,15,0.0,5.0,1.3,8.5,5.0,3.78,0.0
2016,2,19,17,30,0.0,2.0,1.2,8.0,2.0,1.51,0.0
2016,2,19,17,45,0.0,1.0,1.15,8.0,1.0,0.79,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,20,7,15,137.0,20.0,1.7,3.5,36.0,69.89,33.47
2016,2,20,7,30,274.0,40.0,1.7,4.0,72.0,152.08,116.89
2016,2,20,7,45,341.0,54.5,1.75,5.0,113.5,211.33,171.74
2016,2,20,8,0,408.0,69.0,1.8,6.0,155.0,278.46,231.85
2016,2,20,8,15,455.0,80.0,1.85,6.5,198.5,338.71,285.3
2016,2,20,8,30,502.0,91.0,1.9,7.0,242.0,403.54,340.84
2016,2,20,8,45,554.5,92.5,1.95,7.5,284.0,472.56,398.02
2016,2,20,9,0,607.0,94.0,2.0,8.0,326.0,539.89,452.16
2016,2,20,9,15,648.5,96.0,2.0,8.5,368.5,602.85,500.92
2016,2,20,9,30,690.0,98.0,2.0,9.0,411.0,667.49,549.01
2016,2,20,9,45,662.0,116.5,2.05,10.0,437.5,696.13,567.05
2016,2,20,10,0,634.0,135.0,2.1,11.0,464.0,719.81,581.43
2016,2,20,10,15,682.5,130.0,2.0,11.0,503.5,781.21,624.36
2016,2,20,10,30,731.0,125.0,1.9,11.0,543.0,842.65,665.88
2016,2,20,10,45,806.0,115.5,1.85,11.5,594.5,916.97,714.6
2016,2,20,11,0,881.0,106.0,1.8,12.0,646.0,998.55,766.64
2016,2,20,11,15,886.5,107.0,1.75,12.0,663.5,1023.27,780.63
2016,2,20,11,30,892.0,108.0,1.7,12.0,681.0,1044.54,793.01
2016,2,20,11,45,759.5,152.0,1.65,12.0,644.5,979.97,748.26
2016,2,20,12,0,627.0,196.0,1.6,12.0,608.0,898.16,692.35
2016,2,20,12,15,503.0,240.0,1.6,12.0,571.0,813.0,631.4
2016,2,20,12,30,379.0,284.0,1.6,12.0,534.0,710.76,556.61
2016,2,20,12,45,301.5,296.0,1.65,12.5,494.5,643.79,506.5
2016,2,20,13,0,224.0,308.0,1.7,13.0,455.0,552.29,437.33
2016,2,20,13,15,367.0,265.0,1.7,13.0,498.0,666.44,526.72
2016,2,20,13,30,510.0,222.0,1.7,13.0,541.0,775.32,607.86
2016,2,20,13,45,700.5,157.0,1.75,13.0,579.0,885.25,687.53
2016,2,20,14,0,891.0,92.0,1.8,13.0,617.0,963.96,742.04
2016,2,20,14,15,879.5,90.0,1.8,13.0,587.5,925.08,715.64
2016,2,20,14,30,868.0,88.0,1.8,13.0,558.0,883.61,688.66
2016,2,20,14,45,854.0,85.0,1.8,13.0,522.0,836.51,657.41
2016,2,20,15,0,840.0,82.0,1.8,13.0,486.0,787.51,624.38
2016,2,20,15,15,818.0,79.0,1.65,12.5,444.5,730.85,584.93
2016,2,20,15,30,796.0,76.0,1.5,12.0,403.0,673.53,544.3
2016,2,20,15,45,770.0,70.5,1.35,12.0,358.0,610.5,495.68
2016,2,20,16,0,744.0,65.0,1.2,12.0,313.0,547.97,445.95
2016,2,20,16,15,698.5,60.0,1.15,11.0,264.5,475.92,389.17
2016,2,20,16,30,653.0,55.0,1.1,10.0,216.0,409.92,334.59
2016,2,20,16,45,584.5,47.5,1.1,9.5,167.5,332.18,267.96
2016,2,20,17,0,516.0,40.0,1.1,9.0,119.0,261.52,204.96
2016,2,20,17,15,390.0,30.0,1.1,8.5,76.5,177.2,129.35
2016,2,20,17,30,264.0,20.0,1.1,8.0,34.0,101.71,25.1
2016,2,20,17,45,132.0,10.0,1.1,8.0,17.0,35.0,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.1,5.0,13.0,10.23,0.0
2016,2,21,7,15,226.5,24.0,1.3,5.5,51.0,102.05,56.28
2016,2,21,7,30,453.0,35.0,1.5,6.0,89.0,209.35,159.79
2016,2,21,7,45,542.5,42.5,1.7,7.0,137.5,282.08,226.57
2016,2,21,8,0,632.0,50.0,1.9,8.0,186.0,361.82,297.51
2016,2,21,8,15,686.0,56.0,1.9,8.5,236.0,434.01,360.55
2016,2,21,8,30,740.0,62.0,1.9,9.0,286.0,510.68,424.67
2016,2,21,8,45,779.0,65.0,1.9,10.0,335.0,578.8,478.67
2016,2,21,9,0,818.0,68.0,1.9,11.0,384.0,648.79,531.76
2016,2,21,9,15,842.5,71.0,1.9,11.0,428.5,709.83,576.98
2016,2,21,9,30,867.0,74.0,1.9,11.0,473.0,770.62,619.89
2016,2,21,9,45,886.5,76.0,1.95,11.5,512.5,817.29,650.95
2016,2,21,10,0,906.0,78.0,2.0,12.0,552.0,870.1,685.97
2016,2,21,10,15,918.5,79.5,2.0,12.5,585.0,914.49,713.88
2016,2,21,10,30,931.0,81.0,2.0,13.0,618.0,956.43,739.74
2016,2,21,10,45,940.0,82.5,2.0,13.5,644.0,992.39,761.21
2016,2,21,11,0,949.0,84.0,2.0,14.0,670.0,1025.23,780.43
2016,2,21,11,15,954.5,84.5,2.0,14.0,688.0,1050.12,795.75
2016,2,21,11,30,960.0,85.0,2.0,14.0,706.0,1071.39,808.82
2016,2,21,11,45,963.0,85.5,2.05,14.5,716.0,1086.41,817.13
2016,2,21,12,0,966.0,86.0,2.1,15.0,726.0,1097.53,823.07
2016,2,21,12,15,966.5,86.0,2.15,15.0,727.5,1101.53,826.11
2016,2,21,12,30,967.0,86.0,2.2,15.0,729.0,1101.53,826.78
2016,2,21,12,45,965.0,85.5,2.25,15.0,722.0,1094.37,822.98
2016,2,21,13,0,963.0,85.0,2.3,15.0,715.0,1083.25,816.79
2016,2,21,13,15,958.5,84.5,2.35,15.0,700.0,1065.75,806.53
2016,2,21,13,30,954.0,84.0,2.4,15.0,685.0,1044.5,793.91
2016,2,21,13,45,944.0,84.0,2.45,15.0,662.0,1014.98,775.75
2016,2,21,14,0,934.0,84.0,2.5,15.0,639.0,982.25,755.39
2016,2,21,14,15,923.0,82.5,2.5,15.0,608.5,943.81,730.48
2016,2,21,14,30,912.0,81.0,2.5,15.0,578.0,902.67,703.54
2016,2,21,14,45,894.5,79.5,2.5,15.0,540.5,853.61,670.72
2016,2,21,15,0,877.0,78.0,2.5,15.0,503.0,810.94,642.09
2016,2,21,15,15,855.0,75.0,2.25,14.5,460.5,752.75,601.04
2016,2,21,15,30,833.0,72.0,2.0,14.0,418.0,693.84,558.85
2016,2,21,15,45,802.5,68.0,1.75,13.5,371.0,627.78,508.64
2016,2,21,16,0,772.0,64.0,1.5,13.0,324.0,562.56,457.19
2016,2,21,16,15,726.0,59.5,1.45,12.0,274.0,489.35,399.56
2016,2,21,16,30,680.0,55.0,1.4,11.0,224.0,419.34,341.87
2016,2,21,16,45,608.5,48.0,1.35,10.0,174.5,341.99,275.83
2016,2,21,17,0,537.0,41.0,1.3,9.0,125.0,269.36,211.44
2016,2,21,17,15,411.0,31.0,1.3,8.5,81.0,183.91,135.07
2016,2,21,17,30,285.0,21.0,1.3,8.0,37.0,108.13,37.84
2016,2,21,17,45,142.5,10.5,1.35,8.0,18.5,37.21,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.35,5.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.4,6.0,16.0,12.59,0.0
2016,2,22,7,15,248.0,24.5,1.65,6.5,55.5,109.08,64.87
2016,2,22,7,30,496.0,33.0,1.9,7.0,95.0,218.17,166.34
2016,2,22,7,45,578.0,40.5,2.15,8.0,143.5,290.75,233.14
2016,2,22,8,0,660.0,48.0,2.4,9.0,192.0,372.04,305.51
