Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,711.0,53.0,2.6,9.5,242.0,443.03,368.15
2016,2,22,8,30,762.0,58.0,2.8,10.0,292.0,518.13,431.92
2016,2,22,8,45,794.0,62.0,3.0,10.5,340.5,583.96,486.17
2016,2,22,9,0,826.0,66.0,3.2,11.0,389.0,651.05,539.59
2016,2,22,9,15,850.0,69.0,3.35,11.5,433.0,712.06,585.45
2016,2,22,9,30,874.0,72.0,3.5,12.0,477.0,772.76,629.06
2016,2,22,9,45,890.0,74.5,3.65,12.5,516.5,817.53,660.0
2016,2,22,10,0,906.0,77.0,3.8,13.0,556.0,868.12,694.92
2016,2,22,10,15,918.5,79.0,3.8,13.5,589.0,913.11,724.42
2016,2,22,10,30,931.0,81.0,3.8,14.0,622.0,955.65,751.8
2016,2,22,10,45,938.5,82.5,3.85,14.5,647.5,990.19,773.56
2016,2,22,11,0,946.0,84.0,3.9,15.0,673.0,1021.55,793.03
2016,2,22,11,15,951.5,85.0,3.95,15.0,691.0,1046.96,809.87
2016,2,22,11,30,957.0,86.0,4.0,15.0,709.0,1068.77,824.35
2016,2,22,11,45,959.5,86.5,4.05,15.5,719.0,1083.23,832.37
2016,2,22,12,0,962.0,87.0,4.1,16.0,729.0,1093.78,837.91
2016,2,22,12,15,962.5,87.0,4.1,16.0,730.5,1097.75,840.36
2016,2,22,12,30,963.0,87.0,4.1,16.0,732.0,1097.71,840.32
2016,2,22,12,45,958.5,88.0,4.15,16.5,724.5,1089.79,833.92
2016,2,22,13,0,954.0,89.0,4.2,17.0,717.0,1077.95,825.1
2016,2,22,13,15,950.0,88.5,4.15,17.0,702.5,1061.02,813.83
2016,2,22,13,30,946.0,88.0,4.1,17.0,688.0,1040.36,800.17
2016,2,22,13,45,939.5,86.5,4.1,17.0,665.5,1012.51,781.99
2016,2,22,14,0,933.0,85.0,4.1,17.0,643.0,981.3,761.53
2016,2,22,14,15,923.5,83.0,3.95,16.5,613.5,943.61,736.97
2016,2,22,14,30,914.0,81.0,3.8,16.0,584.0,903.1,710.29
2016,2,22,14,45,900.0,79.0,3.65,16.0,547.5,856.26,677.52
2016,2,22,15,0,886.0,77.0,3.5,16.0,511.0,815.48,648.96
2016,2,22,15,15,840.0,71.0,3.15,15.5,454.5,735.27,591.03
2016,2,22,15,30,794.0,65.0,2.8,15.0,398.0,656.53,533.28
2016,2,22,15,45,791.0,65.0,2.45,14.5,365.5,615.29,501.28
2016,2,22,16,0,788.0,65.0,2.1,14.0,333.0,571.89,465.76
2016,2,22,16,15,744.5,60.0,1.95,13.0,283.0,498.69,407.33
2016,2,22,16,30,701.0,55.0,1.8,12.0,233.0,428.44,348.98
2016,2,22,16,45,630.5,48.5,1.7,11.0,182.5,348.11,280.38
2016,2,22,17,0,560.0,42.0,1.6,10.0,132.0,277.84,217.73
2016,2,22,17,15,436.0,32.0,1.6,9.5,87.0,191.81,141.08
2016,2,22,17,30,312.0,22.0,1.6,9.0,42.0,116.01,49.51
2016,2,22,17,45,156.0,11.0,1.6,9.0,21.0,39.96,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,1.4,5.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,1.5,6.0,18.0,14.16,0.0
2016,2,23,7,15,243.5,27.5,1.6,6.5,58.5,111.0,69.92
2016,2,23,7,30,487.0,37.0,1.7,7.0,99.0,221.4,169.54
2016,2,23,7,45,571.0,45.0,1.8,7.5,149.0,294.49,236.49
2016,2,23,8,0,655.0,53.0,1.9,8.0,199.0,376.78,309.6
2016,2,23,8,15,707.0,58.5,1.75,8.0,250.0,445.9,370.13
2016,2,23,8,30,759.0,64.0,1.6,8.0,301.0,522.08,433.62
2016,2,23,8,45,773.0,62.5,1.45,8.5,336.5,570.67,472.1
2016,2,23,9,0,787.0,61.0,1.3,9.0,372.0,618.1,507.8
2016,2,23,9,15,814.5,64.0,1.3,9.5,417.0,679.67,552.49
2016,2,23,9,30,842.0,67.0,1.3,10.0,462.0,734.04,589.47
2016,2,23,9,45,879.0,74.0,1.35,11.0,515.5,807.27,638.51
2016,2,23,10,0,916.0,81.0,1.4,12.0,569.0,880.51,685.84
2016,2,23,10,15,927.5,83.0,1.4,12.5,602.0,924.97,712.77
2016,2,23,10,30,939.0,85.0,1.4,13.0,635.0,966.88,737.9
2016,2,23,10,45,948.0,86.0,1.45,14.0,661.0,1002.45,757.93
2016,2,23,11,0,957.0,87.0,1.5,15.0,687.0,1034.86,775.74
2016,2,23,11,15,962.0,87.5,1.45,15.5,705.0,1059.4,788.06
2016,2,23,11,30,967.0,88.0,1.4,16.0,723.0,1080.26,798.03
2016,2,23,11,45,969.0,89.0,1.35,16.5,732.5,1094.9,804.07
2016,2,23,12,0,971.0,90.0,1.3,17.0,742.0,1105.58,807.76
2016,2,23,12,15,971.0,90.0,1.25,17.0,743.5,1109.04,808.58
2016,2,23,12,30,971.0,90.0,1.2,17.0,745.0,1108.45,807.12
2016,2,23,12,45,966.5,90.5,1.15,17.5,737.0,1099.84,799.36
2016,2,23,13,0,962.0,91.0,1.1,18.0,729.0,1087.29,789.45
2016,2,23,13,15,957.0,90.5,1.1,18.0,713.5,1069.21,778.86
2016,2,23,13,30,952.0,90.0,1.1,18.0,698.0,1047.41,766.09
2016,2,23,13,45,941.5,89.5,1.1,18.0,674.0,1016.74,747.78
2016,2,23,14,0,931.0,89.0,1.1,18.0,650.0,982.89,727.48
2016,2,23,14,15,920.0,87.5,1.05,18.0,619.5,944.44,703.2
2016,2,23,14,30,909.0,86.0,1.0,18.0,589.0,903.27,677.06
2016,2,23,14,45,891.5,84.0,0.95,18.0,551.5,862.55,651.04
2016,2,23,15,0,874.0,82.0,0.9,18.0,514.0,810.37,616.98
2016,2,23,15,15,852.5,79.0,0.85,17.5,471.0,752.56,579.71
2016,2,23,15,30,831.0,76.0,0.8,17.0,428.0,693.97,541.06
2016,2,23,15,45,799.5,72.0,0.8,16.5,380.5,627.25,493.99
2016,2,23,16,0,768.0,68.0,0.8,16.0,333.0,561.45,445.59
2016,2,23,16,15,722.5,63.0,0.85,15.5,282.5,488.13,389.66
2016,2,23,16,30,677.0,58.0,0.9,15.0,232.0,420.71,335.53
2016,2,23,16,45,601.5,51.5,1.0,14.5,181.5,339.74,268.56
2016,2,23,17,0,526.0,45.0,1.1,14.0,131.0,266.48,205.35
2016,2,23,17,15,404.0,34.5,1.1,13.5,86.5,182.71,132.69
2016,2,23,17,30,282.0,24.0,1.1,13.0,42.0,109.74,52.26
2016,2,23,17,45,141.0,12.0,1.1,13.0,21.0,37.38,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,45,65.5,7.0,0.3,7.5,9.0,0.0,0.0
2016,2,24,7,0,131.0,14.0,0.3,8.0,18.0,39.11,0.0
2016,2,24,7,15,268.5,27.0,0.35,8.5,56.0,118.19,76.6
2016,2,24,7,30,406.0,40.0,0.4,9.0,94.0,196.13,148.79
2016,2,24,7,45,490.0,49.5,0.45,9.5,141.5,266.04,210.66
2016,2,24,8,0,574.0,59.0,0.5,10.0,189.0,345.3,278.73
2016,2,24,8,15,627.5,65.0,0.55,10.5,238.5,413.98,336.56
2016,2,24,8,30,681.0,71.0,0.6,11.0,288.0,487.29,395.8
2016,2,24,8,45,721.5,75.0,0.7,11.5,336.0,554.45,448.54
2016,2,24,9,0,762.0,79.0,0.8,12.0,384.0,620.97,499.12
2016,2,24,9,15,787.0,82.5,0.85,12.5,427.5,680.55,542.17
2016,2,24,9,30,812.0,86.0,0.9,13.0,471.0,740.03,582.38
2016,2,24,9,45,834.5,87.0,0.95,14.0,510.5,794.21,616.8
2016,2,24,10,0,857.0,88.0,1.0,15.0,550.0,847.29,649.68
2016,2,24,10,15,870.0,90.5,0.95,15.5,582.0,892.39,676.04
2016,2,24,10,30,883.0,93.0,0.9,16.0,614.0,935.17,700.34
2016,2,24,10,45,893.5,93.5,0.85,16.5,639.5,959.31,712.04
2016,2,24,11,0,904.0,94.0,0.8,17.0,665.0,991.28,728.91
2016,2,24,11,15,909.0,95.0,0.75,17.5,682.5,1015.34,740.39
2016,2,24,11,30,914.0,96.0,0.7,18.0,700.0,1035.92,749.72
2016,2,24,11,45,916.0,97.0,0.65,18.5,709.5,1049.9,754.95
2016,2,24,12,0,918.0,98.0,0.6,19.0,719.0,1060.12,758.04
2016,2,24,12,15,918.5,98.0,0.65,19.0,720.5,1063.87,761.26
2016,2,24,12,30,919.0,98.0,0.7,19.0,722.0,1063.78,762.41
2016,2,24,12,45,914.0,99.0,0.8,19.0,714.5,1055.44,759.85
2016,2,24,13,0,909.0,100.0,0.9,19.0,707.0,1043.36,755.11
2016,2,24,13,15,904.0,99.0,1.0,19.0,692.0,1025.34,746.65
2016,2,24,13,30,899.0,98.0,1.1,19.0,677.0,1003.8,735.92
2016,2,24,13,45,892.0,96.5,1.2,19.0,654.5,976.38,721.27
2016,2,24,14,0,885.0,95.0,1.3,19.0,632.0,957.01,711.73
2016,2,24,14,15,873.5,93.0,1.35,19.0,602.0,918.11,688.27
2016,2,24,14,30,862.0,91.0,1.4,19.0,572.0,876.63,662.97
2016,2,24,14,45,846.5,88.5,1.45,19.0,535.5,828.89,632.99
2016,2,24,15,0,831.0,86.0,1.5,19.0,499.0,779.38,601.22
2016,2,24,15,15,808.5,82.5,1.4,18.5,457.0,721.99,562.8
2016,2,24,15,30,786.0,79.0,1.3,18.0,415.0,664.04,522.94
2016,2,24,15,45,754.0,75.0,1.25,17.5,369.0,599.1,475.65
2016,2,24,16,0,722.0,71.0,1.2,17.0,323.0,535.22,427.47
2016,2,24,16,15,677.0,65.5,1.15,16.0,274.0,466.71,374.49
2016,2,24,16,30,632.0,60.0,1.1,15.0,225.0,398.98,319.83
2016,2,24,16,45,562.0,52.5,1.05,14.0,176.5,321.97,255.63
2016,2,24,17,0,492.0,45.0,1.0,13.0,128.0,252.2,195.23
2016,2,24,17,15,377.5,34.0,1.0,12.5,85.0,172.61,126.13
2016,2,24,17,30,263.0,23.0,1.0,12.0,42.0,103.92,54.17
2016,2,24,17,45,131.5,11.5,1.05,11.5,21.0,34.78,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,64.0,7.5,0.7,9.5,10.0,5.9,0.0
2016,2,25,7,0,128.0,15.0,0.7,10.0,20.0,39.08,0.0
2016,2,25,7,15,260.0,28.5,0.8,10.5,58.0,116.89,77.45
2016,2,25,7,30,392.0,42.0,0.9,11.0,96.0,192.65,146.06
2016,2,25,7,45,468.0,52.5,1.0,11.5,142.5,259.54,205.52
2016,2,25,8,0,544.0,63.0,1.1,12.0,189.0,334.9,270.78
2016,2,25,8,15,597.0,70.0,1.1,12.5,238.0,402.83,328.12
2016,2,25,8,30,650.0,77.0,1.1,13.0,287.0,475.41,386.89
2016,2,25,8,45,680.0,84.0,1.1,13.5,332.5,537.94,435.58
2016,2,25,9,0,710.0,91.0,1.1,14.0,378.0,601.88,483.44
2016,2,25,9,15,736.5,95.0,1.15,14.5,421.5,660.94,526.48
2016,2,25,9,30,763.0,99.0,1.2,15.0,465.0,720.23,567.61
2016,2,25,9,45,780.0,103.0,1.3,16.0,502.5,767.12,597.79
2016,2,25,10,0,797.0,107.0,1.4,17.0,540.0,817.11,629.67
2016,2,25,10,15,811.0,109.5,1.35,17.0,572.0,861.24,657.47
2016,2,25,10,30,825.0,112.0,1.3,17.0,604.0,903.25,683.42
2016,2,25,10,45,747.5,141.5,1.3,17.5,601.0,894.22,674.47
2016,2,25,11,0,670.0,171.0,1.3,18.0,598.0,870.88,656.76
2016,2,25,11,15,767.0,143.0,1.25,18.0,644.0,949.96,708.11
2016,2,25,11,30,864.0,115.0,1.2,18.0,690.0,1020.32,751.15
2016,2,25,11,45,870.5,113.5,1.2,18.5,700.0,1035.69,758.06
2016,2,25,12,0,877.0,112.0,1.2,19.0,710.0,1047.44,763.53
2016,2,25,12,15,878.0,112.0,1.15,19.0,711.5,1051.61,764.87
2016,2,25,12,30,879.0,112.0,1.1,19.0,713.0,1052.0,764.06
2016,2,25,12,45,889.5,106.0,1.05,19.5,709.0,1037.48,752.66
2016,2,25,13,0,900.0,100.0,1.0,20.0,705.0,1033.15,748.06
2016,2,25,13,15,895.5,99.0,0.95,20.0,690.5,1015.7,736.64
2016,2,25,13,30,891.0,98.0,0.9,20.0,676.0,994.75,723.33
2016,2,25,13,45,884.0,96.5,0.85,20.0,654.0,967.44,706.11
2016,2,25,14,0,877.0,95.0,0.8,20.0,632.0,948.21,694.21
2016,2,25,14,15,866.5,93.5,0.75,20.0,602.5,910.98,670.65
2016,2,25,14,30,856.0,92.0,0.7,20.0,573.0,871.12,645.52
2016,2,25,14,45,837.5,90.5,0.65,20.0,536.5,822.21,614.23
2016,2,25,15,0,819.0,89.0,0.6,20.0,500.0,771.74,581.6
2016,2,25,15,15,797.0,85.5,0.55,19.5,458.5,715.17,545.33
2016,2,25,15,30,775.0,82.0,0.5,19.0,417.0,658.02,507.34
2016,2,25,15,45,740.0,79.0,0.5,19.0,370.5,592.63,460.68
2016,2,25,16,0,705.0,76.0,0.5,19.0,324.0,531.65,415.54
2016,2,25,16,15,660.0,70.0,0.55,18.5,275.5,460.76,362.41
2016,2,25,16,30,615.0,64.0,0.6,18.0,227.0,393.31,309.41
2016,2,25,16,45,547.0,56.0,0.7,17.5,178.5,317.58,247.87
2016,2,25,17,0,479.0,48.0,0.8,17.0,130.0,248.88,189.59
2016,2,25,17,15,368.5,36.5,0.85,16.5,87.0,170.98,123.32
2016,2,25,17,30,258.0,25.0,0.9,16.0,44.0,104.28,57.13
2016,2,25,17,45,129.0,12.5,0.95,15.5,22.0,34.74,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.0,0.95,9.5,11.0,8.65,0.0
2016,2,26,7,0,0.0,22.0,0.9,10.0,22.0,18.8,0.0
2016,2,26,7,15,191.5,33.5,1.1,10.5,60.5,100.88,68.58
2016,2,26,7,30,383.0,45.0,1.3,11.0,99.0,191.71,146.12
2016,2,26,7,45,457.0,55.5,1.5,11.5,146.0,257.38,204.71
2016,2,26,8,0,531.0,66.0,1.7,12.0,193.0,331.22,269.19
2016,2,26,8,15,584.5,73.5,1.75,12.5,241.5,399.26,327.26
2016,2,26,8,30,638.0,81.0,1.8,13.0,290.0,472.03,387.07
2016,2,26,8,45,586.0,100.5,1.85,13.5,314.5,496.02,406.19
2016,2,26,9,0,534.0,120.0,1.9,14.0,339.0,505.98,413.58
2016,2,26,9,15,405.5,162.0,2.0,14.5,338.5,485.46,395.2
2016,2,26,9,30,277.0,204.0,2.1,15.0,338.0,435.55,353.48
2016,2,26,9,45,409.0,189.5,2.25,15.5,405.0,556.4,448.38
2016,2,26,10,0,541.0,175.0,2.4,16.0,472.0,670.14,534.31
2016,2,26,10,15,546.0,185.0,2.4,16.5,498.5,705.96,557.9
2016,2,26,10,30,551.0,195.0,2.4,17.0,525.0,740.1,580.45
2016,2,26,10,45,538.0,209.0,2.45,17.5,542.5,759.82,592.32
2016,2,26,11,0,525.0,223.0,2.5,18.0,560.0,776.64,602.16
2016,2,26,11,15,597.0,204.5,2.5,18.0,597.5,838.86,647.05
2016,2,26,11,30,669.0,186.0,2.5,18.0,635.0,911.16,696.32
2016,2,26,11,45,603.0,212.5,2.55,18.0,621.5,871.84,668.25
2016,2,26,12,0,537.0,239.0,2.6,18.0,608.0,838.73,643.9
2016,2,26,12,15,563.5,230.5,2.65,18.0,618.5,858.66,659.05
2016,2,26,12,30,590.0,222.0,2.7,18.0,629.0,875.91,671.92
2016,2,26,12,45,730.5,169.0,2.8,18.5,668.0,968.28,735.56
2016,2,26,13,0,871.0,116.0,2.9,19.0,707.0,1034.72,779.28
2016,2,26,13,15,866.0,115.0,2.95,18.5,691.5,1016.71,769.02
2016,2,26,13,30,861.0,114.0,3.0,18.0,676.0,995.2,757.25
2016,2,26,13,45,724.5,151.5,3.15,18.0,613.5,895.17,690.48
2016,2,26,14,0,588.0,189.0,3.3,18.0,551.0,778.88,610.02
2016,2,26,14,15,573.5,183.0,3.35,17.5,522.5,740.77,585.16
2016,2,26,14,30,559.0,177.0,3.4,17.0,494.0,701.35,558.29
2016,2,26,14,45,493.0,182.5,3.5,17.0,449.0,630.41,505.36
2016,2,26,15,0,427.0,188.0,3.6,17.0,404.0,562.19,453.53
2016,2,26,15,15,584.5,139.0,3.55,16.5,408.5,615.35,498.63
2016,2,26,15,30,742.0,90.0,3.5,16.0,413.0,645.37,524.56
2016,2,26,15,45,717.0,83.5,3.5,16.0,368.0,584.0,476.49
2016,2,26,16,0,692.0,77.0,3.5,16.0,323.0,523.25,428.0
2016,2,26,16,15,646.5,71.0,3.25,15.0,275.0,452.8,371.12
2016,2,26,16,30,601.0,65.0,3.0,14.0,227.0,385.88,315.08
2016,2,26,16,45,540.0,56.5,2.8,13.5,179.5,313.57,252.43
2016,2,26,17,0,479.0,48.0,2.6,13.0,132.0,247.54,193.48
2016,2,26,17,15,366.5,37.0,2.4,12.5,89.0,169.69,125.26
2016,2,26,17,30,254.0,26.0,2.2,12.0,46.0,104.06,60.98
2016,2,26,17,45,127.0,13.0,2.0,11.5,23.0,34.42,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,1.15,8.5,13.5,10.62,0.0
2016,2,27,7,0,0.0,27.0,1.2,9.0,27.0,24.19,0.0
2016,2,27,7,15,232.5,34.0,1.3,9.0,68.0,111.82,77.6
2016,2,27,7,30,465.0,41.0,1.4,9.0,109.0,215.1,164.99
2016,2,27,7,45,545.0,48.5,1.55,9.5,158.0,284.69,227.6
2016,2,27,8,0,625.0,56.0,1.7,10.0,207.0,362.99,296.37
2016,2,27,8,15,673.5,61.5,1.65,10.5,257.0,431.17,354.73
2016,2,27,8,30,722.0,67.0,1.6,11.0,307.0,501.22,412.25
2016,2,27,8,45,756.5,70.5,1.55,11.5,354.5,566.16,463.39
2016,2,27,9,0,791.0,74.0,1.5,12.0,402.0,632.61,513.54
2016,2,27,9,15,814.0,77.0,1.5,12.5,445.5,691.38,556.01
2016,2,27,9,30,837.0,80.0,1.5,13.0,489.0,749.81,595.52
2016,2,27,9,45,853.5,82.5,1.5,13.5,527.5,801.75,629.4
2016,2,27,10,0,870.0,85.0,1.5,14.0,566.0,852.14,661.53
2016,2,27,10,15,882.0,87.0,1.5,14.5,598.5,886.31,681.92
2016,2,27,10,30,894.0,89.0,1.5,15.0,631.0,927.19,706.79
2016,2,27,10,45,902.0,90.5,1.5,15.5,656.0,961.11,726.58
2016,2,27,11,0,910.0,92.0,1.5,16.0,681.0,991.96,744.25
2016,2,27,11,15,915.5,93.0,1.5,16.0,698.5,1016.55,759.16
2016,2,27,11,30,921.0,94.0,1.5,16.0,716.0,1037.64,771.91
2016,2,27,11,45,922.5,95.0,1.5,16.0,725.5,1051.09,779.85
2016,2,27,12,0,924.0,96.0,1.5,16.0,735.0,1060.75,785.58
2016,2,27,12,15,924.5,96.0,1.55,16.0,736.0,1064.4,788.52
2016,2,27,12,30,925.0,96.0,1.6,16.0,737.0,1064.17,789.21
2016,2,27,12,45,914.0,100.0,1.7,16.5,728.5,1053.05,782.37
2016,2,27,13,0,903.0,104.0,1.8,17.0,720.0,1038.21,773.3
2016,2,27,13,15,898.5,103.0,1.75,16.5,705.0,1020.63,763.23
2016,2,27,13,30,894.0,102.0,1.7,16.0,690.0,999.52,750.94
2016,2,27,13,45,888.0,100.0,1.7,16.0,667.5,972.45,734.09
2016,2,27,14,0,882.0,98.0,1.7,16.0,645.0,953.44,722.73
2016,2,27,14,15,871.0,96.0,1.7,16.0,615.0,914.92,698.11
2016,2,27,14,30,860.0,94.0,1.7,16.0,585.0,873.78,671.71
2016,2,27,14,45,850.0,90.0,1.75,16.0,550.0,828.81,642.89
2016,2,27,15,0,840.0,86.0,1.8,16.0,515.0,781.66,612.05
2016,2,27,15,15,819.0,82.5,1.65,15.5,472.5,724.94,573.08
2016,2,27,15,30,798.0,79.0,1.5,15.0,430.0,667.52,532.45
2016,2,27,15,45,773.5,74.0,1.35,15.0,384.5,605.81,485.3
2016,2,27,16,0,749.0,69.0,1.2,15.0,339.0,544.45,437.11
2016,2,27,16,15,707.0,64.0,1.15,14.0,289.5,474.22,382.59
2016,2,27,16,30,665.0,59.0,1.1,13.0,240.0,409.06,329.62
2016,2,27,16,45,606.0,51.5,1.05,12.5,191.0,335.25,267.07
2016,2,27,17,0,547.0,44.0,1.0,12.0,142.0,267.42,207.39
2016,2,27,17,15,436.5,35.0,1.05,11.5,97.0,188.41,138.65
2016,2,27,17,30,326.0,26.0,1.1,11.0,52.0,122.01,74.12
2016,2,27,17,45,163.0,13.0,1.15,10.5,26.0,40.85,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.6,7.5,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,1.7,8.0,22.0,18.13,0.0
2016,2,28,7,15,88.5,39.5,1.9,8.5,53.0,71.56,50.32
2016,2,28,7,30,177.0,57.0,2.1,9.0,84.0,124.25,96.26
2016,2,28,7,45,214.5,76.5,2.3,9.5,121.0,169.91,137.34
2016,2,28,8,0,252.0,96.0,2.5,10.0,158.0,219.91,181.67
2016,2,28,8,15,292.0,109.0,2.45,10.5,196.0,268.13,223.62
2016,2,28,8,30,332.0,122.0,2.4,11.0,234.0,320.56,268.03
2016,2,28,8,45,284.5,148.0,2.4,11.5,254.0,336.94,280.94
2016,2,28,9,0,237.0,174.0,2.4,12.0,274.0,347.91,288.6
2016,2,28,9,15,191.0,197.0,2.4,12.0,283.0,336.08,278.04
2016,2,28,9,30,145.0,220.0,2.4,12.0,292.0,334.02,274.88
2016,2,28,9,45,75.0,200.5,2.4,12.5,238.0,244.61,200.28
2016,2,28,10,0,5.0,181.0,2.4,13.0,184.0,153.44,122.97
2016,2,28,10,15,73.5,234.0,2.4,13.5,279.0,282.28,229.59
2016,2,28,10,30,142.0,287.0,2.4,14.0,374.0,424.61,341.87
2016,2,28,10,45,196.5,296.0,2.4,14.5,421.5,489.27,391.2
2016,2,28,11,0,251.0,305.0,2.4,15.0,469.0,556.09,441.49
2016,2,28,11,15,303.0,302.5,2.45,15.0,505.5,632.44,498.56
2016,2,28,11,30,355.0,300.0,2.5,15.0,542.0,686.69,538.93
2016,2,28,11,45,501.0,252.5,2.55,15.5,599.0,810.0,629.74
2016,2,28,12,0,647.0,205.0,2.6,16.0,656.0,920.54,708.03
2016,2,28,12,15,579.0,229.5,2.6,16.0,633.5,871.1,671.44
2016,2,28,12,30,511.0,254.0,2.6,16.0,611.0,827.58,639.55
2016,2,28,12,45,462.0,271.0,2.6,16.0,591.0,792.67,614.02
2016,2,28,13,0,413.0,288.0,2.6,16.0,571.0,734.32,571.99
2016,2,28,13,15,360.0,294.5,2.55,16.0,537.5,683.18,534.21
2016,2,28,13,30,307.0,301.0,2.5,16.0,504.0,632.06,495.97
2016,2,28,13,45,468.0,240.0,2.45,16.0,538.0,732.9,574.37
2016,2,28,14,0,629.0,179.0,2.4,16.0,572.0,812.67,634.78
2016,2,28,14,15,567.0,189.0,2.35,15.5,531.0,738.66,581.62
2016,2,28,14,30,505.0,199.0,2.3,15.0,490.0,675.34,536.15
2016,2,28,14,45,496.0,188.0,2.25,15.0,459.0,635.91,507.91
2016,2,28,15,0,487.0,177.0,2.2,15.0,428.0,595.46,478.27
2016,2,28,15,15,289.5,184.0,2.0,14.5,330.0,415.79,338.22
2016,2,28,15,30,92.0,191.0,1.8,14.0,232.0,242.68,197.87
2016,2,28,15,45,117.5,171.5,1.6,14.0,218.0,248.97,204.13
2016,2,28,16,0,143.0,152.0,1.4,14.0,204.0,238.26,195.57
2016,2,28,16,15,126.5,133.0,1.3,13.5,174.0,202.51,166.01
2016,2,28,16,30,110.0,114.0,1.2,13.0,144.0,168.57,137.45
2016,2,28,16,45,95.0,92.0,1.15,12.5,114.5,133.79,107.61
2016,2,28,17,0,80.0,70.0,1.1,12.0,85.0,100.74,78.7
2016,2,28,17,15,52.5,49.5,1.1,11.5,58.0,67.24,49.43
2016,2,28,17,30,25.0,29.0,1.1,11.0,31.0,32.38,18.21
2016,2,28,17,45,12.5,14.5,1.15,11.0,15.5,13.72,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,109.5,10.5,1.65,7.5,16.5,24.47,0.0
2016,2,29,7,0,219.0,21.0,1.8,8.0,33.0,75.84,27.77
2016,2,29,7,15,346.5,32.5,1.85,8.5,75.5,141.51,100.71
2016,2,29,7,30,474.0,44.0,1.9,9.0,118.0,219.03,169.02
2016,2,29,7,45,558.5,50.5,2.0,9.5,168.5,289.82,232.53
2016,2,29,8,0,643.0,57.0,2.1,10.0,219.0,369.75,302.52
2016,2,29,8,15,690.5,62.5,2.05,10.5,269.5,436.52,359.88
2016,2,29,8,30,738.0,68.0,2.0,11.0,320.0,509.04,419.53
2016,2,29,8,45,776.0,70.5,2.0,12.0,369.0,575.82,471.73
2016,2,29,9,0,814.0,73.0,2.0,13.0,418.0,644.36,523.11
2016,2,29,9,15,835.5,76.0,2.0,13.5,462.0,703.06,565.69
2016,2,29,9,30,857.0,79.0,2.0,14.0,506.0,761.21,605.19
2016,2,29,9,45,870.0,82.5,2.05,14.5,544.0,812.27,639.1
2016,2,29,10,0,883.0,86.0,2.1,15.0,582.0,852.41,664.79
2016,2,29,10,15,894.0,88.0,2.05,15.5,614.0,895.19,691.11
2016,2,29,10,30,905.0,90.0,2.0,16.0,646.0,935.45,715.18
2016,2,29,10,45,907.0,93.5,1.95,16.5,670.0,966.27,732.52
2016,2,29,11,0,909.0,97.0,1.9,17.0,694.0,993.68,747.49
2016,2,29,11,15,913.5,98.0,1.95,17.0,711.0,1017.16,762.56
2016,2,29,11,30,918.0,99.0,2.0,17.0,728.0,1037.11,775.43
2016,2,29,11,45,925.0,97.5,2.1,17.5,738.5,1053.07,785.05
2016,2,29,12,0,932.0,96.0,2.2,18.0,749.0,1065.3,792.37
2016,2,29,12,15,932.5,95.5,2.25,18.0,750.0,1068.26,794.66
2016,2,29,12,30,933.0,95.0,2.3,18.0,751.0,1067.31,794.68
2016,2,29,12,45,937.5,91.5,2.35,18.0,745.5,1063.01,792.7
2016,2,29,13,0,942.0,88.0,2.4,18.0,740.0,1054.71,788.28
2016,2,29,13,15,938.5,87.5,2.3,18.0,725.0,1038.01,776.73
2016,2,29,13,30,935.0,87.0,2.2,18.0,710.0,1017.6,762.94
2016,2,29,13,45,689.0,167.0,2.15,18.5,618.0,872.41,664.23
2016,2,29,14,0,443.0,247.0,2.1,19.0,526.0,700.39,540.1
2016,2,29,14,15,575.5,190.5,1.95,19.0,535.0,744.91,576.35
2016,2,29,14,30,708.0,134.0,1.8,19.0,544.0,787.73,607.02
2016,2,29,14,45,784.0,108.0,1.65,19.0,536.0,789.07,607.4
2016,2,29,15,0,860.0,82.0,1.5,19.0,528.0,787.32,606.08
2016,2,29,15,15,839.5,79.0,1.35,18.5,485.5,730.68,567.36
2016,2,29,15,30,819.0,76.0,1.2,18.0,443.0,673.24,527.41
2016,2,29,15,45,783.0,74.0,1.05,17.5,395.0,606.44,478.09
2016,2,29,16,0,747.0,72.0,0.9,17.0,347.0,540.98,428.32
2016,2,29,16,15,705.0,67.0,0.85,16.5,297.5,470.91,374.13
2016,2,29,16,30,663.0,62.0,0.8,16.0,248.0,405.84,321.6
2016,2,29,16,45,591.0,56.0,0.8,15.5,197.5,328.41,257.77
2016,2,29,17,0,519.0,50.0,0.8,15.0,147.0,258.36,197.9
2016,2,29,17,15,413.0,39.5,0.75,14.5,101.5,181.42,132.22
2016,2,29,17,30,307.0,29.0,0.7,14.0,56.0,117.43,74.87
2016,2,29,17,45,153.5,14.5,0.7,14.0,28.0,47.83,0.0
2016,2,29,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,139.5,10.5,1.4,9.5,19.5,28.71,0.0
2016,3,1,7,0,279.0,21.0,1.4,10.0,39.0,88.74,39.54
2016,3,1,7,15,404.0,31.5,1.7,10.5,83.5,155.5,110.08
2016,3,1,7,30,529.0,42.0,2.0,11.0,128.0,234.64,179.6
2016,3,1,7,45,603.5,49.0,2.3,12.0,179.0,305.12,242.6
2016,3,1,8,0,678.0,56.0,2.6,13.0,230.0,381.93,309.49
2016,3,1,8,15,723.5,61.0,2.65,13.5,281.0,451.03,368.61
2016,3,1,8,30,769.0,66.0,2.7,14.0,332.0,523.62,428.32
2016,3,1,8,45,802.5,69.0,2.8,15.0,381.5,589.68,480.13
2016,3,1,9,0,836.0,72.0,2.9,16.0,431.0,657.03,530.96
2016,3,1,9,15,857.0,74.5,3.0,16.0,475.0,715.79,575.19
2016,3,1,9,30,878.0,77.0,3.1,16.0,519.0,766.56,611.23
2016,3,1,9,45,897.0,78.0,3.25,16.5,558.5,819.56,647.55
2016,3,1,10,0,916.0,79.0,3.4,17.0,598.0,871.08,682.26
2016,3,1,10,15,926.0,80.5,3.45,17.0,630.5,913.52,710.84
2016,3,1,10,30,936.0,82.0,3.5,17.0,663.0,953.26,737.4
2016,3,1,10,45,943.0,83.0,3.6,17.5,688.0,986.69,758.41
2016,3,1,11,0,950.0,84.0,3.7,18.0,713.0,1016.84,777.13
2016,3,1,11,15,954.5,85.0,3.7,18.0,730.0,1041.08,792.58
2016,3,1,11,30,959.0,86.0,3.7,18.0,747.0,1061.63,805.64
2016,3,1,11,45,961.5,86.0,3.75,18.5,756.5,1075.19,812.97
2016,3,1,12,0,964.0,86.0,3.8,19.0,766.0,1084.8,817.83
2016,3,1,12,15,964.5,86.0,3.8,19.0,767.5,1088.38,820.0
2016,3,1,12,30,965.0,86.0,3.8,19.0,769.0,1087.91,819.7
2016,3,1,12,45,962.5,86.0,3.8,19.0,761.5,1080.37,814.86
2016,3,1,13,0,960.0,86.0,3.8,19.0,754.0,1068.86,807.58
2016,3,1,13,15,956.0,85.5,3.8,18.5,739.0,1051.37,797.96
2016,3,1,13,30,952.0,85.0,3.8,18.0,724.0,1030.11,785.89
2016,3,1,13,45,946.5,83.5,3.8,18.0,701.0,1002.6,768.11
2016,3,1,14,0,941.0,82.0,3.8,18.0,678.0,971.64,747.99
2016,3,1,14,15,931.5,80.5,3.8,17.5,647.5,933.84,724.43
2016,3,1,14,30,922.0,79.0,3.8,17.0,617.0,893.18,698.63
2016,3,1,14,45,908.5,77.0,3.8,17.0,580.0,846.03,666.57
2016,3,1,15,0,895.0,75.0,3.8,17.0,543.0,796.82,632.66
2016,3,1,15,15,875.5,72.5,3.65,16.5,500.0,740.81,593.73
2016,3,1,15,30,856.0,70.0,3.5,16.0,457.0,689.96,557.7
2016,3,1,15,45,830.5,66.5,3.4,16.0,409.5,626.57,508.5
2016,3,1,16,0,805.0,63.0,3.3,16.0,362.0,563.51,458.18
2016,3,1,16,15,765.5,59.0,2.9,15.0,311.5,493.05,401.24
2016,3,1,16,30,726.0,55.0,2.5,14.0,261.0,425.16,344.31
2016,3,1,16,45,666.0,49.0,2.2,13.5,209.5,349.46,278.91
2016,3,1,17,0,606.0,43.0,1.9,13.0,158.0,279.61,216.63
2016,3,1,17,15,502.5,35.0,1.8,12.0,110.5,200.96,147.84
2016,3,1,17,30,399.0,27.0,1.7,11.0,63.0,136.56,88.74
2016,3,1,17,45,199.5,13.5,1.65,10.5,31.5,54.77,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,11.5,1.0,9.5,15.5,16.97,0.0
2016,3,2,7,0,109.0,23.0,1.1,10.0,31.0,53.51,26.57
2016,3,2,7,15,166.0,41.0,1.25,10.5,63.5,97.47,70.37
2016,3,2,7,30,223.0,59.0,1.4,11.0,96.0,146.12,113.26
2016,3,2,7,45,252.5,77.5,1.55,12.0,133.0,182.58,146.19
2016,3,2,8,0,282.0,96.0,1.7,13.0,170.0,230.01,187.47
2016,3,2,8,15,304.5,112.5,1.65,13.5,207.0,274.87,225.73
2016,3,2,8,30,327.0,129.0,1.6,14.0,244.0,321.87,264.53
2016,3,2,8,45,565.5,102.0,1.55,15.0,334.0,480.52,390.87
2016,3,2,9,0,804.0,75.0,1.5,16.0,424.0,638.2,509.92
2016,3,2,9,15,825.5,78.0,1.45,16.5,468.0,696.41,550.02
2016,3,2,9,30,847.0,81.0,1.4,17.0,512.0,754.09,587.65
2016,3,2,9,45,861.5,84.0,1.35,17.5,550.0,805.31,619.7
2016,3,2,10,0,876.0,87.0,1.3,18.0,588.0,845.76,643.64
2016,3,2,10,15,887.5,88.5,1.35,18.0,620.0,888.1,671.14
2016,3,2,10,30,899.0,90.0,1.4,18.0,652.0,927.97,696.76
2016,3,2,10,45,905.5,92.0,1.5,18.5,677.0,961.04,717.17
2016,3,2,11,0,912.0,94.0,1.6,19.0,702.0,990.93,735.5
2016,3,2,11,15,917.5,95.0,1.75,19.0,719.5,1015.36,752.44
2016,3,2,11,30,923.0,96.0,1.9,19.0,737.0,1036.26,767.22
2016,3,2,11,45,778.0,157.0,2.05,19.5,702.0,991.43,737.72
2016,3,2,12,0,633.0,218.0,2.2,20.0,667.0,914.62,686.88
2016,3,2,12,15,780.0,158.0,2.35,20.0,713.0,1003.31,748.5
2016,3,2,12,30,927.0,98.0,2.5,20.0,759.0,1061.84,787.71
2016,3,2,12,45,761.0,162.0,2.65,20.0,701.0,983.34,736.98
2016,3,2,13,0,595.0,226.0,2.8,20.0,643.0,868.08,660.15
2016,3,2,13,15,567.5,238.5,2.9,19.5,629.5,845.25,646.79
2016,3,2,13,30,540.0,251.0,3.0,19.0,616.0,820.25,630.94
2016,3,2,13,45,545.5,230.5,3.1,19.0,589.0,790.84,612.09
2016,3,2,14,0,551.0,210.0,3.2,19.0,562.0,758.67,591.07
2016,3,2,14,15,592.5,185.5,3.3,18.5,548.0,759.77,595.37
2016,3,2,14,30,634.0,161.0,3.4,18.0,534.0,749.19,591.07
2016,3,2,14,45,670.0,150.0,3.5,18.0,522.5,741.85,587.46
2016,3,2,15,0,706.0,139.0,3.6,18.0,511.0,729.36,579.81
2016,3,2,15,15,586.0,146.5,3.65,17.5,438.5,614.7,494.16
2016,3,2,15,30,466.0,154.0,3.7,17.0,366.0,503.11,408.68
2016,3,2,15,45,392.0,148.0,3.8,16.5,313.5,424.29,347.08
2016,3,2,16,0,318.0,142.0,3.9,16.0,261.0,338.86,278.55
2016,3,2,16,15,276.0,130.5,3.8,15.5,223.5,286.88,235.68
2016,3,2,16,30,234.0,119.0,3.7,15.0,186.0,239.22,195.43
2016,3,2,16,45,213.0,97.5,3.65,14.5,149.5,194.27,156.7
2016,3,2,17,0,192.0,76.0,3.6,14.0,113.0,151.65,119.1
2016,3,2,17,15,141.0,56.0,3.4,13.5,78.5,104.13,77.74
2016,3,2,17,30,90.0,36.0,3.2,13.0,44.0,62.81,41.41
2016,3,2,17,45,45.0,18.0,3.05,12.5,22.0,27.13,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,10.5,6.0,4.72,0.0
2016,3,3,7,0,0.0,12.0,0.9,11.0,12.0,9.11,0.84
2016,3,3,7,15,0.0,24.0,0.95,11.0,24.0,18.29,9.74
2016,3,3,7,30,0.0,36.0,1.0,11.0,36.0,27.5,18.01
2016,3,3,7,45,0.0,50.0,1.1,11.5,50.0,38.37,27.57
2016,3,3,8,0,0.0,64.0,1.2,12.0,64.0,49.68,37.37
2016,3,3,8,15,0.0,78.0,1.15,12.5,78.0,61.07,47.06
2016,3,3,8,30,0.0,92.0,1.1,13.0,92.0,72.53,56.63
2016,3,3,8,45,82.5,141.0,1.1,13.5,177.5,176.13,144.44
2016,3,3,9,0,165.0,190.0,1.1,14.0,263.0,298.35,243.79
2016,3,3,9,15,210.0,206.5,1.0,14.0,308.5,355.21,288.21
2016,3,3,9,30,255.0,223.0,0.9,14.0,354.0,432.51,347.26
2016,3,3,9,45,220.5,245.0,0.85,14.5,364.5,422.16,336.69
2016,3,3,10,0,186.0,267.0,0.8,15.0,375.0,425.27,336.69
2016,3,3,10,15,169.5,283.0,0.7,15.0,385.5,434.58,342.0
2016,3,3,10,30,153.0,299.0,0.6,15.0,396.0,442.36,345.96
2016,3,3,10,45,205.5,307.0,0.55,15.5,442.5,504.19,391.2
2016,3,3,11,0,258.0,315.0,0.5,16.0,489.0,590.45,451.53
2016,3,3,11,15,264.0,323.0,0.7,16.0,504.0,610.89,466.71
2016,3,3,11,30,270.0,331.0,0.9,16.0,519.0,630.35,481.96
2016,3,3,11,45,274.5,332.0,1.15,16.0,525.5,639.57,490.48
2016,3,3,12,0,279.0,333.0,1.4,16.0,532.0,647.54,498.06
2016,3,3,12,15,167.0,326.5,1.6,16.0,445.5,503.64,392.2
2016,3,3,12,30,55.0,320.0,1.8,16.0,359.0,358.92,281.43
2016,3,3,12,45,107.5,332.5,2.0,16.0,408.5,425.25,335.09
