Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,160.0,345.0,2.2,16.0,458.0,514.25,403.64
2016,3,3,13,15,161.5,336.5,1.95,16.0,448.5,504.02,394.97
2016,3,3,13,30,163.0,328.0,1.7,16.0,439.0,493.11,386.41
2016,3,3,13,45,109.5,305.0,1.45,16.0,378.5,391.94,308.69
2016,3,3,14,0,56.0,282.0,1.2,16.0,318.0,315.78,249.0
2016,3,3,14,15,91.0,278.5,1.1,16.0,334.5,342.32,271.2
2016,3,3,14,30,126.0,275.0,1.0,16.0,351.0,385.51,305.02
2016,3,3,14,45,200.5,252.5,0.95,16.0,363.5,417.58,331.47
2016,3,3,15,0,275.0,230.0,0.9,16.0,376.0,460.73,365.51
2016,3,3,15,15,278.5,210.0,0.8,16.0,348.0,429.2,341.46
2016,3,3,15,30,282.0,190.0,0.7,16.0,320.0,396.7,316.95
2016,3,3,15,45,326.5,163.0,0.6,16.0,298.0,382.01,306.22
2016,3,3,16,0,371.0,136.0,0.5,16.0,276.0,375.67,300.8
2016,3,3,16,15,341.5,121.5,0.5,15.5,237.0,322.93,259.19
2016,3,3,16,30,312.0,107.0,0.5,15.0,198.0,262.31,210.44
2016,3,3,16,45,281.0,89.0,0.55,14.5,159.0,212.39,168.84
2016,3,3,17,0,250.0,71.0,0.6,14.0,120.0,173.96,135.3
2016,3,3,17,15,194.0,53.0,0.65,13.5,84.5,115.57,85.41
2016,3,3,17,30,138.0,35.0,0.7,13.0,49.0,72.08,47.46
2016,3,3,17,45,69.0,17.5,0.75,13.0,24.5,30.54,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,17.5,13.0,0.95,11.5,14.5,12.73,0.0
2016,3,4,7,0,35.0,26.0,1.0,12.0,29.0,32.87,17.56
2016,3,4,7,15,68.5,46.0,1.1,12.5,56.5,63.7,45.48
2016,3,4,7,30,102.0,66.0,1.2,13.0,84.0,98.21,75.4
2016,3,4,7,45,117.0,88.0,1.3,13.5,115.0,131.68,104.82
2016,3,4,8,0,132.0,110.0,1.4,14.0,146.0,166.91,135.22
2016,3,4,8,15,145.5,130.0,1.5,14.0,177.0,200.96,164.33
2016,3,4,8,30,159.0,150.0,1.6,14.0,208.0,236.47,194.08
2016,3,4,8,45,305.5,150.5,1.75,14.5,280.5,347.28,285.11
2016,3,4,9,0,452.0,151.0,1.9,15.0,353.0,476.96,387.87
2016,3,4,9,15,334.0,191.0,2.05,15.5,348.0,441.55,357.59
2016,3,4,9,30,216.0,231.0,2.2,16.0,343.0,393.9,317.79
2016,3,4,9,45,163.0,249.5,2.35,16.5,337.5,380.06,305.15
2016,3,4,10,0,110.0,268.0,2.5,17.0,332.0,343.27,274.37
2016,3,4,10,15,74.0,265.5,2.6,17.0,309.5,311.79,248.54
2016,3,4,10,30,38.0,263.0,2.7,17.0,287.0,278.06,220.65
2016,3,4,10,45,19.0,211.5,2.85,17.5,224.0,191.73,151.25
2016,3,4,11,0,0.0,160.0,3.0,18.0,161.0,127.94,99.04
2016,3,4,11,15,1.5,170.0,2.9,17.5,172.0,138.01,107.41
2016,3,4,11,30,3.0,180.0,2.8,17.0,183.0,148.2,115.78
2016,3,4,11,45,1.5,103.0,2.7,17.0,104.5,81.43,61.51
2016,3,4,12,0,0.0,26.0,2.6,17.0,26.0,19.98,10.93
2016,3,4,12,15,2.0,105.0,2.6,17.0,106.5,83.6,63.41
2016,3,4,12,30,4.0,184.0,2.6,17.0,187.0,152.69,119.37
2016,3,4,12,45,2.0,148.0,2.6,17.0,149.5,119.49,92.44
2016,3,4,13,0,0.0,112.0,2.6,17.0,112.0,87.31,66.28
2016,3,4,13,15,0.0,110.0,2.7,16.5,110.0,85.65,65.14
2016,3,4,13,30,0.0,108.0,2.8,16.0,108.0,83.99,63.98
2016,3,4,13,45,0.0,118.0,2.9,16.0,118.0,92.26,70.87
2016,3,4,14,0,0.0,128.0,3.0,16.0,128.0,100.68,77.88
2016,3,4,14,15,0.0,91.0,2.95,15.5,91.0,70.14,52.93
2016,3,4,14,30,0.0,54.0,2.9,15.0,54.0,41.46,29.23
2016,3,4,14,45,0.0,32.0,2.9,15.0,32.0,24.5,15.05
2016,3,4,15,0,0.0,10.0,2.9,15.0,10.0,7.63,0.82
2016,3,4,15,15,0.0,74.5,2.55,14.5,74.5,57.23,42.9
2016,3,4,15,30,0.0,139.0,2.2,14.0,139.0,112.13,89.21
2016,3,4,15,45,20.5,145.0,1.85,14.0,153.0,131.71,106.15
2016,3,4,16,0,41.0,151.0,1.5,14.0,167.0,159.99,130.01
2016,3,4,16,15,35.0,131.5,1.35,13.5,143.5,136.4,110.47
2016,3,4,16,30,29.0,112.0,1.2,13.0,120.0,113.62,91.43
2016,3,4,16,45,19.5,91.5,1.05,13.0,96.5,83.51,65.73
2016,3,4,17,0,10.0,71.0,0.9,13.0,73.0,61.65,46.86
2016,3,4,17,15,5.0,50.5,1.0,13.0,51.5,42.28,29.96
2016,3,4,17,30,0.0,30.0,1.1,13.0,30.0,23.46,13.42
2016,3,4,17,45,0.0,15.0,1.2,13.0,15.0,11.44,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,2.9,12.5,0.5,0.39,0.0
2016,3,5,7,0,0.0,1.0,3.2,13.0,1.0,0.75,0.0
2016,3,5,7,15,0.0,2.0,3.3,13.0,2.0,1.51,0.0
2016,3,5,7,30,0.0,3.0,3.4,13.0,3.0,2.27,0.0
2016,3,5,7,45,0.0,4.0,3.55,13.5,4.0,3.03,0.0
2016,3,5,8,0,0.0,5.0,3.7,14.0,5.0,3.79,0.0
2016,3,5,8,15,0.0,6.0,3.85,14.0,6.0,4.55,0.0
2016,3,5,8,30,0.0,7.0,4.0,14.0,7.0,5.32,0.0
2016,3,5,8,45,0.0,54.5,4.2,14.5,54.5,41.73,30.01
2016,3,5,9,0,0.0,102.0,4.4,15.0,102.0,79.84,62.01
2016,3,5,9,15,14.0,153.0,4.5,15.0,160.5,134.1,107.47
2016,3,5,9,30,28.0,204.0,4.6,15.0,219.0,206.13,166.82
2016,3,5,9,45,15.0,188.5,4.7,15.0,197.0,166.9,133.86
2016,3,5,10,0,2.0,173.0,4.8,15.0,175.0,141.9,112.64
2016,3,5,10,15,1.0,140.5,4.9,15.5,141.5,112.29,87.87
2016,3,5,10,30,0.0,108.0,5.0,16.0,108.0,83.98,64.21
2016,3,5,10,45,14.5,190.0,5.15,16.5,200.0,167.86,133.17
2016,3,5,11,0,29.0,272.0,5.3,17.0,292.0,279.15,222.33
2016,3,5,11,15,14.5,210.5,5.4,17.0,220.5,186.48,147.43
2016,3,5,11,30,0.0,149.0,5.5,17.0,149.0,118.3,91.62
2016,3,5,11,45,1.5,158.5,5.6,17.5,160.0,127.91,99.31
2016,3,5,12,0,3.0,168.0,5.7,18.0,171.0,137.61,106.99
2016,3,5,12,15,4.5,180.0,5.6,18.0,183.5,149.56,116.67
2016,3,5,12,30,6.0,192.0,5.5,18.0,196.0,161.62,126.43
2016,3,5,12,45,65.0,270.0,5.4,18.0,317.0,313.92,250.03
2016,3,5,13,0,124.0,348.0,5.3,18.0,438.0,479.25,379.47
2016,3,5,13,15,127.5,338.5,5.2,17.5,428.5,470.38,373.15
2016,3,5,13,30,131.0,329.0,5.1,17.0,419.0,460.89,366.91
2016,3,5,13,45,151.0,320.5,5.05,16.5,421.5,467.37,373.65
2016,3,5,14,0,171.0,312.0,5.0,16.0,424.0,472.36,379.22
2016,3,5,14,15,88.5,249.5,5.4,15.5,307.5,307.34,248.75
2016,3,5,14,30,6.0,187.0,5.8,15.0,191.0,157.7,125.66
2016,3,5,14,45,3.0,143.0,6.2,15.0,145.0,116.37,91.86
2016,3,5,15,0,0.0,99.0,6.6,15.0,99.0,76.75,58.96
2016,3,5,15,15,0.0,68.5,6.95,14.5,68.5,52.59,38.91
2016,3,5,15,30,0.0,38.0,7.3,14.0,38.0,29.05,19.12
2016,3,5,15,45,0.0,39.0,7.65,14.0,39.0,29.8,19.83
2016,3,5,16,0,0.0,40.0,8.0,14.0,40.0,30.56,20.54
2016,3,5,16,15,0.0,34.5,8.05,13.5,34.5,26.32,17.0
2016,3,5,16,30,0.0,29.0,8.1,13.0,29.0,22.1,13.42
2016,3,5,16,45,0.0,23.5,8.15,13.0,23.5,17.88,9.76
2016,3,5,17,0,0.0,18.0,8.2,13.0,18.0,13.67,6.07
2016,3,5,17,15,0.0,12.5,8.15,13.0,12.5,9.48,2.37
2016,3,5,17,30,0.0,7.0,8.1,13.0,7.0,5.3,0.0
2016,3,5,17,45,0.0,3.5,8.05,13.0,3.5,2.64,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,45,10.5,15.0,1.65,8.5,16.0,13.63,0.0
2016,3,6,7,0,21.0,30.0,1.7,9.0,32.0,30.13,17.49
2016,3,6,7,15,51.5,51.5,1.95,9.5,60.5,63.87,46.97
2016,3,6,7,30,82.0,73.0,2.2,10.0,89.0,97.75,76.53
2016,3,6,7,45,104.0,95.5,2.5,10.5,121.0,133.11,107.64
2016,3,6,8,0,126.0,118.0,2.8,11.0,153.0,171.13,140.7
2016,3,6,8,15,147.0,136.5,2.9,11.0,185.5,206.97,171.72
2016,3,6,8,30,168.0,155.0,3.0,11.0,218.0,245.12,204.23
2016,3,6,8,45,124.0,174.5,3.2,11.5,224.5,246.59,204.66
2016,3,6,9,0,80.0,194.0,3.4,12.0,231.0,229.95,189.69
2016,3,6,9,15,44.0,187.0,3.5,12.0,207.5,199.31,163.36
2016,3,6,9,30,8.0,180.0,3.6,12.0,184.0,153.69,124.25
2016,3,6,9,45,23.5,212.0,3.7,12.5,226.0,195.2,158.54
2016,3,6,10,0,39.0,244.0,3.8,13.0,268.0,256.48,208.21
2016,3,6,10,15,448.5,181.0,3.85,13.0,470.0,607.01,495.41
2016,3,6,10,30,858.0,118.0,3.9,13.0,672.0,928.55,734.62
2016,3,6,10,45,863.0,121.5,4.0,13.0,696.5,961.36,754.95
2016,3,6,11,0,868.0,125.0,4.1,13.0,721.0,990.96,775.31
2016,3,6,11,15,873.5,126.5,4.1,13.0,738.0,1015.51,791.54
2016,3,6,11,30,879.0,128.0,4.1,13.0,755.0,1036.56,805.42
2016,3,6,11,45,507.0,243.0,4.15,13.0,606.0,796.64,630.67
2016,3,6,12,0,135.0,358.0,4.2,13.0,457.0,501.97,400.11
2016,3,6,12,15,379.5,294.5,4.3,13.0,572.0,704.1,562.78
2016,3,6,12,30,624.0,231.0,4.4,13.0,687.0,914.01,721.68
2016,3,6,12,45,464.5,283.0,4.5,13.5,620.5,797.06,630.75
2016,3,6,13,0,305.0,335.0,4.6,14.0,554.0,666.95,530.15
2016,3,6,13,15,301.0,330.0,4.6,14.0,542.5,652.7,520.38
2016,3,6,13,30,297.0,325.0,4.6,14.0,531.0,637.19,509.09
2016,3,6,13,45,164.0,294.5,4.7,14.0,407.5,450.19,363.25
2016,3,6,14,0,31.0,264.0,4.8,14.0,284.0,271.33,218.22
2016,3,6,14,15,98.0,274.0,4.8,13.5,334.0,340.72,277.44
2016,3,6,14,30,165.0,284.0,4.8,13.0,384.0,424.79,346.97
2016,3,6,14,45,160.5,266.0,4.8,13.0,358.5,395.79,324.13
2016,3,6,15,0,156.0,248.0,4.8,13.0,333.0,366.79,301.44
2016,3,6,15,15,137.5,227.5,4.7,12.5,298.5,325.03,268.25
2016,3,6,15,30,119.0,207.0,4.6,12.0,264.0,284.77,235.84
2016,3,6,15,45,59.5,160.0,4.5,12.0,188.5,180.06,148.34
2016,3,6,16,0,0.0,113.0,4.4,12.0,113.0,90.24,71.78
2016,3,6,16,15,0.0,97.5,4.2,11.5,97.5,77.4,61.17
2016,3,6,16,30,0.0,82.0,4.0,11.0,82.0,64.66,50.41
2016,3,6,16,45,0.0,65.5,3.85,10.5,65.5,51.14,38.78
2016,3,6,17,0,0.0,49.0,3.7,10.0,49.0,37.72,27.05
2016,3,6,17,15,0.0,35.0,3.7,9.5,35.0,26.75,17.32
2016,3,6,17,30,0.0,21.0,3.7,9.0,21.0,16.0,7.67
2016,3,6,17,45,0.0,10.5,3.75,9.0,10.5,7.97,0.0
2016,3,6,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,20.5,15.5,2.2,6.5,17.5,16.83,0.0
2016,3,7,7,0,41.0,31.0,2.3,7.0,35.0,38.28,23.89
2016,3,7,7,15,66.0,52.0,2.4,7.0,63.0,67.64,50.32
2016,3,7,7,30,91.0,73.0,2.5,7.0,91.0,100.01,79.25
2016,3,7,7,45,106.0,95.0,2.7,7.0,121.5,132.61,108.66
2016,3,7,8,0,121.0,117.0,2.9,7.0,152.0,167.04,139.32
2016,3,7,8,15,131.5,137.5,3.05,7.0,182.0,199.37,167.74
2016,3,7,8,30,142.0,158.0,3.2,7.0,212.0,232.86,196.64
2016,3,7,8,45,82.0,165.5,3.35,7.5,198.0,198.49,166.6
2016,3,7,9,0,22.0,173.0,3.5,8.0,184.0,157.63,130.4
2016,3,7,9,15,20.5,185.5,3.55,8.0,196.0,168.01,138.89
2016,3,7,9,30,19.0,198.0,3.6,8.0,208.0,178.33,147.17
2016,3,7,9,45,22.5,215.5,3.65,8.5,228.5,197.27,162.47
2016,3,7,10,0,26.0,233.0,3.7,9.0,249.0,216.58,177.9
2016,3,7,10,15,13.0,180.5,3.75,9.0,188.5,157.44,128.12
2016,3,7,10,30,0.0,128.0,3.8,9.0,128.0,100.58,79.87
2016,3,7,10,45,0.0,122.5,3.85,9.5,122.5,95.95,75.75
2016,3,7,11,0,0.0,117.0,3.9,10.0,117.0,91.38,71.68
2016,3,7,11,15,10.0,191.5,3.95,10.0,198.5,164.76,133.11
2016,3,7,11,30,20.0,266.0,4.0,10.0,280.0,242.42,196.84
2016,3,7,11,45,29.5,288.5,4.05,10.0,310.0,296.27,240.45
2016,3,7,12,0,39.0,311.0,4.1,10.0,340.0,329.64,267.33
2016,3,7,12,15,37.5,309.0,4.1,9.5,337.0,326.07,264.78
2016,3,7,12,30,36.0,307.0,4.1,9.0,334.0,322.4,262.29
2016,3,7,12,45,75.0,329.0,4.2,9.0,384.0,384.76,313.87
2016,3,7,13,0,114.0,351.0,4.3,9.0,434.0,446.77,364.4
2016,3,7,13,15,251.0,326.0,4.3,9.0,503.0,598.09,486.77
2016,3,7,13,30,388.0,301.0,4.3,9.0,572.0,697.08,566.15
2016,3,7,13,45,235.0,302.5,4.3,9.0,465.5,524.06,429.05
2016,3,7,14,0,82.0,304.0,4.3,9.0,359.0,359.43,294.69
2016,3,7,14,15,118.0,295.5,4.2,9.0,369.5,400.07,329.23
2016,3,7,14,30,154.0,287.0,4.1,9.0,380.0,417.41,344.41
2016,3,7,14,45,77.0,158.5,4.0,9.5,205.0,215.32,178.43
2016,3,7,15,0,0.0,30.0,3.9,10.0,30.0,22.95,14.08
2016,3,7,15,15,0.0,53.5,3.65,9.5,53.5,41.01,29.78
2016,3,7,15,30,0.0,77.0,3.4,9.0,77.0,59.15,45.58
2016,3,7,15,45,259.5,96.5,3.15,9.0,198.5,279.22,236.93
2016,3,7,16,0,519.0,116.0,2.9,9.0,320.0,435.0,364.65
2016,3,7,16,15,451.0,115.0,2.4,8.5,275.5,368.1,307.06
2016,3,7,16,30,383.0,114.0,1.9,8.0,231.0,307.36,254.8
2016,3,7,16,45,348.0,96.0,1.45,8.0,187.5,250.76,204.82
2016,3,7,17,0,313.0,78.0,1.0,8.0,144.0,197.95,157.28
2016,3,7,17,15,238.5,60.5,1.0,7.5,103.0,138.37,105.44
2016,3,7,17,30,164.0,43.0,1.0,7.0,62.0,83.01,57.65
2016,3,7,17,45,82.0,21.5,1.05,6.5,31.0,35.76,12.59
2016,3,7,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,179.0,15.5,1.2,4.0,33.0,44.76,0.0
2016,3,8,7,0,358.0,31.0,1.3,5.0,66.0,113.52,73.75
2016,3,8,7,15,462.5,41.0,1.2,5.5,114.0,175.93,129.48
2016,3,8,7,30,567.0,51.0,1.1,6.0,162.0,251.1,195.97
2016,3,8,7,45,623.0,58.5,1.05,6.5,213.5,317.1,255.35
2016,3,8,8,0,679.0,66.0,1.0,7.0,265.0,388.83,317.54
2016,3,8,8,15,719.0,71.5,0.95,7.5,316.0,455.63,373.49
2016,3,8,8,30,759.0,77.0,0.9,8.0,367.0,523.74,428.05
2016,3,8,8,45,771.0,85.5,0.9,9.0,412.5,581.8,472.01
2016,3,8,9,0,783.0,94.0,0.9,10.0,458.0,639.09,513.49
2016,3,8,9,15,803.0,98.0,1.05,10.0,501.5,696.42,557.16
2016,3,8,9,30,823.0,102.0,1.2,10.0,545.0,753.09,598.67
2016,3,8,9,45,834.5,105.5,1.35,10.5,582.0,801.48,631.78
2016,3,8,10,0,846.0,109.0,1.5,11.0,619.0,847.9,663.19
2016,3,8,10,15,856.0,111.5,1.65,11.0,650.0,889.71,692.36
2016,3,8,10,30,866.0,114.0,1.8,11.0,681.0,928.95,719.68
2016,3,8,10,45,875.5,114.0,1.95,11.5,705.5,962.17,741.49
2016,3,8,11,0,885.0,114.0,2.1,12.0,730.0,992.32,761.19
2016,3,8,11,15,599.5,224.5,2.1,12.0,646.0,856.06,664.78
2016,3,8,11,30,314.0,335.0,2.1,12.0,562.0,671.51,526.2
2016,3,8,11,45,231.5,349.5,2.15,12.0,518.5,585.31,462.37
2016,3,8,12,0,149.0,364.0,2.2,12.0,475.0,520.08,411.54
2016,3,8,12,15,77.5,279.0,2.15,12.0,337.0,334.23,267.85
2016,3,8,12,30,6.0,194.0,2.1,12.0,199.0,162.96,129.31
2016,3,8,12,45,3.0,117.0,2.05,12.0,119.5,94.41,73.43
2016,3,8,13,0,0.0,40.0,2.0,12.0,40.0,30.78,20.32
2016,3,8,13,15,4.0,127.0,2.1,11.5,130.0,103.56,81.5
2016,3,8,13,30,8.0,214.0,2.2,11.0,220.0,182.66,146.85
2016,3,8,13,45,115.0,264.5,2.35,11.0,341.0,370.38,301.31
2016,3,8,14,0,222.0,315.0,2.5,11.0,462.0,517.96,418.19
2016,3,8,14,15,214.5,300.5,2.5,11.0,437.5,488.99,395.44
2016,3,8,14,30,207.0,286.0,2.5,11.0,413.0,459.83,373.47
2016,3,8,14,45,125.0,257.0,2.5,11.0,332.5,355.08,289.81
2016,3,8,15,0,43.0,228.0,2.5,11.0,252.0,240.35,196.15
2016,3,8,15,15,52.0,215.0,2.2,10.5,241.5,232.69,191.1
2016,3,8,15,30,61.0,202.0,1.9,10.0,231.0,224.3,184.96
2016,3,8,15,45,64.0,183.0,1.65,10.0,210.5,205.09,169.33
2016,3,8,16,0,67.0,164.0,1.4,10.0,190.0,185.67,153.31
2016,3,8,16,15,60.0,143.5,1.25,9.5,164.5,159.25,131.36
2016,3,8,16,30,53.0,123.0,1.1,9.0,139.0,133.72,109.78
2016,3,8,16,45,44.5,101.5,0.95,9.0,113.5,107.48,87.04
2016,3,8,17,0,36.0,80.0,0.8,9.0,88.0,82.37,64.99
2016,3,8,17,15,21.5,59.0,0.8,8.5,63.5,57.2,43.0
2016,3,8,17,30,7.0,38.0,0.8,8.0,39.0,31.81,20.9
2016,3,8,17,45,3.5,19.0,0.85,7.5,19.5,15.06,3.75
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,170.0,16.0,1.75,8.5,33.0,44.06,6.14
2016,3,9,7,0,340.0,32.0,1.9,9.0,66.0,110.23,71.44
2016,3,9,7,15,439.5,41.5,1.95,9.0,112.5,169.66,123.85
2016,3,9,7,30,539.0,51.0,2.0,9.0,159.0,241.21,187.29
2016,3,9,7,45,269.5,65.5,2.15,9.5,119.5,181.01,146.32
2016,3,9,8,0,0.0,80.0,2.3,10.0,80.0,62.85,48.95
2016,3,9,8,15,0.0,95.5,2.35,10.0,95.5,75.52,59.92
2016,3,9,8,30,0.0,111.0,2.4,10.0,111.0,88.29,70.71
2016,3,9,8,45,0.0,119.0,2.45,10.5,119.0,94.57,75.7
2016,3,9,9,0,0.0,127.0,2.5,11.0,127.0,100.95,80.71
2016,3,9,9,15,54.5,186.0,2.5,11.5,216.0,203.99,167.62
2016,3,9,9,30,109.0,245.0,2.5,12.0,305.0,307.1,251.69
2016,3,9,9,45,209.0,256.0,2.5,12.5,380.0,418.55,341.13
2016,3,9,10,0,309.0,267.0,2.5,13.0,455.0,540.18,435.23
2016,3,9,10,15,295.5,285.0,2.55,13.5,472.5,559.36,447.25
2016,3,9,10,30,282.0,303.0,2.6,14.0,490.0,576.63,458.34
2016,3,9,10,45,265.0,318.5,2.65,14.5,499.0,586.18,463.55
2016,3,9,11,0,248.0,334.0,2.7,15.0,508.0,571.7,451.28
2016,3,9,11,15,188.5,345.0,2.7,15.0,479.0,531.0,418.78
2016,3,9,11,30,129.0,356.0,2.7,15.0,450.0,487.48,383.99
2016,3,9,11,45,128.5,360.5,2.75,15.5,455.5,493.48,387.91
2016,3,9,12,0,128.0,365.0,2.8,16.0,461.0,498.87,391.14
2016,3,9,12,15,141.5,366.5,2.8,16.0,472.5,514.44,403.16
2016,3,9,12,30,155.0,368.0,2.8,16.0,484.0,529.34,414.65
2016,3,9,12,45,108.5,350.5,2.8,16.5,431.5,439.36,345.2
2016,3,9,13,0,62.0,333.0,2.8,17.0,379.0,373.69,293.53
2016,3,9,13,15,88.0,336.5,2.8,17.0,400.0,402.11,316.68
2016,3,9,13,30,114.0,340.0,2.8,17.0,421.0,429.49,338.53
2016,3,9,13,45,138.0,330.5,2.8,17.0,425.5,460.93,363.24
2016,3,9,14,0,162.0,321.0,2.8,17.0,430.0,468.59,370.1
2016,3,9,14,15,190.0,304.0,2.75,17.0,426.0,469.85,372.33
2016,3,9,14,30,218.0,287.0,2.7,17.0,422.0,468.78,372.78
2016,3,9,14,45,157.5,268.5,2.65,17.0,363.0,392.26,313.08
2016,3,9,15,0,97.0,250.0,2.6,17.0,304.0,303.87,243.41
2016,3,9,15,15,71.0,223.5,2.4,16.5,261.5,254.43,204.57
2016,3,9,15,30,45.0,197.0,2.2,16.0,219.0,207.54,167.04
2016,3,9,15,45,27.0,169.5,2.0,16.0,182.5,167.41,134.4
2016,3,9,16,0,9.0,142.0,1.8,16.0,146.0,120.95,96.14
2016,3,9,16,15,4.5,124.0,1.6,15.5,126.0,102.98,81.56
2016,3,9,16,30,0.0,106.0,1.4,15.0,106.0,85.63,67.26
2016,3,9,16,45,0.0,86.5,1.25,14.5,86.5,69.36,53.63
2016,3,9,17,0,0.0,67.0,1.1,14.0,67.0,53.2,39.83
2016,3,9,17,15,0.0,48.5,1.1,13.5,48.5,38.02,26.65
2016,3,9,17,30,0.0,30.0,1.1,13.0,30.0,22.93,13.41
2016,3,9,17,45,0.0,15.0,1.1,13.0,15.0,11.42,1.89
2016,3,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,10,6,45,173.5,17.0,2.2,10.0,36.0,45.63,12.06
2016,3,10,7,0,347.0,34.0,2.4,11.0,72.0,112.92,73.37
2016,3,10,7,15,447.0,44.0,2.55,11.5,119.5,173.41,125.86
2016,3,10,7,30,547.0,54.0,2.7,12.0,167.0,246.06,189.48
2016,3,10,7,45,609.5,60.5,2.85,12.5,218.5,312.32,248.65
2016,3,10,8,0,672.0,67.0,3.0,13.0,270.0,385.03,311.89
2016,3,10,8,15,544.0,100.5,3.25,13.5,283.5,394.79,323.29
2016,3,10,8,30,416.0,134.0,3.5,14.0,297.0,383.14,315.19
2016,3,10,8,45,525.0,125.5,3.8,14.5,357.5,465.38,382.71
2016,3,10,9,0,634.0,117.0,4.1,15.0,418.0,565.57,462.43
2016,3,10,9,15,460.5,177.0,4.25,15.5,406.5,527.68,429.56
2016,3,10,9,30,287.0,237.0,4.4,16.0,395.0,464.14,376.16
2016,3,10,9,45,273.5,258.0,4.55,16.5,416.5,488.4,393.94
2016,3,10,10,0,260.0,279.0,4.7,17.0,438.0,510.81,409.68
2016,3,10,10,15,468.5,228.5,4.75,17.0,533.0,669.35,534.83
2016,3,10,10,30,677.0,178.0,4.8,17.0,628.0,830.6,657.13
2016,3,10,10,45,402.0,260.0,4.85,17.5,530.0,671.12,531.05
2016,3,10,11,0,127.0,342.0,4.9,18.0,432.0,464.32,366.39
2016,3,10,11,15,105.5,344.5,4.8,18.0,420.5,426.39,336.98
2016,3,10,11,30,84.0,347.0,4.7,18.0,409.0,409.27,322.78
2016,3,10,11,45,84.0,350.0,4.65,18.0,413.0,413.23,325.63
2016,3,10,12,0,84.0,353.0,4.6,18.0,417.0,416.92,328.26
2016,3,10,12,15,44.5,268.0,4.5,18.0,302.0,288.61,227.71
2016,3,10,12,30,5.0,183.0,4.4,18.0,187.0,152.12,118.24
2016,3,10,12,45,2.5,154.0,4.35,18.0,156.0,124.76,96.32
2016,3,10,13,0,0.0,125.0,4.3,18.0,125.0,97.98,74.61
2016,3,10,13,15,0.0,107.5,4.1,17.5,107.5,83.58,63.1
2016,3,10,13,30,0.0,90.0,3.9,17.0,90.0,69.49,51.75
2016,3,10,13,45,11.5,173.0,3.7,17.0,181.0,149.36,117.4
2016,3,10,14,0,23.0,256.0,3.5,17.0,272.0,234.38,185.91
2016,3,10,14,15,11.5,141.0,3.25,17.0,149.0,121.49,94.86
2016,3,10,14,30,0.0,26.0,3.0,17.0,26.0,19.92,10.98
2016,3,10,14,45,0.0,63.5,2.75,17.0,63.5,48.79,35.12
2016,3,10,15,0,0.0,101.0,2.5,17.0,101.0,78.29,59.67
2016,3,10,15,15,0.0,67.0,2.25,16.5,67.0,51.44,37.58
2016,3,10,15,30,0.0,33.0,2.0,16.0,33.0,25.23,15.72
2016,3,10,15,45,0.0,47.5,1.75,16.0,47.5,36.35,25.21
2016,3,10,16,0,0.0,62.0,1.5,16.0,62.0,47.52,34.75
2016,3,10,16,15,0.0,53.5,1.3,15.5,53.5,40.94,29.34
2016,3,10,16,30,0.0,45.0,1.1,15.0,45.0,34.39,23.87
2016,3,10,16,45,0.0,36.5,0.95,15.0,36.5,27.85,18.28
2016,3,10,17,0,0.0,28.0,0.8,15.0,28.0,21.33,12.63
2016,3,10,17,15,0.0,20.5,0.9,14.5,20.5,15.59,7.61
2016,3,10,17,30,0.0,13.0,1.0,14.0,13.0,9.86,2.55
2016,3,10,17,45,0.0,7.0,1.1,13.5,7.0,5.3,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.0,3.9,11.0,9.0,6.83,0.0
2016,3,11,7,0,0.0,18.0,4.1,11.0,18.0,13.69,5.73
2016,3,11,7,15,0.0,29.5,4.25,10.5,29.5,22.5,13.64
2016,3,11,7,30,0.0,41.0,4.4,10.0,41.0,31.33,21.56
2016,3,11,7,45,0.0,53.5,4.6,10.0,53.5,40.96,30.05
2016,3,11,8,0,0.0,66.0,4.8,10.0,66.0,50.77,38.58
2016,3,11,8,15,0.0,78.5,4.7,10.0,78.5,60.77,47.18
2016,3,11,8,30,0.0,91.0,4.6,10.0,91.0,70.85,55.73
2016,3,11,8,45,0.0,74.5,4.55,10.0,74.5,57.2,43.82
2016,3,11,9,0,0.0,58.0,4.5,10.0,58.0,44.46,32.74
2016,3,11,9,15,0.0,74.5,4.6,10.0,74.5,57.24,43.59
2016,3,11,9,30,0.0,91.0,4.7,10.0,91.0,70.11,54.42
2016,3,11,9,45,0.0,57.5,4.8,10.5,57.5,44.15,32.1
2016,3,11,10,0,0.0,24.0,4.9,11.0,24.0,18.39,10.04
2016,3,11,10,15,0.0,27.5,5.0,11.0,27.5,21.09,12.31
2016,3,11,10,30,0.0,31.0,5.1,11.0,31.0,23.8,14.58
2016,3,11,10,45,11.5,151.0,5.25,11.5,159.5,130.36,104.35
2016,3,11,11,0,23.0,271.0,5.4,12.0,288.0,248.24,200.92
2016,3,11,11,15,52.5,310.0,5.5,12.0,349.0,337.55,273.61
2016,3,11,11,30,82.0,349.0,5.6,12.0,410.0,408.41,330.63
2016,3,11,11,45,41.0,243.5,5.75,12.0,274.0,259.65,210.33
2016,3,11,12,0,0.0,138.0,5.9,12.0,138.0,108.78,85.22
2016,3,11,12,15,0.0,138.0,5.85,12.0,138.0,108.78,85.31
2016,3,11,12,30,0.0,138.0,5.8,12.0,138.0,108.78,85.31
2016,3,11,12,45,62.0,251.0,5.75,12.0,297.0,288.02,234.65
2016,3,11,13,0,124.0,364.0,5.7,12.0,456.0,489.06,395.63
2016,3,11,13,15,153.0,357.0,5.7,12.0,468.5,507.57,410.85
2016,3,11,13,30,182.0,350.0,5.7,12.0,481.0,524.48,425.34
2016,3,11,13,45,217.5,334.0,5.7,12.0,485.5,535.91,435.88
2016,3,11,14,0,253.0,318.0,5.7,12.0,490.0,565.43,460.24
2016,3,11,14,15,354.0,279.0,5.8,11.5,507.0,603.66,494.78
2016,3,11,14,30,455.0,240.0,5.9,11.0,524.0,653.11,537.43
2016,3,11,14,45,477.0,217.0,6.0,11.0,499.5,628.39,519.45
2016,3,11,15,0,499.0,194.0,6.1,11.0,475.0,600.22,498.66
2016,3,11,15,15,256.5,185.0,5.95,10.5,329.0,376.16,315.11
2016,3,11,15,30,14.0,176.0,5.8,10.0,183.0,153.39,125.57
2016,3,11,15,45,14.0,162.0,5.65,10.0,168.5,140.98,115.57
2016,3,11,16,0,14.0,148.0,5.5,10.0,154.0,128.65,105.34
2016,3,11,16,15,9.5,130.0,5.2,9.5,134.0,110.45,90.09
2016,3,11,16,30,5.0,112.0,4.9,9.0,114.0,92.86,75.19
2016,3,11,16,45,2.5,92.0,4.6,8.5,93.0,74.88,59.73
2016,3,11,17,0,0.0,72.0,4.3,8.0,72.0,57.31,44.42
2016,3,11,17,15,0.0,53.0,4.1,7.5,53.0,41.73,30.58
2016,3,11,17,30,0.0,34.0,3.9,7.0,34.0,26.25,16.7
2016,3,11,17,45,0.0,19.5,3.75,7.0,19.5,14.88,5.28
2016,3,11,18,0,0.0,5.0,3.6,7.0,5.0,3.93,0.0
2016,3,11,18,15,0.0,2.5,3.55,7.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,12,6,45,55.5,23.0,2.6,6.5,29.5,30.64,12.95
2016,3,12,7,0,111.0,46.0,2.9,7.0,59.0,69.17,48.3
2016,3,12,7,15,166.5,66.5,3.05,7.0,97.5,111.06,84.71
2016,3,12,7,30,222.0,87.0,3.2,7.0,136.0,159.91,127.96
2016,3,12,7,45,262.0,106.0,3.4,7.5,177.5,208.04,170.88
2016,3,12,8,0,302.0,125.0,3.6,8.0,219.0,260.78,217.19
2016,3,12,8,15,352.5,132.5,3.7,8.0,261.0,322.49,270.58
2016,3,12,8,30,403.0,140.0,3.8,8.0,303.0,380.09,319.82
2016,3,12,8,45,322.0,174.0,3.95,8.5,314.0,374.62,314.78
2016,3,12,9,0,241.0,208.0,4.1,9.0,325.0,373.09,312.0
2016,3,12,9,15,142.5,220.0,4.2,9.5,291.0,313.25,260.73
2016,3,12,9,30,44.0,232.0,4.3,10.0,257.0,242.21,199.28
2016,3,12,9,45,22.0,181.0,4.4,10.5,193.5,175.56,143.13
2016,3,12,10,0,0.0,130.0,4.5,11.0,130.0,102.17,80.78
2016,3,12,10,15,0.0,132.5,4.45,11.0,132.5,104.19,82.36
2016,3,12,10,30,0.0,135.0,4.4,11.0,135.0,106.24,83.92
2016,3,12,10,45,6.5,186.5,4.35,11.0,191.5,156.19,125.49
2016,3,12,11,0,13.0,238.0,4.3,11.0,248.0,208.1,168.09
2016,3,12,11,15,18.0,261.0,4.35,11.0,275.0,233.94,189.06
2016,3,12,11,30,23.0,284.0,4.4,11.0,302.0,260.2,210.31
2016,3,12,11,45,168.5,319.0,4.5,11.5,447.0,485.4,393.54
2016,3,12,12,0,314.0,354.0,4.6,12.0,592.0,692.58,553.69
2016,3,12,12,15,182.0,344.5,4.7,12.0,482.5,527.65,424.21
2016,3,12,12,30,50.0,335.0,4.8,12.0,373.0,361.85,290.89
2016,3,12,12,45,28.0,266.0,4.9,12.0,287.5,268.73,216.56
2016,3,12,13,0,6.0,197.0,5.0,12.0,202.0,164.99,131.73
2016,3,12,13,15,3.0,160.0,4.95,12.0,162.5,130.15,103.16
2016,3,12,13,30,0.0,123.0,4.9,12.0,123.0,96.26,75.06
2016,3,12,13,45,0.0,113.5,4.85,12.0,113.5,88.43,68.65
2016,3,12,14,0,0.0,104.0,4.8,12.0,104.0,80.65,62.26
2016,3,12,14,15,4.5,154.0,4.65,12.0,156.5,126.26,100.59
2016,3,12,14,30,9.0,204.0,4.5,12.0,209.0,173.87,140.27
2016,3,12,14,45,11.5,202.5,4.4,12.0,209.0,174.68,141.22
2016,3,12,15,0,14.0,201.0,4.3,12.0,209.0,175.39,142.19
2016,3,12,15,15,7.0,177.0,4.2,12.0,181.0,148.8,120.23
2016,3,12,15,30,0.0,153.0,4.1,12.0,153.0,123.1,98.89
2016,3,12,15,45,0.0,125.5,4.0,12.0,125.5,99.63,79.42
2016,3,12,16,0,0.0,98.0,3.9,12.0,98.0,76.58,60.1
2016,3,12,16,15,0.0,85.0,3.8,11.5,85.0,66.06,51.39
2016,3,12,16,30,0.0,72.0,3.7,11.0,72.0,55.62,42.6
2016,3,12,16,45,0.0,59.0,3.65,11.0,59.0,45.25,33.66
2016,3,12,17,0,0.0,46.0,3.6,11.0,46.0,35.19,24.85
2016,3,12,17,15,0.0,33.5,3.6,10.5,33.5,25.57,16.37
2016,3,12,17,30,0.0,21.0,3.6,10.0,21.0,15.98,7.86
2016,3,12,17,45,0.0,12.0,3.6,10.0,12.0,9.11,1.16
2016,3,12,18,0,0.0,3.0,3.6,10.0,3.0,2.36,0.0
2016,3,12,18,15,0.0,1.5,3.6,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,3.0,10.5,2.5,1.89,0.0
2016,3,13,7,0,0.0,5.0,3.1,11.0,5.0,3.78,0.0
2016,3,13,7,15,0.0,8.5,3.1,11.0,8.5,6.44,0.0
2016,3,13,7,30,0.0,12.0,3.1,11.0,12.0,9.1,2.25
2016,3,13,7,45,0.0,16.0,3.15,11.0,16.0,12.16,4.94
2016,3,13,8,0,0.0,20.0,3.2,11.0,20.0,15.22,7.61
2016,3,13,8,15,0.0,23.5,3.25,11.0,23.5,17.9,9.92
2016,3,13,8,30,0.0,27.0,3.3,11.0,27.0,20.59,12.21
2016,3,13,8,45,0.0,32.0,3.4,11.5,32.0,24.44,15.44
2016,3,13,9,0,0.0,37.0,3.5,12.0,37.0,28.3,18.65
2016,3,13,9,15,0.0,74.0,3.6,12.0,74.0,56.86,42.9
2016,3,13,9,30,0.0,111.0,3.7,12.0,111.0,86.49,67.74
2016,3,13,9,45,0.0,75.0,3.85,12.0,75.0,57.7,43.32
2016,3,13,10,0,0.0,39.0,4.0,12.0,39.0,29.92,19.77
2016,3,13,10,15,0.0,76.0,4.05,12.0,76.0,58.54,43.86
2016,3,13,10,30,0.0,113.0,4.1,12.0,113.0,87.99,68.4
2016,3,13,10,45,6.0,174.5,4.15,12.0,179.0,145.19,115.91
2016,3,13,11,0,12.0,236.0,4.2,12.0,245.0,205.08,164.9
2016,3,13,11,15,9.5,219.5,4.3,12.0,227.0,188.0,150.68
2016,3,13,11,30,7.0,203.0,4.4,12.0,209.0,171.08,136.72
2016,3,13,11,45,8.5,215.5,4.55,12.0,222.5,183.58,146.97
2016,3,13,12,0,10.0,228.0,4.7,12.0,236.0,196.18,157.25
2016,3,13,12,15,20.0,268.0,4.85,12.0,284.0,242.27,195.03
2016,3,13,12,30,30.0,308.0,5.0,12.0,332.0,312.98,252.14
2016,3,13,12,45,39.5,319.0,5.15,12.5,349.5,333.6,268.47
2016,3,13,13,0,49.0,330.0,5.3,13.0,367.0,354.03,284.71
2016,3,13,13,15,79.0,339.5,5.15,13.0,397.5,392.42,316.18
2016,3,13,13,30,109.0,349.0,5.0,13.0,428.0,429.71,346.48
2016,3,13,13,45,115.5,338.5,4.9,13.0,419.5,422.45,341.15
2016,3,13,14,0,122.0,328.0,4.8,13.0,411.0,434.72,351.14
2016,3,13,14,15,88.5,301.5,4.7,13.0,361.0,354.47,287.21
2016,3,13,14,30,55.0,275.0,4.6,13.0,311.0,296.61,240.45
2016,3,13,14,45,27.5,195.0,4.5,13.0,213.0,193.06,156.17
2016,3,13,15,0,0.0,115.0,4.4,13.0,115.0,89.78,70.12
2016,3,13,15,15,0.0,123.0,4.25,12.5,123.0,96.65,76.3
2016,3,13,15,30,0.0,131.0,4.1,12.0,131.0,103.77,82.67
2016,3,13,15,45,0.0,97.0,3.95,12.0,97.0,75.36,58.86
2016,3,13,16,0,0.0,63.0,3.8,12.0,63.0,48.29,35.93
2016,3,13,16,15,0.0,55.0,3.65,12.0,55.0,42.1,30.73
2016,3,13,16,30,0.0,47.0,3.5,12.0,47.0,35.93,25.48
2016,3,13,16,45,0.0,38.5,3.4,12.0,38.5,29.39,19.83
2016,3,13,17,0,0.0,30.0,3.3,12.0,30.0,22.86,14.13
2016,3,13,17,15,0.0,22.0,3.25,11.5,22.0,16.73,8.74
2016,3,13,17,30,0.0,14.0,3.2,11.0,14.0,10.63,3.32
2016,3,13,17,45,0.0,8.0,3.2,11.0,8.0,6.06,0.0
2016,3,13,18,0,0.0,2.0,3.2,11.0,2.0,1.57,0.0
2016,3,13,18,15,0.0,1.0,3.05,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
