Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,7.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,8.0,12.0,9.44,0.0
2016,3,14,6,45,93.5,30.5,2.35,8.5,42.5,43.21,23.16
2016,3,14,7,0,187.0,49.0,2.5,9.0,73.0,86.09,59.41
2016,3,14,7,15,248.0,67.0,2.55,9.0,114.5,137.22,103.72
2016,3,14,7,30,309.0,85.0,2.6,9.0,156.0,191.57,151.69
2016,3,14,7,45,347.0,102.0,2.7,9.0,200.0,243.46,198.15
2016,3,14,8,0,385.0,119.0,2.8,9.0,244.0,299.55,247.43
2016,3,14,8,15,440.0,123.0,2.85,9.0,288.0,355.66,295.87
2016,3,14,8,30,495.0,127.0,2.9,9.0,332.0,416.77,347.52
2016,3,14,8,45,397.5,165.5,2.95,9.5,342.5,423.68,352.29
2016,3,14,9,0,300.0,204.0,3.0,10.0,353.0,405.91,336.43
2016,3,14,9,15,286.0,227.0,2.95,10.0,379.0,434.88,359.04
2016,3,14,9,30,272.0,250.0,2.9,10.0,405.0,461.92,379.4
2016,3,14,9,45,437.5,218.5,2.9,10.5,486.5,591.24,482.01
2016,3,14,10,0,603.0,187.0,2.9,11.0,568.0,723.7,582.87
2016,3,14,10,15,645.5,184.0,2.85,11.0,609.5,781.03,624.01
2016,3,14,10,30,688.0,181.0,2.8,11.0,651.0,838.17,664.6
2016,3,14,10,45,634.5,210.5,2.8,11.5,656.0,838.15,661.02
2016,3,14,11,0,581.0,240.0,2.8,12.0,661.0,826.1,649.29
2016,3,14,11,15,626.0,229.5,2.75,12.0,692.5,878.31,686.59
2016,3,14,11,30,671.0,219.0,2.7,12.0,724.0,923.16,717.81
2016,3,14,11,45,644.0,234.0,2.7,12.5,723.0,918.9,712.01
2016,3,14,12,0,617.0,249.0,2.7,13.0,722.0,910.69,704.05
2016,3,14,12,15,759.5,189.0,2.65,13.0,771.0,996.01,764.03
2016,3,14,12,30,902.0,129.0,2.6,13.0,820.0,1048.7,798.4
2016,3,14,12,45,892.0,132.0,2.6,13.5,810.0,1051.23,798.28
2016,3,14,13,0,882.0,135.0,2.6,14.0,800.0,1035.04,786.3
2016,3,14,13,15,876.5,134.0,2.65,14.0,783.0,1015.33,774.25
2016,3,14,13,30,871.0,133.0,2.7,14.0,766.0,992.07,759.85
2016,3,14,13,45,862.0,131.5,2.75,14.0,741.5,961.64,740.52
2016,3,14,14,0,853.0,130.0,2.8,14.0,717.0,928.12,719.01
2016,3,14,14,15,841.0,127.5,2.85,13.5,685.0,888.09,694.05
2016,3,14,14,30,829.0,125.0,2.9,13.0,653.0,845.58,666.99
2016,3,14,14,45,811.5,122.5,2.95,13.0,614.5,796.49,633.51
2016,3,14,15,0,794.0,120.0,3.0,13.0,576.0,750.02,601.24
2016,3,14,15,15,772.0,116.0,2.95,12.5,532.0,693.18,559.87
2016,3,14,15,30,750.0,112.0,2.9,12.0,488.0,635.91,517.09
2016,3,14,15,45,718.0,107.5,2.9,12.0,439.5,571.92,467.1
2016,3,14,16,0,686.0,103.0,2.9,12.0,391.0,509.2,416.7
2016,3,14,16,15,644.5,96.5,2.7,11.5,340.0,441.39,361.03
2016,3,14,16,30,603.0,90.0,2.5,11.0,289.0,376.74,306.3
2016,3,14,16,45,540.5,82.0,2.35,10.5,237.5,306.06,245.49
2016,3,14,17,0,478.0,74.0,2.2,10.0,186.0,241.8,188.89
2016,3,14,17,15,387.0,62.0,2.25,9.5,138.0,170.89,127.36
2016,3,14,17,30,296.0,50.0,2.3,9.0,90.0,114.61,79.1
2016,3,14,17,45,148.0,33.0,2.35,8.5,53.0,57.21,32.98
2016,3,14,18,0,0.0,16.0,2.4,8.0,16.0,12.59,0.0
2016,3,14,18,15,0.0,8.0,2.45,7.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,8.0,1.25,4.5,8.0,0.0,0.0
2016,3,15,6,30,0.0,16.0,1.4,5.0,16.0,12.59,0.0
2016,3,15,6,45,179.5,30.0,1.55,5.5,53.5,57.42,32.07
2016,3,15,7,0,359.0,44.0,1.7,6.0,91.0,121.64,83.21
2016,3,15,7,15,448.0,54.0,1.7,6.5,140.0,179.94,134.13
2016,3,15,7,30,537.0,64.0,1.7,7.0,189.0,248.88,195.11
2016,3,15,7,45,603.0,69.5,1.7,8.0,242.0,314.89,253.39
2016,3,15,8,0,669.0,75.0,1.7,9.0,295.0,387.62,315.61
2016,3,15,8,15,707.0,80.0,1.75,9.5,346.0,452.15,370.16
2016,3,15,8,30,745.0,85.0,1.8,10.0,397.0,519.36,424.95
2016,3,15,8,45,776.5,87.5,1.9,11.0,445.5,580.69,472.8
2016,3,15,9,0,808.0,90.0,2.0,12.0,494.0,644.52,520.85
2016,3,15,9,15,827.0,93.0,2.05,12.5,538.0,700.73,562.26
2016,3,15,9,30,846.0,96.0,2.1,13.0,582.0,756.1,601.09
2016,3,15,9,45,862.5,97.5,2.2,13.5,620.5,806.69,635.25
2016,3,15,10,0,879.0,99.0,2.3,14.0,659.0,846.42,661.28
2016,3,15,10,15,889.0,100.5,2.35,14.0,690.5,886.91,688.53
2016,3,15,10,30,899.0,102.0,2.4,14.0,722.0,924.74,713.76
2016,3,15,10,45,907.5,103.0,2.5,14.5,746.5,957.78,734.73
2016,3,15,11,0,916.0,104.0,2.6,15.0,771.0,987.67,753.51
2016,3,15,11,15,920.5,104.5,2.65,15.0,788.0,1009.83,768.01
2016,3,15,11,30,925.0,105.0,2.7,15.0,805.0,1028.37,780.23
2016,3,15,11,45,928.5,105.0,2.75,15.0,814.0,1041.66,789.07
2016,3,15,12,0,932.0,105.0,2.8,15.0,823.0,1051.1,795.53
2016,3,15,12,15,932.0,105.0,2.8,15.0,823.0,1053.16,796.72
2016,3,15,12,30,932.0,105.0,2.8,15.0,823.0,1051.27,795.51
2016,3,15,12,45,935.5,102.0,2.8,15.5,816.5,1045.67,790.53
2016,3,15,13,0,939.0,99.0,2.8,16.0,810.0,1036.07,783.07
2016,3,15,13,15,935.0,98.0,2.75,16.0,794.0,1017.42,770.69
2016,3,15,13,30,931.0,97.0,2.7,16.0,778.0,995.08,756.02
2016,3,15,13,45,925.5,95.5,2.7,16.0,754.5,967.22,738.16
2016,3,15,14,0,920.0,94.0,2.7,16.0,731.0,935.99,718.02
2016,3,15,14,15,911.5,92.5,2.65,16.0,700.0,898.96,693.39
2016,3,15,14,30,903.0,91.0,2.6,16.0,669.0,859.09,666.71
2016,3,15,14,45,890.5,89.0,2.55,16.0,631.5,812.89,635.35
2016,3,15,15,0,878.0,87.0,2.5,16.0,594.0,764.61,602.23
2016,3,15,15,15,861.0,84.0,2.35,15.5,550.5,716.61,568.95
2016,3,15,15,30,844.0,81.0,2.2,15.0,507.0,660.32,527.24
2016,3,15,15,45,821.0,77.5,2.05,15.0,459.0,599.03,479.71
2016,3,15,16,0,798.0,74.0,1.9,15.0,411.0,537.89,431.0
2016,3,15,16,15,763.5,69.5,1.7,14.0,360.0,470.4,377.19
2016,3,15,16,30,729.0,65.0,1.5,13.0,309.0,405.05,323.07
2016,3,15,16,45,679.5,59.5,1.35,12.5,256.5,335.41,263.41
2016,3,15,17,0,630.0,54.0,1.2,12.0,204.0,270.87,206.36
2016,3,15,17,15,548.0,46.0,1.2,11.0,153.5,200.02,144.81
2016,3,15,17,30,466.0,38.0,1.2,10.0,103.0,138.84,91.81
2016,3,15,17,45,319.0,26.5,1.25,9.5,62.0,75.6,40.74
2016,3,15,18,0,172.0,15.0,1.3,9.0,21.0,28.19,0.0
2016,3,15,18,15,86.0,7.5,1.3,8.5,10.5,5.9,0.0
2016,3,15,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,70.0,7.5,1.45,5.5,10.0,5.9,0.0
2016,3,16,6,30,140.0,15.0,1.7,6.0,20.0,25.22,0.0
2016,3,16,6,45,288.0,27.5,1.95,7.0,60.0,71.02,39.05
2016,3,16,7,0,436.0,40.0,2.2,8.0,100.0,132.94,89.13
2016,3,16,7,15,521.5,48.5,2.3,8.5,151.0,193.45,142.3
2016,3,16,7,30,607.0,57.0,2.4,9.0,202.0,264.09,205.14
2016,3,16,7,45,660.5,63.0,2.5,9.5,254.5,329.63,264.12
2016,3,16,8,0,714.0,69.0,2.6,10.0,307.0,399.78,325.49
2016,3,16,8,15,738.0,69.0,2.7,10.5,349.5,454.47,372.97
2016,3,16,8,30,762.0,69.0,2.8,11.0,392.0,509.84,419.39
2016,3,16,8,45,799.0,77.5,2.9,12.0,450.5,582.87,476.89
2016,3,16,9,0,836.0,86.0,3.0,13.0,509.0,657.59,533.5
2016,3,16,9,15,854.5,89.0,2.95,13.0,553.0,714.63,576.49
2016,3,16,9,30,873.0,92.0,2.9,13.0,597.0,770.71,616.61
2016,3,16,9,45,886.5,94.0,2.9,13.5,635.5,812.31,643.88
2016,3,16,10,0,900.0,96.0,2.9,14.0,674.0,859.24,674.66
2016,3,16,10,15,909.5,98.0,2.85,14.5,705.5,900.46,700.52
2016,3,16,10,30,919.0,100.0,2.8,15.0,737.0,938.92,724.1
2016,3,16,10,45,925.5,101.0,2.8,15.5,761.5,970.58,743.15
2016,3,16,11,0,932.0,102.0,2.8,16.0,786.0,998.91,759.87
2016,3,16,11,15,936.0,103.0,2.8,16.0,802.5,1021.35,774.04
2016,3,16,11,30,940.0,104.0,2.8,16.0,819.0,1040.08,785.83
2016,3,16,11,45,942.0,104.0,2.8,16.5,827.5,1051.97,791.69
2016,3,16,12,0,944.0,104.0,2.8,17.0,836.0,1059.93,795.12
2016,3,16,12,15,944.0,104.0,2.8,17.0,835.5,1061.94,796.29
2016,3,16,12,30,944.0,104.0,2.8,17.0,835.0,1059.95,795.02
2016,3,16,12,45,947.0,100.5,2.85,17.5,828.0,1053.16,789.79
2016,3,16,13,0,950.0,97.0,2.9,18.0,821.0,1042.32,782.05
2016,3,16,13,15,945.5,96.5,2.9,18.0,804.0,1023.51,770.16
2016,3,16,13,30,941.0,96.0,2.9,18.0,787.0,1000.98,755.92
2016,3,16,13,45,934.5,94.5,2.9,18.0,763.0,971.92,737.34
2016,3,16,14,0,928.0,93.0,2.9,18.0,739.0,939.51,716.48
2016,3,16,14,15,918.5,91.0,2.85,18.0,707.0,900.78,690.83
2016,3,16,14,30,909.0,89.0,2.8,18.0,675.0,859.26,663.13
2016,3,16,14,45,896.5,87.0,2.75,18.0,637.0,812.81,631.74
2016,3,16,15,0,884.0,85.0,2.7,18.0,599.0,764.27,598.57
2016,3,16,15,15,866.0,82.5,2.5,17.5,555.0,709.51,560.4
2016,3,16,15,30,848.0,80.0,2.3,17.0,511.0,659.1,522.77
2016,3,16,15,45,824.0,76.5,2.15,17.0,462.5,597.05,474.88
2016,3,16,16,0,800.0,73.0,2.0,17.0,414.0,535.24,425.93
2016,3,16,16,15,766.0,69.0,1.75,16.5,363.0,468.51,372.11
2016,3,16,16,30,732.0,65.0,1.5,16.0,312.0,403.84,318.2
2016,3,16,16,45,682.0,59.5,1.25,15.5,259.0,333.97,258.75
2016,3,16,17,0,632.0,54.0,1.0,15.0,206.0,269.15,202.01
2016,3,16,17,15,552.0,46.0,1.05,14.0,155.5,198.95,141.89
2016,3,16,17,30,472.0,38.0,1.1,13.0,105.0,138.17,89.94
2016,3,16,17,45,330.5,26.5,1.15,12.5,64.0,75.73,40.41
2016,3,16,18,0,189.0,15.0,1.2,12.0,23.0,28.77,0.0
2016,3,16,18,15,94.5,7.5,1.2,11.5,11.5,6.85,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,96.5,8.0,1.2,8.5,11.5,7.17,0.0
2016,3,17,6,30,193.0,16.0,1.3,9.0,23.0,29.82,0.0
2016,3,17,6,45,336.0,27.5,1.45,10.0,65.0,76.96,42.07
2016,3,17,7,0,479.0,39.0,1.6,11.0,107.0,139.93,92.27
2016,3,17,7,15,560.5,46.5,1.75,11.5,158.5,200.98,145.53
2016,3,17,7,30,642.0,54.0,1.9,12.0,210.0,271.35,207.59
2016,3,17,7,45,692.5,59.5,2.05,12.5,263.5,337.18,266.18
2016,3,17,8,0,743.0,65.0,2.2,13.0,317.0,407.79,327.19
2016,3,17,8,15,777.0,69.5,2.2,13.5,369.0,473.52,382.23
2016,3,17,8,30,811.0,74.0,2.2,14.0,421.0,541.3,436.8
2016,3,17,8,45,835.0,77.5,2.25,15.0,470.0,603.62,484.54
2016,3,17,9,0,859.0,81.0,2.3,16.0,519.0,666.15,530.6
2016,3,17,9,15,876.0,83.5,2.25,16.5,563.5,716.32,566.61
2016,3,17,9,30,893.0,86.0,2.2,17.0,608.0,770.71,602.84
2016,3,17,9,45,905.5,88.5,2.15,17.5,646.5,820.09,634.29
2016,3,17,10,0,918.0,91.0,2.1,18.0,685.0,867.34,663.64
2016,3,17,10,15,927.0,92.5,2.05,18.0,716.5,908.13,689.31
2016,3,17,10,30,936.0,94.0,2.0,18.0,748.0,946.05,712.79
2016,3,17,10,45,942.0,95.5,2.0,18.5,772.5,978.15,731.39
2016,3,17,11,0,948.0,97.0,2.0,19.0,797.0,1006.84,747.67
2016,3,17,11,15,952.0,97.5,1.95,19.0,813.5,1028.95,760.42
2016,3,17,11,30,956.0,98.0,1.9,19.0,830.0,1047.3,770.79
2016,3,17,11,45,958.0,98.5,1.9,19.5,838.5,1059.8,776.75
2016,3,17,12,0,960.0,99.0,1.9,20.0,847.0,1068.32,780.32
2016,3,17,12,15,959.5,99.0,1.85,20.0,846.5,1069.79,780.34
2016,3,17,12,30,959.0,99.0,1.8,20.0,846.0,1067.19,778.0
2016,3,17,12,45,958.0,98.0,1.8,20.5,838.0,1058.98,771.56
2016,3,17,13,0,957.0,97.0,1.8,21.0,830.0,1046.77,762.8
2016,3,17,13,15,952.5,96.5,1.75,21.0,813.0,1027.79,750.64
2016,3,17,13,30,948.0,96.0,1.7,21.0,796.0,1005.06,736.24
2016,3,17,13,45,941.5,94.5,1.7,21.0,771.5,975.79,718.41
2016,3,17,14,0,935.0,93.0,1.7,21.0,747.0,943.14,698.4
2016,3,17,14,15,925.5,91.5,1.65,21.0,715.0,904.7,673.87
2016,3,17,14,30,916.0,90.0,1.6,21.0,683.0,863.44,647.37
2016,3,17,14,45,903.0,88.0,1.55,21.0,644.5,816.3,616.7
2016,3,17,15,0,890.0,86.0,1.5,21.0,606.0,767.1,584.32
2016,3,17,15,15,872.5,83.0,1.4,20.5,562.0,711.88,547.48
2016,3,17,15,30,855.0,80.0,1.3,20.0,518.0,660.88,511.07
2016,3,17,15,45,831.0,77.0,1.25,20.0,469.5,599.05,465.28
2016,3,17,16,0,807.0,74.0,1.2,20.0,421.0,537.42,418.27
2016,3,17,16,15,773.0,69.5,1.1,19.5,369.0,469.84,365.66
2016,3,17,16,30,739.0,65.0,1.0,19.0,317.0,404.34,312.74
2016,3,17,16,45,690.5,59.5,0.95,18.5,264.0,334.77,255.16
2016,3,17,17,0,642.0,54.0,0.9,18.0,211.0,269.75,199.49
2016,3,17,17,15,562.5,46.5,0.9,17.0,160.0,200.0,140.45
2016,3,17,17,30,483.0,39.0,0.9,16.0,109.0,139.36,89.32
2016,3,17,17,45,345.0,27.5,0.95,15.5,67.0,77.1,40.82
2016,3,17,18,0,207.0,16.0,1.0,15.0,25.0,30.17,0.0
2016,3,17,18,15,103.5,8.0,0.95,14.5,12.5,6.96,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,6,15,96.5,9.0,2.0,8.0,13.0,7.84,0.0
2016,3,18,6,30,193.0,18.0,2.3,9.0,26.0,31.51,0.0
2016,3,18,6,45,330.0,30.0,2.6,10.0,68.5,77.91,43.7
2016,3,18,7,0,467.0,42.0,2.9,11.0,111.0,139.72,92.92
2016,3,18,7,15,547.5,50.0,2.85,11.0,162.5,200.29,146.11
2016,3,18,7,30,628.0,58.0,2.8,11.0,214.0,270.28,208.44
2016,3,18,7,45,392.0,99.0,2.75,11.5,204.0,255.04,204.89
2016,3,18,8,0,156.0,140.0,2.7,12.0,194.0,197.64,161.45
2016,3,18,8,15,188.0,161.0,2.7,12.5,235.5,242.8,199.46
2016,3,18,8,30,220.0,182.0,2.7,13.0,277.0,291.39,239.38
2016,3,18,8,45,288.5,193.5,2.7,13.5,333.0,368.21,301.43
2016,3,18,9,0,357.0,205.0,2.7,14.0,389.0,440.27,358.38
2016,3,18,9,15,322.0,232.0,2.7,14.0,408.5,460.97,373.35
2016,3,18,9,30,287.0,259.0,2.7,14.0,428.0,477.76,385.06
2016,3,18,9,45,317.0,270.5,2.75,14.5,468.5,526.35,421.65
2016,3,18,10,0,347.0,282.0,2.8,15.0,509.0,576.26,458.42
2016,3,18,10,15,633.0,192.0,2.8,15.0,629.0,772.66,608.48
2016,3,18,10,30,919.0,102.0,2.8,15.0,749.0,937.89,724.16
2016,3,18,10,45,813.0,150.5,2.8,15.5,736.5,927.68,713.19
2016,3,18,11,0,707.0,199.0,2.8,16.0,724.0,905.6,695.86
2016,3,18,11,15,823.0,153.0,2.8,16.0,777.5,975.18,743.26
2016,3,18,11,30,939.0,107.0,2.8,16.0,831.0,1038.46,784.8
2016,3,18,11,45,939.5,108.5,2.85,16.5,839.0,1050.29,790.68
2016,3,18,12,0,940.0,110.0,2.9,17.0,847.0,1058.18,794.58
2016,3,18,12,15,940.0,110.0,2.9,17.0,847.0,1060.02,795.65
2016,3,18,12,30,940.0,110.0,2.9,17.0,847.0,1057.88,794.29
2016,3,18,12,45,929.5,114.5,2.9,17.5,836.5,1046.18,785.28
2016,3,18,13,0,919.0,119.0,2.9,18.0,826.0,1030.69,773.99
2016,3,18,13,15,914.5,118.0,2.9,18.0,809.5,1011.68,761.97
2016,3,18,13,30,910.0,117.0,2.9,18.0,793.0,989.05,747.62
2016,3,18,13,45,901.0,116.5,2.95,18.0,768.0,959.34,728.94
2016,3,18,14,0,892.0,116.0,3.0,18.0,743.0,937.8,715.87
2016,3,18,14,15,881.5,113.5,3.05,17.5,711.0,897.86,691.24
2016,3,18,14,30,871.0,111.0,3.1,17.0,679.0,855.25,664.52
2016,3,18,14,45,859.5,107.5,3.15,17.0,641.0,808.39,633.12
2016,3,18,15,0,848.0,104.0,3.2,17.0,603.0,759.45,599.79
2016,3,18,15,15,829.5,100.5,3.2,16.5,559.0,703.81,560.3
2016,3,18,15,30,811.0,97.0,3.2,16.0,515.0,647.27,518.7
2016,3,18,15,45,763.5,89.5,3.2,16.0,453.5,568.7,458.05
2016,3,18,16,0,716.0,82.0,3.2,16.0,392.0,493.0,397.99
2016,3,18,16,15,653.5,87.0,3.0,15.0,343.5,426.83,344.46
2016,3,18,16,30,591.0,92.0,2.8,14.0,295.0,364.26,292.35
2016,3,18,16,45,549.0,81.5,2.6,13.5,246.0,300.5,237.39
2016,3,18,17,0,507.0,71.0,2.4,13.0,197.0,240.92,184.72
2016,3,18,17,15,434.5,59.5,2.3,12.0,149.5,177.21,129.42
2016,3,18,17,30,362.0,48.0,2.2,11.0,102.0,122.19,82.18
2016,3,18,17,45,181.0,36.0,2.15,10.5,63.0,60.34,35.56
2016,3,18,18,0,0.0,24.0,2.1,10.0,24.0,18.37,0.0
2016,3,18,18,15,0.0,12.0,2.1,9.5,12.0,9.44,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,1.5,8.5,11.0,8.65,0.0
2016,3,19,6,30,0.0,22.0,1.7,9.0,22.0,16.85,0.27
2016,3,19,6,45,106.5,38.0,1.95,9.5,54.5,49.91,30.93
2016,3,19,7,0,213.0,54.0,2.2,10.0,87.0,97.51,68.48
2016,3,19,7,15,251.0,73.0,2.25,10.5,126.5,140.57,106.23
2016,3,19,7,30,289.0,92.0,2.3,11.0,166.0,181.42,142.53
2016,3,19,7,45,324.0,107.0,2.35,11.5,206.5,235.81,189.93
2016,3,19,8,0,359.0,122.0,2.4,12.0,247.0,287.1,233.9
2016,3,19,8,15,265.0,155.0,2.4,12.5,255.0,284.26,232.9
2016,3,19,8,30,171.0,188.0,2.4,13.0,263.0,269.41,220.6
2016,3,19,8,45,430.0,151.5,2.45,13.5,368.5,425.37,347.99
2016,3,19,9,0,689.0,115.0,2.5,14.0,474.0,590.33,477.42
2016,3,19,9,15,766.0,105.0,2.5,14.5,534.5,665.7,533.48
2016,3,19,9,30,843.0,95.0,2.5,15.0,595.0,747.7,592.7
2016,3,19,9,45,854.5,97.5,2.5,15.5,632.0,794.99,623.62
2016,3,19,10,0,866.0,100.0,2.5,16.0,669.0,831.18,646.45
2016,3,19,10,15,875.5,102.0,2.5,16.0,700.0,871.02,672.9
2016,3,19,10,30,885.0,104.0,2.5,16.0,731.0,908.19,697.25
2016,3,19,10,45,888.0,107.0,2.5,16.5,753.5,937.6,714.8
2016,3,19,11,0,891.0,110.0,2.5,17.0,776.0,963.64,730.04
2016,3,19,11,15,894.5,111.0,2.5,17.0,792.0,984.59,743.23
2016,3,19,11,30,898.0,112.0,2.5,17.0,808.0,1001.98,754.14
2016,3,19,11,45,898.5,113.0,2.55,17.5,815.0,1012.77,759.87
2016,3,19,12,0,899.0,114.0,2.6,18.0,822.0,1019.79,763.28
2016,3,19,12,15,648.5,229.5,2.65,18.0,740.5,916.41,693.51
2016,3,19,12,30,398.0,345.0,2.7,18.0,659.0,754.92,576.37
2016,3,19,12,45,472.5,312.0,2.75,18.0,681.0,811.97,619.89
2016,3,19,13,0,547.0,279.0,2.8,18.0,703.0,845.62,645.52
2016,3,19,13,15,578.5,260.5,2.8,18.0,700.5,847.67,647.95
2016,3,19,13,30,610.0,242.0,2.8,18.0,698.0,851.62,651.88
2016,3,19,13,45,514.5,267.5,2.8,18.0,644.0,768.29,591.78
2016,3,19,14,0,419.0,293.0,2.8,18.0,590.0,691.76,535.94
2016,3,19,14,15,640.5,197.0,2.8,17.5,628.0,779.7,606.63
2016,3,19,14,30,862.0,101.0,2.8,17.0,666.0,834.33,648.58
2016,3,19,14,45,852.0,97.5,2.8,17.0,629.5,789.03,617.17
2016,3,19,15,0,842.0,94.0,2.8,17.0,593.0,741.59,584.68
2016,3,19,15,15,696.0,125.5,2.85,16.5,517.5,636.73,507.25
2016,3,19,15,30,550.0,157.0,2.9,16.0,442.0,529.71,425.89
2016,3,19,15,45,378.5,171.0,2.95,16.0,358.5,410.19,331.67
2016,3,19,16,0,207.0,185.0,3.0,16.0,275.0,284.82,230.79
2016,3,19,16,15,197.0,164.0,2.85,15.5,241.5,247.93,201.02
2016,3,19,16,30,187.0,143.0,2.7,15.0,208.0,212.01,171.08
2016,3,19,16,45,179.0,120.5,2.6,14.5,174.5,176.48,140.76
2016,3,19,17,0,171.0,98.0,2.5,14.0,141.0,147.79,115.46
2016,3,19,17,15,148.5,76.5,2.4,13.5,107.5,110.32,82.83
2016,3,19,17,30,126.0,55.0,2.3,13.0,74.0,75.79,52.88
2016,3,19,17,45,63.0,37.0,2.2,12.5,46.5,40.2,24.29
2016,3,19,18,0,0.0,19.0,2.1,12.0,19.0,14.51,0.0
2016,3,19,18,15,0.0,9.5,2.1,11.5,9.5,7.47,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,8.0,10.0,1.1,9.5,10.5,7.91,0.0
2016,3,20,6,30,16.0,20.0,1.2,10.0,21.0,16.85,2.43
2016,3,20,6,45,62.0,39.0,1.35,10.5,48.0,42.13,26.6
2016,3,20,7,0,108.0,58.0,1.5,11.0,75.0,72.22,51.37
2016,3,20,7,15,128.5,79.5,1.65,11.5,107.5,104.0,79.13
2016,3,20,7,30,149.0,101.0,1.8,12.0,140.0,138.48,109.27
2016,3,20,7,45,163.0,122.5,2.0,12.5,173.5,173.06,139.35
2016,3,20,8,0,177.0,144.0,2.2,13.0,207.0,209.32,170.27
2016,3,20,8,15,223.0,162.5,2.25,13.5,254.0,269.86,220.3
2016,3,20,8,30,269.0,181.0,2.3,14.0,301.0,326.77,266.47
2016,3,20,8,45,299.5,198.0,2.4,14.5,344.5,377.36,306.72
2016,3,20,9,0,330.0,215.0,2.5,15.0,388.0,430.45,348.14
2016,3,20,9,15,309.0,239.5,2.65,15.5,412.0,457.14,367.62
2016,3,20,9,30,288.0,264.0,2.8,16.0,436.0,481.2,384.71
2016,3,20,9,45,573.5,183.5,2.95,16.5,554.0,664.34,527.27
2016,3,20,10,0,859.0,103.0,3.1,17.0,672.0,836.23,652.46
2016,3,20,10,15,868.5,105.0,3.3,17.0,702.5,866.61,672.6
2016,3,20,10,30,878.0,107.0,3.5,17.0,733.0,903.48,698.47
2016,3,20,10,45,883.5,109.0,3.7,17.5,756.5,933.86,718.36
2016,3,20,11,0,889.0,111.0,3.9,18.0,780.0,961.0,736.0
2016,3,20,11,15,455.0,200.0,4.1,18.0,543.0,667.0,523.52
2016,3,20,11,30,21.0,289.0,4.3,18.0,306.0,259.77,202.94
2016,3,20,11,45,155.0,335.0,4.55,18.5,458.0,480.09,377.82
2016,3,20,12,0,289.0,381.0,4.8,19.0,610.0,683.35,530.8
2016,3,20,12,15,144.5,246.0,4.9,18.5,360.5,380.95,301.88
2016,3,20,12,30,0.0,111.0,5.0,18.0,111.0,86.52,64.93
2016,3,20,12,45,0.0,114.0,5.15,18.0,114.0,88.93,67.09
2016,3,20,13,0,0.0,117.0,5.3,18.0,117.0,91.34,69.08
2016,3,20,13,15,13.5,206.5,5.3,17.5,217.0,179.19,140.79
2016,3,20,13,30,27.0,296.0,5.3,17.0,317.0,291.69,231.0
2016,3,20,13,45,63.5,317.0,5.35,17.0,363.0,345.29,274.51
2016,3,20,14,0,100.0,338.0,5.4,17.0,409.0,397.3,316.49
2016,3,20,14,15,51.5,258.0,5.3,16.5,295.0,272.83,217.94
2016,3,20,14,30,3.0,178.0,5.2,16.0,181.0,144.64,113.83
2016,3,20,14,45,32.5,218.5,5.15,16.0,239.0,216.26,173.36
2016,3,20,15,0,62.0,259.0,5.1,16.0,297.0,276.44,222.76
2016,3,20,15,15,31.0,208.5,4.85,15.5,227.5,203.29,163.49
2016,3,20,15,30,0.0,158.0,4.6,15.0,158.0,126.07,99.99
2016,3,20,15,45,0.0,119.5,4.45,15.0,119.5,93.72,73.41
2016,3,20,16,0,0.0,81.0,4.3,15.0,81.0,62.27,47.22
2016,3,20,16,15,0.0,71.0,4.0,14.5,71.0,54.48,40.87
2016,3,20,16,30,0.0,61.0,3.7,14.0,61.0,46.74,34.47
2016,3,20,16,45,0.0,51.0,3.45,14.0,51.0,39.02,27.91
2016,3,20,17,0,0.0,41.0,3.2,14.0,41.0,31.31,21.28
2016,3,20,17,15,0.0,31.0,2.95,13.5,31.0,23.63,14.61
2016,3,20,17,30,0.0,21.0,2.7,13.0,21.0,15.97,7.89
2016,3,20,17,45,0.0,13.0,2.5,13.0,13.0,9.87,2.4
2016,3,20,18,0,0.0,5.0,2.3,13.0,5.0,3.78,0.0
2016,3,20,18,15,0.0,2.5,2.25,12.5,2.5,1.97,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,6,15,19.0,11.0,1.4,8.5,12.5,8.74,0.0
2016,3,21,6,30,38.0,22.0,1.5,9.0,25.0,20.8,5.95
2016,3,21,6,45,91.5,42.5,1.65,9.5,56.0,51.17,33.14
2016,3,21,7,0,145.0,63.0,1.8,10.0,87.0,87.09,62.72
2016,3,21,7,15,177.5,84.0,2.0,10.0,124.0,125.01,95.83
2016,3,21,7,30,210.0,105.0,2.2,10.0,161.0,167.08,132.86
2016,3,21,7,45,244.0,121.0,2.4,10.5,199.0,208.95,169.33
2016,3,21,8,0,278.0,137.0,2.6,11.0,237.0,254.66,208.58
2016,3,21,8,15,207.5,165.5,2.8,11.0,246.5,254.54,209.88
2016,3,21,8,30,137.0,194.0,3.0,11.0,256.0,254.91,210.33
2016,3,21,8,45,289.5,193.0,3.2,11.5,341.5,365.49,301.81
2016,3,21,9,0,442.0,192.0,3.4,12.0,427.0,494.21,405.22
2016,3,21,9,15,440.0,211.5,3.6,12.0,461.0,535.14,436.84
2016,3,21,9,30,438.0,231.0,3.8,12.0,495.0,574.58,467.21
2016,3,21,9,45,640.5,175.0,4.05,12.5,587.5,707.65,571.79
2016,3,21,10,0,843.0,119.0,4.3,13.0,680.0,838.53,669.67
2016,3,21,10,15,690.0,184.5,4.45,13.0,657.5,809.9,646.92
2016,3,21,10,30,537.0,250.0,4.6,13.0,635.0,753.99,602.42
2016,3,21,10,45,290.5,288.0,4.85,13.5,497.5,562.8,452.54
2016,3,21,11,0,44.0,326.0,5.1,14.0,360.0,337.09,269.16
2016,3,21,11,15,211.5,338.0,5.25,14.0,503.5,531.19,426.72
2016,3,21,11,30,379.0,350.0,5.4,14.0,647.0,731.01,581.66
2016,3,21,11,45,203.5,333.5,5.6,14.0,493.5,524.8,420.69
2016,3,21,12,0,28.0,317.0,5.8,14.0,340.0,314.66,250.9
2016,3,21,12,15,28.5,317.0,5.85,14.0,340.0,315.21,251.75
2016,3,21,12,30,29.0,317.0,5.9,14.0,340.0,315.6,252.14
2016,3,21,12,45,20.5,283.0,6.0,14.5,299.5,253.62,202.17
2016,3,21,13,0,12.0,249.0,6.1,15.0,259.0,214.88,170.62
2016,3,21,13,15,12.0,244.0,5.95,14.5,253.5,210.33,167.4
2016,3,21,13,30,12.0,239.0,5.8,14.0,248.0,205.75,164.15
2016,3,21,13,45,163.0,283.0,5.65,14.0,399.5,420.49,341.12
2016,3,21,14,0,314.0,327.0,5.5,14.0,551.0,611.96,492.56
2016,3,21,14,15,185.5,309.0,5.4,14.0,440.0,454.76,367.51
2016,3,21,14,30,57.0,291.0,5.3,14.0,329.0,307.55,248.0
2016,3,21,14,45,37.0,253.5,5.25,14.0,277.5,253.03,204.27
2016,3,21,15,0,17.0,216.0,5.2,14.0,226.0,188.21,151.41
2016,3,21,15,15,11.5,194.5,5.0,13.5,201.0,165.14,132.94
2016,3,21,15,30,6.0,173.0,4.8,13.0,176.0,142.74,114.81
2016,3,21,15,45,3.0,137.0,4.65,13.0,138.5,110.14,87.82
2016,3,21,16,0,0.0,101.0,4.5,13.0,101.0,78.55,61.4
2016,3,21,16,15,0.0,88.0,4.3,12.5,88.0,68.12,52.84
2016,3,21,16,30,0.0,75.0,4.1,12.0,75.0,57.76,44.22
2016,3,21,16,45,0.0,62.5,3.9,11.5,62.5,47.91,35.89
2016,3,21,17,0,0.0,50.0,3.7,11.0,50.0,38.26,27.58
2016,3,21,17,15,0.0,38.0,3.4,10.5,38.0,29.02,19.5
2016,3,21,17,30,0.0,26.0,3.1,10.0,26.0,19.81,11.34
2016,3,21,17,45,0.0,16.5,2.85,10.0,16.5,12.54,4.74
2016,3,21,18,0,0.0,7.0,2.6,10.0,7.0,5.3,0.0
2016,3,21,18,15,0.0,3.5,2.45,9.5,3.5,2.75,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,6,15,118.5,12.5,1.4,6.0,20.5,10.22,0.0
2016,3,22,6,30,237.0,25.0,1.6,7.0,41.0,40.33,15.07
2016,3,22,6,45,367.0,36.0,1.85,8.0,86.0,86.17,50.76
2016,3,22,7,0,497.0,47.0,2.1,9.0,131.0,147.75,99.58
2016,3,22,7,15,571.5,54.5,2.25,9.0,183.5,207.96,152.78
2016,3,22,7,30,646.0,62.0,2.4,9.0,236.0,276.77,214.41
2016,3,22,7,45,695.5,67.5,2.55,9.5,290.0,342.29,273.19
2016,3,22,8,0,745.0,73.0,2.7,10.0,344.0,412.25,334.24
2016,3,22,8,15,777.0,77.0,2.7,10.0,396.5,476.37,389.42
2016,3,22,8,30,809.0,81.0,2.7,10.0,449.0,542.25,444.24
2016,3,22,8,45,835.0,83.5,2.7,10.5,498.0,604.35,493.55
2016,3,22,9,0,861.0,86.0,2.7,11.0,547.0,666.79,541.43
2016,3,22,9,15,877.5,89.0,2.7,11.0,591.0,723.11,584.19
2016,3,22,9,30,894.0,92.0,2.7,11.0,635.0,771.16,618.93
2016,3,22,9,45,910.0,92.0,2.75,11.5,674.0,820.29,652.15
2016,3,22,10,0,926.0,92.0,2.8,12.0,713.0,867.5,683.48
2016,3,22,10,15,934.5,93.5,2.75,12.0,744.5,907.7,709.96
2016,3,22,10,30,943.0,95.0,2.7,12.0,776.0,944.96,734.16
2016,3,22,10,45,552.5,235.5,2.7,12.5,638.0,768.29,603.53
2016,3,22,11,0,162.0,376.0,2.7,13.0,500.0,518.18,408.46
2016,3,22,11,15,240.0,372.5,2.7,13.0,560.0,592.3,467.47
2016,3,22,11,30,318.0,369.0,2.7,13.0,620.0,689.95,540.27
2016,3,22,11,45,419.0,335.0,2.75,13.0,669.0,777.1,605.13
2016,3,22,12,0,520.0,301.0,2.8,13.0,718.0,846.66,656.8
2016,3,22,12,15,745.0,198.5,2.85,13.0,795.0,974.53,750.25
2016,3,22,12,30,970.0,96.0,2.9,13.0,872.0,1062.96,809.8
2016,3,22,12,45,587.0,243.0,3.0,13.5,711.0,856.09,663.82
2016,3,22,13,0,204.0,390.0,3.1,14.0,550.0,578.76,453.47
2016,3,22,13,15,269.0,368.5,3.15,14.0,575.5,635.96,499.72
2016,3,22,13,30,334.0,347.0,3.2,14.0,601.0,667.84,525.32
2016,3,22,13,45,635.5,220.5,3.3,14.0,684.5,832.13,653.21
2016,3,22,14,0,937.0,94.0,3.4,14.0,768.0,932.27,726.15
2016,3,22,14,15,928.0,92.5,3.4,13.5,736.0,894.0,700.66
2016,3,22,14,30,919.0,91.0,3.4,13.0,704.0,852.88,674.02
2016,3,22,14,45,907.0,89.0,3.45,13.0,665.0,806.3,642.12
2016,3,22,15,0,895.0,87.0,3.5,13.0,626.0,757.57,608.24
2016,3,22,15,15,814.0,95.5,3.3,13.0,559.5,676.59,546.51
2016,3,22,15,30,733.0,104.0,3.1,13.0,493.0,595.03,482.69
2016,3,22,15,45,773.0,90.0,2.95,13.0,466.0,563.97,457.77
2016,3,22,16,0,813.0,76.0,2.8,13.0,439.0,528.55,427.86
2016,3,22,16,15,780.5,72.0,2.55,12.5,387.0,462.26,372.82
2016,3,22,16,30,748.0,68.0,2.3,12.0,335.0,397.86,317.75
2016,3,22,16,45,701.0,62.5,2.05,11.5,281.5,328.97,257.69
2016,3,22,17,0,654.0,57.0,1.8,11.0,228.0,264.29,199.85
2016,3,22,17,15,579.0,50.0,1.8,10.0,176.0,196.34,140.32
2016,3,22,17,30,504.0,43.0,1.8,9.0,124.0,137.11,89.15
2016,3,22,17,45,373.0,32.0,1.8,8.5,80.0,76.92,42.41
2016,3,22,18,0,242.0,21.0,1.8,8.0,36.0,32.37,6.86
2016,3,22,18,15,121.0,10.5,1.85,8.0,18.0,8.26,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,53.5,12.5,2.05,4.5,16.5,9.95,0.0
2016,3,23,6,30,107.0,25.0,2.3,5.0,33.0,30.2,13.25
2016,3,23,6,45,162.0,44.0,2.55,6.0,67.0,60.89,39.09
2016,3,23,7,0,217.0,63.0,2.8,7.0,101.0,100.04,71.69
2016,3,23,7,15,249.5,82.0,2.9,7.5,140.0,140.48,107.65
2016,3,23,7,30,282.0,101.0,3.0,8.0,179.0,184.95,147.39
2016,3,23,7,45,307.5,117.5,3.1,8.5,218.0,228.26,185.99
2016,3,23,8,0,333.0,134.0,3.2,9.0,257.0,274.3,226.18
2016,3,23,8,15,446.5,131.5,3.2,9.5,321.5,359.32,297.34
2016,3,23,8,30,560.0,129.0,3.2,10.0,386.0,452.7,373.9
2016,3,23,8,45,558.5,145.0,3.2,11.0,424.5,492.36,404.95
2016,3,23,9,0,557.0,161.0,3.2,12.0,463.0,537.19,438.94
2016,3,23,9,15,670.0,138.0,3.2,12.5,529.0,630.18,511.17
2016,3,23,9,30,783.0,115.0,3.2,13.0,595.0,718.57,578.03
2016,3,23,9,45,713.0,153.0,3.2,13.5,610.0,740.08,590.43
2016,3,23,10,0,643.0,191.0,3.2,14.0,625.0,748.7,593.49
2016,3,23,10,15,785.5,148.0,3.2,14.0,702.5,844.96,664.18
2016,3,23,10,30,928.0,105.0,3.2,14.0,780.0,940.41,729.94
2016,3,23,10,45,935.5,106.0,3.2,14.5,804.0,972.61,749.14
2016,3,23,11,0,943.0,107.0,3.2,15.0,828.0,1001.46,766.46
2016,3,23,11,15,853.0,148.5,3.1,15.0,811.5,989.57,756.55
2016,3,23,11,30,763.0,190.0,3.0,15.0,795.0,966.79,739.72
2016,3,23,11,45,747.0,201.0,2.95,15.5,797.5,970.74,740.49
2016,3,23,12,0,731.0,212.0,2.9,16.0,800.0,970.82,738.5
2016,3,23,12,15,692.0,231.5,2.85,16.0,788.0,952.74,725.53
2016,3,23,12,30,653.0,251.0,2.8,16.0,776.0,930.58,709.11
2016,3,23,12,45,795.5,182.0,2.8,16.5,815.0,996.37,754.21
2016,3,23,13,0,938.0,113.0,2.8,17.0,854.0,1030.09,775.15
2016,3,23,13,15,933.5,112.0,2.75,17.0,837.0,1010.49,761.75
2016,3,23,13,30,929.0,111.0,2.7,17.0,820.0,987.22,746.52
2016,3,23,13,45,919.5,111.0,2.65,17.0,794.0,956.92,726.6
2016,3,23,14,0,910.0,111.0,2.6,17.0,768.0,923.46,704.59
2016,3,23,14,15,900.0,109.5,2.5,16.5,736.0,885.12,680.01
2016,3,23,14,30,890.0,108.0,2.4,16.0,704.0,853.15,659.75
2016,3,23,14,45,873.5,106.5,2.35,16.0,664.0,803.76,626.16
2016,3,23,15,0,857.0,105.0,2.3,16.0,624.0,752.64,590.77
2016,3,23,15,15,752.0,118.0,2.2,16.0,550.0,656.79,519.34
2016,3,23,15,30,647.0,131.0,2.1,16.0,476.0,564.84,449.56
2016,3,23,15,45,710.0,110.0,2.05,16.0,456.5,545.84,435.03
2016,3,23,16,0,773.0,89.0,2.0,16.0,437.0,517.34,411.48
2016,3,23,16,15,738.5,84.0,1.8,15.0,385.0,451.8,358.86
2016,3,23,16,30,704.0,79.0,1.6,14.0,333.0,387.63,305.74
2016,3,23,16,45,651.5,73.0,1.4,13.5,279.5,318.61,246.85
2016,3,23,17,0,599.0,67.0,1.2,13.0,226.0,254.74,191.05
2016,3,23,17,15,521.0,58.5,1.2,12.0,174.5,188.05,133.96
2016,3,23,17,30,443.0,50.0,1.2,11.0,123.0,130.53,85.45
2016,3,23,17,45,313.5,37.0,1.3,10.5,79.0,72.97,41.58
2016,3,23,18,0,184.0,24.0,1.4,10.0,35.0,29.85,8.11
2016,3,23,18,15,92.0,12.0,1.45,9.5,17.5,9.44,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
