Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,108.0,13.5,1.35,6.5,22.0,10.75,0.0
2016,3,24,6,30,216.0,27.0,1.6,7.0,44.0,40.52,18.51
2016,3,24,6,45,324.5,40.5,1.85,8.0,88.0,83.61,50.92
2016,3,24,7,0,433.0,54.0,2.1,9.0,132.0,140.39,96.27
2016,3,24,7,15,505.0,63.0,2.05,9.5,183.0,197.37,145.86
2016,3,24,7,30,577.0,72.0,2.0,10.0,234.0,262.72,203.29
2016,3,24,7,45,618.5,80.5,2.0,11.0,285.5,324.07,257.15
2016,3,24,8,0,660.0,89.0,2.0,12.0,337.0,389.33,312.55
2016,3,24,8,15,694.5,95.0,2.05,12.5,388.0,452.23,365.01
2016,3,24,8,30,729.0,101.0,2.1,13.0,439.0,517.41,417.52
2016,3,24,8,45,739.5,111.0,2.15,13.5,484.5,574.15,461.73
2016,3,24,9,0,750.0,121.0,2.2,14.0,530.0,630.04,503.86
2016,3,24,9,15,769.5,125.0,2.2,14.5,573.5,684.97,543.9
2016,3,24,9,30,789.0,129.0,2.2,15.0,617.0,739.21,582.27
2016,3,24,9,45,797.5,135.0,2.2,15.5,653.5,781.46,610.85
2016,3,24,10,0,806.0,141.0,2.2,16.0,690.0,825.43,639.16
2016,3,24,10,15,817.0,143.5,2.15,16.0,721.0,865.77,665.27
2016,3,24,10,30,828.0,146.0,2.1,16.0,752.0,903.62,689.4
2016,3,24,10,45,840.5,145.0,2.1,16.5,777.0,936.65,709.23
2016,3,24,11,0,853.0,144.0,2.1,17.0,802.0,966.77,726.98
2016,3,24,11,15,858.0,145.5,2.1,17.0,818.0,989.19,740.94
2016,3,24,11,30,863.0,147.0,2.1,17.0,834.0,1008.1,752.7
2016,3,24,11,45,857.5,152.5,2.1,17.5,840.5,1017.24,756.73
2016,3,24,12,0,852.0,158.0,2.1,18.0,847.0,1022.47,758.42
2016,3,24,12,15,760.5,201.5,2.1,18.0,816.5,988.11,735.74
2016,3,24,12,30,669.0,245.0,2.1,18.0,786.0,938.49,702.39
2016,3,24,12,45,782.5,187.0,2.15,18.0,813.5,986.42,736.47
2016,3,24,13,0,896.0,129.0,2.2,18.0,841.0,1003.29,748.04
2016,3,24,13,15,891.5,128.0,2.2,18.0,824.0,984.28,735.81
2016,3,24,13,30,887.0,127.0,2.2,18.0,807.0,974.71,730.33
2016,3,24,13,45,883.0,123.5,2.25,18.5,782.5,945.91,711.18
2016,3,24,14,0,879.0,120.0,2.3,19.0,758.0,913.78,689.93
2016,3,24,14,15,869.0,118.0,2.3,18.5,726.5,874.98,666.15
2016,3,24,14,30,859.0,116.0,2.3,18.0,695.0,833.55,640.3
2016,3,24,14,45,843.5,114.5,2.3,18.0,656.0,786.01,608.61
2016,3,24,15,0,828.0,113.0,2.3,18.0,617.0,736.73,574.45
2016,3,24,15,15,809.0,109.5,2.15,17.5,573.5,681.63,534.69
2016,3,24,15,30,790.0,106.0,2.0,17.0,530.0,625.76,493.37
2016,3,24,15,45,751.5,106.0,1.95,17.0,479.5,563.26,445.42
2016,3,24,16,0,713.0,106.0,1.9,17.0,429.0,500.57,396.11
2016,3,24,16,15,677.0,99.5,1.8,16.5,377.5,435.01,343.78
2016,3,24,16,30,641.0,93.0,1.7,16.0,326.0,372.01,291.8
2016,3,24,16,45,602.5,83.0,1.6,15.5,275.0,307.86,237.42
2016,3,24,17,0,564.0,73.0,1.5,15.0,224.0,247.42,184.78
2016,3,24,17,15,490.5,62.5,1.6,14.0,173.0,182.31,129.43
2016,3,24,17,30,417.0,52.0,1.7,13.0,122.0,125.93,82.21
2016,3,24,17,45,322.0,37.5,1.8,12.5,80.0,72.95,41.14
2016,3,24,18,0,227.0,23.0,1.9,12.0,38.0,31.46,9.49
2016,3,24,18,15,113.5,11.5,2.15,11.5,19.0,9.05,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,131.0,14.5,0.95,7.5,25.5,11.44,0.0
2016,3,25,6,30,262.0,29.0,1.0,8.0,51.0,44.99,21.31
2016,3,25,6,45,358.5,42.5,1.1,8.5,95.5,89.27,54.25
2016,3,25,7,0,455.0,56.0,1.2,9.0,140.0,145.81,99.82
2016,3,25,7,15,362.0,82.5,1.35,9.0,163.0,173.93,131.05
2016,3,25,7,30,269.0,109.0,1.5,9.0,186.0,186.85,148.07
2016,3,25,7,45,300.0,124.5,1.7,9.5,225.5,230.49,186.34
2016,3,25,8,0,331.0,140.0,1.9,10.0,265.0,277.49,226.71
2016,3,25,8,15,533.0,113.0,1.95,10.5,347.5,388.94,317.94
2016,3,25,8,30,735.0,86.0,2.0,11.0,430.0,503.56,410.01
2016,3,25,8,45,775.5,92.5,2.05,12.0,489.0,574.36,464.43
2016,3,25,9,0,816.0,99.0,2.1,13.0,548.0,647.18,518.69
2016,3,25,9,15,833.0,101.5,2.1,13.5,591.0,701.14,557.9
2016,3,25,9,30,850.0,104.0,2.1,14.0,634.0,753.98,595.25
2016,3,25,9,45,867.0,104.5,2.15,15.0,672.0,803.28,626.81
2016,3,25,10,0,884.0,105.0,2.2,16.0,710.0,841.79,650.21
2016,3,25,10,15,893.0,107.0,2.2,16.0,741.5,881.27,676.1
2016,3,25,10,30,902.0,109.0,2.2,16.0,773.0,917.96,699.85
2016,3,25,10,45,906.0,111.5,2.25,16.5,796.0,947.65,717.9
2016,3,25,11,0,910.0,114.0,2.3,17.0,819.0,973.94,733.67
2016,3,25,11,15,726.5,204.5,2.3,17.0,774.0,930.89,703.77
2016,3,25,11,30,543.0,295.0,2.3,17.0,729.0,847.51,642.85
2016,3,25,11,45,733.0,206.0,2.35,17.5,798.0,957.77,721.58
2016,3,25,12,0,923.0,117.0,2.4,18.0,867.0,1032.77,769.21
2016,3,25,12,15,923.0,117.0,2.4,18.0,866.5,1034.02,769.17
2016,3,25,12,30,923.0,117.0,2.4,18.0,866.0,1031.37,767.51
2016,3,25,12,45,932.0,110.0,2.45,18.5,860.0,1026.38,763.61
2016,3,25,13,0,941.0,103.0,2.5,19.0,854.0,1017.23,757.11
2016,3,25,13,15,937.0,102.5,2.5,19.0,837.0,998.45,745.33
2016,3,25,13,30,933.0,102.0,2.5,19.0,820.0,975.99,731.25
2016,3,25,13,45,929.5,99.5,2.5,19.0,796.0,948.32,713.74
2016,3,25,14,0,926.0,97.0,2.5,19.0,772.0,917.17,693.89
2016,3,25,14,15,917.0,95.0,2.45,18.5,739.5,878.62,669.76
2016,3,25,14,30,908.0,93.0,2.4,18.0,707.0,837.27,643.51
2016,3,25,14,45,897.0,90.5,2.4,18.0,669.0,791.29,612.9
2016,3,25,15,0,886.0,88.0,2.4,18.0,631.0,743.15,580.37
2016,3,25,15,15,869.5,85.0,2.35,17.5,586.5,688.84,541.9
2016,3,25,15,30,853.0,82.0,2.3,17.0,542.0,638.14,504.54
2016,3,25,15,45,828.5,79.5,2.25,17.0,493.0,576.92,457.29
2016,3,25,16,0,804.0,77.0,2.2,17.0,444.0,516.01,408.89
2016,3,25,16,15,773.0,73.0,2.05,16.5,392.5,451.17,356.35
2016,3,25,16,30,742.0,69.0,1.9,16.0,341.0,388.09,303.46
2016,3,25,16,45,692.5,64.0,1.8,15.5,287.0,319.59,245.06
2016,3,25,17,0,643.0,59.0,1.7,15.0,233.0,255.37,188.93
2016,3,25,17,15,572.0,51.5,1.7,14.0,181.5,189.27,132.02
2016,3,25,17,30,501.0,44.0,1.7,13.0,130.0,131.43,83.14
2016,3,25,17,45,380.5,33.5,1.75,12.0,85.5,74.28,40.14
2016,3,25,18,0,260.0,23.0,1.8,11.0,41.0,31.92,10.4
2016,3,25,18,15,130.0,11.5,1.85,10.5,20.5,9.05,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,6,15,173.0,13.0,2.5,7.5,28.5,10.55,0.0
2016,3,26,6,30,346.0,26.0,2.7,8.0,57.0,47.43,21.21
2016,3,26,6,45,451.0,35.5,2.95,9.0,103.5,94.5,54.68
2016,3,26,7,0,556.0,45.0,3.2,10.0,150.0,154.74,103.1
2016,3,26,7,15,618.5,51.0,3.25,10.5,202.5,214.35,155.96
2016,3,26,7,30,681.0,57.0,3.3,11.0,255.0,280.18,214.99
2016,3,26,7,45,722.0,62.0,3.4,12.0,307.5,343.51,271.5
2016,3,26,8,0,763.0,67.0,3.5,13.0,360.0,410.4,329.32
2016,3,26,8,15,791.5,70.5,3.55,13.5,411.5,472.79,382.38
2016,3,26,8,30,820.0,74.0,3.6,14.0,463.0,536.52,434.73
2016,3,26,8,45,839.0,77.5,3.7,14.5,510.5,595.56,481.84
2016,3,26,9,0,858.0,81.0,3.8,15.0,558.0,649.33,523.64
2016,3,26,9,15,873.0,83.5,3.75,15.5,601.0,702.7,563.34
2016,3,26,9,30,888.0,86.0,3.7,16.0,644.0,754.69,599.86
2016,3,26,9,45,895.5,90.0,3.7,16.5,680.0,800.75,630.64
2016,3,26,10,0,903.0,94.0,3.7,17.0,716.0,844.29,659.19
2016,3,26,10,15,911.0,95.5,3.65,17.0,746.5,882.92,684.9
2016,3,26,10,30,919.0,97.0,3.6,17.0,777.0,918.65,708.38
2016,3,26,10,45,924.5,98.0,3.6,17.5,800.0,948.5,726.59
2016,3,26,11,0,930.0,99.0,3.6,18.0,823.0,974.96,742.4
2016,3,26,11,15,933.5,99.5,3.5,18.0,838.5,995.47,754.84
2016,3,26,11,30,937.0,100.0,3.4,18.0,854.0,1012.25,764.81
2016,3,26,11,45,941.0,98.5,3.35,18.5,861.5,1023.61,770.12
2016,3,26,12,0,945.0,97.0,3.3,19.0,869.0,1031.08,772.95
2016,3,26,12,15,944.0,97.0,3.15,19.0,868.0,1031.31,771.71
2016,3,26,12,30,943.0,97.0,3.0,19.0,867.0,1027.55,767.99
2016,3,26,12,45,934.0,100.5,2.95,19.0,856.0,1015.81,760.0
2016,3,26,13,0,925.0,104.0,2.9,19.0,845.0,1000.3,749.7
2016,3,26,13,15,920.0,103.5,2.8,19.0,828.0,980.78,736.42
2016,3,26,13,30,915.0,103.0,2.7,19.0,811.0,957.67,720.85
2016,3,26,13,45,899.0,106.5,2.65,19.5,784.0,925.39,698.27
2016,3,26,14,0,883.0,110.0,2.6,20.0,757.0,890.33,673.91
2016,3,26,14,15,711.5,169.5,2.6,19.5,677.0,795.19,610.24
2016,3,26,14,30,540.0,229.0,2.6,19.0,597.0,680.58,527.57
2016,3,26,14,45,421.5,249.5,2.6,19.0,527.0,585.87,457.57
2016,3,26,15,0,303.0,270.0,2.6,19.0,457.0,485.02,381.37
2016,3,26,15,15,541.5,186.5,2.55,18.5,491.5,565.09,446.63
2016,3,26,15,30,780.0,103.0,2.5,18.0,526.0,610.77,483.13
2016,3,26,15,45,750.0,100.5,2.45,18.0,477.5,551.0,436.19
2016,3,26,16,0,720.0,98.0,2.4,18.0,429.0,490.76,388.36
2016,3,26,16,15,543.5,114.0,2.35,17.5,347.0,380.55,301.52
2016,3,26,16,30,367.0,130.0,2.3,17.0,265.0,282.6,223.4
2016,3,26,16,45,337.0,114.5,2.3,16.5,224.0,233.16,181.98
2016,3,26,17,0,307.0,99.0,2.3,16.0,183.0,186.95,142.31
2016,3,26,17,15,268.5,80.5,2.45,15.0,142.5,139.68,102.06
2016,3,26,17,30,230.0,62.0,2.6,14.0,102.0,97.21,66.25
2016,3,26,17,45,164.5,43.5,2.8,13.5,67.0,54.68,32.9
2016,3,26,18,0,99.0,25.0,3.0,13.0,32.0,24.2,9.16
2016,3,26,18,15,49.5,12.5,3.15,12.5,16.0,9.83,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,155.0,15.0,2.55,9.5,29.5,12.15,0.0
2016,3,27,6,30,310.0,30.0,2.7,10.0,59.0,48.13,23.25
2016,3,27,6,45,415.0,40.5,2.9,10.5,105.5,93.81,55.51
2016,3,27,7,0,520.0,51.0,3.1,11.0,152.0,152.68,102.55
2016,3,27,7,15,586.0,58.0,3.1,11.0,204.5,211.31,154.18
2016,3,27,7,30,652.0,65.0,3.1,11.0,257.0,277.39,213.19
2016,3,27,7,45,376.0,113.5,3.1,11.5,229.0,255.63,204.95
2016,3,27,8,0,100.0,162.0,3.1,12.0,201.0,187.93,153.16
2016,3,27,8,15,446.0,124.5,3.2,12.5,333.5,348.89,285.41
2016,3,27,8,30,792.0,87.0,3.3,13.0,466.0,533.39,433.38
2016,3,27,8,45,743.0,106.5,3.4,13.5,490.5,567.92,460.37
2016,3,27,9,0,694.0,126.0,3.5,14.0,515.0,594.87,480.99
2016,3,27,9,15,778.0,115.0,3.6,14.0,582.0,673.75,542.68
2016,3,27,9,30,862.0,104.0,3.7,14.0,649.0,759.74,608.04
2016,3,27,9,45,875.0,106.0,3.85,14.5,686.5,807.8,640.98
2016,3,27,10,0,888.0,108.0,4.0,15.0,724.0,844.68,665.65
2016,3,27,10,15,897.0,110.0,4.05,15.0,755.5,884.1,692.83
2016,3,27,10,30,906.0,112.0,4.1,15.0,787.0,920.71,717.85
2016,3,27,10,45,911.5,114.0,4.2,15.5,810.5,951.15,737.34
2016,3,27,11,0,917.0,116.0,4.3,16.0,834.0,978.24,754.42
2016,3,27,11,15,921.5,117.0,4.3,16.0,850.0,999.88,768.61
2016,3,27,11,30,926.0,118.0,4.3,16.0,866.0,1017.87,780.48
2016,3,27,11,45,927.0,119.0,4.35,16.0,874.0,1028.74,787.87
2016,3,27,12,0,928.0,120.0,4.4,16.0,882.0,1035.72,792.89
2016,3,27,12,15,928.5,120.0,4.4,16.0,881.5,1037.3,793.88
2016,3,27,12,30,929.0,120.0,4.4,16.0,881.0,1034.96,792.37
2016,3,27,12,45,930.0,118.0,4.4,16.0,873.0,1027.19,787.29
2016,3,27,13,0,931.0,116.0,4.4,16.0,865.0,1015.49,779.68
2016,3,27,13,15,927.0,115.0,4.4,16.0,848.5,996.24,766.99
2016,3,27,13,30,923.0,114.0,4.4,16.0,832.0,973.34,751.87
2016,3,27,13,45,914.5,114.0,4.45,16.0,806.5,943.9,732.64
2016,3,27,14,0,906.0,114.0,4.5,16.0,781.0,911.29,711.11
2016,3,27,14,15,897.0,112.0,4.5,15.5,749.0,873.29,686.55
2016,3,27,14,30,888.0,110.0,4.5,15.0,717.0,841.44,666.24
2016,3,27,14,45,875.5,107.5,4.55,15.0,678.5,794.12,633.35
2016,3,27,15,0,863.0,105.0,4.6,15.0,640.0,744.79,597.74
2016,3,27,15,15,724.0,130.0,4.55,14.5,557.0,638.67,516.4
2016,3,27,15,30,585.0,155.0,4.5,14.0,474.0,538.14,437.72
2016,3,27,15,45,510.0,157.5,4.5,14.0,418.0,458.24,373.83
2016,3,27,16,0,435.0,160.0,4.5,14.0,362.0,391.34,319.02
2016,3,27,16,15,435.5,140.0,4.35,13.5,322.0,346.06,281.25
2016,3,27,16,30,436.0,120.0,4.2,13.0,282.0,299.99,241.55
2016,3,27,16,45,379.0,111.5,4.1,12.5,237.0,243.52,193.07
2016,3,27,17,0,322.0,103.0,4.0,12.0,192.0,193.19,149.52
2016,3,27,17,15,278.5,84.5,3.95,11.5,150.0,139.33,102.83
2016,3,27,17,30,235.0,66.0,3.9,11.0,108.0,96.77,66.51
2016,3,27,17,45,159.0,47.0,3.85,10.5,71.5,56.18,34.95
2016,3,27,18,0,83.0,28.0,3.8,10.0,35.0,25.46,11.22
2016,3,27,18,15,41.5,14.0,3.75,9.5,17.5,11.02,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,15,185.0,15.5,3.5,5.5,33.5,12.59,0.0
2016,3,28,6,30,370.0,31.0,3.7,6.0,67.0,52.37,25.64
2016,3,28,6,45,485.0,39.5,3.95,6.5,117.5,101.29,59.81
2016,3,28,7,0,600.0,48.0,4.2,7.0,168.0,164.54,110.96
2016,3,28,7,15,661.5,54.0,4.4,7.5,222.5,226.65,166.85
2016,3,28,7,30,723.0,60.0,4.6,8.0,277.0,294.66,228.88
2016,3,28,7,45,768.0,63.5,4.8,8.5,332.0,360.42,289.1
2016,3,28,8,0,813.0,67.0,5.0,9.0,387.0,430.04,351.32
2016,3,28,8,15,840.0,70.5,5.05,9.0,440.0,494.32,408.22
2016,3,28,8,30,867.0,74.0,5.1,9.0,493.0,556.49,461.88
2016,3,28,8,45,888.5,76.0,5.15,9.5,542.5,616.92,511.74
2016,3,28,9,0,910.0,78.0,5.2,10.0,592.0,677.08,559.86
2016,3,28,9,15,924.0,80.0,5.2,10.0,635.5,731.45,603.01
2016,3,28,9,30,938.0,82.0,5.2,10.0,679.0,784.18,642.71
2016,3,28,9,45,949.0,83.5,5.25,10.5,717.0,832.14,676.43
2016,3,28,10,0,960.0,85.0,5.3,11.0,755.0,877.68,707.94
2016,3,28,10,15,967.0,86.5,5.3,11.0,786.0,917.15,735.71
2016,3,28,10,30,974.0,88.0,5.3,11.0,817.0,953.45,761.03
2016,3,28,10,45,978.0,89.5,5.35,11.5,840.5,983.7,780.75
2016,3,28,11,0,982.0,91.0,5.4,12.0,864.0,1010.27,797.79
2016,3,28,11,15,984.5,91.5,5.45,12.0,879.0,1030.57,811.91
2016,3,28,11,30,987.0,92.0,5.5,12.0,894.0,1046.91,823.34
2016,3,28,11,45,986.5,93.5,5.55,12.0,900.5,1057.38,830.75
2016,3,28,12,0,986.0,95.0,5.6,12.0,907.0,1063.71,835.39
2016,3,28,12,15,736.5,210.0,5.55,12.0,816.5,963.51,762.87
2016,3,28,12,30,487.0,325.0,5.5,12.0,726.0,824.57,655.32
2016,3,28,12,45,353.5,364.0,5.45,12.0,653.5,711.16,567.9
2016,3,28,13,0,220.0,403.0,5.4,12.0,581.0,597.8,478.47
2016,3,28,13,15,112.5,290.0,5.3,12.0,381.5,381.18,308.32
2016,3,28,13,30,5.0,177.0,5.2,12.0,182.0,145.09,115.0
2016,3,28,13,45,2.5,107.0,5.1,12.0,109.5,85.33,65.89
2016,3,28,14,0,0.0,37.0,5.0,12.0,37.0,28.47,18.34
2016,3,28,14,15,0.0,97.0,4.85,12.0,97.5,75.0,57.43
2016,3,28,14,30,0.0,157.0,4.7,12.0,158.0,123.78,98.13
2016,3,28,14,45,369.5,145.5,4.6,12.0,376.5,441.06,365.49
2016,3,28,15,0,739.0,134.0,4.5,12.0,595.0,685.3,558.81
2016,3,28,15,15,794.0,112.5,4.3,12.0,576.0,662.72,539.67
2016,3,28,15,30,849.0,91.0,4.1,12.0,557.0,635.79,517.74
2016,3,28,15,45,829.0,86.5,3.95,12.0,508.0,575.33,468.73
2016,3,28,16,0,809.0,82.0,3.8,12.0,459.0,514.77,418.46
2016,3,28,16,15,777.5,78.0,3.4,11.5,406.5,449.6,363.38
2016,3,28,16,30,746.0,74.0,3.0,11.0,354.0,386.25,308.25
2016,3,28,16,45,705.5,67.5,2.7,10.5,300.5,319.61,249.33
2016,3,28,17,0,665.0,61.0,2.4,10.0,247.0,256.02,191.91
2016,3,28,17,15,595.5,54.0,2.3,9.5,194.5,190.05,133.62
2016,3,28,17,30,526.0,47.0,2.2,9.0,142.0,132.09,83.92
2016,3,28,17,45,412.5,36.5,2.1,8.5,95.5,75.2,41.02
2016,3,28,18,0,299.0,26.0,2.0,8.0,49.0,32.54,13.36
2016,3,28,18,15,149.5,13.0,2.05,7.5,24.5,10.23,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,199.5,15.0,2.0,4.5,35.5,12.18,0.0
2016,3,29,6,30,399.0,30.0,2.4,5.0,71.0,52.86,25.62
2016,3,29,6,45,504.0,38.0,2.8,6.0,121.0,101.77,59.61
2016,3,29,7,0,609.0,46.0,3.2,7.0,171.0,164.68,110.61
2016,3,29,7,15,668.5,52.0,3.35,7.5,225.5,225.82,165.52
2016,3,29,7,30,728.0,58.0,3.5,8.0,280.0,293.47,226.93
2016,3,29,7,45,770.5,61.5,3.65,8.5,335.0,358.42,286.03
2016,3,29,8,0,813.0,65.0,3.8,9.0,390.0,426.95,346.71
2016,3,29,8,15,840.0,68.5,3.7,9.5,443.0,491.09,401.85
2016,3,29,8,30,867.0,72.0,3.6,10.0,496.0,553.23,453.44
2016,3,29,8,45,887.0,74.5,3.55,10.5,545.0,613.18,501.55
2016,3,29,9,0,907.0,77.0,3.5,11.0,594.0,672.71,547.65
2016,3,29,9,15,921.5,79.5,3.35,11.5,638.0,727.69,588.34
2016,3,29,9,30,936.0,82.0,3.2,12.0,682.0,781.11,625.33
2016,3,29,9,45,946.0,84.0,3.05,12.5,720.0,828.64,656.19
2016,3,29,10,0,956.0,86.0,2.9,13.0,758.0,873.68,684.56
2016,3,29,10,15,963.5,87.0,2.85,13.0,789.0,912.81,710.24
2016,3,29,10,30,971.0,88.0,2.8,13.0,820.0,948.81,733.54
2016,3,29,10,45,976.0,89.5,2.75,13.5,843.5,979.77,751.8
2016,3,29,11,0,981.0,91.0,2.7,14.0,867.0,1007.12,767.46
2016,3,29,11,15,984.0,91.5,2.65,14.0,882.5,1027.77,779.99
2016,3,29,11,30,987.0,92.0,2.6,14.0,898.0,1044.49,789.96
2016,3,29,11,45,764.5,202.5,2.6,14.5,830.5,975.37,741.46
2016,3,29,12,0,542.0,313.0,2.6,15.0,763.0,865.49,660.71
2016,3,29,12,15,764.0,203.5,2.6,15.0,836.0,981.14,745.6
2016,3,29,12,30,986.0,94.0,2.6,15.0,909.0,1057.9,796.0
2016,3,29,12,45,980.0,95.5,2.6,15.0,898.5,1046.45,787.82
2016,3,29,13,0,974.0,97.0,2.6,15.0,888.0,1031.02,778.05
2016,3,29,13,15,778.5,184.0,2.55,15.0,808.0,943.24,718.92
2016,3,29,13,30,583.0,271.0,2.5,15.0,728.0,826.01,635.44
2016,3,29,13,45,370.0,317.5,2.5,15.0,605.0,647.6,505.02
2016,3,29,14,0,157.0,364.0,2.5,15.0,482.0,480.36,377.22
2016,3,29,14,15,339.5,302.0,2.45,15.0,541.0,581.79,459.19
2016,3,29,14,30,522.0,240.0,2.4,15.0,600.0,669.59,527.09
2016,3,29,14,45,382.0,263.0,2.4,15.0,519.0,547.01,433.69
2016,3,29,15,0,242.0,286.0,2.4,15.0,438.0,437.03,348.65
2016,3,29,15,15,418.0,220.0,2.3,14.5,460.0,506.68,406.0
2016,3,29,15,30,594.0,154.0,2.2,14.0,482.0,537.87,431.57
2016,3,29,15,45,706.5,117.0,2.15,14.0,473.0,533.98,427.75
2016,3,29,16,0,819.0,80.0,2.1,14.0,464.0,514.9,410.88
2016,3,29,16,15,788.0,75.5,1.9,13.5,411.0,449.06,356.44
2016,3,29,16,30,757.0,71.0,1.7,13.0,358.0,384.99,302.02
2016,3,29,16,45,712.5,66.0,1.55,12.5,304.0,317.95,244.03
2016,3,29,17,0,668.0,61.0,1.4,12.0,250.0,254.28,187.7
2016,3,29,17,15,599.5,54.0,1.4,11.0,197.0,188.58,130.86
2016,3,29,17,30,531.0,47.0,1.4,10.0,144.0,130.79,82.14
2016,3,29,17,45,413.5,37.0,1.45,9.0,97.0,74.03,40.21
2016,3,29,18,0,296.0,27.0,1.5,8.0,50.0,32.07,13.99
2016,3,29,18,15,148.0,13.5,1.6,7.5,25.0,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,6,15,152.5,18.5,2.05,6.5,35.0,14.92,2.38
2016,3,30,6,30,305.0,37.0,2.3,7.0,70.0,52.5,28.48
2016,3,30,6,45,402.5,48.5,2.6,8.0,117.5,97.58,60.23
2016,3,30,7,0,500.0,60.0,2.9,9.0,165.0,154.91,106.18
2016,3,30,7,15,564.5,68.0,2.95,9.5,217.5,212.77,156.83
2016,3,30,7,30,629.0,76.0,3.0,10.0,270.0,277.92,214.53
2016,3,30,7,45,675.0,81.0,3.05,10.5,324.0,340.25,269.97
2016,3,30,8,0,721.0,86.0,3.1,11.0,378.0,406.75,327.6
2016,3,30,8,15,751.0,91.0,3.05,11.0,429.5,469.24,381.06
2016,3,30,8,30,781.0,96.0,3.0,11.0,481.0,532.64,433.62
2016,3,30,8,45,806.5,98.5,3.0,11.5,529.5,592.5,481.17
2016,3,30,9,0,832.0,101.0,3.0,12.0,578.0,652.64,527.39
2016,3,30,9,15,848.0,103.5,3.0,12.5,621.0,706.17,567.21
2016,3,30,9,30,864.0,106.0,3.0,13.0,664.0,758.42,604.97
2016,3,30,9,45,878.0,107.5,3.05,13.5,702.0,806.52,637.77
2016,3,30,10,0,892.0,109.0,3.1,14.0,740.0,843.57,661.91
2016,3,30,10,15,900.5,111.0,3.1,14.0,770.5,882.39,688.1
2016,3,30,10,30,909.0,113.0,3.1,14.0,801.0,918.35,712.07
2016,3,30,10,45,915.0,114.0,3.1,14.5,824.0,948.02,730.19
2016,3,30,11,0,921.0,115.0,3.1,15.0,847.0,974.33,745.95
2016,3,30,11,15,924.5,116.0,3.05,15.0,862.5,994.82,758.7
2016,3,30,11,30,928.0,117.0,3.0,15.0,878.0,1011.61,769.02
2016,3,30,11,45,929.0,117.5,3.0,15.5,885.0,1021.72,773.92
2016,3,30,12,0,930.0,118.0,3.0,16.0,892.0,1027.96,776.39
2016,3,30,12,15,929.5,118.0,3.0,16.0,891.0,1028.34,776.55
2016,3,30,12,30,929.0,118.0,3.0,16.0,890.0,1024.81,774.28
2016,3,30,12,45,930.0,115.5,3.0,16.0,881.5,1016.31,768.85
2016,3,30,13,0,931.0,113.0,3.0,16.0,873.0,1003.91,760.96
2016,3,30,13,15,548.5,252.5,3.0,16.0,698.0,786.79,607.84
2016,3,30,13,30,166.0,392.0,3.0,16.0,523.0,525.08,408.99
2016,3,30,13,45,350.0,328.0,3.0,16.0,593.0,638.32,499.79
2016,3,30,14,0,534.0,264.0,3.0,16.0,663.0,740.36,577.81
2016,3,30,14,15,713.0,184.0,3.0,16.0,692.5,799.46,623.88
2016,3,30,14,30,892.0,104.0,3.0,16.0,722.0,820.58,640.7
2016,3,30,14,45,879.0,101.5,3.05,16.0,683.0,773.67,608.38
2016,3,30,15,0,866.0,99.0,3.1,16.0,644.0,731.34,578.41
2016,3,30,15,15,849.0,96.0,3.15,15.5,599.5,676.74,538.89
2016,3,30,15,30,832.0,93.0,3.2,15.0,555.0,621.13,497.37
2016,3,30,15,45,808.5,89.5,3.3,15.0,506.0,560.64,449.94
2016,3,30,16,0,785.0,86.0,3.4,15.0,457.0,500.44,401.19
2016,3,30,16,15,753.0,81.5,3.45,14.5,404.5,436.02,348.12
2016,3,30,16,30,721.0,77.0,3.5,14.0,352.0,373.23,294.57
2016,3,30,16,45,675.0,71.0,3.6,13.5,299.0,306.7,236.72
2016,3,30,17,0,629.0,65.0,3.7,13.0,246.0,244.58,181.49
2016,3,30,17,15,560.5,57.5,3.8,12.0,194.0,180.99,126.16
2016,3,30,17,30,492.0,50.0,3.9,11.0,142.0,125.34,79.29
2016,3,30,17,45,378.0,39.0,4.0,10.5,96.0,70.86,39.09
2016,3,30,18,0,264.0,28.0,4.1,10.0,50.0,30.79,14.2
2016,3,30,18,15,132.0,14.0,4.1,9.5,25.0,11.02,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,6,15,152.5,20.0,2.3,8.0,37.0,15.32,4.1
2016,3,31,6,30,305.0,40.0,2.5,8.0,74.0,54.6,30.39
2016,3,31,6,45,392.5,52.5,2.7,8.5,121.5,99.19,62.05
2016,3,31,7,0,480.0,65.0,2.9,9.0,169.0,154.79,106.97
2016,3,31,7,15,319.5,98.0,2.9,9.0,175.0,172.7,131.88
2016,3,31,7,30,159.0,131.0,2.9,9.0,181.0,162.43,130.41
2016,3,31,7,45,180.5,150.0,2.95,9.5,216.5,197.83,161.04
2016,3,31,8,0,202.0,169.0,3.0,10.0,252.0,235.67,193.21
2016,3,31,8,15,333.0,169.0,3.0,10.5,326.0,320.73,263.45
2016,3,31,8,30,464.0,169.0,3.0,11.0,400.0,422.98,346.44
2016,3,31,8,45,393.0,206.0,3.0,11.5,415.0,429.66,351.12
2016,3,31,9,0,322.0,243.0,3.0,12.0,430.0,440.26,358.14
2016,3,31,9,15,591.5,176.5,3.0,12.5,549.5,601.55,485.97
2016,3,31,9,30,861.0,110.0,3.0,13.0,669.0,758.63,605.54
2016,3,31,9,45,879.5,109.0,3.0,13.5,708.0,807.44,637.96
2016,3,31,10,0,898.0,108.0,3.0,14.0,747.0,845.57,662.52
2016,3,31,10,15,906.5,109.5,3.0,14.5,777.5,883.98,687.06
2016,3,31,10,30,915.0,111.0,3.0,15.0,808.0,919.51,709.31
2016,3,31,10,45,923.5,110.5,3.05,15.5,831.5,949.97,728.25
2016,3,31,11,0,932.0,110.0,3.1,16.0,855.0,977.15,744.9
2016,3,31,11,15,935.0,110.5,3.2,16.0,870.0,996.76,758.23
2016,3,31,11,30,938.0,111.0,3.3,16.0,885.0,1012.62,769.18
2016,3,31,11,45,941.0,110.5,3.4,16.5,892.5,1023.65,775.54
2016,3,31,12,0,944.0,110.0,3.5,17.0,900.0,1030.78,779.41
2016,3,31,12,15,943.5,110.0,3.6,17.0,898.5,1031.1,780.3
2016,3,31,12,30,943.0,110.0,3.7,17.0,897.0,1027.45,778.68
2016,3,31,12,45,947.5,105.5,3.8,17.0,889.0,1020.04,774.66
2016,3,31,13,0,952.0,101.0,3.9,17.0,881.0,1008.57,767.98
2016,3,31,13,15,948.0,100.0,4.0,17.0,863.5,988.77,755.68
2016,3,31,13,30,944.0,99.0,4.1,17.0,846.0,965.26,740.86
2016,3,31,13,45,937.0,98.0,4.2,17.0,820.5,935.52,721.67
2016,3,31,14,0,930.0,97.0,4.3,17.0,795.0,902.49,700.03
2016,3,31,14,15,921.0,95.5,4.4,17.0,762.5,864.19,674.84
2016,3,31,14,30,912.0,94.0,4.5,17.0,730.0,823.1,647.34
2016,3,31,14,45,898.5,93.0,4.6,17.0,691.0,776.6,615.49
2016,3,31,15,0,885.0,92.0,4.7,17.0,652.0,728.14,580.94
2016,3,31,15,15,869.5,89.5,4.75,16.5,607.5,675.15,541.8
2016,3,31,15,30,854.0,87.0,4.8,16.0,563.0,625.37,503.75
2016,3,31,15,45,830.5,84.0,4.85,15.5,514.0,564.43,455.85
2016,3,31,16,0,807.0,81.0,4.9,15.0,465.0,503.73,406.53
2016,3,31,16,15,777.5,77.0,4.85,14.5,413.0,439.9,352.88
2016,3,31,16,30,748.0,73.0,4.8,14.0,361.0,377.7,298.88
2016,3,31,16,45,705.5,67.5,4.8,13.5,307.5,311.67,240.62
2016,3,31,17,0,663.0,62.0,4.8,13.0,254.0,248.66,183.96
2016,3,31,17,15,597.5,55.0,4.6,12.0,201.5,184.39,127.52
2016,3,31,17,30,532.0,48.0,4.4,11.0,149.0,127.64,79.52
2016,3,31,17,45,421.0,38.0,4.25,10.5,102.0,72.17,38.83
2016,3,31,18,0,310.0,28.0,4.1,10.0,55.0,30.67,14.28
2016,3,31,18,15,155.0,14.0,3.95,9.5,27.5,11.02,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,18.5,2.5,8.5,40.0,14.91,4.86
2016,4,1,6,30,364.0,37.0,2.7,9.0,80.0,55.26,29.19
2016,4,1,6,45,454.5,47.0,2.95,9.5,128.5,101.72,61.34
2016,4,1,7,0,545.0,57.0,3.2,10.0,177.0,159.44,107.78
2016,4,1,7,15,603.0,64.0,3.25,10.0,229.5,217.26,158.91
2016,4,1,7,30,661.0,71.0,3.3,10.0,282.0,281.47,216.53
2016,4,1,7,45,701.0,76.0,3.35,10.5,335.0,343.13,271.76
2016,4,1,8,0,741.0,81.0,3.4,11.0,388.0,408.49,328.77
2016,4,1,8,15,580.0,131.5,3.4,11.5,390.0,421.72,342.91
2016,4,1,8,30,419.0,182.0,3.4,12.0,392.0,409.29,333.96
2016,4,1,8,45,439.5,197.0,3.4,12.5,436.5,460.02,374.54
2016,4,1,9,0,460.0,212.0,3.4,13.0,481.0,511.71,414.58
2016,4,1,9,15,664.5,157.0,3.4,13.5,576.0,632.3,509.08
2016,4,1,9,30,869.0,102.0,3.4,14.0,671.0,754.55,602.01
2016,4,1,9,45,880.0,104.5,3.45,14.5,707.5,793.43,627.71
2016,4,1,10,0,891.0,107.0,3.5,15.0,744.0,837.06,656.83
2016,4,1,10,15,899.0,108.5,3.5,15.0,774.5,874.72,682.29
2016,4,1,10,30,907.0,110.0,3.5,15.0,805.0,909.49,705.6
2016,4,1,10,45,912.5,111.5,3.5,15.5,827.5,938.95,723.75
2016,4,1,11,0,918.0,113.0,3.5,16.0,850.0,965.04,739.5
2016,4,1,11,15,921.5,113.5,3.45,16.0,865.0,984.78,751.91
2016,4,1,11,30,925.0,114.0,3.4,16.0,880.0,1000.85,761.89
2016,4,1,11,45,926.0,114.5,3.4,16.5,887.0,1010.76,766.74
2016,4,1,12,0,927.0,115.0,3.4,17.0,894.0,1016.81,769.14
2016,4,1,12,15,927.0,115.0,3.35,17.0,893.0,1017.51,769.14
2016,4,1,12,30,927.0,115.0,3.3,17.0,892.0,1014.32,766.68
2016,4,1,12,45,930.0,111.5,3.3,17.0,883.5,1006.6,761.75
2016,4,1,13,0,933.0,108.0,3.3,17.0,875.0,994.93,754.3
2016,4,1,13,15,929.0,107.0,3.3,17.0,858.0,975.38,741.62
2016,4,1,13,30,925.0,106.0,3.3,17.0,841.0,952.21,726.59
2016,4,1,13,45,919.0,104.5,3.35,17.0,816.0,923.26,707.95
2016,4,1,14,0,913.0,103.0,3.4,17.0,791.0,891.03,686.97
2016,4,1,14,15,904.0,101.5,3.45,17.0,758.5,853.24,661.95
2016,4,1,14,30,895.0,100.0,3.5,17.0,726.0,812.73,634.78
2016,4,1,14,45,883.5,97.5,3.55,17.0,687.5,766.85,603.43
2016,4,1,15,0,872.0,95.0,3.6,17.0,649.0,718.9,569.11
2016,4,1,15,15,856.0,92.5,3.65,16.5,605.0,671.47,534.41
2016,4,1,15,30,840.0,90.0,3.7,16.0,561.0,616.77,493.23
2016,4,1,15,45,819.0,86.5,3.75,16.0,512.5,557.45,446.29
2016,4,1,16,0,798.0,83.0,3.8,16.0,464.0,498.16,397.92
2016,4,1,16,15,768.0,78.5,3.75,15.5,412.5,434.19,344.9
2016,4,1,16,30,738.0,74.0,3.7,15.0,361.0,371.93,291.57
2016,4,1,16,45,696.0,68.5,3.65,14.5,308.0,306.8,234.69
2016,4,1,17,0,654.0,63.0,3.6,14.0,255.0,244.59,179.32
2016,4,1,17,15,590.0,56.0,3.4,13.0,202.5,181.39,124.38
2016,4,1,17,30,526.0,49.0,3.2,12.0,150.0,125.55,77.66
2016,4,1,17,45,421.5,38.5,3.05,11.5,103.5,70.94,37.97
2016,4,1,18,0,317.0,28.0,2.9,11.0,57.0,29.49,14.09
2016,4,1,18,15,158.5,14.0,2.85,10.5,28.5,11.35,0.0
2016,4,1,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,45,38.5,5.0,1.25,6.5,6.0,0.0,0.0
2016,4,2,6,0,77.0,10.0,1.3,7.0,12.0,7.87,0.0
2016,4,2,6,15,222.5,24.0,1.45,7.5,48.0,19.56,9.17
2016,4,2,6,30,368.0,38.0,1.6,8.0,84.0,55.88,29.97
2016,4,2,6,45,455.5,48.5,1.8,8.5,132.5,102.57,62.34
2016,4,2,7,0,543.0,59.0,2.0,9.0,181.0,160.14,108.69
2016,4,2,7,15,601.0,66.0,1.9,9.5,234.0,217.77,159.11
2016,4,2,7,30,659.0,73.0,1.8,10.0,287.0,281.79,215.57
2016,4,2,7,45,699.0,78.5,1.7,10.5,340.5,343.75,270.06
2016,4,2,8,0,739.0,84.0,1.6,11.0,394.0,409.16,325.7
2016,4,2,8,15,767.0,88.5,1.5,11.5,445.0,470.82,376.5
2016,4,2,8,30,795.0,93.0,1.4,12.0,496.0,533.52,426.0
2016,4,2,8,45,810.5,98.5,1.35,13.0,543.0,590.76,468.76
2016,4,2,9,0,826.0,104.0,1.3,14.0,590.0,647.33,509.16
2016,4,2,9,15,842.0,107.5,1.25,14.5,633.0,701.3,547.02
2016,4,2,9,30,858.0,111.0,1.2,15.0,676.0,754.01,582.65
2016,4,2,9,45,859.0,118.5,1.2,15.5,710.5,797.71,610.74
2016,4,2,10,0,860.0,126.0,1.2,16.0,745.0,838.47,635.74
2016,4,2,10,15,869.0,128.0,1.2,16.5,775.5,877.31,659.11
2016,4,2,10,30,878.0,130.0,1.2,17.0,806.0,913.36,680.33
2016,4,2,10,45,874.5,137.0,1.2,17.5,827.0,940.36,695.43
2016,4,2,11,0,871.0,144.0,1.2,18.0,848.0,963.6,708.13
2016,4,2,11,15,875.0,145.0,1.25,18.5,862.5,984.03,719.9
2016,4,2,11,30,879.0,146.0,1.3,19.0,877.0,1000.86,729.43
2016,4,2,11,45,876.0,149.0,1.4,19.5,883.0,1009.32,734.58
2016,4,2,12,0,873.0,152.0,1.5,20.0,889.0,1013.91,737.45
2016,4,2,12,15,872.5,152.0,1.6,20.0,887.0,1014.05,739.0
2016,4,2,12,30,872.0,152.0,1.7,20.0,885.0,1010.36,738.22
2016,4,2,12,45,883.0,143.0,1.8,20.5,878.5,1004.71,734.87
2016,4,2,13,0,894.0,134.0,1.9,21.0,872.0,980.91,719.85
2016,4,2,13,15,889.0,132.5,1.95,21.0,854.0,960.55,707.98
2016,4,2,13,30,884.0,131.0,2.0,21.0,836.0,936.75,693.78
2016,4,2,13,45,726.5,194.0,2.15,21.0,762.0,858.86,644.04
2016,4,2,14,0,569.0,257.0,2.3,21.0,688.0,756.01,572.4
2016,4,2,14,15,707.0,191.0,2.35,20.5,703.5,792.61,603.51
2016,4,2,14,30,845.0,125.0,2.4,20.0,719.0,804.11,615.31
2016,4,2,14,45,700.0,163.5,2.5,20.0,638.0,704.06,543.53
2016,4,2,15,0,555.0,202.0,2.6,20.0,557.0,599.49,466.85
2016,4,2,15,15,557.0,185.5,2.6,19.5,521.0,557.44,437.26
2016,4,2,15,30,559.0,169.0,2.6,19.0,485.0,513.65,405.03
2016,4,2,15,45,579.0,147.0,2.65,19.0,449.0,479.63,378.57
2016,4,2,16,0,599.0,125.0,2.7,19.0,413.0,435.72,343.44
2016,4,2,16,15,529.0,123.5,2.6,18.5,357.5,360.75,283.49
2016,4,2,16,30,459.0,122.0,2.5,18.0,302.0,298.88,232.89
2016,4,2,16,45,406.0,114.5,2.45,17.5,256.5,244.38,187.37
2016,4,2,17,0,353.0,107.0,2.4,17.0,211.0,195.47,146.13
2016,4,2,17,15,381.5,85.5,2.3,16.0,177.5,157.84,111.53
2016,4,2,17,30,410.0,64.0,2.2,15.0,144.0,116.61,74.39
2016,4,2,17,45,302.0,49.5,2.15,14.0,99.0,66.47,38.67
2016,4,2,18,0,194.0,35.0,2.1,13.0,54.0,30.01,16.41
2016,4,2,18,15,97.0,17.5,2.2,12.5,27.0,13.28,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,33.5,6.0,1.8,6.5,6.5,0.0,0.0
2016,4,3,6,0,67.0,12.0,2.0,7.0,13.0,9.44,0.0
