Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,15,203.5,27.5,2.1,7.5,49.5,21.0,10.97
2016,4,3,6,30,340.0,43.0,2.2,8.0,86.0,57.95,32.83
2016,4,3,6,45,434.0,53.5,2.3,8.5,135.5,103.61,64.3
2016,4,3,7,0,528.0,64.0,2.4,9.0,185.0,160.99,110.14
2016,4,3,7,15,381.0,98.0,2.35,9.5,197.5,186.1,140.49
2016,4,3,7,30,234.0,132.0,2.3,10.0,210.0,190.31,151.1
2016,4,3,7,45,258.5,149.5,2.3,10.5,248.5,230.93,186.12
2016,4,3,8,0,283.0,167.0,2.3,11.0,287.0,274.16,222.63
2016,4,3,8,15,345.5,178.0,2.3,11.5,342.5,332.27,270.37
2016,4,3,8,30,408.0,189.0,2.3,12.0,398.0,407.44,330.67
2016,4,3,8,45,415.0,207.5,2.3,13.0,437.0,452.61,365.2
2016,4,3,9,0,422.0,226.0,2.3,14.0,476.0,497.48,398.51
2016,4,3,9,15,641.5,169.0,2.3,14.5,579.5,624.71,496.61
2016,4,3,9,30,861.0,112.0,2.3,15.0,683.0,755.43,593.7
2016,4,3,9,45,871.0,115.0,2.35,15.5,719.5,801.5,624.23
2016,4,3,10,0,881.0,118.0,2.4,16.0,756.0,845.26,652.65
2016,4,3,10,15,889.5,120.0,2.4,16.0,786.5,873.94,671.13
2016,4,3,10,30,898.0,122.0,2.4,16.0,817.0,909.15,694.17
2016,4,3,10,45,753.0,197.5,2.45,16.5,792.0,896.99,683.81
2016,4,3,11,0,608.0,273.0,2.5,17.0,767.0,848.03,645.67
2016,4,3,11,15,572.5,295.0,2.55,17.0,766.5,848.27,645.3
2016,4,3,11,30,537.0,317.0,2.6,17.0,766.0,844.55,641.79
2016,4,3,11,45,722.0,226.0,2.65,17.5,835.0,945.36,714.61
2016,4,3,12,0,907.0,135.0,2.7,18.0,904.0,1011.66,757.03
2016,4,3,12,15,907.0,135.0,2.75,18.0,902.5,1012.2,757.19
2016,4,3,12,30,907.0,135.0,2.8,18.0,901.0,1008.93,755.59
2016,4,3,12,45,686.5,234.0,2.9,18.5,810.0,914.54,690.98
2016,4,3,13,0,466.0,333.0,3.0,19.0,719.0,787.41,597.98
2016,4,3,13,15,504.0,313.0,3.05,19.0,723.0,794.4,605.46
2016,4,3,13,30,542.0,293.0,3.1,19.0,727.0,797.52,609.22
2016,4,3,13,45,566.5,272.0,3.2,19.0,713.5,783.77,601.22
2016,4,3,14,0,591.0,251.0,3.3,19.0,700.0,766.3,590.58
2016,4,3,14,15,716.0,192.5,3.35,18.5,713.5,798.42,617.94
2016,4,3,14,30,841.0,134.0,3.4,18.0,727.0,806.66,627.7
2016,4,3,14,45,826.0,131.5,3.5,18.0,688.0,759.12,594.01
2016,4,3,15,0,811.0,129.0,3.6,18.0,649.0,709.92,558.42
2016,4,3,15,15,793.0,125.0,3.6,17.5,604.5,655.99,519.07
2016,4,3,15,30,775.0,121.0,3.6,17.0,560.0,603.22,479.39
2016,4,3,15,45,757.5,113.5,3.6,16.5,512.5,544.54,434.02
2016,4,3,16,0,740.0,106.0,3.6,16.0,465.0,485.77,387.05
2016,4,3,16,15,707.5,100.5,3.45,15.5,413.0,422.45,334.72
2016,4,3,16,30,675.0,95.0,3.3,15.0,361.0,361.28,282.64
2016,4,3,16,45,637.0,86.5,3.2,14.5,309.0,298.09,227.85
2016,4,3,17,0,599.0,78.0,3.1,14.0,257.0,238.49,175.2
2016,4,3,17,15,532.5,69.0,2.95,13.0,204.5,176.55,122.21
2016,4,3,17,30,466.0,60.0,2.8,12.0,152.0,122.4,77.74
2016,4,3,17,45,367.0,47.0,2.7,11.5,106.0,70.53,40.39
2016,4,3,18,0,268.0,34.0,2.6,11.0,60.0,31.21,17.64
2016,4,3,18,15,134.0,17.0,2.6,10.5,30.0,13.01,0.0
2016,4,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,1.95,8.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.1,9.0,12.0,9.44,0.0
2016,4,4,6,15,86.0,29.5,2.2,9.5,41.0,22.14,12.3
2016,4,4,6,30,172.0,47.0,2.3,10.0,70.0,47.49,29.2
2016,4,4,6,45,213.5,67.0,2.4,10.5,108.5,81.9,55.19
2016,4,4,7,0,255.0,87.0,2.5,11.0,147.0,121.85,88.04
2016,4,4,7,15,297.0,101.5,2.4,11.5,188.5,162.58,122.78
2016,4,4,7,30,339.0,116.0,2.3,12.0,230.0,214.51,167.34
2016,4,4,7,45,370.0,133.0,2.25,12.5,275.5,264.27,209.97
2016,4,4,8,0,401.0,150.0,2.2,13.0,321.0,317.2,254.37
2016,4,4,8,15,359.5,179.5,2.25,13.5,347.5,339.44,273.64
2016,4,4,8,30,318.0,209.0,2.3,14.0,374.0,365.51,294.74
2016,4,4,8,45,588.5,154.0,2.4,14.5,492.5,511.41,410.29
2016,4,4,9,0,859.0,99.0,2.5,15.0,611.0,660.24,524.51
2016,4,4,9,15,873.5,102.0,2.55,15.5,654.5,713.91,563.17
2016,4,4,9,30,888.0,105.0,2.6,16.0,698.0,759.1,595.54
2016,4,4,9,45,897.5,107.5,2.7,16.5,734.5,804.26,626.06
2016,4,4,10,0,907.0,110.0,2.8,17.0,771.0,847.0,654.16
2016,4,4,10,15,915.0,112.0,2.75,17.0,801.5,885.36,679.12
2016,4,4,10,30,923.0,114.0,2.7,17.0,832.0,920.76,701.83
2016,4,4,10,45,926.5,116.0,2.7,17.5,854.0,949.02,718.61
2016,4,4,11,0,930.0,118.0,2.7,18.0,876.0,973.77,732.98
2016,4,4,11,15,933.0,119.0,2.7,18.0,891.0,993.46,745.36
2016,4,4,11,30,936.0,120.0,2.7,18.0,906.0,1009.4,755.36
2016,4,4,11,45,935.5,121.5,2.7,18.5,912.0,1018.7,759.64
2016,4,4,12,0,935.0,123.0,2.7,19.0,918.0,1024.09,761.5
2016,4,4,12,15,934.5,123.0,2.65,19.0,916.5,1024.09,760.93
2016,4,4,12,30,934.0,123.0,2.6,19.0,915.0,1020.18,757.97
2016,4,4,12,45,937.5,119.0,2.6,19.5,906.5,1012.25,751.6
2016,4,4,13,0,941.0,115.0,2.6,20.0,898.0,1000.33,742.78
2016,4,4,13,15,936.5,114.0,2.6,20.0,880.0,980.07,730.01
2016,4,4,13,30,932.0,113.0,2.6,20.0,862.0,956.17,714.94
2016,4,4,13,45,924.5,112.0,2.6,20.0,836.0,926.16,695.8
2016,4,4,14,0,917.0,111.0,2.6,20.0,810.0,892.93,674.46
2016,4,4,14,15,907.5,109.0,2.7,20.0,777.0,854.07,649.89
2016,4,4,14,30,898.0,107.0,2.8,20.0,744.0,812.52,623.12
2016,4,4,14,45,883.5,105.5,2.95,20.0,704.0,765.31,592.21
2016,4,4,15,0,869.0,104.0,3.1,20.0,664.0,722.6,561.96
2016,4,4,15,15,851.5,101.0,3.15,19.5,619.0,667.68,522.59
2016,4,4,15,30,834.0,98.0,3.2,19.0,574.0,611.81,481.27
2016,4,4,15,45,768.0,98.0,3.25,18.5,507.0,531.58,420.04
2016,4,4,16,0,702.0,98.0,3.3,18.0,440.0,456.29,360.85
2016,4,4,16,15,711.0,90.5,3.05,17.5,404.5,411.68,323.04
2016,4,4,16,30,720.0,83.0,2.8,17.0,369.0,364.62,281.61
2016,4,4,16,45,671.0,78.0,2.55,16.5,314.5,298.82,225.03
2016,4,4,17,0,622.0,73.0,2.3,16.0,260.0,237.74,171.8
2016,4,4,17,15,555.0,65.0,2.05,15.0,207.5,175.5,119.09
2016,4,4,17,30,488.0,57.0,1.8,14.0,155.0,121.05,75.0
2016,4,4,17,45,379.0,46.0,1.55,13.0,108.0,69.08,38.85
2016,4,4,18,0,270.0,35.0,1.3,12.0,61.0,30.91,20.48
2016,4,4,18,15,135.0,17.5,1.3,11.5,30.5,13.39,0.0
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,77.0,7.5,2.15,7.5,10.0,5.9,0.0
2016,4,5,6,0,154.0,15.0,2.2,8.0,20.0,12.2,0.0
2016,4,5,6,15,303.5,27.0,2.35,8.5,61.0,22.2,12.82
2016,4,5,6,30,453.0,39.0,2.5,9.0,102.0,60.25,31.56
2016,4,5,6,45,531.5,48.0,2.65,10.0,153.0,109.63,64.97
2016,4,5,7,0,610.0,57.0,2.8,11.0,204.0,168.61,112.26
2016,4,5,7,15,664.5,63.0,2.85,11.5,258.5,228.22,164.46
2016,4,5,7,30,719.0,69.0,2.9,12.0,313.0,294.73,223.36
2016,4,5,7,45,759.0,73.0,3.0,12.5,368.0,358.21,279.69
2016,4,5,8,0,799.0,77.0,3.1,13.0,423.0,424.93,337.36
2016,4,5,8,15,824.5,80.5,3.15,13.5,475.0,487.05,389.81
2016,4,5,8,30,850.0,84.0,3.2,14.0,527.0,550.03,441.17
2016,4,5,8,45,870.0,87.0,3.25,15.0,575.5,609.79,487.47
2016,4,5,9,0,890.0,90.0,3.3,16.0,624.0,664.47,528.41
2016,4,5,9,15,903.5,92.0,3.4,16.5,667.0,716.8,567.42
2016,4,5,9,30,917.0,94.0,3.5,17.0,710.0,767.46,604.17
2016,4,5,9,45,927.0,96.0,3.65,17.5,747.5,813.52,635.32
2016,4,5,10,0,937.0,98.0,3.8,18.0,785.0,857.1,664.4
2016,4,5,10,15,944.5,99.5,3.9,18.0,815.0,895.39,690.55
2016,4,5,10,30,952.0,101.0,4.0,18.0,845.0,930.6,714.49
2016,4,5,10,45,957.0,101.5,4.1,18.5,867.5,959.33,732.52
2016,4,5,11,0,962.0,102.0,4.2,19.0,890.0,984.5,748.1
2016,4,5,11,15,965.0,103.0,4.2,19.0,905.0,1004.64,761.11
2016,4,5,11,30,968.0,104.0,4.2,19.0,920.0,1020.93,771.61
2016,4,5,11,45,969.5,103.5,4.2,19.5,926.5,1030.35,776.09
2016,4,5,12,0,971.0,103.0,4.2,20.0,933.0,1035.75,778.02
2016,4,5,12,15,970.5,103.0,4.1,20.0,931.0,1035.7,777.27
2016,4,5,12,30,970.0,103.0,4.0,20.0,929.0,1031.59,773.97
2016,4,5,12,45,968.0,102.5,3.9,20.5,919.0,1021.53,765.35
2016,4,5,13,0,966.0,102.0,3.8,21.0,909.0,1007.5,754.26
2016,4,5,13,15,962.0,101.0,3.65,21.0,891.0,987.24,740.25
2016,4,5,13,30,958.0,100.0,3.5,21.0,873.0,963.24,723.85
2016,4,5,13,45,951.5,99.0,3.4,21.5,847.0,933.45,702.58
2016,4,5,14,0,945.0,98.0,3.3,22.0,821.0,900.3,679.15
2016,4,5,14,15,936.5,96.0,3.15,22.0,788.0,861.37,652.76
2016,4,5,14,30,928.0,94.0,3.0,22.0,755.0,819.58,624.33
2016,4,5,14,45,915.5,92.5,2.95,22.0,715.0,772.75,592.77
2016,4,5,15,0,903.0,91.0,2.9,22.0,675.0,723.84,557.95
2016,4,5,15,15,887.5,88.5,2.75,21.5,630.0,670.21,519.03
2016,4,5,15,30,872.0,86.0,2.6,21.0,585.0,615.34,478.12
2016,4,5,15,45,850.0,83.0,2.5,21.0,535.5,558.61,433.87
2016,4,5,16,0,828.0,80.0,2.4,21.0,486.0,498.02,385.52
2016,4,5,16,15,799.5,76.0,2.15,20.5,433.0,434.02,333.47
2016,4,5,16,30,771.0,72.0,1.9,20.0,380.0,371.51,281.06
2016,4,5,16,45,729.0,67.0,1.65,19.5,325.5,305.58,224.96
2016,4,5,17,0,687.0,62.0,1.4,19.0,271.0,243.47,171.24
2016,4,5,17,15,625.0,55.5,1.35,18.0,218.0,178.75,117.04
2016,4,5,17,30,563.0,49.0,1.3,17.0,165.0,122.38,71.93
2016,4,5,17,45,460.0,40.0,1.3,16.0,116.0,68.29,35.28
2016,4,5,18,0,357.0,31.0,1.3,15.0,67.0,27.05,17.12
2016,4,5,18,15,178.5,15.5,1.3,14.5,33.5,12.56,0.0
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,70.0,8.0,1.2,11.5,11.0,6.29,0.0
2016,4,6,6,0,140.0,16.0,1.2,12.0,22.0,12.97,0.0
2016,4,6,6,15,282.0,29.0,1.35,13.0,62.0,23.72,14.11
2016,4,6,6,30,424.0,42.0,1.5,14.0,102.0,60.56,32.27
2016,4,6,6,45,510.0,50.5,1.65,15.5,153.5,108.52,63.63
2016,4,6,7,0,596.0,59.0,1.8,17.0,205.0,167.01,108.79
2016,4,6,7,15,650.5,65.5,1.9,17.5,259.5,226.15,159.07
2016,4,6,7,30,705.0,72.0,2.0,18.0,314.0,291.14,214.98
2016,4,6,7,45,742.5,76.5,2.15,18.5,368.0,354.37,269.48
2016,4,6,8,0,780.0,81.0,2.3,19.0,422.0,419.5,324.24
2016,4,6,8,15,806.0,85.0,2.35,19.5,474.0,481.25,374.72
2016,4,6,8,30,832.0,89.0,2.4,20.0,526.0,543.95,424.2
2016,4,6,8,45,851.5,92.0,2.5,20.5,574.5,602.46,469.13
2016,4,6,9,0,871.0,95.0,2.6,21.0,623.0,660.55,512.37
2016,4,6,9,15,885.5,98.0,2.65,21.5,666.0,708.74,547.16
2016,4,6,9,30,900.0,101.0,2.7,22.0,709.0,760.25,583.24
2016,4,6,9,45,909.5,103.5,2.75,22.5,746.0,805.65,612.87
2016,4,6,10,0,919.0,106.0,2.8,23.0,783.0,848.59,640.11
2016,4,6,10,15,926.5,107.5,2.75,23.0,813.0,886.21,663.99
2016,4,6,10,30,934.0,109.0,2.7,23.0,843.0,920.8,685.64
2016,4,6,10,45,937.0,111.0,2.7,23.5,865.0,948.69,701.75
2016,4,6,11,0,940.0,113.0,2.7,24.0,887.0,973.01,715.48
2016,4,6,11,15,943.0,114.0,2.65,24.5,901.5,992.68,725.7
2016,4,6,11,30,946.0,115.0,2.6,25.0,916.0,1008.56,733.49
2016,4,6,11,45,945.0,116.5,2.55,25.5,922.0,1017.32,736.75
2016,4,6,12,0,944.0,118.0,2.5,26.0,928.0,1022.12,737.64
2016,4,6,12,15,943.5,117.5,2.5,26.0,925.5,1021.51,737.18
2016,4,6,12,30,943.0,117.0,2.5,26.0,923.0,1016.94,734.39
2016,4,6,12,45,935.5,119.0,2.5,26.5,911.5,1004.33,725.17
2016,4,6,13,0,928.0,121.0,2.5,27.0,900.0,987.98,713.76
2016,4,6,13,15,923.5,120.0,2.45,27.0,882.0,967.85,700.99
2016,4,6,13,30,919.0,119.0,2.4,27.0,864.0,944.15,686.0
2016,4,6,13,45,911.5,118.0,2.4,27.0,837.5,914.4,667.58
2016,4,6,14,0,904.0,117.0,2.4,27.0,811.0,881.49,647.06
2016,4,6,14,15,894.0,115.0,2.35,27.0,778.0,842.64,622.09
2016,4,6,14,30,884.0,113.0,2.3,27.0,745.0,801.17,595.24
2016,4,6,14,45,719.5,160.0,2.25,27.0,656.5,703.37,526.49
2016,4,6,15,0,555.0,207.0,2.2,27.0,568.0,594.15,448.02
2016,4,6,15,15,407.0,230.0,2.1,26.5,485.0,491.62,373.59
2016,4,6,15,30,259.0,253.0,2.0,26.0,402.0,390.16,298.28
2016,4,6,15,45,324.5,218.0,1.9,26.0,388.5,378.28,289.91
2016,4,6,16,0,390.0,183.0,1.8,26.0,375.0,368.88,281.8
2016,4,6,16,15,361.5,166.0,1.65,25.5,329.0,307.88,234.53
2016,4,6,16,30,333.0,149.0,1.5,25.0,283.0,259.2,195.89
2016,4,6,16,45,481.5,111.0,1.35,24.5,274.5,257.99,189.37
2016,4,6,17,0,630.0,73.0,1.2,24.0,266.0,234.97,162.76
2016,4,6,17,15,565.5,65.0,1.2,23.0,213.5,173.23,112.51
2016,4,6,17,30,501.0,57.0,1.2,22.0,161.0,118.95,70.44
2016,4,6,17,45,398.5,46.0,1.2,21.0,113.5,67.36,36.27
2016,4,6,18,0,296.0,35.0,1.2,20.0,66.0,28.68,18.17
2016,4,6,18,15,148.0,17.5,1.2,19.5,33.0,14.12,0.0
2016,4,6,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,1.0,2.75,12.5,1.0,0.75,0.0
2016,4,7,6,30,0.0,2.0,3.0,13.0,2.0,1.51,0.0
2016,4,7,6,45,0.0,3.0,3.3,13.5,3.0,2.27,0.0
2016,4,7,7,0,0.0,4.0,3.6,14.0,4.0,3.03,0.0
2016,4,7,7,15,0.0,5.0,3.8,14.5,5.0,3.79,0.0
2016,4,7,7,30,0.0,6.0,4.0,15.0,6.0,4.56,0.0
2016,4,7,7,45,66.5,97.5,4.2,15.5,127.0,107.52,84.35
2016,4,7,8,0,133.0,189.0,4.4,16.0,248.0,219.19,175.99
2016,4,7,8,15,369.0,164.5,4.4,16.0,354.0,337.63,271.59
2016,4,7,8,30,605.0,140.0,4.4,16.0,460.0,470.38,378.16
2016,4,7,8,45,521.0,186.5,4.4,16.5,479.5,491.11,393.97
2016,4,7,9,0,437.0,233.0,4.4,17.0,499.0,508.07,405.83
2016,4,7,9,15,457.5,241.0,4.35,17.0,537.0,552.7,440.24
2016,4,7,9,30,478.0,249.0,4.3,17.0,575.0,597.59,474.13
2016,4,7,9,45,421.5,287.0,4.3,17.5,585.0,610.81,481.42
2016,4,7,10,0,365.0,325.0,4.3,18.0,595.0,604.7,474.36
2016,4,7,10,15,450.5,306.0,4.25,18.0,652.5,687.33,536.43
2016,4,7,10,30,536.0,287.0,4.2,18.0,710.0,759.0,589.39
2016,4,7,10,45,708.0,212.0,4.2,18.0,787.0,862.07,666.37
2016,4,7,11,0,880.0,137.0,4.2,18.0,864.0,939.2,719.99
2016,4,7,11,15,675.5,240.0,4.2,18.0,804.0,888.08,681.79
2016,4,7,11,30,471.0,343.0,4.2,18.0,744.0,798.34,613.01
2016,4,7,11,45,477.5,339.5,4.2,18.5,748.5,806.38,618.19
2016,4,7,12,0,484.0,336.0,4.2,19.0,753.0,811.98,621.05
2016,4,7,12,15,486.5,340.0,4.15,18.5,759.0,818.19,626.32
2016,4,7,12,30,489.0,344.0,4.1,18.0,765.0,821.81,629.83
2016,4,7,12,45,486.0,339.5,4.1,18.0,753.5,809.95,621.58
2016,4,7,13,0,483.0,335.0,4.1,18.0,742.0,795.67,611.75
2016,4,7,13,15,529.0,312.0,4.1,18.0,749.0,806.43,621.02
2016,4,7,13,30,575.0,289.0,4.1,18.0,756.0,812.88,627.05
2016,4,7,13,45,692.0,223.5,4.1,18.0,769.5,842.15,651.13
2016,4,7,14,0,809.0,158.0,4.1,18.0,783.0,849.36,658.59
2016,4,7,14,15,643.5,213.0,4.1,17.5,697.0,747.42,584.16
2016,4,7,14,30,478.0,268.0,4.1,17.0,611.0,639.63,503.55
2016,4,7,14,45,317.5,287.5,4.1,17.0,510.5,505.24,400.66
2016,4,7,15,0,157.0,307.0,4.1,17.0,410.0,384.55,305.64
2016,4,7,15,15,106.0,276.0,4.05,16.5,343.5,302.99,242.14
2016,4,7,15,30,55.0,245.0,4.0,16.0,277.0,239.23,191.47
2016,4,7,15,45,103.0,231.0,4.0,16.0,284.5,249.28,200.39
2016,4,7,16,0,151.0,217.0,4.0,16.0,292.0,262.6,211.12
2016,4,7,16,15,93.0,186.5,3.85,15.5,231.5,193.63,155.28
2016,4,7,16,30,35.0,156.0,3.7,15.0,171.0,140.0,111.87
2016,4,7,16,45,27.5,135.5,3.55,15.0,146.0,117.75,93.5
2016,4,7,17,0,20.0,115.0,3.4,15.0,121.0,93.87,73.57
2016,4,7,17,15,11.5,93.5,3.2,14.5,97.0,73.81,56.91
2016,4,7,17,30,3.0,72.0,3.0,14.0,73.0,55.05,41.19
2016,4,7,17,45,1.5,51.0,2.9,13.5,51.5,38.54,26.89
2016,4,7,18,0,0.0,30.0,2.8,13.0,30.0,22.77,13.84
2016,4,7,18,15,0.0,15.0,2.75,12.5,15.0,11.43,0.0
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,1.3,10.5,6.0,4.72,0.0
2016,4,8,6,0,0.0,12.0,1.4,11.0,12.0,9.13,0.0
2016,4,8,6,15,0.0,31.0,1.65,11.5,31.0,23.37,14.35
2016,4,8,6,30,0.0,50.0,1.9,12.0,50.0,37.6,26.29
2016,4,8,6,45,10.0,71.5,2.15,12.5,74.0,55.34,41.39
2016,4,8,7,0,20.0,93.0,2.4,13.0,98.0,74.72,57.66
2016,4,8,7,15,30.0,114.0,2.45,13.0,124.0,97.8,77.12
2016,4,8,7,30,40.0,135.0,2.5,13.0,150.0,120.62,96.26
2016,4,8,7,45,33.5,152.0,2.55,13.5,165.5,135.48,108.72
2016,4,8,8,0,27.0,169.0,2.6,14.0,181.0,149.66,120.25
2016,4,8,8,15,53.5,200.0,2.6,14.0,227.5,191.07,154.08
2016,4,8,8,30,80.0,231.0,2.6,14.0,274.0,235.79,190.29
2016,4,8,8,45,42.0,206.0,2.65,14.5,229.0,196.19,157.31
2016,4,8,9,0,4.0,181.0,2.7,15.0,184.0,145.25,114.83
2016,4,8,9,15,133.5,248.0,2.75,15.0,339.5,312.76,251.55
2016,4,8,9,30,263.0,315.0,2.8,15.0,495.0,488.33,388.42
2016,4,8,9,45,185.0,335.5,2.9,15.5,465.5,446.31,353.23
2016,4,8,10,0,107.0,356.0,3.0,16.0,436.0,396.2,312.41
2016,4,8,10,15,119.0,373.5,3.05,16.0,466.0,443.38,348.43
2016,4,8,10,30,131.0,391.0,3.1,16.0,496.0,475.14,372.16
2016,4,8,10,45,143.5,404.0,3.15,16.0,521.0,503.16,393.08
2016,4,8,11,0,156.0,417.0,3.2,16.0,546.0,531.11,413.86
2016,4,8,11,15,241.0,411.0,3.3,16.0,614.5,606.8,472.14
2016,4,8,11,30,326.0,405.0,3.4,16.0,683.0,703.35,544.0
2016,4,8,11,45,413.5,376.0,3.5,16.5,731.5,777.09,597.54
2016,4,8,12,0,501.0,347.0,3.6,17.0,780.0,835.82,640.04
2016,4,8,12,15,477.5,351.0,3.65,17.0,763.5,817.46,626.42
2016,4,8,12,30,454.0,355.0,3.7,17.0,747.0,796.63,611.59
2016,4,8,12,45,341.5,388.5,3.75,17.5,681.5,702.25,540.88
2016,4,8,13,0,229.0,422.0,3.8,18.0,616.0,606.81,468.53
2016,4,8,13,15,184.5,414.5,3.85,18.0,568.5,554.7,429.92
2016,4,8,13,30,140.0,407.0,3.9,18.0,521.0,503.32,391.14
2016,4,8,13,45,76.0,325.5,3.95,18.0,387.5,348.73,273.34
2016,4,8,14,0,12.0,244.0,4.0,18.0,254.0,205.56,160.48
2016,4,8,14,15,6.0,184.0,4.05,17.5,189.0,150.16,116.91
2016,4,8,14,30,0.0,124.0,4.1,17.0,124.0,96.5,73.75
2016,4,8,14,45,14.0,189.5,4.15,17.0,199.0,159.89,125.82
2016,4,8,15,0,28.0,255.0,4.2,17.0,274.0,235.32,186.8
2016,4,8,15,15,14.0,145.5,4.2,16.5,155.0,122.56,96.02
2016,4,8,15,30,0.0,36.0,4.2,16.0,36.0,27.58,17.51
2016,4,8,15,45,64.0,127.5,4.2,16.0,159.5,145.79,116.48
2016,4,8,16,0,128.0,219.0,4.2,16.0,283.0,252.17,202.91
2016,4,8,16,15,97.5,192.5,4.1,15.5,238.0,200.01,160.45
2016,4,8,16,30,67.0,166.0,4.0,15.0,193.0,159.81,127.78
2016,4,8,16,45,52.5,145.0,3.9,14.5,164.5,132.97,105.76
2016,4,8,17,0,38.0,124.0,3.8,14.0,136.0,108.03,85.18
2016,4,8,17,15,27.0,101.0,3.6,13.5,108.5,84.18,65.29
2016,4,8,17,30,16.0,78.0,3.4,13.0,81.0,61.03,45.89
2016,4,8,17,45,8.0,55.0,3.25,13.0,56.5,41.76,29.49
2016,4,8,18,0,0.0,32.0,3.1,13.0,32.0,24.19,15.13
2016,4,8,18,15,0.0,16.0,3.0,12.5,16.0,12.2,1.15
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.25,11.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,2.3,11.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,11.0,2.4,11.0,11.0,8.34,1.55
2016,4,9,6,30,0.0,18.0,2.5,11.0,18.0,13.68,6.05
2016,4,9,6,45,0.0,26.5,2.65,11.5,26.5,20.18,11.8
2016,4,9,7,0,0.0,35.0,2.8,12.0,35.0,26.7,17.5
2016,4,9,7,15,0.0,44.0,2.85,12.0,44.0,33.62,23.5
2016,4,9,7,30,0.0,53.0,2.9,12.0,53.0,40.56,29.44
2016,4,9,7,45,0.0,78.0,2.95,12.5,78.0,59.92,45.85
2016,4,9,8,0,0.0,103.0,3.0,13.0,103.0,79.56,62.23
2016,4,9,8,15,0.0,68.0,3.0,13.0,68.0,52.19,38.86
2016,4,9,8,30,0.0,33.0,3.0,13.0,33.0,25.25,15.88
2016,4,9,8,45,0.0,86.0,3.0,13.0,86.0,66.21,50.42
2016,4,9,9,0,0.0,139.0,3.0,13.0,139.0,108.39,85.4
2016,4,9,9,15,0.0,80.0,3.0,13.0,80.0,61.64,46.23
2016,4,9,9,30,0.0,21.0,3.0,13.0,21.0,16.11,7.95
2016,4,9,9,45,7.0,134.0,3.0,13.5,139.5,109.8,86.07
2016,4,9,10,0,14.0,247.0,3.0,14.0,258.0,209.01,166.21
2016,4,9,10,15,15.0,258.0,3.0,14.0,270.0,219.69,174.3
2016,4,9,10,30,16.0,269.0,3.0,14.0,282.0,230.44,182.63
2016,4,9,10,45,80.5,343.5,3.05,14.0,410.5,371.02,294.67
2016,4,9,11,0,145.0,418.0,3.1,14.0,539.0,520.88,409.33
2016,4,9,11,15,89.0,386.0,3.05,14.0,460.5,423.06,333.01
2016,4,9,11,30,33.0,354.0,3.0,14.0,382.0,342.17,269.29
2016,4,9,11,45,44.5,376.0,2.95,14.5,414.5,374.36,294.05
2016,4,9,12,0,56.0,398.0,2.9,15.0,447.0,406.59,318.13
2016,4,9,12,15,65.0,405.5,2.85,15.0,462.0,422.28,330.1
2016,4,9,12,30,74.0,413.0,2.8,15.0,477.0,437.57,341.8
2016,4,9,12,45,62.0,396.5,2.8,15.0,450.0,409.65,320.38
2016,4,9,13,0,50.0,380.0,2.8,15.0,423.0,381.73,299.05
2016,4,9,13,15,39.0,351.5,2.8,15.0,384.5,343.52,269.78
2016,4,9,13,30,28.0,323.0,2.8,15.0,346.0,305.85,240.68
2016,4,9,13,45,27.0,311.5,2.85,15.0,333.5,293.12,231.17
2016,4,9,14,0,26.0,300.0,2.9,15.0,321.0,280.38,221.54
2016,4,9,14,15,28.5,294.5,2.9,14.5,316.5,275.94,218.89
2016,4,9,14,30,31.0,289.0,2.9,14.0,312.0,271.24,216.0
2016,4,9,14,45,18.0,238.0,2.9,14.0,251.5,203.11,161.72
2016,4,9,15,0,5.0,187.0,2.9,14.0,191.0,150.95,119.62
2016,4,9,15,15,2.5,154.5,2.85,14.0,156.5,122.5,96.61
2016,4,9,15,30,0.0,122.0,2.8,14.0,122.0,94.7,73.86
2016,4,9,15,45,0.0,66.0,2.75,14.0,66.0,50.68,37.26
2016,4,9,16,0,0.0,10.0,2.7,14.0,10.0,7.63,0.85
2016,4,9,16,15,0.0,28.5,2.5,13.5,28.5,21.76,13.01
2016,4,9,16,30,0.0,47.0,2.3,13.0,47.0,35.95,25.28
2016,4,9,16,45,0.0,40.0,2.1,13.0,40.0,30.55,20.72
2016,4,9,17,0,0.0,33.0,1.9,13.0,33.0,25.16,16.12
2016,4,9,17,15,0.0,26.5,1.7,12.5,26.5,20.18,11.84
2016,4,9,17,30,0.0,20.0,1.5,12.0,20.0,15.2,7.5
2016,4,9,17,45,0.0,14.5,1.35,12.0,14.5,11.0,3.76
2016,4,9,18,0,0.0,9.0,1.2,12.0,9.0,6.82,0.26
2016,4,9,18,15,0.0,4.5,1.2,11.5,4.5,3.4,0.0
2016,4,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,10.5,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,4.5,1.9,11.0,4.5,3.4,0.0
2016,4,10,6,30,0.0,7.0,2.0,11.0,7.0,5.3,0.0
2016,4,10,6,45,0.0,10.0,2.1,11.0,10.0,7.58,0.93
2016,4,10,7,0,0.0,13.0,2.2,11.0,13.0,9.87,2.95
2016,4,10,7,15,0.0,16.5,2.2,11.0,16.5,12.55,5.29
2016,4,10,7,30,0.0,20.0,2.2,11.0,20.0,15.23,7.61
2016,4,10,7,45,0.0,41.0,2.2,11.5,41.0,31.33,21.47
2016,4,10,8,0,0.0,62.0,2.2,12.0,62.0,47.53,35.21
2016,4,10,8,15,0.0,62.0,2.2,12.0,62.0,47.56,35.09
2016,4,10,8,30,0.0,62.0,2.2,12.0,62.0,47.59,34.98
2016,4,10,8,45,0.0,104.0,2.2,12.5,104.0,80.36,62.36
2016,4,10,9,0,0.0,146.0,2.2,13.0,146.0,113.99,89.95
2016,4,10,9,15,0.0,147.5,2.25,13.0,147.5,115.25,90.7
2016,4,10,9,30,0.0,149.0,2.3,13.0,149.0,116.53,91.53
2016,4,10,9,45,3.0,171.0,2.35,13.0,173.5,136.76,107.99
2016,4,10,10,0,6.0,193.0,2.4,13.0,198.0,157.39,124.65
2016,4,10,10,15,7.0,201.0,2.45,13.0,207.0,165.12,130.71
2016,4,10,10,30,8.0,209.0,2.5,13.0,216.0,172.91,136.86
2016,4,10,10,45,10.0,227.0,2.55,13.5,236.0,189.98,150.22
2016,4,10,11,0,12.0,245.0,2.6,14.0,256.0,207.22,163.59
2016,4,10,11,15,6.0,182.5,2.65,14.0,188.0,149.95,117.43
2016,4,10,11,30,0.0,120.0,2.7,14.0,120.0,93.78,71.69
2016,4,10,11,45,4.5,162.0,2.8,14.5,166.0,132.0,102.79
2016,4,10,12,0,9.0,204.0,2.9,15.0,212.0,170.84,133.88
2016,4,10,12,15,10.0,220.0,3.0,15.0,229.0,185.11,145.24
2016,4,10,12,30,11.0,236.0,3.1,15.0,246.0,199.38,156.65
2016,4,10,12,45,10.0,222.0,3.25,15.0,231.0,186.57,146.48
2016,4,10,13,0,9.0,208.0,3.4,15.0,216.0,173.78,136.36
2016,4,10,13,15,9.5,217.0,3.5,15.0,225.0,181.48,142.67
2016,4,10,13,30,10.0,226.0,3.6,15.0,234.0,189.14,148.94
2016,4,10,13,45,5.0,177.0,3.7,15.0,181.0,143.94,112.59
2016,4,10,14,0,0.0,128.0,3.8,15.0,128.0,99.84,76.76
2016,4,10,14,15,4.0,170.0,3.8,14.5,173.0,136.92,107.51
2016,4,10,14,30,8.0,212.0,3.8,14.0,218.0,174.34,138.4
2016,4,10,14,45,35.0,251.5,3.8,14.0,275.0,237.85,190.56
2016,4,10,15,0,62.0,291.0,3.8,14.0,332.0,289.62,232.62
2016,4,10,15,15,41.0,253.5,3.75,13.5,280.0,239.23,192.5
2016,4,10,15,30,20.0,216.0,3.7,13.0,228.0,182.96,147.21
2016,4,10,15,45,36.5,211.5,3.7,13.0,231.0,194.59,157.34
2016,4,10,16,0,53.0,207.0,3.7,13.0,234.0,195.95,158.7
2016,4,10,16,15,31.0,175.0,3.6,12.5,190.5,155.71,125.88
2016,4,10,16,30,9.0,143.0,3.5,12.0,147.0,114.47,92.0
2016,4,10,16,45,4.5,124.0,3.45,12.0,126.0,97.23,77.73
2016,4,10,17,0,0.0,105.0,3.4,12.0,105.0,80.68,63.89
2016,4,10,17,15,194.5,89.5,3.15,11.5,132.0,110.42,80.91
2016,4,10,17,30,389.0,74.0,2.9,11.0,159.0,108.78,70.63
2016,4,10,17,45,302.0,59.0,2.65,11.0,114.5,63.56,39.45
2016,4,10,18,0,215.0,44.0,2.4,11.0,70.0,32.95,23.02
2016,4,10,18,15,107.5,22.0,2.25,10.5,35.0,16.65,5.43
2016,4,10,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,45,60.5,12.5,0.9,8.5,16.5,9.83,0.0
2016,4,11,6,0,121.0,25.0,0.9,9.0,33.0,18.87,7.14
2016,4,11,6,15,227.5,41.5,1.05,9.5,73.5,31.25,21.77
2016,4,11,6,30,334.0,58.0,1.2,10.0,114.0,63.46,39.01
2016,4,11,6,45,413.5,69.0,1.35,10.5,163.0,106.38,67.73
2016,4,11,7,0,493.0,80.0,1.5,11.0,212.0,162.43,111.76
2016,4,11,7,15,545.0,88.5,1.55,11.5,264.0,216.19,157.55
2016,4,11,7,30,597.0,97.0,1.6,12.0,316.0,275.64,208.89
2016,4,11,7,45,632.0,104.5,1.65,12.5,367.5,333.39,258.93
2016,4,11,8,0,667.0,112.0,1.7,13.0,419.0,394.08,310.2
2016,4,11,8,15,482.5,170.5,1.7,13.0,405.5,392.62,312.99
2016,4,11,8,30,298.0,229.0,1.7,13.0,392.0,365.62,293.2
2016,4,11,8,45,196.0,256.0,1.75,13.5,367.0,338.04,271.14
2016,4,11,9,0,94.0,283.0,1.8,14.0,342.0,298.28,238.28
2016,4,11,9,15,115.0,307.0,1.8,14.5,384.0,351.43,279.41
2016,4,11,9,30,136.0,331.0,1.8,15.0,426.0,394.95,312.0
2016,4,11,9,45,152.0,350.0,1.8,15.5,461.0,431.56,338.82
2016,4,11,10,0,168.0,369.0,1.8,16.0,496.0,468.94,365.83
2016,4,11,10,15,104.5,355.5,1.8,16.0,435.5,395.0,308.52
2016,4,11,10,30,41.0,342.0,1.8,16.0,375.0,332.15,259.07
2016,4,11,10,45,27.0,300.5,1.85,16.0,322.5,283.06,221.18
2016,4,11,11,0,13.0,259.0,1.9,16.0,270.0,219.78,171.6
2016,4,11,11,15,11.5,242.0,1.9,16.0,252.0,204.38,159.56
2016,4,11,11,30,10.0,225.0,1.9,16.0,234.0,188.96,147.34
2016,4,11,11,45,43.5,322.5,1.95,16.5,360.5,321.67,251.19
2016,4,11,12,0,77.0,420.0,2.0,17.0,487.0,445.62,343.97
2016,4,11,12,15,49.5,371.5,2.05,17.0,415.0,373.56,288.93
2016,4,11,12,30,22.0,323.0,2.1,17.0,343.0,283.78,220.29
2016,4,11,12,45,15.0,259.5,2.2,17.0,273.0,222.6,173.22
2016,4,11,13,0,8.0,196.0,2.3,17.0,203.0,162.83,126.26
2016,4,11,13,15,5.5,179.0,2.35,17.0,184.0,146.38,113.3
2016,4,11,13,30,3.0,162.0,2.4,17.0,165.0,130.1,100.33
2016,4,11,13,45,4.0,172.5,2.5,17.0,176.5,139.34,107.92
2016,4,11,14,0,5.0,183.0,2.6,17.0,188.0,148.54,115.46
2016,4,11,14,15,7.0,198.5,2.65,16.5,204.5,162.61,127.2
2016,4,11,14,30,9.0,214.0,2.7,16.0,221.0,176.6,138.91
2016,4,11,14,45,19.0,236.5,2.8,16.0,250.0,202.06,159.81
2016,4,11,15,0,29.0,259.0,2.9,16.0,279.0,237.96,188.91
2016,4,11,15,15,50.0,258.0,2.9,16.0,289.0,248.26,197.75
2016,4,11,15,30,71.0,257.0,2.9,16.0,299.0,256.4,204.76
2016,4,11,15,45,54.0,228.5,2.95,16.0,259.0,218.07,174.19
2016,4,11,16,0,37.0,200.0,3.0,16.0,219.0,181.8,145.13
2016,4,11,16,15,31.0,178.0,2.95,15.5,192.5,157.81,126.06
2016,4,11,16,30,25.0,156.0,2.9,15.0,166.0,130.44,103.89
2016,4,11,16,45,19.5,135.5,2.9,15.0,143.0,110.65,87.62
2016,4,11,17,0,14.0,115.0,2.9,15.0,120.0,91.66,71.86
2016,4,11,17,15,7.0,94.5,2.7,14.5,97.0,73.24,56.64
2016,4,11,17,30,0.0,74.0,2.5,14.0,74.0,55.93,42.15
2016,4,11,17,45,0.0,53.5,2.35,13.5,53.5,40.2,28.48
2016,4,11,18,0,0.0,33.0,2.2,13.0,33.0,25.02,16.05
2016,4,11,18,15,0.0,18.5,2.2,12.5,18.5,14.11,4.2
2016,4,11,18,30,0.0,4.0,2.2,12.0,4.0,3.15,0.0
2016,4,11,18,45,0.0,2.0,2.2,11.5,2.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,2.6,9.5,1.5,1.18,0.0
2016,4,12,6,0,0.0,3.0,2.8,10.0,3.0,2.27,0.0
2016,4,12,6,15,0.0,7.0,2.85,10.0,7.0,5.3,0.0
2016,4,12,6,30,0.0,11.0,2.9,10.0,11.0,8.34,1.54
2016,4,12,6,45,0.0,15.5,3.0,10.5,15.5,11.77,4.59
2016,4,12,7,0,0.0,20.0,3.1,11.0,20.0,15.21,7.6
2016,4,12,7,15,0.0,25.5,3.1,11.0,25.5,19.42,11.27
2016,4,12,7,30,0.0,31.0,3.1,11.0,31.0,23.65,14.9
2016,4,12,7,45,0.0,36.0,3.1,11.5,36.0,27.5,18.13
2016,4,12,8,0,0.0,41.0,3.1,12.0,41.0,31.36,21.32
2016,4,12,8,15,0.0,84.5,3.1,12.0,84.5,64.99,49.87
2016,4,12,8,30,0.0,128.0,3.1,12.0,128.0,99.36,78.62
2016,4,12,8,45,144.0,202.5,3.1,12.5,293.0,260.16,212.03
2016,4,12,9,0,288.0,277.0,3.1,13.0,458.0,435.91,351.76
2016,4,12,9,15,172.0,291.5,3.1,13.0,401.5,374.67,301.52
2016,4,12,9,30,56.0,306.0,3.1,13.0,345.0,300.96,241.0
2016,4,12,9,45,35.0,279.0,3.15,13.5,304.0,263.57,210.41
2016,4,12,10,0,14.0,252.0,3.2,14.0,263.0,212.62,168.68
2016,4,12,10,15,138.5,321.0,3.3,14.0,432.5,406.12,324.24
2016,4,12,10,30,263.0,390.0,3.4,14.0,602.0,597.82,470.86
2016,4,12,10,45,141.0,344.0,3.5,14.5,458.0,439.58,347.42
2016,4,12,11,0,19.0,298.0,3.6,15.0,314.0,258.16,203.12
2016,4,12,11,15,27.0,330.0,3.65,15.0,353.5,311.66,245.57
2016,4,12,11,30,35.0,362.0,3.7,15.0,393.0,349.58,274.93
2016,4,12,11,45,100.0,404.0,3.8,15.0,492.0,450.17,354.0
2016,4,12,12,0,165.0,446.0,3.9,15.0,591.0,571.18,446.13
2016,4,12,12,15,111.0,423.5,3.95,15.0,521.0,499.37,390.49
2016,4,12,12,30,57.0,401.0,4.0,15.0,451.0,407.42,319.57
2016,4,12,12,45,432.5,291.0,4.05,15.0,662.5,704.22,553.85
2016,4,12,13,0,808.0,181.0,4.1,15.0,874.0,930.78,721.68
2016,4,12,13,15,803.5,179.5,4.1,15.0,856.5,911.24,706.71
2016,4,12,13,30,799.0,178.0,4.1,15.0,839.0,888.47,691.34
2016,4,12,13,45,648.5,236.0,4.15,15.0,762.0,802.01,627.61
2016,4,12,14,0,498.0,294.0,4.2,15.0,685.0,705.93,555.15
2016,4,12,14,15,549.5,262.0,4.25,15.0,677.5,698.54,552.05
2016,4,12,14,30,601.0,230.0,4.3,15.0,670.0,690.51,547.58
2016,4,12,14,45,666.5,195.5,4.35,15.0,660.0,680.59,541.6
2016,4,12,15,0,732.0,161.0,4.4,15.0,650.0,662.11,528.65
2016,4,12,15,15,651.5,167.5,4.4,14.5,581.5,581.96,467.26
2016,4,12,15,30,571.0,174.0,4.4,14.0,513.0,500.76,404.03
2016,4,12,15,45,608.0,157.0,4.45,14.0,490.5,478.88,385.65
2016,4,12,16,0,645.0,140.0,4.5,14.0,468.0,445.73,357.03
2016,4,12,16,15,545.5,138.0,4.45,13.5,395.5,358.18,285.36
2016,4,12,16,30,446.0,136.0,4.4,13.0,323.0,286.28,225.75
2016,4,12,16,45,386.5,131.0,4.35,12.5,277.5,234.25,181.5
2016,4,12,17,0,327.0,126.0,4.3,12.0,232.0,184.15,139.13
2016,4,12,17,15,284.0,107.5,4.15,11.5,188.0,138.52,100.71
2016,4,12,17,30,241.0,89.0,4.0,11.0,144.0,98.15,68.28
2016,4,12,17,45,183.0,69.0,3.85,10.5,104.0,61.4,41.84
2016,4,12,18,0,125.0,49.0,3.7,10.0,64.0,35.86,25.8
2016,4,12,18,15,62.5,28.5,3.7,9.5,36.0,21.32,10.02
2016,4,12,18,30,0.0,8.0,3.7,9.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,3.7,9.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,15.0,2.2,8.0,19.5,11.8,0.0
2016,4,13,6,0,122.0,30.0,2.4,9.0,39.0,22.49,11.62
2016,4,13,6,15,230.5,46.5,2.55,9.5,81.0,34.82,25.06
2016,4,13,6,30,339.0,63.0,2.7,10.0,123.0,66.53,41.85
2016,4,13,6,45,432.5,72.0,2.9,10.5,175.0,109.74,69.98
2016,4,13,7,0,526.0,81.0,3.1,11.0,227.0,167.65,114.97
2016,4,13,7,15,578.0,89.0,3.1,11.5,280.0,222.79,162.24
2016,4,13,7,30,630.0,97.0,3.1,12.0,333.0,283.53,215.22
2016,4,13,7,45,671.0,102.0,3.15,12.5,387.0,342.92,267.21
2016,4,13,8,0,712.0,107.0,3.2,13.0,441.0,405.77,321.02
2016,4,13,8,15,739.0,112.0,3.25,13.0,491.5,465.11,371.53
2016,4,13,8,30,766.0,117.0,3.3,13.0,542.0,525.62,421.65
2016,4,13,8,45,787.0,121.0,3.35,13.5,589.0,581.52,466.08
2016,4,13,9,0,808.0,125.0,3.4,14.0,636.0,637.86,509.53
2016,4,13,9,15,822.5,128.0,3.4,14.0,678.0,688.45,548.29
2016,4,13,9,30,837.0,131.0,3.4,14.0,720.0,737.63,585.14
2016,4,13,9,45,865.0,124.5,3.4,14.5,760.0,786.1,619.9
2016,4,13,10,0,893.0,118.0,3.4,15.0,800.0,824.45,645.4
2016,4,13,10,15,900.0,120.0,3.45,15.0,829.0,860.53,670.16
2016,4,13,10,30,907.0,122.0,3.5,15.0,858.0,893.65,692.72
2016,4,13,10,45,910.0,124.0,3.55,15.5,879.0,920.15,709.28
2016,4,13,11,0,913.0,126.0,3.6,16.0,900.0,943.18,723.43
