Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,916.0,127.0,3.65,16.0,913.5,961.72,735.88
2016,4,13,11,30,919.0,128.0,3.7,16.0,927.0,976.61,745.93
2016,4,13,11,45,919.0,129.0,3.75,16.5,932.5,985.01,750.25
2016,4,13,12,0,919.0,130.0,3.8,17.0,938.0,989.6,752.11
2016,4,13,12,15,918.0,129.5,3.85,17.0,936.0,988.08,751.36
2016,4,13,12,30,917.0,129.0,3.9,17.0,934.0,982.75,748.18
2016,4,13,12,45,912.5,130.0,3.95,17.0,923.0,971.83,741.28
2016,4,13,13,0,908.0,131.0,4.0,17.0,912.0,957.24,731.99
2016,4,13,13,15,903.5,130.0,4.0,17.0,894.0,937.25,718.74
2016,4,13,13,30,899.0,129.0,4.0,17.0,876.0,913.79,703.16
2016,4,13,13,45,886.5,130.5,4.05,17.0,849.0,882.53,682.36
2016,4,13,14,0,874.0,132.0,4.1,17.0,822.0,859.0,667.02
2016,4,13,14,15,865.0,130.0,4.1,16.5,789.5,820.99,642.19
2016,4,13,14,30,856.0,128.0,4.1,16.0,757.0,780.4,614.57
2016,4,13,14,45,703.0,172.0,4.15,16.0,670.5,682.32,540.13
2016,4,13,15,0,550.0,216.0,4.2,16.0,584.0,581.54,462.67
2016,4,13,15,15,445.5,231.0,4.15,15.5,516.5,501.79,401.22
2016,4,13,15,30,341.0,246.0,4.1,15.0,449.0,419.51,336.78
2016,4,13,15,45,535.0,181.0,4.1,15.0,469.5,453.67,363.61
2016,4,13,16,0,729.0,116.0,4.1,15.0,490.0,461.05,366.41
2016,4,13,16,15,698.5,110.5,3.95,14.5,438.5,400.29,315.11
2016,4,13,16,30,668.0,105.0,3.8,14.0,387.0,341.48,264.37
2016,4,13,16,45,625.0,97.5,3.7,13.5,334.0,279.55,210.53
2016,4,13,17,0,582.0,90.0,3.6,13.0,281.0,221.79,159.95
2016,4,13,17,15,521.0,81.0,3.4,12.0,228.5,164.18,111.57
2016,4,13,17,30,460.0,72.0,3.2,11.0,176.0,113.71,72.14
2016,4,13,17,45,362.5,59.5,3.0,10.5,128.0,63.24,38.93
2016,4,13,18,0,265.0,47.0,2.8,10.0,80.0,35.36,25.44
2016,4,13,18,15,148.0,29.0,2.7,9.5,45.5,21.87,10.97
2016,4,13,18,30,31.0,11.0,2.6,9.0,11.0,8.65,0.0
2016,4,13,18,45,15.5,5.5,2.55,8.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,95.5,15.5,2.0,7.5,23.0,12.2,0.0
2016,4,14,6,0,191.0,31.0,2.2,8.0,46.0,23.48,13.11
2016,4,14,6,15,310.5,44.5,2.35,8.5,91.0,33.88,24.44
2016,4,14,6,30,430.0,58.0,2.5,9.0,136.0,69.75,42.42
2016,4,14,6,45,507.5,67.0,2.65,9.5,188.5,116.74,73.03
2016,4,14,7,0,585.0,76.0,2.8,10.0,241.0,173.15,117.36
2016,4,14,7,15,635.0,83.0,2.9,10.0,295.5,230.35,167.13
2016,4,14,7,30,685.0,90.0,3.0,10.0,350.0,292.81,222.62
2016,4,14,7,45,652.0,102.0,3.1,10.5,378.0,334.95,262.78
2016,4,14,8,0,619.0,114.0,3.2,11.0,406.0,372.2,297.38
2016,4,14,8,15,529.0,158.5,3.25,11.5,427.0,400.59,323.21
2016,4,14,8,30,439.0,203.0,3.3,12.0,448.0,423.4,342.48
2016,4,14,8,45,444.5,221.0,3.35,12.5,487.0,467.94,377.85
2016,4,14,9,0,450.0,239.0,3.4,13.0,526.0,511.9,411.75
2016,4,14,9,15,473.5,245.5,3.45,13.0,565.0,557.14,447.0
2016,4,14,9,30,497.0,252.0,3.5,13.0,604.0,602.8,482.01
2016,4,14,9,45,693.0,189.5,3.55,13.5,706.0,720.98,572.66
2016,4,14,10,0,889.0,127.0,3.6,14.0,808.0,827.34,651.29
2016,4,14,10,15,895.5,128.5,3.7,14.0,836.5,862.34,675.17
2016,4,14,10,30,902.0,130.0,3.8,14.0,865.0,894.35,697.39
2016,4,14,10,45,898.0,136.5,3.9,14.5,884.0,918.64,712.82
2016,4,14,11,0,894.0,143.0,4.0,15.0,903.0,939.14,725.64
2016,4,14,11,15,897.0,144.0,4.1,15.0,916.5,957.27,738.23
2016,4,14,11,30,900.0,145.0,4.2,15.0,930.0,971.82,748.44
2016,4,14,11,45,886.0,154.5,4.35,15.0,932.5,990.37,762.05
2016,4,14,12,0,872.0,164.0,4.5,15.0,935.0,990.12,762.99
2016,4,14,12,15,497.5,303.0,4.6,15.0,743.0,778.2,607.45
2016,4,14,12,30,123.0,442.0,4.7,15.0,551.0,524.69,410.58
2016,4,14,12,45,220.0,426.5,4.85,15.0,617.5,596.78,469.33
2016,4,14,13,0,317.0,411.0,5.0,15.0,684.0,683.83,536.92
2016,4,14,13,15,603.5,274.5,5.05,15.0,782.0,823.48,647.34
2016,4,14,13,30,890.0,138.0,5.1,15.0,880.0,910.99,714.62
2016,4,14,13,45,877.0,140.0,5.15,15.0,853.0,891.76,701.31
2016,4,14,14,0,864.0,142.0,5.2,15.0,826.0,857.3,677.54
2016,4,14,14,15,854.5,140.0,5.2,15.0,793.5,819.17,650.74
2016,4,14,14,30,845.0,138.0,5.2,15.0,761.0,778.52,620.7
2016,4,14,14,45,492.0,227.0,5.25,15.0,585.5,574.48,461.34
2016,4,14,15,0,139.0,316.0,5.3,15.0,410.0,371.81,298.23
2016,4,14,15,15,458.0,221.5,5.25,14.5,501.0,499.09,403.86
2016,4,14,15,30,777.0,127.0,5.2,14.0,592.0,576.62,465.85
2016,4,14,15,45,764.5,118.5,5.2,14.0,544.5,520.3,419.05
2016,4,14,16,0,752.0,110.0,5.2,14.0,497.0,463.42,370.99
2016,4,14,16,15,721.5,104.5,5.1,13.5,445.0,401.62,318.29
2016,4,14,16,30,691.0,99.0,5.0,13.0,393.0,341.76,265.89
2016,4,14,16,45,658.0,90.5,4.9,12.5,340.5,280.81,211.78
2016,4,14,17,0,625.0,82.0,4.8,12.0,288.0,222.84,159.95
2016,4,14,17,15,564.5,74.0,4.55,11.5,235.0,163.87,109.69
2016,4,14,17,30,504.0,66.0,4.3,11.0,182.0,111.87,68.94
2016,4,14,17,45,413.5,55.0,4.05,10.5,133.5,63.35,38.28
2016,4,14,18,0,323.0,44.0,3.8,10.0,85.0,33.59,23.94
2016,4,14,18,15,188.0,28.0,3.7,9.5,49.5,21.3,10.95
2016,4,14,18,30,53.0,12.0,3.6,9.0,14.0,9.44,0.0
2016,4,14,18,45,26.5,6.0,3.55,9.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,138.0,14.5,2.2,5.5,26.0,11.41,0.0
2016,4,15,6,0,276.0,29.0,2.4,6.0,52.0,23.82,14.02
2016,4,15,6,15,391.5,40.0,2.85,6.5,98.5,32.83,23.79
2016,4,15,6,30,507.0,51.0,3.3,7.0,145.0,67.36,38.76
2016,4,15,6,45,576.0,59.0,3.75,7.5,198.5,117.19,71.1
2016,4,15,7,0,645.0,67.0,4.2,8.0,252.0,175.25,117.53
2016,4,15,7,15,691.5,73.0,4.4,8.5,307.0,234.1,169.44
2016,4,15,7,30,738.0,79.0,4.6,9.0,362.0,297.67,226.73
2016,4,15,7,45,766.5,85.0,4.8,10.0,416.0,360.47,283.18
2016,4,15,8,0,795.0,91.0,5.0,11.0,470.0,423.56,338.61
2016,4,15,8,15,819.0,95.0,4.9,11.5,521.5,484.23,390.78
2016,4,15,8,30,843.0,99.0,4.8,12.0,573.0,545.55,441.74
2016,4,15,8,45,858.0,103.5,4.75,12.5,620.5,602.51,487.73
2016,4,15,9,0,873.0,108.0,4.7,13.0,668.0,658.56,531.5
2016,4,15,9,15,886.5,110.5,4.65,13.5,710.5,710.47,570.82
2016,4,15,9,30,900.0,113.0,4.6,14.0,753.0,753.93,602.89
2016,4,15,9,45,912.5,114.0,4.55,14.5,790.0,799.16,635.12
2016,4,15,10,0,925.0,115.0,4.5,15.0,827.0,842.1,663.55
2016,4,15,10,15,932.0,116.5,4.55,15.0,856.5,878.51,688.9
2016,4,15,10,30,939.0,118.0,4.6,15.0,886.0,911.84,712.0
2016,4,15,10,45,944.5,118.5,4.65,15.5,908.0,939.67,729.77
2016,4,15,11,0,950.0,119.0,4.7,16.0,930.0,964.02,745.07
2016,4,15,11,15,952.5,119.5,4.75,16.0,943.5,982.07,757.44
2016,4,15,11,30,955.0,120.0,4.8,16.0,957.0,996.31,767.29
2016,4,15,11,45,958.5,118.5,4.9,16.5,963.0,1005.73,772.84
2016,4,15,12,0,962.0,117.0,5.0,17.0,969.0,1011.25,775.81
2016,4,15,12,15,960.5,116.5,5.05,17.0,966.0,1009.12,774.71
2016,4,15,12,30,959.0,116.0,5.1,17.0,963.0,1003.04,771.02
2016,4,15,12,45,960.5,113.0,5.15,17.5,952.5,993.39,763.48
2016,4,15,13,0,962.0,110.0,5.2,18.0,942.0,979.76,753.31
2016,4,15,13,15,957.0,109.0,5.2,18.0,923.0,958.37,738.9
2016,4,15,13,30,952.0,108.0,5.2,18.0,904.0,933.35,722.01
2016,4,15,13,45,948.0,105.0,5.25,18.0,877.5,903.73,702.18
2016,4,15,14,0,944.0,102.0,5.3,18.0,851.0,870.68,679.82
2016,4,15,14,15,935.0,100.5,5.25,18.0,817.5,831.93,652.67
2016,4,15,14,30,926.0,99.0,5.2,18.0,784.0,790.42,623.38
2016,4,15,14,45,915.0,96.5,5.2,18.0,744.0,744.01,589.17
2016,4,15,15,0,904.0,94.0,5.2,18.0,704.0,695.46,552.18
2016,4,15,15,15,889.0,91.5,5.0,17.5,659.0,642.58,511.33
2016,4,15,15,30,874.0,89.0,4.8,17.0,614.0,588.45,468.49
2016,4,15,15,45,854.5,85.5,4.65,17.0,564.5,532.45,422.3
2016,4,15,16,0,835.0,82.0,4.5,17.0,515.0,473.14,372.41
2016,4,15,16,15,809.0,78.5,4.2,16.5,462.5,411.37,319.73
2016,4,15,16,30,783.0,75.0,3.9,16.0,410.0,350.83,266.87
2016,4,15,16,45,749.5,69.5,3.6,16.0,356.0,287.83,210.89
2016,4,15,17,0,716.0,64.0,3.3,16.0,302.0,227.66,157.28
2016,4,15,17,15,662.5,58.5,3.05,15.0,248.5,167.26,106.45
2016,4,15,17,30,609.0,53.0,2.8,14.0,195.0,110.37,62.59
2016,4,15,17,45,528.5,44.5,2.55,13.5,145.0,58.19,31.35
2016,4,15,18,0,448.0,36.0,2.3,13.0,95.0,29.94,20.51
2016,4,15,18,15,300.0,24.0,2.25,12.5,56.0,19.76,9.93
2016,4,15,18,30,152.0,12.0,2.2,12.0,17.0,9.44,0.0
2016,4,15,18,45,76.0,6.0,2.2,11.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,16,5,45,146.5,14.5,2.65,7.0,27.5,11.75,0.0
2016,4,16,6,0,293.0,29.0,2.9,8.0,55.0,23.82,14.25
2016,4,16,6,15,401.0,40.5,2.9,8.5,101.5,33.24,24.01
2016,4,16,6,30,509.0,52.0,2.9,9.0,148.0,67.63,38.89
2016,4,16,6,45,574.5,60.0,2.95,10.0,201.0,117.09,70.45
2016,4,16,7,0,640.0,68.0,3.0,11.0,254.0,174.31,115.43
2016,4,16,7,15,685.5,74.0,3.0,11.5,308.5,232.51,165.86
2016,4,16,7,30,731.0,80.0,3.0,12.0,363.0,295.31,221.31
2016,4,16,7,45,764.0,84.5,3.0,13.0,417.0,357.88,276.03
2016,4,16,8,0,797.0,89.0,3.0,14.0,471.0,421.17,329.92
2016,4,16,8,15,820.0,92.5,2.95,14.5,522.5,480.86,379.93
2016,4,16,8,30,843.0,96.0,2.9,15.0,574.0,541.07,428.61
2016,4,16,8,45,861.0,99.0,2.9,16.0,621.5,598.14,472.51
2016,4,16,9,0,879.0,102.0,2.9,17.0,669.0,654.57,514.27
2016,4,16,9,15,892.0,104.5,2.85,17.5,711.0,700.78,548.06
2016,4,16,9,30,905.0,107.0,2.8,18.0,753.0,749.82,582.74
2016,4,16,9,45,917.5,107.5,2.75,18.5,790.0,794.62,613.16
2016,4,16,10,0,930.0,108.0,2.7,19.0,827.0,837.11,639.99
2016,4,16,10,15,937.0,109.0,2.7,19.0,856.0,873.09,663.54
2016,4,16,10,30,944.0,110.0,2.7,19.0,885.0,905.96,684.88
2016,4,16,10,45,949.0,111.0,2.7,19.5,907.0,933.85,701.42
2016,4,16,11,0,954.0,112.0,2.7,20.0,929.0,958.22,715.55
2016,4,16,11,15,759.5,221.0,2.75,20.0,878.0,923.91,691.97
2016,4,16,11,30,565.0,330.0,2.8,20.0,827.0,852.72,639.14
2016,4,16,11,45,764.5,221.0,2.85,20.5,898.0,945.26,706.41
2016,4,16,12,0,964.0,112.0,2.9,21.0,969.0,1005.3,744.42
2016,4,16,12,15,963.0,112.0,2.9,21.0,966.5,1004.06,743.04
2016,4,16,12,30,962.0,112.0,2.9,21.0,964.0,998.84,739.75
2016,4,16,12,45,961.0,110.5,2.9,21.5,953.0,988.26,731.65
2016,4,16,13,0,960.0,109.0,2.9,22.0,942.0,973.78,721.15
2016,4,16,13,15,955.5,108.0,2.85,22.0,923.5,952.84,707.47
2016,4,16,13,30,951.0,107.0,2.8,22.0,905.0,928.26,691.46
2016,4,16,13,45,944.5,106.0,2.75,22.0,878.5,898.5,672.02
2016,4,16,14,0,938.0,105.0,2.7,22.0,852.0,865.46,650.36
2016,4,16,14,15,929.5,103.5,2.65,22.0,819.0,827.3,625.13
2016,4,16,14,30,921.0,102.0,2.6,22.0,786.0,786.37,597.85
2016,4,16,14,45,911.0,99.5,2.55,22.0,746.5,740.89,565.64
2016,4,16,15,0,901.0,97.0,2.5,22.0,707.0,693.2,530.97
2016,4,16,15,15,886.0,94.5,2.35,22.0,662.0,640.5,491.36
2016,4,16,15,30,871.0,92.0,2.2,22.0,617.0,586.56,449.91
2016,4,16,15,45,853.5,88.0,2.1,22.0,568.0,531.34,406.58
2016,4,16,16,0,836.0,84.0,2.0,22.0,519.0,472.58,359.39
2016,4,16,16,15,809.5,80.0,1.85,21.5,466.0,410.18,308.61
2016,4,16,16,30,783.0,76.0,1.7,21.0,413.0,349.06,257.38
2016,4,16,16,45,746.5,71.5,1.6,20.5,358.5,286.25,204.06
2016,4,16,17,0,710.0,67.0,1.5,20.0,304.0,226.58,153.01
2016,4,16,17,15,656.5,61.0,1.45,19.0,250.5,164.02,101.92
2016,4,16,17,30,603.0,55.0,1.4,18.0,197.0,109.38,61.17
2016,4,16,17,45,505.0,47.5,1.35,17.0,146.0,57.93,31.95
2016,4,16,18,0,407.0,40.0,1.3,16.0,95.0,32.94,22.88
2016,4,16,18,15,203.5,29.0,1.3,15.5,56.5,22.1,11.89
2016,4,16,18,30,0.0,18.0,1.3,15.0,18.0,14.16,0.0
2016,4,16,18,45,0.0,9.0,1.3,14.5,9.0,7.08,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,121.5,16.5,0.65,11.5,27.5,12.61,0.0
2016,4,17,6,0,243.0,33.0,0.7,12.0,55.0,25.18,15.44
2016,4,17,6,15,344.5,46.0,0.7,12.5,100.5,37.34,27.32
2016,4,17,6,30,446.0,59.0,0.7,13.0,146.0,69.57,41.87
2016,4,17,6,45,508.5,69.0,0.7,13.5,197.0,116.34,71.59
2016,4,17,7,0,571.0,79.0,0.7,14.0,248.0,170.63,113.31
2016,4,17,7,15,618.0,86.5,0.55,14.5,301.5,226.35,159.56
2016,4,17,7,30,665.0,94.0,0.4,15.0,355.0,286.97,210.19
2016,4,17,7,45,697.0,100.5,0.3,15.5,407.5,345.95,259.11
2016,4,17,8,0,729.0,107.0,0.2,16.0,460.0,407.34,308.18
2016,4,17,8,15,754.0,111.5,0.4,16.5,510.5,465.71,355.45
2016,4,17,8,30,779.0,116.0,0.6,17.0,561.0,524.97,402.21
2016,4,17,8,45,796.0,121.0,0.8,18.0,607.0,579.96,443.82
2016,4,17,9,0,813.0,126.0,1.0,19.0,653.0,634.65,483.96
2016,4,17,9,15,827.5,129.0,1.15,19.5,695.0,684.97,520.42
2016,4,17,9,30,842.0,132.0,1.3,20.0,737.0,733.87,555.07
2016,4,17,9,45,858.5,131.5,1.5,20.5,774.0,779.24,587.19
2016,4,17,10,0,875.0,131.0,1.7,21.0,811.0,822.71,617.11
2016,4,17,10,15,883.0,133.0,1.75,21.5,840.0,849.13,632.84
2016,4,17,10,30,891.0,135.0,1.8,22.0,869.0,882.17,653.07
2016,4,17,10,45,900.0,133.5,1.9,22.5,891.5,909.9,670.12
2016,4,17,11,0,909.0,132.0,2.0,23.0,914.0,934.44,685.1
2016,4,17,11,15,912.0,133.0,2.0,23.0,927.5,952.55,696.16
2016,4,17,11,30,915.0,134.0,2.0,23.0,941.0,967.04,705.01
2016,4,17,11,45,920.0,132.0,2.0,23.5,947.5,976.97,709.64
2016,4,17,12,0,925.0,130.0,2.0,24.0,954.0,983.16,712.02
2016,4,17,12,15,924.5,129.5,1.95,24.0,951.5,981.87,710.54
2016,4,17,12,30,924.0,129.0,1.9,24.0,949.0,976.78,706.83
2016,4,17,12,45,925.0,126.0,1.9,24.5,939.5,966.98,699.48
2016,4,17,13,0,926.0,123.0,1.9,25.0,930.0,953.36,689.87
2016,4,17,13,15,921.5,122.0,1.75,25.0,911.5,932.99,675.64
2016,4,17,13,30,917.0,121.0,1.6,25.0,893.0,909.11,659.26
2016,4,17,13,45,914.0,118.0,1.5,25.0,867.5,881.23,640.96
2016,4,17,14,0,911.0,115.0,1.4,25.0,842.0,850.0,620.52
2016,4,17,14,15,902.5,113.0,1.2,25.0,809.0,812.25,594.57
2016,4,17,14,30,894.0,111.0,1.0,25.0,776.0,771.81,566.48
2016,4,17,14,45,886.5,106.5,0.85,25.5,738.0,727.28,533.86
2016,4,17,15,0,879.0,102.0,0.7,26.0,700.0,680.42,499.26
2016,4,17,15,15,864.0,99.0,0.5,26.0,655.0,632.47,463.52
2016,4,17,15,30,849.0,96.0,0.3,26.0,610.0,578.28,422.94
2016,4,17,15,45,833.0,91.5,0.2,26.0,562.0,521.29,380.7
2016,4,17,16,0,817.0,87.0,0.1,26.0,514.0,463.88,336.99
2016,4,17,16,15,790.5,83.0,0.2,25.5,462.0,402.6,291.02
2016,4,17,16,30,764.0,79.0,0.3,25.0,410.0,342.64,244.11
2016,4,17,16,45,729.5,73.5,0.45,24.5,356.5,280.72,194.44
2016,4,17,17,0,695.0,68.0,0.6,24.0,303.0,221.76,146.09
2016,4,17,17,15,642.5,61.5,0.7,22.5,249.5,159.98,97.4
2016,4,17,17,30,590.0,55.0,0.8,21.0,196.0,106.09,58.42
2016,4,17,17,45,508.5,46.5,0.95,20.0,146.5,55.59,30.28
2016,4,17,18,0,427.0,38.0,1.1,19.0,97.0,31.39,21.3
2016,4,17,18,15,293.0,26.0,1.15,18.0,58.0,21.35,11.38
2016,4,17,18,30,159.0,14.0,1.2,17.0,19.0,11.37,0.0
2016,4,17,18,45,79.5,7.0,1.25,16.5,9.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,154.5,15.5,1.05,12.5,30.5,12.52,0.0
2016,4,18,6,0,309.0,31.0,1.0,13.0,61.0,25.45,15.81
2016,4,18,6,15,411.0,42.0,1.1,13.5,108.0,34.42,24.68
2016,4,18,6,30,513.0,53.0,1.2,14.0,155.0,67.32,38.28
2016,4,18,6,45,580.5,60.5,1.35,14.5,208.0,116.6,68.64
2016,4,18,7,0,648.0,68.0,1.5,15.0,261.0,173.84,112.51
2016,4,18,7,15,691.5,73.5,1.3,15.5,315.5,231.36,161.02
2016,4,18,7,30,735.0,79.0,1.1,16.0,370.0,294.96,215.18
2016,4,18,7,45,766.0,83.5,0.95,17.0,424.0,355.14,265.67
2016,4,18,8,0,797.0,88.0,0.8,18.0,478.0,417.43,315.84
2016,4,18,8,15,819.5,92.0,0.65,19.0,529.0,477.08,361.67
2016,4,18,8,30,842.0,96.0,0.5,20.0,580.0,537.21,405.29
2016,4,18,8,45,858.5,99.0,0.4,21.0,626.5,593.13,444.0
2016,4,18,9,0,875.0,102.0,0.3,22.0,673.0,648.26,480.17
2016,4,18,9,15,887.5,104.5,0.45,22.5,715.0,693.85,512.79
2016,4,18,9,30,900.0,107.0,0.6,23.0,757.0,742.11,546.49
2016,4,18,9,45,912.0,107.5,0.8,23.5,793.0,786.11,577.38
2016,4,18,10,0,924.0,108.0,1.0,24.0,829.0,827.8,604.91
2016,4,18,10,15,930.5,109.5,1.05,24.0,857.5,863.44,627.36
2016,4,18,10,30,937.0,111.0,1.1,24.0,886.0,895.97,647.79
2016,4,18,10,45,941.5,112.0,1.15,24.5,907.5,923.06,663.45
2016,4,18,11,0,946.0,113.0,1.2,25.0,929.0,946.65,676.91
2016,4,18,11,15,948.5,114.0,1.15,25.0,942.5,964.83,686.72
2016,4,18,11,30,951.0,115.0,1.1,25.0,956.0,979.25,694.24
2016,4,18,11,45,951.5,115.0,1.1,25.5,961.5,987.08,697.31
2016,4,18,12,0,952.0,115.0,1.1,26.0,967.0,991.01,698.15
2016,4,18,12,15,951.0,115.0,1.05,26.0,964.0,989.66,696.38
2016,4,18,12,30,950.0,115.0,1.0,26.0,961.0,984.41,692.38
2016,4,18,12,45,945.5,115.5,0.95,26.0,949.5,972.59,684.51
2016,4,18,13,0,941.0,116.0,0.9,26.0,938.0,957.01,674.51
2016,4,18,13,15,936.5,115.0,0.95,26.0,919.0,936.38,663.33
2016,4,18,13,30,932.0,114.0,1.0,26.0,900.0,912.18,649.92
2016,4,18,13,45,924.0,113.5,1.1,26.0,873.5,882.11,633.48
2016,4,18,14,0,916.0,113.0,1.2,26.0,847.0,848.93,614.76
2016,4,18,14,15,907.0,111.5,1.3,26.0,813.5,811.13,592.66
2016,4,18,14,30,898.0,110.0,1.4,26.0,780.0,770.67,567.96
2016,4,18,14,45,881.0,110.0,1.5,26.0,739.5,723.61,536.91
2016,4,18,15,0,864.0,110.0,1.6,26.0,699.0,680.42,507.39
2016,4,18,15,15,848.0,107.0,1.65,26.0,654.5,627.44,469.88
2016,4,18,15,30,832.0,104.0,1.7,26.0,610.0,573.45,430.46
2016,4,18,15,45,801.5,104.0,1.75,26.0,559.5,514.18,385.88
2016,4,18,16,0,771.0,104.0,1.8,26.0,509.0,455.88,340.6
2016,4,18,16,15,742.5,99.0,1.8,25.0,457.0,394.35,292.57
2016,4,18,16,30,714.0,94.0,1.8,24.0,405.0,335.07,244.57
2016,4,18,16,45,666.5,89.5,1.8,23.5,350.5,272.86,193.2
2016,4,18,17,0,619.0,85.0,1.8,23.0,296.0,215.2,145.37
2016,4,18,17,15,563.0,77.0,1.75,21.5,243.5,158.19,100.21
2016,4,18,17,30,507.0,69.0,1.7,20.0,191.0,107.58,63.61
2016,4,18,17,45,419.0,58.0,1.7,19.0,142.0,60.15,36.67
2016,4,18,18,0,331.0,47.0,1.7,18.0,93.0,35.81,25.22
2016,4,18,18,15,165.5,33.0,1.75,17.0,56.0,24.84,14.45
2016,4,18,18,30,0.0,19.0,1.8,16.0,19.0,14.09,0.0
2016,4,18,18,45,0.0,9.5,1.85,15.5,9.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,18.0,1.05,11.5,31.0,13.75,0.0
2016,4,19,6,0,253.0,36.0,1.0,12.0,62.0,27.41,17.74
2016,4,19,6,15,350.5,49.0,1.1,12.5,107.5,39.68,29.48
2016,4,19,6,30,448.0,62.0,1.2,13.0,153.0,70.86,43.39
2016,4,19,6,45,523.5,69.5,1.35,14.0,205.5,116.92,71.55
2016,4,19,7,0,599.0,77.0,1.5,15.0,258.0,172.03,113.09
2016,4,19,7,15,644.0,83.5,1.4,15.5,312.0,227.84,159.87
2016,4,19,7,30,689.0,90.0,1.3,16.0,366.0,288.23,211.28
2016,4,19,7,45,728.0,93.0,1.25,16.5,420.0,347.6,261.67
2016,4,19,8,0,767.0,96.0,1.2,17.0,474.0,411.03,313.95
2016,4,19,8,15,790.5,100.0,1.1,17.5,524.5,469.49,360.66
2016,4,19,8,30,814.0,104.0,1.0,18.0,575.0,528.58,405.88
2016,4,19,8,45,836.5,105.5,0.9,19.0,622.5,585.06,446.41
2016,4,19,9,0,859.0,107.0,0.8,20.0,670.0,641.34,484.8
2016,4,19,9,15,872.0,109.5,0.75,20.5,711.5,691.79,518.87
2016,4,19,9,30,885.0,112.0,0.7,21.0,753.0,734.12,546.39
2016,4,19,9,45,894.0,114.5,0.7,22.0,788.5,777.1,572.95
2016,4,19,10,0,903.0,117.0,0.7,23.0,824.0,817.59,596.02
2016,4,19,10,15,910.0,118.5,0.75,23.5,853.0,852.88,617.03
2016,4,19,10,30,917.0,120.0,0.8,24.0,882.0,885.16,636.02
2016,4,19,10,45,916.0,125.0,0.85,24.5,902.0,910.65,650.64
2016,4,19,11,0,915.0,130.0,0.9,25.0,922.0,932.45,663.0
2016,4,19,11,15,917.5,131.0,0.95,25.0,935.5,950.03,674.11
2016,4,19,11,30,920.0,132.0,1.0,25.0,949.0,963.98,683.09
2016,4,19,11,45,914.5,136.5,1.1,25.5,953.0,970.08,686.9
2016,4,19,12,0,909.0,141.0,1.2,26.0,957.0,972.34,688.46
2016,4,19,12,15,699.0,254.0,1.2,26.0,881.0,909.71,647.78
2016,4,19,12,30,489.0,367.0,1.2,26.0,805.0,813.65,582.05
2016,4,19,12,45,423.5,386.0,1.3,26.0,762.0,765.78,551.81
2016,4,19,13,0,358.0,405.0,1.4,26.0,719.0,704.51,511.63
2016,4,19,13,15,349.0,399.0,1.45,26.0,700.0,683.47,498.63
2016,4,19,13,30,340.0,393.0,1.5,26.0,681.0,661.1,484.22
2016,4,19,13,45,403.5,353.5,1.6,26.0,685.0,666.56,490.81
2016,4,19,14,0,467.0,314.0,1.7,26.0,689.0,681.73,503.34
2016,4,19,14,15,403.5,324.0,1.75,25.5,639.5,610.65,454.8
2016,4,19,14,30,340.0,334.0,1.8,25.0,590.0,556.57,417.49
2016,4,19,14,45,331.0,317.5,1.9,25.0,556.0,519.59,392.07
2016,4,19,15,0,322.0,301.0,2.0,25.0,522.0,482.32,365.77
2016,4,19,15,15,239.0,290.5,2.15,24.5,449.0,395.27,302.31
2016,4,19,15,30,156.0,280.0,2.3,24.0,376.0,326.6,251.22
2016,4,19,15,45,96.0,244.0,2.45,23.5,301.5,247.57,191.35
2016,4,19,16,0,36.0,208.0,2.6,23.0,227.0,184.3,142.67
2016,4,19,16,15,84.5,196.5,2.8,22.0,235.5,190.73,148.17
2016,4,19,16,30,133.0,185.0,3.0,21.0,244.0,196.46,152.1
2016,4,19,16,45,118.5,164.0,3.2,20.0,211.5,165.3,127.23
2016,4,19,17,0,104.0,143.0,3.4,19.0,179.0,135.93,103.64
2016,4,19,17,15,92.0,119.5,3.5,18.0,147.0,107.04,80.29
2016,4,19,17,30,80.0,96.0,3.6,17.0,115.0,80.01,58.75
2016,4,19,17,45,62.0,73.5,3.75,16.5,86.0,55.42,39.98
2016,4,19,18,0,44.0,51.0,3.9,16.0,57.0,37.54,26.97
2016,4,19,18,15,22.0,31.5,3.75,15.5,34.5,23.66,13.77
2016,4,19,18,30,0.0,12.0,3.6,15.0,12.0,9.14,0.0
2016,4,19,18,45,0.0,6.0,3.5,14.5,6.0,4.72,0.0
2016,4,19,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,167.5,17.0,1.15,9.5,35.0,13.73,0.88
2016,4,20,6,0,335.0,34.0,1.1,10.0,70.0,27.96,18.54
2016,4,20,6,15,434.5,45.0,1.25,11.0,118.0,36.9,27.26
2016,4,20,6,30,534.0,56.0,1.4,12.0,166.0,69.39,40.38
2016,4,20,6,45,598.0,63.5,1.6,13.0,220.0,119.38,70.85
2016,4,20,7,0,662.0,71.0,1.8,14.0,274.0,176.86,114.82
2016,4,20,7,15,704.0,76.5,1.8,14.5,329.0,234.7,163.92
2016,4,20,7,30,746.0,82.0,1.8,15.0,384.0,298.47,219.01
2016,4,20,7,45,776.5,86.5,1.8,16.0,437.5,358.9,270.82
2016,4,20,8,0,807.0,91.0,1.8,17.0,491.0,421.35,322.77
2016,4,20,8,15,828.5,95.0,1.8,17.5,542.0,480.87,371.45
2016,4,20,8,30,850.0,99.0,1.8,18.0,593.0,540.73,418.64
2016,4,20,8,45,867.5,101.0,1.8,18.5,640.0,596.45,461.17
2016,4,20,9,0,885.0,103.0,1.8,19.0,687.0,647.08,498.66
2016,4,20,9,15,896.5,105.0,1.85,19.5,727.5,696.19,534.12
2016,4,20,9,30,908.0,107.0,1.9,20.0,768.0,743.42,567.24
2016,4,20,9,45,923.5,105.0,1.95,20.5,805.0,787.74,597.64
2016,4,20,10,0,939.0,103.0,2.0,21.0,842.0,829.91,624.38
2016,4,20,10,15,944.5,104.5,2.05,21.0,870.0,865.0,647.26
2016,4,20,10,30,950.0,106.0,2.1,21.0,898.0,896.89,667.96
2016,4,20,10,45,950.5,109.0,2.2,21.5,918.0,922.57,683.7
2016,4,20,11,0,951.0,112.0,2.3,22.0,938.0,944.54,697.03
2016,4,20,11,15,953.0,113.0,2.4,22.0,951.0,962.19,708.93
2016,4,20,11,30,955.0,114.0,2.5,22.0,964.0,976.06,718.47
2016,4,20,11,45,942.5,122.5,2.6,22.0,966.0,979.85,721.54
2016,4,20,12,0,930.0,131.0,2.7,22.0,968.0,979.52,722.09
2016,4,20,12,15,928.5,131.0,2.75,22.0,964.5,977.62,721.31
2016,4,20,12,30,927.0,131.0,2.8,22.0,961.0,971.94,718.15
2016,4,20,12,45,923.5,131.0,2.9,22.5,949.5,960.69,710.47
2016,4,20,13,0,920.0,131.0,3.0,23.0,938.0,945.77,700.45
2016,4,20,13,15,915.0,129.5,3.1,22.5,919.0,924.6,688.99
2016,4,20,13,30,910.0,128.0,3.2,22.0,900.0,899.98,675.13
2016,4,20,13,45,902.0,127.0,3.3,22.0,873.5,870.01,656.2
2016,4,20,14,0,894.0,126.0,3.4,22.0,847.0,837.0,635.05
2016,4,20,14,15,884.5,124.0,3.5,21.5,813.5,799.11,611.44
2016,4,20,14,30,875.0,122.0,3.6,21.0,780.0,766.3,589.73
2016,4,20,14,45,861.0,120.5,3.7,21.0,740.0,719.96,556.44
2016,4,20,15,0,847.0,119.0,3.8,21.0,700.0,671.87,521.1
2016,4,20,15,15,830.5,115.5,3.85,20.5,655.5,618.96,482.06
2016,4,20,15,30,814.0,112.0,3.9,20.0,611.0,565.12,441.08
2016,4,20,15,45,721.0,121.5,3.95,20.0,537.5,484.27,377.57
2016,4,20,16,0,628.0,131.0,4.0,20.0,464.0,410.27,318.39
2016,4,20,16,15,671.5,112.5,3.85,19.0,436.5,373.41,286.64
2016,4,20,16,30,715.0,94.0,3.7,18.0,409.0,330.44,248.02
2016,4,20,16,45,679.0,87.5,3.6,17.5,356.0,269.99,195.67
2016,4,20,17,0,643.0,81.0,3.5,17.0,303.0,212.78,146.13
2016,4,20,17,15,589.0,73.5,3.15,16.0,250.5,155.52,99.26
2016,4,20,17,30,535.0,66.0,2.8,15.0,198.0,104.35,61.71
2016,4,20,17,45,455.5,55.5,2.45,14.5,149.0,56.4,35.02
2016,4,20,18,0,376.0,45.0,2.1,14.0,100.0,36.69,26.53
2016,4,20,18,15,188.0,34.0,1.95,13.5,61.5,25.67,15.76
2016,4,20,18,30,0.0,23.0,1.8,13.0,23.0,16.8,0.0
2016,4,20,18,45,0.0,11.5,1.65,12.5,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,100.0,20.0,0.6,11.5,31.0,15.16,3.05
2016,4,21,6,0,200.0,40.0,0.6,12.0,62.0,30.03,20.31
2016,4,21,6,15,280.0,56.0,0.7,12.5,105.0,41.83,31.51
2016,4,21,6,30,360.0,72.0,0.8,13.0,148.0,70.26,45.55
2016,4,21,6,45,412.5,85.5,0.95,13.5,196.0,112.76,73.01
2016,4,21,7,0,465.0,99.0,1.1,14.0,244.0,161.55,110.47
2016,4,21,7,15,537.5,97.0,1.2,14.0,293.5,212.48,151.88
2016,4,21,7,30,610.0,95.0,1.3,14.0,343.0,267.22,198.04
2016,4,21,7,45,546.0,129.0,1.45,14.5,373.5,307.7,235.92
2016,4,21,8,0,482.0,163.0,1.6,15.0,404.0,344.39,268.84
2016,4,21,8,15,547.5,159.5,1.7,15.5,459.5,401.19,314.72
2016,4,21,8,30,613.0,156.0,1.8,16.0,515.0,469.09,368.17
2016,4,21,8,45,544.5,197.0,1.95,16.5,534.5,494.17,387.89
2016,4,21,9,0,476.0,238.0,2.1,17.0,554.0,516.83,404.74
2016,4,21,9,15,388.5,285.5,2.2,17.0,553.5,513.75,402.0
2016,4,21,9,30,301.0,333.0,2.3,17.0,553.0,513.79,400.82
2016,4,21,9,45,341.0,339.0,2.4,17.5,599.5,562.66,436.96
2016,4,21,10,0,381.0,345.0,2.5,18.0,646.0,613.1,473.41
2016,4,21,10,15,364.5,364.5,2.55,18.0,660.5,631.85,486.09
2016,4,21,10,30,348.0,384.0,2.6,18.0,675.0,648.26,497.17
2016,4,21,10,45,406.5,369.5,2.7,18.0,717.5,694.88,531.97
2016,4,21,11,0,465.0,355.0,2.8,18.0,760.0,757.1,576.95
2016,4,21,11,15,369.0,398.0,2.85,18.0,722.5,705.63,537.97
2016,4,21,11,30,273.0,441.0,2.9,18.0,685.0,664.87,506.64
2016,4,21,11,45,280.5,437.5,2.95,18.5,689.5,671.34,510.91
2016,4,21,12,0,288.0,434.0,3.0,19.0,694.0,676.27,513.79
2016,4,21,12,15,366.5,405.5,3.1,19.0,735.5,720.7,547.86
2016,4,21,12,30,445.0,377.0,3.2,19.0,777.0,777.84,590.0
2016,4,21,12,45,495.0,358.5,3.35,19.0,799.0,801.25,608.02
2016,4,21,13,0,545.0,340.0,3.5,19.0,821.0,820.99,623.7
2016,4,21,13,15,560.0,319.5,3.6,19.0,804.5,804.62,613.41
2016,4,21,13,30,575.0,299.0,3.7,19.0,788.0,785.07,601.03
2016,4,21,13,45,727.0,211.5,3.85,19.0,811.5,819.19,629.82
2016,4,21,14,0,879.0,124.0,4.0,19.0,835.0,820.27,633.76
2016,4,21,14,15,870.0,122.0,4.1,19.0,802.5,783.28,608.64
2016,4,21,14,30,861.0,120.0,4.2,19.0,770.0,743.75,580.39
2016,4,21,14,45,861.5,111.5,4.3,19.0,733.5,702.54,550.31
2016,4,21,15,0,862.0,103.0,4.4,19.0,697.0,658.4,517.44
2016,4,21,15,15,847.0,100.5,4.45,18.5,653.5,611.67,482.14
2016,4,21,15,30,832.0,98.0,4.5,18.0,610.0,559.06,441.29
2016,4,21,15,45,589.5,154.0,4.55,18.0,502.5,445.14,351.17
2016,4,21,16,0,347.0,210.0,4.6,18.0,395.0,336.64,265.39
2016,4,21,16,15,544.0,146.5,4.5,17.5,403.0,345.45,268.49
2016,4,21,16,30,741.0,83.0,4.4,17.0,411.0,328.5,247.09
2016,4,21,16,45,704.0,78.0,4.3,17.0,358.5,266.22,192.24
2016,4,21,17,0,667.0,73.0,4.2,17.0,306.0,208.95,142.01
2016,4,21,17,15,614.5,67.0,3.85,16.0,253.5,152.06,95.33
2016,4,21,17,30,562.0,61.0,3.5,15.0,201.0,100.99,58.17
2016,4,21,17,45,485.5,52.0,3.2,14.5,152.5,52.96,32.45
2016,4,21,18,0,409.0,43.0,2.9,14.0,104.0,35.22,25.27
2016,4,21,18,15,204.5,34.0,2.65,13.5,64.5,25.75,15.97
2016,4,21,18,30,0.0,25.0,2.4,13.0,25.0,18.13,0.0
2016,4,21,18,45,0.0,12.5,2.2,12.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,3.6,11.5,7.0,5.3,0.0
2016,4,22,6,0,0.0,14.0,3.7,12.0,14.0,10.63,3.56
2016,4,22,6,15,0.0,23.5,3.65,12.0,23.5,17.89,10.29
2016,4,22,6,30,0.0,33.0,3.6,12.0,33.0,25.17,16.08
2016,4,22,6,45,0.0,43.0,3.6,12.0,43.0,32.85,22.82
2016,4,22,7,0,0.0,53.0,3.6,12.0,53.0,40.56,29.48
2016,4,22,7,15,0.0,63.5,3.75,12.0,63.5,48.67,36.4
2016,4,22,7,30,0.0,74.0,3.9,12.0,74.0,56.81,43.25
2016,4,22,7,45,0.0,77.0,4.1,12.5,77.0,59.14,44.99
2016,4,22,8,0,0.0,80.0,4.3,13.0,80.0,61.49,46.72
2016,4,22,8,15,0.0,75.5,4.5,13.0,75.5,58.04,43.63
2016,4,22,8,30,0.0,71.0,4.7,13.0,71.0,54.59,40.58
2016,4,22,8,45,31.0,181.0,4.95,13.5,202.0,164.32,131.84
2016,4,22,9,0,62.0,291.0,5.2,14.0,333.0,278.59,224.27
2016,4,22,9,15,36.0,256.0,5.45,14.0,281.0,235.29,188.66
2016,4,22,9,30,10.0,221.0,5.7,14.0,229.0,181.12,144.06
2016,4,22,9,45,86.0,305.5,5.95,14.0,373.5,319.39,257.0
2016,4,22,10,0,162.0,390.0,6.2,14.0,518.0,470.61,377.07
2016,4,22,10,15,81.0,229.5,6.3,14.0,293.5,269.16,216.43
2016,4,22,10,30,0.0,69.0,6.4,14.0,69.0,53.4,38.62
2016,4,22,10,45,32.0,238.5,6.55,14.0,266.5,227.62,181.76
2016,4,22,11,0,64.0,408.0,6.7,14.0,464.0,408.55,325.5
2016,4,22,11,15,156.0,428.0,6.65,14.0,567.0,526.98,419.56
2016,4,22,11,30,248.0,448.0,6.6,14.0,670.0,647.17,513.0
2016,4,22,11,45,130.0,345.5,6.55,14.0,462.5,432.06,345.12
2016,4,22,12,0,12.0,243.0,6.5,14.0,255.0,204.67,161.73
2016,4,22,12,15,20.5,302.0,6.5,13.5,321.5,261.64,208.23
2016,4,22,12,30,29.0,361.0,6.5,13.0,388.0,337.42,269.04
2016,4,22,12,45,14.5,200.5,6.5,13.0,214.0,181.3,143.8
2016,4,22,13,0,0.0,40.0,6.5,13.0,40.0,30.95,20.1
2016,4,22,13,15,123.0,230.5,6.3,12.5,335.5,313.65,255.14
2016,4,22,13,30,246.0,421.0,6.1,12.0,631.0,601.63,482.48
2016,4,22,13,45,358.5,368.5,5.95,12.0,664.0,637.23,511.92
2016,4,22,14,0,471.0,316.0,5.8,12.0,697.0,679.61,546.53
2016,4,22,14,15,507.5,289.0,5.65,12.0,685.5,665.45,536.14
2016,4,22,14,30,544.0,262.0,5.5,12.0,674.0,646.86,522.32
2016,4,22,14,45,688.0,192.5,5.4,12.0,686.5,664.9,538.08
2016,4,22,15,0,832.0,123.0,5.3,12.0,699.0,660.05,535.25
2016,4,22,15,15,625.5,180.0,5.3,12.0,597.5,551.0,447.21
2016,4,22,15,30,419.0,237.0,5.3,12.0,496.0,448.14,363.72
2016,4,22,15,45,397.5,221.0,5.3,12.0,451.0,390.5,316.77
2016,4,22,16,0,376.0,205.0,5.3,12.0,406.0,343.68,277.54
2016,4,22,16,15,214.0,191.5,5.2,12.0,303.5,246.4,198.3
2016,4,22,16,30,52.0,178.0,5.1,12.0,201.0,157.33,126.8
2016,4,22,16,45,370.0,126.5,5.0,12.0,258.5,210.11,160.57
2016,4,22,17,0,688.0,75.0,4.9,12.0,316.0,212.95,147.28
2016,4,22,17,15,635.5,68.5,4.55,11.5,263.0,154.52,98.2
2016,4,22,17,30,583.0,62.0,4.2,11.0,210.0,101.91,59.42
2016,4,22,17,45,496.0,54.0,3.9,10.5,159.5,53.34,34.1
2016,4,22,18,0,409.0,46.0,3.6,10.0,109.0,37.63,27.89
2016,4,22,18,15,204.5,37.0,3.35,9.5,68.5,27.9,18.24
2016,4,22,18,30,0.0,28.0,3.1,9.0,28.0,20.06,0.23
2016,4,22,18,45,0.0,14.0,2.85,8.5,14.0,11.02,0.0
2016,4,22,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,14.0,4.5,1.35,7.5,5.0,0.0,0.0
2016,4,23,5,30,28.0,9.0,1.5,8.0,10.0,7.08,0.0
2016,4,23,5,45,168.5,24.5,1.7,8.5,43.5,18.66,7.54
2016,4,23,6,0,309.0,40.0,1.9,9.0,77.0,32.65,23.05
2016,4,23,6,15,404.0,51.0,2.05,9.5,124.0,41.37,31.54
2016,4,23,6,30,499.0,62.0,2.2,10.0,171.0,70.51,43.43
2016,4,23,6,45,560.0,70.0,2.35,10.5,223.5,118.08,72.41
2016,4,23,7,0,621.0,78.0,2.5,11.0,276.0,172.81,114.56
2016,4,23,7,15,663.5,84.0,2.4,11.0,329.5,228.45,162.33
2016,4,23,7,30,706.0,90.0,2.3,11.0,383.0,288.28,215.05
2016,4,23,7,45,739.0,94.0,2.25,11.5,436.0,346.9,266.56
2016,4,23,8,0,772.0,98.0,2.2,12.0,489.0,409.08,319.79
2016,4,23,8,15,794.0,102.0,2.25,12.5,539.0,466.63,368.23
2016,4,23,8,30,816.0,106.0,2.3,13.0,589.0,524.63,415.49
2016,4,23,8,45,833.5,108.5,2.35,13.5,635.0,578.85,458.42
2016,4,23,9,0,851.0,111.0,2.4,14.0,681.0,632.41,499.52
2016,4,23,9,15,863.5,113.5,2.4,14.5,721.5,681.75,536.05
2016,4,23,9,30,876.0,116.0,2.4,15.0,762.0,722.95,565.79
2016,4,23,9,45,667.5,213.0,2.45,15.5,718.5,704.59,548.11
2016,4,23,10,0,459.0,310.0,2.5,16.0,675.0,651.32,505.03
2016,4,23,10,15,690.5,212.5,2.6,16.0,783.0,770.86,596.41
2016,4,23,10,30,922.0,115.0,2.7,16.0,891.0,874.42,671.0
