Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,577.5,275.5,2.8,16.5,766.0,769.09,590.53
2016,4,23,11,0,233.0,436.0,2.9,17.0,641.0,595.81,457.84
2016,4,23,11,15,128.0,386.0,2.9,17.0,499.0,462.68,358.54
2016,4,23,11,30,23.0,336.0,2.9,17.0,357.0,292.05,226.74
2016,4,23,11,45,54.5,389.5,2.95,17.0,439.0,385.91,299.85
2016,4,23,12,0,86.0,443.0,3.0,17.0,521.0,464.04,358.86
2016,4,23,12,15,94.5,446.0,3.05,17.0,531.5,474.38,366.53
2016,4,23,12,30,103.0,449.0,3.1,17.0,542.0,484.08,374.08
2016,4,23,12,45,513.5,284.5,3.15,17.5,740.5,746.49,575.68
2016,4,23,13,0,924.0,120.0,3.2,18.0,939.0,929.91,706.26
2016,4,23,13,15,919.5,119.0,3.3,18.0,920.0,909.54,691.87
2016,4,23,13,30,915.0,118.0,3.4,18.0,901.0,885.7,676.78
2016,4,23,13,45,634.5,242.0,3.55,18.0,777.5,765.21,589.75
2016,4,23,14,0,354.0,366.0,3.7,18.0,654.0,616.84,477.8
2016,4,23,14,15,614.0,241.5,3.8,17.5,717.5,705.63,550.33
2016,4,23,14,30,874.0,117.0,3.9,17.0,781.0,744.43,584.36
2016,4,23,14,45,623.5,204.0,4.0,17.0,665.5,628.55,494.58
2016,4,23,15,0,373.0,291.0,4.1,17.0,550.0,498.93,394.01
2016,4,23,15,15,324.5,281.5,4.1,16.5,496.5,442.38,351.12
2016,4,23,15,30,276.0,272.0,4.1,16.0,443.0,389.33,309.98
2016,4,23,15,45,515.0,190.0,4.1,16.0,478.0,429.24,340.64
2016,4,23,16,0,754.0,108.0,4.1,16.0,513.0,438.04,343.27
2016,4,23,16,15,725.5,103.0,4.05,15.5,462.0,378.61,292.74
2016,4,23,16,30,697.0,98.0,4.0,15.0,411.0,320.88,242.64
2016,4,23,16,45,654.0,93.5,4.0,15.0,358.0,261.72,190.83
2016,4,23,17,0,611.0,89.0,4.0,15.0,305.0,206.58,142.92
2016,4,23,17,15,556.5,81.0,3.9,14.0,253.0,151.27,97.97
2016,4,23,17,30,502.0,73.0,3.8,13.0,201.0,102.16,62.61
2016,4,23,17,45,412.0,63.0,3.7,12.5,152.0,57.19,38.94
2016,4,23,18,0,322.0,53.0,3.6,12.0,103.0,40.01,29.79
2016,4,23,18,15,209.5,37.0,3.55,11.5,65.0,27.93,18.21
2016,4,23,18,30,97.0,21.0,3.5,11.0,27.0,15.87,0.66
2016,4,23,18,45,48.5,10.5,3.5,11.0,13.5,8.26,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,6.29,0.0
2016,4,24,5,45,52.0,27.5,2.55,9.5,34.0,20.66,9.72
2016,4,24,6,0,104.0,47.0,2.9,10.0,60.0,34.45,24.6
2016,4,24,6,15,155.0,68.0,2.9,10.0,97.5,49.12,38.44
2016,4,24,6,30,206.0,89.0,2.9,10.0,135.0,73.37,53.04
2016,4,24,6,45,242.5,109.0,2.9,10.5,177.0,108.41,77.71
2016,4,24,7,0,279.0,129.0,2.9,11.0,219.0,148.07,108.95
2016,4,24,7,15,329.0,138.0,2.85,11.0,262.0,186.82,140.74
2016,4,24,7,30,379.0,147.0,2.8,11.0,305.0,235.71,182.07
2016,4,24,7,45,495.0,137.5,2.8,11.5,372.0,293.77,229.42
2016,4,24,8,0,611.0,128.0,2.8,12.0,439.0,368.28,290.53
2016,4,24,8,15,578.0,155.0,2.8,12.0,472.5,412.55,328.94
2016,4,24,8,30,545.0,182.0,2.8,12.0,506.0,446.81,358.12
2016,4,24,8,45,679.5,156.0,2.8,12.5,591.5,534.9,427.63
2016,4,24,9,0,814.0,130.0,2.8,13.0,677.0,625.53,497.48
2016,4,24,9,15,828.5,133.0,2.7,13.5,718.5,675.07,533.83
2016,4,24,9,30,843.0,136.0,2.6,14.0,760.0,723.18,568.19
2016,4,24,9,45,863.5,133.0,2.55,15.0,797.5,768.36,598.78
2016,4,24,10,0,884.0,130.0,2.5,16.0,835.0,802.86,621.06
2016,4,24,10,15,692.5,229.0,2.5,16.0,793.0,784.67,603.71
2016,4,24,10,30,501.0,328.0,2.5,16.0,751.0,732.02,562.18
2016,4,24,10,45,396.0,377.0,2.5,16.5,716.5,687.27,527.26
2016,4,24,11,0,291.0,426.0,2.5,17.0,682.0,651.03,497.69
2016,4,24,11,15,605.0,280.5,2.7,17.0,822.5,818.85,625.41
2016,4,24,11,30,919.0,135.0,2.9,17.0,963.0,951.18,720.07
2016,4,24,11,45,579.0,296.5,3.15,17.5,819.5,822.29,626.04
2016,4,24,12,0,239.0,458.0,3.4,18.0,676.0,631.88,482.9
2016,4,24,12,15,235.0,457.0,3.6,18.0,671.0,627.11,481.07
2016,4,24,12,30,231.0,456.0,3.8,18.0,666.0,621.03,477.2
2016,4,24,12,45,310.0,424.0,4.05,18.0,702.0,675.16,519.36
2016,4,24,13,0,389.0,392.0,4.3,18.0,738.0,709.3,546.81
2016,4,24,13,15,446.5,364.5,4.45,18.0,753.5,739.03,570.23
2016,4,24,13,30,504.0,337.0,4.6,18.0,769.0,751.47,581.4
2016,4,24,13,45,384.0,364.5,4.8,18.0,688.5,650.25,506.3
2016,4,24,14,0,264.0,392.0,5.0,18.0,608.0,567.93,443.7
2016,4,24,14,15,142.0,333.5,5.1,17.5,449.0,400.51,316.06
2016,4,24,14,30,20.0,275.0,5.2,17.0,290.0,232.6,183.14
2016,4,24,14,45,209.5,281.5,5.3,16.5,428.0,397.27,317.74
2016,4,24,15,0,399.0,288.0,5.4,16.0,566.0,510.91,408.46
2016,4,24,15,15,395.0,267.5,5.45,15.5,528.0,470.0,376.72
2016,4,24,15,30,391.0,247.0,5.5,15.0,490.0,428.52,344.26
2016,4,24,15,45,454.5,207.5,5.55,14.5,469.0,412.21,330.88
2016,4,24,16,0,518.0,168.0,5.6,14.0,448.0,379.36,302.83
2016,4,24,16,15,583.0,133.0,5.55,13.5,419.0,347.93,273.91
2016,4,24,16,30,648.0,98.0,5.5,13.0,390.0,302.76,231.8
2016,4,24,16,45,564.5,112.5,5.45,12.5,344.0,251.74,187.82
2016,4,24,17,0,481.0,127.0,5.4,12.0,298.0,204.16,148.12
2016,4,24,17,15,424.0,114.0,5.25,11.5,246.5,152.3,105.91
2016,4,24,17,30,367.0,101.0,5.1,11.0,195.0,107.04,72.74
2016,4,24,17,45,305.0,82.5,4.95,11.0,148.5,64.68,47.32
2016,4,24,18,0,243.0,64.0,4.8,11.0,102.0,47.11,36.23
2016,4,24,18,15,150.5,43.5,4.65,10.5,64.0,32.11,21.98
2016,4,24,18,30,58.0,23.0,4.5,10.0,26.0,17.26,2.74
2016,4,24,18,45,29.0,11.5,4.4,9.5,13.0,9.05,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,5,15,66.0,6.0,3.6,4.5,7.5,0.0,0.0
2016,4,25,5,30,132.0,12.0,3.8,5.0,15.0,9.44,0.0
2016,4,25,5,45,289.0,23.0,4.05,6.0,53.0,18.92,9.16
2016,4,25,6,0,446.0,34.0,4.3,7.0,91.0,28.33,19.56
2016,4,25,6,15,532.5,42.0,4.55,7.5,141.0,35.06,26.15
2016,4,25,6,30,619.0,50.0,4.8,8.0,191.0,67.73,39.22
2016,4,25,6,45,673.5,56.0,5.05,8.5,245.5,119.65,69.82
2016,4,25,7,0,728.0,62.0,5.3,9.0,300.0,177.76,115.15
2016,4,25,7,15,765.0,66.5,5.4,9.5,355.0,236.44,166.63
2016,4,25,7,30,802.0,71.0,5.5,10.0,410.0,298.48,222.81
2016,4,25,7,45,828.5,75.0,5.65,10.5,464.0,359.48,278.54
2016,4,25,8,0,855.0,79.0,5.8,11.0,518.0,421.94,334.55
2016,4,25,8,15,875.0,82.0,5.8,11.0,569.0,480.65,386.83
2016,4,25,8,30,895.0,85.0,5.8,11.0,620.0,539.63,437.96
2016,4,25,8,45,910.5,87.0,5.8,11.5,667.0,594.88,483.93
2016,4,25,9,0,926.0,89.0,5.8,12.0,714.0,649.07,527.68
2016,4,25,9,15,937.0,91.0,5.8,12.5,756.0,699.0,566.88
2016,4,25,9,30,948.0,93.0,5.8,13.0,798.0,746.92,603.49
2016,4,25,9,45,957.5,94.0,5.85,13.5,833.5,790.53,636.18
2016,4,25,10,0,967.0,95.0,5.9,14.0,869.0,831.51,664.76
2016,4,25,10,15,972.5,96.0,5.9,14.0,897.5,866.48,689.58
2016,4,25,10,30,978.0,97.0,5.9,14.0,926.0,898.17,711.9
2016,4,25,10,45,982.0,98.0,5.9,14.5,947.0,925.15,729.34
2016,4,25,11,0,986.0,99.0,5.9,15.0,968.0,948.48,744.1
2016,4,25,11,15,987.5,99.5,5.8,15.0,981.0,965.4,755.07
2016,4,25,11,30,989.0,100.0,5.7,15.0,994.0,978.4,763.29
2016,4,25,11,45,988.0,101.0,5.65,15.0,998.0,985.68,767.85
2016,4,25,12,0,987.0,102.0,5.6,15.0,1002.0,988.94,769.69
2016,4,25,12,15,986.0,101.5,5.45,15.0,999.0,986.78,767.13
2016,4,25,12,30,985.0,101.0,5.3,15.0,996.0,980.63,761.86
2016,4,25,12,45,973.5,106.5,5.2,15.5,982.0,966.87,750.24
2016,4,25,13,0,962.0,112.0,5.1,16.0,968.0,949.38,736.18
2016,4,25,13,15,957.5,111.0,4.95,16.0,949.0,928.36,720.82
2016,4,25,13,30,953.0,110.0,4.8,16.0,930.0,903.74,703.0
2016,4,25,13,45,947.0,109.0,4.65,16.0,903.5,874.43,681.92
2016,4,25,14,0,941.0,108.0,4.5,16.0,877.0,841.85,658.55
2016,4,25,14,15,932.5,106.0,4.4,16.0,843.5,803.4,631.25
2016,4,25,14,30,924.0,104.0,4.3,16.0,810.0,762.21,600.64
2016,4,25,14,45,913.5,102.0,4.2,16.0,770.0,717.16,566.34
2016,4,25,15,0,903.0,100.0,4.1,16.0,730.0,669.97,529.87
2016,4,25,15,15,888.5,97.5,4.0,16.0,685.0,618.1,489.04
2016,4,25,15,30,874.0,95.0,3.9,16.0,640.0,564.97,446.22
2016,4,25,15,45,856.5,91.0,3.8,16.0,591.0,509.77,400.64
2016,4,25,16,0,839.0,87.0,3.7,16.0,542.0,451.69,351.59
2016,4,25,16,15,814.0,83.5,3.5,15.5,489.5,391.23,299.91
2016,4,25,16,30,789.0,80.0,3.3,15.0,437.0,331.88,247.91
2016,4,25,16,45,754.5,75.5,3.15,14.5,383.0,270.6,194.01
2016,4,25,17,0,720.0,71.0,3.0,14.0,329.0,212.23,142.97
2016,4,25,17,15,670.5,65.0,2.8,13.0,275.0,150.86,92.8
2016,4,25,17,30,621.0,59.0,2.6,12.0,221.0,97.39,54.98
2016,4,25,17,45,542.0,51.5,2.45,11.5,169.5,47.85,37.39
2016,4,25,18,0,463.0,44.0,2.3,11.0,118.0,36.26,26.68
2016,4,25,18,15,338.0,32.5,2.35,10.5,76.0,26.69,17.44
2016,4,25,18,30,213.0,21.0,2.4,10.0,34.0,17.18,3.92
2016,4,25,18,45,106.5,10.5,2.45,9.5,17.0,8.26,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,46.5,6.5,1.3,5.5,8.0,0.0,0.0
2016,4,26,5,30,93.0,13.0,1.3,6.0,16.0,10.23,0.0
2016,4,26,5,45,235.0,26.5,1.35,7.0,52.5,21.62,11.75
2016,4,26,6,0,377.0,40.0,1.4,8.0,89.0,32.82,23.57
2016,4,26,6,15,313.0,62.0,1.55,8.5,115.5,46.24,36.2
2016,4,26,6,30,249.0,84.0,1.7,9.0,142.0,71.24,50.75
2016,4,26,6,45,287.0,99.0,1.85,9.5,181.5,105.08,73.33
2016,4,26,7,0,325.0,114.0,2.0,10.0,221.0,145.85,105.25
2016,4,26,7,15,517.5,95.0,2.05,10.5,299.0,201.4,145.37
2016,4,26,7,30,710.0,76.0,2.1,11.0,377.0,275.48,203.8
2016,4,26,7,45,745.5,86.5,2.2,12.0,438.5,340.03,259.68
2016,4,26,8,0,781.0,97.0,2.3,13.0,500.0,407.27,316.46
2016,4,26,8,15,749.5,112.0,2.3,13.5,529.0,449.81,353.48
2016,4,26,8,30,718.0,127.0,2.3,14.0,558.0,488.79,386.06
2016,4,26,8,45,690.5,152.0,2.35,14.5,592.5,533.98,421.78
2016,4,26,9,0,663.0,177.0,2.4,15.0,627.0,574.44,452.51
2016,4,26,9,15,764.5,149.5,2.4,15.0,697.5,646.69,507.93
2016,4,26,9,30,866.0,122.0,2.4,15.0,768.0,721.52,564.02
2016,4,26,9,45,714.0,202.0,2.4,15.5,750.5,722.24,560.59
2016,4,26,10,0,562.0,282.0,2.4,16.0,733.0,699.56,540.5
2016,4,26,10,15,588.0,283.5,2.45,16.0,770.0,741.33,571.05
2016,4,26,10,30,614.0,285.0,2.5,16.0,807.0,783.98,601.32
2016,4,26,10,45,733.5,225.0,2.6,16.0,863.5,849.44,650.0
2016,4,26,11,0,853.0,165.0,2.7,16.0,920.0,904.68,689.66
2016,4,26,11,15,855.5,166.0,2.85,16.0,932.5,921.43,701.39
2016,4,26,11,30,858.0,167.0,3.0,16.0,945.0,934.68,711.16
2016,4,26,11,45,679.5,272.5,3.2,16.5,890.5,886.71,675.29
2016,4,26,12,0,501.0,378.0,3.4,17.0,836.0,820.62,624.66
2016,4,26,12,15,430.5,399.0,3.5,17.0,792.0,775.04,591.95
2016,4,26,12,30,360.0,420.0,3.6,17.0,748.0,715.81,549.08
2016,4,26,12,45,254.5,436.0,3.7,17.0,666.5,633.52,487.9
2016,4,26,13,0,149.0,452.0,3.8,17.0,585.0,536.3,414.68
2016,4,26,13,15,484.0,314.5,3.85,17.0,734.0,723.02,560.98
2016,4,26,13,30,819.0,177.0,3.9,17.0,883.0,861.84,666.47
2016,4,26,13,45,822.0,168.5,3.95,17.0,859.5,835.46,647.46
2016,4,26,14,0,825.0,160.0,4.0,17.0,836.0,805.68,626.71
2016,4,26,14,15,815.0,157.5,4.05,17.0,803.5,768.3,599.88
2016,4,26,14,30,805.0,155.0,4.1,17.0,771.0,728.61,570.92
2016,4,26,14,45,799.0,148.5,4.15,17.0,734.0,686.0,539.32
2016,4,26,15,0,793.0,142.0,4.2,17.0,697.0,641.24,505.37
2016,4,26,15,15,776.0,138.0,4.2,16.5,653.5,591.5,467.45
2016,4,26,15,30,759.0,134.0,4.2,16.0,610.0,539.31,426.64
2016,4,26,15,45,740.0,128.5,4.2,16.0,562.5,484.42,381.77
2016,4,26,16,0,721.0,123.0,4.2,16.0,515.0,429.65,335.8
2016,4,26,16,15,692.0,117.0,4.2,15.5,464.5,371.13,286.41
2016,4,26,16,30,663.0,111.0,4.2,15.0,414.0,314.44,237.42
2016,4,26,16,45,632.5,102.5,4.25,14.5,362.5,257.45,187.69
2016,4,26,17,0,602.0,94.0,4.3,14.0,311.0,203.17,140.57
2016,4,26,17,15,549.0,85.5,4.2,13.0,259.5,148.74,96.65
2016,4,26,17,30,496.0,77.0,4.1,12.0,208.0,100.35,62.53
2016,4,26,17,45,419.5,66.0,4.0,11.5,159.5,53.23,42.21
2016,4,26,18,0,343.0,55.0,3.9,11.0,111.0,41.58,31.42
2016,4,26,18,15,234.0,39.5,3.85,10.5,71.5,29.85,20.24
2016,4,26,18,30,125.0,24.0,3.8,10.0,32.0,18.15,5.47
2016,4,26,18,45,62.5,12.0,3.8,9.5,16.0,9.44,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,5,15,40.5,7.0,2.55,7.5,8.5,5.51,0.0
2016,4,27,5,30,81.0,14.0,2.8,8.0,17.0,11.02,0.0
2016,4,27,5,45,215.5,27.5,3.1,8.5,52.5,21.07,11.55
2016,4,27,6,0,350.0,41.0,3.4,9.0,88.0,33.42,24.03
2016,4,27,6,15,436.0,51.0,3.45,9.5,136.0,41.36,31.67
2016,4,27,6,30,522.0,61.0,3.5,10.0,184.0,67.75,41.81
2016,4,27,6,45,261.0,65.5,3.6,10.5,127.0,78.34,51.31
2016,4,27,7,0,0.0,70.0,3.7,11.0,70.0,53.62,40.86
2016,4,27,7,15,153.5,116.5,3.8,11.5,182.5,126.84,97.03
2016,4,27,7,30,307.0,163.0,3.9,12.0,295.0,220.55,171.19
2016,4,27,7,45,310.0,186.0,4.0,12.5,333.5,260.71,205.79
2016,4,27,8,0,313.0,209.0,4.1,13.0,372.0,300.98,239.94
2016,4,27,8,15,308.5,233.0,4.15,13.0,406.5,338.68,271.75
2016,4,27,8,30,304.0,257.0,4.2,13.0,441.0,375.48,302.11
2016,4,27,8,45,247.0,288.0,4.3,13.5,445.0,388.3,312.07
2016,4,27,9,0,190.0,319.0,4.4,14.0,449.0,385.56,309.09
2016,4,27,9,15,280.0,321.0,4.5,14.0,525.0,466.32,373.37
2016,4,27,9,30,370.0,323.0,4.6,14.0,601.0,543.76,434.24
2016,4,27,9,45,190.5,278.5,4.75,14.0,422.5,392.06,314.56
2016,4,27,10,0,11.0,234.0,4.9,14.0,244.0,193.04,152.73
2016,4,27,10,15,159.0,319.0,5.0,14.0,455.0,406.81,326.24
2016,4,27,10,30,307.0,404.0,5.1,14.0,666.0,622.5,493.25
2016,4,27,10,45,176.0,396.5,5.2,14.0,547.5,501.07,397.48
2016,4,27,11,0,45.0,389.0,5.3,14.0,429.0,371.29,293.77
2016,4,27,11,15,81.5,423.0,5.35,14.0,496.5,435.16,344.58
2016,4,27,11,30,118.0,457.0,5.4,14.0,564.0,516.45,407.53
2016,4,27,11,45,77.0,422.5,5.5,14.0,493.0,433.13,342.49
2016,4,27,12,0,36.0,388.0,5.6,14.0,422.0,365.66,289.14
2016,4,27,12,15,32.0,374.0,5.6,14.0,404.0,349.37,276.47
2016,4,27,12,30,28.0,360.0,5.6,14.0,386.0,332.85,263.51
2016,4,27,12,45,448.0,263.5,5.6,14.0,664.5,660.64,528.44
2016,4,27,13,0,868.0,167.0,5.6,14.0,943.0,924.78,728.99
2016,4,27,13,15,863.5,165.5,5.5,14.0,925.0,904.22,712.51
2016,4,27,13,30,859.0,164.0,5.4,14.0,907.0,880.3,695.25
2016,4,27,13,45,540.0,284.0,5.35,14.0,746.0,711.91,565.06
2016,4,27,14,0,221.0,404.0,5.3,14.0,585.0,526.8,418.47
2016,4,27,14,15,529.5,276.0,5.15,14.0,688.0,658.92,526.02
2016,4,27,14,30,838.0,148.0,5.0,14.0,791.0,742.79,592.95
2016,4,27,14,45,828.0,143.5,4.9,14.0,752.5,698.08,557.71
2016,4,27,15,0,818.0,139.0,4.8,14.0,714.0,651.45,521.03
2016,4,27,15,15,800.0,135.0,4.65,14.0,669.0,598.96,478.91
2016,4,27,15,30,782.0,131.0,4.5,14.0,624.0,546.19,435.71
2016,4,27,15,45,690.0,138.0,4.4,14.0,548.0,466.34,370.84
2016,4,27,16,0,598.0,145.0,4.3,14.0,472.0,393.62,310.98
2016,4,27,16,15,488.5,155.0,4.05,13.5,405.5,320.05,250.72
2016,4,27,16,30,379.0,165.0,3.8,13.0,339.0,261.85,203.31
2016,4,27,16,45,269.5,155.5,3.55,13.0,272.0,195.75,150.06
2016,4,27,17,0,160.0,146.0,3.3,13.0,205.0,144.7,110.64
2016,4,27,17,15,135.5,126.5,3.15,12.5,170.5,114.18,86.09
2016,4,27,17,30,111.0,107.0,3.0,12.0,136.0,86.72,65.0
2016,4,27,17,45,91.5,84.5,2.9,11.5,105.0,60.76,48.97
2016,4,27,18,0,72.0,62.0,2.8,11.0,74.0,44.95,34.45
2016,4,27,18,15,36.0,42.0,2.8,10.5,48.0,31.02,21.35
2016,4,27,18,30,0.0,22.0,2.8,10.0,22.0,16.61,5.29
2016,4,27,18,45,0.0,11.0,2.85,10.0,11.0,8.65,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,59.0,7.5,2.15,6.5,10.0,5.9,0.0
2016,4,28,5,30,118.0,15.0,2.4,7.0,20.0,11.48,0.0
2016,4,28,5,45,253.5,27.5,2.7,7.5,57.0,22.42,13.03
2016,4,28,6,0,389.0,40.0,3.0,8.0,94.0,32.78,23.63
2016,4,28,6,15,473.0,49.0,3.0,8.5,142.5,40.02,30.63
2016,4,28,6,30,557.0,58.0,3.0,9.0,191.0,66.0,40.07
2016,4,28,6,45,612.0,65.0,3.0,10.0,243.5,115.01,68.32
2016,4,28,7,0,667.0,72.0,3.0,11.0,296.0,170.28,110.22
2016,4,28,7,15,705.0,77.0,3.05,11.5,349.5,226.03,157.87
2016,4,28,7,30,743.0,82.0,3.1,12.0,403.0,287.54,211.96
2016,4,28,7,45,772.5,85.5,3.2,13.0,455.5,345.5,262.97
2016,4,28,8,0,802.0,89.0,3.3,14.0,508.0,405.31,314.42
2016,4,28,8,15,822.5,92.5,3.35,14.5,558.0,462.59,363.11
2016,4,28,8,30,843.0,96.0,3.4,15.0,608.0,520.09,410.48
2016,4,28,8,45,860.5,97.5,3.45,15.5,654.0,571.17,451.6
2016,4,28,9,0,878.0,99.0,3.5,16.0,700.0,623.49,492.37
2016,4,28,9,15,890.0,101.5,3.5,16.5,741.0,672.12,529.02
2016,4,28,9,30,902.0,104.0,3.5,17.0,782.0,718.95,563.31
2016,4,28,9,45,919.5,101.0,3.55,17.5,819.0,762.63,594.81
2016,4,28,10,0,937.0,98.0,3.6,18.0,856.0,804.31,623.33
2016,4,28,10,15,944.0,99.0,3.65,18.5,884.5,839.26,645.99
2016,4,28,10,30,951.0,100.0,3.7,19.0,913.0,871.11,666.33
2016,4,28,10,45,955.0,101.5,3.75,19.5,934.0,897.67,682.88
2016,4,28,11,0,959.0,103.0,3.8,20.0,955.0,920.7,696.98
2016,4,28,11,15,961.5,103.5,3.85,20.0,968.5,937.86,708.41
2016,4,28,11,30,964.0,104.0,3.9,20.0,982.0,951.25,717.4
2016,4,28,11,45,965.0,104.5,3.95,20.0,987.5,959.49,723.0
2016,4,28,12,0,966.0,105.0,4.0,20.0,993.0,963.85,726.12
2016,4,28,12,15,965.5,105.0,4.05,20.0,990.0,962.52,725.5
2016,4,28,12,30,965.0,105.0,4.1,20.0,987.0,957.31,722.37
2016,4,28,12,45,962.0,105.5,4.15,20.5,976.5,946.49,714.18
2016,4,28,13,0,959.0,106.0,4.2,21.0,966.0,931.9,703.54
2016,4,28,13,15,955.5,105.0,4.2,21.0,947.5,911.78,690.29
2016,4,28,13,30,952.0,104.0,4.2,21.0,929.0,888.06,674.61
2016,4,28,13,45,946.0,103.0,4.2,21.0,903.0,858.84,655.12
2016,4,28,14,0,940.0,102.0,4.2,21.0,877.0,826.39,633.32
2016,4,28,14,15,932.5,100.5,4.15,20.5,844.0,789.3,609.1
2016,4,28,14,30,925.0,99.0,4.1,20.0,811.0,749.43,581.11
2016,4,28,14,45,913.5,97.5,4.1,20.0,771.5,704.32,547.62
2016,4,28,15,0,902.0,96.0,4.1,20.0,732.0,657.18,511.87
2016,4,28,15,15,888.0,93.5,4.1,19.5,687.5,605.9,473.04
2016,4,28,15,30,874.0,91.0,4.1,19.0,643.0,553.34,431.99
2016,4,28,15,45,852.0,90.0,4.15,19.0,593.5,498.72,387.34
2016,4,28,16,0,830.0,89.0,4.2,19.0,544.0,442.04,339.84
2016,4,28,16,15,805.5,85.0,4.25,18.5,492.5,382.15,289.24
2016,4,28,16,30,781.0,81.0,4.3,18.0,441.0,323.35,238.23
2016,4,28,16,45,740.0,78.0,4.35,17.5,386.0,262.63,185.55
2016,4,28,17,0,699.0,75.0,4.4,17.0,331.0,202.83,134.35
2016,4,28,17,15,650.5,69.0,4.45,16.0,278.0,145.86,88.77
2016,4,28,17,30,602.0,63.0,4.5,15.0,225.0,94.15,53.57
2016,4,28,17,45,520.0,56.0,4.55,14.0,174.0,46.8,36.11
2016,4,28,18,0,438.0,49.0,4.6,13.0,123.0,40.02,29.83
2016,4,28,18,15,321.5,37.0,4.55,12.0,81.0,30.22,20.57
2016,4,28,18,30,205.0,25.0,4.5,11.0,39.0,20.44,8.51
2016,4,28,18,45,102.5,12.5,4.5,10.5,19.5,9.83,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,8.0,8.5,6.69,0.0
2016,4,29,5,30,0.0,17.0,2.3,8.0,17.0,12.83,0.0
2016,4,29,5,45,106.5,37.0,2.55,8.5,52.5,27.37,17.36
2016,4,29,6,0,213.0,57.0,2.8,9.0,88.0,41.9,31.67
2016,4,29,6,15,296.5,72.5,2.8,9.0,134.0,53.3,42.56
2016,4,29,6,30,380.0,88.0,2.8,9.0,180.0,77.91,54.36
2016,4,29,6,45,449.0,98.0,2.85,9.5,232.0,120.15,79.74
2016,4,29,7,0,518.0,108.0,2.9,10.0,284.0,170.37,117.33
2016,4,29,7,15,561.5,116.5,2.9,10.5,336.0,225.55,163.55
2016,4,29,7,30,605.0,125.0,2.9,11.0,388.0,281.35,211.62
2016,4,29,7,45,643.5,129.5,2.95,11.5,440.5,336.32,259.37
2016,4,29,8,0,682.0,134.0,3.0,12.0,493.0,394.37,308.99
2016,4,29,8,15,706.0,139.5,3.05,12.0,541.5,449.52,356.1
2016,4,29,8,30,730.0,145.0,3.1,12.0,590.0,505.51,402.75
2016,4,29,8,45,751.5,147.5,3.2,12.5,635.5,558.02,444.95
2016,4,29,9,0,773.0,150.0,3.3,13.0,681.0,610.39,485.93
2016,4,29,9,15,786.5,153.5,3.35,13.0,720.5,655.78,521.44
2016,4,29,9,30,800.0,157.0,3.4,13.0,760.0,701.51,556.43
2016,4,29,9,45,830.0,148.0,3.45,13.5,798.5,746.33,589.39
2016,4,29,10,0,860.0,139.0,3.5,14.0,837.0,789.93,620.83
2016,4,29,10,15,867.0,141.0,3.55,14.0,864.5,824.34,645.78
2016,4,29,10,30,874.0,143.0,3.6,14.0,892.0,844.57,659.52
2016,4,29,10,45,880.0,143.5,3.65,14.5,913.0,870.03,675.88
2016,4,29,11,0,886.0,144.0,3.7,15.0,934.0,892.31,689.88
2016,4,29,11,15,889.0,145.0,3.85,15.5,947.0,909.12,700.63
2016,4,29,11,30,892.0,146.0,4.0,16.0,960.0,922.45,709.03
2016,4,29,11,45,892.5,146.5,4.2,16.5,965.0,929.64,713.48
2016,4,29,12,0,893.0,147.0,4.4,17.0,970.0,933.24,715.79
2016,4,29,12,15,893.0,147.0,4.5,17.0,967.5,932.4,716.01
2016,4,29,12,30,893.0,147.0,4.6,17.0,965.0,927.97,713.83
2016,4,29,12,45,892.0,145.5,4.75,17.5,955.0,917.82,706.73
2016,4,29,13,0,891.0,144.0,4.9,18.0,945.0,904.12,697.18
2016,4,29,13,15,887.5,143.0,4.9,17.5,927.0,885.23,685.69
2016,4,29,13,30,884.0,142.0,4.9,17.0,909.0,862.97,671.81
2016,4,29,13,45,877.0,141.0,4.95,17.0,883.5,834.67,652.56
2016,4,29,14,0,870.0,140.0,5.0,17.0,858.0,813.29,637.9
2016,4,29,14,15,861.5,137.5,5.0,17.0,825.5,775.83,610.3
2016,4,29,14,30,853.0,135.0,5.0,17.0,793.0,735.84,580.44
2016,4,29,14,45,841.0,132.0,5.0,17.0,754.5,690.78,546.22
2016,4,29,15,0,829.0,129.0,5.0,17.0,716.0,643.93,509.92
2016,4,29,15,15,813.5,126.0,4.95,16.5,672.0,593.53,470.82
2016,4,29,15,30,798.0,123.0,4.9,16.0,628.0,542.19,429.88
2016,4,29,15,45,775.0,119.5,4.85,16.0,579.5,486.18,383.42
2016,4,29,16,0,752.0,116.0,4.8,16.0,531.0,429.6,335.42
2016,4,29,16,15,724.5,111.0,4.7,15.5,480.0,371.31,285.56
2016,4,29,16,30,697.0,106.0,4.6,15.0,429.0,314.61,236.02
2016,4,29,16,45,662.5,99.5,4.55,15.0,376.5,256.79,185.1
2016,4,29,17,0,628.0,93.0,4.5,15.0,324.0,202.05,137.6
2016,4,29,17,15,576.0,85.0,4.4,14.0,271.5,147.16,93.91
2016,4,29,17,30,524.0,77.0,4.3,13.0,219.0,98.13,60.49
2016,4,29,17,45,450.0,66.5,4.2,12.5,170.0,53.16,42.03
2016,4,29,18,0,376.0,56.0,4.1,12.0,121.0,42.55,32.24
2016,4,29,18,15,263.5,42.0,4.05,11.5,80.0,31.81,22.06
2016,4,29,18,30,151.0,28.0,4.0,11.0,39.0,21.14,9.64
2016,4,29,18,45,75.5,14.0,4.0,10.5,19.5,11.02,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,67.0,9.0,3.1,8.5,12.0,7.08,0.0
2016,4,30,5,30,134.0,18.0,3.3,9.0,24.0,13.75,0.0
2016,4,30,5,45,261.0,31.0,3.5,9.5,62.5,25.28,15.74
2016,4,30,6,0,388.0,44.0,3.7,10.0,101.0,35.95,26.32
2016,4,30,6,15,471.0,54.0,4.0,10.5,150.0,43.88,33.88
2016,4,30,6,30,554.0,64.0,4.3,11.0,199.0,68.98,43.14
2016,4,30,6,45,610.0,70.5,4.6,12.0,252.5,117.33,70.17
2016,4,30,7,0,666.0,77.0,4.9,13.0,306.0,172.03,111.07
2016,4,30,7,15,704.0,82.5,5.1,13.5,360.0,227.99,158.63
2016,4,30,7,30,742.0,88.0,5.3,14.0,414.0,287.48,211.08
2016,4,30,7,45,770.5,92.0,5.5,14.5,466.5,347.63,264.61
2016,4,30,8,0,799.0,96.0,5.7,15.0,519.0,407.2,317.01
2016,4,30,8,15,819.5,100.0,5.75,15.5,569.0,464.61,366.52
2016,4,30,8,30,840.0,104.0,5.8,16.0,619.0,522.24,414.82
2016,4,30,8,45,857.0,106.0,5.85,16.5,665.0,576.03,458.83
2016,4,30,9,0,874.0,108.0,5.9,17.0,711.0,625.08,498.07
2016,4,30,9,15,885.5,110.0,5.9,17.0,751.0,672.6,535.91
2016,4,30,9,30,897.0,112.0,5.9,17.0,791.0,718.27,571.52
2016,4,30,9,45,913.0,110.0,5.95,17.5,827.0,761.47,603.75
2016,4,30,10,0,929.0,108.0,6.0,18.0,863.0,802.6,633.46
2016,4,30,10,15,934.5,109.0,5.95,18.5,890.5,835.96,655.44
2016,4,30,10,30,940.0,110.0,5.9,19.0,918.0,866.18,674.94
2016,4,30,10,45,944.5,110.5,5.9,19.5,938.5,891.82,691.26
2016,4,30,11,0,949.0,111.0,5.9,20.0,959.0,913.98,705.05
2016,4,30,11,15,951.0,111.5,5.8,20.0,972.0,930.42,715.62
2016,4,30,11,30,953.0,112.0,5.7,20.0,985.0,943.13,723.6
2016,4,30,11,45,954.5,112.0,5.65,20.5,989.5,951.17,727.25
2016,4,30,12,0,956.0,112.0,5.6,21.0,994.0,955.4,728.33
2016,4,30,12,15,955.0,111.5,5.45,21.0,991.0,953.14,725.8
2016,4,30,12,30,954.0,111.0,5.3,21.0,988.0,947.05,720.73
2016,4,30,12,45,952.5,110.0,5.2,21.5,977.0,936.26,711.44
2016,4,30,13,0,951.0,109.0,5.1,22.0,966.0,921.7,699.7
2016,4,30,13,15,947.0,108.5,5.0,22.0,947.0,901.79,685.75
2016,4,30,13,30,943.0,108.0,4.9,22.0,928.0,878.33,669.42
2016,4,30,13,45,939.0,105.5,4.8,22.0,902.5,849.61,649.46
2016,4,30,14,0,935.0,103.0,4.7,22.0,877.0,817.58,627.2
2016,4,30,14,15,927.5,101.0,4.6,22.0,844.0,780.28,600.97
2016,4,30,14,30,920.0,99.0,4.5,22.0,811.0,740.23,571.23
2016,4,30,14,45,911.0,96.5,4.45,22.5,772.5,696.17,537.24
2016,4,30,15,0,902.0,94.0,4.4,23.0,734.0,649.9,501.07
2016,4,30,15,15,888.5,92.0,4.25,22.5,690.0,599.54,462.76
2016,4,30,15,30,875.0,90.0,4.1,22.0,646.0,547.85,422.37
2016,4,30,15,45,858.5,86.5,4.0,22.0,597.5,492.34,377.23
2016,4,30,16,0,842.0,83.0,3.9,22.0,549.0,436.73,330.77
2016,4,30,16,15,819.0,79.5,3.7,21.5,497.5,377.51,280.89
2016,4,30,16,30,796.0,76.0,3.5,21.0,446.0,319.19,230.62
2016,4,30,16,45,765.5,71.5,3.3,20.5,393.0,259.32,178.88
2016,4,30,17,0,735.0,67.0,3.1,20.0,340.0,201.87,129.9
2016,4,30,17,15,689.5,62.0,2.95,19.0,286.5,144.74,85.1
2016,4,30,17,30,644.0,57.0,2.8,18.0,233.0,89.24,48.23
2016,4,30,17,45,576.0,50.0,2.65,17.5,182.0,41.45,30.92
2016,4,30,18,0,508.0,43.0,2.5,17.0,131.0,35.68,25.61
2016,4,30,18,15,394.0,33.0,2.45,16.5,87.5,27.25,17.75
2016,4,30,18,30,280.0,23.0,2.4,16.0,44.0,18.92,8.25
2016,4,30,18,45,140.0,11.5,2.4,15.5,22.0,9.05,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,80.5,9.0,1.8,9.5,13.0,7.08,0.0
2016,5,1,5,30,161.0,18.0,1.9,10.0,26.0,14.62,0.0
2016,5,1,5,45,291.0,30.0,2.05,11.0,65.0,24.52,15.18
2016,5,1,6,0,421.0,42.0,2.2,12.0,104.0,34.48,24.87
2016,5,1,6,15,501.0,50.0,2.15,12.5,153.5,40.93,31.03
2016,5,1,6,30,581.0,58.0,2.1,13.0,203.0,64.44,38.81
2016,5,1,6,45,633.0,64.5,2.1,14.0,255.5,113.82,65.77
2016,5,1,7,0,685.0,71.0,2.1,15.0,308.0,169.02,106.43
2016,5,1,7,15,721.0,76.0,1.9,15.5,361.5,227.64,155.24
2016,5,1,7,30,757.0,81.0,1.7,16.0,415.0,286.55,205.78
2016,5,1,7,45,783.5,85.0,1.5,17.0,467.0,344.34,254.92
2016,5,1,8,0,810.0,89.0,1.3,18.0,519.0,403.63,303.63
2016,5,1,8,15,829.0,92.0,1.2,18.5,568.5,459.85,349.1
2016,5,1,8,30,848.0,95.0,1.1,19.0,618.0,516.09,392.72
2016,5,1,8,45,863.0,98.0,1.05,20.0,663.0,567.28,430.42
2016,5,1,9,0,878.0,101.0,1.0,21.0,708.0,619.22,466.97
2016,5,1,9,15,889.0,103.0,1.0,21.5,748.5,666.46,500.13
2016,5,1,9,30,900.0,105.0,1.0,22.0,789.0,711.8,530.95
2016,5,1,9,45,907.5,107.5,1.0,22.5,822.5,752.97,558.01
2016,5,1,10,0,915.0,110.0,1.0,23.0,856.0,791.53,582.55
2016,5,1,10,15,921.0,111.0,0.95,23.0,884.0,824.78,602.41
2016,5,1,10,30,927.0,112.0,0.9,23.0,912.0,854.95,620.09
2016,5,1,10,45,931.0,113.5,0.9,23.5,932.0,880.7,634.38
2016,5,1,11,0,935.0,115.0,0.9,24.0,952.0,903.02,646.45
2016,5,1,11,15,937.0,115.5,0.8,24.0,964.5,919.18,654.12
2016,5,1,11,30,939.0,116.0,0.7,24.0,977.0,931.67,659.47
2016,5,1,11,45,939.0,116.5,0.65,24.0,981.5,938.7,662.45
2016,5,1,12,0,939.0,117.0,0.6,24.0,986.0,941.97,663.26
2016,5,1,12,15,938.5,117.0,0.6,24.0,983.0,940.59,662.38
2016,5,1,12,30,938.0,117.0,0.6,24.0,980.0,935.46,659.37
2016,5,1,12,45,935.5,116.5,0.6,24.5,969.0,924.41,651.6
2016,5,1,13,0,933.0,116.0,0.6,25.0,958.0,909.69,641.75
2016,5,1,13,15,929.0,115.0,0.75,25.0,939.5,889.66,632.75
2016,5,1,13,30,925.0,114.0,0.9,25.0,921.0,866.15,621.28
2016,5,1,13,45,917.5,113.5,1.05,25.0,894.5,836.97,605.78
2016,5,1,14,0,910.0,113.0,1.2,25.0,868.0,804.74,587.85
2016,5,1,14,15,902.0,111.0,1.35,24.5,835.5,767.94,566.81
2016,5,1,14,30,894.0,109.0,1.5,24.0,803.0,728.49,542.41
2016,5,1,14,45,881.5,108.0,1.65,24.0,764.0,684.54,512.77
2016,5,1,15,0,869.0,107.0,1.8,24.0,725.0,638.72,480.71
2016,5,1,15,15,855.0,104.0,1.85,23.5,681.0,591.96,447.08
2016,5,1,15,30,841.0,101.0,1.9,23.0,637.0,539.83,408.37
2016,5,1,15,45,819.5,99.0,2.0,23.0,588.5,484.21,365.11
2016,5,1,16,0,798.0,97.0,2.1,23.0,540.0,428.72,320.5
2016,5,1,16,15,773.5,92.5,2.15,22.5,489.0,370.41,272.86
2016,5,1,16,30,749.0,88.0,2.2,22.0,438.0,313.25,224.85
2016,5,1,16,45,711.0,84.0,2.3,22.0,385.0,252.09,173.21
2016,5,1,17,0,673.0,80.0,2.4,22.0,332.0,196.45,126.75
2016,5,1,17,15,625.0,73.5,2.35,20.5,279.0,141.14,84.4
2016,5,1,17,30,577.0,67.0,2.3,19.0,226.0,91.05,52.14
2016,5,1,17,45,501.5,59.0,2.25,18.0,176.0,47.65,36.3
2016,5,1,18,0,426.0,51.0,2.2,17.0,126.0,41.42,30.65
2016,5,1,18,15,316.5,39.0,2.25,16.0,84.5,31.72,21.67
2016,5,1,18,30,207.0,27.0,2.3,15.0,43.0,20.64,9.99
2016,5,1,18,45,103.5,13.5,2.4,14.5,21.5,10.62,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,55.0,10.0,1.15,8.5,13.0,7.87,0.0
2016,5,2,5,30,110.0,20.0,1.3,9.0,26.0,15.17,0.03
2016,5,2,5,45,226.0,35.0,1.5,10.0,64.0,26.57,17.17
2016,5,2,6,0,342.0,50.0,1.7,11.0,102.0,38.04,28.19
2016,5,2,6,15,422.0,60.5,1.75,11.5,150.0,48.53,37.99
2016,5,2,6,30,502.0,71.0,1.8,12.0,198.0,70.98,46.44
2016,5,2,6,45,553.5,80.0,1.85,13.0,249.0,117.48,72.46
2016,5,2,7,0,605.0,89.0,1.9,14.0,300.0,169.91,111.04
2016,5,2,7,15,644.0,95.0,1.85,14.5,352.5,222.8,154.74
2016,5,2,7,30,683.0,101.0,1.8,15.0,405.0,279.42,203.07
2016,5,2,7,45,709.5,107.5,1.75,15.5,456.0,335.72,251.47
2016,5,2,8,0,736.0,114.0,1.7,16.0,507.0,393.7,300.19
2016,5,2,8,15,757.5,118.0,1.65,16.5,555.5,448.64,345.23
2016,5,2,8,30,779.0,122.0,1.6,17.0,604.0,504.42,389.37
2016,5,2,8,45,794.0,126.5,1.6,17.5,648.5,556.35,429.36
2016,5,2,9,0,809.0,131.0,1.6,18.0,693.0,607.47,467.44
2016,5,2,9,15,821.5,134.0,1.55,18.5,732.5,654.61,501.12
2016,5,2,9,30,834.0,137.0,1.5,19.0,772.0,700.17,532.58
2016,5,2,9,45,856.0,132.0,1.5,19.5,808.5,743.32,562.08
2016,5,2,10,0,878.0,127.0,1.5,20.0,845.0,776.61,584.38
2016,5,2,10,15,884.5,128.5,1.5,20.5,872.5,809.49,605.03
2016,5,2,10,30,891.0,130.0,1.5,21.0,900.0,839.45,622.87
2016,5,2,10,45,894.5,131.5,1.5,21.5,920.0,863.87,636.91
2016,5,2,11,0,898.0,133.0,1.5,22.0,940.0,884.96,648.74
2016,5,2,11,15,900.5,134.0,1.5,22.5,952.5,901.34,657.52
2016,5,2,11,30,903.0,135.0,1.5,23.0,965.0,914.22,664.09
2016,5,2,11,45,902.5,136.0,1.55,23.5,969.0,920.92,667.43
2016,5,2,12,0,902.0,137.0,1.6,24.0,973.0,924.02,668.61
2016,5,2,12,15,901.0,137.0,1.7,24.0,970.0,922.22,668.67
2016,5,2,12,30,900.0,137.0,1.8,24.0,967.0,916.83,666.51
2016,5,2,12,45,894.0,138.5,1.9,24.0,955.0,904.84,660.11
2016,5,2,13,0,888.0,140.0,2.0,24.0,943.0,889.42,651.52
2016,5,2,13,15,539.5,289.5,2.15,24.0,774.5,733.81,543.78
2016,5,2,13,30,191.0,439.0,2.3,24.0,606.0,542.12,404.48
2016,5,2,13,45,524.0,289.0,2.45,24.0,729.0,692.23,519.5
2016,5,2,14,0,857.0,139.0,2.6,24.0,852.0,793.89,595.68
2016,5,2,14,15,848.0,137.0,2.75,23.5,820.0,757.11,571.08
2016,5,2,14,30,839.0,135.0,2.9,23.0,788.0,717.88,545.11
2016,5,2,14,45,690.0,186.0,3.05,23.0,705.5,634.77,484.13
2016,5,2,15,0,541.0,237.0,3.2,23.0,623.0,550.65,421.63
2016,5,2,15,15,607.0,196.5,3.3,22.5,605.0,531.09,408.19
2016,5,2,15,30,673.0,156.0,3.4,22.0,587.0,499.23,384.1
2016,5,2,15,45,533.0,183.5,3.5,22.0,508.5,415.01,318.86
2016,5,2,16,0,393.0,211.0,3.6,22.0,430.0,340.79,261.2
2016,5,2,16,15,372.5,193.0,3.6,21.0,385.5,294.46,224.45
2016,5,2,16,30,352.0,175.0,3.6,20.0,341.0,249.87,188.25
2016,5,2,16,45,407.0,143.5,3.6,19.5,313.5,219.2,159.83
2016,5,2,17,0,462.0,112.0,3.6,19.0,286.0,177.32,121.8
2016,5,2,17,15,395.0,107.5,3.5,18.0,240.0,133.49,89.09
2016,5,2,17,30,328.0,103.0,3.4,17.0,194.0,97.02,65.89
2016,5,2,17,45,269.0,86.5,3.35,16.5,150.5,62.68,49.76
2016,5,2,18,0,210.0,70.0,3.3,16.0,107.0,50.9,39.1
2016,5,2,18,15,141.5,50.0,3.25,15.5,71.5,36.71,26.06
2016,5,2,18,30,73.0,30.0,3.2,15.0,36.0,22.37,11.66
2016,5,2,18,45,36.5,15.0,3.15,14.5,18.0,11.8,0.0
2016,5,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,10.0,10.0,1.25,10.0,10.5,7.87,0.0
2016,5,3,5,30,20.0,20.0,1.4,10.0,21.0,15.28,1.67
2016,5,3,5,45,75.0,40.0,1.6,10.5,50.5,29.61,19.85
2016,5,3,6,0,130.0,60.0,1.8,11.0,80.0,43.55,33.1
2016,5,3,6,15,172.0,80.5,1.7,11.5,118.0,57.64,46.14
2016,5,3,6,30,214.0,101.0,1.6,12.0,156.0,78.46,58.2
2016,5,3,6,45,263.0,113.5,1.5,12.5,196.0,109.35,77.48
2016,5,3,7,0,312.0,126.0,1.4,13.0,236.0,145.79,104.26
2016,5,3,7,15,160.0,138.5,1.4,13.5,195.5,142.42,108.29
2016,5,3,7,30,8.0,151.0,1.4,14.0,155.0,117.01,92.86
2016,5,3,7,45,115.0,191.5,1.4,14.5,253.5,191.19,150.78
2016,5,3,8,0,222.0,232.0,1.4,15.0,352.0,272.98,214.43
2016,5,3,8,15,217.0,256.5,1.55,15.0,382.5,304.88,240.33
2016,5,3,8,30,212.0,281.0,1.7,15.0,413.0,336.05,265.36
2016,5,3,8,45,246.5,297.5,1.85,15.5,461.5,389.35,306.51
2016,5,3,9,0,281.0,314.0,2.0,16.0,510.0,438.04,343.52
2016,5,3,9,15,334.5,319.5,2.15,16.5,565.5,491.7,384.06
2016,5,3,9,30,388.0,325.0,2.3,17.0,621.0,548.6,426.44
2016,5,3,9,45,294.0,364.5,2.45,17.5,594.5,533.41,413.0
2016,5,3,10,0,200.0,404.0,2.6,18.0,568.0,498.72,385.19
2016,5,3,10,15,331.0,376.5,2.55,18.5,658.5,596.53,458.44
2016,5,3,10,30,462.0,349.0,2.5,19.0,749.0,700.21,532.95
