Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,45,360.0,397.0,2.5,19.5,713.5,659.12,499.8
2016,5,3,11,0,258.0,445.0,2.5,20.0,678.0,624.84,472.02
2016,5,3,11,15,202.5,457.0,2.35,20.0,641.5,579.23,437.83
2016,5,3,11,30,147.0,469.0,2.2,20.0,605.0,545.29,411.66
2016,5,3,11,45,236.5,457.0,2.1,20.5,676.5,614.19,461.91
2016,5,3,12,0,326.0,445.0,2.0,21.0,748.0,697.72,519.98
2016,5,3,12,15,347.5,432.5,1.95,21.0,755.0,704.84,524.51
2016,5,3,12,30,369.0,420.0,1.9,21.0,762.0,709.96,528.29
2016,5,3,12,45,347.5,425.5,1.85,21.0,744.0,692.03,515.16
2016,5,3,13,0,326.0,431.0,1.8,21.0,726.0,672.73,501.27
2016,5,3,13,15,308.5,426.5,1.85,21.0,701.5,646.85,483.66
2016,5,3,13,30,291.0,422.0,1.9,21.0,677.0,620.11,465.33
2016,5,3,13,45,363.0,380.5,1.95,21.0,689.5,630.51,475.13
2016,5,3,14,0,435.0,339.0,2.0,21.0,702.0,647.41,488.78
2016,5,3,14,15,495.0,304.0,2.1,20.5,702.0,644.43,489.25
2016,5,3,14,30,555.0,269.0,2.2,20.0,702.0,635.39,485.19
2016,5,3,14,45,510.5,267.0,2.35,20.0,650.0,580.03,445.26
2016,5,3,15,0,466.0,265.0,2.5,20.0,598.0,526.37,405.96
2016,5,3,15,15,311.5,280.5,2.6,19.5,497.5,418.83,325.4
2016,5,3,15,30,157.0,296.0,2.7,19.0,397.0,326.21,254.78
2016,5,3,15,45,222.0,265.5,2.8,19.0,396.5,321.08,250.85
2016,5,3,16,0,287.0,235.0,2.9,19.0,396.0,314.9,244.66
2016,5,3,16,15,237.5,217.0,2.95,18.5,342.0,263.7,204.3
2016,5,3,16,30,188.0,199.0,3.0,18.0,288.0,213.78,164.91
2016,5,3,16,45,259.0,167.0,3.1,17.5,274.0,196.0,147.37
2016,5,3,17,0,330.0,135.0,3.2,17.0,260.0,166.37,119.25
2016,5,3,17,15,280.0,123.5,3.15,16.5,218.5,128.11,90.14
2016,5,3,17,30,230.0,112.0,3.1,16.0,177.0,95.4,68.07
2016,5,3,17,45,190.5,91.5,3.05,15.5,138.0,65.03,52.05
2016,5,3,18,0,151.0,71.0,3.0,15.0,99.0,51.12,39.48
2016,5,3,18,15,99.5,50.5,2.9,14.5,66.5,37.05,26.53
2016,5,3,18,30,48.0,30.0,2.8,14.0,34.0,22.5,12.14
2016,5,3,18,45,24.0,15.0,2.7,13.5,17.0,11.8,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,3.1,11.0,5.5,4.33,0.0
2016,5,4,5,30,0.0,11.0,3.1,11.0,11.0,8.36,0.0
2016,5,4,5,45,0.0,27.5,3.15,11.0,27.5,21.01,12.49
2016,5,4,6,0,0.0,44.0,3.2,11.0,44.0,33.16,23.92
2016,5,4,6,15,0.0,64.5,3.2,11.0,64.5,47.81,37.45
2016,5,4,6,30,0.0,85.0,3.2,11.0,85.0,62.64,48.62
2016,5,4,6,45,7.0,105.0,3.2,11.5,108.0,78.58,61.96
2016,5,4,7,0,14.0,125.0,3.2,12.0,131.0,95.63,75.91
2016,5,4,7,15,160.5,149.5,3.15,12.0,221.5,150.11,115.69
2016,5,4,7,30,307.0,174.0,3.1,12.0,312.0,223.51,172.53
2016,5,4,7,45,299.5,198.5,3.1,12.5,346.5,260.94,204.85
2016,5,4,8,0,292.0,223.0,3.1,13.0,381.0,297.34,235.67
2016,5,4,8,15,296.5,245.5,2.95,13.0,418.0,336.31,267.91
2016,5,4,8,30,301.0,268.0,2.8,13.0,455.0,375.31,299.42
2016,5,4,8,45,320.0,285.0,2.7,13.5,497.5,417.49,332.21
2016,5,4,9,0,339.0,302.0,2.6,14.0,540.0,460.68,365.02
2016,5,4,9,15,254.5,336.5,2.45,14.0,521.0,454.53,359.06
2016,5,4,9,30,170.0,371.0,2.3,14.0,502.0,430.32,339.01
2016,5,4,9,45,100.0,349.5,2.2,14.5,427.5,360.01,283.44
2016,5,4,10,0,30.0,328.0,2.1,15.0,353.0,294.53,230.84
2016,5,4,10,15,97.0,382.0,2.1,15.0,466.0,394.67,309.15
2016,5,4,10,30,164.0,436.0,2.1,15.0,579.0,512.48,397.61
2016,5,4,10,45,173.0,446.5,2.1,15.5,600.5,534.67,412.29
2016,5,4,11,0,182.0,457.0,2.1,16.0,622.0,556.38,427.12
2016,5,4,11,15,296.5,428.0,2.2,16.0,700.5,646.5,494.99
2016,5,4,11,30,411.0,399.0,2.3,16.0,779.0,735.7,560.42
2016,5,4,11,45,395.0,409.0,2.4,16.5,775.5,722.37,549.57
2016,5,4,12,0,379.0,419.0,2.5,17.0,772.0,718.87,546.24
2016,5,4,12,15,365.5,425.0,2.65,17.0,764.5,711.95,541.83
2016,5,4,12,30,352.0,431.0,2.8,17.0,757.0,703.16,536.07
2016,5,4,12,45,398.5,406.0,2.95,17.5,771.5,716.46,546.64
2016,5,4,13,0,445.0,381.0,3.1,18.0,786.0,739.26,563.44
2016,5,4,13,15,449.5,370.0,3.2,18.0,771.5,724.03,553.31
2016,5,4,13,30,454.0,359.0,3.3,18.0,757.0,706.52,541.71
2016,5,4,13,45,460.0,344.0,3.45,18.5,737.5,684.63,526.1
2016,5,4,14,0,466.0,329.0,3.6,19.0,718.0,660.48,508.68
2016,5,4,14,15,470.0,312.5,3.7,19.0,692.0,631.44,488.25
2016,5,4,14,30,474.0,296.0,3.8,19.0,666.0,600.39,465.98
2016,5,4,14,45,480.0,277.0,3.9,19.0,636.5,566.65,441.31
2016,5,4,15,0,486.0,258.0,4.0,19.0,607.0,530.89,414.56
2016,5,4,15,15,468.0,247.5,4.1,18.5,567.5,486.71,381.31
2016,5,4,15,30,450.0,237.0,4.2,18.0,528.0,442.82,347.51
2016,5,4,15,45,450.0,218.5,4.3,18.0,490.5,401.46,314.26
2016,5,4,16,0,450.0,200.0,4.4,18.0,453.0,359.16,279.33
2016,5,4,16,15,463.5,175.5,4.4,17.5,415.0,316.14,243.04
2016,5,4,16,30,477.0,151.0,4.4,17.0,377.0,271.02,203.93
2016,5,4,16,45,419.0,141.0,4.45,17.0,323.0,217.72,159.67
2016,5,4,17,0,361.0,131.0,4.5,17.0,269.0,170.55,121.49
2016,5,4,17,15,305.0,122.0,4.35,16.0,226.0,129.36,90.41
2016,5,4,17,30,249.0,113.0,4.2,15.0,183.0,96.61,68.99
2016,5,4,17,45,206.5,93.0,4.05,14.5,143.0,66.15,53.28
2016,5,4,18,0,164.0,73.0,3.9,14.0,103.0,52.52,40.91
2016,5,4,18,15,109.0,52.0,3.7,13.5,69.5,37.91,27.44
2016,5,4,18,30,54.0,31.0,3.5,13.0,36.0,23.24,13.06
2016,5,4,18,45,27.0,15.5,3.35,12.5,18.0,11.89,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,18.5,11.5,1.85,10.0,12.5,9.05,0.0
2016,5,5,5,30,37.0,23.0,2.1,10.0,25.0,17.45,5.21
2016,5,5,5,45,105.0,43.5,2.35,10.5,58.5,31.99,22.11
2016,5,5,6,0,173.0,64.0,2.6,11.0,92.0,46.51,35.8
2016,5,5,6,15,227.0,82.5,2.75,11.0,133.5,59.49,47.93
2016,5,5,6,30,281.0,101.0,2.9,11.0,175.0,79.86,58.94
2016,5,5,6,45,355.0,106.0,3.05,11.5,220.0,112.45,76.99
2016,5,5,7,0,429.0,111.0,3.2,12.0,265.0,153.29,105.96
2016,5,5,7,15,329.5,148.5,3.2,12.0,277.5,186.89,139.35
2016,5,5,7,30,230.0,186.0,3.2,12.0,290.0,210.87,164.48
2016,5,5,7,45,143.0,205.5,3.2,12.5,272.5,210.04,167.01
2016,5,5,8,0,56.0,225.0,3.2,13.0,255.0,197.64,158.55
2016,5,5,8,15,100.0,256.0,3.15,13.5,316.0,246.05,197.09
2016,5,5,8,30,144.0,287.0,3.1,14.0,377.0,306.04,244.44
2016,5,5,8,45,317.5,267.5,3.1,14.5,485.0,400.58,318.82
2016,5,5,9,0,491.0,248.0,3.1,15.0,593.0,512.35,405.3
2016,5,5,9,15,437.5,288.5,3.1,15.0,608.5,536.89,423.25
2016,5,5,9,30,384.0,329.0,3.1,15.0,624.0,546.34,429.75
2016,5,5,9,45,223.5,353.0,3.1,15.5,526.5,460.32,361.94
2016,5,5,10,0,63.0,377.0,3.1,16.0,429.0,360.5,282.09
2016,5,5,10,15,216.5,383.5,3.15,16.0,570.5,499.56,391.19
2016,5,5,10,30,370.0,390.0,3.2,16.0,712.0,647.14,502.14
2016,5,5,10,45,266.5,424.5,3.25,16.5,659.0,603.73,466.24
2016,5,5,11,0,163.0,459.0,3.3,17.0,606.0,541.08,417.08
2016,5,5,11,15,193.0,463.5,3.35,17.0,640.5,574.3,442.48
2016,5,5,11,30,223.0,468.0,3.4,17.0,675.0,607.22,467.04
2016,5,5,11,45,139.0,449.0,3.5,17.5,578.5,519.91,400.31
2016,5,5,12,0,55.0,430.0,3.6,18.0,482.0,414.95,319.77
2016,5,5,12,15,58.0,431.5,3.6,18.0,486.0,418.77,323.14
2016,5,5,12,30,61.0,433.0,3.6,18.0,490.0,422.1,325.76
2016,5,5,12,45,42.5,387.5,3.65,18.0,427.0,364.79,282.28
2016,5,5,13,0,24.0,342.0,3.7,18.0,364.0,294.03,228.07
2016,5,5,13,15,13.5,247.0,3.65,18.0,259.5,206.57,160.2
2016,5,5,13,30,3.0,152.0,3.6,18.0,155.0,121.27,92.61
2016,5,5,13,45,6.0,179.5,3.6,18.0,185.0,145.3,112.09
2016,5,5,14,0,9.0,207.0,3.6,18.0,215.0,169.19,131.27
2016,5,5,14,15,13.0,236.5,3.55,17.5,247.5,195.21,152.39
2016,5,5,14,30,17.0,266.0,3.5,17.0,280.0,220.89,173.24
2016,5,5,14,45,8.5,203.0,3.5,17.0,210.0,163.95,128.03
2016,5,5,15,0,0.0,140.0,3.5,17.0,140.0,108.54,83.51
2016,5,5,15,15,3.5,167.0,3.4,16.5,169.5,131.48,102.64
2016,5,5,15,30,7.0,194.0,3.3,16.0,199.0,153.92,121.32
2016,5,5,15,45,3.5,149.0,3.25,16.0,151.5,116.59,91.13
2016,5,5,16,0,0.0,104.0,3.2,16.0,104.0,80.07,61.32
2016,5,5,16,15,84.0,153.5,3.1,15.5,193.5,153.99,121.2
2016,5,5,16,30,168.0,203.0,3.0,15.0,283.0,209.36,163.84
2016,5,5,16,45,203.5,176.0,2.95,15.0,261.5,184.92,141.51
2016,5,5,17,0,239.0,149.0,2.9,15.0,240.0,158.19,117.17
2016,5,5,17,15,208.5,132.0,2.6,14.5,203.0,123.81,90.37
2016,5,5,17,30,178.0,115.0,2.3,14.0,166.0,93.04,68.47
2016,5,5,17,45,150.5,93.5,2.05,14.0,130.5,66.63,53.81
2016,5,5,18,0,123.0,72.0,1.8,14.0,95.0,52.04,40.52
2016,5,5,18,15,83.5,51.5,1.65,13.5,65.0,37.74,27.37
2016,5,5,18,30,44.0,31.0,1.5,13.0,35.0,23.26,13.34
2016,5,5,18,45,22.0,15.5,1.35,12.5,17.5,11.93,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,14.5,11.5,1.75,9.0,12.5,9.05,0.0
2016,5,6,5,30,29.0,23.0,1.9,9.0,25.0,17.49,6.12
2016,5,6,5,45,78.0,44.0,2.1,9.5,55.5,32.4,22.68
2016,5,6,6,0,127.0,65.0,2.3,10.0,86.0,46.86,36.32
2016,5,6,6,15,168.5,85.5,2.25,10.0,124.0,60.86,49.38
2016,5,6,6,30,210.0,106.0,2.2,10.0,162.0,80.39,60.92
2016,5,6,6,45,260.0,118.0,2.2,10.5,202.0,110.62,79.54
2016,5,6,7,0,310.0,130.0,2.2,11.0,242.0,146.44,105.79
2016,5,6,7,15,164.0,147.0,2.2,11.0,207.0,148.24,114.08
2016,5,6,7,30,18.0,164.0,2.2,11.0,172.0,129.11,103.81
2016,5,6,7,45,9.0,144.0,2.2,11.5,148.0,113.11,90.29
2016,5,6,8,0,0.0,124.0,2.2,12.0,124.0,95.34,75.19
2016,5,6,8,15,0.0,123.0,2.25,12.0,123.0,94.77,74.49
2016,5,6,8,30,0.0,122.0,2.3,12.0,122.0,94.15,73.74
2016,5,6,8,45,6.0,174.5,2.35,12.5,179.0,138.45,110.0
2016,5,6,9,0,12.0,227.0,2.4,13.0,236.0,183.9,146.49
2016,5,6,9,15,14.0,245.0,2.4,13.0,256.0,200.42,159.43
2016,5,6,9,30,16.0,263.0,2.4,13.0,276.0,217.18,172.56
2016,5,6,9,45,16.5,272.0,2.45,13.5,285.5,225.8,178.82
2016,5,6,10,0,17.0,281.0,2.5,14.0,295.0,234.42,185.08
2016,5,6,10,15,15.0,269.5,2.5,14.0,282.5,224.43,176.89
2016,5,6,10,30,13.0,258.0,2.5,14.0,270.0,214.21,168.61
2016,5,6,10,45,12.5,248.5,2.5,14.5,260.0,206.64,162.18
2016,5,6,11,0,12.0,239.0,2.5,15.0,250.0,198.96,155.71
2016,5,6,11,15,6.0,176.5,2.45,15.0,182.0,143.8,111.58
2016,5,6,11,30,0.0,114.0,2.4,15.0,114.0,89.03,67.29
2016,5,6,11,45,0.5,126.0,2.4,15.0,127.0,99.01,75.44
2016,5,6,12,0,1.0,138.0,2.4,15.0,140.0,109.0,83.51
2016,5,6,12,15,0.5,136.0,2.4,15.0,137.0,106.97,81.84
2016,5,6,12,30,0.0,134.0,2.4,15.0,134.0,104.91,80.18
2016,5,6,12,45,3.0,153.5,2.4,15.0,156.5,122.93,94.85
2016,5,6,13,0,6.0,173.0,2.4,15.0,179.0,140.88,109.41
2016,5,6,13,15,7.0,184.5,2.35,15.0,191.5,150.68,117.32
2016,5,6,13,30,8.0,196.0,2.3,15.0,204.0,160.38,125.17
2016,5,6,13,45,9.5,213.5,2.3,15.0,222.0,175.2,137.14
2016,5,6,14,0,11.0,231.0,2.3,15.0,240.0,189.88,148.98
2016,5,6,14,15,20.0,270.0,2.25,15.0,286.0,227.11,178.8
2016,5,6,14,30,29.0,309.0,2.2,15.0,332.0,273.44,215.43
2016,5,6,14,45,48.5,316.0,2.15,15.0,352.0,289.42,228.33
2016,5,6,15,0,68.0,323.0,2.1,15.0,372.0,303.4,239.64
2016,5,6,15,15,113.5,311.5,2.0,15.0,387.5,322.39,254.86
2016,5,6,15,30,159.0,300.0,1.9,15.0,403.0,327.81,258.99
2016,5,6,15,45,219.0,269.5,1.8,15.0,400.5,320.02,252.26
2016,5,6,16,0,279.0,239.0,1.7,15.0,398.0,311.42,243.91
2016,5,6,16,15,139.5,129.0,1.55,14.5,208.5,156.89,122.02
2016,5,6,16,30,0.0,19.0,1.4,14.0,19.0,14.5,6.72
2016,5,6,16,45,0.0,27.0,1.25,14.0,27.0,20.6,12.04
2016,5,6,17,0,0.0,35.0,1.1,14.0,35.0,26.72,17.34
2016,5,6,17,15,0.0,29.5,1.0,13.5,29.5,22.49,13.79
2016,5,6,17,30,0.0,24.0,0.9,13.0,24.0,18.27,10.19
2016,5,6,17,45,0.0,19.0,0.8,13.0,19.0,14.44,7.4
2016,5,6,18,0,0.0,14.0,0.7,13.0,14.0,10.62,3.89
2016,5,6,18,15,0.0,9.5,0.75,12.5,9.5,7.2,0.71
2016,5,6,18,30,0.0,5.0,0.8,12.0,5.0,3.78,0.0
2016,5,6,18,45,0.0,2.5,0.85,12.0,2.5,1.89,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,5,45,0.0,1.0,2.1,10.5,1.0,0.75,0.0
2016,5,7,6,0,0.0,2.0,2.4,11.0,2.0,1.51,0.0
2016,5,7,6,15,0.0,3.0,2.45,11.0,3.0,2.27,0.0
2016,5,7,6,30,0.0,4.0,2.5,11.0,4.0,3.03,0.0
2016,5,7,6,45,0.0,5.0,2.55,11.5,5.0,3.79,0.0
2016,5,7,7,0,0.0,6.0,2.6,12.0,6.0,4.56,0.0
2016,5,7,7,15,83.0,99.5,2.65,12.0,138.0,95.93,73.17
2016,5,7,7,30,166.0,193.0,2.7,12.0,270.0,194.41,152.91
2016,5,7,7,45,89.0,189.5,2.75,12.5,231.5,175.59,139.78
2016,5,7,8,0,12.0,186.0,2.8,13.0,193.0,147.18,117.69
2016,5,7,8,15,39.5,229.5,2.8,13.5,254.5,198.15,158.67
2016,5,7,8,30,67.0,273.0,2.8,14.0,316.0,249.67,199.45
2016,5,7,8,45,56.0,284.5,2.85,14.5,322.0,258.11,205.46
2016,5,7,9,0,45.0,296.0,2.9,15.0,328.0,265.32,210.42
2016,5,7,9,15,25.0,237.5,2.85,15.0,255.5,207.91,164.36
2016,5,7,9,30,5.0,179.0,2.8,15.0,183.0,142.8,111.64
2016,5,7,9,45,13.0,239.0,2.8,15.5,250.0,196.64,154.63
2016,5,7,10,0,21.0,299.0,2.8,16.0,317.0,251.8,197.61
2016,5,7,10,15,64.0,364.5,2.8,16.0,420.5,352.38,276.1
2016,5,7,10,30,107.0,430.0,2.8,16.0,524.0,446.07,347.28
2016,5,7,10,45,90.0,431.0,2.8,16.5,511.0,436.79,338.57
2016,5,7,11,0,73.0,432.0,2.8,17.0,498.0,426.3,329.47
2016,5,7,11,15,42.0,329.5,2.75,17.0,368.0,312.07,242.41
2016,5,7,11,30,11.0,227.0,2.7,17.0,238.0,188.9,146.28
2016,5,7,11,45,9.0,201.5,2.65,17.5,210.5,166.72,128.71
2016,5,7,12,0,7.0,176.0,2.6,18.0,183.0,144.53,110.9
2016,5,7,12,15,9.0,197.5,2.55,18.0,206.0,163.53,126.0
2016,5,7,12,30,11.0,219.0,2.5,18.0,229.0,182.5,140.96
2016,5,7,12,45,10.0,207.5,2.5,18.0,216.5,172.15,132.8
2016,5,7,13,0,9.0,196.0,2.5,18.0,204.0,161.79,124.7
2016,5,7,13,15,7.5,186.5,2.5,18.0,193.5,152.64,117.51
2016,5,7,13,30,6.0,177.0,2.5,18.0,183.0,143.52,110.36
2016,5,7,13,45,3.0,141.0,2.55,18.0,144.0,112.29,85.5
2016,5,7,14,0,0.0,105.0,2.6,18.0,105.0,81.51,60.79
2016,5,7,14,15,5.0,166.5,2.6,18.0,171.0,133.43,102.8
2016,5,7,14,30,10.0,228.0,2.6,18.0,237.0,185.35,144.26
2016,5,7,14,45,7.5,207.0,2.65,18.0,214.0,166.32,129.26
2016,5,7,15,0,5.0,186.0,2.7,18.0,191.0,147.62,114.59
2016,5,7,15,15,11.5,208.0,2.65,17.5,216.5,167.96,131.46
2016,5,7,15,30,18.0,230.0,2.6,17.0,242.0,187.43,147.56
2016,5,7,15,45,62.0,240.5,2.6,17.0,277.0,218.65,172.61
2016,5,7,16,0,106.0,251.0,2.6,17.0,312.0,239.43,188.62
2016,5,7,16,15,53.0,177.5,2.55,16.5,208.0,156.81,123.14
2016,5,7,16,30,0.0,104.0,2.5,16.0,104.0,79.74,61.4
2016,5,7,16,45,27.0,128.0,2.5,16.0,138.5,104.71,81.52
2016,5,7,17,0,54.0,152.0,2.5,16.0,173.0,123.08,95.69
2016,5,7,17,15,44.0,130.5,2.4,15.5,146.0,101.07,78.15
2016,5,7,17,30,34.0,109.0,2.3,15.0,119.0,80.6,62.07
2016,5,7,17,45,23.5,88.0,2.2,14.5,94.0,63.0,50.53
2016,5,7,18,0,13.0,67.0,2.1,14.0,69.0,49.09,37.98
2016,5,7,18,15,6.5,46.5,2.0,13.5,47.5,34.53,24.65
2016,5,7,18,30,0.0,26.0,1.9,13.0,26.0,19.79,10.81
2016,5,7,18,45,0.0,13.0,1.8,12.5,13.0,9.9,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,15.0,12.5,1.1,10.5,13.5,9.83,0.0
2016,5,8,5,30,30.0,25.0,1.3,11.0,27.0,18.94,8.29
2016,5,8,5,45,75.5,44.0,1.55,11.5,55.5,32.57,22.79
2016,5,8,6,0,121.0,63.0,1.8,12.0,84.0,45.64,35.02
2016,5,8,6,15,149.5,84.0,1.85,12.0,118.5,59.83,48.12
2016,5,8,6,30,178.0,105.0,1.9,12.0,153.0,78.13,59.33
2016,5,8,6,45,204.0,123.5,1.95,12.5,189.5,108.3,79.27
2016,5,8,7,0,230.0,142.0,2.0,13.0,226.0,141.66,104.5
2016,5,8,7,15,116.0,144.0,1.95,13.5,186.5,135.27,104.06
2016,5,8,7,30,2.0,146.0,1.9,14.0,147.0,111.42,88.41
2016,5,8,7,45,4.0,159.5,1.85,14.5,161.5,123.06,97.56
2016,5,8,8,0,6.0,173.0,1.8,15.0,176.0,134.94,106.76
2016,5,8,8,15,127.5,227.5,1.8,15.0,308.0,239.83,190.14
2016,5,8,8,30,249.0,282.0,1.8,15.0,440.0,357.15,281.6
2016,5,8,8,45,417.0,250.0,1.8,15.5,536.5,443.77,347.76
2016,5,8,9,0,585.0,218.0,1.8,16.0,633.0,536.93,418.19
2016,5,8,9,15,296.5,213.0,1.85,16.0,424.0,382.53,301.19
2016,5,8,9,30,8.0,208.0,1.9,16.0,215.0,167.71,130.54
2016,5,8,9,45,8.0,206.0,2.0,16.5,213.5,166.69,129.84
2016,5,8,10,0,8.0,204.0,2.1,17.0,212.0,165.61,128.59
2016,5,8,10,15,11.5,239.5,2.2,17.0,250.5,197.24,153.51
2016,5,8,10,30,15.0,275.0,2.3,17.0,289.0,229.33,178.51
2016,5,8,10,45,14.5,269.5,2.4,17.5,282.5,225.09,174.67
2016,5,8,11,0,14.0,264.0,2.5,18.0,276.0,220.72,170.87
2016,5,8,11,15,16.0,288.0,2.6,18.0,302.5,242.44,187.73
2016,5,8,11,30,18.0,312.0,2.7,18.0,329.0,264.23,204.51
2016,5,8,11,45,32.0,364.5,2.8,18.5,394.5,335.12,258.54
2016,5,8,12,0,46.0,417.0,2.9,19.0,460.0,393.67,302.14
2016,5,8,12,15,52.0,424.5,2.95,19.0,473.0,405.35,310.86
2016,5,8,12,30,58.0,432.0,3.0,19.0,486.0,416.55,319.43
2016,5,8,12,45,61.0,425.5,3.1,19.0,482.0,412.26,316.55
2016,5,8,13,0,64.0,419.0,3.2,19.0,478.0,407.49,313.38
2016,5,8,13,15,196.0,417.0,3.25,19.0,592.0,525.27,404.4
2016,5,8,13,30,328.0,415.0,3.3,19.0,706.0,635.23,486.63
2016,5,8,13,45,335.0,396.0,3.35,19.0,686.0,613.71,471.07
2016,5,8,14,0,342.0,377.0,3.4,19.0,666.0,590.5,454.87
2016,5,8,14,15,581.5,260.0,3.45,18.5,728.5,661.7,512.41
2016,5,8,14,30,821.0,143.0,3.5,18.0,791.0,697.68,542.76
2016,5,8,14,45,814.5,137.5,3.55,18.0,754.5,655.81,511.08
2016,5,8,15,0,808.0,132.0,3.6,18.0,718.0,611.82,477.52
2016,5,8,15,15,793.5,128.5,3.6,18.0,675.5,563.28,439.49
2016,5,8,15,30,779.0,125.0,3.6,18.0,633.0,513.78,399.75
2016,5,8,15,45,758.0,122.0,3.65,18.0,586.0,460.14,355.89
2016,5,8,16,0,737.0,119.0,3.7,18.0,539.0,407.18,311.41
2016,5,8,16,15,711.5,113.5,3.7,17.5,489.5,351.08,264.01
2016,5,8,16,30,686.0,108.0,3.7,17.0,440.0,296.38,216.85
2016,5,8,16,45,656.5,101.0,3.75,16.5,389.0,241.22,169.29
2016,5,8,17,0,627.0,94.0,3.8,16.0,338.0,188.55,124.84
2016,5,8,17,15,581.0,86.5,3.7,15.5,287.0,136.35,84.78
2016,5,8,17,30,535.0,79.0,3.6,15.0,236.0,89.18,55.54
2016,5,8,17,45,480.0,68.0,3.55,15.0,188.0,54.13,42.59
2016,5,8,18,0,425.0,57.0,3.5,15.0,140.0,45.91,35.03
2016,5,8,18,15,328.5,45.0,3.3,14.5,98.0,36.4,26.19
2016,5,8,18,30,232.0,33.0,3.1,14.0,56.0,25.14,15.3
2016,5,8,18,45,116.0,16.5,2.95,13.5,28.0,12.61,0.0
2016,5,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,72.0,14.5,2.1,9.0,20.0,11.41,0.0
2016,5,9,5,30,144.0,29.0,2.3,9.0,40.0,21.85,11.05
2016,5,9,5,45,251.0,43.5,2.55,9.5,80.0,32.81,23.24
2016,5,9,6,0,358.0,58.0,2.8,10.0,120.0,43.81,33.7
2016,5,9,6,15,198.0,80.0,2.8,10.5,116.5,57.83,46.63
2016,5,9,6,30,38.0,102.0,2.8,11.0,113.0,73.69,57.67
2016,5,9,6,45,48.0,123.0,2.85,11.5,139.5,93.63,73.21
2016,5,9,7,0,58.0,144.0,2.9,12.0,166.0,115.1,90.35
2016,5,9,7,15,160.0,165.0,2.9,12.0,237.0,158.93,122.78
2016,5,9,7,30,262.0,186.0,2.9,12.0,308.0,216.57,167.68
2016,5,9,7,45,240.0,213.0,2.9,12.5,334.5,248.54,195.54
2016,5,9,8,0,218.0,240.0,2.9,13.0,361.0,273.25,216.77
2016,5,9,8,15,217.5,264.0,2.9,13.5,393.0,306.25,243.62
2016,5,9,8,30,217.0,288.0,2.9,14.0,425.0,338.98,269.59
2016,5,9,8,45,254.0,303.5,2.9,14.5,475.5,391.77,310.65
2016,5,9,9,0,291.0,319.0,2.9,15.0,526.0,440.74,348.12
2016,5,9,9,15,282.0,341.0,2.9,15.5,550.5,469.2,368.99
2016,5,9,9,30,273.0,363.0,2.9,16.0,575.0,496.16,388.33
2016,5,9,9,45,354.0,350.0,2.95,16.5,637.0,554.39,432.3
2016,5,9,10,0,435.0,337.0,3.0,17.0,699.0,627.15,485.94
2016,5,9,10,15,444.5,340.5,3.05,17.0,721.0,653.45,504.9
2016,5,9,10,30,454.0,344.0,3.1,17.0,743.0,678.35,522.99
2016,5,9,10,45,686.5,233.5,3.15,17.5,851.5,786.41,604.16
2016,5,9,11,0,919.0,123.0,3.2,18.0,960.0,875.34,667.43
2016,5,9,11,15,921.5,123.5,3.25,18.0,972.5,891.28,677.64
2016,5,9,11,30,924.0,124.0,3.3,18.0,985.0,903.68,686.08
2016,5,9,11,45,924.0,124.5,3.35,18.5,989.5,910.34,689.4
2016,5,9,12,0,924.0,125.0,3.4,19.0,994.0,913.38,690.35
2016,5,9,12,15,923.5,125.0,3.45,19.0,990.5,911.92,689.67
2016,5,9,12,30,923.0,125.0,3.5,19.0,987.0,906.83,686.64
2016,5,9,12,45,919.5,125.5,3.6,19.5,976.0,896.02,678.77
2016,5,9,13,0,916.0,126.0,3.7,20.0,965.0,881.68,668.58
2016,5,9,13,15,912.0,125.0,3.75,20.0,947.0,862.19,655.88
2016,5,9,13,30,908.0,124.0,3.8,20.0,929.0,839.32,640.86
2016,5,9,13,45,901.0,123.5,3.9,20.0,903.0,811.3,622.42
2016,5,9,14,0,894.0,123.0,4.0,20.0,877.0,780.29,601.12
2016,5,9,14,15,886.0,121.0,4.0,20.0,845.0,744.47,575.08
2016,5,9,14,30,878.0,119.0,4.0,20.0,813.0,706.08,546.7
2016,5,9,14,45,867.5,117.0,4.05,20.0,775.0,663.72,514.97
2016,5,9,15,0,857.0,115.0,4.1,20.0,737.0,623.48,483.93
2016,5,9,15,15,843.5,112.0,4.05,19.5,694.0,573.99,445.9
2016,5,9,15,30,830.0,109.0,4.0,19.0,651.0,523.32,405.85
2016,5,9,15,45,812.5,105.5,3.95,19.0,604.0,469.5,361.48
2016,5,9,16,0,795.0,102.0,3.9,19.0,557.0,415.47,315.8
2016,5,9,16,15,771.5,98.0,3.8,18.5,506.5,359.02,267.76
2016,5,9,16,30,748.0,94.0,3.7,18.0,456.0,303.6,219.67
2016,5,9,16,45,716.0,89.0,3.65,17.5,404.0,243.78,168.24
2016,5,9,17,0,684.0,84.0,3.6,17.0,352.0,189.12,122.24
2016,5,9,17,15,640.0,77.5,3.45,16.5,300.0,134.83,80.77
2016,5,9,17,30,596.0,71.0,3.3,16.0,248.0,85.22,50.72
2016,5,9,17,45,528.0,63.5,3.2,15.5,197.5,51.1,39.83
2016,5,9,18,0,460.0,56.0,3.1,15.0,147.0,45.36,34.57
2016,5,9,18,15,360.0,45.0,3.0,14.0,103.5,36.56,26.43
2016,5,9,18,30,260.0,34.0,2.9,13.0,60.0,25.99,16.23
2016,5,9,18,45,130.0,17.0,2.8,12.5,30.0,13.02,0.0
2016,5,9,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,83.0,14.5,2.35,9.5,21.0,11.41,0.0
2016,5,10,5,30,166.0,29.0,2.6,10.0,42.0,21.94,11.46
2016,5,10,5,45,277.5,42.5,2.85,10.5,83.0,32.26,22.71
2016,5,10,6,0,389.0,56.0,3.1,11.0,124.0,45.2,34.82
2016,5,10,6,15,324.5,79.5,3.05,11.5,149.5,58.21,46.8
2016,5,10,6,30,260.0,103.0,3.0,12.0,175.0,78.32,58.95
2016,5,10,6,45,298.0,117.0,3.0,12.5,215.5,111.21,78.34
2016,5,10,7,0,336.0,131.0,3.0,13.0,256.0,148.4,105.51
2016,5,10,7,15,320.0,156.0,2.85,13.5,289.5,186.69,138.32
2016,5,10,7,30,304.0,181.0,2.7,14.0,323.0,223.19,170.17
2016,5,10,7,45,235.0,213.0,2.6,14.5,330.0,246.16,192.02
2016,5,10,8,0,166.0,245.0,2.5,15.0,337.0,256.85,202.57
2016,5,10,8,15,307.5,239.5,2.35,15.5,428.5,330.3,259.38
2016,5,10,8,30,449.0,234.0,2.2,16.0,520.0,419.49,327.98
2016,5,10,8,45,480.0,239.0,2.1,17.0,564.5,465.4,362.35
2016,5,10,9,0,511.0,244.0,2.0,18.0,609.0,512.73,396.98
2016,5,10,9,15,682.5,187.0,2.0,18.5,702.0,600.06,462.36
2016,5,10,9,30,854.0,130.0,2.0,19.0,795.0,689.28,527.67
2016,5,10,9,45,857.0,136.0,2.0,19.5,827.0,729.07,554.76
2016,5,10,10,0,860.0,142.0,2.0,20.0,859.0,766.11,579.62
2016,5,10,10,15,867.0,143.5,2.0,20.5,886.5,789.34,594.86
2016,5,10,10,30,874.0,145.0,2.0,21.0,914.0,818.65,613.53
2016,5,10,10,45,882.0,144.5,2.05,21.5,934.5,844.14,629.15
2016,5,10,11,0,890.0,144.0,2.1,22.0,955.0,866.57,642.68
2016,5,10,11,15,893.0,144.5,2.15,22.5,968.0,882.44,651.86
2016,5,10,11,30,896.0,145.0,2.2,23.0,981.0,894.88,658.86
2016,5,10,11,45,900.0,143.5,2.3,23.5,986.5,903.09,663.61
2016,5,10,12,0,904.0,142.0,2.4,24.0,992.0,907.8,666.15
2016,5,10,12,15,903.5,141.5,2.45,24.0,989.0,905.95,665.35
2016,5,10,12,30,903.0,141.0,2.5,24.0,986.0,900.57,662.36
2016,5,10,12,45,907.5,136.0,2.55,24.0,977.0,892.13,657.45
2016,5,10,13,0,912.0,131.0,2.6,24.0,968.0,879.99,650.17
2016,5,10,13,15,908.5,130.0,2.65,24.0,950.0,861.01,638.37
2016,5,10,13,30,905.0,129.0,2.7,24.0,932.0,838.66,624.34
2016,5,10,13,45,901.5,126.0,2.75,24.5,907.5,811.32,605.71
2016,5,10,14,0,898.0,123.0,2.8,25.0,883.0,780.81,584.19
2016,5,10,14,15,890.0,121.5,2.85,25.0,851.0,745.35,559.61
2016,5,10,14,30,882.0,120.0,2.9,25.0,819.0,707.31,532.71
2016,5,10,14,45,874.5,116.5,2.95,25.0,781.5,665.5,502.53
2016,5,10,15,0,867.0,113.0,3.0,25.0,744.0,621.46,469.95
2016,5,10,15,15,853.5,110.0,3.05,24.5,701.0,575.53,435.85
2016,5,10,15,30,840.0,107.0,3.1,24.0,658.0,524.5,396.89
2016,5,10,15,45,825.5,102.5,3.2,24.0,611.0,470.78,353.99
2016,5,10,16,0,811.0,98.0,3.3,24.0,564.0,416.53,309.36
2016,5,10,16,15,788.0,94.0,3.35,23.5,513.5,359.55,262.05
2016,5,10,16,30,765.0,90.0,3.4,23.0,463.0,303.52,214.5
2016,5,10,16,45,736.0,85.0,3.5,22.5,410.5,246.52,166.21
2016,5,10,17,0,707.0,80.0,3.6,22.0,358.0,188.5,118.33
2016,5,10,17,15,664.0,74.0,3.65,21.0,305.5,133.56,77.44
2016,5,10,17,30,621.0,68.0,3.7,20.0,253.0,83.14,47.94
2016,5,10,17,45,559.0,60.5,3.8,19.0,202.5,49.1,37.51
2016,5,10,18,0,497.0,53.0,3.9,18.0,152.0,43.25,32.31
2016,5,10,18,15,399.5,43.0,4.0,17.0,107.5,35.14,24.88
2016,5,10,18,30,302.0,33.0,4.1,16.0,63.0,27.05,16.98
2016,5,10,18,45,151.0,16.5,4.2,15.5,31.5,13.3,0.0
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,122.5,13.5,2.6,9.5,23.5,10.62,0.0
2016,5,11,5,30,245.0,27.0,2.8,10.0,47.0,22.07,11.91
2016,5,11,5,45,351.0,38.0,3.0,10.5,89.0,31.04,21.68
2016,5,11,6,0,457.0,49.0,3.2,11.0,131.0,40.01,30.21
2016,5,11,6,15,526.5,57.0,3.15,11.5,181.0,46.31,36.14
2016,5,11,6,30,596.0,65.0,3.1,12.0,231.0,61.3,41.19
2016,5,11,6,45,520.0,89.5,3.1,13.0,255.5,113.4,71.82
2016,5,11,7,0,444.0,114.0,3.1,14.0,280.0,152.54,103.77
2016,5,11,7,15,438.5,135.5,3.05,14.5,320.0,197.58,141.82
2016,5,11,7,30,433.0,157.0,3.0,15.0,360.0,241.75,180.19
2016,5,11,7,45,503.5,155.5,2.95,15.5,416.5,291.38,220.76
2016,5,11,8,0,574.0,154.0,2.9,16.0,473.0,351.84,270.12
2016,5,11,8,15,707.5,128.5,2.9,16.5,557.0,420.83,325.14
2016,5,11,8,30,841.0,103.0,2.9,17.0,641.0,501.1,388.51
2016,5,11,8,45,853.5,107.0,2.9,17.5,685.0,553.15,429.83
2016,5,11,9,0,866.0,111.0,2.9,18.0,729.0,600.63,466.64
2016,5,11,9,15,717.0,186.5,2.9,18.5,717.0,618.8,478.98
2016,5,11,9,30,568.0,262.0,2.9,19.0,705.0,611.92,472.01
2016,5,11,9,45,592.5,267.0,2.95,19.5,746.5,656.74,504.43
2016,5,11,10,0,617.0,272.0,3.0,20.0,788.0,703.16,537.0
2016,5,11,10,15,673.0,252.5,3.0,20.0,831.5,750.51,571.3
2016,5,11,10,30,729.0,233.0,3.0,20.0,875.0,797.36,604.83
2016,5,11,10,45,657.0,283.5,3.0,20.5,872.0,799.66,603.19
2016,5,11,11,0,585.0,334.0,3.0,21.0,869.0,796.68,598.08
2016,5,11,11,15,749.0,235.5,3.05,21.0,929.5,860.98,646.5
2016,5,11,11,30,913.0,137.0,3.1,21.0,990.0,900.07,674.67
2016,5,11,11,45,913.0,138.0,3.2,21.5,994.5,907.01,678.24
2016,5,11,12,0,913.0,139.0,3.3,22.0,999.0,910.39,679.73
2016,5,11,12,15,912.5,138.5,3.35,22.0,996.0,908.53,678.8
2016,5,11,12,30,912.0,138.0,3.4,22.0,993.0,903.11,675.58
2016,5,11,12,45,917.0,132.5,3.5,22.5,984.0,894.58,669.37
2016,5,11,13,0,922.0,127.0,3.6,23.0,975.0,882.29,660.69
2016,5,11,13,15,918.0,125.5,3.65,23.0,956.5,862.35,647.85
2016,5,11,13,30,914.0,124.0,3.7,23.0,938.0,839.01,632.71
2016,5,11,13,45,911.0,121.0,3.8,23.5,913.0,811.87,613.95
2016,5,11,14,0,908.0,118.0,3.9,24.0,888.0,781.49,592.24
2016,5,11,14,15,900.5,116.0,3.95,23.5,855.5,745.71,567.91
2016,5,11,14,30,893.0,114.0,4.0,23.0,823.0,707.28,541.08
2016,5,11,14,45,883.0,111.5,4.05,23.0,785.0,664.4,509.3
2016,5,11,15,0,873.0,109.0,4.1,23.0,747.0,619.49,475.23
2016,5,11,15,15,859.5,106.5,4.05,22.5,703.5,570.86,438.15
2016,5,11,15,30,846.0,104.0,4.0,22.0,660.0,522.83,400.35
2016,5,11,15,45,828.0,101.0,4.0,22.0,612.5,468.69,356.19
2016,5,11,16,0,810.0,98.0,4.0,22.0,565.0,414.36,310.71
2016,5,11,16,15,787.0,94.0,3.95,21.5,514.0,357.55,262.82
2016,5,11,16,30,764.0,90.0,3.9,21.0,463.0,301.69,214.82
2016,5,11,16,45,733.0,85.0,3.85,20.5,411.0,244.41,165.88
2016,5,11,17,0,702.0,80.0,3.8,20.0,359.0,186.31,117.67
2016,5,11,17,15,659.0,74.5,3.6,19.0,306.5,132.2,77.26
2016,5,11,17,30,616.0,69.0,3.4,18.0,254.0,82.59,48.41
2016,5,11,17,45,555.0,61.0,3.2,17.5,203.5,49.41,38.03
2016,5,11,18,0,494.0,53.0,3.0,17.0,153.0,43.2,32.42
2016,5,11,18,15,398.0,43.0,2.75,16.0,108.5,35.09,24.99
2016,5,11,18,30,302.0,33.0,2.5,15.0,64.0,27.01,17.15
2016,5,11,18,45,151.0,16.5,2.3,14.5,32.0,13.28,0.18
2016,5,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,91.0,15.0,2.4,9.5,22.5,11.8,0.0
2016,5,12,5,30,182.0,30.0,2.7,10.0,45.0,22.74,12.72
2016,5,12,5,45,276.0,44.5,3.0,10.5,85.5,33.69,24.06
2016,5,12,6,0,370.0,59.0,3.3,11.0,126.0,44.62,34.36
2016,5,12,6,15,340.0,80.0,3.35,11.5,157.0,58.69,47.25
2016,5,12,6,30,310.0,101.0,3.4,12.0,188.0,76.74,57.67
2016,5,12,6,45,357.5,111.0,3.45,12.5,231.0,111.27,76.39
2016,5,12,7,0,405.0,121.0,3.5,13.0,274.0,151.12,104.76
2016,5,12,7,15,331.0,155.5,3.5,13.5,292.5,187.09,138.17
2016,5,12,7,30,257.0,190.0,3.5,14.0,311.0,216.01,165.98
2016,5,12,7,45,234.5,217.0,3.55,14.5,336.5,247.48,193.35
2016,5,12,8,0,212.0,244.0,3.6,15.0,362.0,271.92,214.27
2016,5,12,8,15,394.0,216.0,3.55,15.5,460.0,352.69,277.01
2016,5,12,8,30,576.0,188.0,3.5,16.0,558.0,444.63,348.71
2016,5,12,8,45,691.0,161.5,3.45,16.5,635.0,513.65,402.7
2016,5,12,9,0,806.0,135.0,3.4,17.0,712.0,589.13,460.86
2016,5,12,9,15,818.0,138.0,3.35,17.5,751.0,634.89,495.21
2016,5,12,9,30,830.0,141.0,3.3,18.0,790.0,679.05,527.53
2016,5,12,9,45,844.5,140.0,3.3,18.5,824.5,719.54,556.64
2016,5,12,10,0,859.0,139.0,3.3,19.0,859.0,758.04,583.65
2016,5,12,10,15,865.5,140.5,3.3,19.5,885.5,781.11,599.36
2016,5,12,10,30,872.0,142.0,3.3,20.0,912.0,809.87,618.44
2016,5,12,10,45,875.0,144.0,3.35,20.5,931.0,833.26,633.04
2016,5,12,11,0,878.0,146.0,3.4,21.0,950.0,853.4,645.39
2016,5,12,11,15,880.5,147.0,3.4,21.0,962.5,869.01,655.6
2016,5,12,11,30,883.0,148.0,3.4,21.0,975.0,881.23,663.59
2016,5,12,11,45,882.5,149.0,3.4,21.5,979.0,887.51,666.33
2016,5,12,12,0,882.0,150.0,3.4,22.0,983.0,890.34,666.85
2016,5,12,12,15,881.5,150.0,3.45,22.0,980.0,888.93,666.2
2016,5,12,12,30,881.0,150.0,3.5,22.0,977.0,884.1,663.34
2016,5,12,12,45,865.0,158.0,3.55,22.5,962.5,869.25,652.46
2016,5,12,13,0,849.0,166.0,3.6,23.0,948.0,865.73,649.51
2016,5,12,13,15,844.5,165.0,3.65,23.0,930.0,846.35,636.92
2016,5,12,13,30,840.0,164.0,3.7,23.0,912.0,823.78,621.64
2016,5,12,13,45,835.5,161.0,3.8,23.5,887.5,796.39,601.84
2016,5,12,14,0,831.0,158.0,3.9,24.0,863.0,766.06,579.74
2016,5,12,14,15,822.0,155.5,3.95,23.5,831.5,730.21,555.37
2016,5,12,14,30,813.0,153.0,4.0,23.0,800.0,692.04,528.75
2016,5,12,14,45,804.5,148.5,4.05,23.0,763.0,650.35,497.95
2016,5,12,15,0,796.0,144.0,4.1,23.0,726.0,606.73,465.0
2016,5,12,15,15,780.5,140.0,4.1,22.5,683.5,558.05,428.18
2016,5,12,15,30,765.0,136.0,4.1,22.0,641.0,508.23,389.42
2016,5,12,15,45,750.0,130.0,4.15,22.0,595.0,456.08,347.12
2016,5,12,16,0,735.0,124.0,4.2,22.0,549.0,403.66,303.49
2016,5,12,16,15,709.5,118.5,4.2,21.0,499.0,348.07,257.56
2016,5,12,16,30,684.0,113.0,4.2,20.0,449.0,293.87,211.8
2016,5,12,16,45,655.5,105.5,4.2,19.5,398.5,239.08,165.14
2016,5,12,17,0,627.0,98.0,4.2,19.0,348.0,186.66,121.67
2016,5,12,17,15,581.0,90.5,4.15,18.0,296.5,134.97,83.25
2016,5,12,17,30,535.0,83.0,4.1,17.0,245.0,88.3,55.83
2016,5,12,17,45,474.0,73.0,4.1,16.5,196.5,57.75,45.55
2016,5,12,18,0,413.0,63.0,4.1,16.0,148.0,50.41,38.91
2016,5,12,18,15,320.0,50.0,4.0,15.0,105.0,37.91,27.58
2016,5,12,18,30,227.0,37.0,3.9,14.0,62.0,28.02,18.17
2016,5,12,18,45,113.5,18.5,3.85,13.5,31.0,14.09,1.55
2016,5,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,96.0,16.0,2.9,9.0,24.0,12.17,0.0
2016,5,13,5,30,192.0,32.0,3.2,9.0,48.0,24.22,14.23
2016,5,13,5,45,298.5,45.0,3.5,9.5,90.0,34.18,24.64
2016,5,13,6,0,405.0,58.0,3.8,10.0,132.0,46.78,36.45
2016,5,13,6,15,266.5,85.5,3.9,10.5,140.5,62.11,50.52
2016,5,13,6,30,128.0,113.0,4.0,11.0,149.0,81.12,63.47
2016,5,13,6,45,149.5,132.5,4.1,11.5,183.0,107.52,81.37
2016,5,13,7,0,171.0,152.0,4.2,12.0,217.0,136.62,103.48
2016,5,13,7,15,277.0,160.5,4.15,12.5,283.5,179.07,134.37
2016,5,13,7,30,383.0,169.0,4.1,13.0,350.0,235.7,178.49
2016,5,13,7,45,445.0,173.0,4.1,13.5,406.0,284.06,218.32
2016,5,13,8,0,507.0,177.0,4.1,14.0,462.0,338.21,263.1
2016,5,13,8,15,505.5,195.5,4.05,14.5,500.0,382.51,300.47
2016,5,13,8,30,504.0,214.0,4.0,15.0,538.0,425.67,335.87
2016,5,13,8,45,521.0,226.0,4.0,15.5,581.0,471.96,372.7
2016,5,13,9,0,538.0,238.0,4.0,16.0,624.0,518.44,408.79
2016,5,13,9,15,550.5,252.0,4.0,16.5,665.5,563.77,443.1
2016,5,13,9,30,563.0,266.0,4.0,17.0,707.0,608.44,476.12
2016,5,13,9,45,563.0,282.5,4.05,17.5,739.0,645.75,502.98
2016,5,13,10,0,563.0,299.0,4.1,18.0,771.0,681.09,527.89
2016,5,13,10,15,734.0,213.0,4.2,18.0,849.0,758.58,587.67
2016,5,13,10,30,905.0,127.0,4.3,18.0,927.0,820.59,635.42
2016,5,13,10,45,908.5,128.0,4.45,18.5,946.5,844.27,651.0
2016,5,13,11,0,912.0,129.0,4.6,19.0,966.0,864.62,664.46
2016,5,13,11,15,914.5,129.5,4.75,19.0,977.5,880.31,676.0
2016,5,13,11,30,917.0,130.0,4.9,19.0,989.0,892.5,685.2
2016,5,13,11,45,920.5,128.0,5.05,19.0,994.5,899.92,691.13
2016,5,13,12,0,924.0,126.0,5.2,19.0,1000.0,903.77,694.68
