Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,15,923.5,126.0,5.35,19.0,997.0,902.32,694.57
2016,5,13,12,30,923.0,126.0,5.5,19.0,994.0,897.28,692.01
2016,5,13,12,45,919.0,126.5,5.65,19.0,982.5,886.15,685.17
2016,5,13,13,0,915.0,127.0,5.8,19.0,971.0,871.52,675.87
2016,5,13,13,15,911.5,126.0,5.85,19.0,953.0,852.6,663.01
2016,5,13,13,30,908.0,125.0,5.9,19.0,935.0,830.31,647.73
2016,5,13,13,45,905.0,122.5,6.0,19.0,911.0,803.85,629.6
2016,5,13,14,0,902.0,120.0,6.1,19.0,887.0,774.19,608.07
2016,5,13,14,15,894.5,118.0,6.1,18.5,855.0,738.73,582.4
2016,5,13,14,30,887.0,116.0,6.1,18.0,823.0,700.66,554.19
2016,5,13,14,45,879.5,113.0,6.1,18.0,786.0,659.3,521.81
2016,5,13,15,0,872.0,110.0,6.1,18.0,749.0,615.72,487.02
2016,5,13,15,15,859.0,107.0,6.0,17.5,706.5,567.16,448.22
2016,5,13,15,30,846.0,104.0,5.9,17.0,664.0,519.04,408.66
2016,5,13,15,45,833.0,99.5,5.85,16.5,617.5,466.01,364.21
2016,5,13,16,0,820.0,95.0,5.8,16.0,571.0,412.29,317.93
2016,5,13,16,15,798.5,91.5,5.65,15.5,520.5,356.14,268.61
2016,5,13,16,30,777.0,88.0,5.5,15.0,470.0,300.75,219.19
2016,5,13,16,45,753.5,82.0,5.35,15.0,419.0,243.85,168.4
2016,5,13,17,0,730.0,76.0,5.2,15.0,368.0,188.58,120.78
2016,5,13,17,15,689.5,70.5,5.0,14.5,315.5,130.17,76.01
2016,5,13,17,30,649.0,65.0,4.8,14.0,263.0,79.18,46.34
2016,5,13,17,45,597.0,57.5,4.65,13.5,213.0,47.18,36.69
2016,5,13,18,0,545.0,50.0,4.5,13.0,163.0,41.25,31.27
2016,5,13,18,15,452.0,41.5,4.25,12.0,117.5,34.19,24.69
2016,5,13,18,30,359.0,33.0,4.0,11.0,72.0,27.21,17.82
2016,5,13,18,45,179.5,16.5,3.75,10.5,36.0,13.32,2.01
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,127.5,15.0,2.0,9.5,26.0,12.11,0.0
2016,5,14,5,30,255.0,30.0,2.3,10.0,52.0,24.53,14.63
2016,5,14,5,45,365.0,39.5,2.6,10.5,95.0,32.24,22.88
2016,5,14,6,0,475.0,49.0,2.9,11.0,138.0,40.06,30.33
2016,5,14,6,15,541.5,56.5,2.95,11.5,187.5,46.0,35.9
2016,5,14,6,30,608.0,64.0,3.0,12.0,237.0,57.95,46.67
2016,5,14,6,45,645.0,72.0,3.05,12.5,288.0,107.21,62.69
2016,5,14,7,0,682.0,80.0,3.1,13.0,339.0,160.43,100.18
2016,5,14,7,15,715.0,85.0,3.1,13.5,392.0,214.13,144.12
2016,5,14,7,30,748.0,90.0,3.1,14.0,445.0,273.51,195.26
2016,5,14,7,45,767.5,96.0,3.1,14.5,495.0,328.83,244.03
2016,5,14,8,0,787.0,102.0,3.1,15.0,545.0,384.89,292.74
2016,5,14,8,15,806.5,105.5,3.05,15.5,593.5,439.25,338.89
2016,5,14,8,30,826.0,109.0,3.0,16.0,642.0,493.72,383.74
2016,5,14,8,45,844.0,110.0,2.95,16.5,687.0,545.02,424.79
2016,5,14,9,0,862.0,111.0,2.9,17.0,732.0,592.41,461.68
2016,5,14,9,15,873.0,113.5,2.9,17.5,771.0,638.24,496.37
2016,5,14,9,30,884.0,116.0,2.9,18.0,810.0,682.22,528.7
2016,5,14,9,45,658.5,228.0,2.95,18.5,757.5,667.17,514.15
2016,5,14,10,0,433.0,340.0,3.0,19.0,705.0,619.74,475.64
2016,5,14,10,15,677.0,228.0,3.1,19.0,818.5,726.77,557.91
2016,5,14,10,30,921.0,116.0,3.2,19.0,932.0,821.2,628.55
2016,5,14,10,45,608.0,280.0,3.3,19.5,823.5,751.42,572.31
2016,5,14,11,0,295.0,444.0,3.4,20.0,715.0,637.4,483.72
2016,5,14,11,15,615.0,281.0,3.5,20.0,855.5,781.18,594.4
2016,5,14,11,30,935.0,118.0,3.6,20.0,996.0,894.94,677.32
2016,5,14,11,45,933.5,119.5,3.7,20.5,1000.0,901.2,679.84
2016,5,14,12,0,932.0,121.0,3.8,21.0,1004.0,903.81,680.75
2016,5,14,12,15,931.5,121.0,3.9,21.0,1001.0,902.36,680.31
2016,5,14,12,30,931.0,121.0,4.0,21.0,998.0,897.29,677.48
2016,5,14,12,45,763.5,227.5,4.1,21.0,941.0,863.04,652.82
2016,5,14,13,0,596.0,334.0,4.2,21.0,884.0,804.11,608.22
2016,5,14,13,15,747.0,232.5,4.3,21.0,909.0,829.19,630.39
2016,5,14,13,30,898.0,131.0,4.4,21.0,934.0,825.21,631.13
2016,5,14,13,45,891.5,130.0,4.55,21.0,908.5,797.67,613.03
2016,5,14,14,0,885.0,129.0,4.7,21.0,883.0,767.17,591.73
2016,5,14,14,15,877.0,127.0,4.8,20.5,851.5,731.97,567.43
2016,5,14,14,30,869.0,125.0,4.9,20.0,820.0,694.24,540.59
2016,5,14,14,45,856.0,124.0,5.0,20.0,781.5,657.02,512.19
2016,5,14,15,0,843.0,123.0,5.1,20.0,743.0,612.04,477.37
2016,5,14,15,15,829.0,120.0,5.1,19.5,700.0,563.28,439.44
2016,5,14,15,30,815.0,117.0,5.1,19.0,657.0,513.44,399.54
2016,5,14,15,45,794.0,114.5,5.15,19.0,609.5,460.11,355.18
2016,5,14,16,0,773.0,112.0,5.2,19.0,562.0,406.93,309.86
2016,5,14,16,15,748.5,107.5,5.1,18.5,512.0,349.1,260.42
2016,5,14,16,30,724.0,103.0,5.0,18.0,462.0,294.25,212.64
2016,5,14,16,45,689.0,98.5,4.9,17.5,410.0,238.51,164.65
2016,5,14,17,0,654.0,94.0,4.8,17.0,358.0,185.76,120.72
2016,5,14,17,15,609.5,87.5,4.55,16.5,306.0,133.72,81.77
2016,5,14,17,30,565.0,81.0,4.3,16.0,254.0,86.44,54.46
2016,5,14,17,45,502.0,72.0,4.1,15.5,204.5,57.17,45.24
2016,5,14,18,0,439.0,63.0,3.9,15.0,155.0,50.53,39.22
2016,5,14,18,15,345.5,51.0,3.6,14.5,111.5,38.8,28.49
2016,5,14,18,30,252.0,39.0,3.3,14.0,68.0,29.58,19.67
2016,5,14,18,45,126.0,19.5,3.0,13.5,34.0,14.87,3.51
2016,5,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.0,16.5,1.55,9.5,26.0,12.56,0.0
2016,5,15,5,30,200.0,33.0,1.8,10.0,52.0,24.99,15.2
2016,5,15,5,45,307.0,45.0,2.05,11.0,94.0,34.25,24.64
2016,5,15,6,0,414.0,57.0,2.3,12.0,136.0,45.94,35.47
2016,5,15,6,15,358.0,80.0,2.15,12.5,163.0,58.85,47.25
2016,5,15,6,30,302.0,103.0,2.0,13.0,190.0,76.94,63.39
2016,5,15,6,45,344.0,115.0,1.9,13.5,232.5,110.82,76.52
2016,5,15,7,0,386.0,127.0,1.8,14.0,275.0,150.25,104.24
2016,5,15,7,15,554.5,112.0,1.75,14.5,358.0,202.51,140.23
2016,5,15,7,30,723.0,97.0,1.7,15.0,441.0,268.58,190.31
2016,5,15,7,45,751.5,100.0,1.65,15.5,492.0,325.69,239.22
2016,5,15,8,0,780.0,103.0,1.6,16.0,543.0,381.55,286.51
2016,5,15,8,15,799.0,106.5,1.65,16.5,591.0,435.25,331.38
2016,5,15,8,30,818.0,110.0,1.7,17.0,639.0,489.02,374.99
2016,5,15,8,45,833.5,112.5,1.8,17.5,683.5,539.89,415.33
2016,5,15,9,0,849.0,115.0,1.9,18.0,728.0,589.89,453.86
2016,5,15,9,15,860.5,117.0,1.95,18.5,766.5,631.6,485.17
2016,5,15,9,30,872.0,119.0,2.0,19.0,805.0,674.93,516.72
2016,5,15,9,45,895.5,112.0,2.1,19.5,842.0,716.75,546.94
2016,5,15,10,0,919.0,105.0,2.2,20.0,879.0,756.97,575.44
2016,5,15,10,15,925.0,106.5,2.3,20.5,906.0,789.81,598.0
2016,5,15,10,30,931.0,108.0,2.4,21.0,933.0,819.61,617.11
2016,5,15,10,45,934.5,109.5,2.55,21.5,953.0,844.26,632.99
2016,5,15,11,0,938.0,111.0,2.7,22.0,973.0,865.49,646.56
2016,5,15,11,15,940.5,111.5,2.9,22.0,985.5,881.54,658.26
2016,5,15,11,30,943.0,112.0,3.1,22.0,998.0,894.0,667.63
2016,5,15,11,45,942.5,113.0,3.3,22.5,1002.5,900.75,671.91
2016,5,15,12,0,942.0,114.0,3.5,23.0,1007.0,903.81,673.78
2016,5,15,12,15,941.5,114.0,3.65,23.0,1004.0,902.36,673.67
2016,5,15,12,30,941.0,114.0,3.8,23.0,1001.0,897.25,671.16
2016,5,15,12,45,943.0,111.0,3.95,23.0,991.5,887.97,665.88
2016,5,15,13,0,945.0,108.0,4.1,23.0,982.0,874.96,658.09
2016,5,15,13,15,941.5,107.0,4.2,23.0,964.0,855.58,645.69
2016,5,15,13,30,938.0,106.0,4.3,23.0,946.0,832.72,630.9
2016,5,15,13,45,933.0,105.0,4.4,23.0,921.0,805.37,612.91
2016,5,15,14,0,928.0,104.0,4.5,23.0,896.0,774.86,592.12
2016,5,15,14,15,921.0,102.5,4.55,22.5,864.5,739.49,567.76
2016,5,15,14,30,914.0,101.0,4.6,22.0,833.0,701.4,540.79
2016,5,15,14,45,905.0,99.0,4.7,22.0,795.0,659.11,509.16
2016,5,15,15,0,896.0,97.0,4.8,22.0,757.0,614.66,475.05
2016,5,15,15,15,883.5,95.0,4.9,21.5,714.5,566.41,437.97
2016,5,15,15,30,871.0,93.0,5.0,21.0,672.0,516.77,398.55
2016,5,15,15,45,855.0,90.0,5.1,20.5,624.5,463.61,355.11
2016,5,15,16,0,839.0,87.0,5.2,20.0,577.0,409.48,309.51
2016,5,15,16,15,817.5,84.0,5.2,19.5,527.0,353.07,260.86
2016,5,15,16,30,796.0,81.0,5.2,19.0,477.0,297.36,212.0
2016,5,15,16,45,572.5,112.0,5.25,18.5,381.0,222.07,155.21
2016,5,15,17,0,349.0,143.0,5.3,18.0,285.0,165.93,117.33
2016,5,15,17,15,501.0,103.5,5.15,17.0,275.5,130.44,83.5
2016,5,15,17,30,653.0,64.0,5.0,16.0,266.0,76.76,44.63
2016,5,15,17,45,588.5,58.5,4.9,15.5,215.0,47.8,36.95
2016,5,15,18,0,524.0,53.0,4.8,15.0,164.0,43.36,32.89
2016,5,15,18,15,432.5,44.0,4.55,14.5,119.0,36.01,26.07
2016,5,15,18,30,341.0,35.0,4.3,14.0,74.0,28.72,18.99
2016,5,15,18,45,195.5,22.0,4.1,13.5,42.0,17.9,6.06
2016,5,15,19,0,50.0,9.0,3.9,13.0,10.0,7.08,0.0
2016,5,15,19,15,25.0,4.5,3.8,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,15,117.5,15.5,1.7,9.5,27.0,11.87,0.0
2016,5,16,5,30,235.0,31.0,1.9,10.0,54.0,23.71,14.27
2016,5,16,5,45,328.5,43.0,2.1,11.0,95.0,34.82,25.18
2016,5,16,6,0,422.0,55.0,2.3,12.0,136.0,44.35,34.07
2016,5,16,6,15,488.5,64.0,2.2,12.5,184.5,51.19,40.42
2016,5,16,6,30,555.0,73.0,2.1,13.0,233.0,61.81,49.92
2016,5,16,6,45,600.5,79.5,2.05,13.5,284.0,107.29,64.58
2016,5,16,7,0,646.0,86.0,2.0,14.0,335.0,157.73,99.03
2016,5,16,7,15,679.5,91.5,2.15,14.5,386.5,209.7,140.9
2016,5,16,7,30,713.0,97.0,2.3,15.0,438.0,264.62,187.73
2016,5,16,7,45,740.5,101.0,2.45,16.0,488.5,319.09,234.65
2016,5,16,8,0,768.0,105.0,2.6,17.0,539.0,377.27,283.88
2016,5,16,8,15,787.0,108.5,2.65,17.5,586.5,430.26,328.55
2016,5,16,8,30,806.0,112.0,2.7,18.0,634.0,483.36,372.06
2016,5,16,8,45,823.0,114.0,2.8,19.0,678.5,533.91,411.77
2016,5,16,9,0,840.0,116.0,2.9,20.0,723.0,583.77,449.64
2016,5,16,9,15,851.0,118.0,2.95,20.5,761.5,624.72,480.69
2016,5,16,9,30,862.0,120.0,3.0,21.0,800.0,667.29,512.0
2016,5,16,9,45,880.5,116.0,3.05,21.5,835.5,707.86,541.24
2016,5,16,10,0,899.0,112.0,3.1,22.0,871.0,746.62,568.56
2016,5,16,10,15,905.0,113.5,3.15,22.0,897.5,778.81,591.69
2016,5,16,10,30,911.0,115.0,3.2,22.0,924.0,808.04,611.77
2016,5,16,10,45,915.5,116.0,3.25,22.5,944.0,832.54,627.0
2016,5,16,11,0,920.0,117.0,3.3,23.0,964.0,853.75,639.95
2016,5,16,11,15,922.5,117.5,3.35,23.0,976.5,869.5,650.45
2016,5,16,11,30,925.0,118.0,3.4,23.0,989.0,881.74,658.67
2016,5,16,11,45,927.0,118.0,3.5,23.5,994.0,889.58,663.02
2016,5,16,12,0,929.0,118.0,3.6,24.0,999.0,893.85,665.05
2016,5,16,12,15,929.0,117.5,3.7,24.0,996.5,892.42,664.63
2016,5,16,12,30,929.0,117.0,3.8,24.0,994.0,887.39,661.89
2016,5,16,12,45,928.0,116.0,3.9,24.5,984.0,877.5,654.65
2016,5,16,13,0,927.0,115.0,4.0,25.0,974.0,864.02,645.07
2016,5,16,13,15,923.5,114.0,4.05,25.0,956.0,845.01,632.79
2016,5,16,13,30,920.0,113.0,4.1,25.0,938.0,822.6,618.19
2016,5,16,13,45,917.5,110.5,4.15,25.0,914.0,796.33,600.91
2016,5,16,14,0,915.0,108.0,4.2,25.0,890.0,766.82,580.43
2016,5,16,14,15,907.5,106.5,4.2,25.0,858.5,731.58,555.03
2016,5,16,14,30,900.0,105.0,4.2,25.0,827.0,693.71,527.27
2016,5,16,14,45,889.5,103.5,4.25,25.0,789.0,651.53,495.94
2016,5,16,15,0,879.0,102.0,4.3,25.0,751.0,607.34,462.37
2016,5,16,15,15,866.5,99.5,4.25,24.5,708.5,559.47,425.85
2016,5,16,15,30,854.0,97.0,4.2,24.0,666.0,510.25,387.21
2016,5,16,15,45,836.5,94.5,4.2,24.0,619.0,458.18,344.62
2016,5,16,16,0,819.0,92.0,4.2,24.0,572.0,404.63,299.81
2016,5,16,16,15,797.0,88.5,4.15,23.5,522.0,348.72,252.76
2016,5,16,16,30,775.0,85.0,4.1,23.0,472.0,293.62,205.58
2016,5,16,16,45,746.0,81.0,4.05,22.5,420.5,237.66,158.03
2016,5,16,17,0,717.0,77.0,4.0,22.0,369.0,183.9,113.94
2016,5,16,17,15,676.5,72.0,3.95,21.0,317.0,126.91,72.2
2016,5,16,17,30,636.0,67.0,3.9,20.0,265.0,77.39,45.16
2016,5,16,17,45,577.0,60.0,3.9,19.0,215.0,48.78,37.27
2016,5,16,18,0,518.0,53.0,3.9,18.0,165.0,43.28,32.42
2016,5,16,18,15,428.0,44.0,3.9,17.0,120.0,35.95,25.76
2016,5,16,18,30,338.0,35.0,3.9,16.0,75.0,28.67,18.84
2016,5,16,18,45,196.5,22.5,3.95,15.5,43.0,18.29,6.81
2016,5,16,19,0,55.0,10.0,4.0,15.0,11.0,7.87,0.0
2016,5,16,19,15,27.5,5.0,4.0,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,147.0,15.0,2.7,11.5,29.5,12.09,0.0
2016,5,17,5,30,294.0,30.0,3.0,12.0,59.0,24.59,14.97
2016,5,17,5,45,399.0,39.5,3.3,13.0,103.0,32.37,22.82
2016,5,17,6,0,504.0,49.0,3.6,14.0,147.0,40.23,30.14
2016,5,17,6,15,568.5,56.0,3.55,14.5,197.5,45.84,35.33
2016,5,17,6,30,633.0,63.0,3.5,15.0,248.0,54.73,43.24
2016,5,17,6,45,681.5,67.5,3.5,16.0,301.5,103.33,58.1
2016,5,17,7,0,730.0,72.0,3.5,17.0,355.0,160.5,96.74
2016,5,17,7,15,761.0,76.5,3.6,17.5,408.0,215.37,140.79
2016,5,17,7,30,792.0,81.0,3.7,18.0,461.0,272.78,189.86
2016,5,17,7,45,818.0,83.5,3.85,19.0,513.0,329.16,238.63
2016,5,17,8,0,844.0,86.0,4.0,20.0,565.0,386.84,287.86
2016,5,17,8,15,861.0,89.0,4.0,20.5,614.0,442.37,334.85
2016,5,17,8,30,878.0,92.0,4.0,21.0,663.0,496.73,379.6
2016,5,17,8,45,892.0,94.0,4.05,22.0,707.5,548.1,420.04
2016,5,17,9,0,906.0,96.0,4.1,23.0,752.0,598.31,458.21
2016,5,17,9,15,916.0,98.0,4.1,23.5,791.5,644.69,493.12
2016,5,17,9,30,926.0,100.0,4.1,24.0,831.0,689.05,525.57
2016,5,17,9,45,932.5,102.0,4.1,24.5,864.5,728.8,553.86
2016,5,17,10,0,939.0,104.0,4.1,25.0,898.0,765.83,579.53
2016,5,17,10,15,944.5,105.5,4.0,25.0,924.5,798.8,602.58
2016,5,17,10,30,950.0,107.0,3.9,25.0,951.0,828.64,622.05
2016,5,17,10,45,953.5,107.5,3.85,25.5,971.0,852.77,636.38
2016,5,17,11,0,957.0,108.0,3.8,26.0,991.0,873.44,648.29
2016,5,17,11,15,958.5,109.0,3.7,26.0,1003.0,889.34,657.99
2016,5,17,11,30,960.0,110.0,3.6,26.0,1015.0,901.57,665.26
2016,5,17,11,45,960.5,110.0,3.5,26.5,1019.0,908.4,667.67
2016,5,17,12,0,961.0,110.0,3.4,27.0,1023.0,911.52,667.69
2016,5,17,12,15,960.0,110.0,3.3,27.0,1019.5,909.65,665.83
2016,5,17,12,30,959.0,110.0,3.2,27.0,1016.0,904.06,661.64
2016,5,17,12,45,958.0,108.0,3.15,27.5,1005.5,893.05,652.99
2016,5,17,13,0,957.0,106.0,3.1,28.0,995.0,878.33,642.05
2016,5,17,13,15,953.5,105.5,3.05,28.0,976.5,859.27,629.6
2016,5,17,13,30,950.0,105.0,3.0,28.0,958.0,836.71,614.89
2016,5,17,13,45,943.5,104.0,3.0,28.0,932.0,808.06,596.39
2016,5,17,14,0,937.0,103.0,3.0,28.0,906.0,776.28,574.98
2016,5,17,14,15,929.5,101.5,3.0,28.0,873.5,740.43,549.93
2016,5,17,14,30,922.0,100.0,3.0,28.0,841.0,701.86,522.5
2016,5,17,14,45,912.0,98.5,3.0,28.0,802.5,659.25,491.6
2016,5,17,15,0,902.0,97.0,3.0,28.0,764.0,614.53,458.44
2016,5,17,15,15,889.5,94.5,2.95,28.0,721.0,565.75,421.33
2016,5,17,15,30,877.0,92.0,2.9,28.0,678.0,515.59,382.21
2016,5,17,15,45,861.0,89.0,2.85,28.0,630.5,462.34,339.75
2016,5,17,16,0,845.0,86.0,2.8,28.0,583.0,408.58,295.76
2016,5,17,16,15,824.0,83.0,2.75,27.5,532.5,351.61,248.94
2016,5,17,16,30,803.0,80.0,2.7,27.0,482.0,295.91,202.23
2016,5,17,16,45,774.5,76.0,2.65,26.5,429.5,238.65,154.59
2016,5,17,17,0,746.0,72.0,2.6,26.0,377.0,183.49,110.26
2016,5,17,17,15,707.5,67.0,2.4,25.0,324.5,128.88,71.4
2016,5,17,17,30,669.0,62.0,2.2,24.0,272.0,78.17,44.66
2016,5,17,17,45,610.0,56.5,2.05,23.0,221.0,46.52,34.69
2016,5,17,18,0,551.0,51.0,1.9,22.0,170.0,42.02,30.8
2016,5,17,18,15,464.0,42.5,1.95,21.0,124.5,35.0,24.52
2016,5,17,18,30,377.0,34.0,2.0,20.0,79.0,28.02,18.01
2016,5,17,18,45,234.0,22.0,2.05,19.0,46.0,17.96,6.91
2016,5,17,19,0,91.0,10.0,2.1,18.0,13.0,7.87,0.0
2016,5,17,19,15,45.5,5.0,2.05,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,131.0,16.0,1.5,13.5,29.0,12.28,0.0
2016,5,18,5,30,262.0,32.0,1.8,14.0,58.0,26.09,16.21
2016,5,18,5,45,361.0,43.0,2.15,14.5,101.0,34.95,24.97
2016,5,18,6,0,460.0,54.0,2.5,15.0,144.0,43.8,33.19
2016,5,18,6,15,525.0,62.0,2.55,15.5,193.5,49.96,38.84
2016,5,18,6,30,590.0,70.0,2.6,16.0,243.0,58.26,46.19
2016,5,18,6,45,634.0,76.0,2.65,17.0,294.5,105.07,61.22
2016,5,18,7,0,678.0,82.0,2.7,18.0,346.0,156.6,95.35
2016,5,18,7,15,710.5,87.0,2.65,18.5,398.0,209.54,137.28
2016,5,18,7,30,743.0,92.0,2.6,19.0,450.0,268.25,186.52
2016,5,18,7,45,766.5,96.0,2.6,20.0,500.5,322.44,232.67
2016,5,18,8,0,790.0,100.0,2.6,21.0,551.0,377.79,279.06
2016,5,18,8,15,808.5,103.5,2.6,21.5,598.5,431.48,323.66
2016,5,18,8,30,827.0,107.0,2.6,22.0,646.0,485.19,366.96
2016,5,18,8,45,841.0,110.0,2.6,23.0,689.5,535.87,405.91
2016,5,18,9,0,855.0,113.0,2.6,24.0,733.0,582.46,440.53
2016,5,18,9,15,865.5,115.0,2.6,24.5,771.0,626.99,473.36
2016,5,18,9,30,876.0,117.0,2.6,25.0,809.0,669.66,503.89
2016,5,18,9,45,888.5,115.5,2.65,25.5,843.0,708.65,531.34
2016,5,18,10,0,901.0,114.0,2.7,26.0,877.0,745.44,556.65
2016,5,18,10,15,906.5,115.5,2.8,26.5,903.5,777.23,578.19
2016,5,18,10,30,912.0,117.0,2.9,27.0,930.0,806.03,596.89
2016,5,18,10,45,914.0,119.0,3.0,27.5,948.5,829.37,611.26
2016,5,18,11,0,916.0,121.0,3.1,28.0,967.0,849.33,623.37
2016,5,18,11,15,918.0,121.5,3.2,28.0,979.0,864.56,633.61
2016,5,18,11,30,920.0,122.0,3.3,28.0,991.0,876.3,641.63
2016,5,18,11,45,918.0,124.0,3.4,28.5,994.5,882.43,644.75
2016,5,18,12,0,916.0,126.0,3.5,29.0,998.0,884.99,645.61
2016,5,18,12,15,915.0,126.0,3.55,29.0,995.0,883.19,644.7
2016,5,18,12,30,914.0,126.0,3.6,29.0,992.0,877.87,641.57
2016,5,18,12,45,910.0,127.0,3.7,29.0,980.5,867.4,635.36
2016,5,18,13,0,906.0,128.0,3.8,29.0,969.0,853.5,626.93
2016,5,18,13,15,902.0,127.0,3.9,29.0,951.5,834.57,615.13
2016,5,18,13,30,898.0,126.0,4.0,29.0,934.0,812.35,601.09
2016,5,18,13,45,895.0,123.0,4.1,29.0,909.5,785.99,583.87
2016,5,18,14,0,892.0,120.0,4.2,29.0,885.0,756.48,563.59
2016,5,18,14,15,884.5,118.0,4.3,28.5,853.5,721.69,540.25
2016,5,18,14,30,877.0,116.0,4.4,28.0,822.0,684.32,514.46
2016,5,18,14,45,867.5,113.5,4.5,28.0,785.0,642.92,484.06
2016,5,18,15,0,858.0,111.0,4.6,28.0,748.0,599.49,451.57
2016,5,18,15,15,845.0,108.5,4.65,27.5,705.5,554.82,417.9
2016,5,18,15,30,832.0,106.0,4.7,27.0,663.0,505.62,379.83
2016,5,18,15,45,814.0,103.5,4.8,26.5,616.5,453.3,338.3
2016,5,18,16,0,796.0,101.0,4.9,26.0,570.0,400.79,295.33
2016,5,18,16,15,774.0,97.0,4.85,25.0,520.5,345.78,249.75
2016,5,18,16,30,752.0,93.0,4.8,24.0,471.0,291.64,203.99
2016,5,18,16,45,725.5,87.5,4.8,23.5,420.0,236.41,157.22
2016,5,18,17,0,699.0,82.0,4.8,23.0,369.0,179.6,110.86
2016,5,18,17,15,659.0,76.5,4.7,22.0,317.5,126.81,72.81
2016,5,18,17,30,619.0,71.0,4.6,21.0,266.0,78.12,46.62
2016,5,18,17,45,568.0,63.0,4.5,20.0,217.0,50.89,38.96
2016,5,18,18,0,517.0,55.0,4.4,19.0,168.0,44.78,33.61
2016,5,18,18,15,430.0,45.5,4.35,18.0,123.0,37.12,26.7
2016,5,18,18,30,343.0,36.0,4.3,17.0,78.0,29.46,19.52
2016,5,18,18,45,211.0,23.5,4.3,16.5,45.5,19.11,8.24
2016,5,18,19,0,79.0,11.0,4.3,16.0,13.0,8.65,0.0
2016,5,18,19,15,39.5,5.5,4.35,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,118.5,18.5,4.6,10.0,30.0,14.09,0.0
2016,5,19,5,30,237.0,37.0,4.7,10.0,60.0,28.04,18.23
2016,5,19,5,45,342.0,48.0,4.8,10.5,103.5,36.62,26.88
2016,5,19,6,0,447.0,59.0,4.9,11.0,147.0,47.66,37.2
2016,5,19,6,15,512.5,67.0,5.0,11.5,196.5,53.67,42.8
2016,5,19,6,30,578.0,75.0,5.1,12.0,246.0,60.88,49.28
2016,5,19,6,45,481.5,103.0,5.2,12.5,263.5,110.02,72.15
2016,5,19,7,0,385.0,131.0,5.3,13.0,281.0,149.69,104.69
2016,5,19,7,15,482.5,127.5,5.05,13.5,342.5,192.59,136.11
2016,5,19,7,30,580.0,124.0,4.8,14.0,404.0,248.91,181.06
2016,5,19,7,45,642.5,120.5,4.6,14.5,462.0,300.7,224.84
2016,5,19,8,0,705.0,117.0,4.4,15.0,520.0,357.83,273.1
2016,5,19,8,15,590.0,173.0,4.3,15.5,529.5,395.87,308.01
2016,5,19,8,30,475.0,229.0,4.2,16.0,539.0,415.86,326.29
2016,5,19,8,45,571.0,211.0,4.15,16.5,608.5,476.63,374.2
2016,5,19,9,0,667.0,193.0,4.1,17.0,678.0,548.14,429.57
2016,5,19,9,15,783.0,154.0,4.05,17.5,752.5,613.58,479.91
2016,5,19,9,30,899.0,115.0,4.0,18.0,827.0,680.58,530.71
2016,5,19,9,45,899.0,122.0,4.0,18.5,859.0,719.08,558.52
2016,5,19,10,0,899.0,129.0,4.0,19.0,891.0,754.46,583.52
2016,5,19,10,15,905.5,130.5,4.05,19.0,918.5,786.88,607.35
2016,5,19,10,30,912.0,132.0,4.1,19.0,946.0,816.35,628.75
2016,5,19,10,45,919.0,132.0,4.2,19.5,967.0,841.88,645.28
2016,5,19,11,0,926.0,132.0,4.3,20.0,988.0,864.21,659.5
2016,5,19,11,15,928.0,132.5,4.35,20.0,1000.0,879.55,669.91
2016,5,19,11,30,930.0,133.0,4.4,20.0,1012.0,891.37,678.03
2016,5,19,11,45,930.5,133.5,4.5,20.5,1016.5,898.38,682.03
2016,5,19,12,0,931.0,134.0,4.6,21.0,1021.0,901.82,683.67
2016,5,19,12,15,930.5,133.5,4.6,21.0,1018.0,900.03,682.44
2016,5,19,12,30,930.0,133.0,4.6,21.0,1015.0,894.67,678.86
2016,5,19,12,45,765.0,234.0,4.7,21.0,954.0,858.69,652.51
2016,5,19,13,0,600.0,335.0,4.8,21.0,893.0,798.47,606.97
2016,5,19,13,15,767.0,228.0,4.95,21.0,927.5,830.44,634.74
2016,5,19,13,30,934.0,121.0,5.1,21.0,962.0,833.85,641.15
2016,5,19,13,45,731.0,223.5,5.25,21.0,870.5,762.42,586.91
2016,5,19,14,0,528.0,326.0,5.4,21.0,779.0,676.39,521.27
2016,5,19,14,15,618.0,268.0,5.5,20.5,779.5,673.11,522.01
2016,5,19,14,30,708.0,210.0,5.6,20.0,780.0,661.21,515.47
2016,5,19,14,45,636.0,226.5,5.75,20.0,721.0,600.93,469.28
2016,5,19,15,0,564.0,243.0,5.9,20.0,662.0,540.41,422.46
2016,5,19,15,15,615.5,206.0,5.9,19.0,639.5,513.74,402.68
2016,5,19,15,30,667.0,169.0,5.9,18.0,617.0,477.16,373.86
2016,5,19,15,45,661.0,155.0,5.9,17.5,572.5,427.53,332.94
2016,5,19,16,0,655.0,141.0,5.9,17.0,528.0,376.99,290.16
2016,5,19,16,15,660.0,124.0,5.9,16.0,485.5,326.96,246.89
2016,5,19,16,30,665.0,107.0,5.9,15.0,443.0,275.27,201.15
2016,5,19,16,45,516.0,125.5,5.9,14.5,369.5,213.04,152.16
2016,5,19,17,0,367.0,144.0,5.9,14.0,296.0,168.6,120.55
2016,5,19,17,15,331.0,132.0,5.8,13.5,255.0,129.71,91.34
2016,5,19,17,30,295.0,120.0,5.7,13.0,214.0,95.97,70.49
2016,5,19,17,45,264.0,101.0,5.6,12.5,174.0,72.22,59.28
2016,5,19,18,0,233.0,82.0,5.5,12.0,134.0,59.39,47.7
2016,5,19,18,15,187.5,63.5,5.4,11.5,98.5,46.48,35.8
2016,5,19,18,30,142.0,45.0,5.3,11.0,63.0,33.36,23.51
2016,5,19,18,45,71.0,28.0,5.2,11.0,37.0,20.96,10.28
2016,5,19,19,0,0.0,11.0,5.1,11.0,11.0,8.65,0.0
2016,5,19,19,15,0.0,5.5,5.1,10.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,116.5,19.0,3.8,8.0,31.0,14.46,0.16
2016,5,20,5,30,233.0,38.0,4.0,8.0,62.0,28.74,19.11
2016,5,20,5,45,345.5,48.5,4.2,8.5,106.0,39.31,29.54
2016,5,20,6,0,458.0,59.0,4.4,9.0,150.0,47.72,37.57
2016,5,20,6,15,524.0,67.0,4.45,9.5,200.0,53.76,43.24
2016,5,20,6,30,590.0,75.0,4.5,10.0,250.0,60.09,48.96
2016,5,20,6,45,437.0,111.0,4.55,10.5,254.0,111.4,75.62
2016,5,20,7,0,284.0,147.0,4.6,11.0,258.0,145.72,106.57
2016,5,20,7,15,286.0,170.0,4.5,11.5,295.0,182.84,137.29
2016,5,20,7,30,288.0,193.0,4.4,12.0,332.0,220.21,169.15
2016,5,20,7,45,348.0,203.0,4.35,12.5,389.0,265.7,206.03
2016,5,20,8,0,408.0,213.0,4.3,13.0,446.0,321.55,251.6
2016,5,20,8,15,632.0,158.0,4.3,13.5,554.0,399.68,312.8
2016,5,20,8,30,856.0,103.0,4.3,14.0,662.0,491.46,385.72
2016,5,20,8,45,870.5,105.0,4.3,14.5,706.5,540.91,426.49
2016,5,20,9,0,885.0,107.0,4.3,15.0,751.0,590.27,466.06
2016,5,20,9,15,661.0,210.0,4.45,15.0,705.5,587.69,464.53
2016,5,20,9,30,437.0,313.0,4.6,15.0,660.0,554.52,438.23
2016,5,20,9,45,472.0,319.0,4.75,15.0,707.5,602.12,475.49
2016,5,20,10,0,507.0,325.0,4.9,15.0,755.0,650.34,512.56
2016,5,20,10,15,501.5,342.0,5.05,15.0,779.0,677.99,533.37
2016,5,20,10,30,496.0,359.0,5.2,15.0,803.0,703.34,552.37
2016,5,20,10,45,480.0,375.0,5.35,15.5,811.5,717.35,561.67
2016,5,20,11,0,464.0,391.0,5.5,16.0,820.0,728.57,568.83
2016,5,20,11,15,385.0,424.5,5.6,16.0,784.0,691.51,540.06
2016,5,20,11,30,306.0,458.0,5.7,16.0,748.0,660.46,515.42
2016,5,20,11,45,627.0,289.0,5.85,16.0,886.0,797.82,625.6
2016,5,20,12,0,948.0,120.0,6.0,16.0,1024.0,902.19,706.44
2016,5,20,12,15,947.5,120.0,6.05,16.0,1021.0,900.82,705.21
2016,5,20,12,30,947.0,120.0,6.1,16.0,1018.0,895.8,701.96
2016,5,20,12,45,576.0,296.0,6.15,16.0,840.5,753.04,591.94
2016,5,20,13,0,205.0,472.0,6.2,16.0,663.0,571.86,447.98
2016,5,20,13,15,210.0,458.5,6.2,16.0,651.0,559.28,439.38
2016,5,20,13,30,215.0,445.0,6.2,16.0,639.0,545.52,429.33
2016,5,20,13,45,564.5,283.0,6.2,16.0,773.0,683.86,541.64
2016,5,20,14,0,914.0,121.0,6.2,16.0,907.0,769.33,611.35
2016,5,20,14,15,906.0,119.5,6.15,15.5,875.0,734.07,584.69
2016,5,20,14,30,898.0,118.0,6.1,15.0,843.0,696.2,555.98
2016,5,20,14,45,657.0,208.0,6.1,15.0,725.5,597.4,476.6
2016,5,20,15,0,416.0,298.0,6.1,15.0,608.0,497.94,396.75
2016,5,20,15,15,474.0,257.5,6.0,14.5,591.5,474.88,378.96
2016,5,20,15,30,532.0,217.0,5.9,14.0,575.0,445.21,354.64
2016,5,20,15,45,327.0,241.0,5.85,14.0,456.0,339.39,269.92
2016,5,20,16,0,122.0,265.0,5.8,14.0,337.0,254.68,203.24
2016,5,20,16,15,231.5,229.5,5.7,13.5,352.0,257.81,203.27
2016,5,20,16,30,341.0,194.0,5.6,13.0,367.0,244.99,188.22
2016,5,20,16,45,518.5,142.0,5.5,13.0,373.0,225.11,162.75
2016,5,20,17,0,696.0,90.0,5.4,13.0,379.0,183.66,118.84
2016,5,20,17,15,654.0,84.0,5.2,12.5,326.5,130.54,79.2
2016,5,20,17,30,612.0,78.0,5.0,12.0,274.0,81.78,52.25
2016,5,20,17,45,550.5,70.5,4.85,11.5,223.5,56.32,45.24
2016,5,20,18,0,489.0,63.0,4.7,11.0,173.0,50.71,40.12
2016,5,20,18,15,399.0,53.0,4.5,10.5,127.5,42.86,32.76
2016,5,20,18,30,309.0,43.0,4.3,10.0,82.0,32.79,23.18
2016,5,20,18,45,178.0,28.5,4.1,10.0,49.0,21.62,11.19
2016,5,20,19,0,47.0,14.0,3.9,10.0,16.0,11.02,0.0
2016,5,20,19,15,23.5,7.0,3.85,9.5,8.0,5.51,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,18.5,2.4,9.0,23.5,14.09,0.84
2016,5,21,5,30,93.0,37.0,2.5,9.0,47.0,27.49,18.05
2016,5,21,5,45,139.5,56.0,2.65,9.5,79.5,40.97,30.95
2016,5,21,6,0,186.0,75.0,2.8,10.0,112.0,54.23,43.31
2016,5,21,6,15,215.5,94.5,2.85,10.0,149.5,67.4,55.46
2016,5,21,6,30,245.0,114.0,2.9,10.0,187.0,80.23,67.1
2016,5,21,6,45,274.5,129.5,2.95,10.5,225.5,111.48,81.28
2016,5,21,7,0,304.0,145.0,3.0,11.0,264.0,146.37,106.09
2016,5,21,7,15,159.0,156.5,3.1,11.5,219.5,147.98,113.37
2016,5,21,7,30,14.0,168.0,3.2,12.0,175.0,129.86,104.01
2016,5,21,7,45,83.0,211.5,3.3,12.5,258.5,185.71,147.86
2016,5,21,8,0,152.0,255.0,3.4,13.0,342.0,252.7,200.81
2016,5,21,8,15,82.0,235.0,3.45,13.0,282.5,215.91,172.41
2016,5,21,8,30,12.0,215.0,3.5,13.0,223.0,170.77,136.21
2016,5,21,8,45,22.0,251.5,3.55,13.5,267.5,205.19,163.66
2016,5,21,9,0,32.0,288.0,3.6,14.0,312.0,246.62,196.26
2016,5,21,9,15,49.5,324.0,3.65,14.0,363.0,288.82,229.52
2016,5,21,9,30,67.0,360.0,3.7,14.0,414.0,332.77,263.86
2016,5,21,9,45,44.0,333.0,3.8,14.0,369.0,299.3,237.02
2016,5,21,10,0,21.0,306.0,3.9,14.0,324.0,255.01,201.58
2016,5,21,10,15,23.5,324.5,3.9,13.5,345.5,272.84,215.97
2016,5,21,10,30,26.0,343.0,3.9,13.0,367.0,301.45,238.69
2016,5,21,10,45,66.0,401.0,3.95,13.0,462.5,383.14,303.02
2016,5,21,11,0,106.0,459.0,4.0,13.0,558.0,466.86,367.58
2016,5,21,11,15,296.0,430.0,3.95,13.0,710.0,622.67,488.65
2016,5,21,11,30,486.0,401.0,3.9,13.0,862.0,768.14,597.77
2016,5,21,11,45,675.5,283.0,3.85,13.0,926.5,831.25,646.92
2016,5,21,12,0,865.0,165.0,3.8,13.0,991.0,882.06,686.45
2016,5,21,12,15,640.0,287.5,3.75,13.0,898.0,806.85,627.66
2016,5,21,12,30,415.0,410.0,3.7,13.0,805.0,719.14,559.0
2016,5,21,12,45,423.5,395.5,3.7,13.0,794.5,709.58,553.03
2016,5,21,13,0,432.0,381.0,3.7,13.0,784.0,697.68,544.83
2016,5,21,13,15,375.5,403.5,3.7,13.0,749.5,653.09,511.09
2016,5,21,13,30,319.0,426.0,3.7,13.0,715.0,619.03,484.9
2016,5,21,13,45,349.5,400.5,3.7,13.0,709.0,610.18,479.4
2016,5,21,14,0,380.0,375.0,3.7,13.0,703.0,598.42,471.43
2016,5,21,14,15,464.0,329.5,3.65,13.0,715.5,612.79,483.41
2016,5,21,14,30,548.0,284.0,3.6,13.0,728.0,611.49,483.15
2016,5,21,14,45,537.0,269.5,3.6,13.0,688.0,569.09,450.6
2016,5,21,15,0,526.0,255.0,3.6,13.0,648.0,525.86,417.04
2016,5,21,15,15,557.5,226.5,3.55,13.0,621.5,493.24,390.97
2016,5,21,15,30,589.0,198.0,3.5,13.0,595.0,460.39,363.65
2016,5,21,15,45,500.5,210.0,3.45,13.0,531.0,395.44,311.13
2016,5,21,16,0,412.0,222.0,3.4,13.0,467.0,341.23,267.13
2016,5,21,16,15,401.0,203.0,3.4,13.0,425.0,297.13,229.83
2016,5,21,16,30,390.0,184.0,3.4,13.0,383.0,253.62,192.54
2016,5,21,16,45,367.0,171.5,3.4,13.0,342.5,210.71,156.24
2016,5,21,17,0,344.0,159.0,3.4,13.0,302.0,173.0,125.23
2016,5,21,17,15,451.5,122.5,3.25,12.5,284.0,134.77,90.93
2016,5,21,17,30,559.0,86.0,3.1,12.0,266.0,85.05,56.34
2016,5,21,17,45,512.5,75.0,3.0,12.0,218.0,59.27,47.8
2016,5,21,18,0,466.0,64.0,2.9,12.0,170.0,51.24,40.45
2016,5,21,18,15,382.5,53.5,2.65,11.5,125.5,43.1,32.88
2016,5,21,18,30,299.0,43.0,2.4,11.0,81.0,32.74,23.11
2016,5,21,18,45,184.5,28.5,2.2,10.5,48.5,21.65,11.49
2016,5,21,19,0,70.0,14.0,2.0,10.0,16.0,11.02,0.0
2016,5,21,19,15,35.0,7.0,1.95,9.5,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,123.0,19.0,1.85,8.5,32.5,14.49,1.75
2016,5,22,5,30,246.0,38.0,2.1,9.0,65.0,28.82,19.27
2016,5,22,5,45,341.0,50.0,2.4,9.5,108.0,38.04,28.37
2016,5,22,6,0,436.0,62.0,2.7,10.0,151.0,49.87,39.4
2016,5,22,6,15,254.5,90.0,2.7,10.5,145.5,65.05,53.26
2016,5,22,6,30,73.0,118.0,2.7,11.0,140.0,83.04,69.35
2016,5,22,6,45,85.0,139.0,2.7,11.5,169.0,104.79,81.67
2016,5,22,7,0,97.0,160.0,2.7,12.0,198.0,128.75,100.0
2016,5,22,7,15,189.5,177.0,2.6,12.5,265.0,167.26,127.58
2016,5,22,7,30,282.0,194.0,2.5,13.0,332.0,218.01,166.18
2016,5,22,7,45,520.0,156.0,2.45,13.5,443.0,284.02,213.87
2016,5,22,8,0,758.0,118.0,2.4,14.0,554.0,372.94,282.22
2016,5,22,8,15,526.0,201.0,2.4,14.0,516.0,383.54,297.83
2016,5,22,8,30,294.0,284.0,2.4,14.0,478.0,366.19,288.26
2016,5,22,8,45,393.5,270.5,2.4,14.5,548.0,423.1,332.69
2016,5,22,9,0,493.0,257.0,2.4,15.0,618.0,495.33,388.01
2016,5,22,9,15,479.5,279.0,2.45,15.0,645.0,529.21,413.98
2016,5,22,9,30,466.0,301.0,2.5,15.0,672.0,560.55,437.67
2016,5,22,9,45,676.0,215.0,2.55,15.5,777.5,653.23,508.3
2016,5,22,10,0,886.0,129.0,2.6,16.0,883.0,739.19,572.81
2016,5,22,10,15,892.0,130.5,2.7,16.0,909.0,770.75,595.85
2016,5,22,10,30,898.0,132.0,2.8,16.0,935.0,799.39,616.94
2016,5,22,10,45,900.0,134.0,2.9,16.5,954.0,822.28,632.07
2016,5,22,11,0,902.0,136.0,3.0,17.0,973.0,841.84,644.53
2016,5,22,11,15,904.5,137.0,3.1,17.0,985.0,857.6,655.6
2016,5,22,11,30,907.0,138.0,3.2,17.0,997.0,869.94,664.41
2016,5,22,11,45,905.5,139.5,3.35,17.5,1001.0,875.95,667.96
2016,5,22,12,0,904.0,141.0,3.5,18.0,1005.0,878.47,669.21
2016,5,22,12,15,721.5,253.0,3.6,18.0,941.5,844.22,643.09
2016,5,22,12,30,539.0,365.0,3.7,18.0,878.0,783.31,596.51
2016,5,22,12,45,538.0,361.0,3.8,18.0,868.0,773.35,590.38
2016,5,22,13,0,537.0,357.0,3.9,18.0,858.0,760.9,582.08
2016,5,22,13,15,528.0,357.0,4.0,17.5,842.5,742.99,570.72
2016,5,22,13,30,519.0,357.0,4.1,17.0,827.0,723.0,557.71
2016,5,22,13,45,459.5,361.5,4.2,17.0,769.0,667.29,516.8
2016,5,22,14,0,400.0,366.0,4.3,17.0,711.0,604.04,470.18
2016,5,22,14,15,439.0,336.0,4.35,16.5,702.0,599.62,468.81
2016,5,22,14,30,478.0,306.0,4.4,16.0,693.0,582.5,457.47
2016,5,22,14,45,340.0,330.0,4.45,16.0,599.0,488.07,384.45
2016,5,22,15,0,202.0,354.0,4.5,16.0,505.0,404.3,319.01
2016,5,22,15,15,145.0,329.0,4.5,15.5,434.5,342.76,271.56
2016,5,22,15,30,88.0,304.0,4.5,15.0,364.0,280.55,223.0
2016,5,22,15,45,184.5,278.5,4.5,15.0,392.5,300.64,238.39
2016,5,22,16,0,281.0,253.0,4.5,15.0,421.0,309.39,243.07
2016,5,22,16,15,412.5,198.5,4.4,14.5,421.5,296.85,228.68
2016,5,22,16,30,544.0,144.0,4.3,14.0,422.0,265.13,196.45
2016,5,22,16,45,579.5,118.5,4.25,14.0,386.5,222.61,157.04
2016,5,22,17,0,615.0,93.0,4.2,14.0,351.0,171.63,111.71
2016,5,22,17,15,602.5,87.0,4.05,13.5,312.0,126.35,77.54
2016,5,22,17,30,590.0,81.0,3.9,13.0,273.0,81.99,53.16
2016,5,22,17,45,536.5,72.5,3.75,12.5,223.5,57.6,46.22
2016,5,22,18,0,483.0,64.0,3.6,12.0,174.0,51.36,40.57
2016,5,22,18,15,400.5,53.5,3.35,11.5,129.5,43.19,32.98
2016,5,22,18,30,318.0,43.0,3.1,11.0,85.0,34.98,25.1
2016,5,22,18,45,159.0,30.5,2.85,11.0,51.5,23.01,12.78
2016,5,22,19,0,0.0,18.0,2.6,11.0,18.0,14.16,0.0
2016,5,22,19,15,0.0,9.0,2.55,10.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,28.0,18.5,2.2,9.5,21.5,14.31,2.22
2016,5,23,5,30,56.0,37.0,2.5,10.0,43.0,27.65,18.23
2016,5,23,5,45,86.0,57.0,2.8,10.5,72.0,41.68,31.49
2016,5,23,6,0,116.0,77.0,3.1,11.0,101.0,55.51,44.3
2016,5,23,6,15,136.0,98.5,3.1,11.0,134.0,69.91,57.51
2016,5,23,6,30,156.0,120.0,3.1,11.0,167.0,84.03,70.24
2016,5,23,6,45,177.0,139.0,3.15,11.5,202.0,110.37,83.48
2016,5,23,7,0,198.0,158.0,3.2,12.0,237.0,140.12,105.16
2016,5,23,7,15,140.0,181.0,3.2,12.5,240.5,160.27,123.98
2016,5,23,7,30,82.0,204.0,3.2,13.0,244.0,172.15,136.09
2016,5,23,7,45,146.5,228.5,3.2,13.5,309.0,218.9,172.37
2016,5,23,8,0,211.0,253.0,3.2,14.0,374.0,270.96,213.21
2016,5,23,8,15,324.5,249.0,3.2,14.5,453.5,332.38,260.96
2016,5,23,8,30,438.0,245.0,3.2,15.0,533.0,406.3,318.69
2016,5,23,8,45,624.5,189.0,3.25,15.5,629.5,484.08,379.28
2016,5,23,9,0,811.0,133.0,3.3,16.0,726.0,569.43,445.53
2016,5,23,9,15,822.5,135.5,3.3,16.5,764.0,613.88,479.5
2016,5,23,9,30,834.0,138.0,3.3,17.0,802.0,656.7,511.51
