Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,45,850.5,135.0,3.35,17.5,836.5,696.16,540.58
2016,5,23,10,0,867.0,132.0,3.4,18.0,871.0,726.45,562.62
2016,5,23,10,15,873.0,134.0,3.5,18.0,897.0,757.82,586.02
2016,5,23,10,30,879.0,136.0,3.6,18.0,923.0,786.34,607.06
2016,5,23,10,45,883.5,137.0,3.7,18.0,942.5,809.91,624.14
2016,5,23,11,0,888.0,138.0,3.8,18.0,962.0,830.31,638.41
2016,5,23,11,15,890.0,138.5,3.95,18.0,973.5,845.05,649.0
2016,5,23,11,30,892.0,139.0,4.1,18.0,985.0,856.43,657.33
2016,5,23,11,45,894.5,138.0,4.25,18.5,990.0,863.64,661.58
2016,5,23,12,0,897.0,137.0,4.4,19.0,995.0,867.46,663.68
2016,5,23,12,15,896.0,137.0,4.5,18.5,992.0,865.8,664.5
2016,5,23,12,30,895.0,137.0,4.6,18.0,989.0,860.73,663.02
2016,5,23,12,45,866.0,155.0,4.7,18.0,972.5,843.67,651.8
2016,5,23,13,0,837.0,173.0,4.8,18.0,956.0,838.09,648.44
2016,5,23,13,15,832.5,171.5,4.85,18.0,938.0,819.03,634.98
2016,5,23,13,30,828.0,170.0,4.9,18.0,920.0,796.85,619.18
2016,5,23,13,45,820.5,169.0,5.0,18.0,895.0,769.88,599.9
2016,5,23,14,0,813.0,168.0,5.1,18.0,870.0,740.19,578.3
2016,5,23,14,15,804.0,165.5,5.1,17.5,839.0,705.67,553.42
2016,5,23,14,30,795.0,163.0,5.1,17.0,808.0,668.9,526.31
2016,5,23,14,45,786.5,158.0,5.1,17.0,772.0,628.32,494.76
2016,5,23,15,0,778.0,153.0,5.1,17.0,736.0,585.88,461.12
2016,5,23,15,15,763.0,149.0,5.0,16.5,694.0,539.37,424.15
2016,5,23,15,30,748.0,145.0,4.9,16.0,652.0,491.21,384.97
2016,5,23,15,45,733.0,139.0,4.8,16.0,607.0,440.82,342.38
2016,5,23,16,0,718.0,133.0,4.7,16.0,562.0,390.19,298.68
2016,5,23,16,15,693.5,127.5,4.6,15.5,513.5,336.86,252.78
2016,5,23,16,30,669.0,122.0,4.5,15.0,465.0,284.82,207.43
2016,5,23,16,45,644.0,113.5,4.4,15.0,415.5,231.89,161.37
2016,5,23,17,0,619.0,105.0,4.3,15.0,366.0,180.93,118.79
2016,5,23,17,15,577.0,97.5,4.15,14.5,315.5,131.28,82.47
2016,5,23,17,30,535.0,90.0,4.0,14.0,265.0,86.11,57.72
2016,5,23,17,45,486.0,79.5,3.85,14.0,217.5,62.32,50.14
2016,5,23,18,0,437.0,69.0,3.7,14.0,170.0,54.81,43.32
2016,5,23,18,15,355.5,57.5,3.55,13.5,126.0,43.47,32.96
2016,5,23,18,30,274.0,46.0,3.4,13.0,82.0,34.73,24.7
2016,5,23,18,45,171.0,30.5,3.25,12.5,50.0,23.06,12.94
2016,5,23,19,0,68.0,15.0,3.1,12.0,18.0,11.38,0.0
2016,5,23,19,15,34.0,7.5,3.1,11.5,9.0,5.9,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,19.5,3.25,10.0,32.5,14.85,3.0
2016,5,24,5,30,236.0,39.0,3.4,10.0,65.0,29.49,19.86
2016,5,24,5,45,332.0,50.5,3.6,10.5,107.5,38.34,28.54
2016,5,24,6,0,428.0,62.0,3.8,11.0,150.0,49.73,39.13
2016,5,24,6,15,214.0,51.5,3.85,11.5,95.5,37.96,28.7
2016,5,24,6,30,0.0,41.0,3.9,12.0,41.0,31.31,22.69
2016,5,24,6,45,0.0,49.5,3.95,12.5,49.5,37.86,27.06
2016,5,24,7,0,0.0,58.0,4.0,13.0,58.0,44.42,32.54
2016,5,24,7,15,3.0,108.0,4.0,13.0,109.5,82.63,64.76
2016,5,24,7,30,6.0,158.0,4.0,13.0,161.0,120.55,96.25
2016,5,24,7,45,79.5,207.5,4.0,13.5,253.5,180.95,143.53
2016,5,24,8,0,153.0,257.0,4.0,14.0,346.0,252.92,200.26
2016,5,24,8,15,86.5,246.5,4.0,14.5,298.0,225.48,179.15
2016,5,24,8,30,20.0,236.0,4.0,15.0,250.0,190.13,150.84
2016,5,24,8,45,71.0,290.0,4.05,15.5,342.0,263.6,209.14
2016,5,24,9,0,122.0,344.0,4.1,16.0,434.0,345.6,273.02
2016,5,24,9,15,108.0,360.0,4.1,16.0,442.5,350.91,276.69
2016,5,24,9,30,94.0,376.0,4.1,16.0,451.0,361.34,284.38
2016,5,24,9,45,72.5,376.0,4.2,16.5,435.5,352.35,276.46
2016,5,24,10,0,51.0,376.0,4.3,17.0,420.0,341.42,266.99
2016,5,24,10,15,45.5,378.5,4.35,17.0,418.5,342.44,267.49
2016,5,24,10,30,40.0,381.0,4.4,17.0,417.0,342.85,267.5
2016,5,24,10,45,139.0,422.5,4.5,17.5,551.0,467.78,364.21
2016,5,24,11,0,238.0,464.0,4.6,18.0,685.0,585.04,452.26
2016,5,24,11,15,245.5,463.0,4.6,18.0,693.5,606.27,467.31
2016,5,24,11,30,253.0,462.0,4.6,18.0,702.0,615.51,474.1
2016,5,24,11,45,576.5,302.0,4.7,18.0,853.0,759.23,586.87
2016,5,24,12,0,900.0,142.0,4.8,18.0,1004.0,871.95,672.75
2016,5,24,12,15,899.5,141.5,4.8,18.0,1001.0,870.32,670.93
2016,5,24,12,30,899.0,141.0,4.8,18.0,998.0,865.29,667.49
2016,5,24,12,45,891.0,144.5,4.85,18.0,986.5,853.92,659.97
2016,5,24,13,0,883.0,148.0,4.9,18.0,975.0,839.3,650.21
2016,5,24,13,15,879.0,147.0,4.95,18.0,957.0,821.13,637.95
2016,5,24,13,30,875.0,146.0,5.0,18.0,939.0,799.75,622.9
2016,5,24,13,45,868.5,145.0,5.05,18.0,914.5,773.41,603.73
2016,5,24,14,0,862.0,144.0,5.1,18.0,890.0,744.2,582.16
2016,5,24,14,15,854.0,141.5,5.1,17.5,858.5,717.68,562.9
2016,5,24,14,30,846.0,139.0,5.1,17.0,827.0,680.02,535.08
2016,5,24,14,45,838.0,135.0,5.1,17.0,790.5,638.81,502.98
2016,5,24,15,0,830.0,131.0,5.1,17.0,754.0,595.56,468.62
2016,5,24,15,15,816.0,128.0,5.05,16.5,711.5,548.21,430.98
2016,5,24,15,30,802.0,125.0,5.0,16.0,669.0,499.8,391.46
2016,5,24,15,45,787.0,120.0,4.95,16.0,623.5,448.49,347.91
2016,5,24,16,0,772.0,115.0,4.9,16.0,578.0,396.78,303.06
2016,5,24,16,15,749.0,110.5,4.85,15.5,528.5,340.2,254.15
2016,5,24,16,30,726.0,106.0,4.8,15.0,479.0,286.67,207.11
2016,5,24,16,45,699.0,100.0,4.75,15.0,428.5,232.37,159.6
2016,5,24,17,0,672.0,94.0,4.7,15.0,378.0,180.14,115.84
2016,5,24,17,15,631.5,87.5,4.6,14.5,327.0,128.52,78.08
2016,5,24,17,30,591.0,81.0,4.5,14.0,276.0,81.09,52.6
2016,5,24,17,45,537.5,73.0,4.4,13.5,226.5,57.91,46.32
2016,5,24,18,0,484.0,65.0,4.3,13.0,177.0,52.08,41.06
2016,5,24,18,15,401.5,54.5,4.1,12.5,132.5,43.93,33.52
2016,5,24,18,30,319.0,44.0,3.9,12.0,88.0,33.6,23.85
2016,5,24,18,45,199.5,30.0,3.75,11.5,54.0,22.82,12.99
2016,5,24,19,0,80.0,16.0,3.6,11.0,20.0,12.15,0.0
2016,5,24,19,15,40.0,8.0,3.5,11.0,10.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,128.0,19.0,3.2,10.0,33.5,14.51,3.23
2016,5,25,5,30,256.0,38.0,3.3,10.0,67.0,28.89,19.39
2016,5,25,5,45,350.0,49.0,3.45,10.5,109.5,39.58,29.65
2016,5,25,6,0,444.0,60.0,3.6,11.0,152.0,48.24,37.81
2016,5,25,6,15,222.0,43.0,3.6,11.5,89.0,32.24,23.54
2016,5,25,6,30,0.0,26.0,3.6,12.0,26.0,19.8,12.29
2016,5,25,6,45,0.0,31.5,3.65,12.5,31.5,24.02,15.13
2016,5,25,7,0,0.0,37.0,3.7,13.0,37.0,28.26,18.68
2016,5,25,7,15,18.5,113.0,3.7,13.5,122.5,89.35,69.63
2016,5,25,7,30,37.0,189.0,3.7,14.0,208.0,150.41,119.47
2016,5,25,7,45,18.5,160.0,3.75,14.5,169.5,126.96,100.25
2016,5,25,8,0,0.0,131.0,3.8,15.0,131.0,100.4,78.37
2016,5,25,8,15,13.5,190.0,3.85,15.0,199.0,150.79,119.37
2016,5,25,8,30,27.0,249.0,3.9,15.0,267.0,206.54,164.14
2016,5,25,8,45,52.5,290.5,3.95,15.5,328.5,254.45,201.74
2016,5,25,9,0,78.0,332.0,4.0,16.0,390.0,305.22,241.16
2016,5,25,9,15,275.5,316.0,4.05,16.0,534.0,427.68,337.75
2016,5,25,9,30,473.0,300.0,4.1,16.0,678.0,560.01,440.0
2016,5,25,9,45,393.0,348.0,4.15,16.5,671.0,557.71,436.25
2016,5,25,10,0,313.0,396.0,4.2,17.0,664.0,557.44,433.98
2016,5,25,10,15,609.5,257.0,4.25,17.0,797.5,680.64,530.77
2016,5,25,10,30,906.0,118.0,4.3,17.0,931.0,787.9,614.25
2016,5,25,10,45,909.5,119.5,4.35,17.5,950.5,811.72,629.43
2016,5,25,11,0,913.0,121.0,4.4,18.0,970.0,832.25,642.55
2016,5,25,11,15,915.5,121.5,4.45,18.0,982.0,847.79,653.4
2016,5,25,11,30,918.0,122.0,4.5,18.0,994.0,859.89,661.93
2016,5,25,11,45,920.5,121.0,4.6,18.0,999.0,867.29,667.58
2016,5,25,12,0,923.0,120.0,4.7,18.0,1004.0,871.21,670.89
2016,5,25,12,15,922.5,120.0,4.75,18.0,1001.5,869.99,670.34
2016,5,25,12,30,922.0,120.0,4.8,18.0,999.0,865.26,667.44
2016,5,25,12,45,914.0,123.5,4.9,18.5,987.5,853.84,658.9
2016,5,25,13,0,906.0,127.0,5.0,19.0,976.0,839.09,648.08
2016,5,25,13,15,902.5,126.0,5.05,19.0,958.5,820.93,635.84
2016,5,25,13,30,899.0,125.0,5.1,19.0,941.0,799.47,621.26
2016,5,25,13,45,895.5,122.5,5.2,19.0,916.5,773.57,602.79
2016,5,25,14,0,892.0,120.0,5.3,19.0,892.0,744.56,581.62
2016,5,25,14,15,884.5,118.0,5.3,19.0,861.0,710.28,555.71
2016,5,25,14,30,877.0,116.0,5.3,19.0,830.0,673.43,527.43
2016,5,25,14,45,870.5,112.5,5.35,19.0,794.0,633.56,496.47
2016,5,25,15,0,864.0,109.0,5.4,19.0,758.0,591.44,463.04
2016,5,25,15,15,851.5,106.5,5.4,18.5,716.5,544.96,426.12
2016,5,25,15,30,839.0,104.0,5.4,18.0,675.0,498.31,387.95
2016,5,25,15,45,825.0,100.0,5.4,18.0,629.5,446.72,344.16
2016,5,25,16,0,811.0,96.0,5.4,18.0,584.0,394.55,298.85
2016,5,25,16,15,790.5,92.5,5.35,17.5,535.0,340.38,251.66
2016,5,25,16,30,770.0,89.0,5.3,17.0,486.0,286.85,204.42
2016,5,25,16,45,743.5,84.5,5.25,16.5,435.5,232.14,156.8
2016,5,25,17,0,717.0,80.0,5.2,16.0,385.0,179.33,112.82
2016,5,25,17,15,679.5,75.0,5.1,15.5,333.5,123.24,71.55
2016,5,25,17,30,642.0,70.0,5.0,15.0,282.0,74.48,46.04
2016,5,25,17,45,586.5,64.0,4.9,14.5,232.0,51.71,40.61
2016,5,25,18,0,531.0,58.0,4.8,14.0,182.0,47.07,36.44
2016,5,25,18,15,450.0,49.5,4.6,13.5,137.0,40.27,30.16
2016,5,25,18,30,369.0,41.0,4.4,13.0,92.0,33.5,23.69
2016,5,25,18,45,236.5,29.0,4.2,12.5,56.5,23.6,13.72
2016,5,25,19,0,104.0,17.0,4.0,12.0,21.0,12.93,0.0
2016,5,25,19,15,52.0,8.5,3.95,11.5,10.5,6.69,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,4,45,11.5,4.5,2.75,9.5,4.5,0.0,0.0
2016,5,26,5,0,23.0,9.0,2.8,10.0,9.0,7.08,0.0
2016,5,26,5,15,130.5,24.5,2.9,10.0,38.0,18.53,6.14
2016,5,26,5,30,238.0,40.0,3.0,10.0,67.0,30.22,20.59
2016,5,26,5,45,330.5,51.5,3.15,10.5,109.5,39.04,29.2
2016,5,26,6,0,423.0,63.0,3.3,11.0,152.0,50.42,39.78
2016,5,26,6,15,485.5,72.0,3.25,11.5,200.0,57.04,45.88
2016,5,26,6,30,548.0,81.0,3.2,12.0,248.0,63.59,51.72
2016,5,26,6,45,595.0,87.0,3.15,13.0,299.0,102.26,63.57
2016,5,26,7,0,642.0,93.0,3.1,14.0,350.0,151.08,94.34
2016,5,26,7,15,674.5,98.5,3.05,14.5,401.0,201.68,133.86
2016,5,26,7,30,707.0,104.0,3.0,15.0,452.0,255.11,178.88
2016,5,26,7,45,733.0,108.0,2.95,15.5,502.0,307.94,224.67
2016,5,26,8,0,759.0,112.0,2.9,16.0,552.0,364.62,273.24
2016,5,26,8,15,778.5,115.5,2.85,16.5,599.0,416.57,317.33
2016,5,26,8,30,798.0,119.0,2.8,17.0,646.0,468.71,360.35
2016,5,26,8,45,813.5,122.0,2.8,17.5,689.5,518.32,400.31
2016,5,26,9,0,829.0,125.0,2.8,18.0,733.0,567.14,438.46
2016,5,26,9,15,840.5,127.5,2.8,18.5,772.0,612.14,472.66
2016,5,26,9,30,852.0,130.0,2.8,19.0,811.0,655.47,504.67
2016,5,26,9,45,852.5,137.0,2.8,19.5,841.5,693.6,531.94
2016,5,26,10,0,853.0,144.0,2.8,20.0,872.0,728.86,556.49
2016,5,26,10,15,859.5,145.5,2.8,20.5,899.0,751.57,572.05
2016,5,26,10,30,866.0,147.0,2.8,21.0,926.0,779.64,590.86
2016,5,26,10,45,871.0,148.5,2.85,21.5,945.5,803.64,606.74
2016,5,26,11,0,876.0,150.0,2.9,22.0,965.0,824.53,619.94
2016,5,26,11,15,879.0,150.5,2.9,22.0,978.0,839.87,629.92
2016,5,26,11,30,882.0,151.0,2.9,22.0,991.0,851.92,637.75
2016,5,26,11,45,884.0,151.0,2.95,22.5,996.0,859.47,641.69
2016,5,26,12,0,886.0,151.0,3.0,23.0,1001.0,863.69,643.5
2016,5,26,12,15,885.5,150.5,3.05,23.0,998.5,862.15,642.76
2016,5,26,12,30,885.0,150.0,3.1,23.0,996.0,857.27,639.88
2016,5,26,12,45,893.5,142.5,3.2,23.5,988.5,850.84,635.12
2016,5,26,13,0,902.0,135.0,3.3,24.0,981.0,840.7,627.91
2016,5,26,13,15,898.5,134.0,3.45,24.0,963.5,822.69,616.84
2016,5,26,13,30,895.0,133.0,3.6,24.0,946.0,801.39,603.28
2016,5,26,13,45,890.5,131.5,3.75,24.0,922.0,775.76,585.86
2016,5,26,14,0,886.0,130.0,3.9,24.0,898.0,747.08,565.92
2016,5,26,14,15,878.5,128.0,4.05,24.0,867.0,713.07,541.74
2016,5,26,14,30,871.0,126.0,4.2,24.0,836.0,676.49,515.14
2016,5,26,14,45,859.5,124.5,4.35,24.0,798.5,635.53,484.65
2016,5,26,15,0,848.0,123.0,4.5,24.0,761.0,596.42,454.77
2016,5,26,15,15,835.0,120.0,4.6,23.5,719.0,549.04,418.72
2016,5,26,15,30,822.0,117.0,4.7,23.0,677.0,500.46,380.58
2016,5,26,15,45,803.5,114.0,4.85,22.5,630.5,448.6,338.81
2016,5,26,16,0,785.0,111.0,5.0,22.0,584.0,396.62,295.65
2016,5,26,16,15,762.5,107.0,5.0,21.5,535.0,342.69,249.84
2016,5,26,16,30,740.0,103.0,5.0,21.0,486.0,286.6,201.78
2016,5,26,16,45,709.5,98.5,5.05,20.5,435.0,232.18,155.63
2016,5,26,17,0,679.0,94.0,5.1,20.0,384.0,180.14,113.35
2016,5,26,17,15,639.0,88.0,5.0,19.0,332.5,128.71,76.72
2016,5,26,17,30,599.0,82.0,4.9,18.0,281.0,81.37,52.19
2016,5,26,17,45,541.0,74.5,4.85,17.5,231.0,59.02,46.54
2016,5,26,18,0,483.0,67.0,4.8,17.0,181.0,53.56,41.71
2016,5,26,18,15,400.5,56.5,4.6,16.0,136.0,45.45,34.4
2016,5,26,18,30,318.0,46.0,4.4,15.0,91.0,35.02,24.83
2016,5,26,18,45,200.0,32.0,4.25,14.0,56.5,24.27,14.31
2016,5,26,19,0,82.0,18.0,4.1,13.0,22.0,13.62,0.0
2016,5,26,19,15,41.0,9.0,4.05,12.5,11.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,12.5,4.5,1.45,8.5,5.0,0.0,0.0
2016,5,27,5,0,25.0,9.0,1.5,9.0,10.0,7.08,0.0
2016,5,27,5,15,135.5,24.5,1.65,9.5,39.5,18.55,6.58
2016,5,27,5,30,246.0,40.0,1.8,10.0,69.0,30.27,20.69
2016,5,27,5,45,341.5,51.5,2.0,11.0,112.0,39.13,29.25
2016,5,27,6,0,437.0,63.0,2.2,12.0,155.0,50.52,39.73
2016,5,27,6,15,499.5,71.5,2.15,12.5,203.5,56.79,45.48
2016,5,27,6,30,562.0,80.0,2.1,13.0,252.0,63.0,50.99
2016,5,27,6,45,609.5,86.0,2.1,13.5,304.0,101.42,62.59
2016,5,27,7,0,657.0,92.0,2.1,14.0,356.0,151.02,93.6
2016,5,27,7,15,689.5,97.0,2.1,14.5,407.0,202.0,133.13
2016,5,27,7,30,722.0,102.0,2.1,15.0,458.0,255.76,178.19
2016,5,27,7,45,748.0,106.0,2.1,16.0,508.5,309.31,223.93
2016,5,27,8,0,774.0,110.0,2.1,17.0,559.0,366.7,272.23
2016,5,27,8,15,792.0,113.5,2.1,17.5,606.0,418.75,316.02
2016,5,27,8,30,810.0,117.0,2.1,18.0,653.0,470.8,358.6
2016,5,27,8,45,826.0,119.0,2.15,19.0,696.5,520.3,397.41
2016,5,27,9,0,842.0,121.0,2.2,20.0,740.0,569.01,434.3
2016,5,27,9,15,852.5,123.5,2.15,20.5,778.0,613.89,467.63
2016,5,27,9,30,863.0,126.0,2.1,21.0,816.0,651.99,495.17
2016,5,27,9,45,876.5,124.5,2.1,22.0,850.0,690.84,521.71
2016,5,27,10,0,890.0,123.0,2.1,23.0,884.0,727.61,545.98
2016,5,27,10,15,895.5,124.5,2.1,23.5,910.0,758.81,566.74
2016,5,27,10,30,901.0,126.0,2.1,24.0,936.0,787.07,585.08
2016,5,27,10,45,907.0,126.0,2.1,25.0,956.0,811.43,598.98
2016,5,27,11,0,913.0,126.0,2.1,26.0,976.0,832.62,610.07
2016,5,27,11,15,915.5,126.5,2.15,26.0,988.5,848.15,620.22
2016,5,27,11,30,918.0,127.0,2.2,26.0,1001.0,860.26,628.22
2016,5,27,11,45,920.5,126.0,2.25,26.5,1006.5,867.69,632.01
2016,5,27,12,0,923.0,125.0,2.3,27.0,1012.0,871.66,633.64
2016,5,27,12,15,922.5,125.0,2.4,27.0,1009.0,870.5,633.67
2016,5,27,12,30,922.0,125.0,2.5,27.0,1006.0,865.85,631.51
2016,5,27,12,45,919.5,125.0,2.6,27.5,996.0,856.09,624.81
2016,5,27,13,0,917.0,125.0,2.7,28.0,986.0,842.88,615.89
2016,5,27,13,15,913.5,124.0,2.8,28.0,968.5,824.65,604.88
2016,5,27,13,30,910.0,123.0,2.9,28.0,951.0,803.09,591.62
2016,5,27,13,45,904.5,122.0,3.0,28.0,926.0,776.83,574.19
2016,5,27,14,0,899.0,121.0,3.1,28.0,901.0,747.53,554.27
2016,5,27,14,15,891.5,119.0,3.15,27.5,870.0,713.18,531.27
2016,5,27,14,30,884.0,117.0,3.2,27.0,839.0,676.24,505.83
2016,5,27,14,45,873.5,115.5,3.3,27.0,802.0,635.5,476.16
2016,5,27,15,0,863.0,114.0,3.4,27.0,765.0,592.8,444.27
2016,5,27,15,15,851.0,111.5,3.4,26.5,723.5,546.77,409.62
2016,5,27,15,30,839.0,109.0,3.4,26.0,682.0,500.71,373.83
2016,5,27,15,45,821.5,106.5,3.45,26.0,636.0,449.04,332.21
2016,5,27,16,0,804.0,104.0,3.5,26.0,590.0,397.1,289.31
2016,5,27,16,15,783.0,100.0,3.45,25.5,541.0,342.8,244.19
2016,5,27,16,30,762.0,96.0,3.4,25.0,492.0,289.21,198.99
2016,5,27,16,45,730.0,93.0,3.4,25.0,440.5,231.64,151.07
2016,5,27,17,0,698.0,90.0,3.4,25.0,389.0,179.53,109.51
2016,5,27,17,15,659.5,84.0,3.3,24.0,337.5,127.28,73.17
2016,5,27,17,30,621.0,78.0,3.2,23.0,286.0,78.91,48.82
2016,5,27,17,45,563.0,71.5,3.15,22.0,235.5,56.99,43.92
2016,5,27,18,0,505.0,65.0,3.1,21.0,185.0,52.18,39.83
2016,5,27,18,15,424.5,55.0,3.2,20.0,139.5,44.4,32.93
2016,5,27,18,30,344.0,45.0,3.3,19.0,94.0,36.58,25.76
2016,5,27,18,45,226.0,31.5,3.4,18.0,59.0,24.03,13.96
2016,5,27,19,0,108.0,18.0,3.5,17.0,24.0,13.69,0.0
2016,5,27,19,15,54.0,9.0,3.55,16.5,12.0,7.08,0.0
2016,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,11.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,7.87,0.0
2016,5,28,5,15,145.5,23.5,1.7,12.5,40.5,17.86,6.3
2016,5,28,5,30,291.0,37.0,2.0,13.0,71.0,30.14,20.33
2016,5,28,5,45,380.0,47.5,2.35,14.0,114.0,38.49,28.32
2016,5,28,6,0,469.0,58.0,2.7,15.0,157.0,46.81,35.96
2016,5,28,6,15,529.0,66.0,2.8,15.5,206.0,52.86,41.45
2016,5,28,6,30,589.0,74.0,2.9,16.0,255.0,58.86,46.71
2016,5,28,6,45,631.5,80.0,3.05,16.5,306.5,97.26,58.09
2016,5,28,7,0,674.0,86.0,3.2,17.0,358.0,147.36,88.99
2016,5,28,7,15,721.5,81.0,3.2,17.5,407.0,197.43,126.77
2016,5,28,7,30,769.0,76.0,3.2,18.0,456.0,247.49,168.24
2016,5,28,7,45,632.0,132.0,3.2,19.0,466.0,295.04,214.34
2016,5,28,8,0,495.0,188.0,3.2,20.0,476.0,324.64,243.69
2016,5,28,8,15,628.5,157.5,3.15,20.5,553.5,386.73,292.02
2016,5,28,8,30,762.0,127.0,3.1,21.0,631.0,456.24,346.15
2016,5,28,8,45,772.5,135.0,3.05,22.0,675.0,505.82,384.62
2016,5,28,9,0,783.0,143.0,3.0,23.0,719.0,554.28,420.93
2016,5,28,9,15,827.0,133.0,2.9,23.5,769.5,605.62,459.02
2016,5,28,9,30,871.0,123.0,2.8,24.0,820.0,652.81,493.22
2016,5,28,9,45,878.5,125.0,2.75,25.0,853.0,690.82,518.86
2016,5,28,10,0,886.0,127.0,2.7,26.0,886.0,726.36,541.97
2016,5,28,10,15,892.5,128.5,2.6,26.0,912.5,758.14,563.73
2016,5,28,10,30,899.0,130.0,2.5,26.0,939.0,787.05,583.07
2016,5,28,10,45,903.0,131.5,2.45,26.5,959.0,811.04,597.76
2016,5,28,11,0,907.0,133.0,2.4,27.0,979.0,831.8,609.43
2016,5,28,11,15,909.5,134.0,2.4,27.0,991.5,847.63,619.41
2016,5,28,11,30,912.0,135.0,2.4,27.0,1004.0,860.06,627.22
2016,5,28,11,45,913.0,135.5,2.4,27.5,1009.0,867.45,630.56
2016,5,28,12,0,914.0,136.0,2.4,28.0,1014.0,871.39,631.75
2016,5,28,12,15,913.5,136.0,2.45,28.0,1011.5,870.27,631.39
2016,5,28,12,30,913.0,136.0,2.5,28.0,1009.0,865.72,628.91
2016,5,28,12,45,900.5,142.5,2.55,28.5,996.0,853.2,620.04
2016,5,28,13,0,888.0,149.0,2.6,29.0,983.0,837.46,609.18
2016,5,28,13,15,884.0,148.0,2.65,29.0,965.5,819.44,598.08
2016,5,28,13,30,880.0,147.0,2.7,29.0,948.0,798.21,584.14
2016,5,28,13,45,873.5,146.0,2.8,29.0,923.0,772.02,566.86
2016,5,28,14,0,867.0,145.0,2.9,29.0,898.0,742.94,547.27
2016,5,28,14,15,766.0,190.0,3.0,28.5,838.5,697.41,515.37
2016,5,28,14,30,665.0,235.0,3.1,28.0,779.0,641.55,476.11
2016,5,28,14,45,599.5,246.5,3.25,28.0,720.5,583.47,434.57
2016,5,28,15,0,534.0,258.0,3.4,28.0,662.0,525.84,392.62
2016,5,28,15,15,650.5,195.0,3.45,27.5,660.0,513.52,383.81
2016,5,28,15,30,767.0,132.0,3.5,27.0,658.0,485.25,361.53
2016,5,28,15,45,737.5,135.5,3.6,27.0,613.0,435.32,321.68
2016,5,28,16,0,708.0,139.0,3.7,27.0,568.0,387.2,282.42
2016,5,28,16,15,713.5,126.0,3.75,26.5,527.5,338.41,241.68
2016,5,28,16,30,719.0,113.0,3.8,26.0,487.0,287.79,198.6
2016,5,28,16,45,654.5,107.5,3.85,25.5,421.5,226.55,149.81
2016,5,28,17,0,590.0,102.0,3.9,25.0,356.0,171.63,107.9
2016,5,28,17,15,526.5,104.0,3.75,24.0,308.5,129.22,79.9
2016,5,28,17,30,463.0,106.0,3.6,23.0,261.0,90.16,60.87
2016,5,28,17,45,467.0,88.0,3.45,22.0,222.5,65.3,51.1
2016,5,28,18,0,471.0,70.0,3.3,21.0,184.0,55.71,42.89
2016,5,28,18,15,390.5,59.5,3.15,20.0,138.5,45.17,33.62
2016,5,28,18,30,310.0,49.0,3.0,19.0,93.0,37.1,26.24
2016,5,28,18,45,201.0,34.0,2.95,18.0,58.5,25.72,15.46
2016,5,28,19,0,92.0,19.0,2.9,17.0,24.0,14.39,0.0
2016,5,28,19,15,46.0,9.5,2.95,16.5,12.0,7.47,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,20.5,5.0,3.05,10.5,5.5,0.0,0.0
2016,5,29,5,0,41.0,10.0,3.2,11.0,11.0,7.87,0.0
2016,5,29,5,15,162.0,24.5,3.15,11.5,41.5,18.64,7.13
2016,5,29,5,30,283.0,39.0,3.1,12.0,72.0,29.76,20.11
2016,5,29,5,45,374.5,49.5,3.1,12.5,115.5,40.06,29.89
2016,5,29,6,0,466.0,60.0,3.1,13.0,159.0,48.35,37.63
2016,5,29,6,15,527.0,68.0,3.0,13.5,208.5,54.35,43.12
2016,5,29,6,30,588.0,76.0,2.9,14.0,258.0,60.32,48.39
2016,5,29,6,45,632.0,82.0,2.85,15.0,309.5,97.75,59.2
2016,5,29,7,0,676.0,88.0,2.8,16.0,361.0,147.99,89.83
2016,5,29,7,15,707.0,93.0,2.75,16.5,412.5,199.55,129.43
2016,5,29,7,30,738.0,98.0,2.7,17.0,464.0,253.71,174.63
2016,5,29,7,45,762.5,102.0,2.65,17.5,514.0,310.38,223.19
2016,5,29,8,0,787.0,106.0,2.6,18.0,564.0,364.96,269.84
2016,5,29,8,15,805.0,109.5,2.6,18.5,611.5,417.52,314.24
2016,5,29,8,30,823.0,113.0,2.6,19.0,659.0,470.06,357.42
2016,5,29,8,45,837.0,116.0,2.6,20.0,702.5,519.9,396.55
2016,5,29,9,0,851.0,119.0,2.6,21.0,746.0,568.77,433.56
2016,5,29,9,15,862.0,121.0,2.65,21.5,784.5,610.02,464.93
2016,5,29,9,30,873.0,123.0,2.7,22.0,823.0,652.37,496.16
2016,5,29,9,45,883.0,124.0,2.75,23.0,856.0,691.24,523.11
2016,5,29,10,0,893.0,125.0,2.8,24.0,889.0,727.81,547.68
2016,5,29,10,15,898.5,126.5,2.9,24.0,915.5,759.07,570.38
2016,5,29,10,30,904.0,128.0,3.0,24.0,942.0,787.39,590.76
2016,5,29,10,45,907.5,129.5,3.1,24.5,961.5,811.12,606.47
2016,5,29,11,0,911.0,131.0,3.2,25.0,981.0,831.57,619.16
2016,5,29,11,15,913.0,132.0,3.3,25.0,993.0,847.09,629.74
2016,5,29,11,30,915.0,133.0,3.4,25.0,1005.0,859.17,638.1
2016,5,29,11,45,914.5,134.0,3.5,25.5,1009.5,865.78,641.61
2016,5,29,12,0,914.0,135.0,3.6,26.0,1014.0,868.93,642.88
2016,5,29,12,15,913.5,135.5,3.7,26.0,1011.5,868.24,642.93
2016,5,29,12,30,913.0,136.0,3.8,26.0,1009.0,864.12,640.77
2016,5,29,12,45,902.0,141.5,3.9,26.5,997.0,852.08,632.06
2016,5,29,13,0,891.0,147.0,4.0,27.0,985.0,836.8,621.26
2016,5,29,13,15,887.5,146.0,4.05,27.0,967.5,819.18,609.91
2016,5,29,13,30,884.0,145.0,4.1,27.0,950.0,798.31,595.66
2016,5,29,13,45,878.5,143.0,4.15,27.0,925.5,772.04,577.41
2016,5,29,14,0,873.0,141.0,4.2,27.0,901.0,742.81,556.82
2016,5,29,14,15,865.5,139.0,4.2,26.5,870.5,709.42,533.81
2016,5,29,14,30,858.0,137.0,4.2,26.0,840.0,679.74,512.74
2016,5,29,14,45,849.0,134.0,4.25,26.0,803.5,638.73,482.29
2016,5,29,15,0,840.0,131.0,4.3,26.0,767.0,595.72,449.68
2016,5,29,15,15,826.5,128.0,4.3,25.5,725.0,548.61,413.95
2016,5,29,15,30,813.0,125.0,4.3,25.0,683.0,500.36,376.29
2016,5,29,15,45,797.5,120.5,4.3,25.0,637.0,449.14,334.62
2016,5,29,16,0,782.0,116.0,4.3,25.0,591.0,397.52,291.65
2016,5,29,16,15,759.5,112.0,4.3,24.5,542.0,341.3,244.94
2016,5,29,16,30,737.0,108.0,4.3,24.0,493.0,288.11,199.98
2016,5,29,16,45,710.0,102.0,4.3,23.5,442.0,233.58,154.43
2016,5,29,17,0,683.0,96.0,4.3,23.0,391.0,181.07,112.37
2016,5,29,17,15,643.0,90.0,4.25,22.0,339.5,129.59,76.43
2016,5,29,17,30,603.0,84.0,4.2,21.0,288.0,82.2,52.49
2016,5,29,17,45,550.0,76.0,4.2,20.5,238.0,60.16,46.96
2016,5,29,18,0,497.0,68.0,4.2,20.0,188.0,54.36,41.92
2016,5,29,18,15,416.0,58.0,4.15,19.0,142.5,46.66,35.08
2016,5,29,18,30,335.0,48.0,4.1,18.0,97.0,36.56,25.92
2016,5,29,18,45,219.5,34.0,4.05,17.0,61.0,25.81,15.7
2016,5,29,19,0,104.0,20.0,4.0,16.0,25.0,15.15,0.0
2016,5,29,19,15,52.0,10.0,4.0,15.5,12.5,7.87,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,27.5,5.5,1.7,9.5,6.0,0.0,0.0
2016,5,30,5,0,55.0,11.0,1.8,10.0,12.0,8.65,0.0
2016,5,30,5,15,184.5,24.5,1.9,10.5,43.5,18.71,7.48
2016,5,30,5,30,314.0,38.0,2.0,11.0,75.0,31.06,21.37
2016,5,30,5,45,405.0,47.5,2.15,11.5,119.0,38.63,28.78
2016,5,30,6,0,496.0,57.0,2.3,12.0,163.0,46.23,35.92
2016,5,30,6,15,556.0,64.0,2.3,13.0,212.5,51.6,40.77
2016,5,30,6,30,616.0,71.0,2.3,14.0,262.0,56.97,45.42
2016,5,30,6,45,659.5,76.5,2.3,15.0,314.0,94.26,55.84
2016,5,30,7,0,703.0,82.0,2.3,16.0,366.0,145.47,86.66
2016,5,30,7,15,733.0,86.5,2.3,16.5,417.5,201.5,129.72
2016,5,30,7,30,763.0,91.0,2.3,17.0,469.0,255.89,175.07
2016,5,30,7,45,786.0,95.0,2.35,18.0,519.5,310.01,221.31
2016,5,30,8,0,809.0,99.0,2.4,19.0,570.0,365.2,268.06
2016,5,30,8,15,826.5,102.0,2.4,19.5,617.5,418.14,312.67
2016,5,30,8,30,844.0,105.0,2.4,20.0,665.0,470.97,355.94
2016,5,30,8,45,857.0,107.5,2.45,21.0,708.5,519.34,394.03
2016,5,30,9,0,870.0,110.0,2.5,22.0,752.0,567.16,430.36
2016,5,30,9,15,880.0,112.5,2.5,22.5,790.5,611.85,463.88
2016,5,30,9,30,890.0,115.0,2.5,23.0,829.0,654.64,495.03
2016,5,30,9,45,899.5,115.5,2.55,24.0,862.0,693.34,521.7
2016,5,30,10,0,909.0,116.0,2.6,25.0,895.0,729.66,545.95
2016,5,30,10,15,914.5,117.5,2.65,25.5,921.5,761.39,567.46
2016,5,30,10,30,920.0,119.0,2.7,26.0,948.0,790.14,586.53
2016,5,30,10,45,923.5,120.0,2.75,26.5,967.0,813.84,601.52
2016,5,30,11,0,927.0,121.0,2.8,27.0,986.0,834.22,613.7
2016,5,30,11,15,929.0,121.5,2.8,27.5,998.5,849.61,622.24
2016,5,30,11,30,931.0,122.0,2.8,28.0,1011.0,861.51,628.51
2016,5,30,11,45,932.0,122.5,2.85,28.5,1015.5,869.1,632.34
2016,5,30,12,0,933.0,123.0,2.9,29.0,1020.0,873.18,633.95
2016,5,30,12,15,932.0,123.0,2.95,29.0,1017.5,871.71,633.3
2016,5,30,12,30,931.0,123.0,3.0,29.0,1015.0,866.74,630.46
2016,5,30,12,45,925.5,124.5,3.1,29.5,1004.0,855.87,622.87
2016,5,30,13,0,920.0,126.0,3.2,30.0,993.0,841.6,613.11
2016,5,30,13,15,916.5,125.0,3.3,30.0,975.0,823.51,602.07
2016,5,30,13,30,913.0,124.0,3.4,30.0,957.0,802.08,588.65
2016,5,30,13,45,909.0,122.0,3.55,30.5,933.0,776.22,570.42
2016,5,30,14,0,905.0,120.0,3.7,31.0,909.0,747.23,549.75
2016,5,30,14,15,897.5,118.5,3.85,30.5,878.0,713.33,527.4
2016,5,30,14,30,890.0,117.0,4.0,30.0,847.0,676.82,502.55
2016,5,30,14,45,882.0,114.0,4.15,30.0,810.5,636.35,473.19
2016,5,30,15,0,874.0,111.0,4.3,30.0,774.0,593.72,441.45
2016,5,30,15,15,861.5,108.5,4.45,29.5,732.0,547.2,406.78
2016,5,30,15,30,849.0,106.0,4.6,29.0,690.0,500.41,370.81
2016,5,30,15,45,834.0,102.5,4.75,28.5,644.0,448.73,330.03
2016,5,30,16,0,819.0,99.0,4.9,28.0,598.0,396.53,287.54
2016,5,30,16,15,798.5,95.5,4.95,27.0,548.5,342.31,242.88
2016,5,30,16,30,778.0,92.0,5.0,26.0,499.0,288.7,197.91
2016,5,30,16,45,751.0,87.5,5.05,25.5,448.0,233.79,152.01
2016,5,30,17,0,724.0,83.0,5.1,25.0,397.0,180.82,109.68
2016,5,30,17,15,687.5,78.0,5.0,24.0,345.5,124.58,70.14
2016,5,30,17,30,651.0,73.0,4.9,23.0,294.0,75.67,45.97
2016,5,30,17,45,598.5,66.5,4.8,22.5,244.0,53.61,40.92
2016,5,30,18,0,546.0,60.0,4.7,22.0,194.0,48.65,36.63
2016,5,30,18,15,468.0,51.5,4.5,21.0,147.5,41.88,30.66
2016,5,30,18,30,390.0,43.0,4.3,20.0,101.0,35.12,24.48
2016,5,30,18,45,270.0,31.5,4.15,19.0,64.5,25.68,15.52
2016,5,30,19,0,150.0,20.0,4.0,18.0,28.0,15.27,0.0
2016,5,30,19,15,75.0,10.0,3.95,17.5,14.0,7.87,0.0
2016,5,30,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,30.0,5.5,2.8,10.5,6.5,0.0,0.0
2016,5,31,5,0,60.0,11.0,2.9,11.0,13.0,8.65,0.0
2016,5,31,5,15,192.0,24.0,2.85,11.5,44.5,18.38,7.39
2016,5,31,5,30,324.0,37.0,2.8,12.0,76.0,30.25,20.59
2016,5,31,5,45,414.5,46.5,2.8,13.0,120.0,37.88,27.93
2016,5,31,6,0,505.0,56.0,2.8,14.0,164.0,45.52,34.98
2016,5,31,6,15,564.5,63.0,2.7,14.5,213.5,50.93,39.91
2016,5,31,6,30,624.0,70.0,2.6,15.0,263.0,56.33,44.67
2016,5,31,6,45,665.5,75.0,2.55,16.0,315.0,92.45,54.32
2016,5,31,7,0,707.0,80.0,2.5,17.0,367.0,143.27,84.46
2016,5,31,7,15,737.5,84.5,2.5,18.0,418.5,199.46,127.13
2016,5,31,7,30,768.0,89.0,2.5,19.0,470.0,254.12,172.1
2016,5,31,7,45,790.5,93.0,2.5,20.0,520.5,308.28,218.09
2016,5,31,8,0,813.0,97.0,2.5,21.0,571.0,363.45,264.53
2016,5,31,8,15,830.5,100.0,2.55,21.5,618.5,416.53,309.08
2016,5,31,8,30,848.0,103.0,2.6,22.0,666.0,469.49,352.36
2016,5,31,8,45,861.0,105.5,2.65,23.0,709.5,518.14,390.49
2016,5,31,9,0,874.0,108.0,2.7,24.0,753.0,566.09,426.77
2016,5,31,9,15,884.5,110.0,2.7,24.5,791.5,610.78,460.18
2016,5,31,9,30,895.0,112.0,2.7,25.0,830.0,653.61,491.27
2016,5,31,9,45,906.0,112.0,2.75,26.0,864.0,693.02,518.33
2016,5,31,10,0,917.0,112.0,2.8,27.0,898.0,730.14,543.02
2016,5,31,10,15,922.5,113.5,2.85,27.5,925.0,762.1,564.59
2016,5,31,10,30,928.0,115.0,2.9,28.0,952.0,791.07,583.71
2016,5,31,10,45,932.5,116.0,2.95,28.5,971.5,815.72,599.19
2016,5,31,11,0,937.0,117.0,3.0,29.0,991.0,837.06,611.92
2016,5,31,11,15,939.5,117.5,3.05,29.5,1004.0,853.02,621.07
2016,5,31,11,30,942.0,118.0,3.1,30.0,1017.0,865.47,627.97
2016,5,31,11,45,943.0,118.0,3.15,30.5,1022.0,872.77,631.54
2016,5,31,12,0,944.0,118.0,3.2,31.0,1027.0,876.51,632.89
2016,5,31,12,15,944.0,118.0,3.2,31.0,1024.5,875.88,632.47
2016,5,31,12,30,944.0,118.0,3.2,31.0,1022.0,871.7,629.83
2016,5,31,12,45,945.0,115.5,3.25,31.5,1013.0,862.69,623.17
2016,5,31,13,0,946.0,113.0,3.3,32.0,1004.0,850.04,614.23
2016,5,31,13,15,943.0,112.5,3.4,32.0,987.0,832.35,603.53
2016,5,31,13,30,940.0,112.0,3.5,32.0,970.0,811.22,590.54
2016,5,31,13,45,935.0,110.5,3.6,32.5,945.5,784.43,571.81
2016,5,31,14,0,930.0,109.0,3.7,33.0,921.0,754.5,550.44
2016,5,31,14,15,924.0,107.5,3.8,32.5,890.5,720.9,528.36
2016,5,31,14,30,918.0,106.0,3.9,32.0,860.0,684.53,503.7
2016,5,31,14,45,909.0,104.5,4.0,32.0,823.0,643.76,474.24
2016,5,31,15,0,900.0,103.0,4.1,32.0,786.0,600.82,442.45
2016,5,31,15,15,889.0,100.5,4.1,31.5,744.5,554.07,407.68
2016,5,31,15,30,878.0,98.0,4.1,31.0,703.0,505.78,370.67
2016,5,31,15,45,863.0,95.5,4.15,31.0,656.5,454.51,329.7
2016,5,31,16,0,848.0,93.0,4.2,31.0,610.0,401.71,286.53
2016,5,31,16,15,829.0,89.5,4.2,30.0,561.0,346.59,241.74
2016,5,31,16,30,810.0,86.0,4.2,29.0,512.0,291.87,196.42
2016,5,31,16,45,784.0,82.5,4.25,28.5,460.0,236.35,150.56
2016,5,31,17,0,758.0,79.0,4.3,28.0,408.0,182.58,108.14
2016,5,31,17,15,722.5,74.0,4.2,27.0,356.0,128.73,71.25
2016,5,31,17,30,687.0,69.0,4.1,26.0,304.0,73.96,43.43
2016,5,31,17,45,636.5,63.5,4.05,25.0,253.0,51.86,38.98
2016,5,31,18,0,586.0,58.0,4.0,24.0,202.0,47.52,35.35
2016,5,31,18,15,509.0,50.0,3.85,22.5,154.5,41.02,29.74
2016,5,31,18,30,432.0,42.0,3.7,21.0,107.0,34.55,23.92
2016,5,31,18,45,309.5,31.0,3.55,20.0,69.0,25.41,15.31
2016,5,31,19,0,187.0,20.0,3.4,19.0,31.0,16.32,1.02
2016,5,31,19,15,93.5,10.0,3.35,18.5,15.5,7.87,0.0
2016,5,31,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,40.0,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,1,5,0,80.0,12.0,3.8,12.0,14.0,9.44,0.0
2016,6,1,5,15,221.0,24.5,3.85,12.5,47.0,20.02,8.67
2016,6,1,5,30,362.0,37.0,3.9,13.0,80.0,30.44,20.67
2016,6,1,5,45,451.0,46.0,3.95,13.5,125.5,37.73,27.73
2016,6,1,6,0,540.0,55.0,4.0,14.0,171.0,45.05,34.56
2016,6,1,6,15,599.0,61.5,4.05,15.0,222.0,50.17,39.15
2016,6,1,6,30,658.0,68.0,4.1,16.0,273.0,55.31,43.57
2016,6,1,6,45,698.5,73.5,4.2,17.0,326.0,92.16,53.4
2016,6,1,7,0,739.0,79.0,4.3,18.0,379.0,149.07,87.85
2016,6,1,7,15,768.5,83.0,4.25,18.5,431.5,202.4,128.24
2016,6,1,7,30,798.0,87.0,4.2,19.0,484.0,258.08,174.64
2016,6,1,7,45,820.0,91.0,4.2,20.0,535.0,313.66,222.29
2016,6,1,8,0,842.0,95.0,4.2,21.0,586.0,370.16,270.41
2016,6,1,8,15,858.5,98.0,4.15,21.5,634.5,424.27,316.34
2016,6,1,8,30,875.0,101.0,4.1,22.0,683.0,477.79,360.6
2016,6,1,8,45,888.0,103.5,4.1,22.5,727.0,528.11,401.25
2016,6,1,9,0,901.0,106.0,4.1,23.0,771.0,577.22,439.74
2016,6,1,9,15,911.0,108.0,4.1,23.5,810.5,622.73,474.45
2016,6,1,9,30,921.0,110.0,4.1,24.0,850.0,666.26,506.72
2016,6,1,9,45,931.5,110.0,4.1,25.0,884.0,706.25,534.57
2016,6,1,10,0,942.0,110.0,4.1,26.0,918.0,743.85,559.89
2016,6,1,10,15,947.5,111.5,4.1,26.5,945.0,776.55,582.19
2016,6,1,10,30,953.0,113.0,4.1,27.0,972.0,806.16,601.89
2016,6,1,10,45,955.5,114.5,4.2,27.5,992.0,830.29,617.37
2016,6,1,11,0,958.0,116.0,4.3,28.0,1012.0,850.94,630.02
2016,6,1,11,15,960.5,116.5,4.35,28.0,1024.5,867.23,640.79
2016,6,1,11,30,963.0,117.0,4.4,28.0,1037.0,879.94,649.22
2016,6,1,11,45,962.5,118.5,4.5,28.5,1042.0,887.43,653.15
2016,6,1,12,0,962.0,120.0,4.6,29.0,1047.0,891.27,654.71
2016,6,1,12,15,961.5,120.0,4.65,29.0,1044.5,890.27,654.36
2016,6,1,12,30,961.0,120.0,4.7,29.0,1042.0,885.65,651.71
2016,6,1,12,45,948.0,127.0,4.8,29.0,1028.5,873.11,644.11
2016,6,1,13,0,935.0,134.0,4.9,29.0,1015.0,857.18,634.27
2016,6,1,13,15,931.5,133.0,4.9,29.0,997.0,839.0,622.34
2016,6,1,13,30,928.0,132.0,4.9,29.0,979.0,817.42,607.76
2016,6,1,13,45,920.5,131.5,4.95,29.0,954.0,790.03,588.76
2016,6,1,14,0,913.0,131.0,5.0,29.0,929.0,759.65,567.36
2016,6,1,14,15,905.5,129.5,4.95,29.0,897.5,725.65,542.63
2016,6,1,14,30,898.0,128.0,4.9,29.0,866.0,689.0,515.58
2016,6,1,14,45,886.5,126.5,4.9,29.0,828.5,647.49,484.71
2016,6,1,15,0,875.0,125.0,4.9,29.0,791.0,607.7,454.29
2016,6,1,15,15,862.5,122.5,4.85,28.5,748.5,560.3,418.39
2016,6,1,15,30,850.0,120.0,4.8,28.0,706.0,511.57,380.47
2016,6,1,15,45,832.5,116.5,4.75,27.5,658.5,458.82,338.5
2016,6,1,16,0,815.0,113.0,4.7,27.0,611.0,405.79,295.15
2016,6,1,16,15,645.5,142.5,4.6,26.5,516.5,327.81,235.51
2016,6,1,16,30,476.0,172.0,4.5,26.0,422.0,262.9,187.27
2016,6,1,16,45,444.5,164.0,4.45,25.5,379.5,219.73,152.7
2016,6,1,17,0,413.0,156.0,4.4,25.0,337.0,179.35,121.59
2016,6,1,17,15,526.5,119.5,4.25,24.0,320.0,136.58,85.93
2016,6,1,17,30,640.0,83.0,4.1,23.0,303.0,82.42,51.75
2016,6,1,17,45,587.5,75.5,3.95,22.0,252.0,60.15,46.66
2016,6,1,18,0,535.0,68.0,3.8,21.0,201.0,54.66,42.02
2016,6,1,18,15,455.0,58.5,3.65,19.5,153.5,47.29,35.59
2016,6,1,18,30,375.0,49.0,3.5,18.0,106.0,39.9,28.88
2016,6,1,18,45,256.5,36.0,3.35,17.0,68.5,27.43,17.3
2016,6,1,19,0,138.0,23.0,3.2,16.0,31.0,17.44,2.53
2016,6,1,19,15,69.0,11.5,3.3,15.5,15.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,38.0,6.0,2.35,9.5,7.5,0.0,0.0
2016,6,2,5,0,76.0,12.0,2.5,10.0,15.0,9.44,0.0
2016,6,2,5,15,215.5,25.0,2.6,10.5,48.0,20.42,9.24
2016,6,2,5,30,355.0,38.0,2.7,11.0,81.0,31.22,21.57
2016,6,2,5,45,448.0,47.0,2.85,12.0,127.0,38.5,28.62
2016,6,2,6,0,541.0,56.0,3.0,13.0,173.0,45.84,35.42
2016,6,2,6,15,600.0,62.5,2.95,13.5,224.0,50.94,40.09
