Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,30,659.0,69.0,2.9,14.0,275.0,56.05,44.6
2016,6,2,6,45,701.0,74.0,2.85,15.0,328.0,91.6,53.7
2016,6,2,7,0,743.0,79.0,2.8,16.0,381.0,148.38,87.81
2016,6,2,7,15,772.5,83.5,2.75,16.5,434.0,202.27,128.59
2016,6,2,7,30,802.0,88.0,2.7,17.0,487.0,258.52,175.44
2016,6,2,7,45,824.0,91.5,2.65,18.0,538.0,313.86,222.83
2016,6,2,8,0,846.0,95.0,2.6,19.0,589.0,370.09,270.59
2016,6,2,8,15,862.5,98.0,2.55,19.5,637.5,424.36,316.43
2016,6,2,8,30,879.0,101.0,2.5,20.0,686.0,478.07,360.5
2016,6,2,8,45,891.5,103.5,2.5,21.0,730.0,528.31,399.99
2016,6,2,9,0,904.0,106.0,2.5,22.0,774.0,577.28,437.08
2016,6,2,9,15,913.5,108.0,2.45,23.0,813.0,622.61,469.99
2016,6,2,9,30,923.0,110.0,2.4,24.0,852.0,665.92,500.24
2016,6,2,9,45,925.5,114.5,2.4,25.0,883.5,704.54,526.32
2016,6,2,10,0,928.0,119.0,2.4,26.0,915.0,740.23,549.54
2016,6,2,10,15,933.5,120.5,2.4,26.5,942.0,772.51,570.93
2016,6,2,10,30,939.0,122.0,2.4,27.0,969.0,801.75,589.8
2016,6,2,10,45,942.0,123.0,2.4,27.5,988.5,825.51,604.51
2016,6,2,11,0,945.0,124.0,2.4,28.0,1008.0,845.88,616.14
2016,6,2,11,15,947.0,124.5,2.35,28.5,1020.0,861.58,624.31
2016,6,2,11,30,949.0,125.0,2.3,29.0,1032.0,873.74,630.18
2016,6,2,11,45,949.0,125.5,2.3,29.5,1036.5,880.73,633.17
2016,6,2,12,0,949.0,126.0,2.3,30.0,1041.0,884.14,633.97
2016,6,2,12,15,948.5,126.0,2.3,30.0,1038.0,883.2,633.34
2016,6,2,12,30,948.0,126.0,2.3,30.0,1035.0,878.69,630.54
2016,6,2,12,45,951.0,121.5,2.3,30.5,1026.0,869.77,623.75
2016,6,2,13,0,954.0,117.0,2.3,31.0,1017.0,857.13,614.69
2016,6,2,13,15,950.5,116.0,2.35,31.0,999.5,838.64,603.55
2016,6,2,13,30,947.0,115.0,2.4,31.0,982.0,816.71,590.18
2016,6,2,13,45,941.5,114.0,2.45,31.5,957.0,789.96,571.53
2016,6,2,14,0,936.0,113.0,2.5,32.0,932.0,760.07,550.44
2016,6,2,14,15,929.0,111.5,2.55,32.0,900.5,725.76,527.13
2016,6,2,14,30,922.0,110.0,2.6,32.0,869.0,688.73,501.41
2016,6,2,14,45,912.0,108.5,2.65,32.0,831.5,647.35,472.05
2016,6,2,15,0,902.0,107.0,2.7,32.0,794.0,603.87,440.43
2016,6,2,15,15,890.0,104.5,2.75,31.5,751.5,556.65,406.08
2016,6,2,15,30,878.0,102.0,2.8,31.0,709.0,507.97,369.49
2016,6,2,15,45,862.0,99.5,2.9,31.0,662.0,456.39,328.98
2016,6,2,16,0,846.0,97.0,3.0,31.0,615.0,403.51,286.34
2016,6,2,16,15,826.0,93.5,3.05,30.5,565.0,348.27,241.49
2016,6,2,16,30,806.0,90.0,3.1,30.0,515.0,293.54,196.3
2016,6,2,16,45,779.0,86.0,3.15,29.5,463.0,237.71,150.76
2016,6,2,17,0,752.0,82.0,3.2,29.0,411.0,183.74,108.64
2016,6,2,17,15,715.5,77.0,3.2,27.5,359.0,130.23,72.5
2016,6,2,17,30,679.0,72.0,3.2,26.0,307.0,75.73,45.02
2016,6,2,17,45,627.5,66.0,3.25,25.0,255.5,53.56,40.44
2016,6,2,18,0,576.0,60.0,3.3,24.0,204.0,48.91,36.56
2016,6,2,18,15,499.5,52.0,3.3,22.5,156.5,42.48,31.02
2016,6,2,18,30,423.0,44.0,3.3,21.0,109.0,36.08,25.26
2016,6,2,18,45,304.0,32.5,3.35,20.0,71.0,26.58,16.42
2016,6,2,19,0,185.0,21.0,3.4,19.0,33.0,17.12,3.05
2016,6,2,19,15,92.5,10.5,3.45,18.5,16.5,8.26,0.0
2016,6,2,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,46.5,6.0,0.95,12.5,7.5,0.0,0.0
2016,6,3,5,0,93.0,12.0,0.9,13.0,15.0,9.44,0.0
2016,6,3,5,15,229.5,24.0,1.05,14.0,48.0,19.61,8.62
2016,6,3,5,30,366.0,36.0,1.2,15.0,81.0,29.61,19.85
2016,6,3,5,45,453.0,44.5,1.35,16.0,125.5,36.52,26.43
2016,6,3,6,0,540.0,53.0,1.5,17.0,170.0,43.48,32.78
2016,6,3,6,15,596.5,59.5,1.45,17.5,220.0,48.63,37.41
2016,6,3,6,30,653.0,66.0,1.4,18.0,270.0,53.78,41.89
2016,6,3,6,45,691.5,71.0,1.35,19.0,321.5,87.82,50.32
2016,6,3,7,0,730.0,76.0,1.3,20.0,373.0,143.38,82.81
2016,6,3,7,15,758.5,80.0,1.3,20.5,425.0,195.85,121.52
2016,6,3,7,30,787.0,84.0,1.3,21.0,477.0,250.56,165.99
2016,6,3,7,45,807.5,88.0,1.3,22.0,526.5,304.97,211.42
2016,6,3,8,0,828.0,92.0,1.3,23.0,576.0,360.15,257.04
2016,6,3,8,15,844.5,95.0,1.35,24.0,623.0,413.42,300.32
2016,6,3,8,30,861.0,98.0,1.4,25.0,670.0,466.35,341.96
2016,6,3,8,45,873.0,100.5,1.5,26.0,713.0,515.46,379.66
2016,6,3,9,0,885.0,103.0,1.6,27.0,756.0,563.3,415.15
2016,6,3,9,15,894.5,104.5,1.65,28.0,794.0,607.38,446.57
2016,6,3,9,30,904.0,106.0,1.7,29.0,832.0,649.51,475.56
2016,6,3,9,45,751.5,197.5,1.8,30.0,817.5,668.88,486.2
2016,6,3,10,0,599.0,289.0,1.9,31.0,803.0,664.58,480.22
2016,6,3,10,15,681.0,253.5,1.85,31.5,855.0,715.54,514.52
2016,6,3,10,30,763.0,218.0,1.8,32.0,907.0,766.04,547.44
2016,6,3,10,45,855.5,162.0,1.8,33.0,949.5,801.13,569.69
2016,6,3,11,0,948.0,106.0,1.8,34.0,992.0,831.83,587.75
2016,6,3,11,15,950.0,106.5,1.85,34.0,1004.5,847.65,597.63
2016,6,3,11,30,952.0,107.0,1.9,34.0,1017.0,859.92,605.46
2016,6,3,11,45,951.0,108.0,2.0,34.5,1021.5,866.62,609.08
2016,6,3,12,0,950.0,109.0,2.1,35.0,1026.0,869.72,610.52
2016,6,3,12,15,722.5,258.0,2.25,35.0,954.5,830.26,583.54
2016,6,3,12,30,495.0,407.0,2.4,35.0,883.0,765.45,537.97
2016,6,3,12,45,706.5,266.5,2.55,35.0,938.0,814.31,575.84
2016,6,3,13,0,918.0,126.0,2.7,35.0,993.0,835.09,593.84
2016,6,3,13,15,914.5,125.0,2.8,35.0,975.5,817.27,583.1
2016,6,3,13,30,911.0,124.0,2.9,35.0,958.0,796.14,570.15
2016,6,3,13,45,904.0,123.5,3.0,35.0,933.5,769.64,552.91
2016,6,3,14,0,897.0,123.0,3.1,35.0,909.0,740.2,533.37
2016,6,3,14,15,890.0,121.5,3.15,34.5,878.0,707.15,511.84
2016,6,3,14,30,883.0,120.0,3.2,34.0,847.0,671.49,487.93
2016,6,3,14,45,872.5,118.0,3.25,34.0,810.5,630.9,458.97
2016,6,3,15,0,862.0,116.0,3.3,34.0,774.0,588.34,427.9
2016,6,3,15,15,849.5,113.5,3.25,33.5,732.0,544.72,395.79
2016,6,3,15,30,837.0,111.0,3.2,33.0,690.0,496.8,359.65
2016,6,3,15,45,821.0,108.0,3.2,33.0,644.5,445.94,319.75
2016,6,3,16,0,805.0,105.0,3.2,33.0,599.0,394.67,278.53
2016,6,3,16,15,784.0,101.0,3.15,32.5,550.0,340.82,235.11
2016,6,3,16,30,763.0,97.0,3.1,32.0,501.0,287.65,191.64
2016,6,3,16,45,551.0,128.5,3.05,31.5,405.0,219.28,144.14
2016,6,3,17,0,339.0,160.0,3.0,31.0,309.0,169.68,113.97
2016,6,3,17,15,486.0,119.0,2.8,30.0,303.0,132.21,81.76
2016,6,3,17,30,633.0,78.0,2.6,29.0,297.0,78.4,47.3
2016,6,3,17,45,581.5,71.0,2.45,28.0,247.0,56.66,42.52
2016,6,3,18,0,530.0,64.0,2.3,27.0,197.0,51.46,38.24
2016,6,3,18,15,454.5,55.0,2.25,25.5,151.5,44.43,32.28
2016,6,3,18,30,379.0,46.0,2.2,24.0,106.0,37.39,26.05
2016,6,3,18,45,268.5,34.0,2.2,23.0,69.0,27.64,17.1
2016,6,3,19,0,158.0,22.0,2.2,22.0,32.0,16.78,3.42
2016,6,3,19,15,79.0,11.0,2.2,21.5,16.0,8.65,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,16.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,17.0,9.0,7.08,0.0
2016,6,4,5,15,27.0,25.5,1.8,17.5,28.5,19.27,8.27
2016,6,4,5,30,54.0,42.0,1.9,18.0,48.0,31.15,20.87
2016,6,4,5,45,76.0,62.0,2.0,18.5,75.5,45.04,33.5
2016,6,4,6,0,98.0,82.0,2.1,19.0,103.0,58.69,45.73
2016,6,4,6,15,113.0,103.5,2.1,19.5,134.0,72.9,58.21
2016,6,4,6,30,128.0,125.0,2.1,20.0,165.0,86.82,70.16
2016,6,4,6,45,142.0,145.5,2.1,20.5,197.0,108.28,80.83
2016,6,4,7,0,156.0,166.0,2.1,21.0,229.0,135.62,99.77
2016,6,4,7,15,159.5,189.5,2.1,21.5,261.5,164.85,122.16
2016,6,4,7,30,163.0,213.0,2.1,22.0,294.0,194.66,145.65
2016,6,4,7,45,96.0,217.5,2.1,22.5,266.5,190.02,144.39
2016,6,4,8,0,29.0,222.0,2.1,23.0,239.0,178.56,136.96
2016,6,4,8,15,57.5,259.5,2.1,23.0,297.0,220.84,169.3
2016,6,4,8,30,86.0,297.0,2.1,23.0,355.0,266.5,203.96
2016,6,4,8,45,55.5,287.5,2.15,23.5,326.0,250.99,191.71
2016,6,4,9,0,25.0,278.0,2.2,24.0,297.0,227.42,173.16
2016,6,4,9,15,150.5,326.5,2.3,24.5,447.0,350.77,266.59
2016,6,4,9,30,276.0,375.0,2.4,25.0,597.0,480.69,361.66
2016,6,4,9,45,268.0,393.5,2.5,25.5,616.5,503.57,376.91
2016,6,4,10,0,260.0,412.0,2.6,26.0,636.0,524.98,391.4
2016,6,4,10,15,207.5,432.0,2.65,26.0,614.5,506.19,377.16
2016,6,4,10,30,155.0,452.0,2.7,26.0,593.0,491.88,365.99
2016,6,4,10,45,153.0,462.5,2.8,26.5,604.0,504.6,374.39
2016,6,4,11,0,151.0,473.0,2.9,27.0,615.0,516.46,381.97
2016,6,4,11,15,101.0,452.5,2.95,27.0,548.0,452.84,335.73
2016,6,4,11,30,51.0,432.0,3.0,27.0,481.0,397.55,295.04
2016,6,4,11,45,37.5,398.0,3.1,27.0,434.0,358.83,266.94
2016,6,4,12,0,24.0,364.0,3.2,27.0,387.0,308.13,229.65
2016,6,4,12,15,222.0,390.0,3.25,27.0,603.5,523.7,390.91
2016,6,4,12,30,420.0,416.0,3.3,27.0,820.0,711.3,524.18
2016,6,4,12,45,459.5,404.5,3.35,27.5,842.5,729.14,535.13
2016,6,4,13,0,499.0,393.0,3.4,28.0,865.0,743.93,544.94
2016,6,4,13,15,383.5,420.0,3.35,28.5,779.0,659.49,483.94
2016,6,4,13,30,268.0,447.0,3.3,29.0,693.0,585.73,430.08
2016,6,4,13,45,146.5,390.0,3.25,29.5,524.5,433.51,320.56
2016,6,4,14,0,25.0,333.0,3.2,30.0,356.0,286.75,211.95
2016,6,4,14,15,224.5,332.5,3.15,30.0,519.5,434.09,323.09
2016,6,4,14,30,424.0,332.0,3.1,30.0,683.0,557.35,411.75
2016,6,4,14,45,475.0,298.0,3.05,30.5,674.5,542.31,399.66
2016,6,4,15,0,526.0,264.0,3.0,31.0,666.0,521.78,383.84
2016,6,4,15,15,665.5,192.0,2.95,31.0,672.5,514.48,377.58
2016,6,4,15,30,805.0,120.0,2.9,31.0,679.0,489.03,356.62
2016,6,4,15,45,792.0,115.5,2.9,31.0,634.5,439.7,317.6
2016,6,4,16,0,779.0,111.0,2.9,31.0,590.0,389.74,277.21
2016,6,4,16,15,758.0,107.0,2.9,30.5,542.0,337.25,234.74
2016,6,4,16,30,737.0,103.0,2.9,30.0,494.0,282.31,189.84
2016,6,4,16,45,711.0,97.5,2.95,29.5,444.0,228.83,146.45
2016,6,4,17,0,685.0,92.0,3.0,29.0,394.0,177.23,106.3
2016,6,4,17,15,648.5,86.5,3.0,28.0,343.5,126.74,72.04
2016,6,4,17,30,612.0,81.0,3.0,27.0,293.0,79.86,49.21
2016,6,4,17,45,563.0,73.0,3.0,26.0,244.5,57.88,43.94
2016,6,4,18,0,514.0,65.0,3.0,25.0,196.0,52.03,39.07
2016,6,4,18,15,441.0,56.0,3.0,23.5,150.5,45.08,33.13
2016,6,4,18,30,368.0,47.0,3.0,22.0,105.0,38.1,26.91
2016,6,4,18,45,263.5,34.5,3.0,21.0,68.5,28.01,17.63
2016,6,4,19,0,159.0,22.0,3.0,20.0,32.0,16.79,4.05
2016,6,4,19,15,79.5,11.0,3.1,19.0,16.0,8.65,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,42.0,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,84.0,12.0,2.7,12.0,14.0,9.44,0.0
2016,6,5,5,15,207.5,25.0,2.8,12.5,46.0,20.36,9.42
2016,6,5,5,30,331.0,38.0,2.9,13.0,78.0,31.07,21.28
2016,6,5,5,45,416.5,47.5,3.05,13.5,122.0,38.65,28.58
2016,6,5,6,0,502.0,57.0,3.2,14.0,166.0,46.24,35.63
2016,6,5,6,15,559.0,64.0,3.2,14.5,215.0,51.59,40.5
2016,6,5,6,30,616.0,71.0,3.2,15.0,264.0,56.93,45.19
2016,6,5,6,45,657.0,76.5,3.2,16.0,315.5,88.03,52.88
2016,6,5,7,0,698.0,82.0,3.2,17.0,367.0,138.28,81.4
2016,6,5,7,15,727.5,87.0,3.2,17.5,418.0,194.01,123.34
2016,6,5,7,30,757.0,92.0,3.2,18.0,469.0,247.97,167.91
2016,6,5,7,45,779.5,96.0,3.2,19.0,519.0,301.27,213.39
2016,6,5,8,0,802.0,100.0,3.2,20.0,569.0,355.6,259.55
2016,6,5,8,15,819.0,103.0,3.25,20.5,616.0,407.73,303.84
2016,6,5,8,30,836.0,106.0,3.3,21.0,663.0,459.73,346.94
2016,6,5,8,45,849.0,109.0,3.35,22.0,706.0,509.39,386.36
2016,6,5,9,0,862.0,112.0,3.4,23.0,749.0,555.83,422.09
2016,6,5,9,15,872.0,114.0,3.5,23.5,787.0,599.66,455.74
2016,6,5,9,30,882.0,116.0,3.6,24.0,825.0,641.64,487.14
2016,6,5,9,45,898.0,113.0,3.75,25.0,860.0,681.28,515.35
2016,6,5,10,0,914.0,110.0,3.9,26.0,895.0,718.97,541.46
2016,6,5,10,15,919.5,111.0,4.0,26.5,921.5,750.45,563.4
2016,6,5,10,30,925.0,112.0,4.1,27.0,948.0,778.97,582.88
2016,6,5,10,45,928.0,113.5,4.25,27.5,967.0,802.91,598.89
2016,6,5,11,0,931.0,115.0,4.4,28.0,986.0,823.52,611.82
2016,6,5,11,15,933.0,115.5,4.5,28.0,998.5,839.11,622.38
2016,6,5,11,30,935.0,116.0,4.6,28.0,1011.0,851.22,630.74
2016,6,5,11,45,935.5,116.5,4.7,28.5,1016.0,858.64,634.87
2016,6,5,12,0,936.0,117.0,4.8,29.0,1021.0,862.54,636.71
2016,6,5,12,15,936.0,117.0,4.8,29.0,1019.0,862.14,636.42
2016,6,5,12,30,936.0,117.0,4.8,29.0,1017.0,858.23,633.87
2016,6,5,12,45,926.5,122.0,4.8,29.0,1005.5,847.32,626.68
2016,6,5,13,0,917.0,127.0,4.8,29.0,994.0,833.09,617.31
2016,6,5,13,15,914.0,126.0,4.8,29.0,977.0,815.8,605.93
2016,6,5,13,30,911.0,125.0,4.8,29.0,960.0,795.18,591.89
2016,6,5,13,45,907.5,123.0,4.8,29.0,937.0,770.13,574.24
2016,6,5,14,0,904.0,121.0,4.8,29.0,914.0,741.95,554.14
2016,6,5,14,15,897.0,119.5,4.75,28.5,883.5,708.83,531.06
2016,6,5,14,30,890.0,118.0,4.7,28.0,853.0,673.07,505.59
2016,6,5,14,45,882.5,115.5,4.7,28.0,817.5,633.74,476.14
2016,6,5,15,0,875.0,113.0,4.7,28.0,782.0,592.19,444.38
2016,6,5,15,15,863.5,110.5,4.7,27.5,740.5,546.56,409.67
2016,6,5,15,30,852.0,108.0,4.7,27.0,699.0,500.54,373.56
2016,6,5,15,45,838.0,104.5,4.75,27.0,654.0,449.54,332.07
2016,6,5,16,0,824.0,101.0,4.8,27.0,609.0,397.9,289.04
2016,6,5,16,15,804.0,97.5,4.8,26.5,560.0,343.96,243.96
2016,6,5,16,30,784.0,94.0,4.8,26.0,511.0,290.54,198.72
2016,6,5,16,45,759.5,89.0,4.85,25.5,460.5,235.77,152.96
2016,6,5,17,0,735.0,84.0,4.9,25.0,410.0,182.62,110.52
2016,6,5,17,15,700.0,79.0,4.8,24.0,358.5,126.13,70.9
2016,6,5,17,30,665.0,74.0,4.7,23.0,307.0,76.81,46.64
2016,6,5,17,45,617.0,67.5,4.65,22.0,256.5,54.49,41.77
2016,6,5,18,0,569.0,61.0,4.6,21.0,206.0,49.55,37.6
2016,6,5,18,15,495.5,53.0,4.45,20.0,159.0,43.17,31.99
2016,6,5,18,30,422.0,45.0,4.3,19.0,112.0,36.81,26.18
2016,6,5,18,45,310.0,34.0,4.15,18.0,73.5,27.79,17.75
2016,6,5,19,0,198.0,23.0,4.0,17.0,35.0,18.78,5.86
2016,6,5,19,15,99.0,11.5,4.0,16.5,17.5,9.05,0.0
2016,6,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,6.0,3.45,11.5,7.5,4.72,0.0
2016,6,6,5,0,89.0,12.0,3.5,12.0,15.0,9.44,0.0
2016,6,6,5,15,210.5,24.5,3.55,12.5,46.5,19.94,9.18
2016,6,6,5,30,332.0,37.0,3.6,13.0,78.0,30.24,20.56
2016,6,6,5,45,414.0,46.0,3.65,13.5,120.5,37.42,27.49
2016,6,6,6,0,496.0,55.0,3.7,14.0,163.0,44.61,34.19
2016,6,6,6,15,551.0,62.0,3.7,14.5,211.0,49.98,39.07
2016,6,6,6,30,606.0,69.0,3.7,15.0,259.0,55.33,43.77
2016,6,6,6,45,642.5,75.0,3.75,16.0,308.0,85.25,51.3
2016,6,6,7,0,679.0,81.0,3.8,17.0,357.0,134.43,79.16
2016,6,6,7,15,707.5,85.5,3.8,17.5,407.0,184.65,116.64
2016,6,6,7,30,736.0,90.0,3.8,18.0,457.0,240.53,162.87
2016,6,6,7,45,757.5,93.5,3.85,19.0,505.0,291.92,206.94
2016,6,6,8,0,779.0,97.0,3.9,20.0,553.0,344.27,251.75
2016,6,6,8,15,795.5,100.5,3.95,20.5,599.0,395.39,295.46
2016,6,6,8,30,812.0,104.0,4.0,21.0,645.0,446.38,338.03
2016,6,6,8,45,825.5,106.0,4.1,21.5,687.0,494.25,377.2
2016,6,6,9,0,839.0,108.0,4.2,22.0,729.0,539.26,413.18
2016,6,6,9,15,849.5,110.5,4.25,22.5,766.5,582.79,446.95
2016,6,6,9,30,860.0,113.0,4.3,23.0,804.0,624.59,478.53
2016,6,6,9,45,868.0,114.5,4.4,23.5,836.5,662.01,506.28
2016,6,6,10,0,876.0,116.0,4.5,24.0,869.0,697.08,531.83
2016,6,6,10,15,882.0,117.5,4.55,24.5,895.0,728.21,553.84
2016,6,6,10,30,888.0,119.0,4.6,25.0,921.0,756.53,573.44
2016,6,6,10,45,892.5,119.5,4.7,25.5,941.0,779.95,589.54
2016,6,6,11,0,897.0,120.0,4.8,26.0,961.0,800.23,602.67
2016,6,6,11,15,900.0,120.5,4.85,26.0,973.5,816.11,613.54
2016,6,6,11,30,903.0,121.0,4.9,26.0,986.0,828.66,622.18
2016,6,6,11,45,904.5,121.0,4.95,26.5,991.5,836.27,626.22
2016,6,6,12,0,906.0,121.0,5.0,27.0,997.0,840.5,628.03
2016,6,6,12,15,906.0,121.0,5.0,27.0,995.0,840.15,627.78
2016,6,6,12,30,906.0,121.0,5.0,27.0,993.0,836.42,625.31
2016,6,6,12,45,900.0,123.5,5.05,27.0,982.5,826.56,618.97
2016,6,6,13,0,894.0,126.0,5.1,27.0,972.0,813.43,610.44
2016,6,6,13,15,890.5,125.0,5.1,27.0,955.0,796.18,598.85
2016,6,6,13,30,887.0,124.0,5.1,27.0,938.0,775.7,584.56
2016,6,6,13,45,882.0,123.0,5.15,27.0,914.5,751.0,567.03
2016,6,6,14,0,877.0,122.0,5.2,27.0,891.0,723.33,547.11
2016,6,6,14,15,870.0,120.5,5.25,26.5,861.5,691.09,524.6
2016,6,6,14,30,863.0,119.0,5.3,26.0,832.0,656.3,499.67
2016,6,6,14,45,853.0,117.0,5.35,26.0,796.5,616.94,469.79
2016,6,6,15,0,843.0,115.0,5.4,26.0,761.0,575.63,437.76
2016,6,6,15,15,831.5,112.5,5.4,25.5,720.5,533.43,404.93
2016,6,6,15,30,820.0,110.0,5.4,25.0,680.0,486.99,367.98
2016,6,6,15,45,803.5,107.0,5.4,25.0,635.5,436.93,326.6
2016,6,6,16,0,787.0,104.0,5.4,25.0,591.0,386.53,284.04
2016,6,6,16,15,767.0,100.5,5.35,24.0,543.5,334.54,240.49
2016,6,6,16,30,747.0,97.0,5.3,23.0,496.0,283.13,196.77
2016,6,6,16,45,720.0,93.0,5.3,22.5,446.5,227.16,149.66
2016,6,6,17,0,693.0,89.0,5.3,22.0,397.0,176.21,108.55
2016,6,6,17,15,657.5,83.5,5.2,21.0,347.0,125.49,72.88
2016,6,6,17,30,622.0,78.0,5.1,20.0,297.0,78.23,49.07
2016,6,6,17,45,573.0,71.5,5.1,19.5,248.0,56.85,44.28
2016,6,6,18,0,524.0,65.0,5.1,19.0,199.0,52.09,40.15
2016,6,6,18,15,452.5,56.0,4.95,18.0,154.0,45.13,33.99
2016,6,6,18,30,381.0,47.0,4.8,17.0,109.0,38.13,27.58
2016,6,6,18,45,277.5,35.0,4.7,16.5,72.0,28.43,18.46
2016,6,6,19,0,174.0,23.0,4.6,16.0,35.0,17.58,5.59
2016,6,6,19,15,87.0,11.5,4.55,15.5,17.5,9.05,0.0
2016,6,6,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,38.5,6.0,2.6,11.5,7.5,4.72,0.0
2016,6,7,5,0,77.0,12.0,2.8,12.0,15.0,9.44,0.0
2016,6,7,5,15,195.5,25.5,2.9,12.5,46.5,19.5,8.91
2016,6,7,5,30,314.0,39.0,3.0,13.0,78.0,31.8,21.93
2016,6,7,5,45,400.0,48.5,3.2,13.5,121.0,39.33,29.19
2016,6,7,6,0,486.0,58.0,3.4,14.0,164.0,46.86,36.19
2016,6,7,6,15,286.5,90.5,3.35,14.5,157.5,64.94,52.36
2016,6,7,6,30,87.0,123.0,3.3,15.0,151.0,85.18,70.17
2016,6,7,6,45,97.0,144.5,3.3,15.5,180.5,104.66,80.79
2016,6,7,7,0,107.0,166.0,3.3,16.0,210.0,129.41,98.84
2016,6,7,7,15,266.0,168.5,3.25,16.5,296.5,167.64,122.39
2016,6,7,7,30,425.0,171.0,3.2,17.0,383.0,225.14,163.04
2016,6,7,7,45,419.0,193.5,3.15,18.0,420.5,267.42,198.58
2016,6,7,8,0,413.0,216.0,3.1,19.0,458.0,308.56,232.74
2016,6,7,8,15,619.5,160.5,3.1,19.5,557.0,373.94,281.93
2016,6,7,8,30,826.0,105.0,3.1,20.0,656.0,452.03,342.09
2016,6,7,8,45,838.5,108.0,3.1,20.5,698.5,500.94,381.62
2016,6,7,9,0,851.0,111.0,3.1,21.0,741.0,546.73,417.77
2016,6,7,9,15,861.5,113.0,3.15,21.5,779.0,590.37,451.38
2016,6,7,9,30,872.0,115.0,3.2,22.0,817.0,632.23,482.76
2016,6,7,9,45,884.5,114.0,3.3,23.0,850.5,670.9,510.29
2016,6,7,10,0,897.0,113.0,3.4,24.0,884.0,707.48,535.58
2016,6,7,10,15,903.0,114.5,3.5,24.5,910.5,739.25,557.87
2016,6,7,10,30,909.0,116.0,3.6,25.0,937.0,768.13,577.74
2016,6,7,10,45,910.0,118.5,3.75,25.5,956.0,791.07,593.33
2016,6,7,11,0,911.0,121.0,3.9,26.0,975.0,810.65,605.85
2016,6,7,11,15,913.5,121.5,4.0,26.0,987.5,826.37,616.59
2016,6,7,11,30,916.0,122.0,4.1,26.0,1000.0,838.72,625.11
2016,6,7,11,45,916.5,123.0,4.25,26.0,1005.0,846.45,630.79
2016,6,7,12,0,917.0,124.0,4.4,26.0,1010.0,850.76,634.23
2016,6,7,12,15,917.0,123.5,4.5,26.0,1008.0,850.05,634.08
2016,6,7,12,30,917.0,123.0,4.6,26.0,1006.0,845.93,631.99
2016,6,7,12,45,920.0,119.5,4.7,26.0,998.0,838.32,627.58
2016,6,7,13,0,923.0,116.0,4.8,26.0,990.0,827.15,620.76
2016,6,7,13,15,920.5,115.0,4.85,26.0,973.5,810.23,609.72
2016,6,7,13,30,918.0,114.0,4.9,26.0,957.0,789.95,596.21
2016,6,7,13,45,914.0,112.5,4.95,26.0,934.0,764.88,578.47
2016,6,7,14,0,910.0,111.0,5.0,26.0,911.0,736.68,558.23
2016,6,7,14,15,904.0,109.5,5.05,25.5,881.0,704.17,535.56
2016,6,7,14,30,898.0,108.0,5.1,25.0,851.0,668.94,510.33
2016,6,7,14,45,887.5,107.5,5.15,25.0,815.0,629.33,480.2
2016,6,7,15,0,877.0,107.0,5.2,25.0,779.0,587.71,447.86
2016,6,7,15,15,761.5,146.0,5.2,24.5,707.5,525.34,399.84
2016,6,7,15,30,646.0,185.0,5.2,24.0,636.0,465.9,353.76
2016,6,7,15,45,671.0,160.0,5.2,23.5,601.0,422.91,318.87
2016,6,7,16,0,696.0,135.0,5.2,23.0,566.0,375.86,279.41
2016,6,7,16,15,738.5,113.5,5.15,22.5,538.0,333.3,241.49
2016,6,7,16,30,781.0,92.0,5.1,22.0,510.0,288.09,200.21
2016,6,7,16,45,752.0,89.0,5.1,21.5,459.0,234.27,154.57
2016,6,7,17,0,723.0,86.0,5.1,21.0,408.0,178.65,109.6
2016,6,7,17,15,688.0,81.0,5.0,20.0,357.0,126.71,72.94
2016,6,7,17,30,653.0,76.0,4.9,19.0,306.0,78.12,48.54
2016,6,7,17,45,599.0,70.5,4.8,18.5,255.5,56.43,44.09
2016,6,7,18,0,545.0,65.0,4.7,18.0,205.0,52.3,40.51
2016,6,7,18,15,472.0,56.5,4.5,17.0,159.0,45.67,34.63
2016,6,7,18,30,399.0,48.0,4.3,16.0,113.0,39.05,28.52
2016,6,7,18,45,285.0,36.5,4.15,15.5,74.5,29.7,19.67
2016,6,7,19,0,171.0,25.0,4.0,15.0,36.0,19.02,6.97
2016,6,7,19,15,85.5,12.5,3.95,14.5,18.0,9.83,0.0
2016,6,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,3.15,10.5,5.5,4.33,0.0
2016,6,8,5,0,0.0,11.0,3.3,11.0,11.0,8.65,0.0
2016,6,8,5,15,47.0,27.0,3.45,11.5,33.0,20.36,9.65
2016,6,8,5,30,94.0,43.0,3.6,12.0,55.0,31.74,21.98
2016,6,8,5,45,119.5,62.5,3.8,12.5,84.5,45.7,34.95
2016,6,8,6,0,145.0,82.0,4.0,13.0,114.0,59.17,47.3
2016,6,8,6,15,160.5,102.5,4.05,13.5,146.5,72.91,59.66
2016,6,8,6,30,176.0,123.0,4.1,14.0,179.0,86.38,71.51
2016,6,8,6,45,190.0,143.0,4.15,14.5,212.5,108.02,81.92
2016,6,8,7,0,204.0,163.0,4.2,15.0,246.0,137.61,102.17
2016,6,8,7,15,178.0,188.0,4.25,15.0,267.5,165.57,125.39
2016,6,8,7,30,152.0,213.0,4.3,15.0,289.0,190.8,147.4
2016,6,8,7,45,424.5,168.0,4.4,15.5,410.0,249.65,186.59
2016,6,8,8,0,697.0,123.0,4.5,16.0,531.0,333.69,249.47
2016,6,8,8,15,711.0,132.0,4.55,16.5,577.5,384.87,293.5
2016,6,8,8,30,725.0,141.0,4.6,17.0,624.0,435.94,336.54
2016,6,8,8,45,806.0,120.0,4.65,17.5,689.5,494.48,384.02
2016,6,8,9,0,887.0,99.0,4.7,18.0,755.0,554.41,431.95
2016,6,8,9,15,896.5,101.0,4.75,18.5,793.5,598.94,467.26
2016,6,8,9,30,906.0,103.0,4.8,19.0,832.0,641.54,500.21
2016,6,8,9,45,904.0,110.0,4.85,19.5,862.5,678.83,528.28
2016,6,8,10,0,902.0,117.0,4.9,20.0,893.0,712.94,553.32
2016,6,8,10,15,907.5,118.5,4.95,20.0,919.5,744.51,577.23
2016,6,8,10,30,913.0,120.0,5.0,20.0,946.0,773.17,598.68
2016,6,8,10,45,915.0,122.5,5.05,20.5,965.0,796.95,615.11
2016,6,8,11,0,917.0,125.0,5.1,21.0,984.0,817.39,628.47
2016,6,8,11,15,919.5,125.5,5.2,21.0,996.5,833.23,639.79
2016,6,8,11,30,922.0,126.0,5.3,21.0,1009.0,845.66,648.79
2016,6,8,11,45,792.5,218.5,5.4,21.5,980.5,836.08,639.19
2016,6,8,12,0,663.0,311.0,5.5,22.0,952.0,819.38,623.14
2016,6,8,12,15,634.0,328.5,5.55,22.0,940.5,809.01,615.43
2016,6,8,12,30,605.0,346.0,5.6,22.0,929.0,800.65,608.98
2016,6,8,12,45,598.0,345.5,5.7,22.0,917.0,788.95,601.02
2016,6,8,13,0,591.0,345.0,5.8,22.0,905.0,774.68,591.16
2016,6,8,13,15,544.0,359.5,5.8,21.5,868.0,739.41,566.11
2016,6,8,13,30,497.0,374.0,5.8,21.0,831.0,703.05,540.07
2016,6,8,13,45,493.0,360.5,5.8,21.0,804.5,675.53,520.17
2016,6,8,14,0,489.0,347.0,5.8,21.0,778.0,646.19,498.67
2016,6,8,14,15,543.5,309.5,5.7,20.5,773.0,635.27,492.09
2016,6,8,14,30,598.0,272.0,5.6,20.0,768.0,620.04,481.74
2016,6,8,14,45,616.0,247.5,5.55,20.0,739.0,587.44,456.74
2016,6,8,15,0,634.0,223.0,5.5,20.0,710.0,551.27,428.49
2016,6,8,15,15,696.0,181.0,5.45,19.5,689.0,520.15,404.13
2016,6,8,15,30,758.0,139.0,5.4,19.0,668.0,481.81,372.82
2016,6,8,15,45,753.5,127.5,5.35,18.5,624.5,432.72,332.04
2016,6,8,16,0,749.0,116.0,5.3,18.0,581.0,382.26,289.02
2016,6,8,16,15,699.0,118.0,5.2,17.5,524.5,324.31,240.1
2016,6,8,16,30,649.0,120.0,5.1,17.0,468.0,272.27,195.84
2016,6,8,16,45,543.0,132.0,5.05,17.0,404.0,220.14,154.27
2016,6,8,17,0,437.0,144.0,5.0,17.0,340.0,174.54,120.5
2016,6,8,17,15,397.0,135.5,4.9,16.5,297.0,135.09,92.3
2016,6,8,17,30,357.0,127.0,4.8,16.0,254.0,99.77,72.48
2016,6,8,17,45,334.5,109.0,4.75,15.5,213.0,77.25,63.05
2016,6,8,18,0,312.0,91.0,4.7,15.0,172.0,65.61,52.81
2016,6,8,18,15,266.5,74.5,4.55,14.5,133.0,54.34,42.67
2016,6,8,18,30,221.0,58.0,4.4,14.0,94.0,42.8,32.07
2016,6,8,18,45,157.0,41.5,4.3,14.0,63.0,30.98,20.94
2016,6,8,19,0,93.0,25.0,4.2,14.0,32.0,18.88,7.26
2016,6,8,19,15,46.5,12.5,4.15,13.5,16.0,9.83,0.0
2016,6,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,40.5,6.5,3.65,10.5,8.0,5.11,0.0
2016,6,9,5,0,81.0,13.0,3.8,11.0,16.0,10.23,0.0
2016,6,9,5,15,203.5,26.0,3.95,11.5,48.0,19.89,9.33
2016,6,9,5,30,326.0,39.0,4.1,12.0,80.0,31.86,22.07
2016,6,9,5,45,412.5,48.5,4.3,12.5,123.5,39.41,29.38
2016,6,9,6,0,499.0,58.0,4.5,13.0,167.0,46.98,36.44
2016,6,9,6,15,249.5,67.5,4.5,13.5,122.0,49.13,38.47
2016,6,9,6,30,0.0,77.0,4.5,14.0,77.0,58.08,46.39
2016,6,9,6,45,0.0,91.5,4.55,14.5,91.5,68.83,53.17
2016,6,9,7,0,0.0,106.0,4.6,15.0,106.0,79.83,62.19
2016,6,9,7,15,6.0,137.5,4.6,15.0,140.5,103.93,81.91
2016,6,9,7,30,12.0,169.0,4.6,15.0,175.0,129.07,102.28
2016,6,9,7,45,160.0,205.0,4.6,15.5,298.0,199.46,154.63
2016,6,9,8,0,308.0,241.0,4.6,16.0,421.0,287.68,222.31
2016,6,9,8,15,178.5,259.5,4.55,16.5,366.0,268.99,210.75
2016,6,9,8,30,49.0,278.0,4.5,17.0,311.0,235.23,185.4
2016,6,9,8,45,118.0,313.5,4.45,17.5,399.5,304.3,239.18
2016,6,9,9,0,187.0,349.0,4.4,18.0,488.0,375.61,293.97
2016,6,9,9,15,533.0,233.5,4.4,18.5,656.5,503.27,393.04
2016,6,9,9,30,879.0,118.0,4.4,19.0,825.0,636.53,495.16
2016,6,9,9,45,890.5,117.5,4.4,19.5,858.5,675.26,523.62
2016,6,9,10,0,902.0,117.0,4.4,20.0,892.0,711.81,550.24
2016,6,9,10,15,908.0,118.0,4.4,20.5,919.0,743.34,572.58
2016,6,9,10,30,914.0,119.0,4.4,21.0,946.0,771.99,592.4
2016,6,9,10,45,919.5,119.0,4.45,21.5,966.0,796.4,609.15
2016,6,9,11,0,925.0,119.0,4.5,22.0,986.0,817.63,622.82
2016,6,9,11,15,927.5,119.5,4.55,22.0,998.5,833.64,633.86
2016,6,9,11,30,930.0,120.0,4.6,22.0,1011.0,846.22,642.6
2016,6,9,11,45,933.5,118.5,4.7,22.5,1017.0,854.52,647.49
2016,6,9,12,0,937.0,117.0,4.8,23.0,1023.0,859.37,650.06
2016,6,9,12,15,936.5,117.0,4.85,23.0,1020.5,858.75,649.91
2016,6,9,12,30,936.0,117.0,4.9,23.0,1018.0,854.65,647.45
2016,6,9,12,45,938.0,113.5,5.0,23.0,1009.5,846.16,642.31
2016,6,9,13,0,940.0,110.0,5.1,23.0,1001.0,834.06,634.69
2016,6,9,13,15,936.5,109.5,5.15,23.0,984.0,816.63,623.1
2016,6,9,13,30,933.0,109.0,5.2,23.0,967.0,795.81,609.1
2016,6,9,13,45,929.5,107.0,5.3,23.0,943.5,770.44,591.08
2016,6,9,14,0,926.0,105.0,5.4,23.0,920.0,741.88,570.41
2016,6,9,14,15,919.5,103.5,5.45,22.5,889.5,708.67,546.8
2016,6,9,14,30,913.0,102.0,5.5,22.0,859.0,672.73,520.57
2016,6,9,14,45,904.5,100.5,5.55,22.0,823.0,633.07,489.87
2016,6,9,15,0,896.0,99.0,5.6,22.0,787.0,591.2,456.78
2016,6,9,15,15,884.5,96.5,5.6,21.5,746.0,544.98,420.28
2016,6,9,15,30,873.0,94.0,5.6,21.0,705.0,497.27,381.55
2016,6,9,15,45,857.5,92.0,5.6,20.5,659.0,447.05,339.74
2016,6,9,16,0,842.0,90.0,5.6,20.0,613.0,396.22,296.3
2016,6,9,16,15,823.5,87.0,5.55,19.5,565.0,341.41,248.8
2016,6,9,16,30,805.0,84.0,5.5,19.0,517.0,288.08,201.94
2016,6,9,16,45,779.0,81.0,5.45,18.5,466.0,233.75,154.98
2016,6,9,17,0,753.0,78.0,5.4,18.0,415.0,181.12,111.64
2016,6,9,17,15,720.0,73.5,5.3,17.5,364.0,128.59,73.92
2016,6,9,17,30,687.0,69.0,5.2,17.0,313.0,79.17,48.96
2016,6,9,17,45,638.0,64.0,5.15,16.5,262.5,52.15,40.67
2016,6,9,18,0,589.0,59.0,5.1,16.0,212.0,48.2,37.22
2016,6,9,18,15,520.0,51.5,4.95,15.0,165.5,42.16,31.82
2016,6,9,18,30,451.0,44.0,4.8,14.0,119.0,36.14,26.24
2016,6,9,18,45,341.5,34.0,4.65,13.5,80.0,27.87,18.35
2016,6,9,19,0,232.0,24.0,4.5,13.0,41.0,19.65,8.14
2016,6,9,19,15,116.0,12.0,4.45,12.5,20.5,9.44,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,70.5,6.5,3.95,10.5,8.5,5.11,0.0
2016,6,10,5,0,141.0,13.0,4.1,11.0,17.0,10.23,0.0
2016,6,10,5,15,272.0,23.5,4.25,11.5,50.5,19.3,8.89
2016,6,10,5,30,403.0,34.0,4.4,12.0,84.0,28.13,18.84
2016,6,10,5,45,484.5,41.5,4.55,12.5,128.5,34.34,24.88
2016,6,10,6,0,566.0,49.0,4.7,13.0,173.0,40.62,30.76
2016,6,10,6,15,618.0,54.5,4.7,13.5,222.0,45.13,34.89
2016,6,10,6,30,670.0,60.0,4.7,14.0,271.0,53.72,42.51
2016,6,10,6,45,705.5,65.0,4.75,15.0,321.5,81.31,48.47
2016,6,10,7,0,741.0,70.0,4.8,16.0,372.0,132.53,76.01
2016,6,10,7,15,767.0,73.5,4.8,16.5,422.5,184.37,114.34
2016,6,10,7,30,793.0,77.0,4.8,17.0,473.0,238.14,159.21
2016,6,10,7,45,811.0,80.5,4.8,17.5,521.5,291.41,205.94
2016,6,10,8,0,829.0,84.0,4.8,18.0,570.0,347.1,254.81
2016,6,10,8,15,844.5,87.0,4.8,18.5,616.5,399.05,300.1
2016,6,10,8,30,860.0,90.0,4.8,19.0,663.0,450.63,344.05
2016,6,10,8,45,870.0,93.0,4.85,19.5,705.0,499.0,384.45
2016,6,10,9,0,880.0,96.0,4.9,20.0,747.0,545.97,422.61
2016,6,10,9,15,889.5,98.0,4.95,20.5,785.0,590.21,457.63
2016,6,10,9,30,899.0,100.0,5.0,21.0,823.0,632.54,490.28
2016,6,10,9,45,906.5,101.0,5.05,21.5,855.5,670.64,519.0
2016,6,10,10,0,914.0,102.0,5.1,22.0,888.0,706.27,545.25
2016,6,10,10,15,920.0,103.5,5.15,22.0,914.5,738.61,569.65
2016,6,10,10,30,926.0,105.0,5.2,22.0,941.0,768.04,591.59
2016,6,10,10,45,929.5,106.0,5.3,22.5,961.0,792.11,608.34
2016,6,10,11,0,933.0,107.0,5.4,23.0,981.0,812.89,621.84
2016,6,10,11,15,936.0,107.5,5.45,23.0,994.5,829.49,633.39
2016,6,10,11,30,939.0,108.0,5.5,23.0,1008.0,842.63,642.58
2016,6,10,11,45,940.5,108.0,5.6,23.0,1013.5,850.68,648.51
2016,6,10,12,0,942.0,108.0,5.7,23.0,1019.0,855.22,652.08
2016,6,10,12,15,942.5,108.0,5.7,23.0,1018.0,855.45,652.23
2016,6,10,12,30,943.0,108.0,5.7,23.0,1017.0,852.16,650.0
2016,6,10,12,45,923.5,120.0,5.7,23.0,1003.0,839.34,641.12
2016,6,10,13,0,904.0,132.0,5.7,23.0,989.0,823.24,630.02
2016,6,10,13,15,901.5,131.0,5.7,23.0,973.0,806.86,618.78
2016,6,10,13,30,899.0,130.0,5.7,23.0,957.0,787.17,604.5
2016,6,10,13,45,896.5,127.5,5.7,23.0,934.5,763.05,586.8
2016,6,10,14,0,894.0,125.0,5.7,23.0,912.0,735.78,566.56
2016,6,10,14,15,887.5,123.5,5.65,22.5,882.5,703.61,543.26
2016,6,10,14,30,881.0,122.0,5.6,22.0,853.0,668.8,517.5
2016,6,10,14,45,873.0,119.5,5.55,22.0,818.0,629.81,487.07
2016,6,10,15,0,865.0,117.0,5.5,22.0,783.0,588.66,454.37
2016,6,10,15,15,853.5,114.5,5.45,21.5,742.0,543.75,418.91
2016,6,10,15,30,842.0,112.0,5.4,21.0,701.0,498.61,382.23
2016,6,10,15,45,827.5,108.5,5.35,21.0,656.0,448.12,339.79
2016,6,10,16,0,813.0,105.0,5.3,21.0,611.0,397.05,295.94
2016,6,10,16,15,793.0,101.5,5.2,20.5,562.5,343.89,250.25
2016,6,10,16,30,773.0,98.0,5.1,20.0,514.0,291.26,204.52
2016,6,10,16,45,746.5,94.0,5.0,19.5,463.5,237.65,158.68
2016,6,10,17,0,720.0,90.0,4.9,19.0,413.0,181.84,113.12
2016,6,10,17,15,684.5,85.0,4.75,18.0,362.0,130.03,76.24
2016,6,10,17,30,649.0,80.0,4.6,17.0,311.0,81.63,51.52
2016,6,10,17,45,598.5,73.5,4.5,16.5,260.5,58.59,46.36
2016,6,10,18,0,548.0,67.0,4.4,16.0,210.0,53.8,42.19
2016,6,10,18,15,475.5,58.5,4.2,15.5,163.5,47.22,36.24
2016,6,10,18,30,403.0,50.0,4.0,15.0,117.0,40.64,30.09
2016,6,10,18,45,293.0,38.5,3.85,14.5,78.5,31.34,21.28
2016,6,10,19,0,183.0,27.0,3.7,14.0,40.0,20.53,8.99
2016,6,10,19,15,91.5,13.5,3.75,13.5,20.0,10.62,0.0
2016,6,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,32.5,7.0,0.9,9.5,8.0,5.51,0.0
2016,6,11,5,0,65.0,14.0,0.9,10.0,16.0,11.02,0.0
2016,6,11,5,15,185.5,27.5,1.05,10.5,47.5,20.91,10.22
2016,6,11,5,30,306.0,41.0,1.2,11.0,79.0,33.42,23.6
2016,6,11,5,45,398.0,50.5,1.35,12.0,123.5,40.93,30.84
2016,6,11,6,0,490.0,60.0,1.5,13.0,168.0,48.47,37.8
2016,6,11,6,15,548.5,67.5,1.6,14.0,217.0,54.12,42.86
2016,6,11,6,30,607.0,75.0,1.7,15.0,266.0,59.75,47.7
2016,6,11,6,45,651.5,80.5,1.8,16.0,318.0,85.28,53.13
2016,6,11,7,0,696.0,86.0,1.9,17.0,370.0,135.22,79.67
2016,6,11,7,15,726.0,90.5,2.0,17.5,421.0,186.5,116.88
2016,6,11,7,30,756.0,95.0,2.1,18.0,472.0,243.79,163.48
2016,6,11,7,45,779.5,98.5,2.25,19.0,522.0,296.7,208.23
2016,6,11,8,0,803.0,102.0,2.4,20.0,572.0,350.75,253.98
2016,6,11,8,15,820.0,105.5,2.45,20.5,619.0,403.22,298.3
2016,6,11,8,30,837.0,109.0,2.5,21.0,666.0,455.58,341.45
2016,6,11,8,45,850.5,111.5,2.6,22.0,709.5,505.04,380.65
2016,6,11,9,0,864.0,114.0,2.7,23.0,753.0,551.4,416.31
2016,6,11,9,15,873.5,116.0,2.65,23.5,791.0,595.04,449.2
2016,6,11,9,30,883.0,118.0,2.6,24.0,829.0,636.8,479.69
2016,6,11,9,45,888.0,121.5,2.6,25.0,861.0,674.81,505.81
2016,6,11,10,0,893.0,125.0,2.6,26.0,893.0,710.22,529.28
2016,6,11,10,15,898.5,126.5,2.45,26.0,919.0,741.59,550.65
2016,6,11,10,30,904.0,128.0,2.3,26.0,945.0,770.06,569.48
2016,6,11,10,45,907.0,129.5,2.2,26.5,964.5,793.64,583.74
2016,6,11,11,0,910.0,131.0,2.1,27.0,984.0,813.97,595.33
2016,6,11,11,15,912.0,131.5,2.0,27.0,996.5,829.4,604.17
2016,6,11,11,30,914.0,132.0,1.9,27.0,1009.0,841.45,610.78
2016,6,11,11,45,913.5,133.0,1.85,27.5,1013.5,848.49,613.41
2016,6,11,12,0,913.0,134.0,1.8,28.0,1018.0,852.13,613.92
2016,6,11,12,15,912.5,134.0,1.9,28.0,1016.0,851.61,614.51
2016,6,11,12,30,912.0,134.0,2.0,28.0,1014.0,847.73,612.98
2016,6,11,12,45,918.0,128.0,2.15,28.5,1006.5,840.85,608.78
2016,6,11,13,0,924.0,122.0,2.3,29.0,999.0,830.32,602.17
2016,6,11,13,15,921.0,121.5,2.4,29.0,982.0,813.68,592.36
2016,6,11,13,30,918.0,121.0,2.5,29.0,965.0,793.68,579.9
2016,6,11,13,45,810.0,182.0,2.7,29.0,913.5,754.16,552.14
2016,6,11,14,0,702.0,243.0,2.9,29.0,862.0,711.65,522.09
2016,6,11,14,15,536.0,302.0,2.95,28.5,765.5,623.56,460.24
2016,6,11,14,30,370.0,361.0,3.0,28.0,669.0,536.99,398.49
2016,6,11,14,45,347.0,351.5,3.05,28.0,630.0,499.18,371.58
2016,6,11,15,0,324.0,342.0,3.1,28.0,591.0,461.9,344.43
2016,6,11,15,15,393.0,297.5,3.05,27.5,584.0,445.67,332.96
2016,6,11,15,30,462.0,253.0,3.0,27.0,577.0,428.45,319.57
2016,6,11,15,45,598.0,187.5,3.0,27.0,578.5,413.67,305.58
2016,6,11,16,0,734.0,122.0,3.0,27.0,580.0,379.58,274.96
2016,6,11,16,15,696.0,120.0,2.95,26.5,526.5,325.28,230.98
2016,6,11,16,30,658.0,118.0,2.9,26.0,473.0,273.5,188.67
2016,6,11,16,45,622.5,113.5,2.9,25.5,423.0,223.19,147.86
2016,6,11,17,0,587.0,109.0,2.9,25.0,373.0,175.87,111.04
2016,6,11,17,15,537.5,108.0,2.95,24.0,327.0,133.1,82.33
2016,6,11,17,30,488.0,107.0,3.0,23.0,281.0,92.43,61.79
2016,6,11,17,45,524.0,86.0,3.15,22.5,246.5,66.93,52.39
2016,6,11,18,0,560.0,65.0,3.3,22.0,212.0,52.39,39.92
2016,6,11,18,15,490.5,56.5,3.45,21.0,165.5,45.77,34.15
2016,6,11,18,30,421.0,48.0,3.6,20.0,119.0,39.12,28.15
2016,6,11,18,45,318.0,36.5,3.75,19.0,80.0,29.78,19.56
2016,6,11,19,0,215.0,25.0,3.9,18.0,41.0,20.41,8.92
2016,6,11,19,15,107.5,12.5,3.95,17.5,20.5,9.83,0.0
2016,6,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,33.5,6.5,4.2,11.5,8.0,5.11,0.0
2016,6,12,5,0,67.0,13.0,4.4,12.0,16.0,10.23,0.0
