Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,15,185.5,27.0,4.5,12.5,47.5,20.55,9.78
2016,6,12,5,30,304.0,41.0,4.6,13.0,79.0,31.32,21.51
2016,6,12,5,45,396.0,50.5,4.75,13.5,123.0,40.92,30.57
2016,6,12,6,0,488.0,60.0,4.9,14.0,167.0,48.45,37.59
2016,6,12,6,15,546.5,67.0,4.9,14.5,216.0,53.72,42.39
2016,6,12,6,30,605.0,74.0,4.9,15.0,265.0,58.99,47.01
2016,6,12,6,45,651.5,78.5,4.9,15.5,316.5,82.99,51.75
2016,6,12,7,0,698.0,83.0,4.9,16.0,368.0,132.29,77.83
2016,6,12,7,15,727.5,87.5,4.75,16.5,419.0,183.52,115.34
2016,6,12,7,30,757.0,92.0,4.6,17.0,470.0,240.64,162.41
2016,6,12,7,45,782.0,95.0,4.5,18.0,520.0,293.53,207.72
2016,6,12,8,0,807.0,98.0,4.4,19.0,570.0,347.73,254.17
2016,6,12,8,15,824.0,101.0,4.3,19.5,617.0,399.93,299.0
2016,6,12,8,30,841.0,104.0,4.2,20.0,664.0,452.02,342.61
2016,6,12,8,45,855.0,106.0,4.1,20.5,707.0,500.53,382.35
2016,6,12,9,0,869.0,108.0,4.0,21.0,750.0,548.14,420.16
2016,6,12,9,15,879.0,110.0,4.0,21.5,788.5,592.25,454.42
2016,6,12,9,30,889.0,112.0,4.0,22.0,827.0,634.52,486.34
2016,6,12,9,45,902.5,110.0,4.0,23.0,861.0,673.64,514.2
2016,6,12,10,0,916.0,108.0,4.0,24.0,895.0,710.69,539.75
2016,6,12,10,15,921.0,109.0,4.05,24.0,921.5,742.02,562.82
2016,6,12,10,30,926.0,110.0,4.1,24.0,948.0,770.38,583.46
2016,6,12,10,45,930.5,110.5,4.2,24.5,968.0,794.84,600.11
2016,6,12,11,0,935.0,111.0,4.3,25.0,988.0,816.04,613.54
2016,6,12,11,15,937.0,111.5,4.4,25.5,1000.5,831.95,623.23
2016,6,12,11,30,939.0,112.0,4.5,26.0,1013.0,844.39,630.54
2016,6,12,11,45,939.5,112.5,4.6,26.5,1018.0,852.13,634.94
2016,6,12,12,0,940.0,113.0,4.7,27.0,1023.0,856.36,637.04
2016,6,12,12,15,939.0,113.0,4.8,27.0,1020.5,855.49,637.03
2016,6,12,12,30,938.0,113.0,4.9,27.0,1018.0,851.13,634.72
2016,6,12,12,45,927.0,118.5,5.0,27.0,1006.0,839.85,627.74
2016,6,12,13,0,916.0,124.0,5.1,27.0,994.0,825.28,618.53
2016,6,12,13,15,912.5,123.0,5.1,27.0,977.0,808.04,606.98
2016,6,12,13,30,909.0,122.0,5.1,27.0,960.0,787.49,592.68
2016,6,12,13,45,903.5,121.0,5.2,27.0,936.0,762.28,575.05
2016,6,12,14,0,898.0,120.0,5.3,27.0,912.0,734.06,554.95
2016,6,12,14,15,891.0,118.5,5.3,26.5,882.0,701.55,532.09
2016,6,12,14,30,884.0,117.0,5.3,26.0,852.0,666.42,506.79
2016,6,12,14,45,875.0,115.0,5.35,26.0,816.0,627.25,477.07
2016,6,12,15,0,866.0,113.0,5.4,26.0,780.0,585.98,445.1
2016,6,12,15,15,854.0,110.5,5.35,25.5,739.5,540.89,410.09
2016,6,12,15,30,842.0,108.0,5.3,25.0,699.0,495.38,373.75
2016,6,12,15,45,827.0,105.0,5.25,25.0,654.0,445.23,332.24
2016,6,12,16,0,812.0,102.0,5.2,25.0,609.0,394.53,289.39
2016,6,12,16,15,792.0,98.5,5.15,24.5,560.5,341.53,244.59
2016,6,12,16,30,772.0,95.0,5.1,24.0,512.0,289.04,199.71
2016,6,12,16,45,746.0,90.5,5.05,23.5,462.0,235.28,154.41
2016,6,12,17,0,720.0,86.0,5.0,23.0,412.0,183.28,112.52
2016,6,12,17,15,685.0,81.0,4.85,22.0,361.0,127.74,73.01
2016,6,12,17,30,650.0,76.0,4.7,21.0,310.0,79.41,48.47
2016,6,12,17,45,599.5,70.5,4.6,20.5,260.0,56.36,43.66
2016,6,12,18,0,549.0,65.0,4.5,20.0,210.0,52.25,40.14
2016,6,12,18,15,479.5,56.5,4.35,19.0,164.0,45.65,34.35
2016,6,12,18,30,410.0,48.0,4.2,18.0,118.0,39.02,28.32
2016,6,12,18,45,304.5,37.0,4.05,17.5,79.5,30.1,20.0
2016,6,12,19,0,199.0,26.0,3.9,17.0,41.0,19.87,8.8
2016,6,12,19,15,99.5,13.0,3.9,16.5,20.5,10.23,0.0
2016,6,12,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,42.0,6.5,3.7,10.5,8.0,5.11,0.0
2016,6,13,5,0,84.0,13.0,3.8,11.0,16.0,10.23,0.0
2016,6,13,5,15,200.5,26.0,3.9,11.5,47.5,19.88,9.32
2016,6,13,5,30,317.0,39.0,4.0,12.0,79.0,31.81,22.03
2016,6,13,5,45,405.5,48.0,4.15,12.5,122.0,38.96,28.98
2016,6,13,6,0,494.0,57.0,4.3,13.0,165.0,46.15,35.7
2016,6,13,6,15,550.0,64.0,4.3,13.5,213.5,51.48,40.57
2016,6,13,6,30,606.0,71.0,4.3,14.0,262.0,56.8,45.25
2016,6,13,6,45,651.5,75.5,4.3,14.5,313.0,80.0,49.82
2016,6,13,7,0,697.0,80.0,4.3,15.0,364.0,129.1,75.61
2016,6,13,7,15,726.5,84.0,4.3,15.5,414.5,183.59,115.83
2016,6,13,7,30,756.0,88.0,4.3,16.0,465.0,236.27,159.34
2016,6,13,7,45,782.5,90.0,4.3,16.5,515.5,288.62,204.74
2016,6,13,8,0,809.0,92.0,4.3,17.0,566.0,342.42,251.7
2016,6,13,8,15,826.0,95.0,4.4,17.5,613.0,394.65,297.21
2016,6,13,8,30,843.0,98.0,4.5,18.0,660.0,446.96,341.81
2016,6,13,8,45,859.0,99.5,4.6,19.0,703.5,496.17,382.2
2016,6,13,9,0,875.0,101.0,4.7,20.0,747.0,544.54,420.7
2016,6,13,9,15,885.5,102.5,4.8,20.0,786.0,588.75,456.68
2016,6,13,9,30,896.0,104.0,4.9,20.0,825.0,631.16,490.54
2016,6,13,9,45,909.0,103.0,5.0,20.5,859.5,671.01,520.89
2016,6,13,10,0,922.0,102.0,5.1,21.0,894.0,708.76,549.04
2016,6,13,10,15,928.5,103.0,5.2,21.0,921.5,741.35,573.95
2016,6,13,10,30,935.0,104.0,5.3,21.0,949.0,771.03,596.42
2016,6,13,10,45,940.0,104.5,5.4,21.5,970.0,796.11,614.05
2016,6,13,11,0,945.0,105.0,5.5,22.0,991.0,817.93,628.34
2016,6,13,11,15,948.0,105.5,5.65,22.0,1005.0,834.83,640.63
2016,6,13,11,30,951.0,106.0,5.8,22.0,1019.0,848.25,650.53
2016,6,13,11,45,952.0,107.0,5.95,22.0,1025.0,856.96,657.18
2016,6,13,12,0,953.0,108.0,6.1,22.0,1031.0,862.11,661.4
2016,6,13,12,15,952.5,108.5,6.15,21.5,1029.0,862.1,662.9
2016,6,13,12,30,952.0,109.0,6.2,21.0,1027.0,858.54,661.97
2016,6,13,12,45,946.5,111.5,6.3,21.0,1017.0,849.13,655.85
2016,6,13,13,0,941.0,114.0,6.4,21.0,1007.0,836.26,647.31
2016,6,13,13,15,937.5,113.0,6.35,21.0,990.0,818.66,634.8
2016,6,13,13,30,934.0,112.0,6.3,21.0,973.0,797.66,619.73
2016,6,13,13,45,928.0,112.0,6.3,21.0,949.0,772.38,600.83
2016,6,13,14,0,922.0,112.0,6.3,21.0,925.0,744.03,579.42
2016,6,13,14,15,915.5,110.5,6.3,20.5,895.0,711.19,555.44
2016,6,13,14,30,909.0,109.0,6.3,20.0,865.0,675.62,528.86
2016,6,13,14,45,897.0,109.0,6.3,20.0,828.5,635.48,497.15
2016,6,13,15,0,885.0,109.0,6.3,20.0,792.0,593.39,463.29
2016,6,13,15,15,873.5,106.5,6.2,19.5,750.5,547.81,426.66
2016,6,13,15,30,862.0,104.0,6.1,19.0,709.0,500.75,387.88
2016,6,13,15,45,845.5,102.0,6.1,18.5,663.5,450.72,345.88
2016,6,13,16,0,829.0,100.0,6.1,18.0,618.0,399.46,301.8
2016,6,13,16,15,810.0,96.5,6.05,17.5,569.5,345.95,255.03
2016,6,13,16,30,791.0,93.0,6.0,17.0,521.0,292.83,208.06
2016,6,13,16,45,772.0,87.0,6.0,17.0,471.5,238.34,160.09
2016,6,13,17,0,753.0,81.0,6.0,17.0,422.0,184.82,115.16
2016,6,13,17,15,719.5,76.5,5.9,16.5,370.5,132.28,77.06
2016,6,13,17,30,686.0,72.0,5.8,16.0,319.0,78.4,47.73
2016,6,13,17,45,641.0,66.0,5.75,15.5,268.5,53.61,42.13
2016,6,13,18,0,596.0,60.0,5.7,15.0,218.0,48.99,38.09
2016,6,13,18,15,528.0,53.0,5.55,14.5,171.0,43.35,32.98
2016,6,13,18,30,460.0,46.0,5.4,14.0,124.0,37.76,27.71
2016,6,13,18,45,346.0,36.0,5.3,13.5,84.0,29.48,19.85
2016,6,13,19,0,232.0,26.0,5.2,13.0,44.0,21.28,10.23
2016,6,13,19,15,116.0,13.0,5.15,12.5,22.0,10.23,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,37.5,7.0,3.7,9.5,8.0,5.51,0.0
2016,6,14,5,0,75.0,14.0,3.8,10.0,16.0,11.02,0.0
2016,6,14,5,15,198.0,27.0,3.85,10.5,48.0,20.59,9.88
2016,6,14,5,30,321.0,40.0,3.9,11.0,80.0,32.67,22.88
2016,6,14,5,45,421.5,47.5,3.95,11.5,124.5,38.68,28.85
2016,6,14,6,0,522.0,55.0,4.0,12.0,169.0,44.86,34.69
2016,6,14,6,15,578.0,61.5,3.95,12.5,218.0,49.92,39.33
2016,6,14,6,30,634.0,68.0,3.9,13.0,267.0,54.98,43.81
2016,6,14,6,45,682.0,71.0,3.85,13.5,319.0,77.22,47.46
2016,6,14,7,0,730.0,74.0,3.8,14.0,371.0,131.04,76.35
2016,6,14,7,15,757.5,77.5,3.75,14.5,422.0,182.38,113.81
2016,6,14,7,30,785.0,81.0,3.7,15.0,473.0,235.87,158.18
2016,6,14,7,45,732.5,104.0,3.7,15.5,499.0,282.56,201.9
2016,6,14,8,0,680.0,127.0,3.7,16.0,525.0,325.88,242.27
2016,6,14,8,15,771.5,108.5,3.7,16.5,595.0,384.76,290.77
2016,6,14,8,30,863.0,90.0,3.7,17.0,665.0,447.94,342.43
2016,6,14,8,45,875.5,92.0,3.7,18.0,708.0,496.79,382.33
2016,6,14,9,0,888.0,94.0,3.7,19.0,751.0,544.48,420.0
2016,6,14,9,15,897.5,96.0,3.75,19.0,789.0,589.09,455.93
2016,6,14,9,30,907.0,98.0,3.8,19.0,827.0,631.8,489.57
2016,6,14,9,45,910.5,101.5,3.85,19.5,859.0,669.85,518.04
2016,6,14,10,0,914.0,105.0,3.9,20.0,891.0,705.16,543.8
2016,6,14,10,15,919.5,106.0,4.05,20.5,917.5,736.84,566.78
2016,6,14,10,30,925.0,107.0,4.2,21.0,944.0,765.6,587.25
2016,6,14,10,45,928.5,108.5,4.35,21.5,963.5,790.2,604.42
2016,6,14,11,0,932.0,110.0,4.5,22.0,983.0,811.52,618.55
2016,6,14,11,15,934.0,110.5,4.6,22.0,996.0,827.48,629.87
2016,6,14,11,30,936.0,111.0,4.7,22.0,1009.0,839.97,638.86
2016,6,14,11,45,937.0,111.0,4.85,22.0,1014.0,847.77,644.96
2016,6,14,12,0,938.0,111.0,5.0,22.0,1019.0,852.08,648.73
2016,6,14,12,15,937.5,111.0,5.1,21.5,1017.0,851.71,650.29
2016,6,14,12,30,937.0,111.0,5.2,21.0,1015.0,847.86,649.49
2016,6,14,12,45,935.0,110.5,5.3,21.0,1006.0,838.91,643.88
2016,6,14,13,0,933.0,110.0,5.4,21.0,997.0,826.48,635.86
2016,6,14,13,15,930.0,109.5,5.5,20.5,980.0,809.84,626.07
2016,6,14,13,30,927.0,109.0,5.6,20.0,963.0,789.82,613.69
2016,6,14,13,45,920.5,109.0,5.75,20.0,939.5,764.39,595.35
2016,6,14,14,0,914.0,109.0,5.9,20.0,916.0,735.95,574.44
2016,6,14,14,15,907.5,107.5,5.85,19.5,886.0,703.4,550.48
2016,6,14,14,30,901.0,106.0,5.8,19.0,856.0,668.15,523.98
2016,6,14,14,45,893.0,104.0,5.8,18.5,820.5,629.07,494.08
2016,6,14,15,0,885.0,102.0,5.8,18.0,785.0,587.78,461.67
2016,6,14,15,15,874.0,100.0,5.7,17.5,744.5,542.94,425.4
2016,6,14,15,30,863.0,98.0,5.6,17.0,704.0,496.58,386.93
2016,6,14,15,45,852.5,93.5,5.6,17.0,660.0,447.09,344.43
2016,6,14,16,0,842.0,89.0,5.6,17.0,616.0,396.54,300.04
2016,6,14,16,15,824.0,86.5,5.6,16.5,568.5,342.45,252.63
2016,6,14,16,30,806.0,84.0,5.6,16.0,521.0,289.82,205.8
2016,6,14,16,45,783.5,80.0,5.6,16.0,471.0,235.5,157.85
2016,6,14,17,0,761.0,76.0,5.6,16.0,421.0,182.49,113.27
2016,6,14,17,15,576.0,95.5,5.5,15.5,338.5,128.47,79.78
2016,6,14,17,30,391.0,115.0,5.4,15.0,256.0,94.56,67.12
2016,6,14,17,45,360.0,101.5,5.35,14.5,216.0,72.63,59.2
2016,6,14,18,0,329.0,88.0,5.3,14.0,176.0,63.75,51.4
2016,6,14,18,15,292.5,72.5,5.1,13.5,138.5,53.2,41.88
2016,6,14,18,30,256.0,57.0,4.9,13.0,101.0,42.35,31.9
2016,6,14,18,45,192.0,41.5,4.7,12.5,68.5,31.07,21.35
2016,6,14,19,0,128.0,26.0,4.5,12.0,36.0,19.63,9.22
2016,6,14,19,15,64.0,13.0,4.5,11.5,18.0,10.23,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.5,4.0,8.5,8.5,6.69,0.0
2016,6,15,5,0,0.0,17.0,4.1,9.0,17.0,13.38,0.0
2016,6,15,5,15,164.0,28.5,4.2,9.5,49.0,21.56,10.61
2016,6,15,5,30,328.0,40.0,4.3,10.0,81.0,32.72,23.0
2016,6,15,5,45,427.5,47.5,4.45,10.5,125.5,38.73,29.01
2016,6,15,6,0,527.0,55.0,4.6,11.0,170.0,44.91,34.87
2016,6,15,6,15,583.0,61.0,4.7,11.5,219.0,49.6,39.2
2016,6,15,6,30,639.0,67.0,4.8,12.0,268.0,54.32,43.39
2016,6,15,6,45,684.5,70.5,4.9,13.0,319.5,76.19,47.04
2016,6,15,7,0,730.0,74.0,5.0,14.0,371.0,130.23,75.89
2016,6,15,7,15,757.5,77.5,5.1,14.5,422.0,181.55,113.33
2016,6,15,7,30,785.0,81.0,5.2,15.0,473.0,235.01,157.88
2016,6,15,7,45,808.5,83.5,5.3,15.5,522.5,288.44,204.82
2016,6,15,8,0,832.0,86.0,5.4,16.0,572.0,342.96,253.15
2016,6,15,8,15,756.5,121.5,5.5,16.0,591.0,389.04,296.65
2016,6,15,8,30,681.0,157.0,5.6,16.0,610.0,423.85,329.34
2016,6,15,8,45,590.0,207.0,5.7,16.5,618.0,455.66,357.23
2016,6,15,9,0,499.0,257.0,5.8,17.0,626.0,474.26,373.11
2016,6,15,9,15,622.0,220.5,5.85,17.0,704.5,541.24,426.69
2016,6,15,9,30,745.0,184.0,5.9,17.0,783.0,611.91,482.8
2016,6,15,9,45,832.0,143.0,6.0,17.5,837.5,659.38,520.22
2016,6,15,10,0,919.0,102.0,6.1,18.0,892.0,705.21,556.21
2016,6,15,10,15,924.5,103.5,6.15,18.0,918.5,737.5,581.26
2016,6,15,10,30,930.0,105.0,6.2,18.0,945.0,766.85,603.79
2016,6,15,10,45,933.0,106.0,6.3,18.5,965.0,790.82,621.07
2016,6,15,11,0,936.0,107.0,6.4,19.0,985.0,811.49,634.89
2016,6,15,11,15,611.0,287.5,6.45,19.0,863.5,739.54,575.91
2016,6,15,11,30,286.0,468.0,6.5,19.0,742.0,631.09,488.43
2016,6,15,11,45,614.5,288.5,6.55,19.0,882.5,756.43,589.44
2016,6,15,12,0,943.0,109.0,6.6,19.0,1023.0,854.04,665.92
2016,6,15,12,15,943.0,109.0,6.6,19.0,1021.5,854.12,665.57
2016,6,15,12,30,943.0,109.0,6.6,19.0,1020.0,850.69,663.17
2016,6,15,12,45,932.0,115.5,6.6,19.0,1008.5,840.39,655.86
2016,6,15,13,0,921.0,122.0,6.6,19.0,997.0,826.75,646.22
2016,6,15,13,15,675.5,253.5,6.55,19.0,889.5,751.77,586.38
2016,6,15,13,30,430.0,385.0,6.5,19.0,782.0,659.89,513.19
2016,6,15,13,45,670.5,249.5,6.5,19.0,850.5,713.95,558.41
2016,6,15,14,0,911.0,114.0,6.5,19.0,919.0,738.04,580.23
2016,6,15,14,15,904.5,112.5,6.45,18.5,889.5,705.64,555.96
2016,6,15,14,30,898.0,111.0,6.4,18.0,860.0,670.54,529.33
2016,6,15,14,45,893.0,107.5,6.35,18.0,825.0,632.16,498.64
2016,6,15,15,0,888.0,104.0,6.3,18.0,790.0,591.34,465.4
2016,6,15,15,15,877.0,101.5,6.2,17.5,749.5,546.0,428.63
2016,6,15,15,30,866.0,99.0,6.1,17.0,709.0,499.13,389.66
2016,6,15,15,45,856.0,94.5,6.1,17.0,665.0,449.75,347.09
2016,6,15,16,0,846.0,90.0,6.1,17.0,621.0,399.24,302.59
2016,6,15,16,15,828.0,87.0,5.95,16.5,572.5,344.58,254.5
2016,6,15,16,30,810.0,84.0,5.8,16.0,524.0,291.34,207.03
2016,6,15,16,45,790.0,79.5,5.7,16.0,474.5,236.95,158.83
2016,6,15,17,0,770.0,75.0,5.6,16.0,425.0,183.58,113.77
2016,6,15,17,15,738.5,71.0,5.4,15.5,373.5,130.75,75.11
2016,6,15,17,30,707.0,67.0,5.2,15.0,322.0,80.78,49.04
2016,6,15,17,45,665.5,61.0,5.05,14.5,272.0,54.45,43.05
2016,6,15,18,0,624.0,55.0,4.9,14.0,222.0,45.56,35.2
2016,6,15,18,15,558.5,49.0,4.5,13.5,174.5,40.54,30.63
2016,6,15,18,30,493.0,43.0,4.1,13.0,127.0,35.58,25.94
2016,6,15,18,45,393.5,33.5,3.75,12.5,87.5,27.66,18.42
2016,6,15,19,0,294.0,24.0,3.4,12.0,48.0,19.78,9.47
2016,6,15,19,15,147.0,12.0,3.15,11.5,24.0,9.44,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,6.29,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,12.59,0.0
2016,6,16,5,15,180.5,26.0,0.7,10.5,48.0,19.81,9.24
2016,6,16,5,30,361.0,36.0,0.7,11.0,80.0,29.57,20.24
2016,6,16,5,45,445.0,44.0,0.75,11.5,123.5,36.05,26.58
2016,6,16,6,0,529.0,52.0,0.8,12.0,167.0,42.6,32.73
2016,6,16,6,15,583.5,58.0,0.7,12.5,215.5,47.35,37.1
2016,6,16,6,30,638.0,64.0,0.6,13.0,264.0,52.13,41.32
2016,6,16,6,45,673.5,69.5,0.5,14.0,314.0,74.29,45.82
2016,6,16,7,0,709.0,75.0,0.4,15.0,364.0,128.2,74.42
2016,6,16,7,15,737.0,79.0,0.4,15.5,414.5,178.79,110.19
2016,6,16,7,30,765.0,83.0,0.4,16.0,465.0,231.61,152.56
2016,6,16,7,45,784.0,87.5,0.4,16.5,513.5,284.4,196.98
2016,6,16,8,0,803.0,92.0,0.4,17.0,562.0,337.9,241.94
2016,6,16,8,15,819.5,95.0,0.45,17.5,608.0,389.63,285.02
2016,6,16,8,30,836.0,98.0,0.5,18.0,654.0,441.47,327.04
2016,6,16,8,45,849.5,100.0,0.55,18.5,697.0,489.6,365.14
2016,6,16,9,0,863.0,102.0,0.6,19.0,740.0,536.72,401.32
2016,6,16,9,15,873.0,104.0,0.7,19.5,778.0,580.62,434.59
2016,6,16,9,30,883.0,106.0,0.8,20.0,816.0,622.72,465.71
2016,6,16,9,45,898.0,103.0,0.95,20.5,850.5,661.77,494.57
2016,6,16,10,0,913.0,100.0,1.1,21.0,885.0,698.86,521.5
2016,6,16,10,15,918.5,101.5,1.25,21.0,911.5,731.02,545.47
2016,6,16,10,30,924.0,103.0,1.4,21.0,938.0,760.25,567.16
2016,6,16,10,45,927.5,104.0,1.55,21.5,957.5,784.51,584.12
2016,6,16,11,0,931.0,105.0,1.7,22.0,977.0,805.5,597.91
2016,6,16,11,15,933.0,105.5,1.9,22.0,990.0,821.55,609.96
2016,6,16,11,30,935.0,106.0,2.1,22.0,1003.0,834.14,619.74
2016,6,16,11,45,937.0,105.5,2.3,22.5,1008.5,842.42,625.45
2016,6,16,12,0,939.0,105.0,2.5,23.0,1014.0,847.22,628.83
2016,6,16,12,15,938.5,104.5,2.7,23.0,1012.0,846.54,629.74
2016,6,16,12,30,938.0,104.0,2.9,23.0,1010.0,842.36,628.32
2016,6,16,12,45,937.0,103.5,3.1,23.5,1001.0,834.28,623.03
2016,6,16,13,0,936.0,103.0,3.3,24.0,992.0,822.7,615.35
2016,6,16,13,15,933.0,102.0,3.45,24.0,975.5,805.68,604.85
2016,6,16,13,30,930.0,101.0,3.6,24.0,959.0,785.26,591.97
2016,6,16,13,45,926.5,99.5,3.8,24.0,936.0,760.76,575.48
2016,6,16,14,0,923.0,98.0,4.0,24.0,913.0,733.07,556.22
2016,6,16,14,15,916.5,96.5,4.1,24.0,883.5,700.34,532.54
2016,6,16,14,30,910.0,95.0,4.2,24.0,854.0,664.89,506.37
2016,6,16,14,45,903.0,92.5,4.35,24.0,819.0,625.74,477.01
2016,6,16,15,0,896.0,90.0,4.5,24.0,784.0,584.3,445.27
2016,6,16,15,15,885.5,88.5,4.55,23.5,744.0,539.8,410.89
2016,6,16,15,30,875.0,87.0,4.6,23.0,704.0,493.73,374.18
2016,6,16,15,45,863.5,84.0,4.7,23.0,659.5,444.61,333.39
2016,6,16,16,0,852.0,81.0,4.8,23.0,615.0,394.5,290.71
2016,6,16,16,15,834.5,78.0,4.8,22.5,567.5,341.7,245.52
2016,6,16,16,30,817.0,75.0,4.8,22.0,520.0,289.01,199.81
2016,6,16,16,45,796.0,71.5,4.8,21.5,470.5,232.17,151.22
2016,6,16,17,0,775.0,68.0,4.8,21.0,421.0,179.24,107.72
2016,6,16,17,15,745.0,64.5,4.65,20.5,370.5,126.77,69.97
2016,6,16,17,30,715.0,61.0,4.5,20.0,320.0,76.96,44.43
2016,6,16,17,45,674.5,56.0,4.4,19.5,270.5,50.62,38.83
2016,6,16,18,0,634.0,51.0,4.3,19.0,221.0,46.22,35.04
2016,6,16,18,15,572.0,45.0,3.95,18.0,174.5,40.76,30.24
2016,6,16,18,30,510.0,39.0,3.6,17.0,128.0,32.55,22.85
2016,6,16,18,45,412.5,31.0,3.25,16.5,88.0,25.73,16.44
2016,6,16,19,0,315.0,23.0,2.9,16.0,48.0,19.01,8.79
2016,6,16,19,15,157.5,11.5,2.65,15.5,24.0,9.05,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.0,1.05,11.5,6.0,4.72,0.0
2016,6,17,5,0,0.0,12.0,1.1,12.0,12.0,9.44,0.0
2016,6,17,5,15,76.0,26.0,1.3,12.5,35.5,19.58,8.87
2016,6,17,5,30,152.0,40.0,1.5,13.0,59.0,30.03,20.41
2016,6,17,5,45,181.5,58.0,1.7,14.0,90.5,42.8,32.19
2016,6,17,6,0,211.0,76.0,1.9,15.0,122.0,55.31,43.51
2016,6,17,6,15,229.0,94.5,1.95,15.5,156.5,67.72,54.6
2016,6,17,6,30,247.0,113.0,2.0,16.0,191.0,79.79,65.13
2016,6,17,6,45,256.5,133.5,2.05,16.5,227.0,100.6,74.9
2016,6,17,7,0,266.0,154.0,2.1,17.0,263.0,134.22,96.37
2016,6,17,7,15,270.5,176.5,2.1,17.5,299.5,169.59,123.06
2016,6,17,7,30,275.0,199.0,2.1,18.0,336.0,205.52,151.85
2016,6,17,7,45,311.0,214.5,2.15,18.5,384.5,245.3,183.15
2016,6,17,8,0,347.0,230.0,2.2,19.0,433.0,288.49,217.42
2016,6,17,8,15,599.5,156.0,2.3,19.5,541.0,354.92,265.85
2016,6,17,8,30,852.0,82.0,2.4,20.0,649.0,434.18,326.14
2016,6,17,8,45,863.5,84.0,2.5,20.5,691.0,482.03,365.32
2016,6,17,9,0,875.0,86.0,2.6,21.0,733.0,528.69,402.58
2016,6,17,9,15,884.5,87.5,2.7,21.5,770.5,572.36,436.59
2016,6,17,9,30,894.0,89.0,2.8,22.0,808.0,614.19,468.31
2016,6,17,9,45,900.5,90.5,2.95,22.5,840.0,652.06,496.56
2016,6,17,10,0,907.0,92.0,3.1,23.0,872.0,687.45,522.4
2016,6,17,10,15,622.0,255.0,3.25,23.0,797.5,663.35,501.53
2016,6,17,10,30,337.0,418.0,3.4,23.0,723.0,598.96,451.22
2016,6,17,10,45,241.5,445.0,3.6,23.5,666.0,560.24,421.68
2016,6,17,11,0,146.0,472.0,3.8,24.0,609.0,507.5,381.39
2016,6,17,11,15,128.0,475.5,3.95,24.0,597.0,500.31,376.13
2016,6,17,11,30,110.0,479.0,4.1,24.0,585.0,481.36,362.17
2016,6,17,11,45,65.5,412.5,4.3,24.5,476.0,391.55,295.26
2016,6,17,12,0,21.0,346.0,4.5,25.0,367.0,290.47,218.92
2016,6,17,12,15,63.0,413.5,4.6,25.0,474.5,390.97,295.09
2016,6,17,12,30,105.0,481.0,4.7,25.0,582.0,480.71,361.49
2016,6,17,12,45,126.0,481.0,4.85,25.0,601.5,506.3,380.57
2016,6,17,13,0,147.0,481.0,5.0,25.0,621.0,519.93,391.24
2016,6,17,13,15,80.5,372.5,5.1,25.0,449.0,365.46,277.02
2016,6,17,13,30,14.0,264.0,5.2,25.0,277.0,217.28,164.16
2016,6,17,13,45,115.0,349.5,5.3,25.0,452.0,375.82,286.75
2016,6,17,14,0,216.0,435.0,5.4,25.0,627.0,510.18,387.35
2016,6,17,14,15,231.5,416.5,5.45,24.5,616.0,496.71,378.23
2016,6,17,14,30,247.0,398.0,5.5,24.0,605.0,488.58,373.26
2016,6,17,14,45,314.0,361.5,5.55,24.0,613.0,487.54,373.24
2016,6,17,15,0,381.0,325.0,5.6,24.0,621.0,480.7,368.27
2016,6,17,15,15,388.0,301.0,5.55,23.5,588.5,446.38,342.35
2016,6,17,15,30,395.0,277.0,5.5,23.0,556.0,410.56,314.7
2016,6,17,15,45,329.0,274.5,5.45,22.5,497.0,358.57,274.54
2016,6,17,16,0,263.0,272.0,5.4,22.0,438.0,311.79,238.43
2016,6,17,16,15,230.5,253.0,5.3,21.5,390.5,267.25,203.51
2016,6,17,16,30,198.0,234.0,5.2,21.0,343.0,228.94,173.47
2016,6,17,16,45,169.0,212.0,5.15,20.5,298.5,192.68,145.17
2016,6,17,17,0,140.0,190.0,5.1,20.0,254.0,159.66,119.89
2016,6,17,17,15,110.5,166.5,4.95,19.5,213.0,129.09,97.24
2016,6,17,17,30,81.0,143.0,4.8,19.0,172.0,103.63,79.43
2016,6,17,17,45,73.5,122.0,4.65,18.5,145.5,85.96,69.88
2016,6,17,18,0,66.0,101.0,4.5,18.0,119.0,72.01,57.8
2016,6,17,18,15,54.0,81.0,4.25,17.0,93.5,58.39,45.86
2016,6,17,18,30,42.0,61.0,4.0,16.0,68.0,44.62,33.52
2016,6,17,18,45,21.0,43.0,3.8,15.5,46.5,31.86,21.8
2016,6,17,19,0,0.0,25.0,3.6,15.0,25.0,18.87,8.82
2016,6,17,19,15,0.0,12.5,3.45,14.5,12.5,9.83,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,68.5,6.0,1.55,10.5,8.5,0.0,0.0
2016,6,18,5,0,137.0,12.0,1.7,11.0,17.0,9.44,0.0
2016,6,18,5,15,266.5,22.0,1.8,11.5,49.0,18.05,7.69
2016,6,18,5,30,396.0,32.0,1.9,12.0,81.0,26.48,17.4
2016,6,18,5,45,478.0,39.5,2.05,13.0,125.0,32.73,23.41
2016,6,18,6,0,560.0,47.0,2.2,14.0,169.0,39.04,29.24
2016,6,18,6,15,613.5,52.0,2.25,14.5,217.5,46.81,36.26
2016,6,18,6,30,667.0,57.0,2.3,15.0,266.0,51.32,40.22
2016,6,18,6,45,704.5,61.5,2.35,15.5,316.5,72.21,44.03
2016,6,18,7,0,742.0,66.0,2.4,16.0,367.0,122.81,68.94
2016,6,18,7,15,770.0,69.5,2.35,16.5,418.0,174.73,105.91
2016,6,18,7,30,798.0,73.0,2.3,17.0,469.0,228.84,150.05
2016,6,18,7,45,818.5,76.0,2.3,17.5,519.0,285.31,198.52
2016,6,18,8,0,839.0,79.0,2.3,18.0,569.0,339.09,245.13
2016,6,18,8,15,855.5,81.5,2.25,18.5,616.0,391.44,289.98
2016,6,18,8,30,872.0,84.0,2.2,19.0,663.0,443.53,333.44
2016,6,18,8,45,884.5,86.5,2.15,19.5,707.0,493.25,373.78
2016,6,18,9,0,897.0,89.0,2.1,20.0,751.0,541.81,411.86
2016,6,18,9,15,907.0,90.5,2.05,20.5,790.0,586.73,446.0
2016,6,18,9,30,917.0,92.0,2.0,21.0,829.0,629.77,477.65
2016,6,18,9,45,920.0,96.5,1.95,21.5,861.5,668.88,505.41
2016,6,18,10,0,923.0,101.0,1.9,22.0,894.0,705.18,530.34
2016,6,18,10,15,929.0,102.0,1.85,22.5,921.5,737.64,551.98
2016,6,18,10,30,935.0,103.0,1.8,23.0,949.0,767.17,571.04
2016,6,18,10,45,941.0,103.0,1.8,23.5,970.0,792.78,587.47
2016,6,18,11,0,947.0,103.0,1.8,24.0,991.0,815.19,600.62
2016,6,18,11,15,950.0,103.5,1.8,24.0,1004.5,832.36,611.45
2016,6,18,11,30,953.0,104.0,1.8,24.0,1018.0,846.05,620.05
2016,6,18,11,45,955.0,104.0,1.8,24.5,1024.5,854.99,624.4
2016,6,18,12,0,957.0,104.0,1.8,25.0,1031.0,860.38,626.53
2016,6,18,12,15,957.5,103.5,1.85,25.0,1029.5,860.61,627.11
2016,6,18,12,30,958.0,103.0,1.9,25.0,1028.0,857.26,625.48
2016,6,18,12,45,959.5,100.5,2.0,25.5,1020.0,849.43,620.26
2016,6,18,13,0,961.0,98.0,2.1,26.0,1012.0,837.94,612.68
2016,6,18,13,15,959.0,97.5,2.15,26.0,996.5,821.81,602.85
2016,6,18,13,30,957.0,97.0,2.2,26.0,981.0,802.17,590.71
2016,6,18,13,45,952.5,96.5,2.25,26.5,957.5,777.28,573.19
2016,6,18,14,0,948.0,96.0,2.3,27.0,934.0,749.17,552.93
2016,6,18,14,15,942.5,94.5,2.3,27.0,905.0,716.46,529.96
2016,6,18,14,30,937.0,93.0,2.3,27.0,876.0,680.88,504.53
2016,6,18,14,45,929.0,92.0,2.3,27.0,840.5,641.54,475.86
2016,6,18,15,0,921.0,91.0,2.3,27.0,805.0,599.89,444.81
2016,6,18,15,15,911.0,89.0,2.3,26.5,764.5,554.26,410.88
2016,6,18,15,30,901.0,87.0,2.3,26.0,724.0,506.92,374.55
2016,6,18,15,45,886.5,85.5,2.35,26.0,678.5,456.64,334.29
2016,6,18,16,0,872.0,84.0,2.4,26.0,633.0,405.56,292.27
2016,6,18,16,15,855.0,81.5,2.4,25.5,584.5,352.32,248.08
2016,6,18,16,30,838.0,79.0,2.4,25.0,536.0,299.07,203.13
2016,6,18,16,45,813.5,76.5,2.4,25.0,485.0,241.23,154.72
2016,6,18,17,0,789.0,74.0,2.4,25.0,434.0,187.51,111.48
2016,6,18,17,15,758.0,70.0,2.2,24.0,382.5,133.65,73.61
2016,6,18,17,30,727.0,66.0,2.0,23.0,331.0,82.56,47.58
2016,6,18,17,45,683.0,61.0,1.85,22.5,279.5,54.67,41.82
2016,6,18,18,0,639.0,56.0,1.7,22.0,228.0,46.47,34.82
2016,6,18,18,15,574.5,49.5,1.65,21.0,180.0,41.07,30.14
2016,6,18,18,30,510.0,43.0,1.6,20.0,132.0,35.7,25.29
2016,6,18,18,45,410.0,34.0,1.55,19.0,91.0,28.14,18.34
2016,6,18,19,0,310.0,25.0,1.5,18.0,50.0,20.65,10.13
2016,6,18,19,15,155.0,12.5,1.5,17.5,25.0,9.83,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,78.0,6.0,1.3,12.5,8.5,0.0,0.0
2016,6,19,5,0,156.0,12.0,1.3,13.0,17.0,9.44,0.0
2016,6,19,5,15,290.5,22.0,1.55,14.0,50.5,18.13,7.54
2016,6,19,5,30,425.0,32.0,1.8,15.0,84.0,26.64,17.27
2016,6,19,5,45,505.5,39.5,2.1,16.0,129.0,32.93,23.27
2016,6,19,6,0,586.0,47.0,2.4,17.0,174.0,39.28,29.07
2016,6,19,6,15,638.0,52.5,2.45,17.5,223.5,47.5,36.4
2016,6,19,6,30,690.0,58.0,2.5,18.0,273.0,52.42,40.68
2016,6,19,6,45,725.5,62.0,2.6,19.0,324.0,72.7,43.84
2016,6,19,7,0,761.0,66.0,2.7,20.0,375.0,123.91,68.19
2016,6,19,7,15,787.0,69.5,2.75,20.5,426.0,176.61,105.13
2016,6,19,7,30,813.0,73.0,2.8,21.0,477.0,231.26,149.19
2016,6,19,7,45,831.5,76.5,2.85,22.0,526.0,288.43,197.38
2016,6,19,8,0,850.0,80.0,2.9,23.0,575.0,342.7,243.44
2016,6,19,8,15,865.0,82.5,2.8,23.5,622.0,395.09,287.72
2016,6,19,8,30,880.0,85.0,2.7,24.0,669.0,447.05,330.49
2016,6,19,8,45,890.5,87.5,2.65,24.5,712.0,496.25,369.98
2016,6,19,9,0,901.0,90.0,2.6,25.0,755.0,544.09,407.14
2016,6,19,9,15,910.5,91.5,2.45,25.5,793.5,588.93,440.53
2016,6,19,9,30,920.0,93.0,2.3,26.0,832.0,631.85,471.29
2016,6,19,9,45,933.5,90.5,2.2,26.5,866.5,671.7,499.11
2016,6,19,10,0,947.0,88.0,2.1,27.0,901.0,709.42,524.57
2016,6,19,10,15,952.0,89.0,1.95,27.5,928.0,741.96,545.26
2016,6,19,10,30,957.0,90.0,1.8,28.0,955.0,771.46,563.17
2016,6,19,10,45,960.0,91.0,1.7,28.5,975.0,796.29,577.46
2016,6,19,11,0,963.0,92.0,1.6,29.0,995.0,817.71,588.65
2016,6,19,11,15,965.5,92.5,1.6,29.0,1008.5,834.84,599.16
2016,6,19,11,30,968.0,93.0,1.6,29.0,1022.0,848.4,607.45
2016,6,19,11,45,966.5,95.0,1.65,29.5,1027.0,856.45,611.6
2016,6,19,12,0,965.0,97.0,1.7,30.0,1032.0,860.85,613.53
2016,6,19,12,15,965.0,97.0,1.85,30.0,1030.5,861.14,615.17
2016,6,19,12,30,965.0,97.0,2.0,30.0,1029.0,857.83,614.51
2016,6,19,12,45,948.5,107.0,2.15,30.5,1016.5,846.25,607.29
2016,6,19,13,0,932.0,117.0,2.3,31.0,1004.0,831.29,597.89
2016,6,19,13,15,929.0,116.5,2.4,31.0,988.0,814.95,588.38
2016,6,19,13,30,926.0,116.0,2.5,31.0,972.0,795.23,576.35
2016,6,19,13,45,926.0,111.5,2.7,31.0,950.0,771.07,561.27
2016,6,19,14,0,926.0,107.0,2.9,31.0,928.0,743.52,543.43
2016,6,19,14,15,920.0,106.0,3.0,30.5,898.0,711.6,522.58
2016,6,19,14,30,914.0,105.0,3.1,30.0,868.0,676.91,499.17
2016,6,19,14,45,909.0,101.0,3.25,30.0,833.5,637.71,471.13
2016,6,19,15,0,904.0,97.0,3.4,30.0,799.0,596.0,440.45
2016,6,19,15,15,894.0,95.0,3.5,29.5,758.5,551.09,407.17
2016,6,19,15,30,884.0,93.0,3.6,29.0,718.0,504.52,371.51
2016,6,19,15,45,806.0,109.5,3.7,29.0,651.0,442.91,323.57
2016,6,19,16,0,728.0,126.0,3.8,29.0,584.0,383.53,276.83
2016,6,19,16,15,715.0,118.5,3.8,28.5,539.5,333.28,235.67
2016,6,19,16,30,702.0,111.0,3.8,28.0,495.0,283.03,193.82
2016,6,19,16,45,739.5,93.5,3.85,27.5,463.0,239.67,155.47
2016,6,19,17,0,777.0,76.0,3.9,27.0,431.0,187.85,111.69
2016,6,19,17,15,746.0,71.5,3.75,26.0,380.0,134.24,73.99
2016,6,19,17,30,715.0,67.0,3.6,25.0,329.0,83.43,47.88
2016,6,19,17,45,669.5,62.5,3.45,24.5,278.0,55.67,42.32
2016,6,19,18,0,624.0,58.0,3.3,24.0,227.0,47.78,35.64
2016,6,19,18,15,559.5,51.5,3.15,23.0,179.5,42.45,31.05
2016,6,19,18,30,495.0,45.0,3.0,22.0,132.0,37.16,26.31
2016,6,19,18,45,396.5,35.5,2.9,21.0,91.5,29.28,19.11
2016,6,19,19,0,298.0,26.0,2.8,20.0,51.0,21.44,10.67
2016,6,19,19,15,149.0,13.0,2.8,19.5,25.5,10.23,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,82.5,6.5,2.4,10.5,9.0,0.0,0.0
2016,6,20,5,0,165.0,13.0,2.6,11.0,18.0,10.23,0.0
2016,6,20,5,15,305.5,23.0,2.6,11.5,52.5,19.02,8.19
2016,6,20,5,30,446.0,33.0,2.6,12.0,87.0,27.57,18.3
2016,6,20,5,45,531.5,39.5,2.65,13.0,133.0,33.12,23.74
2016,6,20,6,0,617.0,46.0,2.7,14.0,179.0,42.04,31.89
2016,6,20,6,15,669.0,51.0,2.6,15.0,229.5,46.63,36.01
2016,6,20,6,30,721.0,56.0,2.5,16.0,280.0,51.25,39.99
2016,6,20,6,45,759.0,59.5,2.45,17.0,333.0,71.3,42.88
2016,6,20,7,0,797.0,63.0,2.4,18.0,386.0,124.25,67.76
2016,6,20,7,15,822.5,66.5,2.4,18.5,438.0,178.89,106.21
2016,6,20,7,30,848.0,70.0,2.4,19.0,490.0,238.87,154.8
2016,6,20,7,45,868.5,72.0,2.45,20.0,541.0,293.82,201.51
2016,6,20,8,0,889.0,74.0,2.5,21.0,592.0,349.41,248.96
2016,6,20,8,15,903.0,76.5,2.55,22.0,639.5,403.38,294.5
2016,6,20,8,30,917.0,79.0,2.6,23.0,687.0,456.79,338.26
2016,6,20,8,45,929.0,80.0,2.65,24.0,731.0,507.13,378.31
2016,6,20,9,0,941.0,81.0,2.7,25.0,775.0,556.16,415.95
2016,6,20,9,15,949.0,83.0,2.7,25.5,814.0,602.3,450.86
2016,6,20,9,30,957.0,85.0,2.7,26.0,853.0,646.31,483.14
2016,6,20,9,45,952.0,93.0,2.75,26.5,883.5,685.0,510.81
2016,6,20,10,0,947.0,101.0,2.8,27.0,914.0,720.16,535.28
2016,6,20,10,15,951.5,102.0,2.75,27.5,940.5,752.39,556.78
2016,6,20,10,30,956.0,103.0,2.7,28.0,967.0,781.54,575.64
2016,6,20,10,45,959.0,104.5,2.7,29.0,987.0,806.77,590.54
2016,6,20,11,0,962.0,106.0,2.7,30.0,1007.0,828.6,602.04
2016,6,20,11,15,964.0,106.5,2.8,30.0,1020.0,845.32,613.18
2016,6,20,11,30,966.0,107.0,2.9,30.0,1033.0,858.48,622.07
2016,6,20,11,45,967.0,107.0,3.0,30.5,1038.5,866.84,626.64
2016,6,20,12,0,968.0,107.0,3.1,31.0,1044.0,871.58,628.94
2016,6,20,12,15,967.0,106.5,3.25,31.0,1042.0,870.71,629.22
2016,6,20,12,30,966.0,106.0,3.4,31.0,1040.0,866.25,627.21
2016,6,20,12,45,969.0,102.5,3.55,31.0,1032.0,858.83,623.32
2016,6,20,13,0,972.0,99.0,3.7,31.0,1024.0,847.69,616.98
2016,6,20,13,15,969.5,98.5,3.85,31.0,1007.5,831.12,607.03
2016,6,20,13,30,967.0,98.0,4.0,31.0,991.0,811.01,594.69
2016,6,20,13,45,963.0,97.0,4.15,31.0,968.0,785.93,578.26
2016,6,20,14,0,959.0,96.0,4.3,31.0,945.0,757.57,558.87
2016,6,20,14,15,953.5,94.5,4.4,30.5,915.5,724.62,536.81
2016,6,20,14,30,948.0,93.0,4.5,30.0,886.0,688.77,512.08
2016,6,20,14,45,858.0,127.0,4.65,30.0,822.0,628.91,468.22
2016,6,20,15,0,768.0,161.0,4.8,30.0,758.0,576.72,429.21
2016,6,20,15,15,775.0,145.0,4.8,29.5,720.0,533.76,397.2
2016,6,20,15,30,782.0,129.0,4.8,29.0,682.0,487.88,361.89
2016,6,20,15,45,775.5,120.0,4.85,28.5,639.0,439.3,323.49
2016,6,20,16,0,769.0,111.0,4.9,28.0,596.0,389.48,282.94
2016,6,20,16,15,561.0,160.5,4.85,27.0,499.5,316.8,228.99
2016,6,20,16,30,353.0,210.0,4.8,26.0,403.0,256.6,186.49
2016,6,20,16,45,176.5,165.5,4.8,25.5,262.0,163.32,118.78
2016,6,20,17,0,0.0,121.0,4.8,25.0,121.0,91.32,68.72
2016,6,20,17,15,0.0,89.0,4.65,24.0,89.0,67.81,50.12
2016,6,20,17,30,0.0,57.0,4.5,23.0,57.0,43.65,30.57
2016,6,20,17,45,0.0,48.5,4.4,22.5,48.5,37.08,26.62
2016,6,20,18,0,0.0,40.0,4.3,22.0,40.0,30.54,20.98
2016,6,20,18,15,0.0,31.5,4.15,21.0,31.5,24.01,15.3
2016,6,20,18,30,0.0,23.0,4.0,20.0,23.0,17.5,9.54
2016,6,20,18,45,0.0,16.0,3.9,19.0,16.0,12.15,4.72
2016,6,20,19,0,0.0,9.0,3.8,18.0,9.0,6.82,0.0
2016,6,20,19,15,0.0,4.5,3.8,17.5,4.5,3.54,0.0
2016,6,20,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,69.0,6.0,2.5,12.5,8.0,0.0,0.0
2016,6,21,5,0,138.0,12.0,2.7,13.0,16.0,9.44,0.0
2016,6,21,5,15,273.0,22.5,2.7,13.5,49.5,18.5,7.58
2016,6,21,5,30,408.0,33.0,2.7,14.0,83.0,27.38,17.94
2016,6,21,5,45,497.0,40.0,2.75,14.5,128.0,33.27,23.7
2016,6,21,6,0,586.0,47.0,2.8,15.0,173.0,39.29,29.31
2016,6,21,6,15,639.5,52.0,2.75,16.0,222.5,47.11,36.29
2016,6,21,6,30,693.0,57.0,2.7,17.0,272.0,51.67,40.19
2016,6,21,6,45,734.5,60.0,2.65,18.0,324.5,70.2,42.52
2016,6,21,7,0,776.0,63.0,2.6,19.0,377.0,121.65,66.3
2016,6,21,7,15,802.5,66.5,2.6,20.0,428.5,175.23,103.55
2016,6,21,7,30,829.0,70.0,2.6,21.0,480.0,234.29,150.79
2016,6,21,7,45,851.0,72.0,2.6,22.0,530.5,288.61,196.55
2016,6,21,8,0,873.0,74.0,2.6,23.0,581.0,343.75,243.2
2016,6,21,8,15,887.5,76.0,2.6,23.5,628.5,396.68,288.1
2016,6,21,8,30,902.0,78.0,2.6,24.0,676.0,449.12,331.47
2016,6,21,8,45,914.5,79.5,2.6,25.0,719.5,499.43,371.24
2016,6,21,9,0,927.0,81.0,2.6,26.0,763.0,548.54,408.64
2016,6,21,9,15,935.5,82.5,2.55,26.5,802.0,593.96,442.73
2016,6,21,9,30,944.0,84.0,2.5,27.0,841.0,637.34,474.22
2016,6,21,9,45,947.0,87.0,2.5,28.0,873.0,676.3,500.83
2016,6,21,10,0,950.0,90.0,2.5,29.0,905.0,712.39,524.58
2016,6,21,10,15,955.0,91.0,2.45,29.5,932.0,745.12,546.15
2016,6,21,10,30,960.0,92.0,2.4,30.0,959.0,774.79,565.1
2016,6,21,10,45,962.5,93.5,2.4,31.0,979.0,799.84,579.42
2016,6,21,11,0,965.0,95.0,2.4,32.0,999.0,821.46,590.6
2016,6,21,11,15,967.0,95.5,2.4,32.5,1012.0,838.32,599.83
2016,6,21,11,30,969.0,96.0,2.4,33.0,1025.0,851.61,606.78
2016,6,21,11,45,969.0,97.0,2.45,33.5,1031.0,860.11,611.08
2016,6,21,12,0,969.0,98.0,2.5,34.0,1037.0,864.97,613.14
2016,6,21,12,15,968.5,98.0,2.6,34.0,1035.0,864.97,613.81
2016,6,21,12,30,968.0,98.0,2.7,34.0,1033.0,861.36,612.25
2016,6,21,12,45,961.0,101.5,2.85,34.5,1022.5,851.93,606.1
2016,6,21,13,0,954.0,105.0,3.0,35.0,1012.0,839.01,597.72
2016,6,21,13,15,950.5,104.0,3.15,35.0,995.5,821.6,587.64
2016,6,21,13,30,947.0,103.0,3.3,35.0,979.0,800.75,575.26
2016,6,21,13,45,942.0,102.0,3.45,35.0,955.5,775.46,559.04
2016,6,21,14,0,937.0,101.0,3.6,35.0,932.0,747.0,540.16
2016,6,21,14,15,930.5,100.0,3.75,34.5,902.0,714.51,519.16
2016,6,21,14,30,924.0,99.0,3.9,34.0,872.0,679.24,495.59
2016,6,21,14,45,916.0,97.0,4.1,34.0,836.0,639.63,467.41
2016,6,21,15,0,908.0,95.0,4.3,34.0,800.0,597.73,436.79
2016,6,21,15,15,897.5,93.5,4.45,33.0,759.5,552.88,404.67
2016,6,21,15,30,887.0,92.0,4.6,32.0,719.0,506.4,370.1
2016,6,21,15,45,873.5,89.5,4.75,31.5,674.0,456.39,331.03
2016,6,21,16,0,860.0,87.0,4.9,31.0,629.0,405.52,289.99
2016,6,21,16,15,842.5,84.0,5.0,30.0,581.0,352.33,246.6
2016,6,21,16,30,825.0,81.0,5.1,29.0,533.0,296.61,200.39
2016,6,21,16,45,803.0,77.5,5.2,28.5,483.0,241.86,154.69
2016,6,21,17,0,781.0,74.0,5.3,28.0,433.0,188.3,111.69
2016,6,21,17,15,751.0,70.0,5.3,26.5,381.5,134.96,74.13
2016,6,21,17,30,721.0,66.0,5.3,25.0,330.0,84.27,47.84
2016,6,21,17,45,679.5,61.0,5.3,24.0,280.0,54.61,41.51
2016,6,21,18,0,638.0,56.0,5.3,23.0,230.0,50.31,37.97
2016,6,21,18,15,575.0,49.5,5.15,22.0,182.0,41.06,29.98
2016,6,21,18,30,512.0,43.0,5.0,21.0,134.0,35.7,25.16
2016,6,21,18,45,413.0,34.5,4.85,20.0,93.0,28.55,18.59
2016,6,21,19,0,314.0,26.0,4.7,19.0,52.0,21.49,10.88
2016,6,21,19,15,157.0,13.0,4.65,18.0,26.0,10.23,0.0
2016,6,21,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
