Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,83.0,6.5,4.2,10.5,8.5,0.0,0.0
2016,6,22,5,0,166.0,13.0,4.3,11.0,17.0,10.23,0.0
2016,6,22,5,15,307.5,22.5,4.3,11.5,51.5,18.62,7.6
2016,6,22,5,30,449.0,32.0,4.3,12.0,86.0,26.78,17.56
2016,6,22,5,45,531.0,39.0,4.3,13.0,131.5,35.52,25.82
2016,6,22,6,0,613.0,46.0,4.3,14.0,177.0,42.0,31.83
2016,6,22,6,15,665.5,51.0,4.3,14.5,227.5,46.59,36.03
2016,6,22,6,30,718.0,56.0,4.3,15.0,278.0,51.21,40.11
2016,6,22,6,45,753.5,60.0,4.3,15.5,330.0,70.27,43.09
2016,6,22,7,0,789.0,64.0,4.3,16.0,382.0,123.05,67.98
2016,6,22,7,15,814.5,67.0,4.3,16.5,434.0,176.84,106.02
2016,6,22,7,30,840.0,70.0,4.3,17.0,486.0,235.98,154.54
2016,6,22,7,45,859.5,73.0,4.35,18.0,536.0,291.08,202.15
2016,6,22,8,0,879.0,76.0,4.4,19.0,586.0,346.74,250.56
2016,6,22,8,15,893.5,78.0,4.4,19.5,633.5,400.03,297.02
2016,6,22,8,30,908.0,80.0,4.4,20.0,681.0,452.81,341.98
2016,6,22,8,45,919.5,82.0,4.45,21.0,725.0,503.43,383.4
2016,6,22,9,0,931.0,84.0,4.5,22.0,769.0,552.72,422.4
2016,6,22,9,15,939.5,85.5,4.55,22.5,807.5,598.37,458.27
2016,6,22,9,30,948.0,87.0,4.6,23.0,846.0,641.95,491.6
2016,6,22,9,45,954.5,88.0,4.65,23.5,879.5,681.55,521.15
2016,6,22,10,0,961.0,89.0,4.7,24.0,913.0,718.52,548.06
2016,6,22,10,15,966.0,90.0,4.75,24.0,940.0,751.63,572.75
2016,6,22,10,30,971.0,91.0,4.8,24.0,967.0,781.64,594.85
2016,6,22,10,45,974.5,91.5,4.9,24.5,987.0,806.89,611.99
2016,6,22,11,0,978.0,92.0,5.0,25.0,1007.0,828.7,625.96
2016,6,22,11,15,980.0,92.5,5.05,25.0,1020.5,845.84,637.68
2016,6,22,11,30,982.0,93.0,5.1,25.0,1034.0,859.34,646.96
2016,6,22,11,45,982.5,93.0,5.2,25.5,1039.5,867.57,651.65
2016,6,22,12,0,983.0,93.0,5.3,26.0,1045.0,872.11,653.88
2016,6,22,12,15,982.5,93.0,5.35,26.0,1044.0,872.17,654.16
2016,6,22,12,30,982.0,93.0,5.4,26.0,1043.0,868.55,652.01
2016,6,22,12,45,975.0,97.0,5.5,26.0,1032.5,859.51,646.46
2016,6,22,13,0,968.0,101.0,5.6,26.0,1022.0,846.92,638.49
2016,6,22,13,15,965.5,100.5,5.6,25.5,1006.0,830.52,628.69
2016,6,22,13,30,963.0,100.0,5.6,25.0,990.0,810.6,616.41
2016,6,22,13,45,957.5,99.5,5.7,25.0,966.5,785.05,598.61
2016,6,22,14,0,952.0,99.0,5.8,25.0,943.0,756.3,577.85
2016,6,22,14,15,946.5,98.0,5.8,24.5,913.5,724.08,554.93
2016,6,22,14,30,941.0,97.0,5.8,24.0,884.0,688.96,529.34
2016,6,22,14,45,932.5,95.5,5.85,24.0,848.0,648.9,498.59
2016,6,22,15,0,924.0,94.0,5.9,24.0,812.0,606.54,465.39
2016,6,22,15,15,914.0,92.0,5.9,23.5,771.5,560.89,429.63
2016,6,22,15,30,904.0,90.0,5.9,23.0,731.0,513.52,391.46
2016,6,22,15,45,891.0,88.0,5.9,23.0,685.5,463.37,349.34
2016,6,22,16,0,878.0,86.0,5.9,23.0,640.0,412.27,305.44
2016,6,22,16,15,861.0,83.0,5.85,22.0,591.5,358.34,259.54
2016,6,22,16,30,844.0,80.0,5.8,21.0,543.0,304.39,212.82
2016,6,22,16,45,822.0,76.5,5.75,20.5,492.0,246.0,162.48
2016,6,22,17,0,800.0,73.0,5.7,20.0,441.0,191.38,117.07
2016,6,22,17,15,769.5,69.5,5.65,19.0,389.0,137.29,77.49
2016,6,22,17,30,739.0,66.0,5.6,18.0,337.0,85.87,49.84
2016,6,22,17,45,696.0,61.0,5.55,17.5,285.5,54.84,42.86
2016,6,22,18,0,653.0,56.0,5.5,17.0,234.0,50.49,39.11
2016,6,22,18,15,589.0,50.0,5.4,16.0,185.5,41.58,31.23
2016,6,22,18,30,525.0,44.0,5.3,15.0,137.0,36.59,26.63
2016,6,22,18,45,420.5,35.5,5.2,14.5,95.0,29.4,19.82
2016,6,22,19,0,316.0,27.0,5.1,14.0,53.0,22.33,11.89
2016,6,22,19,15,158.0,13.5,5.05,13.5,26.5,10.62,0.0
2016,6,22,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,6.0,3.45,9.5,8.0,0.0,0.0
2016,6,23,5,0,154.0,12.0,3.6,10.0,16.0,9.44,0.0
2016,6,23,5,15,295.5,22.0,3.6,10.5,50.0,18.17,7.16
2016,6,23,5,30,437.0,32.0,3.6,11.0,84.0,26.72,17.58
2016,6,23,5,45,525.0,38.5,3.65,12.0,130.0,35.05,25.51
2016,6,23,6,0,613.0,45.0,3.7,13.0,176.0,41.16,31.22
2016,6,23,6,15,665.5,50.0,3.7,13.5,226.5,45.78,35.46
2016,6,23,6,30,718.0,55.0,3.7,14.0,277.0,50.42,39.58
2016,6,23,6,45,756.5,58.5,3.75,15.0,329.5,68.65,42.09
2016,6,23,7,0,795.0,62.0,3.8,16.0,382.0,121.45,66.52
2016,6,23,7,15,821.0,65.0,3.8,16.5,434.0,179.65,108.01
2016,6,23,7,30,847.0,68.0,3.8,17.0,486.0,235.26,153.48
2016,6,23,7,45,867.5,70.5,3.8,18.0,537.0,290.58,201.14
2016,6,23,8,0,888.0,73.0,3.8,19.0,588.0,346.56,249.66
2016,6,23,8,15,902.5,75.0,3.8,19.5,636.0,400.31,296.38
2016,6,23,8,30,917.0,77.0,3.8,20.0,684.0,453.54,341.56
2016,6,23,8,45,929.0,78.5,3.8,21.0,728.0,504.39,382.92
2016,6,23,9,0,941.0,80.0,3.8,22.0,772.0,553.96,421.82
2016,6,23,9,15,949.5,81.5,3.8,22.5,811.0,600.06,457.67
2016,6,23,9,30,958.0,83.0,3.8,23.0,850.0,644.07,490.9
2016,6,23,9,45,961.0,86.5,3.85,24.0,883.0,684.08,519.37
2016,6,23,10,0,964.0,90.0,3.9,25.0,916.0,721.18,544.9
2016,6,23,10,15,968.0,91.0,3.95,25.5,942.5,753.73,567.66
2016,6,23,10,30,972.0,92.0,4.0,26.0,969.0,783.14,587.76
2016,6,23,10,45,973.5,94.0,4.1,26.5,988.5,808.27,604.39
2016,6,23,11,0,975.0,96.0,4.2,27.0,1008.0,829.88,617.81
2016,6,23,11,15,975.5,96.0,4.3,27.0,1020.0,845.42,628.33
2016,6,23,11,30,976.0,96.0,4.4,27.0,1032.0,857.31,636.47
2016,6,23,11,45,975.5,96.5,4.55,27.5,1036.5,865.16,640.86
2016,6,23,12,0,975.0,97.0,4.7,28.0,1041.0,869.34,643.2
2016,6,23,12,15,973.5,97.0,4.85,28.0,1038.5,868.65,643.63
2016,6,23,12,30,972.0,97.0,5.0,28.0,1036.0,864.32,641.65
2016,6,23,12,45,969.0,97.0,5.2,28.5,1026.0,855.18,635.42
2016,6,23,13,0,966.0,97.0,5.4,29.0,1016.0,842.44,626.74
2016,6,23,13,15,962.5,96.0,5.55,28.5,999.0,824.92,617.02
2016,6,23,13,30,959.0,95.0,5.7,28.0,982.0,803.9,604.79
2016,6,23,13,45,954.0,94.5,5.85,28.0,958.5,778.84,587.84
2016,6,23,14,0,949.0,94.0,6.0,28.0,935.0,750.56,567.77
2016,6,23,14,15,943.5,93.0,6.05,27.5,906.0,718.46,545.3
2016,6,23,14,30,938.0,92.0,6.1,27.0,877.0,683.47,520.16
2016,6,23,14,45,932.0,89.5,6.2,27.0,842.0,644.19,490.36
2016,6,23,15,0,926.0,87.0,6.3,27.0,807.0,602.42,457.96
2016,6,23,15,15,916.5,85.0,6.3,26.5,766.5,556.99,422.62
2016,6,23,15,30,907.0,83.0,6.3,26.0,726.0,509.79,384.87
2016,6,23,15,45,897.5,79.5,6.3,25.5,681.5,459.79,343.83
2016,6,23,16,0,888.0,76.0,6.3,25.0,637.0,408.51,300.58
2016,6,23,16,15,871.0,74.0,6.2,24.0,588.5,355.0,255.11
2016,6,23,16,30,854.0,72.0,6.1,23.0,540.0,301.46,208.83
2016,6,23,16,45,834.5,68.5,6.05,22.5,489.5,246.38,161.22
2016,6,23,17,0,815.0,65.0,6.0,22.0,439.0,192.09,116.15
2016,6,23,17,15,785.5,61.5,5.85,21.0,387.5,133.43,72.97
2016,6,23,17,30,756.0,58.0,5.7,20.0,336.0,81.23,44.83
2016,6,23,17,45,714.0,54.0,5.6,19.5,285.0,49.6,37.92
2016,6,23,18,0,672.0,50.0,5.5,19.0,234.0,45.85,34.72
2016,6,23,18,15,611.0,44.5,5.3,18.0,185.5,40.71,30.21
2016,6,23,18,30,550.0,39.0,5.1,17.0,137.0,35.62,25.56
2016,6,23,18,45,446.5,31.5,4.9,16.5,95.5,26.31,16.99
2016,6,23,19,0,343.0,24.0,4.7,16.0,54.0,19.92,9.92
2016,6,23,19,15,171.5,12.0,4.65,15.5,27.0,9.44,0.0
2016,6,23,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,74.0,6.0,3.35,10.5,8.0,0.0,0.0
2016,6,24,5,0,148.0,12.0,3.5,11.0,16.0,9.44,0.0
2016,6,24,5,15,291.5,21.5,3.5,11.5,49.5,17.75,6.62
2016,6,24,5,30,435.0,31.0,3.5,12.0,83.0,25.9,16.76
2016,6,24,5,45,517.5,38.5,3.5,12.5,128.5,32.24,22.96
2016,6,24,6,0,600.0,46.0,3.5,13.0,174.0,41.89,31.87
2016,6,24,6,15,654.0,51.0,3.4,13.5,224.0,46.46,36.08
2016,6,24,6,30,708.0,56.0,3.3,14.0,274.0,51.08,40.17
2016,6,24,6,45,743.5,60.5,3.25,15.0,326.0,69.26,43.11
2016,6,24,7,0,779.0,65.0,3.2,16.0,378.0,121.85,67.55
2016,6,24,7,15,806.0,68.5,3.05,16.5,430.5,175.72,105.34
2016,6,24,7,30,833.0,72.0,2.9,17.0,483.0,231.65,150.84
2016,6,24,7,45,852.0,75.5,2.8,18.0,533.5,290.15,200.75
2016,6,24,8,0,871.0,79.0,2.7,19.0,584.0,345.75,248.48
2016,6,24,8,15,886.5,81.5,2.65,19.5,632.0,399.5,294.61
2016,6,24,8,30,902.0,84.0,2.6,20.0,680.0,452.87,339.23
2016,6,24,8,45,913.0,86.5,2.6,21.0,723.5,503.5,379.84
2016,6,24,9,0,924.0,89.0,2.6,22.0,767.0,552.77,417.93
2016,6,24,9,15,933.0,90.5,2.6,22.5,806.0,598.5,452.92
2016,6,24,9,30,942.0,92.0,2.6,23.0,845.0,642.22,485.36
2016,6,24,9,45,950.0,92.5,2.6,24.0,879.0,682.22,513.22
2016,6,24,10,0,958.0,93.0,2.6,25.0,913.0,719.7,538.41
2016,6,24,10,15,962.5,94.0,2.65,25.5,940.5,752.47,560.94
2016,6,24,10,30,967.0,95.0,2.7,26.0,968.0,782.14,580.87
2016,6,24,10,45,970.5,96.0,2.75,26.5,988.0,807.82,597.49
2016,6,24,11,0,974.0,97.0,2.8,27.0,1008.0,830.08,610.93
2016,6,24,11,15,976.0,97.5,2.85,27.5,1021.5,847.25,620.95
2016,6,24,11,30,978.0,98.0,2.9,28.0,1035.0,860.8,628.61
2016,6,24,11,45,979.0,98.0,3.0,28.5,1041.0,869.49,633.44
2016,6,24,12,0,980.0,98.0,3.1,29.0,1047.0,874.52,635.95
2016,6,24,12,15,979.5,98.0,3.2,29.0,1045.5,874.68,636.61
2016,6,24,12,30,979.0,98.0,3.3,29.0,1044.0,871.18,634.95
2016,6,24,12,45,969.5,103.0,3.45,29.5,1033.0,861.1,628.03
2016,6,24,13,0,960.0,108.0,3.6,30.0,1022.0,847.52,618.84
2016,6,24,13,15,957.0,107.5,3.7,30.0,1005.5,830.97,608.68
2016,6,24,13,30,954.0,107.0,3.8,30.0,989.0,810.94,596.17
2016,6,24,13,45,949.5,105.5,3.9,30.5,966.0,785.57,578.05
2016,6,24,14,0,945.0,104.0,4.0,31.0,943.0,756.98,557.31
2016,6,24,14,15,939.0,103.0,4.05,30.5,913.0,724.7,535.68
2016,6,24,14,30,933.0,102.0,4.1,30.0,883.0,689.58,511.47
2016,6,24,14,45,925.5,100.5,4.15,30.0,847.5,650.46,482.79
2016,6,24,15,0,918.0,99.0,4.2,30.0,812.0,608.97,451.7
2016,6,24,15,15,907.5,97.0,4.25,29.5,771.5,563.34,417.63
2016,6,24,15,30,897.0,95.0,4.3,29.0,731.0,516.03,381.2
2016,6,24,15,45,883.5,92.5,4.35,29.0,685.5,465.57,340.6
2016,6,24,16,0,870.0,90.0,4.4,29.0,640.0,414.21,298.24
2016,6,24,16,15,853.0,87.0,4.4,28.5,591.5,360.65,253.82
2016,6,24,16,30,836.0,84.0,4.4,28.0,543.0,304.62,206.81
2016,6,24,16,45,812.5,80.5,4.45,27.5,492.0,248.88,160.32
2016,6,24,17,0,789.0,77.0,4.5,27.0,441.0,194.46,116.53
2016,6,24,17,15,758.0,73.0,4.5,26.0,389.0,140.44,77.98
2016,6,24,17,30,727.0,69.0,4.5,25.0,337.0,89.18,50.65
2016,6,24,17,45,683.0,64.0,4.55,24.0,285.5,57.03,43.58
2016,6,24,18,0,639.0,59.0,4.6,23.0,234.0,48.69,36.57
2016,6,24,18,15,574.0,52.5,4.6,21.5,185.5,43.35,32.04
2016,6,24,18,30,509.0,46.0,4.6,20.0,137.0,38.05,27.32
2016,6,24,18,45,405.5,36.5,4.65,19.0,95.0,30.13,20.04
2016,6,24,19,0,302.0,27.0,4.7,18.0,53.0,22.27,11.66
2016,6,24,19,15,151.0,13.5,4.7,17.0,26.5,10.94,0.0
2016,6,24,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,62.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,6,25,5,0,124.0,12.0,1.2,13.0,15.0,9.44,0.0
2016,6,25,5,15,266.5,22.5,1.45,13.5,48.0,18.52,6.85
2016,6,25,5,30,409.0,33.0,1.7,14.0,81.0,27.41,17.9
2016,6,25,5,45,496.5,40.5,2.0,15.0,126.5,33.68,23.98
2016,6,25,6,0,584.0,48.0,2.3,16.0,172.0,40.05,29.84
2016,6,25,6,15,639.5,53.5,2.3,16.5,222.0,48.35,37.3
2016,6,25,6,30,695.0,59.0,2.3,17.0,272.0,53.29,41.62
2016,6,25,6,45,734.0,63.0,2.3,18.0,324.5,70.42,44.01
2016,6,25,7,0,773.0,67.0,2.3,19.0,377.0,122.42,67.5
2016,6,25,7,15,800.5,70.5,2.35,20.0,429.5,176.05,104.31
2016,6,25,7,30,828.0,74.0,2.4,21.0,482.0,231.82,148.64
2016,6,25,7,45,849.5,77.0,2.5,22.0,533.0,290.29,197.62
2016,6,25,8,0,871.0,80.0,2.6,23.0,584.0,346.17,244.85
2016,6,25,8,15,886.5,82.5,2.65,24.0,632.0,399.97,289.85
2016,6,25,8,30,902.0,85.0,2.7,25.0,680.0,453.39,333.27
2016,6,25,8,45,915.0,86.5,2.8,26.0,724.5,504.14,373.44
2016,6,25,9,0,928.0,88.0,2.9,27.0,769.0,553.71,411.36
2016,6,25,9,15,937.0,89.5,2.95,27.5,808.5,599.65,446.13
2016,6,25,9,30,946.0,91.0,3.0,28.0,848.0,643.58,478.42
2016,6,25,9,45,949.5,95.0,3.05,29.0,881.0,683.97,506.26
2016,6,25,10,0,953.0,99.0,3.1,30.0,914.0,721.5,531.25
2016,6,25,10,15,958.5,100.0,3.15,30.5,942.0,754.86,553.85
2016,6,25,10,30,964.0,101.0,3.2,31.0,970.0,785.18,573.92
2016,6,25,10,45,968.0,102.0,3.25,31.5,991.0,811.2,590.66
2016,6,25,11,0,972.0,103.0,3.3,32.0,1012.0,833.83,604.11
2016,6,25,11,15,974.0,103.5,3.4,32.5,1025.5,851.01,614.2
2016,6,25,11,30,976.0,104.0,3.5,33.0,1039.0,864.57,621.97
2016,6,25,11,45,977.0,104.0,3.6,33.5,1045.0,873.29,626.64
2016,6,25,12,0,978.0,104.0,3.7,34.0,1051.0,878.35,629.0
2016,6,25,12,15,977.5,104.0,3.8,34.0,1050.0,878.56,629.59
2016,6,25,12,30,977.0,104.0,3.9,34.0,1049.0,875.12,627.91
2016,6,25,12,45,977.0,103.0,4.05,34.0,1040.5,867.59,623.85
2016,6,25,13,0,977.0,102.0,4.2,34.0,1032.0,856.38,617.42
2016,6,25,13,15,974.0,101.5,4.3,33.5,1015.5,839.6,608.37
2016,6,25,13,30,971.0,101.0,4.4,33.0,999.0,819.28,596.93
2016,6,25,13,45,966.0,100.0,4.55,33.0,975.5,793.61,580.21
2016,6,25,14,0,961.0,99.0,4.7,33.0,952.0,764.69,560.58
2016,6,25,14,15,955.5,98.0,4.75,32.5,922.0,732.31,539.01
2016,6,25,14,30,950.0,97.0,4.8,32.0,892.0,697.0,514.81
2016,6,25,14,45,941.5,95.5,4.9,32.0,856.0,656.7,485.56
2016,6,25,15,0,933.0,94.0,5.0,32.0,820.0,614.06,453.86
2016,6,25,15,15,923.0,92.0,5.0,31.5,779.0,568.1,419.47
2016,6,25,15,30,913.0,90.0,5.0,31.0,738.0,520.38,382.69
2016,6,25,15,45,899.5,88.0,5.05,31.0,692.5,469.63,341.92
2016,6,25,16,0,886.0,86.0,5.1,31.0,647.0,417.94,299.37
2016,6,25,16,15,869.0,83.5,5.1,30.0,598.0,364.0,255.24
2016,6,25,16,30,852.0,81.0,5.1,29.0,549.0,310.01,210.17
2016,6,25,16,45,830.0,77.5,5.1,28.5,497.5,251.21,161.16
2016,6,25,17,0,808.0,74.0,5.1,28.0,446.0,196.08,116.68
2016,6,25,17,15,777.5,70.0,4.95,27.0,393.5,141.03,77.29
2016,6,25,17,30,747.0,66.0,4.8,26.0,341.0,88.66,49.2
2016,6,25,17,45,704.5,61.0,4.7,25.0,289.5,54.95,41.61
2016,6,25,18,0,662.0,56.0,4.6,24.0,238.0,50.59,38.05
2016,6,25,18,15,598.5,50.0,4.4,23.0,189.0,41.67,30.38
2016,6,25,18,30,535.0,44.0,4.2,22.0,140.0,36.66,25.89
2016,6,25,18,45,434.0,35.0,4.05,21.0,97.5,29.06,18.96
2016,6,25,19,0,333.0,26.0,3.9,20.0,55.0,21.54,11.0
2016,6,25,19,15,166.5,13.0,3.9,19.0,27.5,10.55,0.0
2016,6,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,63.5,5.5,2.7,11.5,7.0,0.0,0.0
2016,6,26,5,0,127.0,11.0,2.9,12.0,14.0,8.65,0.0
2016,6,26,5,15,266.0,21.5,2.9,12.5,47.0,17.69,6.06
2016,6,26,5,30,405.0,32.0,2.9,13.0,80.0,26.58,17.22
2016,6,26,5,45,490.5,39.5,2.9,14.0,124.5,32.85,23.33
2016,6,26,6,0,576.0,47.0,2.9,15.0,169.0,39.21,29.21
2016,6,26,6,15,630.0,53.0,2.8,15.5,218.5,47.84,37.0
2016,6,26,6,30,684.0,59.0,2.7,16.0,268.0,53.15,41.67
2016,6,26,6,45,722.0,63.0,2.65,17.0,319.5,69.62,43.97
2016,6,26,7,0,760.0,67.0,2.6,18.0,371.0,120.83,67.06
2016,6,26,7,15,787.0,70.5,2.5,19.0,422.5,173.66,103.41
2016,6,26,7,30,814.0,74.0,2.4,20.0,474.0,228.58,147.2
2016,6,26,7,45,834.5,77.0,2.35,21.5,524.0,286.04,195.08
2016,6,26,8,0,855.0,80.0,2.3,23.0,574.0,340.84,240.87
2016,6,26,8,15,870.0,82.5,2.3,23.5,621.5,393.67,285.47
2016,6,26,8,30,885.0,85.0,2.3,24.0,669.0,446.09,328.63
2016,6,26,8,45,897.5,87.0,2.3,25.0,712.5,496.27,368.12
2016,6,26,9,0,910.0,89.0,2.3,26.0,756.0,545.27,405.27
2016,6,26,9,15,918.5,91.0,2.3,26.5,795.0,590.66,439.34
2016,6,26,9,30,927.0,93.0,2.3,27.0,834.0,634.04,470.9
2016,6,26,9,45,936.5,92.5,2.35,28.0,867.5,673.68,498.21
2016,6,26,10,0,946.0,92.0,2.4,29.0,901.0,710.93,523.06
2016,6,26,10,15,951.0,93.0,2.4,29.5,928.5,743.8,544.97
2016,6,26,10,30,956.0,94.0,2.4,30.0,956.0,773.63,564.34
2016,6,26,10,45,959.0,95.0,2.45,31.0,976.0,798.8,579.13
2016,6,26,11,0,962.0,96.0,2.5,32.0,996.0,820.58,590.77
2016,6,26,11,15,964.0,96.5,2.55,32.5,1009.0,837.67,600.51
2016,6,26,11,30,966.0,97.0,2.6,33.0,1022.0,851.2,607.98
2016,6,26,11,45,965.5,98.0,2.65,33.5,1027.5,859.55,612.17
2016,6,26,12,0,965.0,99.0,2.7,34.0,1033.0,864.26,614.12
2016,6,26,12,15,964.5,99.0,2.8,34.0,1031.5,864.51,614.9
2016,6,26,12,30,964.0,99.0,2.9,34.0,1030.0,861.16,613.45
2016,6,26,12,45,950.0,107.0,3.05,34.5,1017.5,850.21,606.2
2016,6,26,13,0,936.0,115.0,3.2,35.0,1005.0,835.85,596.79
2016,6,26,13,15,932.5,114.0,3.35,35.0,988.5,818.97,586.96
2016,6,26,13,30,929.0,113.0,3.5,35.0,972.0,798.7,574.83
2016,6,26,13,45,924.0,112.0,3.7,35.0,949.0,774.04,558.99
2016,6,26,14,0,919.0,111.0,3.9,35.0,926.0,746.25,540.65
2016,6,26,14,15,912.0,109.5,4.05,34.5,896.0,713.71,519.53
2016,6,26,14,30,905.0,108.0,4.2,34.0,866.0,678.46,495.92
2016,6,26,14,45,896.0,106.5,4.4,34.0,830.5,639.48,468.11
2016,6,26,15,0,887.0,105.0,4.6,34.0,795.0,598.31,437.97
2016,6,26,15,15,876.0,102.5,4.7,33.5,754.5,553.3,404.97
2016,6,26,15,30,865.0,100.0,4.8,33.0,714.0,506.72,369.75
2016,6,26,15,45,850.0,98.0,4.9,33.0,669.0,457.5,330.74
2016,6,26,16,0,835.0,96.0,5.0,33.0,624.0,406.76,289.58
2016,6,26,16,15,816.5,92.5,5.05,32.0,576.0,353.29,246.51
2016,6,26,16,30,798.0,89.0,5.1,31.0,528.0,300.08,202.75
2016,6,26,16,45,773.5,85.5,5.15,30.5,478.0,246.08,158.15
2016,6,26,17,0,749.0,82.0,5.2,30.0,428.0,193.57,116.27
2016,6,26,17,15,717.0,77.5,5.15,29.0,377.0,141.2,79.08
2016,6,26,17,30,685.0,73.0,5.1,28.0,326.0,87.34,48.83
2016,6,26,17,45,640.5,67.5,5.05,27.0,275.5,54.63,40.98
2016,6,26,18,0,596.0,62.0,5.0,26.0,225.0,50.42,37.58
2016,6,26,18,15,531.5,54.5,4.9,24.5,178.0,44.47,32.58
2016,6,26,18,30,467.0,47.0,4.8,23.0,131.0,38.52,27.36
2016,6,26,18,45,369.5,37.5,4.75,22.0,91.0,30.74,20.28
2016,6,26,19,0,272.0,28.0,4.7,21.0,51.0,23.0,12.06
2016,6,26,19,15,136.0,14.0,4.7,20.5,25.5,11.33,0.0
2016,6,26,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,57.5,5.5,2.1,12.5,6.5,0.0,0.0
2016,6,27,5,0,115.0,11.0,2.2,13.0,13.0,8.65,0.0
2016,6,27,5,15,250.5,21.5,2.2,13.5,45.0,17.65,5.7
2016,6,27,5,30,386.0,32.0,2.2,14.0,77.0,26.49,17.05
2016,6,27,5,45,471.0,40.0,2.2,15.0,121.0,33.12,23.46
2016,6,27,6,0,556.0,48.0,2.2,16.0,165.0,39.81,29.62
2016,6,27,6,15,611.0,54.0,2.2,16.5,214.0,44.71,34.08
2016,6,27,6,30,666.0,60.0,2.2,17.0,263.0,53.72,42.01
2016,6,27,6,45,704.0,64.5,2.2,18.0,314.0,69.85,44.47
2016,6,27,7,0,742.0,69.0,2.2,19.0,365.0,120.43,67.2
2016,6,27,7,15,769.5,72.5,2.15,20.0,416.0,172.34,102.65
2016,6,27,7,30,797.0,76.0,2.1,21.0,467.0,226.43,145.47
2016,6,27,7,45,817.5,79.5,2.05,22.5,516.5,280.6,190.43
2016,6,27,8,0,838.0,83.0,2.0,24.0,566.0,337.7,237.62
2016,6,27,8,15,854.0,85.5,2.05,25.0,613.5,390.09,281.0
2016,6,27,8,30,870.0,88.0,2.1,26.0,661.0,442.2,322.96
2016,6,27,8,45,882.0,90.0,2.15,27.0,704.5,491.5,361.51
2016,6,27,9,0,894.0,92.0,2.2,28.0,748.0,539.62,397.82
2016,6,27,9,15,903.5,94.0,2.3,29.0,786.5,584.93,431.04
2016,6,27,9,30,913.0,96.0,2.4,30.0,825.0,628.36,461.83
2016,6,27,9,45,911.5,103.0,2.5,31.0,856.0,667.03,488.27
2016,6,27,10,0,910.0,110.0,2.6,32.0,887.0,702.57,511.76
2016,6,27,10,15,916.0,111.0,2.65,32.5,914.5,735.08,533.53
2016,6,27,10,30,922.0,112.0,2.7,33.0,942.0,764.71,552.92
2016,6,27,10,45,926.0,113.0,2.8,34.0,963.0,789.83,568.07
2016,6,27,11,0,930.0,114.0,2.9,35.0,984.0,811.71,580.31
2016,6,27,11,15,932.5,115.0,2.95,35.5,997.5,829.09,590.18
2016,6,27,11,30,935.0,116.0,3.0,36.0,1011.0,843.03,597.86
2016,6,27,11,45,936.5,116.0,3.05,36.5,1017.5,851.88,602.31
2016,6,27,12,0,938.0,116.0,3.1,37.0,1024.0,857.25,604.63
2016,6,27,12,15,938.0,116.0,3.2,37.0,1023.0,857.93,605.57
2016,6,27,12,30,938.0,116.0,3.3,37.0,1022.0,855.12,604.38
2016,6,27,12,45,939.5,113.5,3.45,37.0,1014.5,847.96,600.73
2016,6,27,13,0,941.0,111.0,3.6,37.0,1007.0,837.22,594.79
2016,6,27,13,15,938.5,110.0,3.7,36.5,991.0,821.05,586.33
2016,6,27,13,30,936.0,109.0,3.8,36.0,975.0,801.44,575.57
2016,6,27,13,45,932.0,108.0,3.95,36.0,952.5,777.37,560.02
2016,6,27,14,0,928.0,107.0,4.1,36.0,930.0,750.1,541.85
2016,6,27,14,15,922.0,105.5,4.2,36.0,901.0,717.99,519.84
2016,6,27,14,30,916.0,104.0,4.3,36.0,872.0,683.08,495.42
2016,6,27,14,45,908.5,102.0,4.4,36.0,837.0,644.21,467.68
2016,6,27,15,0,901.0,100.0,4.5,36.0,802.0,603.01,437.59
2016,6,27,15,15,890.5,98.0,4.55,35.5,761.5,558.12,404.81
2016,6,27,15,30,880.0,96.0,4.6,35.0,721.0,511.58,369.79
2016,6,27,15,45,867.5,93.5,4.65,34.5,676.5,462.36,331.72
2016,6,27,16,0,855.0,91.0,4.7,34.0,632.0,412.16,291.74
2016,6,27,16,15,837.5,88.0,4.7,33.5,584.0,357.45,247.4
2016,6,27,16,30,820.0,85.0,4.7,33.0,536.0,303.86,203.13
2016,6,27,16,45,798.0,81.0,4.75,32.5,485.5,248.83,157.98
2016,6,27,17,0,776.0,77.0,4.8,32.0,435.0,194.99,115.24
2016,6,27,17,15,745.5,73.0,4.75,30.5,383.5,141.66,77.67
2016,6,27,17,30,715.0,69.0,4.7,29.0,332.0,91.04,50.51
2016,6,27,17,45,673.5,63.5,4.7,28.0,281.5,56.5,42.38
2016,6,27,18,0,632.0,58.0,4.7,27.0,231.0,47.86,35.23
2016,6,27,18,15,568.5,51.5,4.6,26.0,183.0,42.52,30.7
2016,6,27,18,30,505.0,45.0,4.5,25.0,135.0,37.22,26.01
2016,6,27,18,45,408.0,35.5,4.45,24.0,94.0,29.32,18.9
2016,6,27,19,0,311.0,26.0,4.4,23.0,53.0,21.46,10.76
2016,6,27,19,15,155.5,13.0,4.4,22.0,26.5,10.53,0.0
2016,6,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,45,39.0,5.0,3.15,13.5,6.0,0.0,0.0
2016,6,28,5,0,78.0,10.0,3.2,14.0,12.0,7.87,0.0
2016,6,28,5,15,203.5,22.5,3.2,14.5,42.5,18.37,5.76
2016,6,28,5,30,329.0,35.0,3.2,15.0,73.0,28.72,18.81
2016,6,28,5,45,417.0,44.0,3.2,15.5,115.5,35.97,25.87
2016,6,28,6,0,505.0,53.0,3.2,16.0,158.0,43.26,32.64
2016,6,28,6,15,562.0,60.0,3.15,16.5,206.5,48.71,37.6
2016,6,28,6,30,619.0,67.0,3.1,17.0,255.0,54.15,42.38
2016,6,28,6,45,662.5,71.5,3.05,18.0,306.0,69.15,44.61
2016,6,28,7,0,706.0,76.0,3.0,19.0,357.0,122.47,70.34
2016,6,28,7,15,735.0,80.0,2.95,20.0,407.5,173.03,104.86
2016,6,28,7,30,764.0,84.0,2.9,21.0,458.0,225.99,146.76
2016,6,28,7,45,788.0,87.0,2.85,22.5,508.0,278.96,190.69
2016,6,28,8,0,812.0,90.0,2.8,24.0,558.0,333.17,235.71
2016,6,28,8,15,829.0,93.0,2.8,24.5,605.5,385.79,279.94
2016,6,28,8,30,846.0,96.0,2.8,25.0,653.0,438.73,323.35
2016,6,28,8,45,860.0,98.0,2.8,26.0,696.5,487.93,362.08
2016,6,28,9,0,874.0,100.0,2.8,27.0,740.0,536.16,398.73
2016,6,28,9,15,884.0,102.0,2.8,27.5,779.0,580.98,432.49
2016,6,28,9,30,894.0,104.0,2.8,28.0,818.0,624.0,463.93
2016,6,28,9,45,905.5,103.5,2.8,29.0,852.5,663.83,491.31
2016,6,28,10,0,917.0,103.0,2.8,30.0,887.0,701.52,516.33
2016,6,28,10,15,923.0,104.5,2.9,30.5,914.0,734.72,539.05
2016,6,28,10,30,929.0,106.0,3.0,31.0,941.0,765.03,559.38
2016,6,28,10,45,933.0,106.5,3.1,31.5,962.0,789.97,575.77
2016,6,28,11,0,937.0,107.0,3.2,32.0,983.0,811.65,589.06
2016,6,28,11,15,939.5,108.0,3.3,32.0,996.5,829.23,600.71
2016,6,28,11,30,942.0,109.0,3.4,32.0,1010.0,843.34,610.15
2016,6,28,11,45,942.5,109.5,3.5,32.5,1016.0,851.93,614.8
2016,6,28,12,0,943.0,110.0,3.6,33.0,1022.0,857.0,617.22
2016,6,28,12,15,943.0,110.0,3.7,33.0,1021.0,857.73,618.14
2016,6,28,12,30,943.0,110.0,3.8,33.0,1020.0,854.95,616.86
2016,6,28,12,45,933.0,115.5,3.95,33.5,1009.5,845.22,610.05
2016,6,28,13,0,923.0,121.0,4.1,34.0,999.0,832.14,601.09
2016,6,28,13,15,920.0,120.0,4.2,33.5,983.5,815.92,592.32
2016,6,28,13,30,917.0,119.0,4.3,33.0,968.0,796.35,581.12
2016,6,28,13,45,912.5,118.0,4.4,33.0,945.5,772.39,564.95
2016,6,28,14,0,908.0,117.0,4.5,33.0,923.0,745.32,546.36
2016,6,28,14,15,901.5,115.5,4.55,32.5,894.0,713.49,525.06
2016,6,28,14,30,895.0,114.0,4.6,32.0,865.0,678.95,501.3
2016,6,28,14,45,887.5,112.0,4.65,32.0,830.0,640.84,473.54
2016,6,28,15,0,880.0,110.0,4.7,32.0,795.0,600.45,443.45
2016,6,28,15,15,869.0,107.5,4.7,31.5,754.5,555.73,410.19
2016,6,28,15,30,858.0,105.0,4.7,31.0,714.0,509.45,374.75
2016,6,28,15,45,845.5,102.0,4.75,31.0,670.0,460.96,335.97
2016,6,28,16,0,833.0,99.0,4.8,31.0,626.0,410.57,294.77
2016,6,28,16,15,673.0,133.0,4.75,30.0,537.5,337.85,240.09
2016,6,28,16,30,513.0,167.0,4.7,29.0,449.0,276.6,195.04
2016,6,28,16,45,633.0,125.0,4.7,28.5,439.5,243.88,163.01
2016,6,28,17,0,753.0,83.0,4.7,28.0,430.0,196.89,119.61
2016,6,28,17,15,721.0,78.5,4.65,26.5,379.0,144.2,81.87
2016,6,28,17,30,689.0,74.0,4.6,25.0,328.0,89.98,50.8
2016,6,28,17,45,647.5,68.0,4.6,24.0,278.0,55.09,41.91
2016,6,28,18,0,606.0,62.0,4.6,23.0,228.0,50.54,38.17
2016,6,28,18,15,541.5,54.5,4.6,22.0,180.5,44.57,33.02
2016,6,28,18,30,477.0,47.0,4.6,21.0,133.0,38.59,27.67
2016,6,28,18,45,380.0,37.5,4.6,20.0,92.5,30.8,20.52
2016,6,28,19,0,283.0,28.0,4.6,19.0,52.0,23.04,12.23
2016,6,28,19,15,141.5,14.0,4.55,18.5,26.0,11.34,0.0
2016,6,28,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,4,45,52.5,5.5,3.8,11.5,6.5,0.0,0.0
2016,6,29,5,0,105.0,11.0,3.9,12.0,13.0,8.65,0.0
2016,6,29,5,15,249.0,22.0,3.9,12.5,45.0,18.1,5.28
2016,6,29,5,30,393.0,33.0,3.9,13.0,77.0,27.38,17.79
2016,6,29,5,45,483.0,40.5,3.95,13.5,122.0,33.62,24.01
2016,6,29,6,0,573.0,48.0,4.0,14.0,167.0,39.97,29.98
2016,6,29,6,15,629.0,53.5,4.0,14.5,216.5,48.26,37.51
2016,6,29,6,30,685.0,59.0,4.0,15.0,266.0,53.18,41.86
2016,6,29,6,45,725.5,63.0,4.05,16.0,318.5,68.69,44.05
2016,6,29,7,0,766.0,67.0,4.1,17.0,371.0,120.37,67.03
2016,6,29,7,15,793.5,70.5,4.1,17.5,423.0,173.68,104.03
2016,6,29,7,30,821.0,74.0,4.1,18.0,475.0,229.16,149.0
2016,6,29,7,45,843.0,76.5,4.15,18.5,526.0,287.06,198.79
2016,6,29,8,0,865.0,79.0,4.2,19.0,577.0,342.49,247.19
2016,6,29,8,15,880.5,81.5,4.2,19.5,625.0,396.13,293.81
2016,6,29,8,30,896.0,84.0,4.2,20.0,673.0,449.41,339.09
2016,6,29,8,45,909.0,86.0,4.25,21.0,717.5,500.48,380.78
2016,6,29,9,0,922.0,88.0,4.3,22.0,762.0,550.41,420.17
2016,6,29,9,15,931.5,89.5,4.35,22.5,801.5,596.58,456.34
2016,6,29,9,30,941.0,91.0,4.4,23.0,841.0,640.8,490.05
2016,6,29,9,45,944.5,94.5,4.45,23.5,874.5,680.8,519.76
2016,6,29,10,0,948.0,98.0,4.5,24.0,908.0,717.98,546.68
2016,6,29,10,15,953.5,99.5,4.55,24.5,936.0,751.85,570.68
2016,6,29,10,30,959.0,101.0,4.6,25.0,964.0,782.7,592.05
2016,6,29,10,45,963.0,102.0,4.7,25.5,985.0,808.84,609.93
2016,6,29,11,0,967.0,103.0,4.8,26.0,1006.0,831.61,624.45
2016,6,29,11,15,969.5,103.5,4.85,26.0,1020.0,849.33,636.47
2016,6,29,11,30,972.0,104.0,4.9,26.0,1034.0,863.47,646.1
2016,6,29,11,45,972.5,104.5,5.0,26.5,1040.0,872.39,651.23
2016,6,29,12,0,973.0,105.0,5.1,27.0,1046.0,877.66,653.95
2016,6,29,12,15,973.0,105.0,5.15,27.0,1045.0,878.47,654.75
2016,6,29,12,30,973.0,105.0,5.2,27.0,1044.0,875.64,653.16
2016,6,29,12,45,968.5,107.0,5.3,27.0,1035.0,867.25,648.13
2016,6,29,13,0,964.0,109.0,5.4,27.0,1026.0,855.29,640.7
2016,6,29,13,15,961.5,108.0,5.45,26.5,1010.0,838.85,631.23
2016,6,29,13,30,959.0,107.0,5.5,26.0,994.0,818.88,619.28
2016,6,29,13,45,954.5,106.5,5.6,25.5,971.0,794.42,603.68
2016,6,29,14,0,950.0,106.0,5.7,25.0,948.0,766.69,585.0
2016,6,29,14,15,944.0,104.5,5.7,24.5,918.5,733.99,561.89
2016,6,29,14,30,938.0,103.0,5.7,24.0,889.0,698.4,536.14
2016,6,29,14,45,930.0,101.5,5.7,24.0,853.5,658.9,505.83
2016,6,29,15,0,922.0,100.0,5.7,24.0,818.0,617.04,473.08
2016,6,29,15,15,912.0,98.0,5.7,23.5,777.0,571.55,437.7
2016,6,29,15,30,902.0,96.0,5.7,23.0,736.0,524.31,399.9
2016,6,29,15,45,888.5,93.5,5.7,22.5,690.5,473.61,358.32
2016,6,29,16,0,875.0,91.0,5.7,22.0,645.0,421.98,314.81
2016,6,29,16,15,858.0,88.0,5.65,21.5,596.5,368.1,268.47
2016,6,29,16,30,841.0,85.0,5.6,21.0,548.0,311.86,219.57
2016,6,29,16,45,818.0,81.5,5.55,20.5,496.5,255.81,171.07
2016,6,29,17,0,795.0,78.0,5.5,20.0,445.0,201.01,125.21
2016,6,29,17,15,764.0,74.0,5.4,19.0,393.0,146.43,84.4
2016,6,29,17,30,733.0,70.0,5.3,18.0,341.0,94.6,54.68
2016,6,29,17,45,688.5,65.0,5.25,17.5,289.0,57.89,45.54
2016,6,29,18,0,644.0,60.0,5.2,17.0,237.0,49.49,38.23
2016,6,29,18,15,579.0,53.0,5.05,16.0,188.0,43.78,33.19
2016,6,29,18,30,514.0,46.0,4.9,15.0,139.0,38.08,27.96
2016,6,29,18,45,409.0,37.0,4.8,14.5,96.5,30.55,20.84
2016,6,29,19,0,304.0,28.0,4.7,14.0,54.0,23.12,12.61
2016,6,29,19,15,152.0,14.0,4.65,13.5,27.0,11.36,0.0
2016,6,29,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,33.0,5.0,3.1,10.5,6.0,0.0,0.0
2016,6,30,5,0,66.0,10.0,3.2,11.0,12.0,7.87,0.0
2016,6,30,5,15,204.5,22.5,3.15,11.5,43.0,18.41,5.05
2016,6,30,5,30,343.0,35.0,3.1,12.0,74.0,28.83,19.08
2016,6,30,5,45,434.0,44.0,3.1,12.5,118.0,36.12,26.32
2016,6,30,6,0,525.0,53.0,3.1,13.0,162.0,43.47,33.23
2016,6,30,6,15,584.0,60.0,3.05,13.5,211.5,48.98,38.31
2016,6,30,6,30,643.0,67.0,3.0,14.0,261.0,54.48,43.2
2016,6,30,6,45,683.5,72.0,2.95,15.0,312.5,69.61,45.68
2016,6,30,7,0,724.0,77.0,2.9,16.0,364.0,124.37,72.23
2016,6,30,7,15,754.0,81.5,2.85,16.5,416.0,176.57,108.39
2016,6,30,7,30,784.0,86.0,2.8,17.0,468.0,231.3,152.45
2016,6,30,7,45,805.0,90.0,2.75,18.0,518.5,285.52,198.53
2016,6,30,8,0,826.0,94.0,2.7,19.0,569.0,340.66,245.61
2016,6,30,8,15,843.5,97.5,2.65,20.0,617.0,394.74,291.15
2016,6,30,8,30,861.0,101.0,2.6,21.0,665.0,448.78,335.32
2016,6,30,8,45,872.0,104.5,2.55,22.0,709.0,498.81,375.03
2016,6,30,9,0,883.0,108.0,2.5,23.0,753.0,547.43,412.19
2016,6,30,9,15,893.0,110.5,2.5,23.5,792.5,593.19,446.91
2016,6,30,9,30,903.0,113.0,2.5,24.0,832.0,637.11,479.24
2016,6,30,9,45,919.0,110.5,2.55,25.0,868.0,678.62,508.25
2016,6,30,10,0,935.0,108.0,2.6,26.0,904.0,718.2,535.08
2016,6,30,10,15,940.5,109.0,2.7,26.5,932.0,751.31,557.98
2016,6,30,10,30,946.0,110.0,2.8,27.0,960.0,781.43,578.41
2016,6,30,10,45,949.5,111.5,2.95,28.0,981.0,807.34,594.73
2016,6,30,11,0,953.0,113.0,3.1,29.0,1002.0,829.91,607.83
2016,6,30,11,15,955.0,113.5,3.25,29.0,1016.0,847.04,619.55
2016,6,30,11,30,957.0,114.0,3.4,29.0,1030.0,860.63,629.01
2016,6,30,11,45,958.0,114.5,3.6,29.5,1036.0,869.85,634.64
2016,6,30,12,0,959.0,115.0,3.8,30.0,1042.0,875.48,637.95
2016,6,30,12,15,958.5,115.0,3.95,30.0,1041.0,875.92,638.92
2016,6,30,12,30,958.0,115.0,4.1,30.0,1040.0,872.78,637.6
2016,6,30,12,45,948.5,119.5,4.35,30.5,1029.0,862.57,630.77
2016,6,30,13,0,939.0,124.0,4.6,31.0,1018.0,848.95,621.67
2016,6,30,13,15,936.0,123.5,4.7,31.0,1001.5,832.98,611.82
2016,6,30,13,30,933.0,123.0,4.8,31.0,985.0,813.59,599.64
2016,6,30,13,45,928.0,121.5,4.95,31.0,962.0,788.58,583.0
2016,6,30,14,0,923.0,120.0,5.1,31.0,939.0,760.4,563.81
2016,6,30,14,15,916.0,118.5,5.1,30.5,909.0,727.85,541.61
2016,6,30,14,30,909.0,117.0,5.1,30.0,879.0,692.55,516.95
2016,6,30,14,45,900.0,115.5,5.2,30.0,843.0,653.46,488.26
2016,6,30,15,0,891.0,114.0,5.3,30.0,807.0,612.15,457.24
2016,6,30,15,15,879.0,111.5,5.25,29.5,766.0,566.44,422.71
2016,6,30,15,30,867.0,109.0,5.2,29.0,725.0,519.21,386.05
2016,6,30,15,45,852.0,106.0,5.2,29.0,679.5,469.43,345.82
2016,6,30,16,0,837.0,103.0,5.2,29.0,634.0,417.69,303.15
2016,6,30,16,15,818.0,100.0,5.15,28.5,585.0,364.21,258.84
2016,6,30,16,30,799.0,97.0,5.1,28.0,536.0,311.03,214.06
2016,6,30,16,45,774.0,92.5,5.1,27.5,485.0,255.83,168.0
2016,6,30,17,0,749.0,88.0,5.1,27.0,434.0,202.19,124.58
2016,6,30,17,15,715.0,83.0,5.0,26.0,382.0,144.75,82.53
2016,6,30,17,30,681.0,78.0,4.9,25.0,330.0,94.24,53.78
2016,6,30,17,45,635.5,72.0,4.8,24.0,279.0,57.83,44.26
2016,6,30,18,0,590.0,66.0,4.7,23.0,228.0,53.36,40.6
2016,6,30,18,15,522.5,58.0,4.6,22.0,180.0,47.1,35.21
2016,6,30,18,30,455.0,50.0,4.5,21.0,132.0,40.83,29.59
2016,6,30,18,45,352.5,39.5,4.45,20.0,91.0,32.29,21.79
2016,6,30,19,0,250.0,29.0,4.4,19.0,50.0,23.77,12.76
2016,6,30,19,15,125.0,14.5,4.45,18.0,25.0,11.41,0.0
2016,6,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,24.0,4.5,3.9,11.5,5.0,0.0,0.0
2016,7,1,5,0,48.0,9.0,4.0,12.0,10.0,7.08,0.0
2016,7,1,5,15,177.5,22.5,4.05,12.5,40.0,17.2,3.79
2016,7,1,5,30,307.0,36.0,4.1,13.0,70.0,29.52,19.52
2016,7,1,5,45,399.5,45.5,4.2,13.5,113.0,37.13,27.06
2016,7,1,6,0,492.0,55.0,4.3,14.0,156.0,44.78,34.22
2016,7,1,6,15,552.0,62.0,4.3,14.5,204.5,50.18,39.2
2016,7,1,6,30,612.0,69.0,4.3,15.0,253.0,55.58,43.99
2016,7,1,6,45,656.0,74.5,4.3,16.0,304.5,70.42,46.64
2016,7,1,7,0,700.0,80.0,4.3,17.0,356.0,120.09,69.37
2016,7,1,7,15,614.0,108.5,4.2,17.5,375.0,172.83,111.23
2016,7,1,7,30,528.0,137.0,4.1,18.0,394.0,212.07,147.26
2016,7,1,7,45,668.5,116.5,4.1,19.0,477.0,268.31,189.55
2016,7,1,8,0,809.0,96.0,4.1,20.0,560.0,337.01,243.44
2016,7,1,8,15,826.5,99.0,4.1,20.5,607.5,389.85,288.83
2016,7,1,8,30,844.0,102.0,4.1,21.0,655.0,442.69,333.23
2016,7,1,8,45,858.5,104.5,4.1,22.0,699.0,492.71,373.62
2016,7,1,9,0,873.0,107.0,4.1,23.0,743.0,541.74,411.89
2016,7,1,9,15,883.5,109.0,4.1,23.5,782.5,586.99,446.96
2016,7,1,9,30,894.0,111.0,4.1,24.0,822.0,630.47,479.71
2016,7,1,9,45,903.0,112.5,4.2,25.0,856.5,670.61,508.43
2016,7,1,10,0,912.0,114.0,4.3,26.0,891.0,708.43,534.68
2016,7,1,10,15,918.0,115.5,4.35,26.5,919.0,741.65,557.92
2016,7,1,10,30,924.0,117.0,4.4,27.0,947.0,771.98,578.67
2016,7,1,10,45,929.0,118.0,4.5,27.5,968.5,798.12,596.31
2016,7,1,11,0,934.0,119.0,4.6,28.0,990.0,821.05,611.11
2016,7,1,11,15,936.5,119.5,4.7,28.0,1004.0,838.3,622.99
2016,7,1,11,30,939.0,120.0,4.8,28.0,1018.0,852.09,632.61
2016,7,1,11,45,941.0,120.0,4.9,28.5,1024.5,861.58,638.1
2016,7,1,12,0,943.0,120.0,5.0,29.0,1031.0,867.57,641.29
2016,7,1,12,15,943.0,120.0,5.05,29.0,1030.5,868.44,642.12
2016,7,1,12,30,943.0,120.0,5.1,29.0,1030.0,865.8,640.67
2016,7,1,12,45,937.5,122.5,5.2,29.5,1020.5,857.27,634.29
2016,7,1,13,0,932.0,125.0,5.3,30.0,1011.0,845.31,625.65
2016,7,1,13,15,928.5,124.0,5.35,29.5,995.0,828.69,616.17
2016,7,1,13,30,925.0,123.0,5.4,29.0,979.0,808.69,604.25
2016,7,1,13,45,921.0,121.5,5.45,29.0,956.0,784.6,587.4
2016,7,1,14,0,917.0,120.0,5.5,29.0,933.0,757.33,568.03
2016,7,1,14,15,910.5,118.5,5.5,28.5,903.5,725.3,545.86
2016,7,1,14,30,904.0,117.0,5.5,28.0,874.0,690.51,521.19
2016,7,1,14,45,895.5,115.0,5.5,28.0,838.5,651.5,491.86
2016,7,1,15,0,887.0,113.0,5.5,28.0,803.0,610.25,460.24
2016,7,1,15,15,875.5,110.5,5.45,27.5,762.5,564.97,425.66
2016,7,1,15,30,864.0,108.0,5.4,27.0,722.0,518.13,388.92
2016,7,1,15,45,849.5,105.0,5.4,26.5,676.5,468.67,349.23
2016,7,1,16,0,835.0,102.0,5.4,26.0,631.0,417.24,306.91
2016,7,1,16,15,816.0,99.0,5.35,25.0,582.5,363.84,262.58
2016,7,1,16,30,797.0,96.0,5.3,24.0,534.0,310.74,217.6
2016,7,1,16,45,771.5,92.0,5.25,23.5,483.0,255.91,171.03
2016,7,1,17,0,746.0,88.0,5.2,23.0,432.0,202.69,127.18
2016,7,1,17,15,712.0,83.0,5.15,22.0,380.0,145.38,84.43
2016,7,1,17,30,678.0,78.0,5.1,21.0,328.0,94.98,55.03
2016,7,1,17,45,631.0,72.0,5.05,20.5,277.0,57.77,44.87
2016,7,1,18,0,584.0,66.0,5.0,20.0,226.0,53.29,41.06
2016,7,1,18,15,516.5,58.0,4.85,19.0,178.5,47.04,35.62
2016,7,1,18,30,449.0,50.0,4.7,18.0,131.0,40.79,29.95
2016,7,1,18,45,345.0,39.5,4.55,17.5,90.5,32.25,22.0
2016,7,1,19,0,241.0,29.0,4.4,17.0,50.0,23.74,12.85
2016,7,1,19,15,120.5,14.5,4.3,16.5,25.0,11.41,0.0
2016,7,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
