Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,149.5,17.5,3.85,12.5,33.5,14.08,1.6
2016,7,2,5,30,299.0,35.0,4.0,13.0,67.0,28.66,18.74
2016,7,2,5,45,388.5,45.0,4.15,13.5,109.5,36.67,26.64
2016,7,2,6,0,478.0,55.0,4.3,14.0,152.0,44.67,34.12
2016,7,2,6,15,538.0,62.5,4.3,14.5,200.5,50.43,39.42
2016,7,2,6,30,598.0,70.0,4.3,15.0,249.0,56.16,44.51
2016,7,2,6,45,639.0,76.0,4.35,16.0,299.5,70.87,47.33
2016,7,2,7,0,680.0,82.0,4.4,17.0,350.0,119.71,69.84
2016,7,2,7,15,711.0,87.0,4.4,17.5,401.0,170.47,105.09
2016,7,2,7,30,742.0,92.0,4.4,18.0,452.0,227.52,151.05
2016,7,2,7,45,763.5,96.5,4.4,19.0,501.0,280.09,195.78
2016,7,2,8,0,785.0,101.0,4.4,20.0,550.0,333.72,241.75
2016,7,2,8,15,803.0,104.5,4.35,20.5,597.5,386.02,286.62
2016,7,2,8,30,821.0,108.0,4.3,21.0,645.0,438.42,330.56
2016,7,2,8,45,833.0,111.5,4.3,22.0,688.0,487.86,370.47
2016,7,2,9,0,845.0,115.0,4.3,23.0,731.0,536.29,408.28
2016,7,2,9,15,856.0,117.5,4.3,23.5,770.0,579.08,441.58
2016,7,2,9,30,867.0,120.0,4.3,24.0,809.0,622.25,474.16
2016,7,2,9,45,876.0,121.5,4.35,25.0,843.0,661.47,502.16
2016,7,2,10,0,885.0,123.0,4.4,26.0,877.0,698.44,527.73
2016,7,2,10,15,891.5,124.5,4.45,26.5,904.5,731.24,550.73
2016,7,2,10,30,898.0,126.0,4.5,27.0,932.0,761.25,571.29
2016,7,2,10,45,901.5,128.0,4.6,27.5,953.0,786.51,588.5
2016,7,2,11,0,905.0,130.0,4.7,28.0,974.0,808.57,603.17
2016,7,2,11,15,908.0,130.5,4.75,28.0,988.0,825.77,614.77
2016,7,2,11,30,911.0,131.0,4.8,28.0,1002.0,839.62,624.17
2016,7,2,11,45,911.5,132.0,4.9,28.5,1008.0,848.49,629.25
2016,7,2,12,0,912.0,133.0,5.0,29.0,1014.0,853.95,632.1
2016,7,2,12,15,912.0,133.0,5.1,29.0,1013.5,854.84,633.21
2016,7,2,12,30,912.0,133.0,5.2,29.0,1013.0,852.33,632.11
2016,7,2,12,45,914.0,130.5,5.3,29.0,1005.5,846.04,628.49
2016,7,2,13,0,916.0,128.0,5.4,29.0,998.0,836.26,622.55
2016,7,2,13,15,913.0,127.0,5.45,29.0,982.5,820.3,612.15
2016,7,2,13,30,910.0,126.0,5.5,29.0,967.0,800.99,599.31
2016,7,2,13,45,904.5,125.0,5.55,29.0,944.5,776.57,582.15
2016,7,2,14,0,899.0,124.0,5.6,29.0,922.0,749.09,562.57
2016,7,2,14,15,892.5,122.5,5.6,28.5,892.5,717.6,540.72
2016,7,2,14,30,886.0,121.0,5.6,28.0,863.0,683.39,516.42
2016,7,2,14,45,877.0,119.5,5.65,28.0,828.0,645.12,487.72
2016,7,2,15,0,868.0,118.0,5.7,28.0,793.0,604.69,456.77
2016,7,2,15,15,856.5,115.5,5.65,27.5,753.0,560.17,422.71
2016,7,2,15,30,845.0,113.0,5.6,27.0,713.0,515.7,387.69
2016,7,2,15,45,830.0,110.0,5.6,26.5,668.0,465.6,347.55
2016,7,2,16,0,815.0,107.0,5.6,26.0,623.0,414.86,305.8
2016,7,2,16,15,796.0,103.5,5.55,25.0,575.0,361.99,261.94
2016,7,2,16,30,777.0,100.0,5.5,24.0,527.0,309.45,217.48
2016,7,2,16,45,751.5,95.5,5.5,23.5,477.0,255.23,171.45
2016,7,2,17,0,726.0,91.0,5.5,23.0,427.0,198.79,125.01
2016,7,2,17,15,692.5,86.0,5.4,22.0,375.5,146.35,85.95
2016,7,2,17,30,659.0,81.0,5.3,21.0,324.0,97.0,56.88
2016,7,2,17,45,612.5,74.5,5.2,20.5,273.5,59.35,46.25
2016,7,2,18,0,566.0,68.0,5.1,20.0,223.0,54.6,42.2
2016,7,2,18,15,500.0,59.5,4.95,19.0,176.0,48.06,36.5
2016,7,2,18,30,434.0,51.0,4.8,18.0,129.0,41.48,30.55
2016,7,2,18,45,335.5,40.0,4.65,17.5,89.0,32.62,22.31
2016,7,2,19,0,237.0,29.0,4.5,17.0,49.0,23.73,12.79
2016,7,2,19,15,118.5,14.5,4.4,16.5,24.5,11.41,0.0
2016,7,2,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,155.0,17.0,3.25,11.5,33.5,13.69,0.9
2016,7,3,5,30,310.0,34.0,3.4,12.0,67.0,27.9,18.12
2016,7,3,5,45,401.0,43.5,3.55,13.0,110.0,35.55,25.7
2016,7,3,6,0,492.0,53.0,3.7,14.0,153.0,43.23,32.84
2016,7,3,6,15,551.5,60.5,3.7,14.5,201.5,49.06,38.2
2016,7,3,6,30,611.0,68.0,3.7,15.0,250.0,54.86,43.35
2016,7,3,6,45,653.5,73.5,3.75,16.0,301.0,69.36,45.98
2016,7,3,7,0,696.0,79.0,3.8,17.0,352.0,118.8,68.49
2016,7,3,7,15,726.5,83.5,3.8,17.5,403.0,173.91,107.17
2016,7,3,7,30,757.0,88.0,3.8,18.0,454.0,227.31,150.11
2016,7,3,7,45,780.0,92.0,3.85,19.0,504.0,280.7,195.46
2016,7,3,8,0,803.0,96.0,3.9,20.0,554.0,335.29,242.17
2016,7,3,8,15,820.0,99.5,3.9,20.5,601.5,388.16,287.56
2016,7,3,8,30,837.0,103.0,3.9,21.0,649.0,441.01,331.91
2016,7,3,8,45,850.0,106.0,3.95,22.0,693.0,491.28,372.49
2016,7,3,9,0,863.0,109.0,4.0,23.0,737.0,538.87,409.74
2016,7,3,9,15,873.5,111.0,4.05,23.5,776.0,583.82,444.66
2016,7,3,9,30,884.0,113.0,4.1,24.0,815.0,627.03,477.32
2016,7,3,9,45,906.5,106.5,4.15,24.5,852.5,668.76,508.23
2016,7,3,10,0,929.0,100.0,4.2,25.0,890.0,708.99,537.35
2016,7,3,10,15,934.5,101.5,4.25,25.5,917.5,742.53,560.9
2016,7,3,10,30,940.0,103.0,4.3,26.0,945.0,773.11,581.9
2016,7,3,10,45,943.5,103.5,4.4,27.0,966.0,798.25,597.63
2016,7,3,11,0,947.0,104.0,4.5,28.0,987.0,820.07,610.01
2016,7,3,11,15,949.5,105.0,4.6,28.0,1001.0,838.11,622.31
2016,7,3,11,30,952.0,106.0,4.7,28.0,1015.0,852.64,632.42
2016,7,3,11,45,953.0,106.0,4.8,28.5,1021.5,861.58,637.53
2016,7,3,12,0,954.0,106.0,4.9,29.0,1028.0,866.94,640.3
2016,7,3,12,15,954.0,106.0,4.95,29.0,1027.0,867.92,641.2
2016,7,3,12,30,954.0,106.0,5.0,29.0,1026.0,865.31,639.79
2016,7,3,12,45,940.0,114.0,5.1,29.0,1014.0,854.59,633.22
2016,7,3,13,0,926.0,122.0,5.2,29.0,1002.0,840.47,624.4
2016,7,3,13,15,923.0,121.5,5.25,29.0,986.5,824.77,614.26
2016,7,3,13,30,920.0,121.0,5.3,29.0,971.0,805.69,601.82
2016,7,3,13,45,915.0,120.0,5.35,29.0,948.0,781.43,584.9
2016,7,3,14,0,910.0,119.0,5.4,29.0,925.0,754.04,565.47
2016,7,3,14,15,903.5,117.5,5.4,28.5,896.0,722.23,543.49
2016,7,3,14,30,897.0,116.0,5.4,28.0,867.0,687.68,519.03
2016,7,3,14,45,888.0,114.0,5.45,28.0,831.5,648.62,489.86
2016,7,3,15,0,879.0,112.0,5.5,28.0,796.0,607.37,458.41
2016,7,3,15,15,867.5,109.5,5.45,27.5,755.5,562.4,424.08
2016,7,3,15,30,856.0,107.0,5.4,27.0,715.0,515.89,387.62
2016,7,3,15,45,841.5,104.5,5.4,26.5,670.0,467.21,348.55
2016,7,3,16,0,827.0,102.0,5.4,26.0,625.0,416.55,306.85
2016,7,3,16,15,808.0,98.5,5.3,25.5,577.0,363.07,261.95
2016,7,3,16,30,789.0,95.0,5.2,25.0,529.0,309.91,216.61
2016,7,3,16,45,764.5,91.0,5.15,24.5,478.5,255.67,170.63
2016,7,3,17,0,740.0,87.0,5.1,24.0,428.0,202.92,127.18
2016,7,3,17,15,707.0,82.0,5.0,23.0,377.0,146.03,84.61
2016,7,3,17,30,674.0,77.0,4.9,22.0,326.0,95.87,54.95
2016,7,3,17,45,629.5,71.0,4.8,21.5,275.5,57.03,44.04
2016,7,3,18,0,585.0,65.0,4.7,21.0,225.0,52.55,40.25
2016,7,3,18,15,519.0,57.0,4.55,20.0,177.5,46.3,34.81
2016,7,3,18,30,453.0,49.0,4.4,19.0,130.0,40.02,29.15
2016,7,3,18,45,354.5,38.5,4.3,18.0,89.5,31.49,21.29
2016,7,3,19,0,256.0,28.0,4.2,17.0,49.0,22.96,12.14
2016,7,3,19,15,128.0,14.0,4.2,16.5,24.5,11.02,0.0
2016,7,3,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,16.0,3.55,11.5,33.5,12.9,0.0
2016,7,4,5,30,328.0,32.0,3.7,12.0,67.0,26.33,16.72
2016,7,4,5,45,420.5,40.5,3.85,13.0,110.0,33.26,23.67
2016,7,4,6,0,513.0,49.0,4.0,14.0,153.0,40.27,30.2
2016,7,4,6,15,571.5,56.0,4.0,14.5,201.5,45.85,35.34
2016,7,4,6,30,630.0,63.0,4.0,15.0,250.0,51.41,40.29
2016,7,4,6,45,673.5,67.5,4.0,15.5,301.0,65.52,42.65
2016,7,4,7,0,717.0,72.0,4.0,16.0,352.0,119.36,68.49
2016,7,4,7,15,746.5,76.0,3.95,16.5,403.5,170.79,104.17
2016,7,4,7,30,776.0,80.0,3.9,17.0,455.0,224.69,147.82
2016,7,4,7,45,800.5,83.0,3.85,18.0,505.5,278.65,193.91
2016,7,4,8,0,825.0,86.0,3.8,19.0,556.0,333.92,241.45
2016,7,4,8,15,842.0,88.5,3.8,19.5,603.5,388.29,288.35
2016,7,4,8,30,859.0,91.0,3.8,20.0,651.0,440.61,332.62
2016,7,4,8,45,873.5,93.0,3.85,21.0,695.5,490.95,373.54
2016,7,4,9,0,888.0,95.0,3.9,22.0,740.0,540.36,412.38
2016,7,4,9,15,898.0,97.0,3.95,22.5,779.5,586.11,448.09
2016,7,4,9,30,908.0,99.0,4.0,23.0,819.0,630.04,481.43
2016,7,4,9,45,910.0,104.0,4.1,24.0,851.5,669.44,509.68
2016,7,4,10,0,912.0,109.0,4.2,25.0,884.0,706.0,535.05
2016,7,4,10,15,918.0,110.5,4.3,25.5,912.0,739.41,558.68
2016,7,4,10,30,924.0,112.0,4.4,26.0,940.0,769.94,579.82
2016,7,4,10,45,928.5,113.0,4.5,26.5,961.0,795.91,597.4
2016,7,4,11,0,933.0,114.0,4.6,27.0,982.0,818.64,612.0
2016,7,4,11,15,935.5,114.5,4.7,27.0,996.5,836.07,624.05
2016,7,4,11,30,938.0,115.0,4.8,27.0,1011.0,850.03,633.83
2016,7,4,11,45,939.0,116.0,4.9,27.5,1017.5,859.7,639.47
2016,7,4,12,0,940.0,117.0,5.0,28.0,1024.0,865.84,642.78
2016,7,4,12,15,939.5,117.0,5.05,28.0,1023.5,866.44,643.42
2016,7,4,12,30,939.0,117.0,5.1,28.0,1023.0,863.52,641.77
2016,7,4,12,45,941.0,114.5,5.2,28.0,1015.5,857.02,638.05
2016,7,4,13,0,943.0,112.0,5.3,28.0,1008.0,846.92,631.91
2016,7,4,13,15,940.0,111.0,5.35,27.5,992.5,830.55,622.51
2016,7,4,13,30,937.0,110.0,5.4,27.0,977.0,810.74,610.7
2016,7,4,13,45,933.5,109.0,5.45,27.0,954.5,787.19,594.54
2016,7,4,14,0,930.0,108.0,5.5,27.0,932.0,760.39,575.34
2016,7,4,14,15,923.5,106.5,5.5,26.5,902.5,727.99,552.74
2016,7,4,14,30,917.0,105.0,5.5,26.0,873.0,692.8,527.58
2016,7,4,14,45,909.0,103.0,5.5,26.0,838.0,653.64,497.91
2016,7,4,15,0,901.0,101.0,5.5,26.0,803.0,612.16,465.87
2016,7,4,15,15,890.5,99.0,5.45,25.5,762.0,567.24,431.26
2016,7,4,15,30,880.0,97.0,5.4,25.0,721.0,520.65,394.37
2016,7,4,15,45,866.0,94.5,5.4,25.0,676.0,470.67,353.22
2016,7,4,16,0,852.0,92.0,5.4,25.0,631.0,419.83,310.39
2016,7,4,16,15,834.0,89.0,5.35,24.5,582.5,365.15,264.25
2016,7,4,16,30,816.0,86.0,5.3,24.0,534.0,311.38,218.04
2016,7,4,16,45,792.0,82.5,5.3,23.5,483.5,256.23,170.92
2016,7,4,17,0,768.0,79.0,5.3,23.0,433.0,202.47,126.24
2016,7,4,17,15,736.0,74.5,5.2,22.0,381.5,148.62,85.78
2016,7,4,17,30,704.0,70.0,5.1,21.0,330.0,97.66,55.48
2016,7,4,17,45,658.5,65.0,5.0,20.5,279.0,53.08,40.79
2016,7,4,18,0,613.0,60.0,4.9,20.0,228.0,49.13,37.44
2016,7,4,18,15,548.5,53.0,4.75,19.0,180.0,43.49,32.51
2016,7,4,18,30,484.0,46.0,4.6,18.0,132.0,37.87,27.4
2016,7,4,18,45,381.0,36.5,4.45,17.0,91.0,30.0,20.1
2016,7,4,19,0,278.0,27.0,4.3,16.0,50.0,22.2,11.56
2016,7,4,19,15,139.0,13.5,4.2,15.5,25.0,10.62,0.0
2016,7,4,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,166.0,16.0,3.8,11.5,33.0,12.92,0.0
2016,7,5,5,30,332.0,32.0,3.9,12.0,66.0,26.37,16.68
2016,7,5,5,45,425.0,40.5,4.05,12.5,109.0,33.31,23.74
2016,7,5,6,0,518.0,49.0,4.2,13.0,152.0,40.33,30.37
2016,7,5,6,15,259.0,65.0,4.2,13.5,116.5,47.66,37.1
2016,7,5,6,30,0.0,81.0,4.2,14.0,81.0,60.42,48.48
2016,7,5,6,45,0.0,98.0,4.2,15.0,98.0,72.75,56.42
2016,7,5,7,0,0.0,115.0,4.2,16.0,115.0,85.63,66.89
2016,7,5,7,15,235.0,133.0,4.15,16.5,246.0,132.46,95.09
2016,7,5,7,30,470.0,151.0,4.1,17.0,377.0,210.64,149.2
2016,7,5,7,45,647.5,117.5,4.05,17.5,465.0,264.08,188.08
2016,7,5,8,0,825.0,84.0,4.0,18.0,553.0,332.45,241.44
2016,7,5,8,15,841.5,87.0,4.0,18.5,600.5,387.14,288.83
2016,7,5,8,30,858.0,90.0,4.0,19.0,648.0,439.69,333.53
2016,7,5,8,45,872.5,91.5,4.0,20.0,692.5,489.62,374.31
2016,7,5,9,0,887.0,93.0,4.0,21.0,737.0,538.62,412.98
2016,7,5,9,15,897.5,95.0,4.05,21.5,776.5,584.66,449.09
2016,7,5,9,30,908.0,97.0,4.1,22.0,816.0,628.93,482.86
2016,7,5,9,45,919.0,96.5,4.2,22.5,850.5,669.37,513.12
2016,7,5,10,0,930.0,96.0,4.3,23.0,885.0,707.59,541.07
2016,7,5,10,15,936.0,97.0,4.4,23.5,913.0,741.21,565.05
2016,7,5,10,30,942.0,98.0,4.5,24.0,941.0,771.9,586.68
2016,7,5,10,45,946.0,99.0,4.65,24.5,962.5,798.02,604.69
2016,7,5,11,0,950.0,100.0,4.8,25.0,984.0,820.84,619.62
2016,7,5,11,15,953.0,100.5,4.95,25.0,998.5,839.03,632.6
2016,7,5,11,30,956.0,101.0,5.1,25.0,1013.0,853.71,643.24
2016,7,5,11,45,956.5,102.0,5.25,25.0,1019.5,863.24,650.4
2016,7,5,12,0,957.0,103.0,5.4,25.0,1026.0,869.16,655.16
2016,7,5,12,15,957.0,103.0,5.45,25.0,1025.5,870.22,656.11
2016,7,5,12,30,957.0,103.0,5.5,25.0,1025.0,867.68,654.66
2016,7,5,12,45,949.5,107.0,5.6,25.0,1015.5,858.89,649.21
2016,7,5,13,0,942.0,111.0,5.7,25.0,1006.0,846.62,641.4
2016,7,5,13,15,939.5,110.0,5.7,25.0,990.5,830.68,630.58
2016,7,5,13,30,937.0,109.0,5.7,25.0,975.0,811.27,617.37
2016,7,5,13,45,933.0,108.0,5.75,25.0,953.0,787.36,600.82
2016,7,5,14,0,929.0,107.0,5.8,25.0,931.0,760.23,581.13
2016,7,5,14,15,923.5,105.5,5.8,24.5,902.0,728.54,558.76
2016,7,5,14,30,918.0,104.0,5.8,24.0,873.0,694.0,533.77
2016,7,5,14,45,910.5,102.5,5.8,23.5,838.0,655.52,505.25
2016,7,5,15,0,903.0,101.0,5.8,23.0,803.0,614.69,474.18
2016,7,5,15,15,892.5,99.0,5.75,22.5,763.0,569.67,438.98
2016,7,5,15,30,882.0,97.0,5.7,22.0,723.0,522.98,401.48
2016,7,5,15,45,869.0,94.0,5.7,22.0,678.0,472.9,359.68
2016,7,5,16,0,856.0,91.0,5.7,22.0,633.0,421.87,316.09
2016,7,5,16,15,839.0,88.0,5.65,21.5,585.0,367.29,269.36
2016,7,5,16,30,822.0,85.0,5.6,21.0,537.0,313.51,222.46
2016,7,5,16,45,799.5,81.5,5.6,20.5,486.5,258.34,174.59
2016,7,5,17,0,777.0,78.0,5.6,20.0,436.0,204.38,129.02
2016,7,5,17,15,746.0,73.5,5.5,19.0,384.5,150.08,87.53
2016,7,5,17,30,715.0,69.0,5.4,18.0,333.0,98.54,56.22
2016,7,5,17,45,671.5,64.0,5.35,17.5,282.0,52.54,40.83
2016,7,5,18,0,628.0,59.0,5.3,17.0,231.0,48.57,37.41
2016,7,5,18,15,563.5,52.0,5.15,16.0,182.5,42.87,32.37
2016,7,5,18,30,499.0,45.0,5.0,15.0,134.0,37.19,27.15
2016,7,5,18,45,393.0,36.0,4.9,14.5,92.5,29.67,20.03
2016,7,5,19,0,287.0,27.0,4.8,14.0,51.0,22.24,11.64
2016,7,5,19,15,143.5,13.5,4.75,13.5,25.5,10.62,0.0
2016,7,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,148.5,16.5,3.95,11.5,32.0,13.31,0.0
2016,7,6,5,30,297.0,33.0,3.9,12.0,64.0,27.08,17.2
2016,7,6,5,45,391.5,42.5,3.9,12.5,106.0,34.74,24.98
2016,7,6,6,0,486.0,52.0,3.9,13.0,148.0,42.45,32.24
2016,7,6,6,15,546.5,58.5,3.8,13.5,196.0,47.52,36.97
2016,7,6,6,30,607.0,65.0,3.7,14.0,244.0,52.63,41.54
2016,7,6,6,45,650.0,70.5,3.65,14.5,294.5,67.02,44.39
2016,7,6,7,0,693.0,76.0,3.6,15.0,345.0,116.37,67.12
2016,7,6,7,15,723.5,80.0,3.55,15.5,395.5,170.85,105.63
2016,7,6,7,30,754.0,84.0,3.5,16.0,446.0,223.8,148.53
2016,7,6,7,45,778.5,87.0,3.5,17.0,496.0,276.7,193.8
2016,7,6,8,0,803.0,90.0,3.5,18.0,546.0,330.95,240.54
2016,7,6,8,15,820.5,93.0,3.5,18.5,593.5,383.7,286.17
2016,7,6,8,30,838.0,96.0,3.5,19.0,641.0,436.75,330.97
2016,7,6,8,45,854.0,97.5,3.55,19.5,685.0,486.53,372.17
2016,7,6,9,0,870.0,99.0,3.6,20.0,729.0,535.56,411.61
2016,7,6,9,15,880.5,101.0,3.65,20.5,768.5,580.96,447.21
2016,7,6,9,30,891.0,103.0,3.7,21.0,808.0,624.63,480.53
2016,7,6,9,45,900.0,104.0,3.8,21.5,842.0,664.54,510.38
2016,7,6,10,0,909.0,105.0,3.9,22.0,876.0,702.16,537.88
2016,7,6,10,15,915.0,106.5,4.0,22.5,904.0,735.61,561.78
2016,7,6,10,30,921.0,108.0,4.1,23.0,932.0,766.2,583.2
2016,7,6,10,45,927.0,108.0,4.25,23.5,953.5,792.51,601.4
2016,7,6,11,0,933.0,108.0,4.4,24.0,975.0,815.66,616.32
2016,7,6,11,15,936.0,108.5,4.55,24.0,989.5,833.6,629.05
2016,7,6,11,30,939.0,109.0,4.7,24.0,1004.0,848.1,639.62
2016,7,6,11,45,941.0,108.5,4.85,24.0,1011.0,857.46,646.72
2016,7,6,12,0,943.0,108.0,5.0,24.0,1018.0,863.29,651.48
2016,7,6,12,15,943.0,108.0,5.15,24.0,1017.0,864.37,653.04
2016,7,6,12,30,943.0,108.0,5.3,24.0,1016.0,861.91,652.22
2016,7,6,12,45,939.0,109.0,5.45,24.5,1007.0,853.52,646.02
2016,7,6,13,0,935.0,110.0,5.6,25.0,998.0,841.64,637.46
2016,7,6,13,15,931.5,109.5,5.7,24.5,982.0,825.46,628.18
2016,7,6,13,30,928.0,109.0,5.8,24.0,966.0,805.87,616.45
2016,7,6,13,45,922.5,108.0,5.9,24.0,943.0,781.07,599.36
2016,7,6,14,0,917.0,107.0,6.0,24.0,920.0,753.14,579.14
2016,7,6,14,15,910.5,106.0,6.0,23.5,890.5,721.54,556.63
2016,7,6,14,30,904.0,105.0,6.0,23.0,861.0,687.18,531.58
2016,7,6,14,45,894.5,103.0,6.0,23.0,825.5,647.55,501.02
2016,7,6,15,0,885.0,101.0,6.0,23.0,790.0,605.74,468.19
2016,7,6,15,15,874.0,99.0,5.95,22.5,749.5,561.18,433.27
2016,7,6,15,30,863.0,97.0,5.9,22.0,709.0,515.03,396.14
2016,7,6,15,45,849.0,94.5,5.85,21.5,664.5,465.78,355.57
2016,7,6,16,0,835.0,92.0,5.8,21.0,620.0,415.71,313.22
2016,7,6,16,15,816.5,89.0,5.7,20.5,572.0,361.71,266.81
2016,7,6,16,30,798.0,86.0,5.6,20.0,524.0,308.63,220.38
2016,7,6,16,45,775.5,82.0,5.5,19.5,474.5,254.3,173.04
2016,7,6,17,0,753.0,78.0,5.4,19.0,425.0,201.21,128.0
2016,7,6,17,15,721.5,73.5,5.3,18.0,374.0,148.15,87.22
2016,7,6,17,30,690.0,69.0,5.2,17.0,323.0,97.94,56.33
2016,7,6,17,45,647.0,63.5,5.1,16.5,273.0,51.84,40.39
2016,7,6,18,0,604.0,58.0,5.0,16.0,223.0,47.54,36.66
2016,7,6,18,15,539.5,51.5,4.85,15.5,176.0,42.26,31.9
2016,7,6,18,30,475.0,45.0,4.7,15.0,129.0,37.01,27.0
2016,7,6,18,45,375.0,35.5,4.6,14.5,89.0,29.16,19.59
2016,7,6,19,0,275.0,26.0,4.5,14.0,49.0,21.37,10.87
2016,7,6,19,15,137.5,13.0,4.45,13.5,24.5,10.23,0.0
2016,7,6,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,168.5,15.0,3.85,11.5,32.0,12.12,0.0
2016,7,7,5,30,337.0,30.0,3.9,12.0,64.0,24.76,15.16
2016,7,7,5,45,429.5,38.0,4.0,12.5,106.0,31.35,21.97
2016,7,7,6,0,522.0,46.0,4.1,13.0,148.0,38.04,28.31
2016,7,7,6,15,580.0,52.0,4.05,13.5,196.0,42.94,32.87
2016,7,7,6,30,638.0,58.0,4.0,14.0,244.0,47.87,37.29
2016,7,7,6,45,674.0,63.5,3.95,15.0,294.0,66.81,43.84
2016,7,7,7,0,710.0,69.0,3.9,16.0,344.0,116.55,66.39
2016,7,7,7,15,739.5,73.0,3.95,16.5,394.5,167.69,101.96
2016,7,7,7,30,769.0,77.0,4.0,17.0,445.0,221.32,145.5
2016,7,7,7,45,615.0,134.5,4.05,17.5,449.0,269.51,193.59
2016,7,7,8,0,461.0,192.0,4.1,18.0,453.0,298.15,224.1
2016,7,7,8,15,655.5,140.0,4.2,18.5,546.0,360.51,271.96
2016,7,7,8,30,850.0,88.0,4.3,19.0,639.0,435.56,331.15
2016,7,7,8,45,865.0,89.0,4.45,19.5,683.0,485.03,372.62
2016,7,7,9,0,880.0,90.0,4.6,20.0,727.0,533.63,412.42
2016,7,7,9,15,890.0,92.0,4.7,20.5,766.0,579.22,448.76
2016,7,7,9,30,900.0,94.0,4.8,21.0,805.0,623.02,482.8
2016,7,7,9,45,910.0,94.0,4.95,21.5,839.5,663.08,513.45
2016,7,7,10,0,920.0,94.0,5.1,22.0,874.0,700.9,541.8
2016,7,7,10,15,926.0,95.0,5.2,22.0,901.5,734.34,567.31
2016,7,7,10,30,932.0,96.0,5.3,22.0,929.0,764.89,590.37
2016,7,7,10,45,936.0,97.0,5.4,22.5,950.5,790.9,608.25
2016,7,7,11,0,940.0,98.0,5.5,23.0,972.0,813.64,623.11
2016,7,7,11,15,942.5,98.5,5.55,23.0,986.0,831.39,635.46
2016,7,7,11,30,945.0,99.0,5.6,23.0,1000.0,845.66,645.41
2016,7,7,11,45,946.0,99.5,5.65,23.0,1006.5,855.17,652.09
2016,7,7,12,0,947.0,100.0,5.7,23.0,1013.0,861.12,656.36
2016,7,7,12,15,947.0,100.0,5.7,23.0,1012.5,862.25,657.1
2016,7,7,12,30,947.0,100.0,5.7,23.0,1012.0,859.8,655.44
2016,7,7,12,45,936.0,106.5,5.7,23.0,1001.0,850.44,648.99
2016,7,7,13,0,925.0,113.0,5.7,23.0,990.0,837.67,640.23
2016,7,7,13,15,922.0,112.0,5.6,23.0,975.0,821.62,628.77
2016,7,7,13,30,919.0,111.0,5.5,23.0,960.0,802.18,614.97
2016,7,7,13,45,915.0,110.0,5.45,23.0,937.5,778.69,598.19
2016,7,7,14,0,911.0,109.0,5.4,23.0,915.0,752.03,578.37
2016,7,7,14,15,904.5,107.5,5.35,22.5,886.0,720.19,555.6
2016,7,7,14,30,898.0,106.0,5.3,22.0,857.0,685.59,530.33
2016,7,7,14,45,890.5,104.0,5.3,22.0,822.5,647.39,500.97
2016,7,7,15,0,883.0,102.0,5.3,22.0,788.0,606.87,469.24
2016,7,7,15,15,872.0,100.0,5.3,21.5,748.0,562.37,434.6
2016,7,7,15,30,861.0,98.0,5.3,21.0,708.0,516.28,397.71
2016,7,7,15,45,848.5,95.0,5.3,21.0,664.0,467.33,356.82
2016,7,7,16,0,836.0,92.0,5.3,21.0,620.0,417.42,314.15
2016,7,7,16,15,818.0,89.0,5.3,20.5,572.5,363.53,268.05
2016,7,7,16,30,800.0,86.0,5.3,20.0,525.0,310.47,221.78
2016,7,7,16,45,777.0,82.0,5.35,19.5,475.0,255.85,174.31
2016,7,7,17,0,754.0,78.0,5.4,19.0,425.0,202.53,129.09
2016,7,7,17,15,722.5,73.5,5.35,18.0,374.0,149.34,88.07
2016,7,7,17,30,691.0,69.0,5.3,17.0,323.0,98.99,56.84
2016,7,7,17,45,647.5,64.0,5.3,16.5,273.0,52.21,40.71
2016,7,7,18,0,604.0,59.0,5.3,16.0,223.0,48.29,37.33
2016,7,7,18,15,539.5,52.0,5.2,15.0,176.0,42.65,32.31
2016,7,7,18,30,475.0,45.0,5.1,14.0,129.0,37.02,27.11
2016,7,7,18,45,373.5,35.5,5.0,13.5,88.5,29.16,19.66
2016,7,7,19,0,272.0,26.0,4.9,13.0,48.0,21.37,10.82
2016,7,7,19,15,136.0,13.0,4.8,12.5,24.0,10.23,0.0
2016,7,7,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,169.0,14.0,3.9,11.5,31.0,11.31,0.0
2016,7,8,5,30,338.0,28.0,4.0,12.0,62.0,23.12,13.69
2016,7,8,5,45,431.0,36.0,4.1,12.5,104.0,29.76,20.55
2016,7,8,6,0,524.0,44.0,4.2,13.0,146.0,36.5,26.93
2016,7,8,6,15,337.5,77.0,4.1,13.5,150.0,56.61,45.06
2016,7,8,6,30,151.0,110.0,4.0,14.0,154.0,77.83,63.95
2016,7,8,6,45,158.0,131.5,3.95,15.0,185.5,94.9,73.33
2016,7,8,7,0,165.0,153.0,3.9,16.0,217.0,122.69,91.71
2016,7,8,7,15,204.0,173.0,3.85,16.5,263.0,155.21,115.2
2016,7,8,7,30,243.0,193.0,3.8,17.0,309.0,193.13,144.33
2016,7,8,7,45,299.5,205.5,3.75,17.5,364.0,234.42,176.37
2016,7,8,8,0,356.0,218.0,3.7,18.0,419.0,281.36,213.53
2016,7,8,8,15,246.5,256.0,3.65,18.5,400.5,292.0,225.52
2016,7,8,8,30,137.0,294.0,3.6,19.0,382.0,287.13,223.55
2016,7,8,8,45,503.5,190.0,3.6,19.5,548.5,397.31,307.08
2016,7,8,9,0,870.0,86.0,3.6,20.0,715.0,525.76,405.11
2016,7,8,9,15,880.0,88.0,3.65,20.5,753.5,570.97,440.31
2016,7,8,9,30,890.0,90.0,3.7,21.0,792.0,614.43,473.58
2016,7,8,9,45,898.5,90.5,3.75,22.0,825.5,653.66,501.92
2016,7,8,10,0,907.0,91.0,3.8,23.0,859.0,690.58,527.76
2016,7,8,10,15,912.5,92.0,3.85,23.5,886.0,723.33,550.98
2016,7,8,10,30,918.0,93.0,3.9,24.0,913.0,753.22,571.68
2016,7,8,10,45,922.0,94.0,4.0,24.5,934.0,778.96,588.77
2016,7,8,11,0,926.0,95.0,4.1,25.0,955.0,801.48,603.05
2016,7,8,11,15,928.5,95.5,4.2,25.0,968.5,819.07,615.1
2016,7,8,11,30,931.0,96.0,4.3,25.0,982.0,833.22,624.86
2016,7,8,11,45,932.0,96.5,4.45,25.5,989.0,842.67,630.44
2016,7,8,12,0,933.0,97.0,4.6,26.0,996.0,848.59,633.87
2016,7,8,12,15,933.0,97.0,4.7,26.0,995.5,849.74,635.22
2016,7,8,12,30,933.0,97.0,4.8,26.0,995.0,847.36,634.24
2016,7,8,12,45,929.0,98.5,4.9,26.5,986.0,839.51,628.3
2016,7,8,13,0,925.0,100.0,5.0,27.0,977.0,828.21,620.07
2016,7,8,13,15,922.5,99.5,5.1,27.0,962.5,812.94,610.39
2016,7,8,13,30,920.0,99.0,5.2,27.0,948.0,794.27,598.35
2016,7,8,13,45,916.0,98.0,5.35,27.0,926.0,770.73,583.08
2016,7,8,14,0,912.0,97.0,5.5,27.0,904.0,744.02,564.37
2016,7,8,14,15,906.5,95.5,5.55,26.5,875.5,712.8,542.72
2016,7,8,14,30,901.0,94.0,5.6,26.0,847.0,678.78,518.51
2016,7,8,14,45,893.5,92.5,5.65,26.0,813.0,640.88,489.82
2016,7,8,15,0,886.0,91.0,5.7,26.0,779.0,600.68,458.75
2016,7,8,15,15,876.0,89.0,5.7,25.5,740.0,556.59,424.77
2016,7,8,15,30,866.0,87.0,5.7,25.0,701.0,510.84,388.51
2016,7,8,15,45,854.5,84.0,5.75,25.0,657.5,462.12,348.27
2016,7,8,16,0,843.0,81.0,5.8,25.0,614.0,412.35,306.17
2016,7,8,16,15,826.0,78.5,5.7,24.5,567.0,360.3,261.84
2016,7,8,16,30,809.0,76.0,5.6,24.0,520.0,308.25,216.75
2016,7,8,16,45,788.0,72.5,5.6,23.5,471.0,251.76,168.24
2016,7,8,17,0,767.0,69.0,5.6,23.0,422.0,198.66,123.55
2016,7,8,17,15,737.5,65.5,5.4,22.0,371.5,145.82,83.12
2016,7,8,17,30,708.0,62.0,5.2,21.0,321.0,95.55,52.23
2016,7,8,17,45,667.5,57.0,5.05,20.5,271.5,51.31,39.25
2016,7,8,18,0,627.0,52.0,4.9,20.0,222.0,46.94,35.52
2016,7,8,18,15,565.0,46.0,4.7,19.5,175.5,38.31,27.9
2016,7,8,18,30,503.0,40.0,4.5,19.0,129.0,33.28,23.28
2016,7,8,18,45,405.5,32.0,4.35,18.5,89.0,26.5,16.93
2016,7,8,19,0,308.0,24.0,4.2,18.0,49.0,19.82,9.25
2016,7,8,19,15,154.0,12.0,4.2,17.5,24.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,191.5,12.5,3.55,13.5,31.0,10.14,0.0
2016,7,9,5,30,383.0,25.0,3.6,14.0,62.0,22.68,13.09
2016,7,9,5,45,470.5,31.5,3.7,15.0,104.0,28.68,19.36
2016,7,9,6,0,558.0,38.0,3.8,16.0,146.0,34.82,25.08
2016,7,9,6,15,280.0,67.0,3.9,16.5,121.0,49.27,38.03
2016,7,9,6,30,2.0,96.0,4.0,17.0,96.0,70.03,56.34
2016,7,9,6,45,7.0,114.0,4.1,18.0,116.0,83.19,64.41
2016,7,9,7,0,12.0,132.0,4.2,19.0,136.0,98.0,75.92
2016,7,9,7,15,403.5,97.0,4.25,19.5,288.0,132.18,86.42
2016,7,9,7,30,795.0,62.0,4.3,20.0,440.0,218.19,140.48
2016,7,9,7,45,814.0,64.5,4.35,20.5,488.5,270.85,185.98
2016,7,9,8,0,833.0,67.0,4.4,21.0,537.0,324.16,232.65
2016,7,9,8,15,848.5,69.5,4.45,21.5,583.5,376.59,278.23
2016,7,9,8,30,864.0,72.0,4.5,22.0,630.0,428.78,322.6
2016,7,9,8,45,875.0,74.0,4.6,22.5,672.5,477.92,363.6
2016,7,9,9,0,886.0,76.0,4.7,23.0,715.0,525.87,402.51
2016,7,9,9,15,895.5,78.0,4.75,23.5,754.0,571.53,438.48
2016,7,9,9,30,905.0,80.0,4.8,24.0,793.0,615.38,472.09
2016,7,9,9,45,907.5,84.5,4.9,24.5,825.5,654.99,501.82
2016,7,9,10,0,910.0,89.0,5.0,25.0,858.0,691.82,528.83
2016,7,9,10,15,916.0,90.0,5.1,25.0,885.5,725.08,553.9
2016,7,9,10,30,922.0,91.0,5.2,25.0,913.0,755.5,576.58
2016,7,9,10,45,925.5,92.0,5.3,25.5,934.0,781.03,593.7
2016,7,9,11,0,929.0,93.0,5.4,26.0,955.0,803.3,608.07
2016,7,9,11,15,932.0,93.5,5.5,26.0,969.5,821.39,620.74
2016,7,9,11,30,935.0,94.0,5.6,26.0,984.0,836.04,631.09
2016,7,9,11,45,937.0,94.0,5.75,26.0,991.0,845.95,638.45
2016,7,9,12,0,939.0,94.0,5.9,26.0,998.0,852.33,643.44
2016,7,9,12,15,939.0,94.0,6.0,26.0,997.5,853.53,644.67
2016,7,9,12,30,939.0,94.0,6.1,26.0,997.0,851.16,643.51
2016,7,9,12,45,937.5,94.5,6.25,26.0,989.5,844.45,639.6
2016,7,9,13,0,936.0,95.0,6.4,26.0,982.0,834.19,633.24
2016,7,9,13,15,933.0,94.0,6.45,25.5,966.5,817.95,623.53
2016,7,9,13,30,930.0,93.0,6.5,25.0,951.0,798.27,611.37
2016,7,9,13,45,927.0,91.5,6.6,25.0,929.5,774.79,595.4
2016,7,9,14,0,924.0,90.0,6.7,25.0,908.0,748.06,576.24
2016,7,9,14,15,918.5,89.0,6.7,24.5,879.5,716.92,553.95
2016,7,9,14,30,913.0,88.0,6.7,24.0,851.0,682.93,529.05
2016,7,9,14,45,907.0,85.5,6.75,24.0,817.0,644.64,499.49
2016,7,9,15,0,901.0,83.0,6.8,24.0,783.0,603.89,467.42
2016,7,9,15,15,891.5,81.5,6.75,23.5,744.0,559.88,432.76
2016,7,9,15,30,882.0,80.0,6.7,23.0,705.0,514.12,395.77
2016,7,9,15,45,871.0,77.5,6.7,22.5,661.5,465.31,355.4
2016,7,9,16,0,860.0,75.0,6.7,22.0,618.0,415.36,312.95
2016,7,9,16,15,845.5,72.5,6.6,21.5,571.5,363.31,267.72
2016,7,9,16,30,831.0,70.0,6.5,21.0,525.0,310.99,221.48
2016,7,9,16,45,811.5,67.0,6.4,20.5,476.5,257.02,173.98
2016,7,9,17,0,792.0,64.0,6.3,20.0,428.0,203.84,128.35
2016,7,9,17,15,765.5,60.5,6.1,19.0,378.0,146.41,83.37
2016,7,9,17,30,739.0,57.0,5.9,18.0,328.0,94.71,50.88
2016,7,9,17,45,700.5,53.0,5.75,17.5,278.5,48.63,37.39
2016,7,9,18,0,662.0,49.0,5.6,17.0,229.0,44.93,34.19
2016,7,9,18,15,603.5,43.5,5.35,16.5,181.5,39.81,29.59
2016,7,9,18,30,545.0,38.0,5.1,16.0,134.0,34.73,24.86
2016,7,9,18,45,443.5,30.5,4.85,15.5,92.5,27.71,18.2
2016,7,9,19,0,342.0,23.0,4.6,15.0,51.0,19.12,8.74
2016,7,9,19,15,171.0,11.5,4.5,14.5,25.5,9.05,0.0
2016,7,9,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,13.5,2.9,11.5,31.5,10.96,0.0
2016,7,10,5,30,375.0,27.0,3.0,12.0,63.0,22.47,12.96
2016,7,10,5,45,469.5,34.5,3.1,12.5,106.5,28.82,19.68
2016,7,10,6,0,564.0,42.0,3.2,13.0,150.0,38.26,28.48
2016,7,10,6,15,622.0,47.5,3.15,13.5,199.0,43.29,33.17
2016,7,10,6,30,680.0,53.0,3.1,14.0,248.0,48.35,37.73
2016,7,10,6,45,718.0,57.5,3.1,15.0,299.5,63.83,40.5
2016,7,10,7,0,756.0,62.0,3.1,16.0,351.0,115.64,63.76
2016,7,10,7,15,784.5,65.5,3.05,16.5,402.5,168.98,100.97
2016,7,10,7,30,813.0,69.0,3.0,17.0,454.0,224.65,146.27
2016,7,10,7,45,834.0,71.5,2.95,17.5,504.5,282.31,196.0
2016,7,10,8,0,855.0,74.0,2.9,18.0,555.0,337.52,244.19
2016,7,10,8,15,871.5,76.5,2.9,18.5,603.5,391.62,291.06
2016,7,10,8,30,888.0,79.0,2.9,19.0,652.0,445.52,336.59
2016,7,10,8,45,901.5,81.0,2.9,20.0,696.5,497.11,378.32
2016,7,10,9,0,915.0,83.0,2.9,21.0,741.0,547.65,417.73
2016,7,10,9,15,925.0,84.5,2.9,21.5,781.0,594.51,453.89
2016,7,10,9,30,935.0,86.0,2.9,22.0,821.0,639.49,487.55
2016,7,10,9,45,943.5,86.5,2.95,23.0,856.0,680.53,516.63
2016,7,10,10,0,952.0,87.0,3.0,24.0,891.0,719.13,543.09
2016,7,10,10,15,957.5,88.0,3.1,24.5,919.5,753.42,567.11
2016,7,10,10,30,963.0,89.0,3.2,25.0,948.0,784.69,588.57
2016,7,10,10,45,967.0,90.0,3.3,25.5,970.0,811.65,605.81
2016,7,10,11,0,971.0,91.0,3.4,26.0,992.0,835.23,620.5
2016,7,10,11,15,974.0,91.5,3.5,26.0,1006.5,854.09,633.24
2016,7,10,11,30,977.0,92.0,3.6,26.0,1021.0,869.34,643.62
2016,7,10,11,45,978.0,92.5,3.7,26.5,1028.0,879.31,649.27
2016,7,10,12,0,979.0,93.0,3.8,27.0,1035.0,885.57,652.5
2016,7,10,12,15,979.5,93.0,3.9,27.0,1035.0,887.26,654.07
2016,7,10,12,30,980.0,93.0,4.0,27.0,1035.0,885.22,653.25
2016,7,10,12,45,972.0,98.0,4.1,27.5,1025.5,876.9,647.01
2016,7,10,13,0,964.0,103.0,4.2,28.0,1016.0,864.98,638.45
2016,7,10,13,15,961.5,102.0,4.25,28.0,1001.0,848.77,628.1
2016,7,10,13,30,959.0,101.0,4.3,28.0,986.0,828.99,615.37
2016,7,10,13,45,956.5,99.5,4.35,28.0,963.5,805.29,599.96
2016,7,10,14,0,954.0,98.0,4.4,28.0,941.0,778.2,581.33
2016,7,10,14,15,948.5,97.0,4.35,27.5,912.0,746.19,559.42
2016,7,10,14,30,943.0,96.0,4.3,27.0,883.0,711.22,534.92
2016,7,10,14,45,936.0,94.0,4.3,27.0,848.0,671.68,505.7
2016,7,10,15,0,929.0,92.0,4.3,27.0,813.0,629.64,474.01
2016,7,10,15,15,919.5,90.0,4.25,26.5,772.5,583.98,439.63
2016,7,10,15,30,910.0,88.0,4.2,26.0,732.0,536.48,402.81
2016,7,10,15,45,897.5,85.5,4.2,26.0,686.5,485.6,361.69
2016,7,10,16,0,885.0,83.0,4.2,26.0,641.0,433.65,318.62
2016,7,10,16,15,868.5,80.5,4.15,25.5,592.5,379.49,273.36
2016,7,10,16,30,852.0,78.0,4.1,25.0,544.0,325.19,227.06
2016,7,10,16,45,830.0,74.5,4.1,25.0,492.5,266.07,176.57
2016,7,10,17,0,808.0,71.0,4.1,25.0,441.0,210.26,129.84
2016,7,10,17,15,777.5,67.0,4.05,24.0,388.5,154.35,87.33
2016,7,10,17,30,747.0,63.0,4.0,23.0,336.0,101.09,54.42
2016,7,10,17,45,704.0,58.5,3.95,22.5,284.5,52.99,40.36
2016,7,10,18,0,661.0,54.0,3.9,22.0,233.0,48.97,36.97
2016,7,10,18,15,596.5,48.0,3.9,21.0,183.5,43.51,32.22
2016,7,10,18,30,532.0,42.0,3.9,20.0,134.0,35.08,24.71
2016,7,10,18,45,426.5,33.0,3.9,19.0,92.0,27.44,17.65
2016,7,10,19,0,321.0,24.0,3.9,18.0,50.0,19.89,9.01
2016,7,10,19,15,160.5,12.0,3.95,17.5,25.0,9.44,0.0
2016,7,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,181.0,13.5,1.65,13.0,30.5,10.96,0.0
2016,7,11,5,30,362.0,27.0,2.0,14.0,61.0,22.43,12.68
2016,7,11,5,45,456.0,35.0,2.35,15.0,104.0,29.14,19.73
2016,7,11,6,0,550.0,43.0,2.7,16.0,147.0,35.95,26.07
2016,7,11,6,15,609.0,48.5,2.75,16.5,196.0,43.99,33.37
2016,7,11,6,30,668.0,54.0,2.8,17.0,245.0,49.01,37.84
2016,7,11,6,45,708.0,58.5,2.85,18.0,296.0,64.58,40.58
2016,7,11,7,0,748.0,63.0,2.9,19.0,347.0,116.06,63.58
2016,7,11,7,15,776.5,66.5,2.95,19.5,399.0,169.03,100.17
2016,7,11,7,30,805.0,70.0,3.0,20.0,451.0,224.33,144.71
2016,7,11,7,45,826.5,73.0,3.05,21.0,501.0,282.12,193.63
2016,7,11,8,0,848.0,76.0,3.1,22.0,551.0,337.59,241.0
2016,7,11,8,15,864.0,78.5,3.1,23.0,599.0,391.24,286.29
2016,7,11,8,30,880.0,81.0,3.1,24.0,647.0,444.64,330.07
2016,7,11,8,45,892.5,83.0,3.15,25.0,691.0,495.47,370.59
2016,7,11,9,0,905.0,85.0,3.2,26.0,735.0,545.18,408.82
2016,7,11,9,15,914.5,86.5,3.2,26.5,774.5,591.41,443.94
2016,7,11,9,30,924.0,88.0,3.2,27.0,814.0,635.74,476.62
2016,7,11,9,45,926.0,92.5,3.25,27.5,847.0,675.84,505.45
2016,7,11,10,0,928.0,97.0,3.3,28.0,880.0,713.06,531.51
2016,7,11,10,15,934.0,98.5,3.35,28.0,908.5,747.44,556.17
2016,7,11,10,30,940.0,100.0,3.4,28.0,937.0,778.9,578.41
2016,7,11,10,45,943.5,101.0,3.45,28.5,958.0,804.97,594.94
2016,7,11,11,0,947.0,102.0,3.5,29.0,979.0,827.7,608.68
2016,7,11,11,15,949.5,102.5,3.55,29.0,993.5,845.78,620.52
2016,7,11,11,30,952.0,103.0,3.6,29.0,1008.0,860.34,630.08
2016,7,11,11,45,953.0,103.5,3.65,29.5,1014.5,870.1,635.26
2016,7,11,12,0,954.0,104.0,3.7,30.0,1021.0,876.24,638.13
2016,7,11,12,15,954.0,104.0,3.8,30.0,1020.5,877.52,639.41
2016,7,11,12,30,954.0,104.0,3.9,30.0,1020.0,875.17,638.4
2016,7,11,12,45,955.5,101.5,4.05,30.5,1013.0,868.28,633.41
2016,7,11,13,0,957.0,99.0,4.2,31.0,1006.0,857.7,626.03
2016,7,11,13,15,954.5,98.5,4.3,30.5,990.5,842.01,617.57
2016,7,11,13,30,952.0,98.0,4.4,30.0,975.0,822.78,606.71
2016,7,11,13,45,948.0,97.0,4.55,30.0,953.0,798.54,591.34
2016,7,11,14,0,944.0,96.0,4.7,30.0,931.0,771.0,573.11
2016,7,11,14,15,939.0,95.0,4.8,30.0,902.0,739.61,551.23
2016,7,11,14,30,934.0,94.0,4.9,30.0,873.0,705.26,526.76
2016,7,11,14,45,926.5,92.5,5.05,30.0,838.5,666.13,498.47
2016,7,11,15,0,919.0,91.0,5.2,30.0,804.0,624.58,467.64
2016,7,11,15,15,910.0,89.0,5.25,29.5,764.0,579.58,434.02
2016,7,11,15,30,901.0,87.0,5.3,29.0,724.0,532.71,397.93
2016,7,11,15,45,889.0,85.0,5.35,28.5,679.5,482.86,358.42
2016,7,11,16,0,877.0,83.0,5.4,28.0,635.0,431.91,316.8
2016,7,11,16,15,861.0,80.0,5.35,27.5,587.0,377.85,271.6
2016,7,11,16,30,845.0,77.0,5.3,27.0,539.0,323.64,225.36
2016,7,11,16,45,824.5,74.0,5.25,26.5,488.5,265.64,176.08
2016,7,11,17,0,804.0,71.0,5.2,26.0,438.0,210.77,130.25
2016,7,11,17,15,774.5,67.0,5.05,25.0,386.5,155.12,87.78
2016,7,11,17,30,745.0,63.0,4.9,24.0,335.0,102.03,54.72
2016,7,11,17,45,705.0,58.0,4.8,23.0,283.5,52.61,39.95
2016,7,11,18,0,665.0,53.0,4.7,22.0,232.0,48.2,36.3
2016,7,11,18,15,601.0,47.0,4.45,21.0,183.0,42.71,31.53
2016,7,11,18,30,537.0,41.0,4.2,20.0,134.0,34.33,24.05
2016,7,11,18,45,434.0,32.5,4.0,19.0,92.0,27.08,17.32
2016,7,11,19,0,331.0,24.0,3.8,18.0,50.0,19.93,8.86
2016,7,11,19,15,165.5,12.0,3.9,17.5,25.0,9.44,0.0
2016,7,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
