Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,189.5,12.5,4.05,11.5,30.0,10.16,0.0
2016,7,12,5,30,379.0,25.0,4.1,12.0,60.0,20.85,11.36
2016,7,12,5,45,472.5,32.5,4.15,13.0,103.0,29.59,20.25
2016,7,12,6,0,566.0,40.0,4.2,14.0,146.0,36.58,26.82
2016,7,12,6,15,623.0,45.5,4.15,14.5,194.5,41.65,31.55
2016,7,12,6,30,680.0,51.0,4.1,15.0,243.0,46.75,36.14
2016,7,12,6,45,718.5,55.0,4.1,15.5,294.0,62.45,38.86
2016,7,12,7,0,757.0,59.0,4.1,16.0,345.0,114.04,62.28
2016,7,12,7,15,785.0,62.5,4.1,16.5,397.0,167.46,99.82
2016,7,12,7,30,813.0,66.0,4.1,17.0,449.0,226.44,148.13
2016,7,12,7,45,833.0,69.0,4.15,18.0,499.0,281.08,195.44
2016,7,12,8,0,853.0,72.0,4.2,19.0,549.0,336.45,243.7
2016,7,12,8,15,869.5,74.5,4.2,19.5,597.5,390.58,290.81
2016,7,12,8,30,886.0,77.0,4.2,20.0,646.0,444.51,336.68
2016,7,12,8,45,898.0,79.5,4.25,20.5,690.5,495.88,379.36
2016,7,12,9,0,910.0,82.0,4.3,21.0,735.0,546.09,419.89
2016,7,12,9,15,920.0,83.5,4.3,21.5,775.0,592.87,456.54
2016,7,12,9,30,930.0,85.0,4.3,22.0,815.0,637.79,490.73
2016,7,12,9,45,938.5,86.0,4.35,22.5,850.0,679.23,521.55
2016,7,12,10,0,947.0,87.0,4.4,23.0,885.0,718.24,549.85
2016,7,12,10,15,953.0,88.5,4.4,23.5,914.0,753.3,574.5
2016,7,12,10,30,959.0,90.0,4.4,24.0,943.0,785.38,596.51
2016,7,12,10,45,962.5,91.0,4.45,24.5,965.0,811.99,613.42
2016,7,12,11,0,966.0,92.0,4.5,25.0,987.0,835.21,627.93
2016,7,12,11,15,969.0,93.0,4.55,25.0,1002.0,854.52,641.02
2016,7,12,11,30,972.0,94.0,4.6,25.0,1017.0,870.25,651.71
2016,7,12,11,45,973.0,94.5,4.7,25.5,1024.0,880.26,657.59
2016,7,12,12,0,974.0,95.0,4.8,26.0,1031.0,886.56,661.03
2016,7,12,12,15,974.5,95.5,4.9,26.0,1031.5,888.74,663.09
2016,7,12,12,30,975.0,96.0,5.0,26.0,1032.0,887.21,662.71
2016,7,12,12,45,966.5,101.0,5.1,26.0,1022.5,878.52,657.52
2016,7,12,13,0,958.0,106.0,5.2,26.0,1013.0,866.26,649.94
2016,7,12,13,15,956.0,105.0,5.25,26.0,997.5,850.55,639.73
2016,7,12,13,30,954.0,104.0,5.3,26.0,982.0,831.27,627.08
2016,7,12,13,45,950.5,103.0,5.4,26.0,960.0,807.36,611.44
2016,7,12,14,0,947.0,102.0,5.5,26.0,938.0,780.13,592.56
2016,7,12,14,15,941.5,100.5,5.5,25.5,909.0,747.87,570.13
2016,7,12,14,30,936.0,99.0,5.5,25.0,880.0,712.66,545.06
2016,7,12,14,45,928.5,97.5,5.55,25.0,845.0,673.42,515.54
2016,7,12,15,0,921.0,96.0,5.6,25.0,810.0,631.76,483.53
2016,7,12,15,15,911.0,94.0,5.55,24.5,769.0,586.07,448.37
2016,7,12,15,30,901.0,92.0,5.5,24.0,728.0,538.6,410.83
2016,7,12,15,45,888.0,89.5,5.45,24.0,682.5,487.79,368.91
2016,7,12,16,0,875.0,87.0,5.4,24.0,637.0,435.97,325.16
2016,7,12,16,15,857.5,84.0,5.3,23.5,588.5,381.39,278.87
2016,7,12,16,30,840.0,81.0,5.2,23.0,540.0,324.77,230.11
2016,7,12,16,45,817.5,77.5,5.1,22.5,488.5,268.21,181.27
2016,7,12,17,0,795.0,74.0,5.0,22.0,437.0,212.82,134.4
2016,7,12,17,15,764.0,70.0,4.85,21.0,384.5,157.37,91.39
2016,7,12,17,30,733.0,66.0,4.7,20.0,332.0,104.65,57.85
2016,7,12,17,45,689.0,61.0,4.6,19.5,280.5,54.77,42.44
2016,7,12,18,0,645.0,56.0,4.5,19.0,229.0,50.43,38.72
2016,7,12,18,15,578.5,49.5,4.3,18.0,180.0,41.12,30.54
2016,7,12,18,30,512.0,43.0,4.1,17.0,131.0,35.74,25.6
2016,7,12,18,45,404.5,33.5,3.95,16.5,89.0,27.75,18.08
2016,7,12,19,0,297.0,24.0,3.8,16.0,47.0,19.83,8.68
2016,7,12,19,15,148.5,12.0,3.75,15.5,23.5,9.44,0.0
2016,7,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,13.0,3.05,11.5,29.0,10.55,0.0
2016,7,13,5,30,354.0,26.0,3.0,12.0,58.0,21.6,11.82
2016,7,13,5,45,452.0,34.5,3.0,13.0,101.5,28.74,19.49
2016,7,13,6,0,550.0,43.0,3.0,14.0,145.0,35.97,26.28
2016,7,13,6,15,610.5,48.5,2.9,14.5,194.5,44.02,33.66
2016,7,13,6,30,671.0,54.0,2.8,15.0,244.0,49.06,38.2
2016,7,13,6,45,712.5,58.5,2.75,16.0,295.5,65.39,41.1
2016,7,13,7,0,754.0,63.0,2.7,17.0,347.0,117.42,64.82
2016,7,13,7,15,783.5,67.0,2.65,18.0,399.5,171.44,102.39
2016,7,13,7,30,813.0,71.0,2.6,19.0,452.0,227.93,147.83
2016,7,13,7,45,835.0,74.0,2.55,20.0,503.0,286.37,197.33
2016,7,13,8,0,857.0,77.0,2.5,21.0,554.0,342.64,245.26
2016,7,13,8,15,873.5,79.5,2.45,22.0,603.0,397.12,291.04
2016,7,13,8,30,890.0,82.0,2.4,23.0,652.0,451.39,335.22
2016,7,13,8,45,902.5,84.0,2.35,24.0,696.5,502.87,375.76
2016,7,13,9,0,915.0,86.0,2.3,25.0,741.0,553.2,413.84
2016,7,13,9,15,925.0,88.0,2.25,26.0,781.5,600.73,448.4
2016,7,13,9,30,935.0,90.0,2.2,27.0,822.0,646.38,480.27
2016,7,13,9,45,933.0,97.0,2.2,28.0,854.5,686.65,507.38
2016,7,13,10,0,931.0,104.0,2.2,29.0,887.0,723.69,531.33
2016,7,13,10,15,937.0,105.5,2.15,29.5,916.0,758.29,553.81
2016,7,13,10,30,943.0,107.0,2.1,30.0,945.0,789.96,573.71
2016,7,13,10,45,948.0,107.5,2.1,31.0,967.0,816.9,588.76
2016,7,13,11,0,953.0,108.0,2.1,32.0,989.0,840.56,600.99
2016,7,13,11,15,956.0,108.5,2.2,32.5,1003.5,859.23,612.0
2016,7,13,11,30,959.0,109.0,2.3,33.0,1018.0,874.36,620.77
2016,7,13,11,45,960.5,109.0,2.45,33.5,1025.5,884.24,626.65
2016,7,13,12,0,962.0,109.0,2.6,34.0,1033.0,890.47,630.27
2016,7,13,12,15,962.0,109.0,2.75,34.0,1032.5,891.82,632.13
2016,7,13,12,30,962.0,109.0,2.9,34.0,1032.0,889.5,631.73
2016,7,13,12,45,962.0,108.0,3.1,34.5,1024.5,882.67,627.5
2016,7,13,13,0,962.0,107.0,3.3,35.0,1017.0,872.16,620.9
2016,7,13,13,15,959.0,106.5,3.45,35.0,1001.0,856.04,611.66
2016,7,13,13,30,956.0,106.0,3.6,35.0,985.0,836.36,600.07
2016,7,13,13,45,951.5,105.0,3.75,35.0,962.0,811.67,585.11
2016,7,13,14,0,947.0,104.0,3.9,35.0,939.0,783.67,567.1
2016,7,13,14,15,941.0,102.5,4.0,34.5,909.5,751.04,546.16
2016,7,13,14,30,935.0,101.0,4.1,34.0,880.0,715.5,522.65
2016,7,13,14,45,926.5,99.5,4.25,34.0,844.5,675.64,494.58
2016,7,13,15,0,918.0,98.0,4.4,34.0,809.0,633.43,464.09
2016,7,13,15,15,907.5,96.0,4.45,33.5,768.0,587.54,430.81
2016,7,13,15,30,897.0,94.0,4.5,33.0,727.0,539.92,395.2
2016,7,13,15,45,883.0,91.5,4.6,32.5,681.0,488.77,355.94
2016,7,13,16,0,869.0,89.0,4.7,32.0,635.0,436.72,314.76
2016,7,13,16,15,851.0,86.0,4.75,31.5,586.0,382.18,270.45
2016,7,13,16,30,833.0,83.0,4.8,31.0,537.0,325.78,223.74
2016,7,13,16,45,809.0,79.5,4.9,30.5,485.5,269.13,176.64
2016,7,13,17,0,785.0,76.0,5.0,30.0,434.0,213.83,131.42
2016,7,13,17,15,753.0,72.0,4.95,29.0,381.5,158.7,89.94
2016,7,13,17,30,721.0,68.0,4.9,28.0,329.0,106.45,57.48
2016,7,13,17,45,676.0,62.5,4.9,27.5,277.5,55.97,42.03
2016,7,13,18,0,631.0,57.0,4.9,27.0,226.0,47.14,34.61
2016,7,13,18,15,563.5,50.5,4.75,25.5,177.0,41.76,30.07
2016,7,13,18,30,496.0,44.0,4.6,24.0,128.0,36.43,25.37
2016,7,13,18,45,389.5,34.0,4.45,23.0,87.0,28.09,17.77
2016,7,13,19,0,283.0,24.0,4.3,22.0,46.0,19.8,8.09
2016,7,13,19,15,141.5,12.0,4.2,21.5,23.0,9.44,0.0
2016,7,13,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,169.5,13.0,3.25,13.5,28.0,10.55,0.0
2016,7,14,5,30,339.0,26.0,3.2,14.0,56.0,21.56,11.47
2016,7,14,5,45,442.5,34.5,3.2,15.0,99.5,28.69,19.24
2016,7,14,6,0,546.0,43.0,3.2,16.0,143.0,35.94,26.01
2016,7,14,6,15,607.5,49.0,3.1,17.0,192.5,44.41,33.64
2016,7,14,6,30,669.0,55.0,3.0,18.0,242.0,49.84,38.4
2016,7,14,6,45,711.5,59.0,2.95,19.0,294.0,66.17,40.98
2016,7,14,7,0,754.0,63.0,2.9,20.0,346.0,117.92,64.36
2016,7,14,7,15,783.5,67.0,2.9,21.0,398.5,172.02,101.7
2016,7,14,7,30,813.0,71.0,2.9,22.0,451.0,228.59,146.82
2016,7,14,7,45,835.0,74.0,2.9,23.0,502.0,287.08,195.94
2016,7,14,8,0,857.0,77.0,2.9,24.0,553.0,343.44,243.57
2016,7,14,8,15,873.5,79.5,2.85,25.0,601.5,398.0,289.05
2016,7,14,8,30,890.0,82.0,2.8,26.0,650.0,452.35,332.96
2016,7,14,8,45,902.5,84.0,2.75,27.0,695.0,503.91,373.27
2016,7,14,9,0,915.0,86.0,2.7,28.0,740.0,554.32,411.17
2016,7,14,9,15,925.0,87.5,2.65,28.5,780.5,601.49,446.18
2016,7,14,9,30,935.0,89.0,2.6,29.0,821.0,646.78,478.68
2016,7,14,9,45,943.0,90.5,2.6,30.0,856.0,688.68,507.01
2016,7,14,10,0,951.0,92.0,2.6,31.0,891.0,728.1,532.7
2016,7,14,10,15,956.5,93.0,2.6,31.5,919.5,762.63,555.44
2016,7,14,10,30,962.0,94.0,2.6,32.0,948.0,794.12,575.64
2016,7,14,10,45,966.5,95.0,2.6,33.0,970.5,821.67,590.63
2016,7,14,11,0,971.0,96.0,2.6,34.0,993.0,845.84,603.2
2016,7,14,11,15,973.5,96.5,2.75,34.5,1007.5,864.51,614.4
2016,7,14,11,30,976.0,97.0,2.9,35.0,1022.0,879.54,623.32
2016,7,14,11,45,977.5,97.5,3.05,35.5,1029.5,890.07,629.39
2016,7,14,12,0,979.0,98.0,3.2,36.0,1037.0,896.88,633.16
2016,7,14,12,15,979.0,98.0,3.35,36.0,1036.5,898.28,634.87
2016,7,14,12,30,979.0,98.0,3.5,36.0,1036.0,895.94,634.27
2016,7,14,12,45,971.0,102.5,3.7,36.0,1026.5,887.21,629.89
2016,7,14,13,0,963.0,107.0,3.9,36.0,1017.0,874.87,623.19
2016,7,14,13,15,960.5,106.5,4.0,36.0,1001.5,859.13,613.81
2016,7,14,13,30,958.0,106.0,4.1,36.0,986.0,839.8,602.1
2016,7,14,13,45,953.5,105.0,4.2,36.0,963.0,815.05,586.78
2016,7,14,14,0,949.0,104.0,4.3,36.0,940.0,786.99,568.56
2016,7,14,14,15,943.0,102.5,4.35,35.5,910.5,754.28,547.38
2016,7,14,14,30,937.0,101.0,4.4,35.0,881.0,718.64,523.67
2016,7,14,14,45,929.0,99.5,4.5,35.0,845.5,678.99,495.64
2016,7,14,15,0,921.0,98.0,4.6,35.0,810.0,636.93,465.21
2016,7,14,15,15,910.5,96.0,4.6,34.5,769.0,590.88,431.84
2016,7,14,15,30,900.0,94.0,4.6,34.0,728.0,543.07,396.15
2016,7,14,15,45,886.5,91.5,4.65,33.5,682.5,491.96,357.04
2016,7,14,16,0,873.0,89.0,4.7,33.0,637.0,439.87,315.92
2016,7,14,16,15,855.0,86.0,4.7,32.0,587.5,385.06,272.1
2016,7,14,16,30,837.0,83.0,4.7,31.0,538.0,328.42,225.74
2016,7,14,16,45,813.5,79.5,4.75,30.5,486.5,271.58,178.45
2016,7,14,17,0,790.0,76.0,4.8,30.0,435.0,216.04,132.97
2016,7,14,17,15,758.0,72.0,4.7,28.5,382.5,160.53,91.27
2016,7,14,17,30,726.0,68.0,4.6,27.0,330.0,107.89,58.41
2016,7,14,17,45,680.5,62.5,4.6,26.0,278.0,57.0,43.18
2016,7,14,18,0,635.0,57.0,4.6,25.0,226.0,47.19,34.96
2016,7,14,18,15,567.0,50.5,4.55,23.5,177.0,41.8,30.37
2016,7,14,18,30,499.0,44.0,4.5,22.0,128.0,36.47,25.62
2016,7,14,18,45,388.0,34.5,4.45,21.0,86.5,28.51,18.26
2016,7,14,19,0,277.0,25.0,4.4,20.0,45.0,20.65,8.48
2016,7,14,19,15,138.5,12.5,4.4,19.0,22.5,9.83,0.0
2016,7,14,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,5,15,161.5,13.5,3.6,12.5,27.0,10.62,0.0
2016,7,15,5,30,323.0,27.0,3.7,13.0,54.0,22.36,11.95
2016,7,15,5,45,426.0,35.5,3.85,13.5,97.0,29.43,19.97
2016,7,15,6,0,529.0,44.0,4.0,14.0,140.0,36.61,26.8
2016,7,15,6,15,592.5,50.0,4.0,14.5,189.5,41.6,31.49
2016,7,15,6,30,656.0,56.0,4.0,15.0,239.0,50.51,39.47
2016,7,15,6,45,699.0,60.5,4.0,16.0,291.0,67.46,42.44
2016,7,15,7,0,742.0,65.0,4.0,17.0,343.0,119.01,66.44
2016,7,15,7,15,772.5,69.0,3.9,17.5,395.0,172.67,104.26
2016,7,15,7,30,803.0,73.0,3.8,18.0,447.0,228.93,150.14
2016,7,15,7,45,826.0,76.0,3.75,19.0,498.5,284.69,197.98
2016,7,15,8,0,849.0,79.0,3.7,20.0,550.0,343.44,248.39
2016,7,15,8,15,866.0,81.5,3.7,21.0,598.5,397.87,294.77
2016,7,15,8,30,883.0,84.0,3.7,22.0,647.0,452.15,339.7
2016,7,15,8,45,897.0,86.0,3.7,23.0,692.5,504.17,381.44
2016,7,15,9,0,911.0,88.0,3.7,24.0,738.0,555.19,420.94
2016,7,15,9,15,921.0,89.5,3.75,24.5,778.5,602.28,457.17
2016,7,15,9,30,931.0,91.0,3.8,25.0,819.0,647.49,490.98
2016,7,15,9,45,937.5,93.5,3.85,26.0,853.5,689.23,520.33
2016,7,15,10,0,944.0,96.0,3.9,27.0,888.0,728.4,546.96
2016,7,15,10,15,950.0,97.0,3.95,27.5,917.0,763.12,570.9
2016,7,15,10,30,956.0,98.0,4.0,28.0,946.0,794.86,592.29
2016,7,15,10,45,961.0,98.5,4.1,28.5,968.5,822.25,609.58
2016,7,15,11,0,966.0,99.0,4.2,29.0,991.0,846.31,624.43
2016,7,15,11,15,969.0,100.0,4.25,29.5,1005.5,865.77,635.95
2016,7,15,11,30,972.0,101.0,4.3,30.0,1020.0,881.61,645.06
2016,7,15,11,45,974.0,100.5,4.4,30.5,1028.0,891.68,650.6
2016,7,15,12,0,976.0,100.0,4.5,31.0,1036.0,898.05,653.76
2016,7,15,12,15,976.0,100.0,4.55,31.0,1035.5,899.47,654.85
2016,7,15,12,30,976.0,100.0,4.6,31.0,1035.0,897.16,653.57
2016,7,15,12,45,971.0,102.5,4.7,31.5,1026.0,889.17,647.6
2016,7,15,13,0,966.0,105.0,4.8,32.0,1017.0,877.55,639.45
2016,7,15,13,15,963.5,104.0,4.8,32.0,1001.5,861.31,629.0
2016,7,15,13,30,961.0,103.0,4.8,32.0,986.0,841.49,616.2
2016,7,15,13,45,958.0,101.5,4.85,32.0,963.5,817.35,600.78
2016,7,15,14,0,955.0,100.0,4.9,32.0,941.0,789.8,582.55
2016,7,15,14,15,949.0,98.5,4.9,31.5,911.0,756.88,560.56
2016,7,15,14,30,943.0,97.0,4.9,31.0,881.0,721.01,536.0
2016,7,15,14,45,935.5,95.0,4.95,31.0,845.5,681.0,507.02
2016,7,15,15,0,928.0,93.0,5.0,31.0,810.0,638.51,475.57
2016,7,15,15,15,917.5,91.0,5.0,30.5,769.0,592.13,441.25
2016,7,15,15,30,907.0,89.0,5.0,30.0,728.0,543.98,404.54
2016,7,15,15,45,892.5,87.0,5.05,30.0,682.0,492.48,363.55
2016,7,15,16,0,878.0,85.0,5.1,30.0,636.0,440.09,320.76
2016,7,15,16,15,860.5,82.5,5.05,29.0,586.5,385.58,276.36
2016,7,15,16,30,843.0,80.0,5.0,28.0,537.0,329.12,229.33
2016,7,15,16,45,816.5,77.5,5.0,27.5,485.0,272.0,181.16
2016,7,15,17,0,790.0,75.0,5.0,27.0,433.0,216.48,135.11
2016,7,15,17,15,758.0,70.5,4.95,26.0,380.5,160.48,92.16
2016,7,15,17,30,726.0,66.0,4.9,25.0,328.0,107.36,58.19
2016,7,15,17,45,676.5,61.5,4.85,24.0,275.5,57.11,43.64
2016,7,15,18,0,627.0,57.0,4.8,23.0,223.0,47.11,35.19
2016,7,15,18,15,558.0,50.5,4.7,22.0,174.5,41.73,30.5
2016,7,15,18,30,489.0,44.0,4.6,21.0,126.0,36.41,25.67
2016,7,15,18,45,374.0,34.5,4.6,20.0,85.0,28.45,18.27
2016,7,15,19,0,259.0,25.0,4.6,19.0,44.0,20.61,8.16
2016,7,15,19,15,129.5,12.5,4.55,18.0,22.0,9.83,0.0
2016,7,15,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,138.5,14.0,3.9,12.5,25.5,11.02,0.0
2016,7,16,5,30,277.0,28.0,4.0,13.0,51.0,23.07,12.24
2016,7,16,5,45,387.0,37.0,4.15,14.0,93.0,30.46,20.77
2016,7,16,6,0,497.0,46.0,4.3,15.0,135.0,37.97,27.85
2016,7,16,6,15,562.0,52.5,4.2,15.5,183.5,43.23,32.78
2016,7,16,6,30,627.0,59.0,4.1,16.0,232.0,48.55,37.57
2016,7,16,6,45,672.0,64.0,4.1,17.0,283.5,69.93,44.38
2016,7,16,7,0,717.0,69.0,4.1,18.0,335.0,120.58,68.32
2016,7,16,7,15,748.0,73.0,4.0,18.5,387.0,172.99,105.21
2016,7,16,7,30,779.0,77.0,3.9,19.0,439.0,228.09,149.97
2016,7,16,7,45,804.5,79.5,3.85,19.5,490.5,282.88,197.07
2016,7,16,8,0,830.0,82.0,3.8,20.0,542.0,339.11,245.75
2016,7,16,8,15,847.5,85.0,3.8,20.5,590.0,394.96,293.72
2016,7,16,8,30,865.0,88.0,3.8,21.0,638.0,449.06,339.18
2016,7,16,8,45,881.0,89.0,3.8,22.0,683.5,500.4,380.56
2016,7,16,9,0,897.0,90.0,3.8,23.0,729.0,550.96,419.88
2016,7,16,9,15,907.0,92.0,3.85,23.5,769.0,597.95,456.2
2016,7,16,9,30,917.0,94.0,3.9,24.0,809.0,643.11,490.12
2016,7,16,9,45,926.0,94.5,3.95,25.0,844.0,684.25,519.25
2016,7,16,10,0,935.0,95.0,4.0,26.0,879.0,723.01,545.83
2016,7,16,10,15,941.0,96.5,4.1,26.5,908.0,757.96,570.24
2016,7,16,10,30,947.0,98.0,4.2,27.0,937.0,789.94,592.12
2016,7,16,10,45,952.0,98.5,4.35,27.5,959.0,817.18,609.57
2016,7,16,11,0,957.0,99.0,4.5,28.0,981.0,841.11,624.65
2016,7,16,11,15,960.0,99.5,4.6,28.0,996.0,860.02,637.44
2016,7,16,11,30,963.0,100.0,4.7,28.0,1011.0,875.37,648.06
2016,7,16,11,45,964.5,100.0,4.8,28.5,1018.5,885.42,653.86
2016,7,16,12,0,966.0,100.0,4.9,29.0,1026.0,891.78,657.26
2016,7,16,12,15,966.5,100.0,5.0,29.0,1026.0,893.62,659.06
2016,7,16,12,30,967.0,100.0,5.1,29.0,1026.0,891.76,658.46
2016,7,16,12,45,962.5,102.5,5.2,29.0,1017.5,884.25,654.11
2016,7,16,13,0,958.0,105.0,5.3,29.0,1009.0,873.11,647.38
2016,7,16,13,15,956.0,104.5,5.35,29.0,994.0,857.81,637.59
2016,7,16,13,30,954.0,104.0,5.4,29.0,979.0,838.93,625.38
2016,7,16,13,45,950.5,102.5,5.45,29.0,957.0,814.55,609.36
2016,7,16,14,0,947.0,101.0,5.5,29.0,935.0,786.81,590.56
2016,7,16,14,15,942.0,99.5,5.5,28.5,906.0,754.79,568.69
2016,7,16,14,30,937.0,98.0,5.5,28.0,877.0,719.78,544.18
2016,7,16,14,45,930.0,96.5,5.5,28.0,842.0,680.69,515.05
2016,7,16,15,0,923.0,95.0,5.5,28.0,807.0,639.1,483.47
2016,7,16,15,15,913.5,93.0,5.45,27.5,766.5,593.42,448.9
2016,7,16,15,30,904.0,91.0,5.4,27.0,726.0,545.89,411.93
2016,7,16,15,45,891.5,88.5,5.35,27.0,681.0,494.94,370.54
2016,7,16,16,0,879.0,86.0,5.3,27.0,636.0,442.91,327.25
2016,7,16,16,15,862.0,83.0,5.2,26.0,587.0,388.03,281.91
2016,7,16,16,30,845.0,80.0,5.1,25.0,538.0,331.19,233.92
2016,7,16,16,45,822.5,76.5,5.1,24.5,486.5,274.03,184.95
2016,7,16,17,0,800.0,73.0,5.1,24.0,435.0,218.03,137.7
2016,7,16,17,15,769.0,69.0,5.0,23.0,382.5,161.93,93.95
2016,7,16,17,30,738.0,65.0,4.9,22.0,330.0,108.56,59.2
2016,7,16,17,45,694.0,60.0,4.8,21.5,278.0,57.17,44.17
2016,7,16,18,0,650.0,55.0,4.7,21.0,226.0,49.69,37.74
2016,7,16,18,15,581.5,48.5,4.6,20.0,177.0,40.4,29.62
2016,7,16,18,30,513.0,42.0,4.5,19.0,128.0,34.99,24.66
2016,7,16,18,45,401.0,32.5,4.4,18.0,86.0,26.96,17.15
2016,7,16,19,0,289.0,23.0,4.3,17.0,44.0,19.02,6.8
2016,7,16,19,15,144.5,11.5,4.3,16.5,22.0,9.05,0.0
2016,7,16,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,164.0,12.5,4.2,12.5,26.0,9.83,0.0
2016,7,17,5,30,328.0,25.0,4.3,13.0,52.0,20.74,10.16
2016,7,17,5,45,436.0,33.0,4.45,13.5,95.0,27.48,18.19
2016,7,17,6,0,544.0,41.0,4.6,14.0,138.0,34.37,24.78
2016,7,17,6,15,606.5,47.0,4.55,14.5,187.0,42.75,32.48
2016,7,17,6,30,669.0,53.0,4.5,15.0,236.0,48.24,37.44
2016,7,17,6,45,708.5,58.0,4.5,15.5,287.5,66.86,41.21
2016,7,17,7,0,748.0,63.0,4.5,16.0,339.0,119.22,66.43
2016,7,17,7,15,777.5,66.5,4.55,16.5,391.5,172.82,104.68
2016,7,17,7,30,807.0,70.0,4.6,17.0,444.0,228.89,150.95
2016,7,17,7,45,831.5,72.0,4.7,18.0,495.5,287.03,201.21
2016,7,17,8,0,856.0,74.0,4.8,19.0,547.0,343.39,250.37
2016,7,17,8,15,872.5,76.5,4.85,19.5,595.5,398.11,298.24
2016,7,17,8,30,889.0,79.0,4.9,20.0,644.0,452.64,344.83
2016,7,17,8,45,904.0,80.0,4.95,20.5,689.0,504.67,388.26
2016,7,17,9,0,919.0,81.0,5.0,21.0,734.0,555.79,429.7
2016,7,17,9,15,928.5,83.0,5.05,21.5,774.5,603.51,467.39
2016,7,17,9,30,938.0,85.0,5.1,22.0,815.0,649.31,502.58
2016,7,17,9,45,941.0,88.5,5.2,22.5,849.0,690.12,533.31
2016,7,17,10,0,944.0,92.0,5.3,23.0,883.0,728.07,561.24
2016,7,17,10,15,950.0,93.5,5.4,23.0,911.5,763.37,587.86
2016,7,17,10,30,956.0,95.0,5.5,23.0,940.0,795.68,611.84
2016,7,17,10,45,958.5,96.5,5.6,23.5,961.5,822.18,629.2
2016,7,17,11,0,961.0,98.0,5.7,24.0,983.0,845.22,644.1
2016,7,17,11,15,963.5,98.5,5.8,24.0,997.5,863.86,657.19
2016,7,17,11,30,966.0,99.0,5.9,24.0,1012.0,878.89,667.83
2016,7,17,11,45,966.0,100.0,6.0,24.5,1018.5,888.64,673.52
2016,7,17,12,0,966.0,101.0,6.1,25.0,1025.0,894.67,676.7
2016,7,17,12,15,966.0,101.0,6.15,25.0,1024.5,896.12,677.88
2016,7,17,12,30,966.0,101.0,6.2,25.0,1024.0,893.86,676.59
2016,7,17,12,45,959.5,104.0,6.3,25.0,1014.5,885.14,671.11
2016,7,17,13,0,953.0,107.0,6.4,25.0,1005.0,872.84,663.19
2016,7,17,13,15,950.0,106.0,6.4,24.5,989.5,856.38,653.26
2016,7,17,13,30,947.0,105.0,6.4,24.0,974.0,836.4,640.83
2016,7,17,13,45,943.0,104.0,6.45,24.0,951.0,812.2,624.31
2016,7,17,14,0,939.0,103.0,6.5,24.0,928.0,784.7,604.97
2016,7,17,14,15,932.5,101.5,6.5,23.5,898.5,751.83,581.68
2016,7,17,14,30,926.0,100.0,6.5,23.0,869.0,716.09,555.77
2016,7,17,14,45,918.5,98.0,6.5,23.0,833.5,676.59,525.42
2016,7,17,15,0,911.0,96.0,6.5,23.0,798.0,634.67,492.61
2016,7,17,15,15,900.0,94.0,6.45,22.5,757.0,588.6,456.7
2016,7,17,15,30,889.0,92.0,6.4,22.0,716.0,540.85,418.49
2016,7,17,15,45,876.0,89.0,6.4,21.5,670.5,489.87,376.75
2016,7,17,16,0,863.0,86.0,6.4,21.0,625.0,437.91,332.99
2016,7,17,16,15,845.0,83.0,6.35,20.0,576.5,383.41,286.64
2016,7,17,16,30,827.0,80.0,6.3,19.0,528.0,327.14,237.76
2016,7,17,16,45,804.5,76.5,6.25,18.5,477.0,270.88,188.1
2016,7,17,17,0,782.0,73.0,6.2,18.0,426.0,215.82,140.29
2016,7,17,17,15,750.0,69.0,6.1,17.5,374.0,160.52,95.76
2016,7,17,17,30,718.0,65.0,6.0,17.0,322.0,108.09,60.47
2016,7,17,17,45,674.0,59.5,5.9,16.5,270.5,57.39,45.29
2016,7,17,18,0,630.0,54.0,5.8,16.0,219.0,48.65,37.61
2016,7,17,18,15,561.5,47.5,5.6,15.0,171.0,39.46,29.41
2016,7,17,18,30,493.0,41.0,5.4,14.0,123.0,34.06,24.37
2016,7,17,18,45,381.0,32.0,5.25,13.5,82.0,26.46,17.04
2016,7,17,19,0,269.0,23.0,5.1,13.0,41.0,18.98,6.49
2016,7,17,19,15,134.5,11.5,5.05,12.5,20.5,9.05,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,152.5,12.5,4.25,11.5,24.5,9.83,0.0
2016,7,18,5,30,305.0,25.0,4.4,12.0,49.0,20.68,9.85
2016,7,18,5,45,415.0,33.0,4.6,12.5,91.0,27.38,18.15
2016,7,18,6,0,525.0,41.0,4.8,13.0,133.0,34.24,24.75
2016,7,18,6,15,587.0,47.0,4.8,13.5,181.5,42.57,32.45
2016,7,18,6,30,649.0,53.0,4.8,14.0,230.0,48.01,37.39
2016,7,18,6,45,691.5,57.5,4.8,14.5,281.0,66.54,40.99
2016,7,18,7,0,734.0,62.0,4.8,15.0,332.0,117.85,65.95
2016,7,18,7,15,763.5,65.5,4.7,15.5,383.0,170.7,103.98
2016,7,18,7,30,793.0,69.0,4.6,16.0,434.0,226.04,149.88
2016,7,18,7,45,814.5,72.0,4.55,16.5,484.5,281.04,198.22
2016,7,18,8,0,836.0,75.0,4.5,17.0,535.0,338.89,249.2
2016,7,18,8,15,852.0,77.5,4.45,17.5,582.5,392.47,296.23
2016,7,18,8,30,868.0,80.0,4.4,18.0,630.0,445.84,341.9
2016,7,18,8,45,881.5,81.5,4.4,19.0,674.0,496.67,383.65
2016,7,18,9,0,895.0,83.0,4.4,20.0,718.0,546.49,423.15
2016,7,18,9,15,904.5,84.5,4.4,20.5,757.5,592.8,459.53
2016,7,18,9,30,914.0,86.0,4.4,21.0,797.0,637.25,493.42
2016,7,18,9,45,919.5,89.0,4.4,21.5,830.5,678.37,523.88
2016,7,18,10,0,925.0,92.0,4.4,22.0,864.0,716.9,551.65
2016,7,18,10,15,930.5,93.0,4.45,22.5,892.5,750.86,575.78
2016,7,18,10,30,936.0,94.0,4.5,23.0,921.0,781.87,597.16
2016,7,18,10,45,940.0,94.5,4.55,23.5,942.0,808.2,614.0
2016,7,18,11,0,944.0,95.0,4.6,24.0,963.0,831.21,628.48
2016,7,18,11,15,946.5,95.5,4.7,24.0,977.5,849.6,641.32
2016,7,18,11,30,949.0,96.0,4.8,24.0,992.0,864.45,651.8
2016,7,18,11,45,950.0,96.5,4.9,24.5,999.0,874.47,657.72
2016,7,18,12,0,951.0,97.0,5.0,25.0,1006.0,880.84,661.21
2016,7,18,12,15,951.0,97.0,5.05,25.0,1005.5,882.29,662.44
2016,7,18,12,30,951.0,97.0,5.1,25.0,1005.0,880.07,661.26
2016,7,18,12,45,951.5,95.5,5.2,25.0,997.5,873.29,657.32
2016,7,18,13,0,952.0,94.0,5.3,25.0,990.0,862.82,650.89
2016,7,18,13,15,949.5,93.5,5.35,25.0,975.0,847.16,640.64
2016,7,18,13,30,947.0,93.0,5.4,25.0,960.0,827.95,627.95
2016,7,18,13,45,944.5,91.0,5.45,25.0,938.5,803.94,611.87
2016,7,18,14,0,942.0,89.0,5.5,25.0,917.0,776.55,593.37
2016,7,18,14,15,936.5,88.0,5.5,24.5,888.0,744.69,571.24
2016,7,18,14,30,931.0,87.0,5.5,24.0,859.0,709.88,546.38
2016,7,18,14,45,925.5,84.5,5.5,24.0,824.5,670.97,516.89
2016,7,18,15,0,920.0,82.0,5.5,24.0,790.0,629.48,484.84
2016,7,18,15,15,910.5,80.5,5.45,23.5,750.0,584.29,449.99
2016,7,18,15,30,901.0,79.0,5.4,23.0,710.0,537.28,412.72
2016,7,18,15,45,890.5,76.0,5.35,23.0,666.0,486.87,371.0
2016,7,18,16,0,880.0,73.0,5.3,23.0,622.0,435.24,327.23
2016,7,18,16,15,864.0,70.5,5.2,22.5,574.0,381.06,281.0
2016,7,18,16,30,848.0,68.0,5.1,22.0,526.0,326.72,233.65
2016,7,18,16,45,828.5,64.5,5.1,21.5,475.5,270.74,184.74
2016,7,18,17,0,809.0,61.0,5.1,21.0,425.0,215.54,137.2
2016,7,18,17,15,780.0,58.0,5.0,20.5,373.5,156.78,90.14
2016,7,18,17,30,751.0,55.0,4.9,20.0,322.0,103.7,54.64
2016,7,18,17,45,710.5,50.5,4.85,19.5,271.0,51.92,39.95
2016,7,18,18,0,670.0,46.0,4.8,19.0,220.0,42.58,31.83
2016,7,18,18,15,606.5,40.5,4.65,18.0,172.0,37.34,27.18
2016,7,18,18,30,543.0,35.0,4.5,17.0,124.0,32.16,22.39
2016,7,18,18,45,436.0,27.5,4.35,16.5,83.0,25.07,15.58
2016,7,18,19,0,329.0,20.0,4.2,16.0,42.0,18.13,5.27
2016,7,18,19,15,164.5,10.0,4.15,15.5,21.0,7.87,0.0
2016,7,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,187.5,10.5,3.4,11.5,25.5,8.26,0.0
2016,7,19,5,30,375.0,21.0,3.5,12.0,51.0,19.13,8.34
2016,7,19,5,45,476.5,28.5,3.65,12.5,93.5,26.14,17.04
2016,7,19,6,0,578.0,36.0,3.8,13.0,136.0,33.27,23.88
2016,7,19,6,15,416.5,65.0,3.8,13.5,149.5,51.74,40.61
2016,7,19,6,30,255.0,94.0,3.8,14.0,163.0,67.75,54.96
2016,7,19,6,45,266.0,114.0,3.8,14.5,199.0,87.74,65.15
2016,7,19,7,0,277.0,134.0,3.8,15.0,235.0,122.19,87.15
2016,7,19,7,15,554.5,96.5,3.75,15.5,338.0,161.01,105.08
2016,7,19,7,30,832.0,59.0,3.7,16.0,441.0,229.83,151.26
2016,7,19,7,45,852.0,61.5,3.7,17.0,492.0,285.58,199.97
2016,7,19,8,0,872.0,64.0,3.7,18.0,543.0,342.07,249.44
2016,7,19,8,15,887.0,66.5,3.7,18.5,591.0,397.14,297.55
2016,7,19,8,30,902.0,69.0,3.7,19.0,639.0,451.87,344.12
2016,7,19,8,45,913.0,71.0,3.75,20.0,683.5,503.62,386.39
2016,7,19,9,0,924.0,73.0,3.8,21.0,728.0,554.08,426.16
2016,7,19,9,15,933.0,74.5,3.85,21.5,767.5,601.42,463.09
2016,7,19,9,30,942.0,76.0,3.9,22.0,807.0,646.78,497.47
2016,7,19,9,45,943.5,81.0,3.95,22.5,840.5,688.31,528.02
2016,7,19,10,0,945.0,86.0,4.0,23.0,874.0,726.85,555.63
2016,7,19,10,15,950.0,87.0,4.05,23.0,902.5,761.16,580.82
2016,7,19,10,30,955.0,88.0,4.1,23.0,931.0,792.42,602.96
2016,7,19,10,45,957.0,90.0,4.15,23.5,952.0,819.09,619.83
2016,7,19,11,0,959.0,92.0,4.2,24.0,973.0,842.28,634.23
2016,7,19,11,15,961.5,92.5,4.25,24.0,987.5,860.99,646.77
2016,7,19,11,30,964.0,93.0,4.3,24.0,1002.0,876.09,656.91
2016,7,19,11,45,965.5,93.0,4.4,24.5,1009.0,886.26,662.7
2016,7,19,12,0,967.0,93.0,4.5,25.0,1016.0,892.72,666.03
2016,7,19,12,15,966.5,93.0,4.55,25.0,1015.5,893.79,667.04
2016,7,19,12,30,966.0,93.0,4.6,25.0,1015.0,891.13,665.62
2016,7,19,12,45,957.5,98.0,4.7,25.5,1005.0,882.55,659.28
2016,7,19,13,0,949.0,103.0,4.8,26.0,995.0,870.38,650.57
2016,7,19,13,15,946.0,102.5,4.85,26.0,980.0,854.38,640.29
2016,7,19,13,30,943.0,102.0,4.9,26.0,965.0,834.84,627.6
2016,7,19,13,45,940.5,100.0,4.95,26.0,942.5,810.94,611.88
2016,7,19,14,0,938.0,98.0,5.0,26.0,920.0,783.65,593.67
2016,7,19,14,15,932.0,96.5,5.0,26.0,891.0,751.08,570.15
2016,7,19,14,30,926.0,95.0,5.0,26.0,862.0,715.6,544.16
2016,7,19,14,45,919.5,92.5,5.05,26.0,827.0,676.2,515.01
2016,7,19,15,0,913.0,90.0,5.1,26.0,792.0,634.29,483.33
2016,7,19,15,15,902.5,88.0,5.1,25.5,751.5,588.31,448.57
2016,7,19,15,30,892.0,86.0,5.1,25.0,711.0,540.6,411.44
2016,7,19,15,45,881.0,83.0,5.15,24.5,666.5,490.29,371.26
2016,7,19,16,0,870.0,80.0,5.2,24.0,622.0,438.81,328.83
2016,7,19,16,15,852.5,77.5,5.15,23.5,573.5,384.45,282.88
2016,7,19,16,30,835.0,75.0,5.1,23.0,525.0,330.09,235.91
2016,7,19,16,45,816.0,71.0,5.1,22.5,474.5,271.84,185.5
2016,7,19,17,0,797.0,67.0,5.1,22.0,424.0,216.3,137.87
2016,7,19,17,15,766.5,63.0,5.0,21.0,372.0,160.22,93.31
2016,7,19,17,30,736.0,59.0,4.9,20.0,320.0,106.81,57.47
2016,7,19,17,45,696.5,54.0,4.8,19.5,269.5,55.37,42.97
2016,7,19,18,0,657.0,49.0,4.7,19.0,219.0,44.87,33.83
2016,7,19,18,15,591.5,43.0,4.5,18.0,170.5,39.3,28.88
2016,7,19,18,30,526.0,37.0,4.3,17.0,122.0,33.78,23.77
2016,7,19,18,45,420.5,28.5,4.15,16.5,81.5,23.81,14.47
2016,7,19,19,0,315.0,20.0,4.0,16.0,41.0,16.61,3.77
2016,7,19,19,15,157.5,10.0,3.95,15.5,20.5,7.87,0.0
2016,7,19,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,187.0,10.5,3.2,11.5,24.5,8.26,0.0
2016,7,20,5,30,374.0,21.0,3.3,12.0,49.0,19.14,7.93
2016,7,20,5,45,474.5,28.0,3.45,13.0,91.5,25.69,16.57
2016,7,20,6,0,575.0,35.0,3.6,14.0,134.0,32.39,22.98
2016,7,20,6,15,635.5,40.0,3.6,14.5,183.0,37.21,27.54
2016,7,20,6,30,696.0,45.0,3.6,15.0,232.0,42.1,31.98
2016,7,20,6,45,735.5,48.5,3.6,15.5,283.5,62.27,35.71
2016,7,20,7,0,775.0,52.0,3.6,16.0,335.0,119.11,64.82
2016,7,20,7,15,803.5,55.0,3.55,16.5,387.0,173.43,103.95
2016,7,20,7,30,832.0,58.0,3.5,17.0,439.0,229.98,150.86
2016,7,20,7,45,852.5,60.5,3.5,18.0,490.0,285.95,199.58
2016,7,20,8,0,873.0,63.0,3.5,19.0,541.0,342.71,249.04
2016,7,20,8,15,888.5,65.0,3.45,19.5,589.0,397.65,296.76
2016,7,20,8,30,904.0,67.0,3.4,20.0,637.0,452.3,342.93
2016,7,20,8,45,916.0,69.0,3.35,21.0,682.0,504.69,385.22
2016,7,20,9,0,928.0,71.0,3.3,22.0,727.0,555.89,424.97
2016,7,20,9,15,937.0,72.5,3.3,22.5,767.0,603.47,461.59
2016,7,20,9,30,946.0,74.0,3.3,23.0,807.0,649.08,495.62
2016,7,20,9,45,943.5,82.0,3.3,24.0,840.5,690.98,524.8
2016,7,20,10,0,941.0,90.0,3.3,25.0,874.0,729.55,550.64
2016,7,20,10,15,946.5,91.0,3.35,25.5,902.5,764.15,574.47
2016,7,20,10,30,952.0,92.0,3.4,26.0,931.0,795.74,595.27
2016,7,20,10,45,957.0,92.5,3.45,26.5,953.5,823.33,612.39
2016,7,20,11,0,962.0,93.0,3.5,27.0,976.0,847.59,627.17
2016,7,20,11,15,964.5,93.5,3.55,27.5,990.5,866.38,638.24
2016,7,20,11,30,967.0,94.0,3.6,28.0,1005.0,881.56,646.93
2016,7,20,11,45,969.5,93.5,3.7,28.5,1012.5,892.17,652.91
2016,7,20,12,0,972.0,93.0,3.8,29.0,1020.0,899.07,656.5
2016,7,20,12,15,972.0,93.0,3.85,29.0,1020.0,900.58,657.68
2016,7,20,12,30,972.0,93.0,3.9,29.0,1020.0,898.32,656.49
2016,7,20,12,45,972.0,92.0,4.0,29.5,1012.5,891.42,651.26
2016,7,20,13,0,972.0,91.0,4.1,30.0,1005.0,880.75,643.63
2016,7,20,13,15,969.5,90.5,4.2,30.0,989.5,864.76,633.81
2016,7,20,13,30,967.0,90.0,4.3,30.0,974.0,845.15,621.57
2016,7,20,13,45,963.5,89.0,4.4,30.0,951.5,820.78,606.1
2016,7,20,14,0,960.0,88.0,4.5,30.0,929.0,793.0,588.24
2016,7,20,14,15,954.5,87.0,4.6,29.5,900.0,760.53,567.24
2016,7,20,14,30,949.0,86.0,4.7,29.0,871.0,725.06,543.37
2016,7,20,14,45,942.0,84.5,4.8,29.0,836.0,685.35,514.73
2016,7,20,15,0,935.0,83.0,4.9,29.0,801.0,643.11,483.51
2016,7,20,15,15,925.5,81.0,4.95,28.5,760.0,596.72,449.15
2016,7,20,15,30,916.0,79.0,5.0,28.0,719.0,548.46,412.26
2016,7,20,15,45,904.0,77.0,5.05,27.5,674.0,497.4,372.04
2016,7,20,16,0,892.0,75.0,5.1,27.0,629.0,445.2,329.58
2016,7,20,16,15,875.5,72.5,5.1,26.5,580.0,390.03,283.55
2016,7,20,16,30,859.0,70.0,5.1,26.0,531.0,334.73,236.31
2016,7,20,16,45,837.5,67.0,5.1,25.5,480.0,277.84,187.47
2016,7,20,17,0,816.0,64.0,5.1,25.0,429.0,221.91,140.03
2016,7,20,17,15,786.0,60.5,5.0,24.0,376.5,162.08,92.84
2016,7,20,17,30,756.0,57.0,4.9,23.0,324.0,107.91,56.69
2016,7,20,17,45,714.0,52.5,4.85,22.0,272.0,55.53,35.37
2016,7,20,18,0,672.0,48.0,4.8,21.0,220.0,44.22,32.97
2016,7,20,18,15,606.0,42.0,4.65,20.0,171.5,38.59,28.0
2016,7,20,18,30,540.0,36.0,4.5,19.0,123.0,33.01,22.87
2016,7,20,18,45,430.0,28.0,4.4,18.0,81.5,25.5,15.72
2016,7,20,19,0,320.0,20.0,4.3,17.0,40.0,18.14,3.8
2016,7,20,19,15,160.0,10.0,4.3,16.5,20.0,7.87,0.0
2016,7,20,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,178.5,10.5,3.65,11.5,24.0,8.26,0.0
2016,7,21,5,30,357.0,21.0,3.8,12.0,48.0,19.1,7.41
2016,7,21,5,45,462.5,29.0,3.95,12.5,90.5,26.52,17.27
2016,7,21,6,0,568.0,37.0,4.1,13.0,133.0,34.05,24.53
2016,7,21,6,15,630.0,42.0,4.1,13.5,182.0,38.81,29.07
2016,7,21,6,30,692.0,47.0,4.1,14.0,231.0,43.65,33.5
2016,7,21,6,45,733.0,51.0,4.15,15.0,283.5,64.96,37.66
2016,7,21,7,0,774.0,55.0,4.2,16.0,336.0,118.41,64.11
2016,7,21,7,15,802.0,58.0,4.2,16.5,388.0,176.62,106.75
2016,7,21,7,30,830.0,61.0,4.2,17.0,440.0,233.16,153.83
2016,7,21,7,45,851.0,63.5,4.2,18.0,491.0,289.3,202.8
2016,7,21,8,0,872.0,66.0,4.2,19.0,542.0,346.28,252.55
2016,7,21,8,15,887.0,68.5,4.2,19.5,590.0,401.56,300.73
2016,7,21,8,30,902.0,71.0,4.2,20.0,638.0,456.49,347.39
2016,7,21,8,45,913.5,72.5,4.2,21.0,682.5,508.21,389.48
2016,7,21,9,0,925.0,74.0,4.2,22.0,727.0,558.67,429.07
2016,7,21,9,15,934.0,75.5,4.2,22.5,767.0,606.21,465.96
2016,7,21,9,30,943.0,77.0,4.2,23.0,807.0,651.77,500.27
2016,7,21,9,45,948.5,79.0,4.2,23.5,841.0,693.32,530.67
2016,7,21,10,0,954.0,81.0,4.2,24.0,875.0,732.18,558.34
2016,7,21,10,15,959.0,82.0,4.25,24.5,903.5,766.9,582.61
2016,7,21,10,30,964.0,83.0,4.3,25.0,932.0,798.54,603.36
2016,7,21,10,45,967.5,83.5,4.4,25.5,953.5,825.34,620.36
2016,7,21,11,0,971.0,84.0,4.5,26.0,975.0,848.7,634.91
2016,7,21,11,15,974.0,84.5,4.6,26.0,989.5,868.12,648.29
2016,7,21,11,30,977.0,85.0,4.7,26.0,1004.0,883.89,659.28
2016,7,21,11,45,978.5,85.0,4.85,26.5,1011.5,894.25,665.65
2016,7,21,12,0,980.0,85.0,5.0,27.0,1019.0,900.84,669.55
2016,7,21,12,15,980.5,85.0,5.15,27.0,1019.0,902.8,671.74
2016,7,21,12,30,981.0,85.0,5.3,27.0,1019.0,900.94,671.42
2016,7,21,12,45,971.0,91.5,5.45,27.0,1009.5,892.41,666.6
2016,7,21,13,0,961.0,98.0,5.6,27.0,1000.0,880.22,659.31
2016,7,21,13,15,959.0,97.5,5.65,26.5,985.0,864.79,650.61
2016,7,21,13,30,957.0,97.0,5.7,26.0,970.0,845.75,639.38
2016,7,21,13,45,954.5,95.0,5.8,26.0,948.0,821.45,623.39
2016,7,21,14,0,952.0,93.0,5.9,26.0,926.0,793.72,604.9
2016,7,21,14,15,946.5,92.0,5.9,25.5,897.0,761.45,582.79
2016,7,21,14,30,941.0,91.0,5.9,25.0,868.0,726.19,557.72
2016,7,21,14,45,936.5,88.0,5.9,25.0,833.5,686.96,528.12
2016,7,21,15,0,932.0,85.0,5.9,25.0,799.0,645.04,495.87
2016,7,21,15,15,922.5,83.5,5.8,24.5,758.5,599.15,460.53
2016,7,21,15,30,913.0,82.0,5.7,24.0,718.0,551.39,422.77
2016,7,21,15,45,904.0,78.0,5.65,24.0,673.5,500.0,380.48
2016,7,21,16,0,895.0,74.0,5.6,24.0,629.0,447.21,335.96
2016,7,21,16,15,879.0,71.5,5.5,23.5,580.0,391.99,289.05
2016,7,21,16,30,863.0,69.0,5.4,23.0,531.0,336.58,240.93
2016,7,21,16,45,845.0,65.0,5.3,22.5,480.5,279.44,191.01
