Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,0,827.0,61.0,5.2,22.0,430.0,222.89,142.2
2016,7,21,17,15,797.5,58.0,5.05,21.0,377.5,166.37,96.96
2016,7,21,17,30,768.0,55.0,4.9,20.0,325.0,108.38,57.09
2016,7,21,17,45,728.0,50.0,4.75,19.5,273.0,54.85,34.41
2016,7,21,18,0,688.0,45.0,4.6,19.0,221.0,41.95,31.26
2016,7,21,18,15,622.5,40.0,4.35,18.0,172.0,37.06,26.9
2016,7,21,18,30,557.0,35.0,4.1,17.0,123.0,32.26,22.42
2016,7,21,18,45,447.0,27.0,3.95,16.5,81.5,24.7,15.1
2016,7,21,19,0,337.0,19.0,3.8,16.0,40.0,17.27,2.48
2016,7,21,19,15,168.5,9.5,3.75,15.5,20.0,7.47,0.0
2016,7,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,180.5,10.5,2.65,11.5,23.0,8.26,0.0
2016,7,22,5,30,361.0,21.0,2.8,12.0,46.0,19.13,6.85
2016,7,22,5,45,466.0,28.5,3.0,13.0,88.5,26.1,16.83
2016,7,22,6,0,571.0,36.0,3.2,14.0,131.0,33.22,23.67
2016,7,22,6,15,634.0,41.0,3.15,14.5,181.0,38.01,28.23
2016,7,22,6,30,697.0,46.0,3.1,15.0,231.0,42.89,32.69
2016,7,22,6,45,738.5,50.0,3.1,16.0,283.0,65.22,37.15
2016,7,22,7,0,780.0,54.0,3.1,17.0,335.0,119.14,64.01
2016,7,22,7,15,809.0,57.5,3.05,17.5,388.0,178.32,107.29
2016,7,22,7,30,838.0,61.0,3.0,18.0,441.0,235.99,154.99
2016,7,22,7,45,859.5,63.5,2.95,19.0,493.0,292.82,204.1
2016,7,22,8,0,881.0,66.0,2.9,20.0,545.0,350.54,253.88
2016,7,22,8,15,897.0,68.0,2.9,21.0,594.0,406.32,301.28
2016,7,22,8,30,913.0,70.0,2.9,22.0,643.0,461.83,346.94
2016,7,22,8,45,925.5,72.0,2.95,23.0,689.0,515.1,389.41
2016,7,22,9,0,938.0,74.0,3.0,24.0,735.0,567.19,429.43
2016,7,22,9,15,947.5,75.5,3.0,24.5,776.0,615.67,466.14
2016,7,22,9,30,957.0,77.0,3.0,25.0,817.0,662.17,500.26
2016,7,22,9,45,956.0,84.0,3.0,26.0,850.5,704.66,529.33
2016,7,22,10,0,955.0,91.0,3.0,27.0,884.0,743.9,555.16
2016,7,22,10,15,960.5,92.0,3.0,27.5,913.5,779.07,578.71
2016,7,22,10,30,966.0,93.0,3.0,28.0,943.0,811.17,598.99
2016,7,22,10,45,970.5,94.0,3.05,28.5,965.5,839.27,616.1
2016,7,22,11,0,975.0,95.0,3.1,29.0,988.0,863.96,630.87
2016,7,22,11,15,978.0,95.5,3.15,29.5,1003.0,883.46,642.17
2016,7,22,11,30,981.0,96.0,3.2,30.0,1018.0,899.29,651.11
2016,7,22,11,45,982.5,96.0,3.25,30.5,1025.5,909.7,656.56
2016,7,22,12,0,984.0,96.0,3.3,31.0,1033.0,916.32,659.64
2016,7,22,12,15,983.5,96.0,3.4,31.0,1032.5,917.45,660.9
2016,7,22,12,30,983.0,96.0,3.5,31.0,1032.0,914.76,659.8
2016,7,22,12,45,981.0,96.0,3.6,31.5,1023.5,907.01,654.16
2016,7,22,13,0,979.0,96.0,3.7,32.0,1015.0,895.48,646.15
2016,7,22,13,15,976.0,95.5,3.8,32.0,999.0,878.97,636.24
2016,7,22,13,30,973.0,95.0,3.9,32.0,983.0,858.8,623.93
2016,7,22,13,45,968.5,94.5,4.0,32.0,959.5,833.92,608.46
2016,7,22,14,0,964.0,94.0,4.1,32.0,936.0,805.66,590.64
2016,7,22,14,15,958.0,92.5,4.2,31.5,906.5,772.18,569.41
2016,7,22,14,30,952.0,91.0,4.3,31.0,877.0,735.71,545.13
2016,7,22,14,45,943.5,90.0,4.4,31.0,840.5,695.26,516.3
2016,7,22,15,0,935.0,89.0,4.5,31.0,804.0,652.38,485.02
2016,7,22,15,15,924.5,87.0,4.55,30.5,762.5,605.27,450.68
2016,7,22,15,30,914.0,85.0,4.6,30.0,721.0,556.37,413.99
2016,7,22,15,45,901.0,83.0,4.65,30.0,675.0,504.74,373.26
2016,7,22,16,0,888.0,81.0,4.7,30.0,629.0,452.06,330.54
2016,7,22,16,15,870.5,78.0,4.75,29.0,580.0,396.06,285.39
2016,7,22,16,30,853.0,75.0,4.8,28.0,531.0,340.03,238.84
2016,7,22,16,45,830.0,72.0,4.85,27.5,479.0,280.48,188.53
2016,7,22,17,0,807.0,69.0,4.9,27.0,427.0,223.87,141.0
2016,7,22,17,15,775.5,65.0,4.9,26.0,374.0,166.71,96.19
2016,7,22,17,30,744.0,61.0,4.9,25.0,321.0,112.34,59.74
2016,7,22,17,45,698.0,56.0,4.9,24.0,268.5,59.88,37.5
2016,7,22,18,0,652.0,51.0,4.9,23.0,216.0,46.46,34.6
2016,7,22,18,15,581.5,44.5,4.8,22.0,167.0,40.49,29.36
2016,7,22,18,30,511.0,38.0,4.7,21.0,118.0,31.83,21.61
2016,7,22,18,45,390.5,29.0,4.65,20.0,77.0,24.11,14.27
2016,7,22,19,0,270.0,20.0,4.6,19.0,36.0,16.54,0.97
2016,7,22,19,15,135.0,10.0,4.5,18.5,18.0,7.87,0.0
2016,7,22,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,157.5,10.5,1.6,12.5,21.5,8.26,0.0
2016,7,23,5,30,315.0,21.0,1.7,13.0,43.0,17.44,5.07
2016,7,23,5,45,428.0,29.5,1.85,14.0,85.0,24.65,15.47
2016,7,23,6,0,541.0,38.0,2.0,15.0,127.0,34.74,24.9
2016,7,23,6,15,607.0,44.0,1.9,16.0,176.5,40.27,30.05
2016,7,23,6,30,673.0,50.0,1.8,17.0,226.0,45.86,35.04
2016,7,23,6,45,718.0,54.0,1.75,18.0,279.0,68.56,39.51
2016,7,23,7,0,763.0,58.0,1.7,19.0,332.0,121.79,66.09
2016,7,23,7,15,793.0,61.5,1.7,20.0,384.5,176.86,105.49
2016,7,23,7,30,823.0,65.0,1.7,21.0,437.0,237.32,154.38
2016,7,23,7,45,845.5,68.0,1.75,22.5,489.0,294.18,202.07
2016,7,23,8,0,868.0,71.0,1.8,24.0,541.0,352.05,250.28
2016,7,23,8,15,884.5,73.0,1.9,25.0,590.0,407.5,296.22
2016,7,23,8,30,901.0,75.0,2.0,26.0,639.0,462.72,340.57
2016,7,23,8,45,913.5,77.0,2.15,27.0,684.5,515.53,381.79
2016,7,23,9,0,926.0,79.0,2.3,28.0,730.0,567.17,420.72
2016,7,23,9,15,935.5,81.0,2.4,29.0,770.5,615.67,455.9
2016,7,23,9,30,945.0,83.0,2.5,30.0,811.0,662.22,488.51
2016,7,23,9,45,953.0,83.5,2.65,31.0,846.5,704.25,517.25
2016,7,23,10,0,961.0,84.0,2.8,32.0,882.0,743.74,543.46
2016,7,23,10,15,966.5,85.5,2.9,32.5,911.0,779.62,567.41
2016,7,23,10,30,972.0,87.0,3.0,33.0,940.0,812.41,587.93
2016,7,23,10,45,976.0,87.5,3.1,34.0,962.0,839.88,603.28
2016,7,23,11,0,980.0,88.0,3.2,35.0,984.0,863.9,616.28
2016,7,23,11,15,982.5,88.5,3.3,35.0,998.5,883.14,628.7
2016,7,23,11,30,985.0,89.0,3.4,35.0,1013.0,898.67,638.83
2016,7,23,11,45,985.5,89.5,3.5,35.5,1020.5,908.77,644.23
2016,7,23,12,0,986.0,90.0,3.6,36.0,1028.0,915.04,647.27
2016,7,23,12,15,986.0,90.0,3.75,36.0,1027.5,916.6,649.01
2016,7,23,12,30,986.0,90.0,3.9,36.0,1027.0,914.32,648.38
2016,7,23,12,45,977.5,95.0,4.05,36.5,1017.5,905.59,642.34
2016,7,23,13,0,969.0,100.0,4.2,37.0,1008.0,893.17,634.01
2016,7,23,13,15,966.5,99.5,4.3,36.5,992.5,877.18,625.79
2016,7,23,13,30,964.0,99.0,4.4,36.0,977.0,857.56,615.18
2016,7,23,13,45,961.0,97.0,4.55,36.0,954.5,832.66,599.96
2016,7,23,14,0,958.0,95.0,4.7,36.0,932.0,804.32,582.36
2016,7,23,14,15,952.5,94.0,4.75,35.5,902.5,771.77,561.84
2016,7,23,14,30,947.0,93.0,4.8,35.0,873.0,736.21,538.39
2016,7,23,14,45,940.0,91.0,4.9,35.0,837.5,695.95,510.18
2016,7,23,15,0,933.0,89.0,5.0,35.0,802.0,653.15,479.44
2016,7,23,15,15,923.0,87.0,5.0,34.5,761.0,606.33,445.63
2016,7,23,15,30,913.0,85.0,5.0,34.0,720.0,557.68,409.42
2016,7,23,15,45,900.0,82.5,5.05,33.5,674.0,505.57,369.62
2016,7,23,16,0,887.0,80.0,5.1,33.0,628.0,452.42,327.69
2016,7,23,16,15,869.5,77.5,5.1,32.0,578.5,396.82,283.18
2016,7,23,16,30,852.0,75.0,5.1,31.0,529.0,341.18,237.33
2016,7,23,16,45,829.0,72.0,5.1,30.5,477.0,281.63,187.5
2016,7,23,17,0,806.0,69.0,5.1,30.0,425.0,224.97,140.37
2016,7,23,17,15,774.0,65.0,5.1,29.0,372.0,167.68,95.86
2016,7,23,17,30,742.0,61.0,5.1,28.0,319.0,113.24,59.56
2016,7,23,17,45,695.0,56.0,5.1,27.0,266.5,60.76,37.13
2016,7,23,18,0,648.0,51.0,5.1,26.0,214.0,46.42,34.1
2016,7,23,18,15,576.5,44.5,5.0,24.5,165.0,40.46,28.99
2016,7,23,18,30,505.0,38.0,4.9,23.0,116.0,31.8,21.35
2016,7,23,18,45,383.0,29.0,4.85,22.0,75.5,24.1,14.02
2016,7,23,19,0,261.0,20.0,4.8,21.0,35.0,16.54,0.0
2016,7,23,19,15,130.5,10.0,4.7,20.0,17.5,7.87,0.0
2016,7,23,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,140.0,10.5,3.3,12.5,20.0,8.26,0.0
2016,7,24,5,30,280.0,21.0,3.3,13.0,40.0,17.36,4.24
2016,7,24,5,45,394.5,30.5,3.3,14.0,81.5,25.32,15.96
2016,7,24,6,0,509.0,40.0,3.3,15.0,123.0,33.39,23.67
2016,7,24,6,15,578.0,46.5,3.25,16.0,172.0,38.84,28.76
2016,7,24,6,30,647.0,53.0,3.2,17.0,221.0,48.03,36.93
2016,7,24,6,45,693.0,58.0,3.15,18.0,273.5,71.78,42.17
2016,7,24,7,0,739.0,63.0,3.1,19.0,326.0,124.6,69.28
2016,7,24,7,15,770.5,66.5,3.05,20.0,379.0,178.68,108.26
2016,7,24,7,30,802.0,70.0,3.0,21.0,432.0,235.51,154.53
2016,7,24,7,45,825.5,73.5,3.0,22.0,483.5,292.61,203.12
2016,7,24,8,0,849.0,77.0,3.0,23.0,535.0,352.43,253.72
2016,7,24,8,15,866.5,79.5,3.0,24.0,584.5,407.85,300.03
2016,7,24,8,30,884.0,82.0,3.0,25.0,634.0,463.19,344.81
2016,7,24,8,45,897.5,84.5,3.05,26.0,679.5,516.22,386.42
2016,7,24,9,0,911.0,87.0,3.1,27.0,725.0,568.22,425.74
2016,7,24,9,15,921.0,88.5,3.1,27.5,766.0,616.0,461.41
2016,7,24,9,30,931.0,90.0,3.1,28.0,807.0,661.91,494.64
2016,7,24,9,45,937.5,93.0,3.15,29.0,842.0,704.75,523.86
2016,7,24,10,0,944.0,96.0,3.2,30.0,877.0,744.99,550.38
2016,7,24,10,15,950.0,97.0,3.25,30.5,906.5,780.28,573.99
2016,7,24,10,30,956.0,98.0,3.3,31.0,936.0,812.56,594.43
2016,7,24,10,45,959.5,99.5,3.4,32.0,958.0,840.18,610.07
2016,7,24,11,0,963.0,101.0,3.5,33.0,980.0,864.36,623.33
2016,7,24,11,15,966.0,101.5,3.55,33.5,995.0,883.72,634.39
2016,7,24,11,30,969.0,102.0,3.6,34.0,1010.0,899.44,643.12
2016,7,24,11,45,968.5,103.5,3.7,34.5,1017.0,909.43,648.46
2016,7,24,12,0,968.0,105.0,3.8,35.0,1024.0,915.62,651.45
2016,7,24,12,15,968.0,105.0,3.85,35.0,1024.0,917.15,652.62
2016,7,24,12,30,968.0,105.0,3.9,35.0,1024.0,914.92,651.49
2016,7,24,12,45,963.0,107.0,3.95,35.5,1014.5,906.48,645.13
2016,7,24,13,0,958.0,109.0,4.0,36.0,1005.0,894.38,636.52
2016,7,24,13,15,955.0,108.5,4.05,36.0,989.5,878.14,626.63
2016,7,24,13,30,952.0,108.0,4.1,36.0,974.0,858.31,614.45
2016,7,24,13,45,946.5,107.0,4.2,36.0,950.5,832.62,598.62
2016,7,24,14,0,941.0,106.0,4.3,36.0,927.0,803.65,580.56
2016,7,24,14,15,934.5,105.0,4.35,35.5,897.0,770.83,559.71
2016,7,24,14,30,928.0,104.0,4.4,35.0,867.0,735.11,536.19
2016,7,24,14,45,919.5,102.0,4.5,35.0,831.0,694.49,507.76
2016,7,24,15,0,911.0,100.0,4.6,35.0,795.0,651.49,476.97
2016,7,24,15,15,899.5,98.0,4.6,34.5,753.0,604.64,443.35
2016,7,24,15,30,888.0,96.0,4.6,34.0,711.0,556.13,407.49
2016,7,24,15,45,873.5,93.0,4.7,33.5,665.0,503.91,368.03
2016,7,24,16,0,859.0,90.0,4.8,33.0,619.0,450.84,326.57
2016,7,24,16,15,840.0,87.0,4.8,32.0,569.5,394.85,282.1
2016,7,24,16,30,821.0,84.0,4.8,31.0,520.0,339.01,236.45
2016,7,24,16,45,796.0,80.0,4.85,30.5,468.0,281.26,188.36
2016,7,24,17,0,771.0,76.0,4.9,30.0,416.0,225.02,141.85
2016,7,24,17,15,736.5,71.5,4.85,28.5,363.0,168.77,98.47
2016,7,24,17,30,702.0,67.0,4.8,27.0,310.0,115.75,63.03
2016,7,24,17,45,652.5,61.5,4.8,26.0,258.0,60.99,37.31
2016,7,24,18,0,603.0,56.0,4.8,25.0,206.0,46.18,34.05
2016,7,24,18,15,528.0,48.5,4.8,23.5,157.5,40.02,28.73
2016,7,24,18,30,453.0,41.0,4.8,22.0,109.0,33.91,23.21
2016,7,24,18,45,330.5,30.0,4.8,21.0,70.0,24.72,14.5
2016,7,24,19,0,208.0,19.0,4.8,20.0,31.0,15.59,0.0
2016,7,24,19,15,104.0,9.5,4.8,19.0,15.5,7.47,0.0
2016,7,24,19,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,11.0,3.55,12.5,17.0,8.65,0.0
2016,7,25,5,30,189.0,22.0,3.6,13.0,34.0,17.99,3.64
2016,7,25,5,45,296.0,34.5,3.65,13.5,73.0,28.2,18.37
2016,7,25,6,0,403.0,47.0,3.7,14.0,112.0,38.35,28.1
2016,7,25,6,15,475.0,56.5,3.65,14.5,159.5,45.77,35.06
2016,7,25,6,30,547.0,66.0,3.6,15.0,207.0,53.13,41.76
2016,7,25,6,45,596.0,73.5,3.6,16.0,258.5,76.96,48.25
2016,7,25,7,0,645.0,81.0,3.6,17.0,310.0,126.93,75.37
2016,7,25,7,15,681.5,87.0,3.6,18.0,362.5,179.04,113.39
2016,7,25,7,30,718.0,93.0,3.6,19.0,415.0,234.64,158.67
2016,7,25,7,45,742.0,98.5,3.6,20.0,466.0,289.6,205.5
2016,7,25,8,0,766.0,104.0,3.6,21.0,517.0,348.37,255.22
2016,7,25,8,15,786.5,108.0,3.6,22.0,566.0,402.89,300.75
2016,7,25,8,30,807.0,112.0,3.6,23.0,615.0,457.85,345.28
2016,7,25,8,45,818.5,118.0,3.6,24.0,659.5,510.31,386.51
2016,7,25,9,0,830.0,124.0,3.6,25.0,704.0,561.78,425.49
2016,7,25,9,15,842.5,126.5,3.6,25.5,745.0,609.5,461.33
2016,7,25,9,30,855.0,129.0,3.6,26.0,786.0,655.76,495.07
2016,7,25,9,45,876.5,125.0,3.6,27.0,824.5,694.45,521.83
2016,7,25,10,0,898.0,121.0,3.6,28.0,863.0,737.07,550.43
2016,7,25,10,15,905.0,122.5,3.6,28.5,892.5,772.12,573.96
2016,7,25,10,30,912.0,124.0,3.6,29.0,922.0,804.35,595.08
2016,7,25,10,45,915.5,126.0,3.65,30.0,944.0,831.28,610.37
2016,7,25,11,0,919.0,128.0,3.7,31.0,966.0,854.92,623.25
2016,7,25,11,15,922.5,129.0,3.75,31.5,981.0,874.33,634.52
2016,7,25,11,30,926.0,130.0,3.8,32.0,996.0,890.28,643.53
2016,7,25,11,45,927.5,130.0,3.9,32.5,1004.0,900.2,648.9
2016,7,25,12,0,929.0,130.0,4.0,33.0,1012.0,906.53,652.02
2016,7,25,12,15,929.5,130.0,4.05,33.5,1011.5,908.42,652.08
2016,7,25,12,30,930.0,130.0,4.1,34.0,1011.0,906.7,649.92
2016,7,25,12,45,930.5,128.0,4.2,34.5,1003.5,899.69,644.67
2016,7,25,13,0,931.0,126.0,4.3,35.0,996.0,889.04,637.14
2016,7,25,13,15,928.0,125.5,4.35,35.0,980.5,873.18,627.37
2016,7,25,13,30,925.0,125.0,4.4,35.0,965.0,853.82,615.36
2016,7,25,13,45,920.5,123.5,4.45,35.0,942.0,829.05,599.76
2016,7,25,14,0,916.0,122.0,4.5,35.0,919.0,801.03,581.75
2016,7,25,14,15,909.0,120.5,4.55,34.5,889.5,768.1,560.51
2016,7,25,14,30,902.0,119.0,4.6,34.0,860.0,732.36,536.84
2016,7,25,14,45,894.0,116.0,4.7,34.0,824.0,692.07,508.56
2016,7,25,15,0,886.0,113.0,4.8,34.0,788.0,649.42,478.04
2016,7,25,15,15,874.5,110.5,4.8,33.5,746.5,603.07,444.65
2016,7,25,15,30,863.0,108.0,4.8,33.0,705.0,557.46,410.72
2016,7,25,15,45,850.0,104.0,4.8,32.5,659.5,505.22,370.95
2016,7,25,16,0,837.0,100.0,4.8,32.0,614.0,452.09,329.22
2016,7,25,16,15,817.0,96.5,4.75,31.0,564.5,396.15,284.75
2016,7,25,16,30,797.0,93.0,4.7,30.0,515.0,340.58,239.3
2016,7,25,16,45,775.0,87.5,4.7,29.5,463.5,283.48,191.6
2016,7,25,17,0,753.0,82.0,4.7,29.0,412.0,227.61,145.2
2016,7,25,17,15,717.5,77.0,4.6,28.0,359.5,168.18,98.96
2016,7,25,17,30,682.0,72.0,4.5,27.0,307.0,115.22,63.1
2016,7,25,17,45,636.0,65.0,4.4,26.0,255.5,64.07,39.44
2016,7,25,18,0,590.0,58.0,4.3,25.0,204.0,47.59,35.24
2016,7,25,18,15,514.5,50.0,4.15,24.0,155.5,41.11,29.58
2016,7,25,18,30,439.0,42.0,4.0,23.0,107.0,34.66,23.72
2016,7,25,18,45,320.5,30.5,3.85,22.0,68.0,25.12,14.64
2016,7,25,19,0,202.0,19.0,3.7,21.0,29.0,15.6,0.0
2016,7,25,19,15,101.0,9.5,3.7,20.0,14.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,10.5,2.25,14.5,17.0,8.26,0.0
2016,7,26,5,30,215.0,21.0,2.4,15.0,34.0,17.24,2.09
2016,7,26,5,45,328.5,32.5,2.6,16.0,74.0,26.71,16.83
2016,7,26,6,0,442.0,44.0,2.8,17.0,114.0,36.2,25.85
2016,7,26,6,15,514.0,52.5,2.65,17.5,162.5,42.98,32.17
2016,7,26,6,30,586.0,61.0,2.5,18.0,211.0,49.75,38.28
2016,7,26,6,45,635.5,67.0,2.4,19.0,263.0,74.59,44.44
2016,7,26,7,0,685.0,73.0,2.3,20.0,315.0,125.85,71.76
2016,7,26,7,15,719.5,78.0,2.25,21.0,367.5,182.58,113.09
2016,7,26,7,30,754.0,83.0,2.2,22.0,420.0,238.75,158.31
2016,7,26,7,45,779.0,87.0,2.2,23.5,471.5,294.34,204.56
2016,7,26,8,0,804.0,91.0,2.2,25.0,523.0,351.42,251.6
2016,7,26,8,15,823.5,94.5,2.1,26.0,572.0,407.13,296.84
2016,7,26,8,30,843.0,98.0,2.0,27.0,621.0,463.09,340.65
2016,7,26,8,45,857.5,101.0,1.95,28.0,666.5,516.14,380.81
2016,7,26,9,0,872.0,104.0,1.9,29.0,712.0,566.03,417.12
2016,7,26,9,15,883.0,106.5,1.8,30.0,753.0,613.78,450.21
2016,7,26,9,30,894.0,109.0,1.7,31.0,794.0,659.82,480.68
2016,7,26,9,45,904.5,109.5,1.65,32.0,830.0,701.84,507.56
2016,7,26,10,0,915.0,110.0,1.6,33.0,866.0,741.63,531.98
2016,7,26,10,15,921.5,111.5,1.6,34.0,895.0,776.92,553.03
2016,7,26,10,30,928.0,113.0,1.6,35.0,924.0,809.3,571.28
2016,7,26,10,45,933.0,113.5,1.6,36.0,946.0,836.58,585.24
2016,7,26,11,0,938.0,114.0,1.6,37.0,968.0,860.59,597.01
2016,7,26,11,15,941.0,114.5,1.7,37.5,983.0,879.55,607.89
2016,7,26,11,30,944.0,115.0,1.8,38.0,998.0,894.97,616.64
2016,7,26,11,45,947.0,114.5,1.9,38.5,1006.0,905.92,622.69
2016,7,26,12,0,950.0,114.0,2.0,39.0,1014.0,913.22,626.59
2016,7,26,12,15,950.0,114.0,2.15,39.0,1013.5,914.73,628.81
2016,7,26,12,30,950.0,114.0,2.3,39.0,1013.0,912.52,628.82
2016,7,26,12,45,943.0,117.0,2.5,39.0,1003.5,903.32,624.92
2016,7,26,13,0,936.0,120.0,2.7,39.0,994.0,890.54,618.75
2016,7,26,13,15,933.0,119.5,2.85,39.0,978.0,874.56,610.16
2016,7,26,13,30,930.0,119.0,3.0,39.0,962.0,855.06,599.28
2016,7,26,13,45,926.5,117.0,3.15,39.0,939.5,830.46,585.05
2016,7,26,14,0,923.0,115.0,3.3,39.0,917.0,802.54,568.55
2016,7,26,14,15,916.5,113.5,3.4,39.0,887.5,769.7,547.32
2016,7,26,14,30,910.0,112.0,3.5,39.0,858.0,733.99,523.67
2016,7,26,14,45,902.5,109.0,3.6,39.0,822.0,693.66,496.36
2016,7,26,15,0,895.0,106.0,3.7,39.0,786.0,650.91,466.7
2016,7,26,15,15,883.5,104.0,3.75,38.5,744.5,604.54,434.49
2016,7,26,15,30,872.0,102.0,3.8,38.0,703.0,556.54,400.06
2016,7,26,15,45,858.5,98.5,3.9,37.5,657.5,504.92,361.99
2016,7,26,16,0,845.0,95.0,4.0,37.0,612.0,452.77,322.18
2016,7,26,16,15,825.5,91.5,4.05,36.5,562.5,396.55,278.13
2016,7,26,16,30,806.0,88.0,4.1,36.0,513.0,340.64,233.14
2016,7,26,16,45,781.0,83.5,4.15,35.5,461.0,283.03,186.36
2016,7,26,17,0,756.0,79.0,4.2,35.0,409.0,226.96,141.03
2016,7,26,17,15,721.0,74.0,4.15,33.5,356.5,170.83,98.57
2016,7,26,17,30,686.0,69.0,4.1,32.0,304.0,114.29,60.68
2016,7,26,17,45,637.0,63.0,4.1,31.0,252.5,63.49,37.55
2016,7,26,18,0,588.0,57.0,4.1,30.0,201.0,46.82,33.81
2016,7,26,18,15,512.5,48.5,4.05,28.5,153.0,39.93,27.97
2016,7,26,18,30,437.0,40.0,4.0,27.0,105.0,33.04,21.89
2016,7,26,18,45,317.0,29.0,3.95,26.0,66.5,23.88,13.21
2016,7,26,19,0,197.0,18.0,3.9,25.0,28.0,14.77,0.0
2016,7,26,19,15,98.5,9.0,3.85,24.0,14.0,7.08,0.0
2016,7,26,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,27,5,15,63.5,9.5,3.1,16.5,13.5,7.47,0.0
2016,7,27,5,30,127.0,19.0,3.1,17.0,27.0,14.48,0.0
2016,7,27,5,45,222.5,34.0,3.1,18.0,63.0,25.84,15.84
2016,7,27,6,0,318.0,49.0,3.1,19.0,99.0,37.18,26.42
2016,7,27,6,15,387.5,61.0,3.0,19.5,144.0,46.2,34.67
2016,7,27,6,30,457.0,73.0,2.9,20.0,189.0,57.69,44.85
2016,7,27,6,45,509.5,81.5,2.85,21.0,238.0,81.43,51.84
2016,7,27,7,0,562.0,90.0,2.8,22.0,287.0,127.67,77.43
2016,7,27,7,15,599.0,97.5,2.85,23.0,337.0,176.48,112.62
2016,7,27,7,30,636.0,105.0,2.9,24.0,387.0,228.99,154.38
2016,7,27,7,45,666.0,110.0,3.0,25.0,437.0,280.93,197.29
2016,7,27,8,0,696.0,115.0,3.1,26.0,487.0,335.12,241.92
2016,7,27,8,15,717.5,119.5,3.05,27.0,534.5,387.52,284.42
2016,7,27,8,30,739.0,124.0,3.0,28.0,582.0,440.62,326.16
2016,7,27,8,45,756.5,127.5,3.0,29.0,626.0,491.9,365.29
2016,7,27,9,0,774.0,131.0,3.0,30.0,670.0,541.74,402.02
2016,7,27,9,15,787.0,134.0,3.0,31.0,709.5,587.93,434.92
2016,7,27,9,30,800.0,137.0,3.0,32.0,749.0,632.84,465.81
2016,7,27,9,45,793.0,149.0,3.0,33.0,779.0,670.87,490.72
2016,7,27,10,0,786.0,161.0,3.0,34.0,809.0,705.65,512.6
2016,7,27,10,15,794.0,163.0,3.0,34.5,837.0,739.51,534.6
2016,7,27,10,30,802.0,165.0,3.0,35.0,865.0,770.91,554.5
2016,7,27,10,45,810.0,165.5,3.05,35.5,887.5,798.39,571.75
2016,7,27,11,0,818.0,166.0,3.1,36.0,910.0,823.07,586.92
2016,7,27,11,15,821.5,167.0,3.15,36.5,924.5,841.55,597.59
2016,7,27,11,30,825.0,168.0,3.2,37.0,939.0,856.81,606.02
2016,7,27,11,45,829.5,167.0,3.3,37.5,946.5,867.88,612.08
2016,7,27,12,0,834.0,166.0,3.4,38.0,954.0,875.6,616.09
2016,7,27,12,15,833.5,166.0,3.5,38.0,954.0,876.56,617.15
2016,7,27,12,30,833.0,166.0,3.6,38.0,954.0,874.1,616.14
2016,7,27,12,45,846.0,156.0,3.7,38.5,950.0,870.69,613.33
2016,7,27,13,0,859.0,146.0,3.8,39.0,946.0,850.69,599.93
2016,7,27,13,15,855.5,145.0,3.9,39.0,931.0,834.99,590.68
2016,7,27,13,30,852.0,144.0,4.0,39.0,916.0,816.08,579.31
2016,7,27,13,45,848.5,141.5,4.15,39.0,894.0,792.8,565.25
2016,7,27,14,0,845.0,139.0,4.3,39.0,872.0,766.47,548.36
2016,7,27,14,15,837.5,137.0,4.4,38.5,843.0,743.15,533.76
2016,7,27,14,30,830.0,135.0,4.5,38.0,814.0,707.84,510.89
2016,7,27,14,45,823.5,130.5,4.6,38.0,780.0,668.57,483.79
2016,7,27,15,0,817.0,126.0,4.7,38.0,746.0,627.06,454.49
2016,7,27,15,15,804.0,123.5,4.75,37.0,705.5,581.57,423.33
2016,7,27,15,30,791.0,121.0,4.8,36.0,665.0,534.8,390.17
2016,7,27,15,45,779.0,115.5,4.85,35.5,621.5,484.88,352.79
2016,7,27,16,0,767.0,110.0,4.9,35.0,578.0,434.14,313.58
2016,7,27,16,15,745.5,106.0,4.9,34.0,530.0,380.54,271.67
2016,7,27,16,30,724.0,102.0,4.9,33.0,482.0,325.27,227.36
2016,7,27,16,45,701.5,95.5,4.9,32.5,433.0,270.55,182.32
2016,7,27,17,0,679.0,89.0,4.9,32.0,384.0,217.27,138.65
2016,7,27,17,15,642.0,83.0,4.8,31.0,333.0,163.9,97.6
2016,7,27,17,30,605.0,77.0,4.7,30.0,282.0,114.19,63.93
2016,7,27,17,45,559.0,69.0,4.65,29.0,233.5,66.59,40.89
2016,7,27,18,0,513.0,61.0,4.6,28.0,185.0,49.15,36.08
2016,7,27,18,15,438.0,51.5,4.5,26.5,139.5,41.72,29.73
2016,7,27,18,30,363.0,42.0,4.4,25.0,94.0,34.26,23.08
2016,7,27,18,45,256.0,29.0,4.3,24.0,59.0,23.66,13.02
2016,7,27,19,0,149.0,16.0,4.2,23.0,24.0,12.99,0.0
2016,7,27,19,15,74.5,8.0,4.2,22.5,12.0,6.29,0.0
2016,7,27,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,98.5,9.5,3.3,15.0,15.0,7.47,0.0
2016,7,28,5,30,197.0,19.0,3.3,15.0,30.0,15.55,0.0
2016,7,28,5,45,307.5,30.0,3.35,15.5,67.5,24.6,14.89
2016,7,28,6,0,418.0,41.0,3.4,16.0,105.0,33.66,23.69
2016,7,28,6,15,489.0,49.0,3.35,17.0,151.5,40.06,29.64
2016,7,28,6,30,560.0,57.0,3.3,18.0,198.0,46.47,35.38
2016,7,28,6,45,608.0,63.0,3.3,19.0,247.5,72.5,42.3
2016,7,28,7,0,656.0,69.0,3.3,20.0,297.0,122.14,69.61
2016,7,28,7,15,690.5,73.5,3.25,20.5,348.0,176.72,110.11
2016,7,28,7,30,725.0,78.0,3.2,21.0,399.0,230.97,154.63
2016,7,28,7,45,750.0,82.0,3.2,22.0,449.0,285.06,200.63
2016,7,28,8,0,775.0,86.0,3.2,23.0,499.0,340.7,247.69
2016,7,28,8,15,794.0,89.0,3.15,24.0,546.5,394.35,292.29
2016,7,28,8,30,813.0,92.0,3.1,25.0,594.0,448.26,335.67
2016,7,28,8,45,827.5,95.0,3.1,26.0,638.5,498.64,375.05
2016,7,28,9,0,842.0,98.0,3.1,27.0,683.0,548.73,412.75
2016,7,28,9,15,853.0,100.0,3.1,28.0,722.5,594.85,446.26
2016,7,28,9,30,864.0,102.0,3.1,29.0,762.0,639.33,477.45
2016,7,28,9,45,876.5,101.5,3.15,30.0,797.5,680.75,505.7
2016,7,28,10,0,889.0,101.0,3.2,31.0,833.0,720.16,531.74
2016,7,28,10,15,895.0,102.5,3.3,31.5,861.0,754.36,554.8
2016,7,28,10,30,901.0,104.0,3.4,32.0,889.0,785.73,574.85
2016,7,28,10,45,904.0,106.0,3.5,33.0,910.0,812.19,589.86
2016,7,28,11,0,907.0,108.0,3.6,34.0,931.0,835.38,602.58
2016,7,28,11,15,910.0,108.5,3.75,34.0,945.5,853.88,614.91
2016,7,28,11,30,913.0,109.0,3.9,34.0,960.0,868.94,625.07
2016,7,28,11,45,912.5,110.5,4.05,34.5,966.5,878.42,630.37
2016,7,28,12,0,912.0,112.0,4.2,35.0,973.0,884.31,633.42
2016,7,28,12,15,912.0,112.0,4.3,35.0,972.5,885.75,634.72
2016,7,28,12,30,912.0,112.0,4.4,35.0,972.0,883.61,633.81
2016,7,28,12,45,903.0,116.0,4.5,35.5,962.0,873.78,626.64
2016,7,28,13,0,894.0,120.0,4.6,36.0,952.0,860.54,617.36
2016,7,28,13,15,891.0,119.0,4.7,36.0,936.5,844.65,607.66
2016,7,28,13,30,888.0,118.0,4.8,36.0,921.0,825.4,595.83
2016,7,28,13,45,883.0,117.0,4.9,36.0,898.5,801.3,580.89
2016,7,28,14,0,878.0,116.0,5.0,36.0,876.0,774.12,563.79
2016,7,28,14,15,871.0,114.5,5.05,35.5,847.0,742.1,543.13
2016,7,28,14,30,864.0,113.0,5.1,35.0,818.0,707.4,520.07
2016,7,28,14,45,855.5,110.5,5.15,35.0,783.5,668.35,492.35
2016,7,28,15,0,847.0,108.0,5.2,35.0,749.0,627.1,462.46
2016,7,28,15,15,835.0,105.5,5.2,34.5,708.5,581.86,429.75
2016,7,28,15,30,823.0,103.0,5.2,34.0,668.0,537.43,396.61
2016,7,28,15,45,809.0,99.5,5.2,34.0,624.0,486.83,357.26
2016,7,28,16,0,795.0,96.0,5.2,34.0,580.0,435.51,316.36
2016,7,28,16,15,775.0,92.5,5.15,33.0,532.0,381.49,273.58
2016,7,28,16,30,755.0,89.0,5.1,32.0,484.0,327.93,229.96
2016,7,28,16,45,730.5,84.0,5.05,31.5,434.0,272.64,184.03
2016,7,28,17,0,706.0,79.0,5.0,31.0,384.0,218.94,139.64
2016,7,28,17,15,670.0,74.0,4.9,29.5,333.5,162.03,95.58
2016,7,28,17,30,634.0,69.0,4.8,28.0,283.0,111.57,61.15
2016,7,28,17,45,586.0,62.5,4.7,27.0,234.0,63.32,37.8
2016,7,28,18,0,538.0,56.0,4.6,26.0,185.0,45.59,33.35
2016,7,28,18,15,463.5,47.5,4.5,25.0,139.5,38.79,27.42
2016,7,28,18,30,389.0,39.0,4.4,24.0,94.0,31.99,21.25
2016,7,28,18,45,275.5,27.5,4.3,23.0,58.5,22.52,12.0
2016,7,28,19,0,162.0,16.0,4.2,22.0,23.0,13.05,0.0
2016,7,28,19,15,81.0,8.0,4.2,21.5,11.5,6.29,0.0
2016,7,28,19,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,59.5,9.0,3.3,15.5,12.0,7.08,0.0
2016,7,29,5,30,119.0,18.0,3.3,16.0,24.0,13.72,0.0
2016,7,29,5,45,207.5,33.0,3.35,16.5,58.5,25.04,15.07
2016,7,29,6,0,296.0,48.0,3.4,17.0,93.0,36.32,25.84
2016,7,29,6,15,365.5,60.0,3.4,17.5,137.0,45.31,34.15
2016,7,29,6,30,435.0,72.0,3.4,18.0,181.0,54.25,42.19
2016,7,29,6,45,480.5,83.0,3.4,19.0,228.5,83.24,53.63
2016,7,29,7,0,526.0,94.0,3.4,20.0,276.0,129.23,80.56
2016,7,29,7,15,564.5,101.5,3.35,21.0,325.5,176.42,115.13
2016,7,29,7,30,603.0,109.0,3.3,22.0,375.0,227.55,156.15
2016,7,29,7,45,628.5,117.0,3.25,23.0,423.5,279.08,199.1
2016,7,29,8,0,654.0,125.0,3.2,24.0,472.0,332.48,243.29
2016,7,29,8,15,677.0,130.0,3.2,24.5,519.0,383.98,285.8
2016,7,29,8,30,700.0,135.0,3.2,25.0,566.0,436.42,328.01
2016,7,29,8,45,716.0,140.5,3.2,26.0,609.5,486.5,366.62
2016,7,29,9,0,732.0,146.0,3.2,27.0,653.0,536.27,403.67
2016,7,29,9,15,745.5,149.5,3.2,28.0,692.5,582.21,436.76
2016,7,29,9,30,759.0,153.0,3.2,29.0,732.0,625.23,466.74
2016,7,29,9,45,793.5,143.0,3.25,30.0,772.5,670.31,497.74
2016,7,29,10,0,828.0,133.0,3.3,31.0,813.0,714.83,527.54
2016,7,29,10,15,835.5,134.5,3.4,31.5,841.0,740.67,545.04
2016,7,29,10,30,843.0,136.0,3.5,32.0,869.0,771.51,565.5
2016,7,29,10,45,847.0,138.0,3.6,33.0,890.5,797.27,580.47
2016,7,29,11,0,851.0,140.0,3.7,34.0,912.0,819.98,592.98
2016,7,29,11,15,854.5,141.0,3.8,34.5,926.5,838.32,603.78
2016,7,29,11,30,858.0,142.0,3.9,35.0,941.0,853.43,612.49
2016,7,29,11,45,860.0,142.0,4.0,35.5,948.5,863.18,617.73
2016,7,29,12,0,862.0,142.0,4.1,36.0,956.0,869.58,620.89
2016,7,29,12,15,862.0,142.5,4.2,36.0,955.5,871.34,622.4
2016,7,29,12,30,862.0,143.0,4.3,36.0,955.0,869.72,621.82
2016,7,29,12,45,874.0,133.5,4.4,36.5,951.0,866.62,619.09
2016,7,29,13,0,886.0,124.0,4.5,37.0,947.0,859.73,613.97
2016,7,29,13,15,883.0,123.0,4.55,37.0,932.0,843.91,604.16
2016,7,29,13,30,880.0,122.0,4.6,37.0,917.0,824.77,592.23
2016,7,29,13,45,875.5,120.5,4.7,37.0,895.0,800.76,577.25
2016,7,29,14,0,871.0,119.0,4.8,37.0,873.0,773.65,560.21
2016,7,29,14,15,864.5,117.5,4.85,36.5,844.0,742.13,540.06
2016,7,29,14,30,858.0,116.0,4.9,36.0,815.0,707.92,517.54
2016,7,29,14,45,849.5,113.5,4.95,36.0,780.0,669.0,490.15
2016,7,29,15,0,841.0,111.0,5.0,36.0,745.0,627.9,460.61
2016,7,29,15,15,828.5,108.5,5.0,35.5,705.0,585.9,430.39
2016,7,29,15,30,816.0,106.0,5.0,35.0,665.0,538.24,395.29
2016,7,29,15,45,801.0,102.5,5.0,34.5,620.5,487.37,356.79
2016,7,29,16,0,786.0,99.0,5.0,34.0,576.0,435.89,316.66
2016,7,29,16,15,565.5,149.5,5.0,33.0,477.5,349.7,253.18
2016,7,29,16,30,345.0,200.0,5.0,32.0,379.0,273.71,198.55
2016,7,29,16,45,518.0,141.5,5.0,31.5,379.5,256.71,178.67
2016,7,29,17,0,691.0,83.0,5.0,31.0,380.0,217.27,139.06
2016,7,29,17,15,654.5,77.5,4.9,29.5,329.5,163.54,97.44
2016,7,29,17,30,618.0,72.0,4.8,28.0,279.0,113.38,63.04
2016,7,29,17,45,565.0,65.0,4.7,27.0,229.5,65.37,39.35
2016,7,29,18,0,512.0,58.0,4.6,26.0,180.0,46.89,34.45
2016,7,29,18,15,436.5,49.0,4.5,25.0,135.0,39.79,28.25
2016,7,29,18,30,361.0,40.0,4.4,24.0,90.0,32.68,21.79
2016,7,29,18,45,246.5,27.0,4.35,23.0,55.0,22.03,11.39
2016,7,29,19,0,132.0,14.0,4.3,22.0,20.0,11.32,0.0
2016,7,29,19,15,66.0,7.0,4.25,21.5,10.0,5.51,0.0
2016,7,29,19,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,15,67.5,8.5,3.05,14.5,12.0,6.69,0.0
2016,7,30,5,30,135.0,17.0,3.1,15.0,24.0,13.01,0.0
2016,7,30,5,45,240.0,31.0,3.2,15.5,60.0,23.73,13.94
2016,7,30,6,0,345.0,45.0,3.3,16.0,96.0,36.55,26.12
2016,7,30,6,15,418.0,55.0,3.25,16.5,141.5,44.28,33.37
2016,7,30,6,30,491.0,65.0,3.2,17.0,187.0,51.95,40.34
2016,7,30,6,45,544.5,72.5,3.2,18.0,236.5,79.08,48.47
2016,7,30,7,0,598.0,80.0,3.2,19.0,286.0,127.1,76.04
2016,7,30,7,15,635.0,86.0,3.15,20.0,336.5,177.1,113.11
2016,7,30,7,30,672.0,92.0,3.1,21.0,387.0,230.72,156.77
2016,7,30,7,45,702.0,96.5,3.1,22.0,437.5,284.45,202.02
2016,7,30,8,0,732.0,101.0,3.1,23.0,488.0,340.36,248.8
2016,7,30,8,15,753.5,105.0,3.1,24.0,536.5,396.09,294.62
2016,7,30,8,30,775.0,109.0,3.1,25.0,585.0,450.28,337.9
2016,7,30,8,45,793.5,111.5,3.15,26.0,630.0,501.98,378.03
2016,7,30,9,0,812.0,114.0,3.2,27.0,675.0,553.36,416.55
2016,7,30,9,15,824.5,116.5,3.3,27.5,715.5,600.61,451.85
2016,7,30,9,30,837.0,119.0,3.4,28.0,756.0,646.44,485.19
2016,7,30,9,45,863.5,112.0,3.5,29.0,795.5,685.81,512.55
2016,7,30,10,0,890.0,105.0,3.6,30.0,835.0,729.07,541.79
2016,7,30,10,15,897.0,106.5,3.7,30.5,864.0,764.14,565.54
2016,7,30,10,30,904.0,108.0,3.8,31.0,893.0,796.42,586.19
2016,7,30,10,45,908.0,109.5,3.95,32.0,915.0,823.37,601.78
2016,7,30,11,0,912.0,111.0,4.1,33.0,937.0,847.07,615.09
2016,7,30,11,15,915.5,111.5,4.25,33.0,952.0,866.12,627.81
2016,7,30,11,30,919.0,112.0,4.4,33.0,967.0,881.71,638.33
2016,7,30,11,45,919.0,113.5,4.6,33.5,974.0,891.68,644.12
2016,7,30,12,0,919.0,115.0,4.8,34.0,981.0,898.03,647.77
2016,7,30,12,15,919.5,115.0,4.9,34.0,981.0,899.89,649.56
2016,7,30,12,30,920.0,115.0,5.0,34.0,981.0,898.13,649.07
2016,7,30,12,45,905.5,123.0,5.1,34.5,969.5,886.93,641.08
2016,7,30,13,0,891.0,131.0,5.2,35.0,958.0,872.32,630.92
2016,7,30,13,15,888.0,130.5,5.25,35.0,942.5,856.82,621.3
2016,7,30,13,30,885.0,130.0,5.3,35.0,927.0,837.97,609.45
2016,7,30,13,45,878.5,129.5,5.4,35.0,904.0,813.08,593.77
2016,7,30,14,0,872.0,129.0,5.5,35.0,881.0,785.18,575.85
2016,7,30,14,15,865.0,127.0,5.5,34.5,852.0,752.77,554.5
2016,7,30,14,30,858.0,125.0,5.5,34.0,823.0,717.69,530.83
2016,7,30,14,45,850.5,121.5,5.55,33.5,788.0,678.5,503.91
2016,7,30,15,0,843.0,118.0,5.6,33.0,753.0,641.83,477.92
2016,7,30,15,15,831.0,115.5,5.6,32.5,712.5,595.6,444.24
2016,7,30,15,30,819.0,113.0,5.6,32.0,672.0,547.93,408.55
2016,7,30,15,45,808.5,107.5,5.6,31.5,628.0,497.15,369.5
2016,7,30,16,0,798.0,102.0,5.6,31.0,584.0,445.35,328.44
2016,7,30,16,15,777.5,98.0,5.5,30.0,535.5,390.25,284.25
2016,7,30,16,30,757.0,94.0,5.4,29.0,487.0,335.69,239.27
2016,7,30,16,45,738.0,87.5,5.35,28.5,437.5,280.22,192.41
2016,7,30,17,0,719.0,81.0,5.3,28.0,388.0,225.73,146.51
2016,7,30,17,15,682.5,75.5,5.2,27.0,336.5,167.3,100.32
2016,7,30,17,30,646.0,70.0,5.1,26.0,285.0,115.39,63.99
2016,7,30,17,45,604.0,62.0,5.05,25.0,235.5,65.19,38.53
2016,7,30,18,0,562.0,54.0,5.0,24.0,186.0,44.34,32.55
2016,7,30,18,15,484.5,46.0,4.9,23.0,139.5,37.82,26.79
2016,7,30,18,30,407.0,38.0,4.8,22.0,93.0,31.34,20.82
2016,7,30,18,45,291.0,26.0,4.7,21.0,57.0,21.39,10.76
2016,7,30,19,0,175.0,14.0,4.6,20.0,21.0,11.02,0.0
2016,7,30,19,15,87.5,7.0,4.55,19.0,10.5,5.51,0.0
2016,7,30,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,122.5,8.0,2.25,12.5,14.0,6.29,0.0
2016,7,31,5,30,245.0,16.0,2.4,13.0,28.0,13.18,0.0
2016,7,31,5,45,364.5,25.5,2.6,14.0,67.0,21.18,11.81
2016,7,31,6,0,484.0,35.0,2.8,15.0,106.0,29.3,19.91
2016,7,31,6,15,555.5,42.0,2.75,15.5,154.0,38.18,28.13
2016,7,31,6,30,627.0,49.0,2.7,16.0,202.0,44.57,33.98
2016,7,31,6,45,672.0,54.0,2.7,16.5,253.5,75.46,42.2
2016,7,31,7,0,717.0,59.0,2.7,17.0,305.0,127.82,72.14
2016,7,31,7,15,749.5,63.0,2.65,18.0,357.0,181.96,112.98
2016,7,31,7,30,782.0,67.0,2.6,19.0,409.0,239.02,160.45
2016,7,31,7,45,803.0,71.0,2.6,20.0,459.5,295.43,209.13
2016,7,31,8,0,824.0,75.0,2.6,21.0,510.0,354.0,259.07
2016,7,31,8,15,842.0,78.0,2.6,21.5,558.5,409.39,305.98
2016,7,31,8,30,860.0,81.0,2.6,22.0,607.0,464.8,351.52
2016,7,31,8,45,868.5,85.5,2.6,23.0,651.0,516.57,392.15
2016,7,31,9,0,877.0,90.0,2.6,24.0,695.0,566.9,430.12
2016,7,31,9,15,887.5,92.0,2.65,25.0,735.5,614.47,464.88
2016,7,31,9,30,898.0,94.0,2.7,26.0,776.0,660.28,497.18
2016,7,31,9,45,887.0,106.5,2.8,27.0,806.0,699.06,523.45
2016,7,31,10,0,876.0,119.0,2.9,28.0,836.0,733.84,546.17
2016,7,31,10,15,883.0,120.5,2.95,28.5,864.5,768.53,569.42
2016,7,31,10,30,890.0,122.0,3.0,29.0,893.0,800.45,589.87
2016,7,31,10,45,884.5,129.5,3.15,30.0,912.0,824.67,603.71
2016,7,31,11,0,879.0,137.0,3.3,31.0,931.0,845.18,615.03
2016,7,31,11,15,882.5,137.5,3.4,31.0,946.0,863.65,627.23
2016,7,31,11,30,886.0,138.0,3.5,31.0,961.0,878.78,637.3
2016,7,31,11,45,879.5,143.5,3.65,31.5,965.5,886.12,641.3
2016,7,31,12,0,873.0,149.0,3.8,32.0,970.0,889.84,643.04
2016,7,31,12,15,873.0,149.0,3.85,32.0,970.0,891.18,644.12
2016,7,31,12,30,873.0,149.0,3.9,32.0,970.0,889.09,643.05
2016,7,31,12,45,888.5,138.0,4.0,32.5,967.0,887.72,641.5
2016,7,31,13,0,904.0,127.0,4.1,33.0,964.0,882.36,637.41
2016,7,31,13,15,900.5,126.0,4.2,33.0,948.0,865.78,627.3
2016,7,31,13,30,897.0,125.0,4.3,33.0,932.0,845.81,614.99
