Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,891.0,124.5,4.4,33.0,909.0,820.99,599.42
2016,7,31,14,0,885.0,124.0,4.5,33.0,886.0,793.08,581.7
2016,7,31,14,15,877.5,122.0,4.55,32.5,856.5,759.84,560.25
2016,7,31,14,30,870.0,120.0,4.6,32.0,827.0,723.92,536.29
2016,7,31,14,45,861.5,117.5,4.7,32.0,791.5,684.4,508.43
2016,7,31,15,0,853.0,115.0,4.8,32.0,756.0,642.65,478.35
2016,7,31,15,15,840.5,112.5,4.85,31.5,714.5,600.29,447.69
2016,7,31,15,30,828.0,110.0,4.9,31.0,673.0,551.86,411.74
2016,7,31,15,45,814.0,106.0,5.0,30.5,628.0,500.21,372.39
2016,7,31,16,0,800.0,102.0,5.1,30.0,583.0,447.84,331.14
2016,7,31,16,15,778.5,98.0,5.1,29.0,534.0,392.14,286.62
2016,7,31,16,30,757.0,94.0,5.1,28.0,485.0,337.08,241.3
2016,7,31,16,45,732.5,88.5,5.1,27.0,434.5,280.86,194.31
2016,7,31,17,0,708.0,83.0,5.1,26.0,384.0,223.26,146.25
2016,7,31,17,15,670.5,77.5,5.05,25.0,332.5,168.13,102.32
2016,7,31,17,30,633.0,72.0,5.0,24.0,281.0,116.68,65.92
2016,7,31,17,45,583.5,64.5,4.95,23.0,231.0,67.22,40.46
2016,7,31,18,0,534.0,57.0,4.9,22.0,181.0,46.4,34.61
2016,7,31,18,15,455.0,47.5,4.75,21.0,135.0,38.81,27.87
2016,7,31,18,30,376.0,38.0,4.6,20.0,89.0,31.2,20.84
2016,7,31,18,45,256.5,25.5,4.5,19.0,53.5,20.88,10.18
2016,7,31,19,0,137.0,13.0,4.4,18.0,18.0,10.23,0.0
2016,7,31,19,15,68.5,6.5,4.3,17.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,108.5,8.0,2.3,12.5,13.0,6.29,0.0
2016,8,1,5,30,217.0,16.0,2.5,13.0,26.0,13.14,0.0
2016,8,1,5,45,338.5,25.5,2.75,14.0,64.0,21.09,11.58
2016,8,1,6,0,460.0,35.0,3.0,15.0,102.0,29.16,19.75
2016,8,1,6,15,532.5,42.0,3.0,15.5,149.0,35.02,25.33
2016,8,1,6,30,605.0,49.0,3.0,16.0,196.0,44.35,33.77
2016,8,1,6,45,449.5,84.5,3.0,16.5,208.0,83.08,53.6
2016,8,1,7,0,294.0,120.0,3.0,17.0,220.0,121.76,84.59
2016,8,1,7,15,531.0,93.5,2.95,17.5,310.5,168.26,111.6
2016,8,1,7,30,768.0,67.0,2.9,18.0,401.0,237.53,160.77
2016,8,1,7,45,793.0,70.0,2.9,19.0,452.0,293.51,209.23
2016,8,1,8,0,818.0,73.0,2.9,20.0,503.0,352.08,259.37
2016,8,1,8,15,836.5,76.0,2.9,20.5,551.5,407.41,306.54
2016,8,1,8,30,855.0,79.0,2.9,21.0,600.0,462.85,352.4
2016,8,1,8,45,869.5,80.5,2.9,22.0,645.0,514.73,393.43
2016,8,1,9,0,884.0,82.0,2.9,23.0,690.0,565.73,432.26
2016,8,1,9,15,894.5,84.0,2.95,23.5,730.5,613.65,468.48
2016,8,1,9,30,905.0,86.0,3.0,24.0,771.0,659.81,502.36
2016,8,1,9,45,909.0,90.0,3.05,25.0,805.5,701.42,531.0
2016,8,1,10,0,913.0,94.0,3.1,26.0,840.0,740.3,556.86
2016,8,1,10,15,919.5,95.5,3.2,26.5,869.0,775.85,580.89
2016,8,1,10,30,926.0,97.0,3.3,27.0,898.0,808.5,601.63
2016,8,1,10,45,930.5,97.5,3.45,28.0,920.0,835.59,617.49
2016,8,1,11,0,935.0,98.0,3.6,29.0,942.0,859.36,631.04
2016,8,1,11,15,938.0,98.5,3.7,29.5,957.0,878.46,642.43
2016,8,1,11,30,941.0,99.0,3.8,30.0,972.0,893.99,651.5
2016,8,1,11,45,942.5,99.5,3.9,30.5,979.5,904.6,657.37
2016,8,1,12,0,944.0,100.0,4.0,31.0,987.0,911.51,660.9
2016,8,1,12,15,944.0,100.0,4.1,31.0,986.5,912.96,662.27
2016,8,1,12,30,944.0,100.0,4.2,31.0,986.0,910.66,661.3
2016,8,1,12,45,937.5,103.0,4.3,31.5,976.5,901.79,654.75
2016,8,1,13,0,931.0,106.0,4.4,32.0,967.0,889.31,645.94
2016,8,1,13,15,928.0,105.5,4.45,32.0,951.5,873.1,635.81
2016,8,1,13,30,925.0,105.0,4.5,32.0,936.0,853.38,623.39
2016,8,1,13,45,921.5,103.5,4.6,32.0,913.0,828.93,607.98
2016,8,1,14,0,918.0,102.0,4.7,32.0,890.0,801.18,590.38
2016,8,1,14,15,911.5,100.5,4.75,31.5,860.5,768.04,569.82
2016,8,1,14,30,905.0,99.0,4.8,31.0,831.0,732.06,545.78
2016,8,1,14,45,898.0,96.5,4.9,31.0,796.0,692.17,517.51
2016,8,1,15,0,891.0,94.0,5.0,31.0,761.0,649.86,486.77
2016,8,1,15,15,880.0,91.5,5.05,30.5,720.0,603.0,452.7
2016,8,1,15,30,869.0,89.0,5.1,30.0,679.0,554.48,416.31
2016,8,1,15,45,856.5,86.0,5.15,29.5,634.0,503.39,376.8
2016,8,1,16,0,844.0,83.0,5.2,29.0,589.0,451.3,335.19
2016,8,1,16,15,825.0,80.0,5.2,28.0,540.5,395.51,290.04
2016,8,1,16,30,806.0,77.0,5.2,27.0,492.0,339.73,243.54
2016,8,1,16,45,783.0,72.5,5.25,26.5,441.0,282.1,194.39
2016,8,1,17,0,760.0,68.0,5.3,26.0,390.0,225.81,146.46
2016,8,1,17,15,725.5,64.0,5.2,24.5,338.0,169.76,101.54
2016,8,1,17,30,691.0,60.0,5.1,23.0,286.0,116.97,64.05
2016,8,1,17,45,642.5,54.0,5.1,22.0,235.5,65.56,37.86
2016,8,1,18,0,594.0,48.0,5.1,21.0,185.0,43.46,32.2
2016,8,1,18,15,515.5,41.0,5.0,20.0,138.0,34.15,23.94
2016,8,1,18,30,437.0,34.0,4.9,19.0,91.0,28.29,18.42
2016,8,1,18,45,306.0,23.5,4.8,18.0,55.0,19.41,8.74
2016,8,1,19,0,175.0,13.0,4.7,17.0,19.0,10.23,0.0
2016,8,1,19,15,87.5,6.5,4.65,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,109.5,8.0,3.1,11.5,12.5,6.29,0.0
2016,8,2,5,30,219.0,16.0,3.3,12.0,25.0,13.17,0.0
2016,8,2,5,45,345.0,25.5,3.5,13.0,63.5,21.14,11.49
2016,8,2,6,0,471.0,35.0,3.7,14.0,102.0,29.24,19.87
2016,8,2,6,15,546.0,42.0,3.7,14.5,150.0,35.14,25.52
2016,8,2,6,30,621.0,49.0,3.7,15.0,198.0,44.52,34.05
2016,8,2,6,45,671.5,54.0,3.7,16.0,250.0,78.09,43.38
2016,8,2,7,0,722.0,59.0,3.7,17.0,302.0,131.33,74.57
2016,8,2,7,15,756.0,63.0,3.65,17.5,355.0,186.29,116.8
2016,8,2,7,30,790.0,67.0,3.6,18.0,408.0,244.35,165.87
2016,8,2,7,45,816.0,69.5,3.55,19.0,460.5,301.56,215.58
2016,8,2,8,0,842.0,72.0,3.5,20.0,513.0,361.38,266.94
2016,8,2,8,15,861.0,74.5,3.45,20.5,563.0,417.87,315.19
2016,8,2,8,30,880.0,77.0,3.4,21.0,613.0,474.44,362.08
2016,8,2,8,45,895.5,79.0,3.4,22.0,659.5,528.6,404.96
2016,8,2,9,0,911.0,81.0,3.4,23.0,706.0,581.91,445.59
2016,8,2,9,15,922.0,83.0,3.45,23.5,747.5,631.41,483.06
2016,8,2,9,30,933.0,85.0,3.5,24.0,789.0,679.11,518.11
2016,8,2,9,45,937.0,89.0,3.55,25.0,824.5,721.86,547.57
2016,8,2,10,0,941.0,93.0,3.6,26.0,860.0,761.8,574.15
2016,8,2,10,15,948.0,94.0,3.65,26.5,890.0,798.22,598.3
2016,8,2,10,30,955.0,95.0,3.7,27.0,920.0,831.66,619.28
2016,8,2,10,45,961.0,95.5,3.75,27.5,943.5,860.69,637.12
2016,8,2,11,0,967.0,96.0,3.8,28.0,967.0,886.37,652.62
2016,8,2,11,15,970.5,96.5,3.85,28.5,982.5,906.46,664.36
2016,8,2,11,30,974.0,97.0,3.9,29.0,998.0,922.87,673.69
2016,8,2,11,45,976.5,97.0,4.0,29.5,1006.5,934.21,680.0
2016,8,2,12,0,979.0,97.0,4.1,30.0,1015.0,941.72,683.88
2016,8,2,12,15,979.0,97.0,4.1,30.0,1014.5,943.2,684.77
2016,8,2,12,30,979.0,97.0,4.1,30.0,1014.0,940.79,683.24
2016,8,2,12,45,969.5,102.5,4.2,30.5,1003.5,931.35,676.36
2016,8,2,13,0,960.0,108.0,4.3,31.0,993.0,918.2,667.15
2016,8,2,13,15,956.5,107.0,4.35,31.0,976.5,900.66,656.22
2016,8,2,13,30,953.0,106.0,4.4,31.0,960.0,879.5,642.93
2016,8,2,13,45,948.5,105.0,4.45,31.0,936.5,854.02,626.75
2016,8,2,14,0,944.0,104.0,4.5,31.0,913.0,825.18,608.26
2016,8,2,14,15,937.0,102.5,4.55,30.5,882.5,790.83,587.04
2016,8,2,14,30,930.0,101.0,4.6,30.0,852.0,753.57,562.16
2016,8,2,14,45,921.0,99.0,4.65,30.0,815.0,711.81,532.49
2016,8,2,15,0,912.0,97.0,4.7,30.0,778.0,667.69,500.44
2016,8,2,15,15,900.0,95.0,4.7,29.5,736.0,619.69,465.54
2016,8,2,15,30,888.0,93.0,4.7,29.0,694.0,570.06,428.35
2016,8,2,15,45,873.0,90.0,4.75,29.0,647.0,516.71,386.56
2016,8,2,16,0,858.0,87.0,4.8,29.0,600.0,462.56,342.92
2016,8,2,16,15,837.5,84.0,4.8,28.0,549.5,405.49,297.08
2016,8,2,16,30,817.0,81.0,4.8,27.0,499.0,348.36,249.75
2016,8,2,16,45,790.0,77.0,4.85,26.5,446.5,289.27,199.72
2016,8,2,17,0,763.0,73.0,4.9,26.0,394.0,231.96,151.2
2016,8,2,17,15,725.5,68.5,4.85,25.0,340.5,174.64,105.22
2016,8,2,17,30,688.0,64.0,4.8,24.0,287.0,120.95,66.98
2016,8,2,17,45,633.0,58.0,4.8,23.0,235.0,65.65,37.49
2016,8,2,18,0,578.0,52.0,4.8,22.0,183.0,43.02,31.66
2016,8,2,18,15,494.0,44.0,4.7,21.0,135.5,36.38,25.72
2016,8,2,18,30,410.0,36.0,4.6,20.0,88.0,29.81,19.55
2016,8,2,18,45,268.5,24.5,4.55,19.0,52.5,20.16,8.76
2016,8,2,19,0,127.0,13.0,4.5,18.0,17.0,10.23,0.0
2016,8,2,19,15,63.5,6.5,4.45,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,72.5,8.0,2.25,12.5,11.0,6.29,0.0
2016,8,3,5,30,145.0,16.0,2.4,13.0,22.0,12.59,0.0
2016,8,3,5,45,276.5,28.0,2.6,14.0,59.0,22.99,12.71
2016,8,3,6,0,408.0,40.0,2.8,15.0,96.0,32.96,22.98
2016,8,3,6,15,488.5,48.0,2.65,15.5,144.0,39.41,29.16
2016,8,3,6,30,569.0,56.0,2.5,16.0,192.0,45.92,35.15
2016,8,3,6,45,624.0,62.0,2.35,17.0,244.0,79.87,45.36
2016,8,3,7,0,679.0,68.0,2.2,18.0,296.0,132.17,76.51
2016,8,3,7,15,715.5,73.0,2.15,18.5,349.0,189.45,120.45
2016,8,3,7,30,752.0,78.0,2.1,19.0,402.0,246.85,168.23
2016,8,3,7,45,780.0,81.5,2.05,20.0,454.0,303.64,216.59
2016,8,3,8,0,808.0,85.0,2.0,21.0,506.0,362.25,265.82
2016,8,3,8,15,828.0,88.0,2.0,22.0,556.0,418.69,312.33
2016,8,3,8,30,848.0,91.0,2.0,23.0,606.0,475.44,357.43
2016,8,3,8,45,864.0,93.5,2.0,24.0,652.0,528.06,397.86
2016,8,3,9,0,880.0,96.0,2.0,25.0,698.0,580.79,436.77
2016,8,3,9,15,891.5,98.0,2.1,25.5,739.5,629.35,472.67
2016,8,3,9,30,903.0,100.0,2.2,26.0,781.0,676.2,506.38
2016,8,3,9,45,915.0,100.0,2.3,27.0,817.5,719.63,535.84
2016,8,3,10,0,927.0,100.0,2.4,28.0,854.0,760.88,563.0
2016,8,3,10,15,933.5,101.5,2.5,28.5,883.5,796.98,586.71
2016,8,3,10,30,940.0,103.0,2.6,29.0,913.0,830.12,607.29
2016,8,3,10,45,945.5,103.5,2.75,30.0,936.0,858.41,623.64
2016,8,3,11,0,951.0,104.0,2.9,31.0,959.0,883.37,637.7
2016,8,3,11,15,954.0,105.0,3.1,31.5,974.0,903.22,650.0
2016,8,3,11,30,957.0,106.0,3.3,32.0,989.0,919.43,659.97
2016,8,3,11,45,959.5,105.5,3.55,32.5,997.0,930.15,666.73
2016,8,3,12,0,962.0,105.0,3.8,33.0,1005.0,937.1,671.09
2016,8,3,12,15,962.0,105.0,4.0,33.0,1004.5,938.53,673.02
2016,8,3,12,30,962.0,105.0,4.2,33.0,1004.0,936.14,672.56
2016,8,3,12,45,960.0,105.0,4.45,33.0,996.0,928.21,668.77
2016,8,3,13,0,958.0,105.0,4.7,33.0,988.0,916.5,662.48
2016,8,3,13,15,955.5,104.5,4.85,32.5,972.0,900.21,654.53
2016,8,3,13,30,953.0,104.0,5.0,32.0,956.0,880.26,644.07
2016,8,3,13,45,949.5,102.0,5.2,32.0,933.0,854.6,628.59
2016,8,3,14,0,946.0,100.0,5.4,32.0,910.0,825.51,610.59
2016,8,3,14,15,940.0,99.0,5.5,31.5,880.0,792.2,590.23
2016,8,3,14,30,934.0,98.0,5.6,31.0,850.0,755.92,566.16
2016,8,3,14,45,927.5,95.5,5.7,30.5,814.5,715.13,538.09
2016,8,3,15,0,921.0,93.0,5.8,30.0,779.0,671.78,507.33
2016,8,3,15,15,910.0,90.5,5.8,29.0,737.0,623.43,472.66
2016,8,3,15,30,899.0,88.0,5.8,28.0,695.0,573.36,435.46
2016,8,3,15,45,885.5,85.5,5.8,27.5,648.5,520.58,394.06
2016,8,3,16,0,872.0,83.0,5.8,27.0,602.0,466.82,350.58
2016,8,3,16,15,852.5,80.0,5.7,26.0,551.5,409.58,303.66
2016,8,3,16,30,833.0,77.0,5.6,25.0,501.0,351.56,254.77
2016,8,3,16,45,807.0,73.5,5.6,24.0,448.5,292.22,204.11
2016,8,3,17,0,781.0,70.0,5.6,23.0,396.0,234.5,154.71
2016,8,3,17,15,744.5,65.5,5.45,22.0,342.5,176.18,107.05
2016,8,3,17,30,708.0,61.0,5.3,21.0,289.0,121.36,67.24
2016,8,3,17,45,653.5,55.5,5.2,20.0,236.5,68.85,39.87
2016,8,3,18,0,599.0,50.0,5.1,19.0,184.0,41.69,30.9
2016,8,3,18,15,515.0,42.0,4.95,18.0,136.0,34.97,24.81
2016,8,3,18,30,431.0,34.0,4.8,17.0,88.0,28.31,18.48
2016,8,3,18,45,286.5,23.0,4.7,16.5,52.0,18.98,7.46
2016,8,3,19,0,142.0,12.0,4.6,16.0,16.0,9.44,0.0
2016,8,3,19,15,71.0,6.0,4.55,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,89.5,7.5,3.65,11.5,11.0,5.9,0.0
2016,8,4,5,30,179.0,15.0,3.8,12.0,22.0,11.8,0.0
2016,8,4,5,45,312.0,26.0,3.95,12.5,59.5,21.47,11.34
2016,8,4,6,0,445.0,37.0,4.1,13.0,97.0,30.74,21.19
2016,8,4,6,15,524.0,44.5,4.1,13.5,145.5,36.94,27.18
2016,8,4,6,30,603.0,52.0,4.1,14.0,194.0,43.21,33.01
2016,8,4,6,45,341.5,90.5,4.1,15.0,175.0,84.46,56.92
2016,8,4,7,0,80.0,129.0,4.1,16.0,156.0,104.06,79.11
2016,8,4,7,15,225.0,139.0,4.1,16.5,232.0,147.12,108.2
2016,8,4,7,30,370.0,149.0,4.1,17.0,308.0,208.83,154.02
2016,8,4,7,45,392.5,166.0,4.1,17.5,353.5,254.09,192.01
2016,8,4,8,0,415.0,183.0,4.1,18.0,399.0,301.44,231.53
2016,8,4,8,15,643.0,132.5,4.15,18.5,504.0,383.51,295.24
2016,8,4,8,30,871.0,82.0,4.2,19.0,609.0,479.36,370.63
2016,8,4,8,45,886.0,84.0,4.3,20.0,655.0,533.05,413.69
2016,8,4,9,0,901.0,86.0,4.4,21.0,701.0,585.84,454.77
2016,8,4,9,15,911.5,88.0,4.5,21.5,742.0,634.77,492.6
2016,8,4,9,30,922.0,90.0,4.6,22.0,783.0,681.86,528.05
2016,8,4,9,45,707.0,196.0,4.75,22.5,742.0,675.6,520.51
2016,8,4,10,0,492.0,302.0,4.9,23.0,701.0,635.66,487.74
2016,8,4,10,15,718.5,199.5,5.0,23.5,805.5,739.79,566.91
2016,8,4,10,30,945.0,97.0,5.1,24.0,910.0,831.31,633.74
2016,8,4,10,45,948.5,98.0,5.2,24.5,931.5,858.61,651.0
2016,8,4,11,0,952.0,99.0,5.3,25.0,953.0,882.48,666.16
2016,8,4,11,15,954.0,99.5,5.35,25.0,967.0,901.08,678.75
2016,8,4,11,30,956.0,100.0,5.4,25.0,981.0,916.0,688.9
2016,8,4,11,45,956.0,100.5,5.45,25.0,987.5,925.46,695.38
2016,8,4,12,0,956.0,101.0,5.5,25.0,994.0,931.12,699.38
2016,8,4,12,15,955.5,101.0,5.5,25.0,993.0,932.08,699.98
2016,8,4,12,30,955.0,101.0,5.5,25.0,992.0,929.24,698.08
2016,8,4,12,45,947.0,105.0,5.55,25.0,982.0,919.77,692.04
2016,8,4,13,0,939.0,109.0,5.6,25.0,972.0,906.65,683.58
2016,8,4,13,15,935.5,108.0,5.6,24.5,955.5,889.3,673.31
2016,8,4,13,30,932.0,107.0,5.6,24.0,939.0,868.4,660.58
2016,8,4,13,45,927.5,106.0,5.7,24.0,916.0,843.25,644.03
2016,8,4,14,0,923.0,105.0,5.8,24.0,893.0,814.8,625.06
2016,8,4,14,15,916.5,103.5,5.8,23.5,863.0,781.27,603.12
2016,8,4,14,30,910.0,102.0,5.8,23.0,833.0,744.86,577.43
2016,8,4,14,45,902.0,99.5,5.85,23.0,797.0,703.86,546.83
2016,8,4,15,0,894.0,97.0,5.9,23.0,761.0,660.47,513.78
2016,8,4,15,15,882.0,95.0,5.85,22.5,719.0,613.03,477.57
2016,8,4,15,30,870.0,93.0,5.8,22.0,677.0,564.01,439.13
2016,8,4,15,45,855.5,90.0,5.8,21.5,631.0,511.55,397.01
2016,8,4,16,0,841.0,87.0,5.8,21.0,585.0,458.88,353.38
2016,8,4,16,15,821.0,83.5,5.7,20.5,535.5,401.74,304.93
2016,8,4,16,30,801.0,80.0,5.6,20.0,486.0,345.01,255.63
2016,8,4,16,45,775.0,76.0,5.55,19.5,434.5,286.86,204.66
2016,8,4,17,0,749.0,72.0,5.5,19.0,383.0,230.41,155.22
2016,8,4,17,15,712.0,67.5,5.4,18.0,330.5,173.76,108.21
2016,8,4,17,30,675.0,63.0,5.3,17.0,278.0,120.71,68.97
2016,8,4,17,45,621.5,56.5,5.2,16.5,227.0,65.7,38.0
2016,8,4,18,0,568.0,50.0,5.1,16.0,176.0,41.42,31.05
2016,8,4,18,15,484.0,42.0,4.95,15.0,129.0,34.76,24.93
2016,8,4,18,30,400.0,34.0,4.8,14.0,82.0,28.18,18.56
2016,8,4,18,45,259.5,22.0,4.7,13.5,47.5,18.09,6.26
2016,8,4,19,0,119.0,10.0,4.6,13.0,13.0,7.87,0.0
2016,8,4,19,15,59.5,5.0,4.5,12.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,73.0,7.0,2.35,11.5,10.0,0.0,0.0
2016,8,5,5,30,146.0,14.0,2.7,12.0,20.0,11.02,0.0
2016,8,5,5,45,282.0,26.0,3.05,12.5,57.0,21.39,10.99
2016,8,5,6,0,418.0,38.0,3.4,13.0,94.0,31.43,21.76
2016,8,5,6,15,499.0,46.5,3.35,13.5,142.0,38.35,28.42
2016,8,5,6,30,580.0,55.0,3.3,14.0,190.0,45.3,34.86
2016,8,5,6,45,290.0,81.0,3.3,14.5,148.5,75.79,50.84
2016,8,5,7,0,0.0,107.0,3.3,15.0,107.0,79.93,62.51
2016,8,5,7,15,133.0,136.0,3.25,15.5,193.0,127.86,96.6
2016,8,5,7,30,266.0,165.0,3.2,16.0,279.0,193.93,146.26
2016,8,5,7,45,205.5,194.0,3.15,16.5,289.0,213.53,165.21
2016,8,5,8,0,145.0,223.0,3.1,17.0,299.0,229.02,179.73
2016,8,5,8,15,288.5,221.5,3.05,17.5,389.5,302.44,236.52
2016,8,5,8,30,432.0,220.0,3.0,18.0,480.0,392.64,306.46
2016,8,5,8,45,662.5,156.0,2.95,18.5,589.5,487.32,379.46
2016,8,5,9,0,893.0,92.0,2.9,19.0,699.0,589.34,457.49
2016,8,5,9,15,904.0,94.0,2.9,19.5,741.0,638.31,494.23
2016,8,5,9,30,915.0,96.0,2.9,20.0,783.0,685.49,528.84
2016,8,5,9,45,916.5,101.5,2.95,21.0,817.0,727.33,557.68
2016,8,5,10,0,918.0,107.0,3.0,22.0,851.0,766.19,583.56
2016,8,5,10,15,925.0,108.5,3.05,22.5,880.5,802.47,607.84
2016,8,5,10,30,932.0,110.0,3.1,23.0,910.0,835.82,628.9
2016,8,5,10,45,938.0,110.0,3.2,23.5,933.0,863.92,646.54
2016,8,5,11,0,944.0,110.0,3.3,24.0,956.0,888.73,661.91
2016,8,5,11,15,947.0,111.0,3.35,24.5,971.0,908.48,673.55
2016,8,5,11,30,950.0,112.0,3.4,25.0,986.0,924.59,682.81
2016,8,5,11,45,952.0,111.5,3.5,25.5,993.5,934.81,688.52
2016,8,5,12,0,954.0,111.0,3.6,26.0,1001.0,941.26,691.85
2016,8,5,12,15,954.0,111.0,3.7,26.5,1000.5,942.63,691.91
2016,8,5,12,30,954.0,111.0,3.8,27.0,1000.0,940.19,689.58
2016,8,5,12,45,954.0,110.0,3.9,27.5,992.0,933.06,684.24
2016,8,5,13,0,954.0,109.0,4.0,28.0,984.0,922.12,676.5
2016,8,5,13,15,950.5,108.5,4.1,28.0,968.0,904.93,665.99
2016,8,5,13,30,947.0,108.0,4.2,28.0,952.0,884.13,653.1
2016,8,5,13,45,942.5,106.5,4.35,28.0,928.5,858.12,636.86
2016,8,5,14,0,938.0,105.0,4.5,28.0,905.0,828.75,618.23
2016,8,5,14,15,931.5,103.5,4.6,27.5,874.0,794.68,597.33
2016,8,5,14,30,925.0,102.0,4.7,27.0,843.0,757.69,572.93
2016,8,5,14,45,915.5,100.5,4.8,27.0,806.5,715.93,543.11
2016,8,5,15,0,906.0,99.0,4.9,27.0,770.0,671.87,510.87
2016,8,5,15,15,893.5,96.5,4.95,26.5,727.5,623.05,475.09
2016,8,5,15,30,881.0,94.0,5.0,26.0,685.0,572.68,436.99
2016,8,5,15,45,864.5,91.5,5.05,25.5,637.5,519.01,395.17
2016,8,5,16,0,848.0,89.0,5.1,25.0,590.0,465.45,352.0
2016,8,5,16,15,827.0,86.0,5.05,24.5,539.5,407.86,304.31
2016,8,5,16,30,806.0,83.0,5.0,24.0,489.0,350.75,255.76
2016,8,5,16,45,774.5,79.5,5.0,23.5,436.0,291.06,204.72
2016,8,5,17,0,743.0,76.0,5.0,23.0,383.0,233.68,155.64
2016,8,5,17,15,703.5,71.0,4.9,22.0,329.5,176.37,108.97
2016,8,5,17,30,664.0,66.0,4.8,21.0,276.0,119.63,67.25
2016,8,5,17,45,600.5,60.5,4.7,20.0,223.5,68.74,40.02
2016,8,5,18,0,537.0,55.0,4.6,19.0,171.0,45.04,33.79
2016,8,5,18,15,448.0,45.5,4.45,18.0,124.5,37.35,26.81
2016,8,5,18,30,359.0,36.0,4.3,17.0,78.0,29.67,19.48
2016,8,5,18,45,214.5,23.0,4.2,16.0,44.5,18.85,5.67
2016,8,5,19,0,70.0,10.0,4.1,15.0,11.0,7.87,0.0
2016,8,5,19,15,35.0,5.0,4.0,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,50.5,7.0,2.75,11.5,8.5,0.0,0.0
2016,8,6,5,30,101.0,14.0,3.0,12.0,17.0,11.02,0.0
2016,8,6,5,45,236.0,27.0,3.3,12.5,53.0,22.11,11.19
2016,8,6,6,0,371.0,40.0,3.6,13.0,89.0,32.86,22.95
2016,8,6,6,15,455.0,49.5,3.6,13.5,136.5,40.44,30.24
2016,8,6,6,30,539.0,59.0,3.6,14.0,184.0,48.02,37.27
2016,8,6,6,45,316.0,93.5,3.6,14.5,171.5,86.93,59.27
2016,8,6,7,0,93.0,128.0,3.6,15.0,159.0,106.35,80.74
2016,8,6,7,15,168.5,147.5,3.6,15.5,215.0,142.84,107.54
2016,8,6,7,30,244.0,167.0,3.6,16.0,271.0,191.1,144.93
2016,8,6,7,45,160.5,191.5,3.6,17.0,263.5,199.07,154.7
2016,8,6,8,0,77.0,216.0,3.6,18.0,256.0,195.79,153.94
2016,8,6,8,15,307.5,198.5,3.6,18.5,380.5,292.93,228.59
2016,8,6,8,30,538.0,181.0,3.6,19.0,505.0,411.54,320.42
2016,8,6,8,45,702.5,141.0,3.65,19.5,597.0,496.94,386.82
2016,8,6,9,0,867.0,101.0,3.7,20.0,689.0,585.39,455.09
2016,8,6,9,15,878.5,103.0,3.75,20.5,730.5,633.62,491.72
2016,8,6,9,30,890.0,105.0,3.8,21.0,772.0,680.15,526.26
2016,8,6,9,45,902.0,105.5,3.9,22.0,808.0,723.75,556.92
2016,8,6,10,0,914.0,106.0,4.0,23.0,844.0,765.2,585.2
2016,8,6,10,15,920.5,107.0,4.1,23.5,873.5,800.56,609.1
2016,8,6,10,30,927.0,108.0,4.2,24.0,903.0,832.98,629.96
2016,8,6,10,45,931.0,109.5,4.35,24.5,925.0,860.72,647.68
2016,8,6,11,0,935.0,111.0,4.5,25.0,947.0,885.1,663.04
2016,8,6,11,15,938.0,111.5,4.55,25.0,961.5,904.25,675.85
2016,8,6,11,30,941.0,112.0,4.6,25.0,976.0,919.79,686.31
2016,8,6,11,45,941.5,112.5,4.7,25.5,983.0,929.51,691.89
2016,8,6,12,0,942.0,113.0,4.8,26.0,990.0,935.47,695.05
2016,8,6,12,15,941.5,113.0,4.85,26.0,989.0,936.36,695.93
2016,8,6,12,30,941.0,113.0,4.9,26.0,988.0,933.48,694.4
2016,8,6,12,45,931.5,118.0,5.0,26.0,977.5,923.51,688.5
2016,8,6,13,0,922.0,123.0,5.1,26.0,967.0,909.95,680.23
2016,8,6,13,15,918.5,122.0,5.15,26.0,950.5,892.73,669.2
2016,8,6,13,30,915.0,121.0,5.2,26.0,934.0,872.03,655.79
2016,8,6,13,45,909.5,120.0,5.3,26.0,910.5,846.32,639.18
2016,8,6,14,0,904.0,119.0,5.4,26.0,887.0,817.41,620.24
2016,8,6,14,15,897.0,117.0,5.45,25.5,857.0,783.46,598.36
2016,8,6,14,30,890.0,115.0,5.5,25.0,827.0,746.71,573.02
2016,8,6,14,45,881.0,112.5,5.55,25.0,790.5,705.57,542.77
2016,8,6,15,0,872.0,110.0,5.6,25.0,754.0,662.16,510.19
2016,8,6,15,15,859.5,107.5,5.6,24.0,712.0,614.66,475.54
2016,8,6,15,30,847.0,105.0,5.6,23.0,670.0,568.6,440.7
2016,8,6,15,45,832.0,101.5,5.7,22.5,624.0,515.37,398.63
2016,8,6,16,0,817.0,98.0,5.8,22.0,578.0,461.47,354.64
2016,8,6,16,15,795.5,94.0,5.75,21.5,528.0,404.2,306.56
2016,8,6,16,30,774.0,90.0,5.7,21.0,478.0,347.55,257.79
2016,8,6,16,45,748.0,85.0,5.7,20.5,426.5,289.69,207.44
2016,8,6,17,0,722.0,80.0,5.7,20.0,375.0,230.86,156.38
2016,8,6,17,15,682.0,74.5,5.6,19.0,322.5,173.78,109.21
2016,8,6,17,30,642.0,69.0,5.5,18.0,270.0,120.7,69.77
2016,8,6,17,45,585.5,61.5,5.4,17.0,219.0,69.69,41.28
2016,8,6,18,0,529.0,54.0,5.3,16.0,168.0,44.22,33.48
2016,8,6,18,15,438.0,44.5,5.2,15.5,121.5,36.51,26.33
2016,8,6,18,30,347.0,35.0,5.1,15.0,75.0,28.83,18.83
2016,8,6,18,45,173.5,17.5,5.0,14.5,37.5,14.14,1.93
2016,8,6,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,76.0,6.5,3.35,10.5,9.0,0.0,0.0
2016,8,7,5,30,152.0,13.0,3.5,11.0,18.0,10.23,0.0
2016,8,7,5,45,296.5,24.0,3.7,11.5,55.0,19.82,9.11
2016,8,7,6,0,441.0,35.0,3.9,12.0,92.0,29.15,19.76
2016,8,7,6,15,524.0,43.0,3.85,12.5,140.5,35.8,26.23
2016,8,7,6,30,607.0,51.0,3.8,13.0,189.0,42.52,32.5
2016,8,7,6,45,661.0,56.0,3.8,14.0,242.0,86.62,48.39
2016,8,7,7,0,715.0,61.0,3.8,15.0,295.0,140.52,82.42
2016,8,7,7,15,750.5,65.5,3.75,15.5,348.5,196.5,126.95
2016,8,7,7,30,786.0,70.0,3.7,16.0,402.0,255.79,177.9
2016,8,7,7,45,813.0,73.0,3.65,16.5,455.0,314.19,229.51
2016,8,7,8,0,840.0,76.0,3.6,17.0,508.0,374.24,281.99
2016,8,7,8,15,859.0,79.0,3.55,17.5,558.0,432.27,331.83
2016,8,7,8,30,878.0,82.0,3.5,18.0,608.0,489.76,379.71
2016,8,7,8,45,893.5,84.0,3.5,19.0,654.5,544.32,423.11
2016,8,7,9,0,909.0,86.0,3.5,20.0,701.0,598.01,464.22
2016,8,7,9,15,920.0,88.0,3.5,20.5,743.0,647.81,501.94
2016,8,7,9,30,931.0,90.0,3.5,21.0,785.0,695.78,537.17
2016,8,7,9,45,935.5,93.5,3.55,22.0,820.0,738.59,566.77
2016,8,7,10,0,940.0,97.0,3.6,23.0,855.0,778.6,593.51
2016,8,7,10,15,946.0,98.5,3.65,23.5,884.5,814.91,617.18
2016,8,7,10,30,952.0,100.0,3.7,24.0,914.0,848.16,638.18
2016,8,7,10,45,957.5,100.5,3.8,24.5,937.0,876.87,656.17
2016,8,7,11,0,963.0,101.0,3.9,25.0,960.0,902.17,671.81
2016,8,7,11,15,966.0,101.5,3.95,25.5,975.0,921.82,683.36
2016,8,7,11,30,969.0,102.0,4.0,26.0,990.0,937.76,692.46
2016,8,7,11,45,971.0,102.0,4.1,26.5,997.5,948.59,698.49
2016,8,7,12,0,973.0,102.0,4.2,27.0,1005.0,955.57,702.07
2016,8,7,12,15,973.0,102.0,4.25,27.0,1005.0,956.9,703.14
2016,8,7,12,30,973.0,102.0,4.3,27.0,1005.0,954.33,701.76
2016,8,7,12,45,973.0,101.0,4.4,27.5,997.0,946.95,696.16
2016,8,7,13,0,973.0,100.0,4.5,28.0,989.0,935.68,688.1
2016,8,7,13,15,970.5,99.0,4.55,28.0,973.0,918.44,677.25
2016,8,7,13,30,968.0,98.0,4.6,28.0,957.0,897.48,664.0
2016,8,7,13,45,965.0,96.5,4.65,28.0,933.5,872.0,647.81
2016,8,7,14,0,962.0,95.0,4.7,28.0,910.0,843.02,629.17
2016,8,7,14,15,955.5,93.5,4.7,27.5,879.5,808.04,607.25
2016,8,7,14,30,949.0,92.0,4.7,27.0,849.0,770.06,582.3
2016,8,7,14,45,941.5,90.0,4.75,27.0,812.5,728.12,552.23
2016,8,7,15,0,934.0,88.0,4.8,27.0,776.0,683.64,519.62
2016,8,7,15,15,923.0,86.0,4.8,26.5,733.5,634.78,483.75
2016,8,7,15,30,912.0,84.0,4.8,26.0,691.0,584.15,445.45
2016,8,7,15,45,898.0,81.5,4.85,25.5,643.5,530.06,403.4
2016,8,7,16,0,884.0,79.0,4.9,25.0,596.0,475.03,359.15
2016,8,7,16,15,864.5,76.0,4.85,24.5,545.5,416.71,310.81
2016,8,7,16,30,845.0,73.0,4.8,24.0,495.0,358.6,261.3
2016,8,7,16,45,819.0,69.5,4.8,23.5,441.5,297.25,208.55
2016,8,7,17,0,793.0,66.0,4.8,23.0,388.0,238.41,157.74
2016,8,7,17,15,755.5,62.0,4.7,22.0,334.0,179.18,109.06
2016,8,7,17,30,718.0,58.0,4.6,21.0,280.0,123.57,68.08
2016,8,7,17,45,662.0,52.5,4.55,20.0,227.5,69.87,38.98
2016,8,7,18,0,606.0,47.0,4.5,19.0,175.0,42.81,31.8
2016,8,7,18,15,515.5,39.0,4.35,18.0,126.5,32.65,22.67
2016,8,7,18,30,425.0,31.0,4.2,17.0,78.0,25.91,16.09
2016,8,7,18,45,212.5,15.5,4.05,16.5,39.0,12.61,0.0
2016,8,7,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,70.0,6.0,2.3,11.5,8.0,0.0,0.0
2016,8,8,5,30,140.0,12.0,2.5,12.0,16.0,9.44,0.0
2016,8,8,5,45,284.0,23.0,2.75,12.5,52.0,18.96,7.98
2016,8,8,6,0,428.0,34.0,3.0,13.0,88.0,28.28,18.87
2016,8,8,6,15,510.5,41.5,2.9,13.5,135.5,34.53,24.97
2016,8,8,6,30,593.0,49.0,2.8,14.0,183.0,40.86,30.88
2016,8,8,6,45,644.0,55.0,2.7,15.0,234.5,86.34,47.91
2016,8,8,7,0,695.0,61.0,2.6,16.0,286.0,139.85,82.2
2016,8,8,7,15,731.0,65.5,2.55,16.5,339.0,194.86,125.85
2016,8,8,7,30,767.0,70.0,2.5,17.0,392.0,253.27,175.67
2016,8,8,7,45,792.5,73.5,2.5,18.0,444.0,310.69,225.55
2016,8,8,8,0,818.0,77.0,2.5,19.0,496.0,369.63,275.91
2016,8,8,8,15,837.0,80.0,2.5,20.0,545.5,426.47,323.34
2016,8,8,8,30,856.0,83.0,2.5,21.0,595.0,482.92,368.78
2016,8,8,8,45,871.0,85.5,2.55,22.0,640.5,536.67,410.67
2016,8,8,9,0,886.0,88.0,2.6,23.0,686.0,589.56,450.37
2016,8,8,9,15,897.0,90.0,2.7,23.5,727.5,638.41,486.89
2016,8,8,9,30,908.0,92.0,2.8,24.0,769.0,685.48,521.12
2016,8,8,9,45,920.5,91.5,2.9,24.5,805.5,729.25,552.23
2016,8,8,10,0,933.0,91.0,3.0,25.0,842.0,770.84,581.11
2016,8,8,10,15,939.5,92.0,3.1,25.5,871.5,806.88,604.23
2016,8,8,10,30,946.0,93.0,3.2,26.0,901.0,839.91,625.08
2016,8,8,10,45,949.5,95.0,3.35,26.5,923.0,868.26,642.93
2016,8,8,11,0,953.0,97.0,3.5,27.0,945.0,893.15,658.43
2016,8,8,11,15,956.0,97.5,3.65,27.5,960.0,912.63,670.33
2016,8,8,11,30,959.0,98.0,3.8,28.0,975.0,928.44,679.84
2016,8,8,11,45,959.0,99.0,3.95,28.5,982.5,938.34,685.5
2016,8,8,12,0,959.0,100.0,4.1,29.0,990.0,944.39,688.73
2016,8,8,12,15,959.0,100.0,4.25,29.0,989.5,945.67,690.28
2016,8,8,12,30,959.0,100.0,4.4,29.0,989.0,943.1,689.4
2016,8,8,12,45,957.5,100.0,4.6,29.0,980.5,935.38,685.36
2016,8,8,13,0,956.0,100.0,4.8,29.0,972.0,923.85,679.44
2016,8,8,13,15,953.0,99.5,4.9,29.0,956.0,906.83,669.15
2016,8,8,13,30,950.0,99.0,5.0,29.0,940.0,886.17,656.4
2016,8,8,13,45,946.0,97.5,5.15,29.0,916.5,860.21,640.28
2016,8,8,14,0,942.0,96.0,5.3,29.0,893.0,830.87,621.7
2016,8,8,14,15,935.5,95.0,5.35,28.5,863.0,796.86,600.44
2016,8,8,14,30,929.0,94.0,5.4,28.0,833.0,759.91,576.16
2016,8,8,14,45,922.0,91.5,5.5,28.0,796.5,718.47,546.36
2016,8,8,15,0,915.0,89.0,5.6,28.0,760.0,674.53,514.01
2016,8,8,15,15,903.5,87.0,5.6,27.5,718.0,626.07,478.17
2016,8,8,15,30,892.0,85.0,5.6,27.0,676.0,575.95,439.99
2016,8,8,15,45,878.5,82.0,5.65,26.5,629.5,522.5,398.21
2016,8,8,16,0,865.0,79.0,5.7,26.0,583.0,468.11,354.28
2016,8,8,16,15,845.0,76.5,5.6,25.0,533.0,410.93,307.29
2016,8,8,16,30,825.0,74.0,5.5,24.0,483.0,353.25,258.5
2016,8,8,16,45,800.5,69.5,5.45,23.5,430.5,293.31,206.62
2016,8,8,17,0,776.0,65.0,5.4,23.0,378.0,234.88,155.94
2016,8,8,17,15,738.5,61.0,5.3,22.0,325.0,176.55,107.81
2016,8,8,17,30,701.0,57.0,5.2,21.0,272.0,121.86,67.28
2016,8,8,17,45,647.5,51.0,5.1,20.0,220.0,68.77,38.02
2016,8,8,18,0,594.0,45.0,5.0,19.0,168.0,41.02,30.22
2016,8,8,18,15,503.0,37.5,4.9,18.0,121.0,31.38,21.53
2016,8,8,18,30,412.0,30.0,4.8,17.0,74.0,25.04,15.23
2016,8,8,18,45,206.0,15.0,4.7,16.5,37.0,12.2,0.0
2016,8,8,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,79.5,5.5,2.4,11.5,7.5,0.0,0.0
2016,8,9,5,30,159.0,11.0,2.5,12.0,15.0,8.65,0.0
2016,8,9,5,45,305.5,21.5,2.7,12.5,51.5,17.79,6.65
2016,8,9,6,0,452.0,32.0,2.9,13.0,88.0,26.78,17.53
2016,8,9,6,15,534.0,39.0,2.7,13.5,135.5,35.52,25.83
2016,8,9,6,30,616.0,46.0,2.5,14.0,183.0,42.01,31.9
2016,8,9,6,45,665.0,51.5,2.35,15.0,235.0,86.4,46.74
2016,8,9,7,0,714.0,57.0,2.2,16.0,287.0,140.66,81.89
2016,8,9,7,15,749.0,61.0,2.0,16.5,339.5,196.28,126.24
2016,8,9,7,30,784.0,65.0,1.8,17.0,392.0,255.15,176.42
2016,8,9,7,45,808.0,68.5,1.65,18.0,444.0,313.14,226.47
2016,8,9,8,0,832.0,72.0,1.5,19.0,496.0,373.06,276.93
2016,8,9,8,15,851.0,74.5,1.4,19.5,545.5,429.73,323.93
2016,8,9,8,30,870.0,77.0,1.3,20.0,595.0,486.5,369.19
2016,8,9,8,45,885.0,78.5,1.2,21.0,641.0,540.07,409.45
2016,8,9,9,0,900.0,80.0,1.1,22.0,687.0,592.74,447.12
2016,8,9,9,15,911.0,82.0,1.05,22.5,728.0,642.24,482.11
2016,8,9,9,30,922.0,84.0,1.0,23.0,769.0,689.95,514.52
2016,8,9,9,45,931.5,84.5,0.95,24.0,805.0,733.14,541.7
2016,8,9,10,0,941.0,85.0,0.9,25.0,841.0,773.91,565.96
2016,8,9,10,15,947.0,86.0,0.9,25.5,870.0,809.85,586.97
2016,8,9,10,30,953.0,87.0,0.9,26.0,899.0,842.73,605.78
2016,8,9,10,45,958.0,87.5,0.9,27.0,921.5,871.1,620.32
2016,8,9,11,0,963.0,88.0,0.9,28.0,944.0,896.03,632.56
2016,8,9,11,15,965.5,88.5,1.05,28.5,958.5,915.28,644.93
2016,8,9,11,30,968.0,89.0,1.2,29.0,973.0,930.78,655.0
2016,8,9,11,45,969.5,89.0,1.35,29.5,980.5,941.14,661.88
2016,8,9,12,0,971.0,89.0,1.5,30.0,988.0,947.62,666.39
2016,8,9,12,15,971.0,89.0,1.75,30.0,987.0,948.88,670.24
2016,8,9,12,30,971.0,89.0,2.0,30.0,986.0,946.23,671.47
2016,8,9,12,45,962.5,93.5,2.25,30.5,976.0,936.49,666.68
2016,8,9,13,0,954.0,98.0,2.5,31.0,966.0,923.02,659.36
2016,8,9,13,15,951.0,97.5,2.75,31.0,950.0,905.95,650.86
2016,8,9,13,30,948.0,97.0,3.0,31.0,934.0,885.24,639.76
2016,8,9,13,45,942.5,96.5,3.25,31.5,910.0,858.97,623.5
2016,8,9,14,0,937.0,96.0,3.5,32.0,886.0,829.39,604.82
2016,8,9,14,15,930.5,94.5,3.7,31.5,855.5,794.97,584.79
2016,8,9,14,30,924.0,93.0,3.9,31.0,825.0,757.62,561.79
2016,8,9,14,45,914.0,92.0,4.1,31.0,788.5,715.63,532.82
2016,8,9,15,0,904.0,91.0,4.3,31.0,752.0,671.37,501.43
2016,8,9,15,15,892.0,89.0,4.4,30.5,709.5,622.97,466.88
2016,8,9,15,30,880.0,87.0,4.5,30.0,667.0,572.98,430.01
2016,8,9,15,45,863.0,85.0,4.6,29.5,620.0,519.14,389.12
2016,8,9,16,0,846.0,83.0,4.7,29.0,573.0,464.73,346.36
2016,8,9,16,15,825.5,80.0,4.75,28.5,523.5,407.78,300.18
2016,8,9,16,30,805.0,77.0,4.8,28.0,474.0,350.53,252.43
2016,8,9,16,45,775.5,73.5,4.85,27.5,421.5,291.03,202.22
2016,8,9,17,0,746.0,70.0,4.9,27.0,369.0,233.62,153.6
2016,8,9,17,15,707.0,65.0,4.85,26.0,316.0,175.77,106.78
2016,8,9,17,30,668.0,60.0,4.8,25.0,263.0,121.82,67.34
2016,8,9,17,45,607.5,54.0,4.75,24.0,211.5,66.96,36.39
2016,8,9,18,0,547.0,48.0,4.7,23.0,160.0,39.77,28.6
2016,8,9,18,15,453.5,39.5,4.6,22.0,114.0,32.68,22.19
2016,8,9,18,30,360.0,31.0,4.5,21.0,68.0,25.68,15.29
2016,8,9,18,45,180.0,15.5,4.4,20.0,34.0,12.58,0.0
2016,8,9,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,38.0,5.0,2.9,12.5,5.5,0.0,0.0
2016,8,10,5,30,76.0,10.0,3.0,13.0,11.0,7.87,0.0
2016,8,10,5,45,203.0,23.5,3.2,13.5,44.0,19.19,6.91
2016,8,10,6,0,330.0,37.0,3.4,14.0,77.0,30.31,20.41
2016,8,10,6,15,415.5,47.5,3.35,14.5,123.0,38.68,28.46
2016,8,10,6,30,501.0,58.0,3.3,15.0,169.0,47.01,36.17
2016,8,10,6,45,553.0,66.5,3.25,16.0,219.0,89.5,52.27
2016,8,10,7,0,605.0,75.0,3.2,17.0,269.0,140.46,86.13
2016,8,10,7,15,645.5,81.0,3.15,17.5,321.0,193.02,127.9
2016,8,10,7,30,686.0,87.0,3.1,18.0,373.0,249.65,175.82
2016,8,10,7,45,714.0,93.0,3.1,19.0,424.0,306.2,224.42
2016,8,10,8,0,742.0,99.0,3.1,20.0,475.0,364.75,273.89
2016,8,10,8,15,764.5,103.0,3.1,20.5,524.5,422.15,321.86
2016,8,10,8,30,787.0,107.0,3.1,21.0,574.0,478.57,367.7
2016,8,10,8,45,803.0,111.0,3.1,22.0,619.5,531.98,409.11
2016,8,10,9,0,819.0,115.0,3.1,23.0,665.0,584.8,448.56
2016,8,10,9,15,832.5,118.0,3.1,23.5,706.5,634.3,485.16
2016,8,10,9,30,846.0,121.0,3.1,24.0,748.0,682.41,519.69
2016,8,10,9,45,869.0,116.5,3.1,25.0,787.5,721.93,546.56
2016,8,10,10,0,892.0,112.0,3.1,26.0,827.0,766.04,575.73
2016,8,10,10,15,899.5,113.5,3.1,26.5,856.5,802.06,598.72
2016,8,10,10,30,907.0,115.0,3.1,27.0,886.0,835.24,619.06
2016,8,10,10,45,912.5,116.5,3.15,27.5,909.0,863.78,636.39
2016,8,10,11,0,918.0,118.0,3.2,28.0,932.0,889.06,651.49
2016,8,10,11,15,921.5,118.5,3.3,28.5,947.0,908.35,662.92
2016,8,10,11,30,925.0,119.0,3.4,29.0,962.0,924.09,672.07
2016,8,10,11,45,927.5,119.0,3.5,29.5,970.0,934.89,678.05
2016,8,10,12,0,930.0,119.0,3.6,30.0,978.0,941.99,681.72
2016,8,10,12,15,930.0,119.0,3.7,30.0,977.5,943.16,683.0
2016,8,10,12,30,930.0,119.0,3.8,30.0,977.0,940.58,681.96
2016,8,10,12,45,928.0,119.0,3.95,30.5,968.5,932.51,676.33
2016,8,10,13,0,926.0,119.0,4.1,31.0,960.0,920.75,668.37
2016,8,10,13,15,922.5,118.0,4.2,31.0,943.5,903.17,657.72
2016,8,10,13,30,919.0,117.0,4.3,31.0,927.0,882.07,644.75
2016,8,10,13,45,914.5,116.0,4.45,31.0,903.5,856.73,629.12
2016,8,10,14,0,910.0,115.0,4.6,31.0,880.0,828.12,611.19
2016,8,10,14,15,902.5,113.0,4.6,30.5,849.5,793.21,589.45
2016,8,10,14,30,895.0,111.0,4.6,30.0,819.0,755.52,564.6
2016,8,10,14,45,886.0,108.5,4.7,30.0,782.0,713.77,535.33
2016,8,10,15,0,877.0,106.0,4.8,30.0,745.0,669.75,503.71
