Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,15,864.0,103.5,4.8,29.5,702.5,621.29,468.65
2016,8,10,15,30,851.0,101.0,4.8,29.0,660.0,574.36,433.57
2016,8,10,15,45,835.0,97.5,4.8,28.5,613.5,520.0,391.94
2016,8,10,16,0,819.0,94.0,4.8,28.0,567.0,465.07,348.55
2016,8,10,16,15,797.0,90.5,4.7,27.5,516.5,407.48,301.68
2016,8,10,16,30,775.0,87.0,4.6,27.0,466.0,350.57,254.12
2016,8,10,16,45,746.5,82.0,4.6,26.5,414.0,291.47,204.26
2016,8,10,17,0,718.0,77.0,4.6,26.0,362.0,234.44,155.93
2016,8,10,17,15,676.0,71.5,4.5,25.0,309.0,174.25,107.29
2016,8,10,17,30,634.0,66.0,4.4,24.0,256.0,120.89,68.1
2016,8,10,17,45,574.5,58.5,4.3,23.0,205.0,69.76,39.27
2016,8,10,18,0,515.0,51.0,4.2,22.0,154.0,41.89,30.52
2016,8,10,18,15,419.5,41.0,4.1,21.0,108.5,33.72,23.14
2016,8,10,18,30,324.0,31.0,4.0,20.0,63.0,25.57,15.09
2016,8,10,18,45,162.0,15.5,3.95,19.0,31.5,12.57,0.0
2016,8,10,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,29.0,4.0,2.15,11.5,4.5,0.0,0.0
2016,8,11,5,30,58.0,8.0,2.4,12.0,9.0,6.29,0.0
2016,8,11,5,45,178.5,23.0,2.65,12.5,41.0,17.58,5.19
2016,8,11,6,0,299.0,38.0,2.9,13.0,73.0,31.04,21.06
2016,8,11,6,15,385.5,49.5,2.9,13.5,118.5,40.13,29.84
2016,8,11,6,30,472.0,61.0,2.9,14.0,164.0,49.16,38.21
2016,8,11,6,45,528.5,70.0,2.9,15.0,214.5,92.16,55.09
2016,8,11,7,0,585.0,79.0,2.9,16.0,265.0,142.85,89.23
2016,8,11,7,15,627.0,85.5,2.9,17.0,317.0,195.13,130.74
2016,8,11,7,30,669.0,92.0,2.9,18.0,369.0,251.7,178.25
2016,8,11,7,45,699.0,98.0,2.95,19.0,420.5,308.11,226.54
2016,8,11,8,0,729.0,104.0,3.0,20.0,472.0,366.76,275.91
2016,8,11,8,15,752.5,108.5,3.0,20.5,522.0,423.25,323.01
2016,8,11,8,30,776.0,113.0,3.0,21.0,572.0,481.23,369.84
2016,8,11,8,45,794.0,116.5,3.05,22.0,618.0,534.83,411.34
2016,8,11,9,0,812.0,120.0,3.1,23.0,664.0,588.06,451.11
2016,8,11,9,15,825.5,123.0,3.15,23.5,705.5,637.36,487.65
2016,8,11,9,30,839.0,126.0,3.2,24.0,747.0,685.29,522.19
2016,8,11,9,45,860.0,123.0,3.3,25.0,785.5,731.21,553.74
2016,8,11,10,0,881.0,120.0,3.4,26.0,824.0,768.02,578.37
2016,8,11,10,15,888.5,122.0,3.45,26.5,854.0,804.17,601.98
2016,8,11,10,30,896.0,124.0,3.5,27.0,884.0,837.51,622.8
2016,8,11,10,45,902.5,124.5,3.6,28.0,907.0,865.72,638.99
2016,8,11,11,0,909.0,125.0,3.7,29.0,930.0,890.75,652.93
2016,8,11,11,15,912.5,126.0,3.75,29.5,945.0,910.32,664.24
2016,8,11,11,30,916.0,127.0,3.8,30.0,960.0,926.37,673.28
2016,8,11,11,45,919.5,126.5,3.85,30.5,968.0,937.5,679.14
2016,8,11,12,0,923.0,126.0,3.9,31.0,976.0,944.98,682.73
2016,8,11,12,15,923.5,126.0,3.95,31.0,975.5,946.54,683.94
2016,8,11,12,30,924.0,126.0,4.0,31.0,975.0,944.38,682.87
2016,8,11,12,45,912.5,131.5,4.1,31.5,964.0,932.78,674.62
2016,8,11,13,0,901.0,137.0,4.2,32.0,953.0,917.65,664.21
2016,8,11,13,15,897.5,136.0,4.25,32.0,936.5,900.4,653.56
2016,8,11,13,30,894.0,135.0,4.3,32.0,920.0,879.71,640.67
2016,8,11,13,45,892.0,131.5,4.35,32.0,897.5,854.71,624.92
2016,8,11,14,0,890.0,128.0,4.4,32.0,875.0,826.37,606.89
2016,8,11,14,15,882.0,126.5,4.45,31.5,844.0,792.03,585.83
2016,8,11,14,30,874.0,125.0,4.5,31.0,813.0,754.99,561.39
2016,8,11,14,45,866.5,121.0,4.55,31.0,776.5,720.15,536.69
2016,8,11,15,0,859.0,117.0,4.6,31.0,740.0,675.36,504.6
2016,8,11,15,15,845.0,114.0,4.6,30.5,697.5,625.5,468.96
2016,8,11,15,30,831.0,111.0,4.6,30.0,655.0,574.36,431.31
2016,8,11,15,45,815.5,106.5,4.65,30.0,608.5,520.09,389.5
2016,8,11,16,0,800.0,102.0,4.7,30.0,562.0,465.27,346.04
2016,8,11,16,15,776.5,98.0,4.7,29.0,511.0,407.42,300.31
2016,8,11,16,30,753.0,94.0,4.7,28.0,460.0,350.47,253.79
2016,8,11,16,45,723.5,88.5,4.7,27.5,408.0,289.52,202.86
2016,8,11,17,0,694.0,83.0,4.7,27.0,356.0,232.61,154.94
2016,8,11,17,15,650.0,76.5,4.6,25.5,303.0,174.98,108.83
2016,8,11,17,30,606.0,70.0,4.5,24.0,250.0,121.96,70.02
2016,8,11,17,45,543.5,62.0,4.4,23.0,199.0,71.83,41.39
2016,8,11,18,0,481.0,54.0,4.3,22.0,148.0,44.04,32.34
2016,8,11,18,15,383.5,42.5,4.15,21.0,103.5,34.77,23.98
2016,8,11,18,30,286.0,31.0,4.0,20.0,59.0,25.47,14.77
2016,8,11,18,45,143.0,15.5,3.9,19.0,29.5,12.57,0.0
2016,8,11,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.5,18.0,3.2,13.0,36.5,14.49,2.54
2016,8,12,6,0,311.0,36.0,3.4,14.0,73.0,29.46,19.53
2016,8,12,6,15,399.5,47.0,3.4,14.5,118.5,38.24,28.01
2016,8,12,6,30,488.0,58.0,3.4,15.0,164.0,47.35,36.43
2016,8,12,6,45,548.5,66.0,3.4,15.5,215.0,91.98,53.72
2016,8,12,7,0,609.0,74.0,3.4,16.0,266.0,143.77,88.92
2016,8,12,7,15,650.5,80.0,3.35,17.0,318.5,197.07,131.61
2016,8,12,7,30,692.0,86.0,3.3,18.0,371.0,254.56,180.21
2016,8,12,7,45,723.0,91.0,3.3,19.0,423.0,311.78,229.41
2016,8,12,8,0,754.0,96.0,3.3,20.0,475.0,372.89,280.91
2016,8,12,8,15,776.5,100.0,3.25,21.0,525.0,429.47,327.61
2016,8,12,8,30,799.0,104.0,3.2,22.0,575.0,486.71,373.2
2016,8,12,8,45,817.0,107.0,3.15,23.0,621.0,541.01,414.93
2016,8,12,9,0,835.0,110.0,3.1,24.0,667.0,594.87,454.76
2016,8,12,9,15,848.0,112.5,3.15,24.5,708.5,644.42,491.31
2016,8,12,9,30,861.0,115.0,3.2,25.0,750.0,686.72,521.85
2016,8,12,9,45,876.0,114.5,3.3,26.0,787.0,730.81,551.97
2016,8,12,10,0,891.0,114.0,3.4,27.0,824.0,772.99,579.94
2016,8,12,10,15,898.0,115.5,3.5,27.5,853.5,808.66,602.96
2016,8,12,10,30,905.0,117.0,3.6,28.0,883.0,841.46,623.54
2016,8,12,10,45,910.0,118.0,3.75,29.0,905.0,869.12,639.53
2016,8,12,11,0,915.0,119.0,3.9,30.0,927.0,893.49,653.23
2016,8,12,11,15,918.0,120.0,4.0,30.0,942.0,912.74,665.89
2016,8,12,11,30,921.0,121.0,4.1,30.0,957.0,928.43,676.29
2016,8,12,11,45,923.0,121.0,4.25,30.5,964.0,938.7,682.11
2016,8,12,12,0,925.0,121.0,4.4,31.0,971.0,945.29,685.6
2016,8,12,12,15,925.0,121.0,4.5,31.0,970.5,946.36,686.72
2016,8,12,12,30,925.0,121.0,4.6,31.0,970.0,943.7,685.51
2016,8,12,12,45,931.0,115.5,4.75,31.5,963.5,937.62,681.19
2016,8,12,13,0,937.0,110.0,4.9,32.0,957.0,927.63,674.56
2016,8,12,13,15,934.0,109.5,5.0,32.0,941.0,910.6,664.37
2016,8,12,13,30,931.0,109.0,5.1,32.0,925.0,889.98,651.8
2016,8,12,13,45,926.5,107.5,5.2,32.0,901.0,863.72,635.39
2016,8,12,14,0,922.0,106.0,5.3,32.0,877.0,834.14,616.65
2016,8,12,14,15,915.0,104.5,5.3,31.5,846.5,799.49,595.04
2016,8,12,14,30,908.0,103.0,5.3,31.0,816.0,761.99,570.64
2016,8,12,14,45,898.5,101.0,5.3,30.5,779.0,719.65,541.44
2016,8,12,15,0,889.0,99.0,5.3,30.0,742.0,675.05,509.86
2016,8,12,15,15,876.5,96.5,5.2,29.5,699.5,626.16,473.99
2016,8,12,15,30,864.0,94.0,5.1,29.0,657.0,575.76,436.01
2016,8,12,15,45,848.0,91.5,5.0,29.0,610.0,524.29,395.28
2016,8,12,16,0,832.0,89.0,4.9,29.0,563.0,469.44,351.02
2016,8,12,16,15,810.0,85.5,4.8,28.5,512.5,410.97,303.58
2016,8,12,16,30,788.0,82.0,4.7,28.0,462.0,353.16,255.4
2016,8,12,16,45,758.5,77.5,4.6,27.5,409.5,293.27,204.9
2016,8,12,17,0,729.0,73.0,4.5,27.0,357.0,235.55,156.03
2016,8,12,17,15,686.5,67.5,4.3,26.0,304.0,174.56,106.72
2016,8,12,17,30,644.0,62.0,4.1,25.0,251.0,120.35,66.77
2016,8,12,17,45,581.5,55.0,3.95,24.0,200.0,68.67,37.48
2016,8,12,18,0,519.0,48.0,3.8,23.0,149.0,39.62,28.39
2016,8,12,18,15,419.0,38.5,3.65,22.0,103.5,31.76,21.27
2016,8,12,18,30,319.0,29.0,3.5,21.0,58.0,23.97,13.2
2016,8,12,18,45,159.5,14.5,3.4,20.5,29.0,11.79,0.0
2016,8,12,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,162.5,17.5,3.3,14.5,36.0,14.12,1.43
2016,8,13,6,0,325.0,35.0,3.4,15.0,72.0,28.74,18.74
2016,8,13,6,15,414.5,45.0,3.3,15.5,117.5,36.76,26.56
2016,8,13,6,30,504.0,55.0,3.2,16.0,163.0,46.61,35.62
2016,8,13,6,45,563.5,62.0,3.15,17.0,213.5,91.54,52.08
2016,8,13,7,0,623.0,69.0,3.1,18.0,264.0,143.44,87.26
2016,8,13,7,15,663.5,75.0,3.1,19.0,316.5,197.46,130.51
2016,8,13,7,30,704.0,81.0,3.1,20.0,369.0,255.55,179.44
2016,8,13,7,45,734.5,85.0,3.1,21.0,421.0,314.42,229.67
2016,8,13,8,0,765.0,89.0,3.1,22.0,473.0,373.19,279.01
2016,8,13,8,15,787.0,93.0,3.05,23.0,522.5,430.18,325.67
2016,8,13,8,30,809.0,97.0,3.0,24.0,572.0,487.77,371.09
2016,8,13,8,45,826.5,99.5,3.0,25.0,618.0,541.85,412.38
2016,8,13,9,0,844.0,102.0,3.0,26.0,664.0,595.41,451.76
2016,8,13,9,15,857.0,104.5,3.0,27.0,705.0,640.92,484.08
2016,8,13,9,30,870.0,107.0,3.0,28.0,746.0,688.44,516.63
2016,8,13,9,45,890.5,103.0,3.05,29.0,784.5,733.54,546.82
2016,8,13,10,0,911.0,99.0,3.1,30.0,823.0,777.03,574.79
2016,8,13,10,15,918.0,100.5,3.15,30.5,852.5,813.36,597.26
2016,8,13,10,30,925.0,102.0,3.2,31.0,882.0,846.76,617.59
2016,8,13,10,45,930.0,102.5,3.3,32.0,904.5,874.47,633.03
2016,8,13,11,0,935.0,103.0,3.4,33.0,927.0,898.82,646.18
2016,8,13,11,15,938.5,104.0,3.5,33.5,942.0,918.86,657.81
2016,8,13,11,30,942.0,105.0,3.6,34.0,957.0,935.28,667.14
2016,8,13,11,45,943.5,105.0,3.7,34.5,964.5,945.28,672.42
2016,8,13,12,0,945.0,105.0,3.8,35.0,972.0,951.49,675.38
2016,8,13,12,15,945.0,105.0,3.95,35.0,971.0,952.54,676.83
2016,8,13,12,30,945.0,105.0,4.1,35.0,970.0,949.76,675.92
2016,8,13,12,45,929.5,113.5,4.25,35.0,958.0,937.3,668.85
2016,8,13,13,0,914.0,122.0,4.4,35.0,946.0,921.23,659.51
2016,8,13,13,15,910.5,121.5,4.45,35.0,929.5,904.05,649.02
2016,8,13,13,30,907.0,121.0,4.5,35.0,913.0,883.37,636.28
2016,8,13,13,45,903.0,119.0,4.6,35.0,889.5,857.54,620.33
2016,8,13,14,0,899.0,117.0,4.7,35.0,866.0,828.44,602.15
2016,8,13,14,15,891.0,115.0,4.7,34.5,835.5,793.17,580.52
2016,8,13,14,30,883.0,113.0,4.7,34.0,805.0,755.18,556.08
2016,8,13,14,45,874.5,110.5,4.75,34.0,768.0,713.88,527.39
2016,8,13,15,0,866.0,108.0,4.8,34.0,731.0,670.3,496.45
2016,8,13,15,15,852.5,105.0,4.75,33.5,688.5,625.34,464.28
2016,8,13,15,30,839.0,102.0,4.7,33.0,646.0,573.97,426.68
2016,8,13,15,45,824.0,98.0,4.7,33.0,599.5,519.85,385.28
2016,8,13,16,0,809.0,94.0,4.7,33.0,553.0,465.11,342.24
2016,8,13,16,15,785.5,90.0,4.6,32.0,502.5,406.62,296.38
2016,8,13,16,30,762.0,86.0,4.5,31.0,452.0,349.02,249.77
2016,8,13,16,45,733.5,81.0,4.4,30.5,400.0,290.29,200.95
2016,8,13,17,0,705.0,76.0,4.3,30.0,348.0,231.25,151.76
2016,8,13,17,15,661.0,70.0,4.15,29.0,295.5,173.25,105.49
2016,8,13,17,30,617.0,64.0,4.0,28.0,243.0,119.85,66.54
2016,8,13,17,45,554.5,56.5,3.9,27.0,192.5,69.27,37.83
2016,8,13,18,0,492.0,49.0,3.8,26.0,142.0,40.23,28.49
2016,8,13,18,15,389.5,38.5,3.75,25.0,98.0,31.63,20.79
2016,8,13,18,30,287.0,28.0,3.7,24.0,54.0,23.05,11.92
2016,8,13,18,45,143.5,14.0,3.7,23.0,27.0,11.02,0.0
2016,8,13,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,5,45,150.5,17.5,3.25,14.5,34.0,14.11,0.38
2016,8,14,6,0,301.0,35.0,3.3,15.0,68.0,28.67,18.59
2016,8,14,6,15,391.0,46.0,3.3,15.5,113.0,37.45,27.14
2016,8,14,6,30,481.0,57.0,3.3,16.0,158.0,49.38,38.03
2016,8,14,6,45,539.5,65.5,3.3,17.0,208.5,94.22,54.75
2016,8,14,7,0,598.0,74.0,3.3,18.0,259.0,146.0,90.45
2016,8,14,7,15,640.0,80.0,3.3,19.0,311.5,199.08,133.0
2016,8,14,7,30,682.0,86.0,3.3,20.0,364.0,256.41,181.26
2016,8,14,7,45,711.0,92.0,3.35,21.0,415.5,313.57,230.12
2016,8,14,8,0,740.0,98.0,3.4,22.0,467.0,372.84,279.82
2016,8,14,8,15,763.0,102.0,3.4,23.0,516.5,430.58,327.02
2016,8,14,8,30,786.0,106.0,3.4,24.0,566.0,487.6,372.09
2016,8,14,8,45,802.5,110.0,3.45,25.0,612.0,541.57,413.43
2016,8,14,9,0,819.0,114.0,3.5,26.0,658.0,595.0,452.91
2016,8,14,9,15,832.5,117.0,3.5,27.0,699.0,644.78,488.29
2016,8,14,9,30,846.0,120.0,3.5,28.0,740.0,693.16,521.48
2016,8,14,9,45,850.0,125.5,3.55,29.0,774.5,735.5,549.51
2016,8,14,10,0,854.0,131.0,3.6,30.0,809.0,775.23,574.95
2016,8,14,10,15,862.0,133.0,3.65,30.5,838.5,802.35,592.3
2016,8,14,10,30,870.0,135.0,3.7,31.0,868.0,835.41,612.7
2016,8,14,10,45,874.5,137.0,3.75,31.5,890.0,862.67,629.03
2016,8,14,11,0,879.0,139.0,3.8,32.0,912.0,886.74,643.2
2016,8,14,11,15,882.5,140.0,3.85,32.5,927.0,905.77,654.03
2016,8,14,11,30,886.0,141.0,3.9,33.0,942.0,921.37,662.67
2016,8,14,11,45,888.0,141.5,3.95,33.5,949.0,931.7,667.95
2016,8,14,12,0,890.0,142.0,4.0,34.0,956.0,938.47,671.03
2016,8,14,12,15,889.5,142.0,4.05,34.0,955.0,938.97,671.54
2016,8,14,12,30,889.0,142.0,4.1,34.0,954.0,935.85,669.86
2016,8,14,12,45,901.0,133.0,4.15,34.5,949.5,932.38,666.7
2016,8,14,13,0,913.0,124.0,4.2,35.0,945.0,924.89,661.05
2016,8,14,13,15,909.5,123.0,4.25,35.0,928.0,907.19,650.23
2016,8,14,13,30,906.0,122.0,4.3,35.0,911.0,885.99,637.21
2016,8,14,13,45,894.5,124.0,4.35,35.0,885.5,857.54,619.41
2016,8,14,14,0,883.0,126.0,4.4,35.0,860.0,826.2,599.64
2016,8,14,14,15,874.5,124.0,4.45,34.5,829.0,790.94,578.31
2016,8,14,14,30,866.0,122.0,4.5,34.0,798.0,753.03,553.87
2016,8,14,14,45,851.0,122.0,4.6,34.0,759.5,716.75,528.53
2016,8,14,15,0,836.0,122.0,4.7,34.0,721.0,671.12,496.3
2016,8,14,15,15,821.0,118.5,4.75,33.5,678.5,620.79,460.95
2016,8,14,15,30,806.0,115.0,4.8,33.0,636.0,569.33,423.69
2016,8,14,15,45,784.5,112.5,4.85,32.5,588.5,514.63,382.82
2016,8,14,16,0,763.0,110.0,4.9,32.0,541.0,460.0,340.69
2016,8,14,16,15,738.0,105.0,4.9,31.0,490.5,401.05,294.62
2016,8,14,16,30,713.0,100.0,4.9,30.0,440.0,343.95,248.51
2016,8,14,16,45,678.5,94.5,4.9,29.5,388.0,285.15,199.86
2016,8,14,17,0,644.0,89.0,4.9,29.0,336.0,229.25,153.38
2016,8,14,17,15,597.0,81.5,4.85,27.5,284.0,172.8,108.63
2016,8,14,17,30,550.0,74.0,4.8,26.0,232.0,121.44,71.07
2016,8,14,17,45,484.0,64.5,4.75,25.0,182.5,72.99,42.64
2016,8,14,18,0,418.0,55.0,4.7,24.0,133.0,44.54,32.37
2016,8,14,18,15,319.0,42.0,4.6,23.0,90.5,34.19,23.06
2016,8,14,18,30,220.0,29.0,4.5,22.0,48.0,22.13,10.89
2016,8,14,18,45,110.0,14.5,4.45,21.0,24.0,11.41,0.0
2016,8,14,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,178.5,16.5,3.4,12.5,35.5,13.38,0.0
2016,8,15,6,0,357.0,33.0,3.6,13.0,71.0,27.29,17.48
2016,8,15,6,15,451.5,42.0,3.6,13.5,118.0,34.64,24.87
2016,8,15,6,30,546.0,51.0,3.6,14.0,165.0,47.22,36.41
2016,8,15,6,45,363.0,86.0,3.6,15.0,170.5,94.65,61.62
2016,8,15,7,0,180.0,121.0,3.6,16.0,176.0,117.7,85.99
2016,8,15,7,15,195.5,141.0,3.5,16.5,211.5,149.66,112.09
2016,8,15,7,30,211.0,161.0,3.4,17.0,247.0,187.12,143.22
2016,8,15,7,45,510.5,121.5,3.35,18.0,365.5,272.3,205.39
2016,8,15,8,0,810.0,82.0,3.3,19.0,484.0,388.83,294.84
2016,8,15,8,15,831.0,85.5,3.25,19.5,535.0,447.53,343.97
2016,8,15,8,30,852.0,89.0,3.2,20.0,586.0,506.62,391.97
2016,8,15,8,45,869.0,91.5,3.2,21.0,633.0,560.18,433.59
2016,8,15,9,0,886.0,94.0,3.2,22.0,680.0,614.74,474.32
2016,8,15,9,15,898.0,96.0,3.2,22.5,722.0,664.69,511.23
2016,8,15,9,30,910.0,98.0,3.2,23.0,764.0,712.91,545.78
2016,8,15,9,45,924.5,97.0,3.25,24.0,801.5,758.1,576.45
2016,8,15,10,0,939.0,96.0,3.3,25.0,839.0,801.21,604.01
2016,8,15,10,15,945.5,97.5,3.35,25.5,869.0,838.1,627.22
2016,8,15,10,30,952.0,99.0,3.4,26.0,899.0,871.93,648.17
2016,8,15,10,45,956.5,100.0,3.5,27.0,921.5,900.37,664.33
2016,8,15,11,0,961.0,101.0,3.6,28.0,944.0,925.33,678.07
2016,8,15,11,15,964.0,101.5,3.7,28.5,959.0,944.9,689.57
2016,8,15,11,30,967.0,102.0,3.8,29.0,974.0,960.71,698.65
2016,8,15,11,45,968.0,102.5,3.95,29.5,981.0,970.9,704.44
2016,8,15,12,0,969.0,103.0,4.1,30.0,988.0,977.18,707.77
2016,8,15,12,15,969.0,103.0,4.2,30.0,987.0,978.16,708.9
2016,8,15,12,30,969.0,103.0,4.3,30.0,986.0,975.18,707.58
2016,8,15,12,45,957.5,109.0,4.4,30.5,974.5,963.66,699.35
2016,8,15,13,0,946.0,115.0,4.5,31.0,963.0,948.41,688.8
2016,8,15,13,15,942.5,114.0,4.55,31.0,946.0,930.1,677.47
2016,8,15,13,30,939.0,113.0,4.6,31.0,929.0,908.17,663.76
2016,8,15,13,45,933.0,112.5,4.7,31.5,904.5,881.12,645.63
2016,8,15,14,0,927.0,112.0,4.8,32.0,880.0,850.8,625.43
2016,8,15,14,15,920.0,110.0,4.8,31.5,848.5,815.21,603.52
2016,8,15,14,30,913.0,108.0,4.8,31.0,817.0,776.75,578.99
2016,8,15,14,45,902.5,106.0,4.85,31.0,779.5,733.17,548.42
2016,8,15,15,0,892.0,104.0,4.9,31.0,742.0,687.4,515.6
2016,8,15,15,15,879.0,101.5,4.9,30.5,698.5,637.69,479.94
2016,8,15,15,30,866.0,99.0,4.9,30.0,655.0,589.7,444.35
2016,8,15,15,45,849.0,96.0,4.9,29.5,607.0,533.95,401.98
2016,8,15,16,0,832.0,93.0,4.9,29.0,559.0,477.7,357.84
2016,8,15,16,15,808.5,89.0,4.8,28.0,508.0,417.72,310.01
2016,8,15,16,30,785.0,85.0,4.7,27.0,457.0,358.59,261.32
2016,8,15,16,45,754.5,80.0,4.65,26.5,403.5,297.71,209.91
2016,8,15,17,0,724.0,75.0,4.6,26.0,350.0,239.15,160.14
2016,8,15,17,15,678.5,69.5,4.5,24.5,296.5,177.6,110.34
2016,8,15,17,30,633.0,64.0,4.4,23.0,243.0,123.13,69.82
2016,8,15,17,45,567.0,56.0,4.3,22.0,191.0,70.73,39.06
2016,8,15,18,0,501.0,48.0,4.2,21.0,139.0,39.59,28.51
2016,8,15,18,15,391.0,37.5,4.05,20.0,94.5,30.92,20.55
2016,8,15,18,30,281.0,27.0,3.9,19.0,50.0,22.3,10.61
2016,8,15,18,45,140.5,13.5,3.75,18.5,25.0,10.62,0.0
2016,8,15,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,148.0,17.0,3.15,12.5,32.5,13.75,0.0
2016,8,16,6,0,296.0,34.0,3.4,13.0,65.0,27.89,17.88
2016,8,16,6,15,390.5,45.0,3.35,13.5,110.5,36.71,26.66
2016,8,16,6,30,485.0,56.0,3.3,14.0,156.0,51.68,34.27
2016,8,16,6,45,546.5,64.5,3.3,15.0,207.0,97.42,56.85
2016,8,16,7,0,608.0,73.0,3.3,16.0,258.0,150.49,94.39
2016,8,16,7,15,651.0,79.0,3.25,16.5,311.0,204.7,138.83
2016,8,16,7,30,694.0,85.0,3.2,17.0,364.0,263.29,189.09
2016,8,16,7,45,724.5,90.0,3.2,18.0,416.5,321.0,238.97
2016,8,16,8,0,755.0,95.0,3.2,19.0,469.0,382.33,290.75
2016,8,16,8,15,778.5,99.5,3.2,20.0,519.0,440.3,338.55
2016,8,16,8,30,802.0,104.0,3.2,21.0,569.0,499.03,385.26
2016,8,16,8,45,819.5,107.0,3.2,22.0,615.5,553.58,427.2
2016,8,16,9,0,837.0,110.0,3.2,23.0,662.0,607.62,467.23
2016,8,16,9,15,850.0,113.0,3.25,24.0,704.0,658.0,503.35
2016,8,16,9,30,863.0,116.0,3.3,25.0,746.0,706.87,537.22
2016,8,16,9,45,865.0,122.5,3.35,26.0,779.5,749.47,565.52
2016,8,16,10,0,867.0,129.0,3.4,27.0,813.0,789.24,591.07
2016,8,16,10,15,874.5,131.0,3.45,27.5,842.5,816.43,608.2
2016,8,16,10,30,882.0,133.0,3.5,28.0,872.0,849.48,628.71
2016,8,16,10,45,888.0,134.0,3.6,28.5,894.5,877.44,645.86
2016,8,16,11,0,894.0,135.0,3.7,29.0,917.0,902.21,660.85
2016,8,16,11,15,897.5,136.0,3.75,29.5,932.0,921.48,671.91
2016,8,16,11,30,901.0,137.0,3.8,30.0,947.0,937.25,680.73
2016,8,16,11,45,903.0,137.0,3.9,30.5,954.0,947.23,686.1
2016,8,16,12,0,905.0,137.0,4.0,31.0,961.0,953.57,689.21
2016,8,16,12,15,905.0,137.0,4.05,31.0,960.0,954.43,689.97
2016,8,16,12,30,905.0,137.0,4.1,31.0,959.0,951.59,688.47
2016,8,16,12,45,897.5,140.0,4.2,31.5,948.5,941.02,680.91
2016,8,16,13,0,890.0,143.0,4.3,32.0,938.0,926.92,671.16
2016,8,16,13,15,886.0,142.0,4.35,32.0,921.5,908.99,660.07
2016,8,16,13,30,882.0,141.0,4.4,32.0,905.0,887.64,646.78
2016,8,16,13,45,878.5,138.0,4.5,32.0,881.0,861.67,630.6
2016,8,16,14,0,875.0,135.0,4.6,32.0,857.0,832.46,612.19
2016,8,16,14,15,866.5,133.0,4.6,31.5,826.0,806.55,596.64
2016,8,16,14,30,858.0,131.0,4.6,31.0,795.0,767.69,570.88
2016,8,16,14,45,849.5,127.0,4.65,31.0,758.0,724.53,540.83
2016,8,16,15,0,841.0,123.0,4.7,31.0,721.0,679.17,508.54
2016,8,16,15,15,826.5,120.0,4.7,30.5,678.0,629.13,472.85
2016,8,16,15,30,812.0,117.0,4.7,30.0,635.0,577.88,435.22
2016,8,16,15,45,796.0,112.0,4.7,30.0,588.5,523.16,393.06
2016,8,16,16,0,780.0,107.0,4.7,30.0,542.0,467.99,349.39
2016,8,16,16,15,754.5,102.5,4.7,29.0,491.0,408.18,302.36
2016,8,16,16,30,729.0,98.0,4.7,28.0,440.0,350.22,255.23
2016,8,16,16,45,698.0,91.5,4.7,27.5,388.0,290.42,205.26
2016,8,16,17,0,667.0,85.0,4.7,27.0,336.0,233.15,157.03
2016,8,16,17,15,619.5,78.0,4.6,25.5,283.0,175.43,110.72
2016,8,16,17,30,572.0,71.0,4.5,24.0,230.0,122.85,71.74
2016,8,16,17,45,505.0,61.5,4.4,23.0,180.0,72.77,41.86
2016,8,16,18,0,438.0,52.0,4.3,22.0,130.0,42.41,30.75
2016,8,16,18,15,331.0,39.0,4.2,21.0,87.0,31.9,21.19
2016,8,16,18,30,224.0,26.0,4.1,20.0,44.0,21.32,9.06
2016,8,16,18,45,112.0,13.0,4.05,19.5,22.0,10.23,0.0
2016,8,16,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,17.0,2.95,13.5,30.0,13.0,0.0
2016,8,17,6,0,252.0,34.0,3.2,14.0,60.0,25.95,16.04
2016,8,17,6,15,344.5,46.5,3.2,14.5,104.0,37.7,27.37
2016,8,17,6,30,437.0,59.0,3.2,15.0,148.0,54.61,36.12
2016,8,17,6,45,499.5,68.0,3.25,16.0,197.5,98.06,58.56
2016,8,17,7,0,562.0,77.0,3.3,17.0,247.0,149.05,94.85
2016,8,17,7,15,606.5,84.0,3.3,18.0,299.0,201.86,137.74
2016,8,17,7,30,651.0,91.0,3.3,19.0,351.0,259.32,186.25
2016,8,17,7,45,683.0,96.5,3.3,20.0,402.5,315.7,234.43
2016,8,17,8,0,715.0,102.0,3.3,21.0,454.0,374.57,283.68
2016,8,17,8,15,739.0,106.5,3.3,21.5,503.5,431.18,330.56
2016,8,17,8,30,763.0,111.0,3.3,22.0,553.0,489.02,376.97
2016,8,17,8,45,781.0,115.0,3.3,23.0,598.5,542.96,418.26
2016,8,17,9,0,799.0,119.0,3.3,24.0,644.0,596.54,457.8
2016,8,17,9,15,813.5,122.0,3.35,25.0,685.5,646.3,493.38
2016,8,17,9,30,828.0,125.0,3.4,26.0,727.0,694.78,526.92
2016,8,17,9,45,850.5,121.5,3.45,27.0,766.0,741.26,558.26
2016,8,17,10,0,873.0,118.0,3.5,28.0,805.0,778.35,582.4
2016,8,17,10,15,880.5,119.5,3.55,28.5,834.0,813.96,604.74
2016,8,17,10,30,888.0,121.0,3.6,29.0,863.0,846.76,624.97
2016,8,17,10,45,892.5,123.0,3.7,30.0,885.5,874.51,640.65
2016,8,17,11,0,897.0,125.0,3.8,31.0,908.0,898.99,654.06
2016,8,17,11,15,900.5,125.5,3.85,31.5,922.5,917.85,664.78
2016,8,17,11,30,904.0,126.0,3.9,32.0,937.0,933.2,673.26
2016,8,17,11,45,904.5,127.5,4.0,32.5,944.0,943.17,678.58
2016,8,17,12,0,905.0,129.0,4.1,33.0,951.0,949.47,681.62
2016,8,17,12,15,905.0,128.5,4.15,33.0,950.0,949.82,682.05
2016,8,17,12,30,905.0,128.0,4.2,33.0,949.0,946.48,680.22
2016,8,17,12,45,891.0,135.0,4.3,33.5,936.5,933.62,671.18
2016,8,17,13,0,877.0,142.0,4.4,34.0,924.0,917.31,660.02
2016,8,17,13,15,873.0,141.0,4.45,34.0,907.0,899.48,649.06
2016,8,17,13,30,869.0,140.0,4.5,34.0,890.0,878.3,635.92
2016,8,17,13,45,864.0,138.0,4.6,34.0,866.5,852.15,619.68
2016,8,17,14,0,859.0,136.0,4.7,34.0,843.0,833.35,608.3
2016,8,17,14,15,850.5,133.5,4.75,33.5,811.5,797.04,586.06
2016,8,17,14,30,842.0,131.0,4.8,33.0,780.0,758.14,560.78
2016,8,17,14,45,832.0,127.5,4.9,33.0,743.5,714.89,530.94
2016,8,17,15,0,822.0,124.0,5.0,33.0,707.0,669.61,498.96
2016,8,17,15,15,807.0,121.0,5.0,32.5,664.0,619.96,463.65
2016,8,17,15,30,792.0,118.0,5.0,32.0,621.0,569.21,426.52
2016,8,17,15,45,774.0,113.0,5.05,31.5,574.5,514.31,385.33
2016,8,17,16,0,756.0,108.0,5.1,31.0,528.0,458.66,342.22
2016,8,17,16,15,730.0,103.5,5.05,30.0,477.5,400.45,296.38
2016,8,17,16,30,704.0,99.0,5.0,29.0,427.0,343.54,250.14
2016,8,17,16,45,671.5,92.5,5.0,28.0,375.5,284.61,201.47
2016,8,17,17,0,639.0,86.0,5.0,27.0,324.0,228.41,154.57
2016,8,17,17,15,590.0,78.5,4.85,25.5,272.0,171.57,108.97
2016,8,17,17,30,541.0,71.0,4.7,24.0,220.0,120.11,70.73
2016,8,17,17,45,472.5,61.0,4.6,23.0,171.0,71.36,41.31
2016,8,17,18,0,404.0,51.0,4.5,22.0,122.0,41.42,29.86
2016,8,17,18,15,298.5,38.0,4.4,21.0,80.5,30.97,20.3
2016,8,17,18,30,193.0,25.0,4.3,20.0,39.0,19.09,6.58
2016,8,17,18,45,96.5,12.5,4.25,19.5,19.5,9.83,0.0
2016,8,17,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,96.5,17.5,2.95,13.5,27.0,13.29,0.0
2016,8,18,6,0,193.0,35.0,3.2,14.0,54.0,26.4,16.26
2016,8,18,6,15,280.0,50.0,3.2,14.5,96.0,37.61,27.25
2016,8,18,6,30,367.0,65.0,3.2,15.0,138.0,56.17,37.4
2016,8,18,6,45,422.5,77.5,3.2,16.0,186.0,97.5,60.7
2016,8,18,7,0,478.0,90.0,3.2,17.0,234.0,145.5,95.59
2016,8,18,7,15,523.5,99.0,3.15,17.5,284.5,198.93,139.11
2016,8,18,7,30,569.0,108.0,3.1,18.0,335.0,253.76,185.35
2016,8,18,7,45,596.0,118.0,3.05,19.0,384.0,307.96,231.39
2016,8,18,8,0,623.0,128.0,3.0,20.0,433.0,364.31,278.17
2016,8,18,8,15,650.0,134.0,2.95,21.0,481.5,419.06,322.4
2016,8,18,8,30,677.0,140.0,2.9,22.0,530.0,475.25,366.26
2016,8,18,8,45,690.5,148.0,2.9,23.0,574.0,526.95,405.37
2016,8,18,9,0,704.0,156.0,2.9,24.0,618.0,578.15,442.72
2016,8,18,9,15,720.5,160.5,2.9,24.5,658.5,627.31,478.33
2016,8,18,9,30,737.0,165.0,2.9,25.0,699.0,675.63,512.37
2016,8,18,9,45,694.0,198.0,2.95,26.0,720.5,705.88,530.99
2016,8,18,10,0,651.0,231.0,3.0,27.0,742.0,729.66,544.57
2016,8,18,10,15,661.5,235.0,3.05,27.5,770.5,765.14,568.01
2016,8,18,10,30,672.0,239.0,3.1,28.0,799.0,798.61,589.62
2016,8,18,10,45,674.5,245.0,3.2,29.0,819.5,824.85,605.01
2016,8,18,11,0,677.0,251.0,3.3,30.0,840.0,848.34,618.35
2016,8,18,11,15,682.0,253.0,3.4,30.5,854.5,867.66,630.16
2016,8,18,11,30,687.0,255.0,3.5,31.0,869.0,884.05,640.0
2016,8,18,11,45,688.0,256.5,3.65,31.5,875.5,893.35,645.4
2016,8,18,12,0,689.0,258.0,3.8,32.0,882.0,899.45,648.75
2016,8,18,12,15,689.0,258.0,3.85,32.0,881.5,900.11,649.39
2016,8,18,12,30,689.0,258.0,3.9,32.0,881.0,897.53,647.98
2016,8,18,12,45,693.5,252.5,4.0,32.5,874.0,890.92,643.1
2016,8,18,13,0,698.0,247.0,4.1,33.0,867.0,881.03,636.09
2016,8,18,13,15,693.0,244.5,4.15,33.0,851.0,862.25,624.1
2016,8,18,13,30,688.0,242.0,4.2,33.0,835.0,840.57,610.16
2016,8,18,13,45,682.0,238.0,4.3,33.0,811.5,814.0,593.05
2016,8,18,14,0,676.0,234.0,4.4,33.0,788.0,784.86,574.0
2016,8,18,14,15,665.0,229.5,4.45,32.5,757.5,749.06,551.06
2016,8,18,14,30,654.0,225.0,4.5,32.0,727.0,711.37,526.38
2016,8,18,14,45,643.5,217.5,4.6,32.0,691.5,669.85,497.63
2016,8,18,15,0,633.0,210.0,4.7,32.0,656.0,626.91,467.47
2016,8,18,15,15,614.5,203.0,4.75,31.5,614.5,578.29,433.23
2016,8,18,15,30,596.0,196.0,4.8,31.0,573.0,524.52,394.41
2016,8,18,15,45,577.0,186.0,4.85,30.5,528.5,473.18,356.24
2016,8,18,16,0,558.0,176.0,4.9,30.0,484.0,422.33,317.32
2016,8,18,16,15,528.5,166.0,4.9,29.0,435.0,367.94,275.27
2016,8,18,16,30,499.0,156.0,4.9,28.0,386.0,315.72,233.79
2016,8,18,16,45,465.0,142.5,4.95,27.0,337.0,261.84,190.38
2016,8,18,17,0,431.0,129.0,5.0,26.0,288.0,211.32,149.28
2016,8,18,17,15,383.5,114.0,4.9,24.5,239.0,160.92,109.58
2016,8,18,17,30,336.0,99.0,4.8,23.0,190.0,116.05,76.12
2016,8,18,17,45,277.5,80.5,4.7,22.0,144.5,73.87,48.34
2016,8,18,18,0,219.0,62.0,4.6,21.0,99.0,45.58,33.5
2016,8,18,18,15,149.0,41.0,4.5,20.0,62.0,30.56,19.94
2016,8,18,18,30,79.0,20.0,4.4,19.0,25.0,15.29,3.15
2016,8,18,18,45,39.5,10.0,4.35,18.5,12.5,7.87,0.0
2016,8,18,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,65.5,16.0,3.1,13.5,22.5,12.24,0.0
2016,8,19,6,0,131.0,32.0,3.3,14.0,45.0,24.12,14.22
2016,8,19,6,15,203.0,51.5,3.3,14.5,85.5,38.17,27.7
2016,8,19,6,30,275.0,71.0,3.3,15.0,126.0,59.15,40.5
2016,8,19,6,45,330.5,87.5,3.35,16.0,172.5,98.1,64.52
2016,8,19,7,0,386.0,104.0,3.4,17.0,219.0,143.93,98.37
2016,8,19,7,15,431.0,117.0,3.35,17.5,268.5,191.47,136.91
2016,8,19,7,30,476.0,130.0,3.3,18.0,318.0,244.02,180.81
2016,8,19,7,45,427.0,153.5,3.25,18.5,340.0,278.59,212.77
2016,8,19,8,0,378.0,177.0,3.2,19.0,362.0,300.12,232.94
2016,8,19,8,15,486.5,173.5,3.15,20.0,437.0,377.2,293.36
2016,8,19,8,30,595.0,170.0,3.1,21.0,512.0,462.69,359.02
2016,8,19,8,45,612.5,179.0,3.1,22.0,555.5,513.67,397.42
2016,8,19,9,0,630.0,188.0,3.1,23.0,599.0,564.71,434.74
2016,8,19,9,15,647.5,193.5,3.15,23.5,639.5,612.53,469.67
2016,8,19,9,30,665.0,199.0,3.2,24.0,680.0,659.78,503.34
2016,8,19,9,45,655.5,216.0,3.25,25.0,709.0,696.63,527.4
2016,8,19,10,0,646.0,233.0,3.3,26.0,738.0,730.36,548.66
2016,8,19,10,15,656.5,237.0,3.4,26.5,767.0,765.74,572.36
2016,8,19,10,30,667.0,241.0,3.5,27.0,796.0,799.11,594.31
2016,8,19,10,45,672.5,245.5,3.6,27.5,817.0,826.48,611.85
2016,8,19,11,0,678.0,250.0,3.7,28.0,838.0,851.21,627.47
2016,8,19,11,15,683.0,251.5,3.8,28.5,852.5,870.1,639.11
2016,8,19,11,30,688.0,253.0,3.9,29.0,867.0,886.04,648.75
2016,8,19,11,45,691.0,253.5,4.05,29.5,874.0,896.23,654.81
2016,8,19,12,0,694.0,254.0,4.2,30.0,881.0,903.25,658.78
2016,8,19,12,15,693.5,254.0,4.3,30.0,880.0,903.4,659.29
2016,8,19,12,30,693.0,254.0,4.4,30.0,879.0,900.3,657.71
2016,8,19,12,45,693.0,251.0,4.55,30.5,871.0,891.76,651.53
2016,8,19,13,0,693.0,248.0,4.7,31.0,863.0,880.02,643.34
2016,8,19,13,15,687.5,246.0,4.75,30.5,846.0,861.24,632.54
2016,8,19,13,30,682.0,244.0,4.8,30.0,829.0,839.58,619.7
2016,8,19,13,45,675.5,239.5,4.9,30.0,805.5,812.18,601.83
2016,8,19,14,0,669.0,235.0,5.0,30.0,782.0,782.28,582.0
2016,8,19,14,15,657.5,230.5,5.05,29.5,751.5,746.18,558.42
2016,8,19,14,30,646.0,226.0,5.1,29.0,721.0,708.26,533.09
2016,8,19,14,45,632.5,220.0,5.15,29.0,684.5,666.09,503.16
2016,8,19,15,0,619.0,214.0,5.2,29.0,648.0,622.73,471.83
2016,8,19,15,15,600.0,206.5,5.2,28.5,606.5,568.9,433.06
2016,8,19,15,30,581.0,199.0,5.2,28.0,565.0,520.09,396.98
2016,8,19,15,45,556.5,190.5,5.2,27.5,519.0,467.78,357.34
2016,8,19,16,0,532.0,182.0,5.2,27.0,473.0,416.53,317.51
2016,8,19,16,15,502.0,171.0,5.15,26.0,425.0,362.31,275.01
2016,8,19,16,30,472.0,160.0,5.1,25.0,377.0,310.39,233.3
2016,8,19,16,45,431.0,147.5,5.1,24.5,327.0,256.63,189.32
2016,8,19,17,0,390.0,135.0,5.1,24.0,277.0,207.05,148.67
2016,8,19,17,15,344.0,118.0,5.0,23.0,229.0,157.66,109.32
2016,8,19,17,30,298.0,101.0,4.9,22.0,181.0,111.86,74.54
2016,8,19,17,45,237.5,81.0,4.8,21.0,135.5,71.81,47.75
2016,8,19,18,0,177.0,61.0,4.7,20.0,90.0,44.56,32.71
2016,8,19,18,15,117.5,39.0,4.6,19.0,55.0,29.01,18.59
2016,8,19,18,30,58.0,17.0,4.5,18.0,20.0,13.07,0.66
2016,8,19,18,45,29.0,8.5,4.4,17.5,10.0,6.69,0.0
2016,8,19,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.0,14.5,2.85,13.5,19.0,11.12,0.0
2016,8,20,6,0,98.0,29.0,3.1,14.0,38.0,21.91,12.23
2016,8,20,6,15,158.5,51.0,3.1,14.5,77.0,37.65,27.21
2016,8,20,6,30,219.0,73.0,3.1,15.0,116.0,59.55,41.24
2016,8,20,6,45,270.5,92.5,3.1,15.5,162.0,95.98,65.03
2016,8,20,7,0,322.0,112.0,3.1,16.0,208.0,138.97,97.44
2016,8,20,7,15,364.5,128.0,3.1,16.5,256.0,187.32,136.77
2016,8,20,7,30,407.0,144.0,3.1,17.0,304.0,237.94,178.91
2016,8,20,7,45,394.5,159.5,3.1,18.0,332.5,274.34,210.68
2016,8,20,8,0,382.0,175.0,3.1,19.0,361.0,308.74,239.84
2016,8,20,8,15,395.5,193.5,3.1,19.5,403.5,355.18,277.53
2016,8,20,8,30,409.0,212.0,3.1,20.0,446.0,402.36,314.78
2016,8,20,8,45,491.0,210.5,3.15,21.0,514.5,470.99,367.07
2016,8,20,9,0,573.0,209.0,3.2,22.0,583.0,545.98,422.87
2016,8,20,9,15,590.5,216.5,3.3,22.5,622.5,593.04,457.4
2016,8,20,9,30,608.0,224.0,3.4,23.0,662.0,644.61,494.46
2016,8,20,9,45,650.5,214.0,3.5,24.0,703.5,694.08,528.86
2016,8,20,10,0,693.0,204.0,3.6,25.0,745.0,743.68,562.63
2016,8,20,10,15,703.0,207.5,3.75,25.5,773.5,779.51,586.88
2016,8,20,10,30,713.0,211.0,3.9,26.0,802.0,813.17,609.37
2016,8,20,10,45,721.0,213.0,4.05,26.5,824.0,841.38,627.88
2016,8,20,11,0,729.0,215.0,4.2,27.0,846.0,866.9,644.41
2016,8,20,11,15,733.5,216.5,4.35,27.5,860.0,886.01,656.46
2016,8,20,11,30,738.0,218.0,4.5,28.0,874.0,902.01,666.38
2016,8,20,11,45,742.0,217.0,4.7,28.5,881.5,912.0,672.8
2016,8,20,12,0,746.0,216.0,4.9,29.0,889.0,918.66,677.18
2016,8,20,12,15,746.0,216.0,5.0,29.0,888.0,919.24,678.17
2016,8,20,12,30,746.0,216.0,5.1,29.0,887.0,916.41,677.0
