Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,45,724.0,227.0,5.25,29.0,872.5,900.59,666.77
2016,8,20,13,0,702.0,238.0,5.4,29.0,858.0,881.63,654.38
2016,8,20,13,15,697.0,235.5,5.45,28.5,841.5,862.64,643.19
2016,8,20,13,30,692.0,233.0,5.5,28.0,825.0,840.74,629.85
2016,8,20,13,45,690.0,227.0,5.55,28.0,803.0,815.46,612.85
2016,8,20,14,0,688.0,221.0,5.6,28.0,781.0,787.42,593.74
2016,8,20,14,15,677.0,216.5,5.6,27.5,750.5,751.11,569.36
2016,8,20,14,30,666.0,212.0,5.6,27.0,720.0,712.89,543.21
2016,8,20,14,45,658.0,204.0,5.65,27.0,685.0,672.08,513.87
2016,8,20,15,0,650.0,196.0,5.7,27.0,650.0,629.62,482.77
2016,8,20,15,15,631.5,190.0,5.65,26.0,608.5,580.98,447.92
2016,8,20,15,30,613.0,184.0,5.6,25.0,567.0,532.05,411.87
2016,8,20,15,45,596.0,173.5,5.6,24.5,522.5,480.19,371.91
2016,8,20,16,0,579.0,163.0,5.6,24.0,478.0,423.44,327.16
2016,8,20,16,15,549.5,154.0,5.5,23.0,429.5,368.7,283.29
2016,8,20,16,30,520.0,145.0,5.4,22.0,381.0,316.09,240.03
2016,8,20,16,45,488.5,132.0,5.35,21.5,332.5,262.07,194.56
2016,8,20,17,0,457.0,119.0,5.3,21.0,284.0,211.09,151.4
2016,8,20,17,15,408.0,105.5,5.15,20.0,235.0,159.94,109.81
2016,8,20,17,30,359.0,92.0,5.0,19.0,186.0,114.46,74.99
2016,8,20,17,45,299.5,74.5,4.9,18.5,141.0,71.44,46.16
2016,8,20,18,0,240.0,57.0,4.8,18.0,96.0,42.24,30.93
2016,8,20,18,15,162.0,37.5,4.65,17.5,59.5,28.06,17.78
2016,8,20,18,30,84.0,18.0,4.5,17.0,23.0,13.64,0.0
2016,8,20,18,45,42.0,9.0,4.35,16.5,11.5,7.08,0.0
2016,8,20,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,73.5,15.5,3.7,13.5,22.5,12.2,0.0
2016,8,21,6,0,147.0,31.0,3.9,14.0,45.0,23.33,13.17
2016,8,21,6,15,226.0,49.0,4.0,14.5,85.5,36.56,26.2
2016,8,21,6,30,305.0,67.0,4.1,15.0,126.0,59.46,39.22
2016,8,21,6,45,369.5,80.5,4.2,15.5,173.5,99.25,63.67
2016,8,21,7,0,434.0,94.0,4.3,16.0,221.0,146.9,99.23
2016,8,21,7,15,480.5,104.5,4.2,16.5,271.0,195.87,139.62
2016,8,21,7,30,527.0,115.0,4.1,17.0,321.0,249.9,185.5
2016,8,21,7,45,565.0,123.0,4.1,17.5,371.5,308.51,235.5
2016,8,21,8,0,603.0,131.0,4.1,18.0,422.0,366.21,284.12
2016,8,21,8,15,501.5,172.0,4.05,18.5,432.0,386.91,303.72
2016,8,21,8,30,400.0,213.0,4.0,19.0,442.0,400.63,315.79
2016,8,21,8,45,552.0,183.5,3.95,20.0,526.0,483.67,380.13
2016,8,21,9,0,704.0,154.0,3.9,21.0,610.0,584.82,456.48
2016,8,21,9,15,720.0,158.0,3.9,21.5,650.5,633.4,492.18
2016,8,21,9,30,736.0,162.0,3.9,22.0,691.0,681.06,526.52
2016,8,21,9,45,717.5,182.0,3.95,23.0,718.5,717.26,550.27
2016,8,21,10,0,699.0,202.0,4.0,24.0,746.0,749.4,570.5
2016,8,21,10,15,709.0,205.5,4.1,24.5,775.0,785.44,594.94
2016,8,21,10,30,719.0,209.0,4.2,25.0,804.0,819.27,617.47
2016,8,21,10,45,730.0,209.5,4.3,25.5,827.0,848.78,636.81
2016,8,21,11,0,741.0,210.0,4.4,26.0,850.0,875.69,654.2
2016,8,21,11,15,746.0,211.5,4.55,26.5,864.5,895.4,666.69
2016,8,21,11,30,751.0,213.0,4.7,27.0,879.0,911.97,677.38
2016,8,21,11,45,757.0,211.0,4.85,27.5,887.0,922.88,684.07
2016,8,21,12,0,763.0,209.0,5.0,28.0,895.0,930.43,688.6
2016,8,21,12,15,763.0,209.0,5.1,28.0,894.0,930.95,689.56
2016,8,21,12,30,763.0,209.0,5.2,28.0,893.0,928.01,688.32
2016,8,21,12,45,772.5,200.5,5.35,28.0,887.0,922.06,685.44
2016,8,21,13,0,782.0,192.0,5.5,28.0,881.0,903.25,673.82
2016,8,21,13,15,777.0,190.5,5.6,27.5,864.0,884.45,663.32
2016,8,21,13,30,772.0,189.0,5.7,27.0,847.0,870.84,656.38
2016,8,21,13,45,766.5,185.5,5.85,27.0,823.0,843.1,637.98
2016,8,21,14,0,761.0,182.0,6.0,27.0,799.0,812.54,617.32
2016,8,21,14,15,750.5,179.0,6.0,26.5,768.0,775.91,592.55
2016,8,21,14,30,740.0,176.0,6.0,26.0,737.0,737.12,565.79
2016,8,21,14,45,726.5,171.5,6.05,26.0,700.0,692.91,533.62
2016,8,21,15,0,713.0,167.0,6.1,26.0,663.0,647.26,499.8
2016,8,21,15,15,695.0,162.0,6.05,25.0,620.5,597.22,463.61
2016,8,21,15,30,677.0,157.0,6.0,24.0,578.0,546.69,425.99
2016,8,21,15,45,652.5,151.0,5.95,23.5,531.0,491.72,383.07
2016,8,21,16,0,628.0,145.0,5.9,23.0,484.0,437.53,339.67
2016,8,21,16,15,598.0,137.5,5.75,22.5,435.0,380.93,293.27
2016,8,21,16,30,568.0,130.0,5.6,22.0,386.0,326.39,247.56
2016,8,21,16,45,526.0,121.0,5.5,21.5,335.0,265.06,196.13
2016,8,21,17,0,484.0,112.0,5.4,21.0,284.0,212.65,151.81
2016,8,21,17,15,433.0,99.5,5.25,20.0,234.5,160.31,109.09
2016,8,21,17,30,382.0,87.0,5.1,19.0,185.0,113.84,73.46
2016,8,21,17,45,312.0,71.0,4.95,18.0,139.5,69.93,44.52
2016,8,21,18,0,242.0,55.0,4.8,17.0,94.0,40.86,29.81
2016,8,21,18,15,161.0,36.0,4.7,16.5,58.0,26.98,16.77
2016,8,21,18,30,80.0,17.0,4.6,16.0,22.0,12.89,0.0
2016,8,21,18,45,40.0,8.5,4.5,15.5,11.0,6.69,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,67.5,15.5,3.7,12.5,21.5,12.2,0.0
2016,8,22,6,0,135.0,31.0,3.9,13.0,43.0,23.28,12.95
2016,8,22,6,15,213.0,49.5,3.95,13.5,83.0,36.83,26.51
2016,8,22,6,30,291.0,68.0,4.0,14.0,123.0,60.86,40.3
2016,8,22,6,45,349.5,83.0,4.1,14.5,170.0,100.59,65.65
2016,8,22,7,0,408.0,98.0,4.2,15.0,217.0,147.5,101.29
2016,8,22,7,15,454.0,109.5,4.1,15.5,266.0,195.85,141.34
2016,8,22,7,30,500.0,121.0,4.0,16.0,315.0,249.27,186.77
2016,8,22,7,45,534.0,131.0,3.9,17.0,364.5,302.13,231.73
2016,8,22,8,0,568.0,141.0,3.8,18.0,414.0,358.03,278.26
2016,8,22,8,15,595.5,148.5,3.75,18.5,461.5,416.98,326.62
2016,8,22,8,30,623.0,156.0,3.7,19.0,509.0,472.53,371.08
2016,8,22,8,45,642.5,163.0,3.7,20.0,553.5,524.47,410.88
2016,8,22,9,0,662.0,170.0,3.7,21.0,598.0,576.55,449.5
2016,8,22,9,15,651.0,185.0,3.75,21.5,628.0,615.68,478.13
2016,8,22,9,30,640.0,200.0,3.8,22.0,658.0,651.79,503.79
2016,8,22,9,45,687.5,189.5,3.9,22.5,704.0,705.12,542.42
2016,8,22,10,0,735.0,179.0,4.0,23.0,750.0,758.83,580.56
2016,8,22,10,15,635.5,239.5,4.1,23.5,746.0,759.64,577.64
2016,8,22,10,30,536.0,300.0,4.2,24.0,742.0,747.64,565.81
2016,8,22,10,45,508.0,319.5,4.35,25.0,747.5,757.01,569.75
2016,8,22,11,0,480.0,339.0,4.5,26.0,753.0,762.8,570.98
2016,8,22,11,15,630.0,263.5,4.65,26.0,816.0,841.98,630.26
2016,8,22,11,30,780.0,188.0,4.8,26.0,879.0,908.01,678.54
2016,8,22,11,45,785.5,186.5,4.95,26.5,886.5,918.98,685.0
2016,8,22,12,0,791.0,185.0,5.1,27.0,894.0,926.59,689.58
2016,8,22,12,15,791.0,184.5,5.25,27.0,892.5,926.61,690.5
2016,8,22,12,30,791.0,184.0,5.4,27.0,891.0,923.16,689.17
2016,8,22,12,45,752.0,205.5,5.55,27.5,872.0,911.0,680.56
2016,8,22,13,0,713.0,227.0,5.7,28.0,853.0,886.49,662.65
2016,8,22,13,15,708.0,225.0,5.75,27.5,836.5,867.64,651.46
2016,8,22,13,30,703.0,223.0,5.8,27.0,820.0,845.85,638.07
2016,8,22,13,45,702.0,216.0,5.9,27.0,798.0,820.06,620.82
2016,8,22,14,0,701.0,209.0,6.0,27.0,776.0,791.42,601.34
2016,8,22,14,15,690.5,205.0,6.0,26.5,745.5,755.4,576.94
2016,8,22,14,30,680.0,201.0,6.0,26.0,715.0,717.4,550.7
2016,8,22,14,45,671.5,193.5,6.05,25.5,680.0,675.97,521.67
2016,8,22,15,0,663.0,186.0,6.1,25.0,645.0,632.9,490.73
2016,8,22,15,15,644.5,180.0,6.05,24.5,603.5,583.54,454.01
2016,8,22,15,30,626.0,174.0,6.0,24.0,562.0,533.87,416.2
2016,8,22,15,45,526.5,182.0,6.0,23.5,491.0,448.72,350.32
2016,8,22,16,0,427.0,190.0,6.0,23.0,420.0,377.65,294.43
2016,8,22,16,15,477.5,164.5,5.9,22.0,397.5,349.95,271.28
2016,8,22,16,30,528.0,139.0,5.8,21.0,375.0,315.88,241.3
2016,8,22,16,45,492.0,127.5,5.7,20.5,326.0,261.13,194.91
2016,8,22,17,0,456.0,116.0,5.6,20.0,277.0,209.93,151.35
2016,8,22,17,15,405.5,102.5,5.35,19.0,228.0,158.39,109.16
2016,8,22,17,30,355.0,89.0,5.1,18.0,179.0,112.74,73.93
2016,8,22,17,45,290.5,71.5,4.9,17.5,134.0,69.53,44.72
2016,8,22,18,0,226.0,54.0,4.7,17.0,89.0,40.06,29.05
2016,8,22,18,15,147.0,34.5,4.5,16.5,53.5,25.85,15.6
2016,8,22,18,30,68.0,15.0,4.3,16.0,18.0,11.39,0.0
2016,8,22,18,45,34.0,7.5,4.1,15.5,9.0,5.9,0.0
2016,8,22,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,15.0,2.8,13.5,21.5,11.8,0.0
2016,8,23,6,0,154.0,30.0,3.1,14.0,43.0,22.62,12.09
2016,8,23,6,15,240.0,46.5,3.15,14.5,84.0,34.88,24.66
2016,8,23,6,30,326.0,63.0,3.2,15.0,125.0,59.79,37.99
2016,8,23,6,45,393.0,75.5,3.3,15.5,173.0,100.76,63.54
2016,8,23,7,0,460.0,88.0,3.4,16.0,221.0,149.85,100.55
2016,8,23,7,15,507.5,98.0,3.35,16.5,271.5,200.46,142.58
2016,8,23,7,30,555.0,108.0,3.3,17.0,322.0,260.63,193.64
2016,8,23,7,45,594.0,114.5,3.25,18.0,373.0,315.86,240.45
2016,8,23,8,0,633.0,121.0,3.2,19.0,424.0,374.52,289.07
2016,8,23,8,15,659.5,127.0,3.15,19.5,472.5,430.11,334.72
2016,8,23,8,30,686.0,133.0,3.1,20.0,521.0,487.05,380.05
2016,8,23,8,45,709.5,136.5,3.1,21.0,567.0,541.03,421.11
2016,8,23,9,0,733.0,140.0,3.1,22.0,613.0,595.31,461.01
2016,8,23,9,15,749.0,144.0,3.1,22.5,653.5,645.14,497.28
2016,8,23,9,30,765.0,148.0,3.1,23.0,694.0,693.99,531.86
2016,8,23,9,45,763.5,158.5,3.15,24.0,726.0,734.97,558.86
2016,8,23,10,0,762.0,169.0,3.2,25.0,758.0,773.19,583.22
2016,8,23,10,15,771.0,171.5,3.25,25.5,787.0,803.15,602.97
2016,8,23,10,30,780.0,174.0,3.3,26.0,816.0,836.18,624.22
2016,8,23,10,45,788.5,175.0,3.35,26.5,838.0,864.8,641.74
2016,8,23,11,0,797.0,176.0,3.4,27.0,860.0,890.54,657.27
2016,8,23,11,15,801.0,177.5,3.5,27.5,874.5,909.69,668.67
2016,8,23,11,30,805.0,179.0,3.6,28.0,889.0,925.54,677.95
2016,8,23,11,45,809.0,178.5,3.7,28.5,896.5,936.18,683.87
2016,8,23,12,0,813.0,178.0,3.8,29.0,904.0,943.35,687.6
2016,8,23,12,15,812.5,177.5,3.9,29.0,902.5,942.85,687.78
2016,8,23,12,30,812.0,177.0,4.0,29.0,901.0,938.79,685.76
2016,8,23,12,45,814.5,173.5,4.15,29.5,892.5,931.19,680.4
2016,8,23,13,0,817.0,170.0,4.3,30.0,884.0,920.01,672.75
2016,8,23,13,15,812.0,168.5,4.4,29.5,867.0,900.52,662.06
2016,8,23,13,30,807.0,167.0,4.5,29.0,850.0,877.79,649.18
2016,8,23,13,45,801.0,164.0,4.65,29.0,826.0,849.76,631.65
2016,8,23,14,0,795.0,161.0,4.8,29.0,802.0,818.83,612.23
2016,8,23,14,15,785.0,158.5,4.9,28.5,770.5,782.49,588.96
2016,8,23,14,30,775.0,156.0,5.0,28.0,739.0,743.86,563.43
2016,8,23,14,45,763.5,151.5,5.1,28.0,702.0,703.91,535.15
2016,8,23,15,0,752.0,147.0,5.2,28.0,665.0,658.03,502.05
2016,8,23,15,15,735.0,143.0,5.25,27.5,622.5,607.79,465.72
2016,8,23,15,30,718.0,139.0,5.3,27.0,580.0,556.86,427.85
2016,8,23,15,45,697.5,132.5,5.35,26.5,533.5,501.45,385.49
2016,8,23,16,0,677.0,126.0,5.4,26.0,487.0,446.35,342.08
2016,8,23,16,15,647.5,119.5,5.35,25.0,437.5,388.16,295.54
2016,8,23,16,30,618.0,113.0,5.3,24.0,388.0,331.88,249.2
2016,8,23,16,45,581.5,104.5,5.3,23.5,337.0,274.07,200.46
2016,8,23,17,0,545.0,96.0,5.3,23.0,286.0,219.69,154.27
2016,8,23,17,15,492.5,86.0,5.15,22.0,236.0,165.01,109.59
2016,8,23,17,30,440.0,76.0,5.0,21.0,186.0,113.16,69.76
2016,8,23,17,45,368.5,62.5,4.9,20.0,139.5,67.43,40.26
2016,8,23,18,0,297.0,49.0,4.8,19.0,93.0,37.01,26.11
2016,8,23,18,15,197.0,32.5,4.65,18.0,56.5,24.61,14.19
2016,8,23,18,30,97.0,16.0,4.5,17.0,20.0,12.18,0.0
2016,8,23,18,45,48.5,8.0,4.4,16.5,10.0,6.29,0.0
2016,8,23,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,123.0,14.0,2.85,12.5,24.0,11.02,0.0
2016,8,24,6,0,246.0,28.0,3.2,13.0,48.0,22.97,12.08
2016,8,24,6,15,347.5,40.5,3.2,13.5,92.0,33.09,23.16
2016,8,24,6,30,449.0,53.0,3.2,14.0,136.0,61.1,35.91
2016,8,24,6,45,347.0,80.0,3.25,14.5,157.0,100.91,65.64
2016,8,24,7,0,245.0,107.0,3.3,15.0,178.0,127.64,91.85
2016,8,24,7,15,273.5,123.5,3.25,15.5,217.0,165.38,123.3
2016,8,24,7,30,302.0,140.0,3.2,16.0,256.0,206.4,157.97
2016,8,24,7,45,354.0,153.0,3.15,17.0,307.5,255.76,198.5
2016,8,24,8,0,406.0,166.0,3.1,18.0,359.0,318.27,249.05
2016,8,24,8,15,601.0,133.5,3.1,18.5,453.5,411.6,322.56
2016,8,24,8,30,796.0,101.0,3.1,19.0,548.0,516.55,404.47
2016,8,24,8,45,815.0,103.5,3.1,20.0,594.5,571.79,446.48
2016,8,24,9,0,834.0,106.0,3.1,21.0,641.0,626.63,486.89
2016,8,24,9,15,847.5,109.0,3.15,21.5,682.5,677.61,524.26
2016,8,24,9,30,861.0,112.0,3.2,22.0,724.0,727.11,559.53
2016,8,24,9,45,879.5,110.0,3.25,23.0,762.0,766.28,585.9
2016,8,24,10,0,898.0,108.0,3.3,24.0,800.0,810.33,613.39
2016,8,24,10,15,905.0,109.5,3.4,24.5,829.0,846.41,636.33
2016,8,24,10,30,912.0,111.0,3.5,25.0,858.0,879.52,657.14
2016,8,24,10,45,917.5,111.5,3.6,25.5,880.5,907.27,674.21
2016,8,24,11,0,923.0,112.0,3.7,26.0,903.0,931.67,689.02
2016,8,24,11,15,926.0,113.0,3.8,26.5,917.0,950.81,700.33
2016,8,24,11,30,929.0,114.0,3.9,27.0,931.0,966.29,709.29
2016,8,24,11,45,930.0,114.5,4.0,27.5,937.5,975.71,714.33
2016,8,24,12,0,931.0,115.0,4.1,28.0,944.0,981.32,716.98
2016,8,24,12,15,931.0,114.5,4.15,28.0,942.5,981.22,717.15
2016,8,24,12,30,931.0,114.0,4.2,28.0,941.0,977.27,714.94
2016,8,24,12,45,909.5,125.5,4.3,28.5,926.0,961.13,703.65
2016,8,24,13,0,888.0,137.0,4.4,29.0,911.0,941.4,690.12
2016,8,24,13,15,883.5,136.0,4.5,29.0,893.5,922.27,678.43
2016,8,24,13,30,879.0,135.0,4.6,29.0,876.0,899.74,664.4
2016,8,24,13,45,871.5,133.5,4.7,29.0,850.5,870.95,646.41
2016,8,24,14,0,864.0,132.0,4.8,29.0,825.0,849.68,633.48
2016,8,24,14,15,855.0,130.0,4.9,28.5,793.0,812.5,610.67
2016,8,24,14,30,846.0,128.0,5.0,28.0,761.0,772.74,585.05
2016,8,24,14,45,833.5,125.5,5.1,28.0,723.0,727.68,553.31
2016,8,24,15,0,821.0,123.0,5.2,28.0,685.0,680.78,519.5
2016,8,24,15,15,805.0,119.5,5.2,27.5,641.5,629.2,482.1
2016,8,24,15,30,789.0,116.0,5.2,27.0,598.0,576.65,442.9
2016,8,24,15,45,768.5,111.5,5.25,26.5,550.0,520.16,399.66
2016,8,24,16,0,748.0,107.0,5.3,26.0,502.0,463.61,354.97
2016,8,24,16,15,720.0,102.0,5.2,25.0,451.5,403.68,306.77
2016,8,24,16,30,692.0,97.0,5.1,24.0,401.0,345.35,258.39
2016,8,24,16,45,656.0,90.0,5.1,23.5,348.5,284.77,206.96
2016,8,24,17,0,620.0,83.0,5.1,23.0,296.0,227.45,157.85
2016,8,24,17,15,566.0,75.0,4.95,22.0,244.5,169.63,110.24
2016,8,24,17,30,512.0,67.0,4.8,21.0,193.0,117.92,70.57
2016,8,24,17,45,434.5,56.0,4.7,20.0,144.5,68.94,39.52
2016,8,24,18,0,357.0,45.0,4.6,19.0,96.0,36.76,25.82
2016,8,24,18,15,238.0,30.0,4.45,18.0,58.0,24.52,13.74
2016,8,24,18,30,119.0,15.0,4.3,17.0,20.0,11.8,0.0
2016,8,24,18,45,59.5,7.5,4.2,16.5,10.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,114.5,13.5,2.8,12.5,23.0,10.62,0.0
2016,8,25,6,0,229.0,27.0,3.1,13.0,46.0,22.1,11.02
2016,8,25,6,15,329.5,39.5,3.15,13.5,88.5,32.21,22.34
2016,8,25,6,30,430.0,52.0,3.2,14.0,131.0,61.11,35.68
2016,8,25,6,45,360.0,77.0,3.25,15.0,157.5,101.46,65.27
2016,8,25,7,0,290.0,102.0,3.3,16.0,184.0,132.54,93.66
2016,8,25,7,15,322.5,117.0,3.3,16.5,225.5,172.78,127.22
2016,8,25,7,30,355.0,132.0,3.3,17.0,267.0,222.13,168.87
2016,8,25,7,45,545.5,111.5,3.3,17.5,353.5,301.07,230.98
2016,8,25,8,0,736.0,91.0,3.3,18.0,440.0,395.4,306.31
2016,8,25,8,15,760.5,95.0,3.3,18.5,489.5,453.27,354.36
2016,8,25,8,30,785.0,99.0,3.3,19.0,539.0,512.02,401.69
2016,8,25,8,45,808.0,100.5,3.3,20.0,586.0,568.05,444.66
2016,8,25,9,0,831.0,102.0,3.3,21.0,633.0,624.07,486.08
2016,8,25,9,15,845.0,104.5,3.35,21.5,675.0,674.76,523.34
2016,8,25,9,30,859.0,107.0,3.4,22.0,717.0,717.6,554.15
2016,8,25,9,45,874.5,107.0,3.5,23.0,754.0,762.96,584.91
2016,8,25,10,0,890.0,107.0,3.6,24.0,791.0,806.41,612.23
2016,8,25,10,15,898.0,108.5,3.65,24.5,820.5,843.03,635.42
2016,8,25,10,30,906.0,110.0,3.7,25.0,850.0,876.78,656.47
2016,8,25,10,45,913.5,110.0,3.8,25.5,873.0,905.61,674.32
2016,8,25,11,0,921.0,110.0,3.9,26.0,896.0,931.18,689.94
2016,8,25,11,15,924.5,111.0,3.95,26.5,911.0,950.7,701.23
2016,8,25,11,30,928.0,112.0,4.0,27.0,926.0,966.58,710.16
2016,8,25,11,45,930.5,112.0,4.1,27.5,933.0,976.85,715.76
2016,8,25,12,0,933.0,112.0,4.2,28.0,940.0,983.31,718.96
2016,8,25,12,15,933.0,111.5,4.25,28.0,938.5,983.13,719.07
2016,8,25,12,30,933.0,111.0,4.3,28.0,937.0,979.09,716.79
2016,8,25,12,45,925.0,114.5,4.4,28.0,926.0,967.7,710.04
2016,8,25,13,0,917.0,118.0,4.5,28.0,915.0,952.65,700.97
2016,8,25,13,15,913.0,117.0,4.55,28.0,897.5,933.38,688.88
2016,8,25,13,30,909.0,116.0,4.6,28.0,880.0,910.59,674.51
2016,8,25,13,45,902.5,115.0,4.7,28.0,854.5,882.27,656.84
2016,8,25,14,0,896.0,114.0,4.8,28.0,829.0,850.81,636.91
2016,8,25,14,15,887.5,112.0,4.9,27.5,797.0,813.85,614.22
2016,8,25,14,30,879.0,110.0,5.0,27.0,765.0,774.22,589.3
2016,8,25,14,45,867.5,108.0,5.1,27.0,726.5,730.0,558.24
2016,8,25,15,0,856.0,106.0,5.2,27.0,688.0,689.48,528.68
2016,8,25,15,15,841.0,103.0,5.25,26.5,644.5,637.47,490.92
2016,8,25,15,30,826.0,100.0,5.3,26.0,601.0,584.32,451.16
2016,8,25,15,45,806.5,96.5,5.35,25.5,553.0,527.49,407.33
2016,8,25,16,0,787.0,93.0,5.4,25.0,505.0,470.57,361.97
2016,8,25,16,15,760.5,88.5,5.4,24.0,454.0,410.04,312.97
2016,8,25,16,30,734.0,84.0,5.4,23.0,403.0,350.85,263.43
2016,8,25,16,45,697.5,78.5,5.4,22.5,350.5,287.92,209.5
2016,8,25,17,0,661.0,73.0,5.4,22.0,298.0,229.41,158.8
2016,8,25,17,15,608.5,66.0,5.25,21.0,245.5,170.27,109.49
2016,8,25,17,30,556.0,59.0,5.1,20.0,193.0,116.99,68.17
2016,8,25,17,45,476.5,49.5,4.95,19.0,144.5,66.33,36.17
2016,8,25,18,0,397.0,40.0,4.8,18.0,96.0,32.92,22.57
2016,8,25,18,15,269.0,27.0,4.6,17.0,57.5,22.17,11.49
2016,8,25,18,30,141.0,14.0,4.4,16.0,19.0,11.02,0.0
2016,8,25,18,45,70.5,7.0,4.25,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,13.0,2.2,12.5,22.5,10.23,0.0
2016,8,26,6,0,232.0,26.0,2.5,13.0,45.0,21.31,9.96
2016,8,26,6,15,336.0,39.0,2.6,13.5,88.0,31.87,22.01
2016,8,26,6,30,440.0,52.0,2.7,14.0,131.0,63.23,36.54
2016,8,26,6,45,346.0,78.5,2.85,15.0,153.5,102.54,66.6
2016,8,26,7,0,252.0,105.0,3.0,16.0,176.0,129.58,92.86
2016,8,26,7,15,284.0,121.0,2.95,16.5,216.0,168.4,125.13
2016,8,26,7,30,316.0,137.0,2.9,17.0,256.0,210.89,160.92
2016,8,26,7,45,359.0,151.0,2.9,17.5,305.5,259.07,201.02
2016,8,26,8,0,402.0,165.0,2.9,18.0,355.0,319.63,250.51
2016,8,26,8,15,416.5,182.5,2.9,18.5,398.0,367.31,289.15
2016,8,26,8,30,431.0,200.0,2.9,19.0,441.0,415.76,327.4
2016,8,26,8,45,625.0,155.5,2.9,20.0,537.0,518.76,406.39
2016,8,26,9,0,819.0,111.0,2.9,21.0,633.0,628.5,488.37
2016,8,26,9,15,833.5,114.0,2.95,21.5,674.5,679.62,525.27
2016,8,26,9,30,848.0,117.0,3.0,22.0,716.0,729.36,560.53
2016,8,26,9,45,841.5,128.0,3.05,22.5,747.5,769.56,587.86
2016,8,26,10,0,835.0,139.0,3.1,23.0,779.0,806.27,612.05
2016,8,26,10,15,843.0,141.0,3.2,23.5,808.0,842.65,635.33
2016,8,26,10,30,851.0,143.0,3.3,24.0,837.0,876.27,656.55
2016,8,26,10,45,852.5,147.0,3.4,25.0,857.5,903.25,671.85
2016,8,26,11,0,854.0,151.0,3.5,26.0,878.0,926.84,684.81
2016,8,26,11,15,857.5,152.0,3.6,26.0,892.5,945.86,697.44
2016,8,26,11,30,861.0,153.0,3.7,26.0,907.0,961.35,707.83
2016,8,26,11,45,859.0,155.5,3.85,26.5,912.0,969.59,712.45
2016,8,26,12,0,857.0,158.0,4.0,27.0,917.0,974.09,714.72
2016,8,26,12,15,856.5,158.0,4.15,27.0,915.5,973.84,715.38
2016,8,26,12,30,856.0,158.0,4.3,27.0,914.0,969.87,713.69
2016,8,26,12,45,854.0,157.0,4.45,27.5,904.0,959.87,706.67
2016,8,26,13,0,852.0,156.0,4.6,28.0,894.0,946.24,697.33
2016,8,26,13,15,847.0,154.5,4.7,28.0,876.0,925.9,684.99
2016,8,26,13,30,842.0,153.0,4.8,28.0,858.0,902.21,670.39
2016,8,26,13,45,834.0,152.0,4.95,28.0,832.5,873.23,652.42
2016,8,26,14,0,826.0,151.0,5.1,28.0,807.0,841.33,632.25
2016,8,26,14,15,815.5,148.5,5.15,27.5,775.0,803.32,608.17
2016,8,26,14,30,805.0,146.0,5.2,27.0,743.0,762.97,581.12
2016,8,26,14,45,792.0,142.5,5.3,27.0,705.0,717.79,549.07
2016,8,26,15,0,779.0,139.0,5.4,27.0,667.0,670.95,515.08
2016,8,26,15,15,762.0,134.5,5.4,26.5,623.0,621.41,478.91
2016,8,26,15,30,745.0,130.0,5.4,26.0,579.0,568.49,439.27
2016,8,26,15,45,723.0,124.5,5.4,25.5,531.5,511.58,395.47
2016,8,26,16,0,701.0,119.0,5.4,25.0,484.0,455.09,350.68
2016,8,26,16,15,671.0,113.0,5.3,24.0,433.5,395.54,302.76
2016,8,26,16,30,641.0,107.0,5.2,23.0,383.0,337.93,255.0
2016,8,26,16,45,602.5,99.0,5.15,22.5,331.5,278.3,204.43
2016,8,26,17,0,564.0,91.0,5.1,22.0,280.0,222.34,156.58
2016,8,26,17,15,508.0,81.0,4.85,21.0,229.0,165.57,109.86
2016,8,26,17,30,452.0,71.0,4.6,20.0,178.0,115.31,71.1
2016,8,26,17,45,373.5,57.5,4.45,19.0,131.0,65.13,37.9
2016,8,26,18,0,295.0,44.0,4.3,18.0,84.0,33.42,22.91
2016,8,26,18,15,185.5,27.5,4.1,17.5,49.0,20.92,9.92
2016,8,26,18,30,76.0,11.0,3.9,17.0,14.0,8.65,0.0
2016,8,26,18,45,38.0,5.5,3.75,16.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,35.5,13.0,2.3,12.5,15.5,10.23,0.0
2016,8,27,6,0,71.0,26.0,2.6,13.0,31.0,19.52,8.14
2016,8,27,6,15,128.5,46.0,2.75,13.5,65.0,33.89,23.69
2016,8,27,6,30,186.0,66.0,2.9,14.0,99.0,59.28,39.45
2016,8,27,6,45,224.5,86.0,3.1,14.5,139.0,93.86,64.5
2016,8,27,7,0,263.0,106.0,3.3,15.0,179.0,133.47,96.08
2016,8,27,7,15,308.5,118.0,3.25,15.5,221.0,173.12,128.8
2016,8,27,7,30,354.0,130.0,3.2,16.0,263.0,223.54,171.1
2016,8,27,7,45,508.0,122.5,3.2,16.5,344.5,296.69,229.64
2016,8,27,8,0,662.0,115.0,3.2,17.0,426.0,391.54,305.88
2016,8,27,8,15,688.5,121.0,3.2,17.5,475.0,449.11,353.29
2016,8,27,8,30,715.0,127.0,3.2,18.0,524.0,507.96,400.36
2016,8,27,8,45,738.0,130.5,3.25,19.0,570.5,563.39,442.75
2016,8,27,9,0,761.0,134.0,3.3,20.0,617.0,618.99,483.86
2016,8,27,9,15,776.5,137.5,3.35,20.5,658.0,669.43,520.86
2016,8,27,9,30,792.0,141.0,3.4,21.0,699.0,715.61,553.92
2016,8,27,9,45,804.0,143.5,3.45,22.0,734.5,759.4,583.35
2016,8,27,10,0,816.0,146.0,3.5,23.0,770.0,801.2,610.61
2016,8,27,10,15,824.5,148.5,3.55,23.5,798.5,837.91,634.08
2016,8,27,10,30,833.0,151.0,3.6,24.0,827.0,871.94,655.42
2016,8,27,10,45,838.0,152.5,3.7,24.5,848.5,899.12,672.24
2016,8,27,11,0,843.0,154.0,3.8,25.0,870.0,923.1,686.89
2016,8,27,11,15,846.5,155.0,3.9,25.0,884.0,941.91,699.45
2016,8,27,11,30,850.0,156.0,4.0,25.0,898.0,957.22,709.79
2016,8,27,11,45,851.5,156.5,4.1,25.5,904.0,966.62,714.88
2016,8,27,12,0,853.0,157.0,4.2,26.0,910.0,972.35,717.66
2016,8,27,12,15,852.5,157.0,4.3,26.0,908.0,972.03,717.95
2016,8,27,12,30,852.0,157.0,4.4,26.0,906.0,968.0,715.92
2016,8,27,12,45,847.0,157.5,4.55,26.5,895.5,956.62,707.87
2016,8,27,13,0,842.0,158.0,4.7,27.0,885.0,941.69,698.01
2016,8,27,13,15,837.5,156.5,4.75,27.0,867.0,921.85,685.55
2016,8,27,13,30,833.0,155.0,4.8,27.0,849.0,898.67,670.85
2016,8,27,13,45,826.0,152.5,4.9,27.0,824.0,869.21,652.14
2016,8,27,14,0,819.0,150.0,5.0,27.0,799.0,836.82,631.27
2016,8,27,14,15,809.0,147.5,5.05,26.5,767.0,799.32,607.51
2016,8,27,14,30,799.0,145.0,5.1,26.0,735.0,759.45,580.72
2016,8,27,14,45,787.5,141.0,5.15,26.0,697.0,715.0,548.91
2016,8,27,15,0,776.0,137.0,5.2,26.0,659.0,668.78,515.16
2016,8,27,15,15,759.0,132.5,5.2,25.5,616.0,619.22,478.91
2016,8,27,15,30,742.0,128.0,5.2,25.0,573.0,566.35,439.22
2016,8,27,15,45,723.0,122.0,5.2,24.5,526.0,510.61,396.2
2016,8,27,16,0,704.0,116.0,5.2,24.0,479.0,454.99,351.94
2016,8,27,16,15,674.5,109.5,5.15,23.0,428.5,394.96,303.54
2016,8,27,16,30,645.0,103.0,5.1,22.0,378.0,336.83,255.2
2016,8,27,16,45,610.0,94.5,5.05,21.5,327.0,277.54,204.54
2016,8,27,17,0,575.0,86.0,5.0,21.0,276.0,221.52,156.2
2016,8,27,17,15,519.0,76.5,4.85,20.0,225.5,164.43,108.92
2016,8,27,17,30,463.0,67.0,4.7,19.0,175.0,113.84,69.64
2016,8,27,17,45,388.0,54.5,4.6,18.0,128.5,66.55,38.67
2016,8,27,18,0,313.0,42.0,4.5,17.0,82.0,34.29,23.65
2016,8,27,18,15,196.5,26.0,4.35,16.5,47.5,19.85,8.41
2016,8,27,18,30,80.0,10.0,4.2,16.0,13.0,7.87,0.0
2016,8,27,18,45,40.0,5.0,4.05,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,101.0,12.5,1.65,11.5,19.5,9.83,0.0
2016,8,28,6,0,202.0,25.0,1.8,12.0,39.0,19.12,7.32
2016,8,28,6,15,304.5,39.0,1.9,12.5,81.5,31.8,21.93
2016,8,28,6,30,407.0,53.0,2.0,13.0,124.0,65.7,38.45
2016,8,28,6,45,477.5,63.0,2.1,14.0,174.5,111.53,68.45
2016,8,28,7,0,548.0,73.0,2.2,15.0,225.0,165.99,110.78
2016,8,28,7,15,596.0,81.0,2.1,15.5,277.0,221.61,158.01
2016,8,28,7,30,644.0,89.0,2.0,16.0,329.0,282.36,210.22
2016,8,28,7,45,680.0,94.5,1.95,16.5,381.5,341.32,260.85
2016,8,28,8,0,716.0,100.0,1.9,17.0,434.0,403.19,312.54
2016,8,28,8,15,742.0,105.0,1.9,17.5,484.5,462.43,360.82
2016,8,28,8,30,768.0,110.0,1.9,18.0,535.0,522.77,408.28
2016,8,28,8,45,789.5,113.0,1.9,19.0,581.5,578.52,449.94
2016,8,28,9,0,811.0,116.0,1.9,20.0,628.0,634.58,490.24
2016,8,28,9,15,825.5,119.0,1.95,20.5,670.0,685.5,526.71
2016,8,28,9,30,840.0,122.0,2.0,21.0,712.0,735.03,561.23
2016,8,28,9,45,861.5,119.0,2.1,22.0,750.5,782.27,592.76
2016,8,28,10,0,883.0,116.0,2.2,23.0,789.0,819.12,615.11
2016,8,28,10,15,890.5,118.0,2.35,23.5,818.0,855.59,638.52
2016,8,28,10,30,898.0,120.0,2.5,24.0,847.0,889.17,659.82
2016,8,28,10,45,902.5,121.5,2.65,25.0,868.5,916.57,675.63
2016,8,28,11,0,907.0,123.0,2.8,26.0,890.0,940.6,689.14
2016,8,28,11,15,910.0,124.0,2.9,26.5,904.5,959.31,700.13
2016,8,28,11,30,913.0,125.0,3.0,27.0,919.0,974.39,708.82
2016,8,28,11,45,914.0,125.5,3.2,27.5,925.0,983.45,714.46
2016,8,28,12,0,915.0,126.0,3.4,28.0,931.0,988.72,717.73
2016,8,28,12,15,915.0,126.0,3.55,28.0,929.0,988.79,718.77
2016,8,28,12,30,915.0,126.0,3.7,28.0,927.0,985.05,717.45
2016,8,28,12,45,929.5,115.5,3.85,28.5,921.5,980.93,714.56
2016,8,28,13,0,944.0,105.0,4.0,29.0,916.0,972.48,708.89
2016,8,28,13,15,940.0,104.0,4.1,29.0,898.0,952.43,696.79
2016,8,28,13,30,936.0,103.0,4.2,29.0,880.0,928.75,682.34
2016,8,28,13,45,930.0,102.0,4.3,29.0,854.5,899.87,664.36
2016,8,28,14,0,924.0,101.0,4.4,29.0,829.0,867.71,644.08
2016,8,28,14,15,916.0,99.5,4.45,28.5,797.0,830.38,621.15
2016,8,28,14,30,908.0,98.0,4.5,28.0,765.0,790.26,596.01
2016,8,28,14,45,897.5,95.5,4.55,28.0,726.0,744.81,565.07
2016,8,28,15,0,887.0,93.0,4.6,28.0,687.0,697.21,530.95
2016,8,28,15,15,873.0,90.5,4.6,27.5,643.0,645.52,493.78
2016,8,28,15,30,859.0,88.0,4.6,27.0,599.0,592.51,454.47
2016,8,28,15,45,840.0,85.0,4.6,26.5,550.5,538.06,412.73
2016,8,28,16,0,821.0,82.0,4.6,26.0,502.0,479.89,366.8
2016,8,28,16,15,795.0,78.0,4.55,25.0,450.5,417.94,317.05
2016,8,28,16,30,769.0,74.0,4.5,24.0,399.0,357.24,266.55
2016,8,28,16,45,733.0,69.0,4.5,23.5,345.5,294.15,212.63
2016,8,28,17,0,697.0,64.0,4.5,23.0,292.0,234.17,160.74
2016,8,28,17,15,643.5,58.0,4.35,22.0,239.0,171.7,108.68
2016,8,28,17,30,590.0,52.0,4.2,21.0,186.0,116.83,66.06
2016,8,28,17,45,505.0,43.5,4.1,20.0,136.5,64.34,33.0
2016,8,28,18,0,420.0,35.0,4.0,19.0,87.0,29.09,18.93
2016,8,28,18,15,275.5,22.5,3.9,18.0,50.0,18.56,6.42
2016,8,28,18,30,131.0,10.0,3.8,17.0,13.0,7.87,0.0
2016,8,28,18,45,65.5,5.0,3.75,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,38.0,12.0,2.8,11.5,14.5,9.44,0.0
2016,8,29,6,0,76.0,24.0,3.1,12.0,29.0,18.09,5.91
2016,8,29,6,15,124.5,43.0,3.2,12.5,60.0,31.81,21.85
2016,8,29,6,30,173.0,62.0,3.3,13.0,91.0,57.39,37.85
2016,8,29,6,45,198.0,82.0,3.45,14.0,127.5,89.77,62.16
2016,8,29,7,0,223.0,102.0,3.6,15.0,164.0,125.52,91.27
2016,8,29,7,15,245.5,120.5,3.6,15.5,201.5,162.64,122.76
2016,8,29,7,30,268.0,139.0,3.6,16.0,239.0,202.44,156.69
2016,8,29,7,45,231.0,166.5,3.6,16.5,261.5,230.77,182.11
2016,8,29,8,0,194.0,194.0,3.6,17.0,284.0,247.47,196.89
2016,8,29,8,15,502.5,142.5,3.6,17.5,410.5,379.43,301.55
2016,8,29,8,30,811.0,91.0,3.6,18.0,537.0,530.17,419.61
2016,8,29,8,45,829.5,93.0,3.6,18.5,583.5,585.6,462.6
2016,8,29,9,0,848.0,95.0,3.6,19.0,630.0,640.51,504.26
2016,8,29,9,15,861.0,97.5,3.6,19.5,671.0,685.92,537.81
2016,8,29,9,30,874.0,100.0,3.6,20.0,712.0,734.33,572.52
2016,8,29,9,45,893.5,97.0,3.65,21.0,749.5,780.41,602.81
2016,8,29,10,0,913.0,94.0,3.7,22.0,787.0,824.75,630.63
2016,8,29,10,15,919.5,95.5,3.7,22.5,816.0,860.85,653.27
2016,8,29,10,30,926.0,97.0,3.7,23.0,845.0,893.9,673.64
2016,8,29,10,45,931.5,97.5,3.75,24.0,866.5,921.85,689.33
2016,8,29,11,0,937.0,98.0,3.8,25.0,888.0,946.37,702.6
2016,8,29,11,15,940.0,98.5,3.85,25.5,902.0,965.06,713.32
2016,8,29,11,30,943.0,99.0,3.9,26.0,916.0,980.0,721.63
2016,8,29,11,45,945.0,99.0,4.0,26.5,922.5,989.68,726.86
2016,8,29,12,0,947.0,99.0,4.1,27.0,929.0,995.48,729.64
2016,8,29,12,15,745.5,214.0,4.2,27.0,867.0,941.87,694.53
2016,8,29,12,30,544.0,329.0,4.3,27.0,805.0,852.82,630.34
2016,8,29,12,45,606.5,292.5,4.4,27.0,817.0,871.1,645.68
2016,8,29,13,0,669.0,256.0,4.5,27.0,829.0,890.02,660.65
2016,8,29,13,15,788.0,184.5,4.6,27.0,845.5,908.3,675.87
2016,8,29,13,30,907.0,113.0,4.7,27.0,862.0,915.49,681.98
2016,8,29,13,45,902.5,110.5,4.8,27.0,837.5,887.03,663.93
2016,8,29,14,0,898.0,108.0,4.9,27.0,813.0,855.3,643.72
2016,8,29,14,15,693.0,185.0,4.95,26.5,716.0,752.66,572.21
2016,8,29,14,30,488.0,262.0,5.0,26.0,619.0,634.85,485.65
2016,8,29,14,45,676.0,180.0,5.1,26.0,646.0,679.15,521.99
2016,8,29,15,0,864.0,98.0,5.2,26.0,673.0,688.22,531.45
2016,8,29,15,15,849.0,95.5,5.2,25.5,629.5,641.43,496.82
2016,8,29,15,30,834.0,93.0,5.2,25.0,586.0,587.99,456.57
2016,8,29,15,45,818.5,88.0,5.2,24.5,538.5,530.99,412.39
2016,8,29,16,0,803.0,83.0,5.2,24.0,491.0,473.52,366.36
2016,8,29,16,15,776.5,79.0,5.1,23.5,440.0,412.22,315.75
2016,8,29,16,30,750.0,75.0,5.0,23.0,389.0,352.26,264.79
2016,8,29,16,45,717.0,69.5,4.95,22.5,336.5,290.6,211.56
2016,8,29,17,0,684.0,64.0,4.9,22.0,284.0,231.74,160.15
2016,8,29,17,15,629.0,58.0,4.7,21.0,231.5,169.75,108.23
2016,8,29,17,30,574.0,52.0,4.5,20.0,179.0,115.5,65.86
2016,8,29,17,45,488.5,43.0,4.35,19.0,131.0,63.46,32.71
2016,8,29,18,0,403.0,34.0,4.2,18.0,83.0,28.22,18.17
2016,8,29,18,15,252.0,22.0,4.1,17.5,47.5,18.12,4.76
2016,8,29,18,30,101.0,10.0,4.0,17.0,12.0,7.87,0.0
2016,8,29,18,45,50.5,5.0,3.9,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,149.5,10.5,3.5,13.5,20.5,8.26,0.0
2016,8,30,6,0,299.0,21.0,3.6,14.0,41.0,17.41,4.57
2016,8,30,6,15,412.5,30.5,3.55,14.5,85.0,25.38,16.08
2016,8,30,6,30,526.0,40.0,3.5,15.0,129.0,65.22,32.97
2016,8,30,6,45,594.0,46.0,3.5,15.5,180.0,117.07,67.39
2016,8,30,7,0,662.0,52.0,3.5,16.0,231.0,174.87,113.35
2016,8,30,7,15,705.5,56.5,3.45,16.5,284.0,232.98,163.93
2016,8,30,7,30,749.0,61.0,3.4,17.0,337.0,295.43,218.95
2016,8,30,7,45,780.0,64.5,3.35,18.0,389.5,356.31,271.95
2016,8,30,8,0,811.0,68.0,3.3,19.0,442.0,419.32,325.05
2016,8,30,8,15,832.5,71.0,3.3,19.5,492.0,477.33,373.31
2016,8,30,8,30,854.0,74.0,3.3,20.0,542.0,536.73,420.94
2016,8,30,8,45,871.0,76.0,3.3,21.0,588.5,592.53,463.38
2016,8,30,9,0,888.0,78.0,3.3,22.0,635.0,647.58,503.66
2016,8,30,9,15,900.0,80.0,3.35,22.5,676.5,698.19,540.51
2016,8,30,9,30,912.0,82.0,3.4,23.0,718.0,747.0,574.91
2016,8,30,9,45,920.0,84.0,3.45,24.0,753.0,790.73,602.24
2016,8,30,10,0,928.0,86.0,3.5,25.0,788.0,831.86,627.3
2016,8,30,10,15,934.5,87.5,3.55,25.5,817.0,868.42,650.13
