Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,941.0,89.0,3.6,26.0,846.0,901.87,670.68
2016,8,30,10,45,946.5,89.0,3.7,26.5,867.5,929.64,687.59
2016,8,30,11,0,952.0,89.0,3.8,27.0,889.0,953.92,702.17
2016,8,30,11,15,955.0,89.5,3.85,27.5,903.0,972.8,712.89
2016,8,30,11,30,958.0,90.0,3.9,28.0,917.0,987.88,721.17
2016,8,30,11,45,960.5,89.5,3.95,28.5,923.0,997.58,726.03
2016,8,30,12,0,963.0,89.0,4.0,29.0,929.0,1003.32,728.44
2016,8,30,12,15,962.0,88.5,4.1,29.0,927.0,1001.78,728.0
2016,8,30,12,30,961.0,88.0,4.2,29.0,925.0,996.23,725.1
2016,8,30,12,45,957.5,89.0,4.3,29.5,914.0,985.93,717.76
2016,8,30,13,0,954.0,90.0,4.4,30.0,903.0,971.75,708.0
2016,8,30,13,15,950.0,89.0,4.5,29.5,885.0,951.3,696.98
2016,8,30,13,30,946.0,88.0,4.6,29.0,867.0,927.18,683.44
2016,8,30,13,45,941.0,86.5,4.7,29.0,841.5,898.15,665.5
2016,8,30,14,0,936.0,85.0,4.8,29.0,816.0,865.77,645.16
2016,8,30,14,15,928.0,84.0,4.85,28.5,784.0,828.33,622.13
2016,8,30,14,30,920.0,83.0,4.9,28.0,752.0,788.08,596.83
2016,8,30,14,45,910.0,81.0,4.95,28.0,713.0,742.79,566.41
2016,8,30,15,0,900.0,79.0,5.0,28.0,674.0,695.3,532.16
2016,8,30,15,15,886.0,77.0,5.05,27.5,630.5,643.33,494.65
2016,8,30,15,30,872.0,75.0,5.1,27.0,587.0,590.05,454.94
2016,8,30,15,45,854.0,72.0,5.15,26.5,538.5,532.6,410.75
2016,8,30,16,0,836.0,69.0,5.2,26.0,490.0,474.84,364.75
2016,8,30,16,15,811.0,66.0,5.15,25.0,439.0,415.1,316.14
2016,8,30,16,30,786.0,63.0,5.1,24.0,388.0,354.8,265.45
2016,8,30,16,45,752.0,59.0,5.1,23.5,335.0,292.22,211.37
2016,8,30,17,0,718.0,55.0,5.1,23.0,282.0,232.49,159.11
2016,8,30,17,15,665.0,49.5,5.0,22.0,230.0,171.08,107.45
2016,8,30,17,30,612.0,44.0,4.9,21.0,178.0,115.55,63.97
2016,8,30,17,45,525.5,37.0,4.8,20.5,129.5,62.99,30.86
2016,8,30,18,0,439.0,30.0,4.7,20.0,81.0,25.13,15.28
2016,8,30,18,15,219.5,15.0,4.6,19.0,40.5,12.22,0.0
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,164.5,9.5,3.7,13.5,20.5,7.47,0.0
2016,8,31,6,0,329.0,19.0,3.9,14.0,41.0,17.24,3.48
2016,8,31,6,15,444.0,27.5,3.95,14.5,85.5,25.11,15.77
2016,8,31,6,30,559.0,36.0,4.0,15.0,130.0,67.85,33.47
2016,8,31,6,45,624.5,42.0,4.05,15.5,181.5,119.53,67.98
2016,8,31,7,0,690.0,48.0,4.1,16.0,233.0,178.95,115.8
2016,8,31,7,15,732.5,52.0,4.1,16.5,286.5,238.15,167.75
2016,8,31,7,30,775.0,56.0,4.1,17.0,340.0,301.51,223.98
2016,8,31,7,45,804.0,59.5,4.1,18.0,392.5,362.81,277.78
2016,8,31,8,0,833.0,63.0,4.1,19.0,445.0,425.75,331.27
2016,8,31,8,15,854.0,65.5,4.1,19.5,495.5,485.3,381.06
2016,8,31,8,30,875.0,68.0,4.1,20.0,546.0,545.1,429.34
2016,8,31,8,45,890.0,70.5,4.15,20.5,592.5,601.3,473.39
2016,8,31,9,0,905.0,73.0,4.2,21.0,639.0,656.52,515.3
2016,8,31,9,15,917.0,75.0,4.25,21.5,680.5,707.9,553.16
2016,8,31,9,30,929.0,77.0,4.3,22.0,722.0,757.44,588.11
2016,8,31,9,45,933.0,81.0,4.35,22.5,757.0,800.84,616.72
2016,8,31,10,0,937.0,85.0,4.4,23.0,792.0,841.28,642.92
2016,8,31,10,15,943.5,86.5,4.45,23.5,821.0,878.11,666.29
2016,8,31,10,30,950.0,88.0,4.5,24.0,850.0,911.79,687.43
2016,8,31,10,45,954.0,89.0,4.6,24.5,871.5,939.44,704.72
2016,8,31,11,0,958.0,90.0,4.7,25.0,893.0,963.5,719.59
2016,8,31,11,15,961.0,91.0,4.8,25.0,907.0,982.94,732.84
2016,8,31,11,30,964.0,92.0,4.9,25.0,921.0,998.53,743.64
2016,8,31,11,45,964.5,92.5,5.0,25.0,927.0,1007.35,750.02
2016,8,31,12,0,965.0,93.0,5.1,25.0,933.0,1012.17,753.87
2016,8,31,12,15,964.5,93.0,5.15,25.0,930.5,1011.52,753.8
2016,8,31,12,30,964.0,93.0,5.2,25.0,928.0,1006.85,751.17
2016,8,31,12,45,955.0,97.0,5.3,25.0,916.5,994.33,743.72
2016,8,31,13,0,946.0,101.0,5.4,25.0,905.0,978.03,733.78
2016,8,31,13,15,942.0,100.0,5.45,25.0,886.5,957.61,720.74
2016,8,31,13,30,938.0,99.0,5.5,25.0,868.0,933.56,705.23
2016,8,31,13,45,932.0,98.0,5.55,25.0,842.5,904.27,686.07
2016,8,31,14,0,926.0,97.0,5.6,25.0,817.0,871.71,664.56
2016,8,31,14,15,918.0,95.5,5.6,24.5,784.0,833.95,640.29
2016,8,31,14,30,910.0,94.0,5.6,24.0,751.0,793.41,613.77
2016,8,31,14,45,899.5,91.0,5.6,24.0,712.0,747.02,581.32
2016,8,31,15,0,889.0,88.0,5.6,24.0,673.0,698.49,545.21
2016,8,31,15,15,874.0,86.0,5.55,23.5,628.5,646.23,506.28
2016,8,31,15,30,859.0,84.0,5.5,23.0,584.0,592.76,465.33
2016,8,31,15,45,841.5,80.0,5.5,23.0,535.5,537.8,421.23
2016,8,31,16,0,824.0,76.0,5.5,23.0,487.0,479.0,372.95
2016,8,31,16,15,797.0,72.5,5.4,22.5,435.5,416.68,321.12
2016,8,31,16,30,770.0,69.0,5.3,22.0,384.0,355.73,268.9
2016,8,31,16,45,734.5,64.0,5.25,21.5,331.0,292.47,213.92
2016,8,31,17,0,699.0,59.0,5.2,21.0,278.0,232.28,160.99
2016,8,31,17,15,642.5,53.0,5.0,20.0,225.0,170.76,109.0
2016,8,31,17,30,586.0,47.0,4.8,19.0,172.0,113.74,64.01
2016,8,31,17,45,494.0,39.0,4.65,18.5,124.0,61.31,30.47
2016,8,31,18,0,402.0,31.0,4.5,18.0,76.0,25.82,15.84
2016,8,31,18,15,201.0,15.5,4.4,17.5,38.0,12.61,0.0
2016,8,31,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,159.5,9.5,3.25,12.5,19.5,7.47,0.0
2016,9,1,6,0,319.0,19.0,3.5,13.0,39.0,17.23,2.3
2016,9,1,6,15,437.5,28.0,3.45,13.5,83.5,25.54,16.13
2016,9,1,6,30,556.0,37.0,3.4,14.0,128.0,70.6,35.36
2016,9,1,6,45,622.0,43.5,3.4,14.5,180.0,122.88,71.01
2016,9,1,7,0,688.0,50.0,3.4,15.0,232.0,182.98,119.77
2016,9,1,7,15,530.0,86.0,3.35,15.5,244.5,218.75,159.57
2016,9,1,7,30,372.0,122.0,3.3,16.0,257.0,231.1,177.88
2016,9,1,7,45,440.5,129.0,3.25,17.0,312.5,288.18,225.09
2016,9,1,8,0,509.0,136.0,3.2,18.0,368.0,352.34,277.26
2016,9,1,8,15,694.0,103.5,3.15,18.5,458.0,449.68,354.54
2016,9,1,8,30,879.0,71.0,3.1,19.0,548.0,553.49,435.67
2016,9,1,8,45,895.5,73.0,3.1,19.5,595.5,610.34,479.4
2016,9,1,9,0,912.0,75.0,3.1,20.0,643.0,666.32,521.24
2016,9,1,9,15,924.0,77.0,3.15,20.5,685.0,718.05,558.87
2016,9,1,9,30,936.0,79.0,3.2,21.0,727.0,767.9,593.46
2016,9,1,9,45,944.0,81.0,3.25,22.0,762.5,812.55,621.34
2016,9,1,10,0,952.0,83.0,3.3,23.0,798.0,854.51,646.89
2016,9,1,10,15,959.0,84.0,3.4,23.5,827.5,891.7,670.38
2016,9,1,10,30,966.0,85.0,3.5,24.0,857.0,925.71,691.58
2016,9,1,10,45,970.5,86.0,3.65,24.5,879.0,954.15,709.25
2016,9,1,11,0,975.0,87.0,3.8,25.0,901.0,978.95,724.5
2016,9,1,11,15,977.5,87.5,3.95,25.0,915.0,997.64,737.16
2016,9,1,11,30,980.0,88.0,4.1,25.0,929.0,1012.4,747.36
2016,9,1,11,45,980.5,88.5,4.25,25.5,934.5,1021.28,752.32
2016,9,1,12,0,981.0,89.0,4.4,26.0,940.0,1026.09,754.72
2016,9,1,12,15,980.5,89.0,4.55,26.0,938.0,1025.34,755.06
2016,9,1,12,30,980.0,89.0,4.7,26.0,936.0,1020.51,753.26
2016,9,1,12,45,972.0,92.5,4.85,26.0,924.0,1008.21,746.65
2016,9,1,13,0,964.0,96.0,5.0,26.0,912.0,992.03,737.48
2016,9,1,13,15,960.0,95.5,5.0,25.5,893.5,971.7,725.85
2016,9,1,13,30,956.0,95.0,5.0,25.0,875.0,947.66,711.72
2016,9,1,13,45,950.0,93.5,5.0,25.0,848.5,917.31,691.8
2016,9,1,14,0,944.0,92.0,5.0,25.0,822.0,883.61,669.55
2016,9,1,14,15,936.0,90.5,4.95,24.5,789.0,845.16,644.88
2016,9,1,14,30,928.0,89.0,4.9,24.0,756.0,803.86,617.97
2016,9,1,14,45,918.5,86.5,4.9,24.0,717.0,757.86,586.45
2016,9,1,15,0,909.0,84.0,4.9,24.0,678.0,709.58,551.06
2016,9,1,15,15,894.0,82.0,4.9,23.5,633.0,656.31,511.99
2016,9,1,15,30,879.0,80.0,4.9,23.0,588.0,601.79,470.77
2016,9,1,15,45,623.5,132.5,4.9,22.5,477.5,473.84,371.64
2016,9,1,16,0,368.0,185.0,4.9,22.0,367.0,345.83,271.58
2016,9,1,16,15,577.5,126.0,4.8,21.0,376.0,373.71,291.12
2016,9,1,16,30,787.0,67.0,4.7,20.0,385.0,360.94,274.55
2016,9,1,16,45,745.5,63.0,4.65,19.5,330.5,295.7,217.66
2016,9,1,17,0,704.0,59.0,4.6,19.0,276.0,234.21,163.51
2016,9,1,17,15,646.5,53.5,4.45,18.0,223.0,172.53,111.05
2016,9,1,17,30,589.0,48.0,4.3,17.0,170.0,115.51,65.76
2016,9,1,17,45,484.5,39.5,4.2,16.5,121.0,61.62,31.08
2016,9,1,18,0,380.0,31.0,4.1,16.0,72.0,25.77,15.75
2016,9,1,18,15,190.0,15.5,4.0,15.5,36.0,12.62,0.0
2016,9,1,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,110.0,10.0,2.2,12.0,16.5,7.87,0.0
2016,9,2,6,0,220.0,20.0,2.4,13.0,33.0,16.43,0.5
2016,9,2,6,15,341.0,31.5,2.4,13.5,75.0,26.17,16.59
2016,9,2,6,30,462.0,43.0,2.4,14.0,117.0,69.44,36.97
2016,9,2,6,45,531.5,51.0,2.4,14.5,166.5,118.13,70.85
2016,9,2,7,0,601.0,59.0,2.4,15.0,216.0,175.18,116.95
2016,9,2,7,15,647.5,64.5,2.25,15.5,268.5,232.11,166.43
2016,9,2,7,30,694.0,70.0,2.1,16.0,321.0,294.96,221.14
2016,9,2,7,45,724.5,75.0,2.0,17.0,372.0,354.42,272.14
2016,9,2,8,0,755.0,80.0,1.9,18.0,423.0,416.05,323.08
2016,9,2,8,15,778.5,84.0,1.85,18.5,472.0,475.12,370.91
2016,9,2,8,30,802.0,88.0,1.8,19.0,521.0,534.89,417.45
2016,9,2,8,45,817.5,91.5,1.8,20.0,566.0,589.78,458.03
2016,9,2,9,0,833.0,95.0,1.8,21.0,611.0,643.91,496.48
2016,9,2,9,15,846.0,97.5,1.85,21.5,651.5,688.4,528.2
2016,9,2,9,30,859.0,100.0,1.9,22.0,692.0,736.27,561.37
2016,9,2,9,45,880.5,96.0,2.0,23.0,729.5,782.4,590.41
2016,9,2,10,0,902.0,92.0,2.1,24.0,767.0,826.92,617.72
2016,9,2,10,15,909.0,93.5,2.2,24.5,795.5,863.01,640.23
2016,9,2,10,30,916.0,95.0,2.3,25.0,824.0,896.1,660.65
2016,9,2,10,45,920.0,96.0,2.4,25.5,845.0,922.84,676.81
2016,9,2,11,0,924.0,97.0,2.5,26.0,866.0,946.11,690.73
2016,9,2,11,15,927.0,97.5,2.6,26.5,879.5,964.37,701.42
2016,9,2,11,30,930.0,98.0,2.7,27.0,893.0,978.91,709.79
2016,9,2,11,45,798.0,180.5,2.85,27.5,866.0,956.6,694.8
2016,9,2,12,0,666.0,263.0,3.0,28.0,839.0,923.09,671.12
2016,9,2,12,15,616.0,288.5,3.1,28.0,819.5,897.5,653.99
2016,9,2,12,30,566.0,314.0,3.2,28.0,800.0,868.62,634.47
2016,9,2,12,45,619.0,281.5,3.35,28.5,808.0,884.62,646.56
2016,9,2,13,0,672.0,249.0,3.5,29.0,816.0,895.75,655.06
2016,9,2,13,15,780.0,182.0,3.6,28.5,826.5,916.93,673.0
2016,9,2,13,30,888.0,115.0,3.7,28.0,837.0,909.78,670.62
2016,9,2,13,45,883.0,113.0,3.85,28.0,812.0,881.38,653.14
2016,9,2,14,0,878.0,111.0,4.0,28.0,787.0,849.82,633.5
2016,9,2,14,15,869.0,109.0,4.15,27.5,754.5,812.07,610.6
2016,9,2,14,30,860.0,107.0,4.3,27.0,722.0,771.78,585.53
2016,9,2,14,45,849.0,104.0,4.45,27.0,684.0,733.56,559.59
2016,9,2,15,0,838.0,101.0,4.6,27.0,646.0,685.64,525.5
2016,9,2,15,15,822.0,98.0,4.7,26.5,602.0,632.87,487.78
2016,9,2,15,30,806.0,95.0,4.8,26.0,558.0,579.14,448.07
2016,9,2,15,45,786.0,91.0,4.95,25.5,510.5,521.65,404.24
2016,9,2,16,0,766.0,87.0,5.1,25.0,463.0,464.24,358.84
2016,9,2,16,15,736.5,83.0,5.1,24.0,412.0,403.18,309.49
2016,9,2,16,30,707.0,79.0,5.1,23.0,361.0,343.09,259.26
2016,9,2,16,45,668.5,72.5,5.2,22.5,309.0,280.6,205.65
2016,9,2,17,0,630.0,66.0,5.3,22.0,257.0,221.72,154.47
2016,9,2,17,15,567.5,59.0,5.2,21.0,206.0,161.91,104.52
2016,9,2,17,30,505.0,52.0,5.1,20.0,155.0,109.31,63.4
2016,9,2,17,45,407.0,42.0,5.1,19.0,109.0,59.67,31.27
2016,9,2,18,0,309.0,32.0,5.1,18.0,63.0,26.38,15.8
2016,9,2,18,15,154.5,16.0,5.0,17.0,31.5,13.01,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,88.0,10.5,3.35,12.5,15.5,8.26,0.0
2016,9,3,6,0,176.0,21.0,3.6,13.0,31.0,17.22,0.0
2016,9,3,6,15,299.0,33.5,3.6,13.0,72.0,28.93,18.85
2016,9,3,6,30,422.0,46.0,3.6,13.0,113.0,70.95,39.29
2016,9,3,6,45,493.0,55.5,3.6,13.5,162.5,118.92,73.46
2016,9,3,7,0,564.0,65.0,3.6,14.0,212.0,175.54,119.62
2016,9,3,7,15,480.0,90.5,3.5,14.5,235.0,209.97,155.22
2016,9,3,7,30,396.0,116.0,3.4,15.0,258.0,237.29,183.6
2016,9,3,7,45,561.5,103.5,3.35,16.0,338.5,320.98,251.15
2016,9,3,8,0,727.0,91.0,3.3,17.0,419.0,416.9,328.17
2016,9,3,8,15,753.0,95.5,3.3,17.5,469.0,476.61,377.28
2016,9,3,8,30,779.0,100.0,3.3,18.0,519.0,537.13,425.54
2016,9,3,8,45,797.0,104.0,3.3,18.5,565.0,593.05,468.77
2016,9,3,9,0,815.0,108.0,3.3,19.0,611.0,648.49,510.28
2016,9,3,9,15,829.5,111.0,3.35,19.5,652.0,699.73,547.68
2016,9,3,9,30,844.0,114.0,3.4,20.0,693.0,749.56,583.09
2016,9,3,9,45,875.5,105.5,3.45,20.5,733.0,791.12,611.11
2016,9,3,10,0,907.0,97.0,3.5,21.0,773.0,839.19,642.67
2016,9,3,10,15,914.0,98.5,3.65,21.5,801.5,875.43,666.11
2016,9,3,10,30,921.0,100.0,3.8,22.0,830.0,908.63,687.39
2016,9,3,10,45,926.0,100.5,4.0,22.5,851.5,935.83,704.77
2016,9,3,11,0,931.0,101.0,4.2,23.0,873.0,959.58,719.82
2016,9,3,11,15,933.5,101.5,4.4,23.0,886.5,977.43,732.33
2016,9,3,11,30,936.0,102.0,4.6,23.0,900.0,991.52,742.8
2016,9,3,11,45,936.5,102.5,4.8,23.0,905.0,999.88,749.8
2016,9,3,12,0,937.0,103.0,5.0,23.0,910.0,1004.35,754.28
2016,9,3,12,15,936.0,103.0,5.15,23.0,907.5,1002.97,754.49
2016,9,3,12,30,935.0,103.0,5.3,23.0,905.0,997.68,752.15
2016,9,3,12,45,921.0,109.5,5.45,23.0,891.0,982.82,743.32
2016,9,3,13,0,907.0,116.0,5.6,23.0,877.0,964.36,732.05
2016,9,3,13,15,902.5,115.0,5.65,22.5,859.0,943.83,720.14
2016,9,3,13,30,898.0,114.0,5.7,22.0,841.0,919.83,705.76
2016,9,3,13,45,893.0,111.5,5.8,22.0,815.5,890.57,686.5
2016,9,3,14,0,888.0,109.0,5.9,22.0,790.0,858.12,664.85
2016,9,3,14,15,771.0,152.0,5.85,21.5,725.0,786.65,615.12
2016,9,3,14,30,654.0,195.0,5.8,21.0,660.0,713.71,560.39
2016,9,3,14,45,754.0,146.5,5.75,21.0,654.5,711.7,560.95
2016,9,3,15,0,854.0,98.0,5.7,21.0,649.0,694.99,549.72
2016,9,3,15,15,596.5,164.0,5.6,20.5,536.0,556.21,441.72
2016,9,3,15,30,339.0,230.0,5.5,20.0,423.0,414.68,330.17
2016,9,3,15,45,494.0,169.0,5.45,19.5,423.0,433.62,346.06
2016,9,3,16,0,649.0,108.0,5.4,19.0,423.0,429.2,341.13
2016,9,3,16,15,689.5,91.5,5.35,18.5,393.5,391.87,308.22
2016,9,3,16,30,730.0,75.0,5.3,18.0,364.0,349.45,269.4
2016,9,3,16,45,686.5,70.5,5.25,17.5,311.0,285.07,212.97
2016,9,3,17,0,643.0,66.0,5.2,17.0,258.0,225.63,160.28
2016,9,3,17,15,580.0,59.0,5.05,16.0,206.0,164.81,108.43
2016,9,3,17,30,517.0,52.0,4.9,15.0,154.0,111.26,65.69
2016,9,3,17,45,400.5,42.5,4.8,14.5,107.0,60.1,32.26
2016,9,3,18,0,284.0,33.0,4.7,14.0,60.0,27.22,16.42
2016,9,3,18,15,142.0,16.5,4.6,13.5,30.0,13.47,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,5,45,43.0,10.0,2.15,11.5,12.5,7.87,0.0
2016,9,4,6,0,86.0,20.0,2.3,12.0,25.0,15.15,0.0
2016,9,4,6,15,190.0,38.5,2.35,12.0,64.0,30.92,20.49
2016,9,4,6,30,294.0,57.0,2.4,12.0,103.0,69.38,42.33
2016,9,4,6,45,365.0,71.5,2.45,12.5,151.0,113.44,74.69
2016,9,4,7,0,436.0,86.0,2.5,13.0,199.0,166.29,117.62
2016,9,4,7,15,491.0,96.5,2.35,13.5,250.0,220.09,163.7
2016,9,4,7,30,546.0,107.0,2.2,14.0,301.0,280.01,215.13
2016,9,4,7,45,593.0,113.0,2.05,15.0,354.0,343.78,268.61
2016,9,4,8,0,640.0,119.0,1.9,16.0,407.0,407.42,320.36
2016,9,4,8,15,669.5,125.5,1.8,16.5,456.5,466.71,367.81
2016,9,4,8,30,699.0,132.0,1.7,17.0,506.0,527.59,414.7
2016,9,4,8,45,731.0,132.5,1.65,17.5,554.0,585.54,458.05
2016,9,4,9,0,763.0,133.0,1.6,18.0,602.0,644.37,500.56
2016,9,4,9,15,779.5,137.0,1.65,18.5,643.5,696.43,537.44
2016,9,4,9,30,796.0,141.0,1.7,19.0,685.0,743.54,570.02
2016,9,4,9,45,850.5,121.5,1.75,19.5,730.0,799.26,608.05
2016,9,4,10,0,905.0,102.0,1.8,20.0,775.0,845.79,637.49
2016,9,4,10,15,912.5,103.5,1.95,20.5,804.0,882.37,660.96
2016,9,4,10,30,920.0,105.0,2.1,21.0,833.0,915.93,682.39
2016,9,4,10,45,925.5,106.0,2.25,21.5,854.5,944.02,700.1
2016,9,4,11,0,931.0,107.0,2.4,22.0,876.0,968.67,715.57
2016,9,4,11,15,934.0,107.5,2.6,22.5,889.5,986.93,727.34
2016,9,4,11,30,937.0,108.0,2.8,23.0,903.0,1001.42,736.71
2016,9,4,11,45,937.0,109.0,3.0,23.5,908.0,1009.74,742.09
2016,9,4,12,0,937.0,110.0,3.2,24.0,913.0,1014.14,745.0
2016,9,4,12,15,936.5,110.0,3.3,24.0,910.5,1013.15,745.12
2016,9,4,12,30,936.0,110.0,3.4,24.0,908.0,1008.23,742.82
2016,9,4,12,45,938.5,106.5,3.5,24.0,898.5,998.74,737.61
2016,9,4,13,0,941.0,103.0,3.6,24.0,889.0,985.28,729.89
2016,9,4,13,15,937.0,102.0,3.65,24.0,870.5,964.5,717.01
2016,9,4,13,30,933.0,101.0,3.7,24.0,852.0,940.1,701.76
2016,9,4,13,45,926.0,100.5,3.8,24.5,826.0,910.11,681.66
2016,9,4,14,0,919.0,100.0,3.9,25.0,800.0,876.92,659.34
2016,9,4,14,15,910.5,98.0,3.95,24.5,767.0,838.01,635.23
2016,9,4,14,30,902.0,96.0,4.0,24.0,734.0,796.38,608.9
2016,9,4,14,45,889.0,94.5,4.05,24.0,694.5,749.49,577.28
2016,9,4,15,0,876.0,93.0,4.1,24.0,655.0,700.71,541.95
2016,9,4,15,15,860.5,90.5,4.1,23.5,610.0,652.5,506.87
2016,9,4,15,30,845.0,88.0,4.1,23.0,565.0,597.57,465.82
2016,9,4,15,45,823.5,84.5,4.15,23.0,516.0,537.63,418.93
2016,9,4,16,0,802.0,81.0,4.2,23.0,467.0,477.84,370.72
2016,9,4,16,15,773.0,77.0,4.3,22.5,415.0,414.86,319.29
2016,9,4,16,30,744.0,73.0,4.4,22.0,363.0,353.55,267.53
2016,9,4,16,45,701.5,68.0,4.5,21.5,309.5,289.14,212.26
2016,9,4,17,0,659.0,63.0,4.6,21.0,256.0,227.54,158.67
2016,9,4,17,15,595.5,56.0,4.7,20.0,203.5,165.6,106.69
2016,9,4,17,30,532.0,49.0,4.8,19.0,151.0,111.0,63.69
2016,9,4,17,45,423.5,39.0,4.9,18.0,104.5,58.88,29.89
2016,9,4,18,0,315.0,29.0,5.0,17.0,58.0,24.01,13.14
2016,9,4,18,15,157.5,14.5,5.0,16.0,29.0,11.41,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,88.0,9.5,1.6,10.5,14.0,7.47,0.0
2016,9,5,6,0,176.0,19.0,1.8,11.0,28.0,15.58,0.0
2016,9,5,6,15,301.5,31.5,1.85,11.5,68.5,29.95,16.16
2016,9,5,6,30,427.0,44.0,1.9,12.0,109.0,73.19,40.28
2016,9,5,6,45,505.5,52.5,2.0,13.0,159.0,122.19,75.58
2016,9,5,7,0,584.0,61.0,2.1,14.0,209.0,180.75,123.22
2016,9,5,7,15,634.0,67.0,2.0,14.5,262.0,238.64,173.72
2016,9,5,7,30,684.0,73.0,1.9,15.0,315.0,301.77,228.7
2016,9,5,7,45,721.5,77.5,1.85,16.0,367.5,364.12,281.87
2016,9,5,8,0,759.0,82.0,1.8,17.0,420.0,428.62,334.91
2016,9,5,8,15,784.0,85.5,1.8,17.5,470.0,488.47,383.34
2016,9,5,8,30,809.0,89.0,1.8,18.0,520.0,549.13,430.62
2016,9,5,8,45,829.5,91.5,1.85,19.0,567.0,606.54,473.2
2016,9,5,9,0,850.0,94.0,1.9,20.0,614.0,663.6,513.97
2016,9,5,9,15,864.0,96.0,1.95,21.0,655.0,708.89,545.16
2016,9,5,9,30,878.0,98.0,2.0,22.0,696.0,757.8,577.4
2016,9,5,9,45,895.5,96.5,2.1,23.0,733.5,804.09,606.21
2016,9,5,10,0,913.0,95.0,2.2,24.0,771.0,848.46,633.24
2016,9,5,10,15,920.0,96.5,2.3,24.5,799.5,884.84,655.81
2016,9,5,10,30,927.0,98.0,2.4,25.0,828.0,918.14,676.26
2016,9,5,10,45,933.0,98.5,2.5,26.0,850.0,946.29,691.88
2016,9,5,11,0,939.0,99.0,2.6,27.0,872.0,970.99,705.2
2016,9,5,11,15,942.5,99.5,2.7,27.0,885.5,989.78,717.5
2016,9,5,11,30,946.0,100.0,2.8,27.0,899.0,1004.78,727.52
2016,9,5,11,45,947.5,100.5,2.9,27.5,905.0,1014.02,732.52
2016,9,5,12,0,949.0,101.0,3.0,28.0,911.0,1019.32,735.13
2016,9,5,12,15,948.5,101.0,3.1,28.0,909.0,1018.22,735.24
2016,9,5,12,30,948.0,101.0,3.2,28.0,907.0,1013.16,732.95
2016,9,5,12,45,932.0,108.5,3.35,28.5,892.5,997.13,722.61
2016,9,5,13,0,916.0,116.0,3.5,29.0,878.0,977.45,709.99
2016,9,5,13,15,912.0,115.0,3.65,29.0,859.5,957.0,698.27
2016,9,5,13,30,908.0,114.0,3.8,29.0,841.0,933.01,684.14
2016,9,5,13,45,899.5,113.5,3.95,29.0,814.5,902.21,665.37
2016,9,5,14,0,891.0,113.0,4.1,29.0,788.0,868.38,644.39
2016,9,5,14,15,881.5,111.0,4.2,28.5,754.5,829.45,620.73
2016,9,5,14,30,872.0,109.0,4.3,28.0,721.0,787.96,594.93
2016,9,5,14,45,857.5,107.0,4.45,28.0,681.5,747.66,567.92
2016,9,5,15,0,843.0,105.0,4.6,28.0,642.0,697.61,532.51
2016,9,5,15,15,826.0,101.5,4.6,27.5,597.0,643.07,493.47
2016,9,5,15,30,809.0,98.0,4.6,27.0,552.0,587.68,452.6
2016,9,5,15,45,786.0,94.5,4.7,27.0,503.0,528.51,407.0
2016,9,5,16,0,763.0,91.0,4.8,27.0,454.0,469.73,360.26
2016,9,5,16,15,731.5,86.0,4.75,26.0,402.5,406.39,309.71
2016,9,5,16,30,700.0,81.0,4.7,25.0,351.0,345.09,259.07
2016,9,5,16,45,659.0,74.0,4.7,24.5,298.5,281.42,205.03
2016,9,5,17,0,618.0,67.0,4.7,24.0,246.0,221.71,153.67
2016,9,5,17,15,552.0,59.0,4.55,22.5,194.5,160.76,103.48
2016,9,5,17,30,486.0,51.0,4.4,21.0,143.0,107.56,62.19
2016,9,5,17,45,383.5,39.5,4.3,20.0,97.5,57.32,29.37
2016,9,5,18,0,281.0,28.0,4.2,19.0,52.0,23.11,11.69
2016,9,5,18,15,140.5,14.0,4.1,18.0,26.0,11.02,0.0
2016,9,5,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,96.0,8.5,1.3,11.5,13.0,6.69,0.0
2016,9,6,6,0,192.0,17.0,1.4,12.0,26.0,13.93,0.0
2016,9,6,6,15,321.0,29.0,1.45,12.5,67.0,29.54,14.69
2016,9,6,6,30,450.0,41.0,1.5,13.0,108.0,74.32,39.8
2016,9,6,6,45,529.0,48.5,1.6,14.0,158.5,124.21,75.86
2016,9,6,7,0,608.0,56.0,1.7,15.0,209.0,183.64,124.26
2016,9,6,7,15,657.0,61.5,1.6,16.0,262.0,242.33,175.07
2016,9,6,7,30,706.0,67.0,1.5,17.0,315.0,307.0,230.53
2016,9,6,7,45,742.0,71.0,1.4,18.5,367.5,368.78,282.04
2016,9,6,8,0,778.0,75.0,1.3,20.0,420.0,433.3,333.43
2016,9,6,8,15,802.5,78.5,1.3,21.0,470.0,493.9,380.68
2016,9,6,8,30,827.0,82.0,1.3,22.0,520.0,555.24,426.45
2016,9,6,8,45,845.5,84.5,1.35,23.0,566.5,612.28,467.59
2016,9,6,9,0,864.0,87.0,1.4,24.0,613.0,663.77,503.43
2016,9,6,9,15,877.5,89.5,1.55,25.0,654.5,715.01,538.6
2016,9,6,9,30,891.0,92.0,1.7,26.0,696.0,764.61,570.83
2016,9,6,9,45,897.5,95.5,1.9,27.0,730.5,807.85,597.75
2016,9,6,10,0,904.0,99.0,2.1,28.0,765.0,848.39,622.56
2016,9,6,10,15,911.5,100.5,2.15,28.5,794.0,884.88,644.39
2016,9,6,10,30,919.0,102.0,2.2,29.0,823.0,918.35,664.1
2016,9,6,10,45,925.0,102.5,2.25,30.0,844.5,946.27,678.77
2016,9,6,11,0,931.0,103.0,2.3,31.0,866.0,970.76,691.19
2016,9,6,11,15,934.0,103.5,2.3,31.0,879.5,988.89,701.89
2016,9,6,11,30,937.0,104.0,2.3,31.0,893.0,1003.25,710.36
2016,9,6,11,45,938.5,104.5,2.35,31.5,899.0,1012.34,714.74
2016,9,6,12,0,940.0,105.0,2.4,32.0,905.0,1017.52,716.85
2016,9,6,12,15,939.5,105.0,2.55,32.0,902.0,1016.34,717.59
2016,9,6,12,30,939.0,105.0,2.7,32.0,899.0,1011.22,715.96
2016,9,6,12,45,930.0,108.0,2.85,32.5,886.5,997.2,707.34
2016,9,6,13,0,921.0,111.0,3.0,33.0,874.0,979.49,696.45
2016,9,6,13,15,917.0,110.0,3.15,33.0,855.5,958.84,685.08
2016,9,6,13,30,913.0,109.0,3.3,33.0,837.0,934.63,671.35
2016,9,6,13,45,906.5,107.5,3.45,33.0,811.0,904.34,653.52
2016,9,6,14,0,900.0,106.0,3.6,33.0,785.0,870.89,633.45
2016,9,6,14,15,890.5,104.5,3.65,32.5,751.5,832.05,610.3
2016,9,6,14,30,881.0,103.0,3.7,32.0,718.0,790.62,585.08
2016,9,6,14,45,868.0,100.5,3.8,32.0,678.5,743.32,554.31
2016,9,6,15,0,855.0,98.0,3.9,32.0,639.0,700.15,524.17
2016,9,6,15,15,838.5,95.0,3.85,31.5,594.5,645.84,486.01
2016,9,6,15,30,822.0,92.0,3.8,31.0,550.0,590.6,446.07
2016,9,6,15,45,799.0,88.5,3.75,30.5,500.5,530.75,401.46
2016,9,6,16,0,776.0,85.0,3.7,30.0,451.0,471.26,355.63
2016,9,6,16,15,745.0,80.5,3.6,29.5,399.5,408.1,305.49
2016,9,6,16,30,714.0,76.0,3.5,29.0,348.0,346.33,254.9
2016,9,6,16,45,670.5,70.0,3.4,28.5,295.0,281.99,201.4
2016,9,6,17,0,627.0,64.0,3.3,28.0,242.0,221.87,150.69
2016,9,6,17,15,560.0,56.0,3.1,26.5,190.5,160.14,100.79
2016,9,6,17,30,493.0,48.0,2.9,25.0,139.0,106.29,59.7
2016,9,6,17,45,386.5,37.0,2.7,23.5,93.5,55.75,27.37
2016,9,6,18,0,280.0,26.0,2.5,22.0,48.0,21.47,9.49
2016,9,6,18,15,140.0,13.0,2.65,21.5,24.0,10.23,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,90.5,8.0,1.2,15.5,12.0,6.29,0.0
2016,9,7,6,0,181.0,16.0,1.2,16.0,24.0,13.08,0.0
2016,9,7,6,15,309.0,28.5,1.5,16.5,65.0,30.28,14.18
2016,9,7,6,30,437.0,41.0,1.8,17.0,106.0,75.09,39.86
2016,9,7,6,45,514.0,50.0,2.1,18.0,156.0,125.47,76.37
2016,9,7,7,0,591.0,59.0,2.4,19.0,206.0,185.23,124.73
2016,9,7,7,15,641.0,65.5,2.45,20.0,259.0,244.35,175.4
2016,9,7,7,30,691.0,72.0,2.5,21.0,312.0,308.73,230.26
2016,9,7,7,45,725.5,77.0,2.65,22.0,364.5,370.92,282.73
2016,9,7,8,0,760.0,82.0,2.8,23.0,417.0,435.04,335.1
2016,9,7,8,15,785.0,86.0,2.75,23.5,467.0,495.61,383.39
2016,9,7,8,30,810.0,90.0,2.7,24.0,517.0,557.0,430.51
2016,9,7,8,45,828.0,93.0,2.65,25.0,563.0,613.57,471.53
2016,9,7,9,0,846.0,96.0,2.6,26.0,609.0,669.54,510.49
2016,9,7,9,15,860.0,99.0,2.5,27.0,650.5,721.79,545.07
2016,9,7,9,30,874.0,102.0,2.4,28.0,692.0,765.19,571.89
2016,9,7,9,45,886.5,102.5,2.35,29.0,727.5,809.47,597.7
2016,9,7,10,0,899.0,103.0,2.3,30.0,763.0,851.5,621.4
2016,9,7,10,15,906.5,104.5,2.2,30.5,791.5,887.81,641.69
2016,9,7,10,30,914.0,106.0,2.1,31.0,820.0,921.11,659.7
2016,9,7,10,45,919.0,107.0,2.05,31.5,841.5,948.47,674.17
2016,9,7,11,0,924.0,108.0,2.0,32.0,863.0,972.38,686.38
2016,9,7,11,15,927.0,109.0,1.9,32.5,876.5,990.83,694.55
2016,9,7,11,30,930.0,110.0,1.8,33.0,890.0,1005.55,700.38
2016,9,7,11,45,931.5,110.0,1.75,33.5,895.0,1014.0,703.06
2016,9,7,12,0,933.0,110.0,1.7,34.0,900.0,1018.57,703.53
2016,9,7,12,15,932.5,110.0,1.7,34.0,897.5,1017.3,702.74
2016,9,7,12,30,932.0,110.0,1.7,34.0,895.0,1012.12,699.77
2016,9,7,12,45,910.0,120.5,1.7,34.5,879.0,993.16,687.18
2016,9,7,13,0,888.0,131.0,1.7,35.0,863.0,970.64,672.67
2016,9,7,13,15,883.0,129.5,1.75,35.0,844.0,949.06,660.8
2016,9,7,13,30,878.0,128.0,1.8,35.0,825.0,924.09,646.78
2016,9,7,13,45,870.5,126.5,1.9,35.0,798.5,905.2,637.06
2016,9,7,14,0,863.0,125.0,2.0,35.0,772.0,870.97,617.46
2016,9,7,14,15,852.0,123.0,2.15,35.0,738.5,830.57,594.11
2016,9,7,14,30,841.0,121.0,2.3,35.0,705.0,787.78,568.72
2016,9,7,14,45,826.0,118.5,2.45,35.0,665.0,739.42,538.08
2016,9,7,15,0,811.0,116.0,2.6,35.0,625.0,689.5,505.04
2016,9,7,15,15,792.0,112.5,2.75,34.5,580.0,634.78,468.56
2016,9,7,15,30,773.0,109.0,2.9,34.0,535.0,579.47,430.26
2016,9,7,15,45,745.5,105.0,3.05,33.5,485.5,519.88,387.36
2016,9,7,16,0,718.0,101.0,3.2,33.0,436.0,459.91,342.56
2016,9,7,16,15,683.0,95.0,3.25,32.0,384.5,396.18,293.85
2016,9,7,16,30,648.0,89.0,3.3,31.0,333.0,335.04,245.37
2016,9,7,16,45,596.5,82.0,3.35,30.5,280.0,270.82,193.11
2016,9,7,17,0,545.0,75.0,3.4,30.0,227.0,211.9,144.52
2016,9,7,17,15,472.5,65.0,3.4,28.5,177.0,152.17,97.21
2016,9,7,17,30,400.0,55.0,3.4,27.0,127.0,101.17,58.89
2016,9,7,17,45,289.0,41.0,3.45,26.0,83.5,51.59,26.45
2016,9,7,18,0,178.0,27.0,3.5,25.0,40.0,20.49,7.54
2016,9,7,18,15,89.0,13.5,3.5,24.0,20.0,10.62,0.0
2016,9,7,18,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,45.5,7.5,2.75,13.5,9.5,5.9,0.0
2016,9,8,6,0,91.0,15.0,2.9,14.0,19.0,11.42,0.0
2016,9,8,6,15,203.0,31.5,3.05,14.5,56.5,29.91,14.69
2016,9,8,6,30,315.0,48.0,3.2,15.0,94.0,69.69,40.1
2016,9,8,6,45,397.5,60.0,3.35,16.0,142.5,115.59,73.93
2016,9,8,7,0,480.0,72.0,3.5,17.0,191.0,175.13,122.17
2016,9,8,7,15,534.0,81.0,3.5,17.5,242.0,231.29,170.54
2016,9,8,7,30,588.0,90.0,3.5,18.0,293.0,293.37,223.97
2016,9,8,7,45,628.5,96.5,3.5,18.5,344.5,353.39,275.32
2016,9,8,8,0,669.0,103.0,3.5,19.0,396.0,416.9,328.18
2016,9,8,8,15,697.5,108.5,3.5,19.5,445.5,476.48,376.55
2016,9,8,8,30,726.0,114.0,3.5,20.0,495.0,537.45,424.47
2016,9,8,8,45,748.5,117.5,3.5,21.0,540.5,593.82,466.58
2016,9,8,9,0,771.0,121.0,3.5,22.0,586.0,650.22,507.27
2016,9,8,9,15,787.0,124.5,3.55,22.5,627.0,698.95,542.33
2016,9,8,9,30,803.0,128.0,3.6,23.0,668.0,748.86,577.33
2016,9,8,9,45,813.0,131.5,3.65,24.0,702.5,792.55,605.4
2016,9,8,10,0,823.0,135.0,3.7,25.0,737.0,834.02,630.78
2016,9,8,10,15,832.0,137.0,3.8,25.5,765.5,870.71,654.02
2016,9,8,10,30,841.0,139.0,3.9,26.0,794.0,904.67,675.25
2016,9,8,10,45,848.0,140.0,4.0,26.5,815.5,932.88,692.51
2016,9,8,11,0,855.0,141.0,4.1,27.0,837.0,957.88,707.6
2016,9,8,11,15,858.5,142.0,4.15,27.0,850.0,976.23,719.43
2016,9,8,11,30,862.0,143.0,4.2,27.0,863.0,990.98,729.01
2016,9,8,11,45,865.5,142.5,4.3,27.5,869.0,1000.54,734.11
2016,9,8,12,0,869.0,142.0,4.4,28.0,875.0,1006.34,736.87
2016,9,8,12,15,868.0,141.5,4.5,28.0,872.0,1004.01,735.88
2016,9,8,12,30,867.0,141.0,4.6,28.0,869.0,997.88,732.49
2016,9,8,12,45,865.0,140.0,4.7,28.5,858.0,986.54,724.66
2016,9,8,13,0,863.0,139.0,4.8,29.0,847.0,971.51,714.49
2016,9,8,13,15,858.0,137.5,4.85,28.5,828.5,949.6,702.32
2016,9,8,13,30,853.0,136.0,4.9,28.0,810.0,924.31,687.83
2016,9,8,13,45,846.5,133.5,5.0,28.0,784.0,893.46,668.41
2016,9,8,14,0,840.0,131.0,5.1,28.0,758.0,859.6,646.78
2016,9,8,14,15,829.5,128.5,5.1,27.5,724.5,819.69,621.46
2016,9,8,14,30,819.0,126.0,5.1,27.0,691.0,777.44,594.19
2016,9,8,14,45,806.0,122.5,5.1,27.0,652.0,730.26,560.7
2016,9,8,15,0,793.0,119.0,5.1,27.0,613.0,681.44,525.17
2016,9,8,15,15,774.0,115.0,5.1,26.5,568.5,626.91,485.62
2016,9,8,15,30,755.0,111.0,5.1,26.0,524.0,573.44,445.67
2016,9,8,15,45,731.0,106.0,5.1,26.0,476.0,514.17,399.35
2016,9,8,16,0,707.0,101.0,5.1,26.0,428.0,455.59,352.32
2016,9,8,16,15,672.0,95.0,5.0,25.0,376.5,392.36,301.59
2016,9,8,16,30,637.0,89.0,4.9,24.0,325.0,331.76,251.39
2016,9,8,16,45,590.5,81.0,4.85,23.5,273.5,268.75,197.96
2016,9,8,17,0,544.0,73.0,4.8,23.0,222.0,210.49,147.98
2016,9,8,17,15,473.0,63.0,4.6,22.0,172.0,151.04,98.97
2016,9,8,17,30,402.0,53.0,4.4,21.0,122.0,100.14,59.38
2016,9,8,17,45,296.0,38.5,4.25,20.0,80.0,52.29,27.32
2016,9,8,18,0,190.0,24.0,4.1,19.0,38.0,18.33,5.01
2016,9,8,18,15,95.0,12.0,4.0,18.5,19.0,9.44,0.0
2016,9,8,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.5,2.1,11.5,10.0,0.0,0.0
2016,9,9,6,0,128.0,15.0,2.3,12.0,20.0,11.8,0.0
2016,9,9,6,15,256.5,28.5,2.35,12.5,58.5,31.59,14.64
2016,9,9,6,30,385.0,42.0,2.4,13.0,97.0,74.86,41.69
2016,9,9,6,45,466.5,51.5,2.45,14.0,146.0,123.68,78.19
2016,9,9,7,0,548.0,61.0,2.5,15.0,195.0,182.51,126.57
2016,9,9,7,15,601.0,68.0,2.45,15.5,247.0,240.73,177.43
2016,9,9,7,30,654.0,75.0,2.4,16.0,299.0,304.62,232.94
2016,9,9,7,45,693.0,80.0,2.35,17.0,351.0,366.28,285.41
2016,9,9,8,0,732.0,85.0,2.3,18.0,403.0,431.13,338.63
2016,9,9,8,15,629.5,121.5,2.25,19.0,417.5,456.74,359.81
2016,9,9,8,30,527.0,158.0,2.2,20.0,432.0,462.42,363.96
2016,9,9,8,45,531.0,174.5,2.2,21.0,472.0,509.85,399.01
2016,9,9,9,0,535.0,191.0,2.2,22.0,512.0,556.31,431.86
2016,9,9,9,15,542.0,203.0,2.2,22.5,547.5,599.51,462.28
2016,9,9,9,30,549.0,215.0,2.2,23.0,583.0,641.61,491.16
2016,9,9,9,45,554.5,226.0,2.2,24.0,614.0,680.28,515.96
2016,9,9,10,0,560.0,237.0,2.2,25.0,645.0,717.36,539.03
2016,9,9,10,15,559.5,249.0,2.2,25.5,669.5,748.49,558.48
2016,9,9,10,30,559.0,261.0,2.2,26.0,694.0,777.33,576.11
2016,9,9,10,45,558.5,270.0,2.25,27.0,712.5,800.9,589.24
2016,9,9,11,0,558.0,279.0,2.3,28.0,731.0,821.96,600.58
2016,9,9,11,15,557.0,285.5,2.35,28.5,742.5,837.55,609.46
2016,9,9,11,30,556.0,292.0,2.4,29.0,754.0,850.46,616.61
2016,9,9,11,45,556.5,294.0,2.45,30.0,759.0,857.73,619.0
2016,9,9,12,0,557.0,296.0,2.5,31.0,764.0,862.24,619.66
2016,9,9,12,15,741.5,202.0,2.6,31.0,823.0,954.71,683.74
2016,9,9,12,30,926.0,108.0,2.7,31.0,882.0,1009.3,718.67
2016,9,9,12,45,908.5,116.0,2.8,31.5,867.0,992.01,706.97
