Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,891.0,124.0,2.9,32.0,852.0,971.18,693.7
2016,9,9,13,15,886.0,123.0,3.05,32.0,833.0,949.8,681.87
2016,9,9,13,30,881.0,122.0,3.2,32.0,814.0,925.03,667.72
2016,9,9,13,45,875.5,119.5,3.4,32.5,788.0,895.09,649.05
2016,9,9,14,0,870.0,117.0,3.6,33.0,762.0,862.05,628.15
2016,9,9,14,15,859.5,115.0,3.75,32.5,728.5,831.89,611.23
2016,9,9,14,30,849.0,113.0,3.9,32.0,695.0,789.05,585.35
2016,9,9,14,45,836.5,109.5,4.05,31.5,655.5,741.03,554.84
2016,9,9,15,0,824.0,106.0,4.2,31.0,616.0,691.26,521.32
2016,9,9,15,15,805.0,103.0,4.3,30.5,571.0,636.33,482.82
2016,9,9,15,30,786.0,100.0,4.4,30.0,526.0,580.79,442.61
2016,9,9,15,45,762.0,95.5,4.55,29.5,477.0,520.82,397.87
2016,9,9,16,0,738.0,91.0,4.7,29.0,428.0,461.83,352.31
2016,9,9,16,15,703.5,85.5,4.8,28.0,376.5,397.64,301.76
2016,9,9,16,30,669.0,80.0,4.9,27.0,325.0,335.99,251.36
2016,9,9,16,45,620.0,73.5,5.05,26.0,272.5,271.75,197.86
2016,9,9,17,0,571.0,67.0,5.2,25.0,220.0,212.5,147.65
2016,9,9,17,15,496.5,58.0,5.15,23.5,170.0,151.6,97.89
2016,9,9,17,30,422.0,49.0,5.1,22.0,120.0,99.64,57.79
2016,9,9,17,45,303.5,36.0,5.05,21.0,77.5,50.95,25.65
2016,9,9,18,0,185.0,23.0,5.0,20.0,35.0,17.57,2.52
2016,9,9,18,15,92.5,11.5,4.85,19.0,17.5,9.05,0.0
2016,9,9,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,36.0,7.0,2.95,11.5,8.0,0.0,0.0
2016,9,10,6,0,72.0,14.0,3.1,12.0,16.0,11.02,0.0
2016,9,10,6,15,189.0,30.0,3.2,12.5,52.5,30.37,14.13
2016,9,10,6,30,306.0,46.0,3.3,13.0,89.0,70.15,40.64
2016,9,10,6,45,388.0,58.0,3.45,14.0,136.5,115.94,75.21
2016,9,10,7,0,470.0,70.0,3.6,15.0,184.0,175.35,124.05
2016,9,10,7,15,526.0,79.0,3.55,15.5,234.5,231.85,173.16
2016,9,10,7,30,582.0,88.0,3.5,16.0,285.0,294.52,227.47
2016,9,10,7,45,621.0,94.5,3.45,17.0,336.0,353.84,278.08
2016,9,10,8,0,660.0,101.0,3.4,18.0,387.0,416.49,329.82
2016,9,10,8,15,558.0,139.0,3.4,18.5,400.5,432.3,344.19
2016,9,10,8,30,456.0,177.0,3.4,19.0,414.0,441.95,351.93
2016,9,10,8,45,466.5,192.0,3.4,20.0,453.0,488.56,386.99
2016,9,10,9,0,477.0,207.0,3.4,21.0,492.0,534.97,420.65
2016,9,10,9,15,492.0,217.0,3.45,21.5,528.5,579.55,453.11
2016,9,10,9,30,507.0,227.0,3.5,22.0,565.0,623.82,484.67
2016,9,10,9,45,507.0,242.0,3.55,23.0,595.0,660.37,508.74
2016,9,10,10,0,507.0,257.0,3.6,24.0,625.0,695.09,530.99
2016,9,10,10,15,510.0,267.0,3.7,24.5,649.0,725.7,551.3
2016,9,10,10,30,513.0,277.0,3.8,25.0,673.0,754.38,570.05
2016,9,10,10,45,513.5,285.5,3.9,26.0,691.0,777.29,583.45
2016,9,10,11,0,514.0,294.0,4.0,27.0,709.0,797.9,595.14
2016,9,10,11,15,514.0,299.5,4.1,27.0,720.0,812.76,605.25
2016,9,10,11,30,514.0,305.0,4.2,27.0,731.0,825.12,613.71
2016,9,10,11,45,514.0,307.5,4.35,27.5,735.5,832.04,617.57
2016,9,10,12,0,514.0,310.0,4.5,28.0,740.0,836.35,619.72
2016,9,10,12,15,514.0,308.5,4.6,28.0,737.5,834.21,618.74
2016,9,10,12,30,514.0,307.0,4.7,28.0,735.0,829.44,616.21
2016,9,10,12,45,683.5,223.0,4.8,28.5,784.0,910.25,675.29
2016,9,10,13,0,853.0,139.0,4.9,29.0,833.0,966.6,712.79
2016,9,10,13,15,848.0,138.0,4.95,29.0,814.0,945.17,698.98
2016,9,10,13,30,843.0,137.0,5.0,29.0,795.0,920.38,683.4
2016,9,10,13,45,835.5,134.5,5.1,29.0,769.0,888.68,663.4
2016,9,10,14,0,828.0,132.0,5.2,29.0,743.0,854.07,641.26
2016,9,10,14,15,817.0,129.5,5.2,28.5,709.5,813.91,615.79
2016,9,10,14,30,806.0,127.0,5.2,28.0,676.0,771.49,588.42
2016,9,10,14,45,792.0,123.5,5.25,28.0,637.0,723.86,554.85
2016,9,10,15,0,778.0,120.0,5.3,28.0,598.0,674.71,519.3
2016,9,10,15,15,758.5,116.0,5.3,27.5,553.5,622.51,481.41
2016,9,10,15,30,739.0,112.0,5.3,27.0,509.0,567.33,440.28
2016,9,10,15,45,713.5,106.5,5.3,26.5,461.0,507.35,394.3
2016,9,10,16,0,688.0,101.0,5.3,26.0,413.0,448.29,347.59
2016,9,10,16,15,652.0,95.0,5.2,25.0,362.0,385.49,297.09
2016,9,10,16,30,616.0,89.0,5.1,24.0,311.0,325.48,247.28
2016,9,10,16,45,565.5,81.0,5.05,23.5,260.0,262.27,193.72
2016,9,10,17,0,515.0,73.0,5.0,23.0,209.0,204.34,144.12
2016,9,10,17,15,440.0,62.0,4.85,22.0,160.0,144.9,95.27
2016,9,10,17,30,365.0,51.0,4.7,21.0,111.0,94.59,56.19
2016,9,10,17,45,252.5,36.5,4.55,20.0,70.5,46.73,23.67
2016,9,10,18,0,140.0,22.0,4.4,19.0,30.0,16.7,0.0
2016,9,10,18,15,70.0,11.0,4.3,18.0,15.0,8.65,0.0
2016,9,10,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,23.5,6.0,3.65,12.5,6.5,0.0,0.0
2016,9,11,6,0,47.0,12.0,3.8,13.0,13.0,9.44,0.0
2016,9,11,6,15,141.5,31.0,3.95,13.5,47.5,30.42,14.31
2016,9,11,6,30,236.0,50.0,4.1,14.0,82.0,67.93,41.24
2016,9,11,6,45,315.5,64.5,4.25,14.5,128.0,111.43,74.5
2016,9,11,7,0,395.0,79.0,4.4,15.0,174.0,164.88,118.51
2016,9,11,7,15,450.5,90.5,4.3,15.5,223.0,218.48,164.89
2016,9,11,7,30,506.0,102.0,4.2,16.0,272.0,278.36,216.6
2016,9,11,7,45,550.5,109.5,4.15,16.5,322.5,341.23,270.25
2016,9,11,8,0,595.0,117.0,4.1,17.0,373.0,403.81,322.49
2016,9,11,8,15,496.5,153.0,4.05,17.5,384.0,415.83,333.6
2016,9,11,8,30,398.0,189.0,4.0,18.0,395.0,421.81,338.25
2016,9,11,8,45,410.0,206.0,3.95,19.0,434.5,468.36,373.5
2016,9,11,9,0,422.0,223.0,3.9,20.0,474.0,515.02,407.63
2016,9,11,9,15,437.5,235.0,3.9,20.5,511.0,559.54,440.25
2016,9,11,9,30,453.0,247.0,3.9,21.0,548.0,603.96,472.13
2016,9,11,9,45,474.0,252.0,3.9,21.5,581.0,645.91,501.8
2016,9,11,10,0,495.0,257.0,3.9,22.0,614.0,687.52,530.72
2016,9,11,10,15,499.0,266.0,3.95,22.5,638.0,717.65,550.79
2016,9,11,10,30,503.0,275.0,4.0,23.0,662.0,745.94,569.36
2016,9,11,10,45,506.0,282.0,4.1,24.0,680.0,769.43,583.45
2016,9,11,11,0,509.0,289.0,4.2,25.0,698.0,790.74,595.87
2016,9,11,11,15,509.5,294.0,4.3,25.0,709.0,805.46,606.0
2016,9,11,11,30,510.0,299.0,4.4,25.0,720.0,817.72,614.49
2016,9,11,11,45,510.5,301.0,4.5,25.5,724.5,824.55,618.16
2016,9,11,12,0,511.0,303.0,4.6,26.0,729.0,828.8,620.32
2016,9,11,12,15,511.0,302.0,4.75,26.0,726.5,827.07,620.03
2016,9,11,12,30,511.0,301.0,4.9,26.0,724.0,822.74,618.0
2016,9,11,12,45,685.0,215.5,5.05,26.0,774.5,906.58,681.73
2016,9,11,13,0,859.0,130.0,5.2,26.0,825.0,951.36,713.47
2016,9,11,13,15,854.0,128.5,5.35,26.0,806.0,942.93,709.0
2016,9,11,13,30,849.0,127.0,5.5,26.0,787.0,917.44,693.09
2016,9,11,13,45,842.0,125.0,5.65,26.0,761.0,886.47,673.32
2016,9,11,14,0,835.0,123.0,5.8,26.0,735.0,852.55,651.31
2016,9,11,14,15,824.5,120.5,5.85,25.5,702.0,812.52,625.53
2016,9,11,14,30,814.0,118.0,5.9,25.0,669.0,770.19,597.74
2016,9,11,14,45,800.5,114.5,6.0,24.5,630.0,722.57,565.04
2016,9,11,15,0,787.0,111.0,6.1,24.0,591.0,673.4,529.72
2016,9,11,15,15,767.5,107.5,6.05,23.0,547.0,619.08,490.05
2016,9,11,15,30,748.0,104.0,6.0,22.0,503.0,565.71,449.83
2016,9,11,15,45,723.0,99.0,6.0,21.5,455.0,506.06,402.73
2016,9,11,16,0,698.0,94.0,6.0,21.0,407.0,447.27,354.88
2016,9,11,16,15,663.0,88.5,5.9,20.0,356.5,384.86,303.28
2016,9,11,16,30,628.0,83.0,5.8,19.0,306.0,325.11,252.3
2016,9,11,16,45,579.0,75.5,5.7,18.5,255.5,262.14,197.46
2016,9,11,17,0,530.0,68.0,5.6,18.0,205.0,204.26,146.54
2016,9,11,17,15,455.0,58.0,5.45,17.0,156.5,144.74,96.4
2016,9,11,17,30,380.0,48.0,5.3,16.0,108.0,94.31,56.35
2016,9,11,17,45,265.5,34.0,5.15,15.5,68.0,47.57,24.07
2016,9,11,18,0,151.0,20.0,5.0,15.0,28.0,15.25,0.0
2016,9,11,18,15,75.5,10.0,4.85,14.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,52.5,7.0,4.3,10.5,8.5,0.0,0.0
2016,9,12,6,0,105.0,14.0,4.5,11.0,17.0,11.02,0.0
2016,9,12,6,15,249.0,27.5,4.65,11.5,55.5,34.02,14.24
2016,9,12,6,30,393.0,41.0,4.8,12.0,94.0,79.89,44.84
2016,9,12,6,45,485.0,49.0,4.95,12.5,143.5,130.56,83.77
2016,9,12,7,0,577.0,57.0,5.1,13.0,193.0,192.46,135.88
2016,9,12,7,15,338.5,95.0,5.05,13.5,179.5,191.96,147.69
2016,9,12,7,30,100.0,133.0,5.0,14.0,166.0,152.04,121.75
2016,9,12,7,45,432.5,105.0,4.95,15.0,285.0,285.83,229.42
2016,9,12,8,0,765.0,77.0,4.9,16.0,404.0,447.44,359.61
2016,9,12,8,15,618.5,124.0,4.85,16.5,409.0,461.36,372.52
2016,9,12,8,30,472.0,171.0,4.8,17.0,414.0,450.09,363.72
2016,9,12,8,45,491.0,182.0,4.75,17.5,454.5,499.16,402.2
2016,9,12,9,0,510.0,193.0,4.7,18.0,495.0,548.74,439.89
2016,9,12,9,15,503.5,211.0,4.7,18.5,526.0,586.88,467.7
2016,9,12,9,30,497.0,229.0,4.7,19.0,557.0,622.88,493.27
2016,9,12,9,45,502.5,240.0,4.7,19.5,586.5,659.66,519.2
2016,9,12,10,0,508.0,251.0,4.7,20.0,616.0,694.98,543.6
2016,9,12,10,15,509.0,261.5,4.7,20.0,639.5,724.32,564.3
2016,9,12,10,30,510.0,272.0,4.7,20.0,663.0,751.62,583.37
2016,9,12,10,45,511.0,280.0,4.75,20.5,680.5,774.36,598.18
2016,9,12,11,0,512.0,288.0,4.8,21.0,698.0,794.83,611.29
2016,9,12,11,15,511.5,294.0,4.85,21.0,709.0,809.56,621.53
2016,9,12,11,30,511.0,300.0,4.9,21.0,720.0,821.8,630.06
2016,9,12,11,45,511.0,302.5,5.0,21.5,724.5,828.58,633.91
2016,9,12,12,0,511.0,305.0,5.1,22.0,729.0,832.78,636.02
2016,9,12,12,15,512.0,303.0,5.15,22.0,726.5,830.99,635.09
2016,9,12,12,30,513.0,301.0,5.2,22.0,724.0,826.58,632.41
2016,9,12,12,45,726.0,201.5,5.3,22.0,791.0,934.01,713.7
2016,9,12,13,0,939.0,102.0,5.4,22.0,858.0,1000.54,760.52
2016,9,12,13,15,935.5,101.0,5.45,21.5,839.5,979.36,747.89
2016,9,12,13,30,932.0,100.0,5.5,21.0,821.0,954.54,733.22
2016,9,12,13,45,927.5,98.0,5.6,21.0,795.0,924.29,713.52
2016,9,12,14,0,923.0,96.0,5.7,21.0,769.0,890.72,691.35
2016,9,12,14,15,915.0,94.5,5.7,20.5,736.0,851.66,665.86
2016,9,12,14,30,907.0,93.0,5.7,20.0,703.0,809.87,638.1
2016,9,12,14,45,898.0,90.0,5.7,19.5,663.5,763.27,606.43
2016,9,12,15,0,889.0,87.0,5.7,19.0,624.0,714.47,571.43
2016,9,12,15,15,873.5,84.0,5.65,18.5,579.0,659.52,529.81
2016,9,12,15,30,858.0,81.0,5.6,18.0,534.0,607.61,489.24
2016,9,12,15,45,837.5,77.5,5.6,17.5,485.0,546.76,440.59
2016,9,12,16,0,817.0,74.0,5.6,17.0,436.0,485.99,390.37
2016,9,12,16,15,785.5,70.0,5.5,16.5,383.0,420.37,334.49
2016,9,12,16,30,754.0,66.0,5.4,16.0,330.0,356.74,278.59
2016,9,12,16,45,705.5,60.5,5.3,15.5,276.0,288.7,218.18
2016,9,12,17,0,657.0,55.0,5.2,15.0,222.0,225.45,161.26
2016,9,12,17,15,580.0,48.0,4.95,14.0,169.5,159.9,104.79
2016,9,12,17,30,503.0,41.0,4.7,13.0,117.0,104.11,59.67
2016,9,12,17,45,354.5,30.0,4.5,12.5,73.5,49.96,23.1
2016,9,12,18,0,206.0,19.0,4.3,12.0,30.0,15.7,0.0
2016,9,12,18,15,103.0,9.5,4.25,11.5,15.0,7.47,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,7.0,1.5,10.5,7.0,0.0,0.0
2016,9,13,6,0,0.0,14.0,1.7,11.0,14.0,11.02,0.0
2016,9,13,6,15,155.0,29.5,1.9,11.5,50.0,31.31,13.41
2016,9,13,6,30,310.0,45.0,2.1,12.0,86.0,74.12,43.23
2016,9,13,6,45,391.5,58.0,2.3,12.5,133.5,121.83,80.39
2016,9,13,7,0,473.0,71.0,2.5,13.0,181.0,182.97,131.58
2016,9,13,7,15,530.5,80.5,2.5,13.5,232.5,241.24,182.53
2016,9,13,7,30,588.0,90.0,2.5,14.0,284.0,305.86,238.59
2016,9,13,7,45,627.5,97.0,2.55,14.5,335.5,366.71,290.99
2016,9,13,8,0,667.0,104.0,2.6,15.0,387.0,430.92,344.64
2016,9,13,8,15,561.0,139.0,2.6,15.5,396.5,441.32,354.58
2016,9,13,8,30,455.0,174.0,2.6,16.0,406.0,445.26,357.76
2016,9,13,8,45,443.0,201.5,2.6,16.5,444.5,489.25,391.23
2016,9,13,9,0,431.0,229.0,2.6,17.0,483.0,530.84,421.61
2016,9,13,9,15,468.5,226.5,2.65,17.5,520.0,578.48,457.0
2016,9,13,9,30,506.0,224.0,2.7,18.0,557.0,627.36,492.63
2016,9,13,9,45,503.0,242.0,2.75,18.5,587.0,664.3,517.9
2016,9,13,10,0,500.0,260.0,2.8,19.0,617.0,699.19,541.3
2016,9,13,10,15,502.0,270.5,2.8,19.5,641.0,729.16,560.85
2016,9,13,10,30,504.0,281.0,2.8,20.0,665.0,757.16,578.76
2016,9,13,10,45,511.0,286.0,2.8,20.5,684.5,782.39,594.74
2016,9,13,11,0,518.0,291.0,2.8,21.0,704.0,805.57,609.17
2016,9,13,11,15,517.5,297.0,2.7,21.0,715.0,820.36,618.13
2016,9,13,11,30,517.0,303.0,2.6,21.0,726.0,832.61,625.38
2016,9,13,11,45,521.0,303.0,2.55,21.5,731.5,840.85,629.27
2016,9,13,12,0,525.0,303.0,2.5,22.0,737.0,846.49,631.47
2016,9,13,12,15,524.5,301.5,2.4,22.0,733.5,843.64,628.79
2016,9,13,12,30,524.0,300.0,2.3,22.0,730.0,838.14,624.46
2016,9,13,12,45,709.5,210.5,2.2,22.5,784.0,929.23,687.89
2016,9,13,13,0,895.0,121.0,2.1,23.0,838.0,980.54,718.62
2016,9,13,13,15,889.5,120.0,2.0,23.0,818.0,958.2,703.01
2016,9,13,13,30,884.0,119.0,1.9,23.0,798.0,932.47,686.04
2016,9,13,13,45,878.0,116.0,1.85,23.0,771.5,901.06,665.96
2016,9,13,14,0,872.0,113.0,1.8,23.0,745.0,866.58,643.86
2016,9,13,14,15,861.0,111.0,1.75,23.0,711.0,835.43,623.94
2016,9,13,14,30,850.0,109.0,1.7,23.0,677.0,791.75,595.39
2016,9,13,14,45,837.5,105.5,1.7,23.0,637.0,743.27,563.6
2016,9,13,15,0,825.0,102.0,1.7,23.0,597.0,693.06,528.66
2016,9,13,15,15,805.5,98.5,1.7,22.5,552.0,636.87,489.42
2016,9,13,15,30,786.0,95.0,1.7,22.0,507.0,580.17,448.49
2016,9,13,15,45,760.0,91.0,1.75,22.0,457.5,519.24,402.37
2016,9,13,16,0,734.0,87.0,1.8,22.0,408.0,459.68,355.64
2016,9,13,16,15,698.0,81.5,1.8,21.5,356.5,394.76,303.74
2016,9,13,16,30,662.0,76.0,1.8,21.0,305.0,332.59,252.22
2016,9,13,16,45,608.5,69.5,1.85,21.0,253.0,267.08,196.7
2016,9,13,17,0,555.0,63.0,1.9,21.0,201.0,207.14,145.15
2016,9,13,17,15,476.0,53.5,1.8,20.0,151.5,145.66,94.51
2016,9,13,17,30,397.0,44.0,1.7,19.0,102.0,93.77,54.05
2016,9,13,17,45,269.5,30.5,1.6,18.0,62.5,45.45,21.03
2016,9,13,18,0,142.0,17.0,1.5,17.0,23.0,13.38,0.0
2016,9,13,18,15,71.0,8.5,1.75,16.5,11.5,6.69,0.0
2016,9,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,27.5,5.0,0.9,11.0,6.0,0.0,0.0
2016,9,14,6,0,55.0,10.0,0.9,11.0,12.0,7.87,0.0
2016,9,14,6,15,171.0,27.5,1.1,11.5,46.5,31.23,12.17
2016,9,14,6,30,287.0,45.0,1.3,12.0,81.0,73.1,43.14
2016,9,14,6,45,372.5,57.5,1.55,13.0,128.0,119.91,79.41
2016,9,14,7,0,458.0,70.0,1.8,14.0,175.0,180.63,129.69
2016,9,14,7,15,515.5,79.5,1.75,14.5,226.0,238.18,179.61
2016,9,14,7,30,573.0,89.0,1.7,15.0,277.0,302.08,234.44
2016,9,14,7,45,616.5,95.5,1.7,16.0,328.5,363.38,285.86
2016,9,14,8,0,660.0,102.0,1.7,17.0,380.0,428.49,338.55
2016,9,14,8,15,570.5,134.0,1.6,17.5,395.0,450.19,356.37
2016,9,14,8,30,481.0,166.0,1.5,18.0,410.0,455.17,359.97
2016,9,14,8,45,479.5,187.5,1.45,19.0,449.5,501.63,393.66
2016,9,14,9,0,478.0,209.0,1.4,20.0,489.0,546.7,424.69
2016,9,14,9,15,490.5,219.5,1.4,20.5,524.0,590.17,455.0
2016,9,14,9,30,503.0,230.0,1.4,21.0,559.0,633.1,484.19
2016,9,14,9,45,534.0,229.5,1.4,21.5,595.0,679.61,515.7
2016,9,14,10,0,565.0,229.0,1.4,22.0,631.0,726.17,546.55
2016,9,14,10,15,565.0,240.0,1.4,22.5,655.5,756.78,565.26
2016,9,14,10,30,565.0,251.0,1.4,23.0,680.0,785.11,582.28
2016,9,14,10,45,565.0,259.5,1.45,24.0,698.0,808.58,595.33
2016,9,14,11,0,565.0,268.0,1.5,25.0,716.0,829.54,606.6
2016,9,14,11,15,564.0,274.0,1.6,25.0,727.5,844.49,616.84
2016,9,14,11,30,563.0,280.0,1.7,25.0,739.0,856.73,625.41
2016,9,14,11,45,564.5,281.5,1.85,25.5,743.5,864.22,630.35
2016,9,14,12,0,566.0,283.0,2.0,26.0,748.0,868.94,633.52
2016,9,14,12,15,750.0,193.0,2.15,26.0,807.0,965.56,700.97
2016,9,14,12,30,934.0,103.0,2.3,26.0,866.0,1023.53,738.95
2016,9,14,12,45,925.5,106.0,2.45,26.5,853.0,1009.2,729.69
2016,9,14,13,0,917.0,109.0,2.6,27.0,840.0,991.2,718.78
2016,9,14,13,15,912.0,108.0,2.75,27.0,820.5,968.81,706.39
2016,9,14,13,30,907.0,107.0,2.9,27.0,801.0,942.94,691.62
2016,9,14,13,45,901.5,105.0,3.05,27.0,774.5,912.25,673.49
2016,9,14,14,0,896.0,103.0,3.2,27.0,748.0,878.39,653.02
2016,9,14,14,15,886.0,101.0,3.3,27.0,714.0,837.87,627.45
2016,9,14,14,30,876.0,99.0,3.4,27.0,680.0,794.85,599.85
2016,9,14,14,45,863.5,96.5,3.5,27.0,640.0,754.28,573.58
2016,9,14,15,0,851.0,94.0,3.6,27.0,600.0,703.98,538.43
2016,9,14,15,15,832.5,90.5,3.65,26.5,554.5,647.21,498.24
2016,9,14,15,30,814.0,87.0,3.7,26.0,509.0,589.79,456.23
2016,9,14,15,45,789.5,83.0,3.8,25.5,460.0,528.25,409.75
2016,9,14,16,0,765.0,79.0,3.9,25.0,411.0,467.34,361.99
2016,9,14,16,15,730.0,74.5,3.85,24.5,359.0,402.35,309.23
2016,9,14,16,30,695.0,70.0,3.8,24.0,307.0,339.79,256.73
2016,9,14,16,45,644.0,63.5,3.8,23.5,254.0,273.14,200.09
2016,9,14,17,0,593.0,57.0,3.8,23.0,201.0,211.76,147.12
2016,9,14,17,15,511.5,48.5,3.7,22.0,151.0,148.39,94.73
2016,9,14,17,30,430.0,40.0,3.6,21.0,101.0,94.87,53.01
2016,9,14,17,45,293.0,27.5,3.55,20.0,61.0,44.66,18.82
2016,9,14,18,0,156.0,15.0,3.5,19.0,21.0,11.8,0.0
2016,9,14,18,15,78.0,7.5,3.55,18.0,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,56.5,5.0,1.75,10.5,6.5,0.0,0.0
2016,9,15,6,0,113.0,10.0,1.9,11.0,13.0,7.87,0.0
2016,9,15,6,15,261.5,22.5,2.05,11.5,50.0,33.63,10.77
2016,9,15,6,30,410.0,35.0,2.2,12.0,87.0,81.84,44.95
2016,9,15,6,45,496.0,43.5,2.35,13.0,136.0,133.78,85.76
2016,9,15,7,0,582.0,52.0,2.5,14.0,185.0,196.24,138.49
2016,9,15,7,15,636.0,58.5,2.45,14.5,237.0,257.3,192.7
2016,9,15,7,30,690.0,65.0,2.4,15.0,289.0,324.32,251.39
2016,9,15,7,45,727.0,69.0,2.35,16.0,341.0,386.7,304.73
2016,9,15,8,0,764.0,73.0,2.3,17.0,393.0,451.88,358.29
2016,9,15,8,15,618.0,120.0,2.25,17.5,399.0,465.28,370.25
2016,9,15,8,30,472.0,167.0,2.2,18.0,405.0,453.09,360.67
2016,9,15,8,45,514.5,170.0,2.15,19.0,451.5,509.62,403.17
2016,9,15,9,0,557.0,173.0,2.1,20.0,498.0,568.68,445.8
2016,9,15,9,15,558.0,188.0,2.05,21.0,532.5,611.42,474.53
2016,9,15,9,30,559.0,203.0,2.0,22.0,567.0,652.51,501.22
2016,9,15,9,45,564.0,213.5,2.0,23.0,597.5,690.62,525.46
2016,9,15,10,0,569.0,224.0,2.0,24.0,628.0,727.04,547.93
2016,9,15,10,15,568.0,235.5,1.95,24.5,652.0,757.36,566.34
2016,9,15,10,30,567.0,247.0,1.9,25.0,676.0,785.33,582.85
2016,9,15,10,45,565.5,256.0,1.9,26.0,693.5,807.91,594.82
2016,9,15,11,0,564.0,265.0,1.9,27.0,711.0,827.92,604.96
2016,9,15,11,15,563.0,271.0,2.05,27.0,722.0,842.8,615.46
2016,9,15,11,30,562.0,277.0,2.2,27.0,733.0,854.98,624.26
2016,9,15,11,45,562.0,279.0,2.35,27.5,737.0,861.42,628.2
2016,9,15,12,0,562.0,281.0,2.5,28.0,741.0,865.1,630.38
2016,9,15,12,15,562.5,279.5,2.65,28.0,738.0,863.02,630.15
2016,9,15,12,30,563.0,278.0,2.8,28.0,735.0,858.16,628.14
2016,9,15,12,45,741.0,192.0,2.95,28.5,785.0,945.03,688.58
2016,9,15,13,0,919.0,106.0,3.1,29.0,835.0,992.0,718.62
2016,9,15,13,15,914.5,105.0,3.2,29.0,815.5,969.94,705.26
2016,9,15,13,30,910.0,104.0,3.3,29.0,796.0,944.36,690.15
2016,9,15,13,45,903.0,103.0,3.45,29.0,769.0,913.2,671.57
2016,9,15,14,0,896.0,102.0,3.6,29.0,742.0,878.95,650.73
2016,9,15,14,15,886.0,100.0,3.65,28.5,708.5,838.32,626.05
2016,9,15,14,30,876.0,98.0,3.7,28.0,675.0,795.2,599.31
2016,9,15,14,45,862.0,95.5,3.8,28.0,634.5,753.43,572.13
2016,9,15,15,0,848.0,93.0,3.9,28.0,594.0,702.06,536.26
2016,9,15,15,15,829.5,90.0,3.95,27.5,548.5,645.86,496.45
2016,9,15,15,30,811.0,87.0,4.0,27.0,503.0,589.01,454.84
2016,9,15,15,45,785.5,83.0,4.05,26.5,454.0,526.99,407.91
2016,9,15,16,0,760.0,79.0,4.1,26.0,405.0,465.71,359.87
2016,9,15,16,15,724.0,74.5,4.1,25.0,352.5,400.48,307.69
2016,9,15,16,30,688.0,70.0,4.1,24.0,300.0,337.91,255.73
2016,9,15,16,45,634.5,63.5,4.2,23.5,247.5,270.81,198.71
2016,9,15,17,0,581.0,57.0,4.3,23.0,195.0,209.3,145.65
2016,9,15,17,15,496.5,48.5,4.25,22.0,145.5,146.01,93.38
2016,9,15,17,30,412.0,40.0,4.2,21.0,96.0,92.97,52.05
2016,9,15,17,45,269.5,27.0,4.2,20.0,57.0,42.81,17.19
2016,9,15,18,0,127.0,14.0,4.2,19.0,18.0,11.02,0.0
2016,9,15,18,15,63.5,7.0,4.15,18.0,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,46.5,5.0,1.3,10.5,5.5,0.0,0.0
2016,9,16,6,0,93.0,10.0,1.4,11.0,11.0,7.87,0.0
2016,9,16,6,15,244.0,22.5,1.5,11.5,47.0,33.83,10.09
2016,9,16,6,30,395.0,35.0,1.6,12.0,83.0,81.89,45.37
2016,9,16,6,45,483.5,44.0,1.75,13.0,132.0,134.1,86.54
2016,9,16,7,0,572.0,53.0,1.9,14.0,181.0,197.17,139.65
2016,9,16,7,15,627.0,59.0,1.7,14.5,233.0,257.66,193.03
2016,9,16,7,30,682.0,65.0,1.5,15.0,285.0,323.98,250.42
2016,9,16,7,45,557.5,103.0,1.35,16.0,303.0,350.34,275.96
2016,9,16,8,0,433.0,141.0,1.2,17.0,321.0,355.2,281.65
2016,9,16,8,15,451.5,154.0,1.1,18.0,361.5,404.15,319.57
2016,9,16,8,30,470.0,167.0,1.0,19.0,402.0,454.12,356.37
2016,9,16,8,45,491.5,177.0,0.9,20.0,443.5,503.93,391.56
2016,9,16,9,0,513.0,187.0,0.8,21.0,485.0,554.47,425.76
2016,9,16,9,15,516.5,201.5,0.7,21.5,519.0,596.64,453.21
2016,9,16,9,30,520.0,216.0,0.6,22.0,553.0,637.48,478.76
2016,9,16,9,45,527.5,225.5,0.55,23.0,583.0,675.22,501.14
2016,9,16,10,0,535.0,235.0,0.5,24.0,613.0,711.55,521.88
2016,9,16,10,15,536.0,245.5,0.5,25.0,636.5,741.59,538.52
2016,9,16,10,30,537.0,256.0,0.5,26.0,660.0,769.48,553.49
2016,9,16,10,45,536.5,264.5,0.5,27.5,677.5,791.77,563.54
2016,9,16,11,0,536.0,273.0,0.5,29.0,695.0,811.64,571.88
2016,9,16,11,15,535.5,279.0,0.7,29.5,706.0,826.53,582.72
2016,9,16,11,30,535.0,285.0,0.9,30.0,717.0,838.83,591.84
2016,9,16,11,45,535.5,287.0,1.15,30.5,721.0,845.53,598.07
2016,9,16,12,0,536.0,289.0,1.4,31.0,725.0,849.57,602.37
2016,9,16,12,15,536.5,287.0,1.55,31.0,722.0,846.97,602.45
2016,9,16,12,30,537.0,285.0,1.7,31.0,719.0,841.7,600.82
2016,9,16,12,45,731.0,194.5,1.9,31.5,776.5,939.98,668.09
2016,9,16,13,0,925.0,104.0,2.1,32.0,834.0,997.57,704.5
2016,9,16,13,15,920.5,103.0,2.2,32.0,814.0,975.29,691.65
2016,9,16,13,30,916.0,102.0,2.3,32.0,794.0,949.47,677.29
2016,9,16,13,45,908.5,101.0,2.4,32.0,767.0,917.61,658.94
2016,9,16,14,0,901.0,100.0,2.5,32.0,740.0,882.68,638.41
2016,9,16,14,15,890.5,98.0,2.55,32.0,705.5,841.37,613.07
2016,9,16,14,30,880.0,96.0,2.6,32.0,671.0,797.6,585.81
2016,9,16,14,45,866.5,93.5,2.7,32.0,631.0,748.87,555.08
2016,9,16,15,0,853.0,91.0,2.8,32.0,591.0,704.59,525.57
2016,9,16,15,15,834.0,88.0,2.85,31.5,545.5,647.76,486.63
2016,9,16,15,30,815.0,85.0,2.9,31.0,500.0,590.33,445.92
2016,9,16,15,45,789.5,81.0,3.0,30.5,450.0,528.03,400.29
2016,9,16,16,0,764.0,77.0,3.1,30.0,400.0,466.49,353.4
2016,9,16,16,15,727.5,72.5,3.15,29.0,348.0,400.76,302.13
2016,9,16,16,30,691.0,68.0,3.2,28.0,296.0,337.76,250.99
2016,9,16,16,45,636.5,62.0,3.3,27.5,243.5,270.62,195.04
2016,9,16,17,0,582.0,56.0,3.4,27.0,191.0,209.16,142.96
2016,9,16,17,15,496.0,47.0,3.5,25.5,141.5,145.02,91.12
2016,9,16,17,30,410.0,38.0,3.6,24.0,92.0,91.36,49.98
2016,9,16,17,45,263.0,25.0,3.7,22.5,53.5,40.71,14.43
2016,9,16,18,0,116.0,12.0,3.8,21.0,15.0,9.44,0.0
2016,9,16,18,15,58.0,6.0,3.85,20.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,189.0,17.5,1.65,12.5,40.5,27.43,6.15
2016,9,17,6,30,378.0,35.0,1.7,13.0,81.0,81.6,45.42
2016,9,17,6,45,471.0,44.0,1.8,14.0,129.0,133.87,86.61
2016,9,17,7,0,564.0,53.0,1.9,15.0,177.0,197.59,139.98
2016,9,17,7,15,619.5,59.0,1.75,15.5,229.0,257.93,193.1
2016,9,17,7,30,675.0,65.0,1.6,16.0,281.0,324.16,250.31
2016,9,17,7,45,714.5,69.5,1.5,17.0,333.0,387.49,303.39
2016,9,17,8,0,754.0,74.0,1.4,18.0,385.0,453.91,356.61
2016,9,17,8,15,618.5,118.0,1.25,19.0,394.0,468.85,367.99
2016,9,17,8,30,483.0,162.0,1.1,20.0,403.0,459.3,359.23
2016,9,17,8,45,487.5,178.5,1.0,21.5,441.0,505.05,390.87
2016,9,17,9,0,492.0,195.0,0.9,23.0,479.0,549.96,419.92
2016,9,17,9,15,501.5,206.0,0.8,24.0,513.0,592.28,446.77
2016,9,17,9,30,511.0,217.0,0.7,25.0,547.0,633.79,471.96
2016,9,17,9,45,518.5,226.5,0.65,26.0,576.5,671.19,493.98
2016,9,17,10,0,526.0,236.0,0.6,27.0,606.0,707.22,514.42
2016,9,17,10,15,527.0,246.5,0.6,28.0,629.0,736.95,530.76
2016,9,17,10,30,528.0,257.0,0.6,29.0,652.0,764.58,545.46
2016,9,17,10,45,528.0,265.0,0.6,30.0,669.0,786.6,556.39
2016,9,17,11,0,528.0,273.0,0.6,31.0,686.0,806.23,565.71
2016,9,17,11,15,527.5,278.0,0.7,31.5,696.5,819.97,574.1
2016,9,17,11,30,527.0,283.0,0.8,32.0,707.0,831.14,580.97
2016,9,17,11,45,527.0,285.0,0.95,32.5,710.5,837.24,585.51
2016,9,17,12,0,527.0,287.0,1.1,33.0,714.0,840.71,588.39
2016,9,17,12,15,732.0,191.5,1.25,33.5,781.5,953.01,662.2
2016,9,17,12,30,937.0,96.0,1.4,34.0,849.0,1025.57,705.84
2016,9,17,12,45,926.5,99.5,1.55,34.5,835.0,1009.56,696.51
2016,9,17,13,0,916.0,103.0,1.7,35.0,821.0,989.92,685.88
2016,9,17,13,15,911.0,102.0,1.85,35.0,801.5,967.23,674.64
2016,9,17,13,30,906.0,101.0,2.0,35.0,782.0,941.07,661.04
2016,9,17,13,45,899.5,99.0,2.15,35.0,754.5,909.21,643.6
2016,9,17,14,0,893.0,97.0,2.3,35.0,727.0,874.25,623.88
2016,9,17,14,15,882.5,95.5,2.4,34.5,693.0,833.63,600.99
2016,9,17,14,30,872.0,94.0,2.5,34.0,659.0,790.59,576.02
2016,9,17,14,45,857.5,91.5,2.7,34.0,619.0,741.36,545.73
2016,9,17,15,0,843.0,89.0,2.9,34.0,579.0,696.67,516.64
2016,9,17,15,15,824.0,86.0,3.0,33.5,533.5,640.24,478.32
2016,9,17,15,30,805.0,83.0,3.1,33.0,488.0,583.24,438.22
2016,9,17,15,45,777.0,79.5,3.25,32.5,438.5,520.56,392.55
2016,9,17,16,0,749.0,76.0,3.4,32.0,389.0,458.91,345.83
2016,9,17,16,15,712.0,71.5,3.45,31.0,337.5,393.75,295.19
2016,9,17,16,30,675.0,67.0,3.5,30.0,286.0,331.47,244.85
2016,9,17,16,45,619.0,61.0,3.55,29.0,234.0,264.77,189.95
2016,9,17,17,0,563.0,55.0,3.6,28.0,182.0,203.96,138.95
2016,9,17,17,15,476.0,46.0,3.6,26.5,133.5,140.77,88.07
2016,9,17,17,30,389.0,37.0,3.6,25.0,85.0,88.2,47.89
2016,9,17,17,45,243.0,23.5,3.65,24.0,49.0,38.16,11.49
2016,9,17,18,0,97.0,10.0,3.7,23.0,13.0,7.87,0.0
2016,9,17,18,15,48.5,5.0,3.65,22.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,201.5,16.0,0.65,15.5,40.0,27.64,4.61
2016,9,18,6,30,403.0,32.0,0.6,16.0,80.0,83.7,45.26
2016,9,18,6,45,492.0,40.5,0.6,17.0,128.0,136.57,86.71
2016,9,18,7,0,581.0,49.0,0.6,18.0,176.0,200.36,139.4
2016,9,18,7,15,636.0,55.0,0.55,19.0,228.0,261.86,191.87
2016,9,18,7,30,691.0,61.0,0.5,20.0,280.0,328.9,247.55
2016,9,18,7,45,727.5,65.5,0.45,21.0,331.5,391.86,298.33
2016,9,18,8,0,764.0,70.0,0.4,22.0,383.0,457.58,348.8
2016,9,18,8,15,790.0,74.0,0.6,23.0,432.5,519.48,396.29
2016,9,18,8,30,816.0,78.0,0.8,24.0,482.0,582.24,442.76
2016,9,18,8,45,835.0,80.5,1.0,25.5,527.5,639.36,482.82
2016,9,18,9,0,854.0,83.0,1.2,27.0,573.0,690.04,517.21
2016,9,18,9,15,868.0,85.5,1.3,28.0,613.5,741.2,549.87
2016,9,18,9,30,882.0,88.0,1.4,29.0,654.0,790.73,579.89
2016,9,18,9,45,901.5,85.5,1.5,30.0,690.5,837.47,607.53
2016,9,18,10,0,921.0,83.0,1.6,31.0,727.0,882.35,633.51
2016,9,18,10,15,928.0,84.0,1.6,31.5,754.5,917.86,653.31
2016,9,18,10,30,935.0,85.0,1.6,32.0,782.0,950.23,671.02
2016,9,18,10,45,940.0,86.0,1.65,33.0,802.0,977.41,684.65
2016,9,18,11,0,945.0,87.0,1.7,34.0,822.0,1001.02,696.05
2016,9,18,11,15,947.5,87.5,1.7,34.5,834.5,1017.99,704.17
2016,9,18,11,30,950.0,88.0,1.7,35.0,847.0,1031.08,710.08
2016,9,18,11,45,951.5,88.0,1.75,35.5,851.5,1038.71,713.53
2016,9,18,12,0,953.0,88.0,1.8,36.0,856.0,1042.34,714.75
2016,9,18,12,15,952.0,88.0,1.75,36.0,852.0,1039.5,712.4
2016,9,18,12,30,951.0,88.0,1.7,36.0,848.0,1032.65,707.84
2016,9,18,12,45,943.0,90.5,1.7,36.5,835.0,1017.79,697.9
2016,9,18,13,0,935.0,93.0,1.7,37.0,822.0,999.2,685.92
2016,9,18,13,15,930.5,92.0,1.7,37.0,802.0,976.52,673.01
2016,9,18,13,30,926.0,91.0,1.7,37.0,782.0,950.27,657.99
2016,9,18,13,45,919.5,89.5,1.7,37.0,755.0,918.3,639.44
2016,9,18,14,0,913.0,88.0,1.7,37.0,728.0,883.17,618.89
2016,9,18,14,15,903.0,86.0,1.75,36.5,694.0,841.66,595.89
2016,9,18,14,30,893.0,84.0,1.8,36.0,660.0,797.64,570.86
2016,9,18,14,45,880.0,82.0,1.9,36.0,619.5,749.13,541.59
2016,9,18,15,0,867.0,80.0,2.0,36.0,579.0,698.84,509.91
2016,9,18,15,15,849.0,77.0,2.05,35.5,534.0,642.76,472.7
2016,9,18,15,30,831.0,74.0,2.1,35.0,489.0,590.18,436.42
2016,9,18,15,45,806.5,71.0,2.2,35.0,439.5,528.64,391.78
2016,9,18,16,0,782.0,68.0,2.3,35.0,390.0,467.73,345.9
2016,9,18,16,15,746.5,63.5,2.1,34.0,338.5,401.43,295.07
2016,9,18,16,30,711.0,59.0,1.9,33.0,287.0,337.75,244.36
2016,9,18,16,45,657.5,53.5,1.75,32.0,234.5,270.35,189.75
2016,9,18,17,0,604.0,48.0,1.6,31.0,182.0,208.47,138.56
2016,9,18,17,15,517.0,40.0,1.65,29.5,133.0,143.52,87.08
2016,9,18,17,30,430.0,32.0,1.7,28.0,84.0,89.41,46.18
2016,9,18,17,45,215.0,16.0,1.8,27.0,42.0,29.76,5.18
2016,9,18,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,147.0,18.0,2.05,18.5,35.0,25.77,3.1
2016,9,19,6,30,294.0,36.0,2.3,19.0,70.0,75.19,42.21
2016,9,19,6,45,384.0,48.0,2.55,20.0,116.0,124.93,81.07
2016,9,19,7,0,474.0,60.0,2.8,21.0,162.0,185.92,131.12
2016,9,19,7,15,533.0,68.5,2.6,22.0,212.5,244.84,181.27
2016,9,19,7,30,592.0,77.0,2.4,23.0,263.0,310.23,235.89
2016,9,19,7,45,637.0,83.0,2.25,24.0,314.5,373.22,287.35
2016,9,19,8,0,682.0,89.0,2.1,25.0,366.0,440.15,339.84
2016,9,19,8,15,567.0,128.0,2.05,26.0,378.0,455.02,351.25
2016,9,19,8,30,452.0,167.0,2.0,27.0,390.0,449.9,346.29
2016,9,19,8,45,451.0,188.5,1.95,28.0,428.5,495.3,378.3
2016,9,19,9,0,450.0,210.0,1.9,29.0,467.0,539.4,407.89
2016,9,19,9,15,463.5,220.0,1.9,30.0,501.0,582.04,436.04
2016,9,19,9,30,477.0,230.0,1.9,31.0,535.0,624.27,463.13
2016,9,19,9,45,486.0,239.0,1.9,32.0,564.0,661.23,485.87
2016,9,19,10,0,495.0,248.0,1.9,33.0,593.0,697.0,507.28
2016,9,19,10,15,499.5,257.0,1.95,33.5,616.0,727.4,526.01
2016,9,19,10,30,504.0,266.0,2.0,34.0,639.0,755.97,543.33
2016,9,19,10,45,507.0,272.5,2.05,34.5,657.0,778.71,556.73
2016,9,19,11,0,510.0,279.0,2.1,35.0,675.0,799.25,568.65
2016,9,19,11,15,510.5,284.0,2.2,35.5,685.5,813.59,576.92
2016,9,19,11,30,511.0,289.0,2.3,36.0,696.0,825.46,583.65
2016,9,19,11,45,512.5,290.0,2.45,36.5,700.0,831.83,587.36
2016,9,19,12,0,514.0,291.0,2.6,37.0,704.0,835.63,589.5
2016,9,19,12,15,704.0,204.0,2.7,37.0,766.5,942.38,661.91
