Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,30,894.0,117.0,2.8,37.0,829.0,1009.79,704.09
2016,9,19,12,45,891.0,116.5,2.95,37.0,816.5,996.99,697.15
2016,9,19,13,0,888.0,116.0,3.1,37.0,804.0,980.55,688.62
2016,9,19,13,15,882.5,115.0,3.25,37.0,784.5,957.7,676.04
2016,9,19,13,30,877.0,114.0,3.4,37.0,765.0,931.51,661.26
2016,9,19,13,45,871.5,111.0,3.55,37.0,738.0,900.07,642.96
2016,9,19,14,0,866.0,108.0,3.7,37.0,711.0,875.66,629.09
2016,9,19,14,15,855.0,106.0,3.8,36.5,677.0,833.98,604.65
2016,9,19,14,30,844.0,104.0,3.9,36.0,643.0,789.96,578.31
2016,9,19,14,45,831.5,100.0,4.05,35.5,603.5,740.62,547.98
2016,9,19,15,0,819.0,96.0,4.2,35.0,564.0,689.62,514.42
2016,9,19,15,15,798.5,92.5,4.25,34.5,518.5,632.55,474.88
2016,9,19,15,30,778.0,89.0,4.3,34.0,473.0,575.11,433.8
2016,9,19,15,45,753.0,84.0,4.35,33.5,424.5,513.68,388.39
2016,9,19,16,0,728.0,79.0,4.4,33.0,376.0,453.06,341.95
2016,9,19,16,15,689.0,73.5,4.35,32.0,324.5,387.51,290.72
2016,9,19,16,30,650.0,68.0,4.3,31.0,273.0,324.46,239.66
2016,9,19,16,45,593.0,61.0,4.25,30.5,221.5,257.79,184.38
2016,9,19,17,0,536.0,54.0,4.2,30.0,170.0,197.23,133.48
2016,9,19,17,15,444.5,44.5,4.05,28.5,122.5,134.28,83.27
2016,9,19,17,30,353.0,35.0,3.9,27.0,75.0,82.58,43.95
2016,9,19,17,45,176.5,17.5,3.8,26.0,37.5,28.7,2.78
2016,9,19,18,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,150.5,18.0,3.75,14.5,35.0,27.8,2.14
2016,9,20,6,30,301.0,36.0,3.9,15.0,70.0,77.45,44.2
2016,9,20,6,45,410.0,45.5,4.1,15.5,118.0,129.46,85.31
2016,9,20,7,0,519.0,55.0,4.3,16.0,166.0,194.94,140.07
2016,9,20,7,15,578.0,62.5,4.25,16.5,217.0,255.74,193.9
2016,9,20,7,30,637.0,70.0,4.2,17.0,268.0,322.93,252.58
2016,9,20,7,45,685.5,73.5,4.2,18.0,320.5,387.48,307.6
2016,9,20,8,0,734.0,77.0,4.2,19.0,373.0,455.6,363.67
2016,9,20,8,15,594.5,121.0,4.15,19.5,380.5,466.09,373.11
2016,9,20,8,30,455.0,165.0,4.1,20.0,388.0,451.91,361.58
2016,9,20,8,45,453.0,186.0,4.1,21.0,425.5,496.35,394.68
2016,9,20,9,0,451.0,207.0,4.1,22.0,463.0,539.4,425.43
2016,9,20,9,15,462.0,218.0,4.1,22.5,496.0,581.17,455.55
2016,9,20,9,30,473.0,229.0,4.1,23.0,529.0,622.34,484.61
2016,9,20,9,45,483.0,237.0,4.15,24.0,558.0,659.0,509.03
2016,9,20,10,0,493.0,245.0,4.2,25.0,587.0,694.53,532.16
2016,9,20,10,15,496.0,254.0,4.2,25.5,609.5,723.51,551.0
2016,9,20,10,30,499.0,263.0,4.2,26.0,632.0,750.58,568.29
2016,9,20,10,45,501.0,269.5,4.25,26.5,648.5,772.22,581.84
2016,9,20,11,0,503.0,276.0,4.3,27.0,665.0,791.65,593.8
2016,9,20,11,15,551.0,265.0,4.35,27.5,696.5,835.87,623.98
2016,9,20,11,30,599.0,254.0,4.4,28.0,728.0,884.03,656.19
2016,9,20,11,45,599.0,255.5,4.5,28.5,731.5,889.87,658.79
2016,9,20,12,0,599.0,257.0,4.6,29.0,735.0,892.69,659.68
2016,9,20,12,15,599.0,255.0,4.65,29.0,731.5,889.36,657.85
2016,9,20,12,30,599.0,253.0,4.7,29.0,728.0,883.02,654.1
2016,9,20,12,45,597.5,249.0,4.8,29.0,716.5,870.46,646.55
2016,9,20,13,0,596.0,245.0,4.9,29.0,705.0,849.04,633.1
2016,9,20,13,15,588.5,242.5,4.95,29.0,687.0,826.8,618.5
2016,9,20,13,30,581.0,240.0,5.0,29.0,669.0,802.25,602.22
2016,9,20,13,45,588.5,224.5,5.1,29.0,645.0,775.76,585.27
2016,9,20,14,0,596.0,209.0,5.2,29.0,621.0,753.67,571.03
2016,9,20,14,15,576.0,203.0,5.25,28.5,585.5,701.43,535.7
2016,9,20,14,30,556.0,197.0,5.3,28.0,550.0,655.7,504.31
2016,9,20,14,45,551.0,184.0,5.35,28.0,515.5,613.77,474.38
2016,9,20,15,0,546.0,171.0,5.4,28.0,481.0,570.52,442.87
2016,9,20,15,15,525.5,164.0,5.35,27.5,442.0,521.95,407.05
2016,9,20,15,30,505.0,157.0,5.3,27.0,403.0,473.85,370.75
2016,9,20,15,45,489.0,140.0,5.3,26.5,358.0,419.44,328.9
2016,9,20,16,0,473.0,123.0,5.3,26.0,313.0,365.73,286.36
2016,9,20,16,15,442.0,111.5,5.2,25.0,270.0,311.68,242.71
2016,9,20,16,30,411.0,100.0,5.1,24.0,227.0,260.48,200.14
2016,9,20,16,45,373.5,84.5,5.05,23.0,183.5,206.69,154.69
2016,9,20,17,0,336.0,69.0,5.0,22.0,140.0,157.2,112.25
2016,9,20,17,15,277.5,52.5,4.9,21.0,100.0,107.32,70.73
2016,9,20,17,30,219.0,36.0,4.8,20.0,60.0,64.9,36.49
2016,9,20,17,45,109.5,18.0,4.75,19.5,30.0,23.74,0.0
2016,9,20,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,154.5,18.0,4.7,13.0,35.0,28.73,0.01
2016,9,21,6,30,309.0,36.0,4.9,13.0,70.0,79.88,45.9
2016,9,21,6,45,421.0,45.0,5.1,13.5,117.5,132.95,88.53
2016,9,21,7,0,533.0,54.0,5.3,14.0,165.0,199.81,145.13
2016,9,21,7,15,592.5,61.0,5.35,14.5,216.5,261.32,200.41
2016,9,21,7,30,652.0,68.0,5.4,15.0,268.0,329.23,260.7
2016,9,21,7,45,698.5,71.0,5.5,15.5,320.0,393.34,317.06
2016,9,21,8,0,745.0,74.0,5.6,16.0,372.0,460.81,374.72
2016,9,21,8,15,573.0,125.0,5.6,16.5,371.5,460.3,375.53
2016,9,21,8,30,401.0,176.0,5.6,17.0,371.0,431.72,351.86
2016,9,21,8,45,474.5,173.0,5.7,17.5,425.0,500.09,406.77
2016,9,21,9,0,548.0,170.0,5.8,18.0,479.0,573.71,464.56
2016,9,21,9,15,550.5,184.0,5.85,18.5,513.0,616.15,496.03
2016,9,21,9,30,553.0,198.0,5.9,19.0,547.0,657.06,525.78
2016,9,21,9,45,725.5,145.5,6.0,19.5,629.0,778.28,618.49
2016,9,21,10,0,898.0,93.0,6.1,20.0,711.0,881.92,692.22
2016,9,21,10,15,906.0,94.5,6.1,20.0,739.0,918.0,716.74
2016,9,21,10,30,914.0,96.0,6.1,20.0,767.0,951.06,739.32
2016,9,21,10,45,922.5,95.0,6.15,20.5,788.0,978.69,756.81
2016,9,21,11,0,931.0,94.0,6.2,21.0,809.0,1002.93,771.92
2016,9,21,11,15,934.5,95.0,6.15,21.0,822.0,1020.96,783.61
2016,9,21,11,30,938.0,96.0,6.1,21.0,835.0,1035.18,792.76
2016,9,21,11,45,941.0,95.5,6.05,21.0,840.0,1043.41,797.85
2016,9,21,12,0,944.0,95.0,6.0,21.0,845.0,1047.68,800.37
2016,9,21,12,15,944.5,95.0,6.05,21.0,841.5,1046.05,799.64
2016,9,21,12,30,945.0,95.0,6.1,21.0,838.0,1040.42,796.31
2016,9,21,12,45,802.5,157.0,6.15,21.0,781.5,970.89,748.17
2016,9,21,13,0,660.0,219.0,6.2,21.0,725.0,893.68,693.74
2016,9,21,13,15,664.5,210.0,6.25,21.0,708.5,875.11,681.68
2016,9,21,13,30,669.0,201.0,6.3,21.0,692.0,853.38,667.0
2016,9,21,13,45,675.0,189.0,6.4,21.0,668.5,826.95,649.12
2016,9,21,14,0,681.0,177.0,6.5,21.0,645.0,797.37,628.74
2016,9,21,14,15,683.5,165.5,6.5,20.5,615.0,762.33,604.82
2016,9,21,14,30,686.0,154.0,6.5,20.0,585.0,724.56,578.42
2016,9,21,14,45,695.0,137.0,6.55,20.0,550.0,683.45,548.22
2016,9,21,15,0,704.0,120.0,6.6,20.0,515.0,639.16,514.92
2016,9,21,15,15,775.5,98.5,6.55,19.5,501.0,625.63,505.83
2016,9,21,15,30,847.0,77.0,6.5,19.0,487.0,605.8,490.61
2016,9,21,15,45,825.5,72.5,6.45,19.0,437.0,543.19,439.2
2016,9,21,16,0,804.0,68.0,6.4,19.0,387.0,480.88,386.68
2016,9,21,16,15,766.5,64.0,6.25,18.5,334.0,412.73,328.55
2016,9,21,16,30,729.0,60.0,6.1,18.0,281.0,347.34,271.02
2016,9,21,16,45,675.5,53.5,6.0,17.5,228.0,277.62,209.03
2016,9,21,17,0,622.0,47.0,5.9,17.0,175.0,213.43,151.17
2016,9,21,17,15,523.0,39.0,5.7,16.0,125.0,145.22,93.14
2016,9,21,17,30,424.0,31.0,5.5,15.0,75.0,89.0,47.33
2016,9,21,17,45,212.0,15.5,5.35,14.5,37.5,29.28,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,18.0,3.0,10.5,33.5,29.13,0.0
2016,9,22,6,30,302.0,36.0,3.3,11.0,67.0,80.3,46.59
2016,9,22,6,45,403.0,46.5,3.6,11.5,114.0,132.46,89.47
2016,9,22,7,0,504.0,57.0,3.9,12.0,161.0,197.13,144.82
2016,9,22,7,15,566.5,64.5,3.85,12.5,212.0,258.63,199.9
2016,9,22,7,30,629.0,72.0,3.8,13.0,263.0,326.92,260.17
2016,9,22,7,45,674.5,76.5,3.8,14.0,315.0,391.07,315.51
2016,9,22,8,0,720.0,81.0,3.8,15.0,367.0,459.06,372.08
2016,9,22,8,15,749.5,85.5,3.7,15.5,416.5,520.4,422.08
2016,9,22,8,30,779.0,90.0,3.6,16.0,466.0,584.08,472.07
2016,9,22,8,45,646.5,135.0,3.5,16.5,467.0,585.66,471.24
2016,9,22,9,0,514.0,180.0,3.4,17.0,468.0,561.94,450.51
2016,9,22,9,15,528.0,189.5,3.4,17.5,504.0,607.06,483.84
2016,9,22,9,30,542.0,199.0,3.4,18.0,540.0,651.64,515.66
2016,9,22,9,45,551.5,208.5,3.4,18.5,571.5,691.72,543.47
2016,9,22,10,0,561.0,218.0,3.4,19.0,603.0,730.46,569.8
2016,9,22,10,15,561.0,228.5,3.4,19.5,626.5,760.18,589.09
2016,9,22,10,30,561.0,239.0,3.4,20.0,650.0,787.61,606.56
2016,9,22,10,45,561.5,247.0,3.45,20.5,667.0,810.6,621.04
2016,9,22,11,0,562.0,255.0,3.5,21.0,684.0,831.11,633.72
2016,9,22,11,15,561.0,260.5,3.5,21.0,694.5,845.06,642.84
2016,9,22,11,30,560.0,266.0,3.5,21.0,705.0,856.33,650.17
2016,9,22,11,45,561.0,267.0,3.55,21.5,708.5,862.29,653.1
2016,9,22,12,0,562.0,268.0,3.6,22.0,712.0,865.52,654.24
2016,9,22,12,15,562.5,266.0,3.55,22.0,708.5,862.45,651.95
2016,9,22,12,30,563.0,264.0,3.5,22.0,705.0,856.63,647.89
2016,9,22,12,45,753.0,178.0,3.45,22.5,758.0,955.51,716.91
2016,9,22,13,0,943.0,92.0,3.4,23.0,811.0,1012.89,753.31
2016,9,22,13,15,938.5,91.0,3.35,23.0,790.5,989.65,737.65
2016,9,22,13,30,934.0,90.0,3.3,23.0,770.0,962.82,720.34
2016,9,22,13,45,926.5,88.5,3.25,23.0,742.5,929.35,698.58
2016,9,22,14,0,919.0,87.0,3.2,23.0,715.0,892.77,674.69
2016,9,22,14,15,909.0,85.5,3.2,22.5,680.0,851.22,648.83
2016,9,22,14,30,899.0,84.0,3.2,22.0,645.0,807.15,620.87
2016,9,22,14,45,884.5,82.0,3.2,22.0,604.5,756.92,586.94
2016,9,22,15,0,870.0,80.0,3.2,22.0,564.0,705.06,550.96
2016,9,22,15,15,850.5,77.0,3.3,21.5,518.0,652.73,513.4
2016,9,22,15,30,831.0,74.0,3.4,21.0,472.0,593.84,469.68
2016,9,22,15,45,801.0,71.5,3.55,21.0,421.5,529.51,419.42
2016,9,22,16,0,771.0,69.0,3.7,21.0,371.0,466.38,368.32
2016,9,22,16,15,731.5,64.5,3.75,20.5,318.5,398.63,312.39
2016,9,22,16,30,692.0,60.0,3.8,20.0,266.0,333.96,257.05
2016,9,22,16,45,625.5,54.5,3.9,19.5,213.5,263.5,196.21
2016,9,22,17,0,559.0,49.0,4.0,19.0,161.0,199.97,140.57
2016,9,22,17,15,457.5,39.5,4.1,18.0,113.5,133.56,85.24
2016,9,22,17,30,356.0,30.0,4.2,17.0,66.0,79.76,41.72
2016,9,22,17,45,178.0,15.0,4.3,16.0,33.0,26.64,0.0
2016,9,22,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,194.5,14.5,1.45,10.5,34.5,29.93,0.0
2016,9,23,6,30,389.0,29.0,1.7,11.0,69.0,87.89,48.63
2016,9,23,6,45,485.0,37.0,2.0,12.0,116.5,142.2,93.96
2016,9,23,7,0,581.0,45.0,2.3,13.0,164.0,208.17,150.71
2016,9,23,7,15,638.0,51.0,2.4,14.0,215.0,270.93,206.77
2016,9,23,7,30,695.0,57.0,2.5,15.0,266.0,339.65,266.82
2016,9,23,7,45,731.5,61.5,2.6,16.0,317.0,403.26,321.36
2016,9,23,8,0,768.0,66.0,2.7,17.0,368.0,469.59,376.03
2016,9,23,8,15,793.5,69.5,2.8,17.5,417.0,531.08,425.74
2016,9,23,8,30,819.0,73.0,2.9,18.0,466.0,593.31,474.34
2016,9,23,8,45,838.0,76.0,3.05,19.0,511.0,651.11,517.28
2016,9,23,9,0,857.0,79.0,3.2,20.0,556.0,702.2,554.1
2016,9,23,9,15,870.5,81.0,3.2,20.5,595.5,752.47,587.79
2016,9,23,9,30,884.0,83.0,3.2,21.0,635.0,801.04,619.62
2016,9,23,9,45,895.5,83.5,3.25,21.5,669.0,844.33,647.5
2016,9,23,10,0,907.0,84.0,3.3,22.0,703.0,885.22,673.41
2016,9,23,10,15,914.0,85.5,3.3,22.5,729.5,920.56,694.94
2016,9,23,10,30,921.0,87.0,3.3,23.0,756.0,952.8,714.2
2016,9,23,10,45,925.5,87.5,3.35,23.5,775.5,978.28,729.2
2016,9,23,11,0,930.0,88.0,3.4,24.0,795.0,1000.23,741.87
2016,9,23,11,15,932.5,88.5,3.45,24.0,806.5,1016.55,752.36
2016,9,23,11,30,935.0,89.0,3.5,24.0,818.0,1029.07,760.5
2016,9,23,11,45,934.5,89.5,3.55,24.5,821.0,1034.73,762.8
2016,9,23,12,0,934.0,90.0,3.6,25.0,824.0,1036.44,762.69
2016,9,23,12,15,932.5,90.0,3.65,25.0,819.0,1032.66,760.66
2016,9,23,12,30,931.0,90.0,3.7,25.0,814.0,1024.97,756.22
2016,9,23,12,45,924.0,91.0,3.75,25.5,800.5,1009.15,745.09
2016,9,23,13,0,917.0,92.0,3.8,26.0,787.0,989.68,731.72
2016,9,23,13,15,911.5,91.0,3.8,25.5,766.5,965.9,718.1
2016,9,23,13,30,906.0,90.0,3.8,25.0,746.0,938.69,702.17
2016,9,23,13,45,897.0,89.0,3.8,25.0,718.0,905.09,680.49
2016,9,23,14,0,888.0,88.0,3.8,25.0,690.0,868.59,656.74
2016,9,23,14,15,708.0,144.5,3.85,25.0,609.0,763.5,584.82
2016,9,23,14,30,528.0,201.0,3.9,25.0,528.0,641.09,495.04
2016,9,23,14,45,520.5,189.0,3.95,25.0,494.0,599.22,465.58
2016,9,23,15,0,513.0,177.0,4.0,25.0,460.0,556.35,434.35
2016,9,23,15,15,548.0,150.5,4.05,24.5,430.0,526.03,413.29
2016,9,23,15,30,583.0,124.0,4.1,24.0,400.0,498.31,393.02
2016,9,23,15,45,664.5,95.0,4.15,24.0,377.5,480.95,378.99
2016,9,23,16,0,746.0,66.0,4.2,24.0,355.0,451.62,354.03
2016,9,23,16,15,707.0,61.5,4.25,23.0,304.5,385.52,300.15
2016,9,23,16,30,668.0,57.0,4.3,22.0,254.0,322.52,246.91
2016,9,23,16,45,606.0,51.5,4.35,21.5,203.0,254.9,188.52
2016,9,23,17,0,544.0,46.0,4.4,21.0,152.0,193.79,135.02
2016,9,23,17,15,443.0,37.0,4.5,20.0,106.0,128.92,81.25
2016,9,23,17,30,342.0,28.0,4.6,19.0,60.0,76.59,38.54
2016,9,23,17,45,171.0,14.0,4.75,18.0,30.0,22.03,0.0
2016,9,23,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,208.0,13.0,1.95,13.5,34.0,30.37,0.0
2016,9,24,6,30,416.0,26.0,2.3,14.0,68.0,90.44,48.5
2016,9,24,6,45,511.5,34.0,2.65,15.0,115.5,146.66,95.61
2016,9,24,7,0,607.0,42.0,3.0,16.0,163.0,214.54,153.82
2016,9,24,7,15,663.5,47.0,3.05,16.5,215.0,277.79,210.53
2016,9,24,7,30,720.0,52.0,3.1,17.0,267.0,346.87,271.23
2016,9,24,7,45,757.0,56.0,3.2,18.0,318.5,411.59,326.6
2016,9,24,8,0,794.0,60.0,3.3,19.0,370.0,479.05,382.05
2016,9,24,8,15,819.5,63.0,3.35,19.5,419.0,537.59,429.39
2016,9,24,8,30,845.0,66.0,3.4,20.0,468.0,599.83,477.82
2016,9,24,8,45,863.5,68.5,3.45,21.0,513.5,657.21,520.0
2016,9,24,9,0,882.0,71.0,3.5,22.0,559.0,713.88,559.71
2016,9,24,9,15,896.0,72.5,3.55,23.0,599.0,765.0,592.77
2016,9,24,9,30,910.0,74.0,3.6,24.0,639.0,814.39,623.92
2016,9,24,9,45,923.5,73.5,3.65,25.0,674.0,859.08,651.19
2016,9,24,10,0,937.0,73.0,3.7,26.0,709.0,901.43,676.41
2016,9,24,10,15,944.5,74.0,3.7,26.5,736.0,937.49,698.08
2016,9,24,10,30,952.0,75.0,3.7,27.0,763.0,970.36,717.46
2016,9,24,10,45,957.0,75.5,3.7,27.5,783.0,996.93,732.56
2016,9,24,11,0,962.0,76.0,3.7,28.0,803.0,1019.85,745.26
2016,9,24,11,15,964.5,76.5,3.65,28.5,815.0,1036.55,753.59
2016,9,24,11,30,967.0,77.0,3.6,29.0,827.0,1049.31,759.45
2016,9,24,11,45,968.0,77.0,3.6,29.5,831.0,1055.99,761.91
2016,9,24,12,0,969.0,77.0,3.6,30.0,835.0,1058.61,761.94
2016,9,24,12,15,968.0,77.0,3.55,30.0,830.5,1055.15,759.42
2016,9,24,12,30,967.0,77.0,3.5,30.0,826.0,1047.62,754.49
2016,9,24,12,45,955.0,82.0,3.5,30.5,812.0,1031.01,742.78
2016,9,24,13,0,943.0,87.0,3.5,31.0,798.0,1010.69,728.9
2016,9,24,13,15,938.0,86.5,3.45,31.0,777.0,987.34,714.3
2016,9,24,13,30,933.0,86.0,3.4,31.0,756.0,960.45,697.47
2016,9,24,13,45,925.5,84.5,3.4,31.0,728.0,926.81,676.57
2016,9,24,14,0,918.0,83.0,3.4,31.0,700.0,890.08,653.57
2016,9,24,14,15,907.0,81.5,3.35,31.0,665.5,847.57,626.28
2016,9,24,14,30,896.0,80.0,3.3,31.0,631.0,802.65,597.15
2016,9,24,14,45,882.0,77.5,3.25,31.0,590.0,752.21,563.93
2016,9,24,15,0,868.0,75.0,3.2,31.0,549.0,700.13,529.03
2016,9,24,15,15,848.0,72.5,3.15,30.5,503.0,642.79,488.77
2016,9,24,15,30,828.0,70.0,3.1,30.0,457.0,589.37,449.95
2016,9,24,15,45,801.0,66.5,3.05,30.0,407.5,525.7,401.53
2016,9,24,16,0,774.0,63.0,3.0,30.0,358.0,462.99,352.31
2016,9,24,16,15,734.0,59.0,2.6,29.0,306.5,395.38,298.51
2016,9,24,16,30,694.0,55.0,2.2,28.0,255.0,330.92,245.38
2016,9,24,16,45,633.0,49.0,1.85,27.0,203.0,261.33,187.36
2016,9,24,17,0,572.0,43.0,1.5,26.0,151.0,198.24,133.87
2016,9,24,17,15,466.5,34.5,1.55,24.5,104.5,131.56,80.35
2016,9,24,17,30,361.0,26.0,1.6,23.0,58.0,77.51,36.42
2016,9,24,17,45,180.5,13.0,1.65,22.0,29.0,21.98,0.0
2016,9,24,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,210.0,13.0,2.3,14.0,33.5,31.34,0.0
2016,9,25,6,30,420.0,26.0,2.6,15.0,67.0,92.65,49.33
2016,9,25,6,45,518.5,34.0,2.95,16.0,115.0,150.09,97.83
2016,9,25,7,0,617.0,42.0,3.3,17.0,163.0,219.55,157.29
2016,9,25,7,15,674.0,47.0,3.15,18.0,215.5,283.76,214.25
2016,9,25,7,30,731.0,52.0,3.0,19.0,268.0,353.84,274.78
2016,9,25,7,45,767.5,56.0,2.85,20.0,320.0,419.06,329.69
2016,9,25,8,0,804.0,60.0,2.7,21.0,372.0,486.95,384.26
2016,9,25,8,15,829.5,63.0,2.6,22.0,421.0,545.99,429.95
2016,9,25,8,30,855.0,66.0,2.5,23.0,470.0,608.78,476.26
2016,9,25,8,45,872.5,68.5,2.4,24.5,515.5,665.98,515.44
2016,9,25,9,0,890.0,71.0,2.3,26.0,561.0,722.34,551.5
2016,9,25,9,15,903.0,73.0,2.3,26.5,601.0,773.6,584.15
2016,9,25,9,30,916.0,75.0,2.3,27.0,641.0,823.0,614.93
2016,9,25,9,45,928.5,75.0,2.35,28.0,675.5,867.61,641.07
2016,9,25,10,0,941.0,75.0,2.4,29.0,710.0,909.78,665.17
2016,9,25,10,15,947.5,76.0,2.4,29.5,737.0,945.0,685.31
2016,9,25,10,30,954.0,77.0,2.4,30.0,764.0,976.96,703.22
2016,9,25,10,45,957.0,78.5,2.45,31.0,783.0,1002.74,716.14
2016,9,25,11,0,960.0,80.0,2.5,32.0,802.0,1024.79,726.7
2016,9,25,11,15,962.5,80.5,2.45,32.5,813.5,1041.38,734.33
2016,9,25,11,30,965.0,81.0,2.4,33.0,825.0,1054.03,739.61
2016,9,25,11,45,963.5,82.5,2.35,33.5,828.0,1059.83,740.77
2016,9,25,12,0,962.0,84.0,2.3,34.0,831.0,1061.54,739.63
2016,9,25,12,15,960.5,83.5,2.15,34.0,826.5,1056.95,735.13
2016,9,25,12,30,959.0,83.0,2.0,34.0,822.0,1048.31,728.32
2016,9,25,12,45,946.5,87.5,1.95,34.5,806.5,1030.58,715.89
2016,9,25,13,0,934.0,92.0,1.9,35.0,791.0,1009.2,701.48
2016,9,25,13,15,928.5,91.0,1.8,35.0,770.5,984.91,686.26
2016,9,25,13,30,923.0,90.0,1.7,35.0,750.0,957.12,668.98
2016,9,25,13,45,911.5,90.5,1.6,35.0,721.0,922.31,647.39
2016,9,25,14,0,900.0,91.0,1.5,35.0,692.0,884.67,624.07
2016,9,25,14,15,888.5,89.0,1.45,35.0,657.0,841.73,597.88
2016,9,25,14,30,877.0,87.0,1.4,35.0,622.0,796.46,570.02
2016,9,25,14,45,858.0,85.5,1.4,35.0,580.0,744.08,537.68
2016,9,25,15,0,839.0,84.0,1.4,35.0,538.0,696.81,507.59
2016,9,25,15,15,818.0,81.0,1.4,34.5,492.5,638.67,469.12
2016,9,25,15,30,797.0,78.0,1.4,34.0,447.0,580.22,429.09
2016,9,25,15,45,764.5,74.5,1.45,34.0,397.0,514.93,382.08
2016,9,25,16,0,732.0,71.0,1.5,34.0,347.0,451.22,334.46
2016,9,25,16,15,689.0,66.0,1.35,33.0,295.5,383.38,282.68
2016,9,25,16,30,646.0,61.0,1.2,32.0,244.0,319.85,232.23
2016,9,25,16,45,579.0,54.0,1.05,31.0,192.5,250.01,176.03
2016,9,25,17,0,512.0,47.0,0.9,30.0,141.0,187.58,124.86
2016,9,25,17,15,403.0,36.5,0.95,29.0,96.0,121.61,73.24
2016,9,25,17,30,294.0,26.0,1.0,28.0,51.0,68.55,30.11
2016,9,25,17,45,147.0,13.0,1.1,27.0,25.5,19.91,0.0
2016,9,25,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,6,15,134.0,15.5,1.3,18.0,28.0,23.5,0.0
2016,9,26,6,30,268.0,31.0,1.4,19.0,56.0,76.52,41.77
2016,9,26,6,45,369.5,43.0,1.5,20.0,101.0,129.1,85.02
2016,9,26,7,0,471.0,55.0,1.6,21.0,146.0,194.42,138.79
2016,9,26,7,15,536.0,63.5,1.5,21.5,197.0,256.48,191.76
2016,9,26,7,30,601.0,72.0,1.4,22.0,248.0,325.67,249.5
2016,9,26,7,45,645.0,78.5,1.3,23.0,299.0,390.04,301.45
2016,9,26,8,0,689.0,85.0,1.2,24.0,350.0,458.19,353.94
2016,9,26,8,15,720.5,90.0,1.05,25.0,399.0,521.06,399.8
2016,9,26,8,30,752.0,95.0,0.9,26.0,448.0,585.5,444.27
2016,9,26,8,45,774.5,99.0,0.75,27.5,493.5,641.57,479.56
2016,9,26,9,0,797.0,103.0,0.6,29.0,539.0,699.73,513.98
2016,9,26,9,15,814.0,106.5,0.65,30.0,579.5,752.7,546.27
2016,9,26,9,30,831.0,110.0,0.7,31.0,620.0,804.37,576.17
2016,9,26,9,45,843.5,112.0,0.8,32.0,654.5,849.07,601.83
2016,9,26,10,0,856.0,114.0,0.9,33.0,689.0,891.55,625.77
2016,9,26,10,15,865.0,116.0,0.95,33.5,716.0,928.38,646.42
2016,9,26,10,30,874.0,118.0,1.0,34.0,743.0,962.3,665.19
2016,9,26,10,45,881.0,119.0,1.05,35.0,763.5,990.12,678.83
2016,9,26,11,0,888.0,120.0,1.1,36.0,784.0,1001.01,682.41
2016,9,26,11,15,891.5,120.5,1.25,36.0,796.0,1017.51,694.14
2016,9,26,11,30,895.0,121.0,1.4,36.0,808.0,1030.36,703.67
2016,9,26,11,45,896.5,121.5,1.55,36.5,811.5,1037.51,708.41
2016,9,26,12,0,898.0,122.0,1.7,37.0,815.0,1040.86,710.97
2016,9,26,12,15,896.5,121.5,1.9,37.0,810.5,1036.37,711.02
2016,9,26,12,30,895.0,121.0,2.1,37.0,806.0,1028.11,708.75
2016,9,26,12,45,914.0,109.0,2.3,37.5,799.0,1024.01,707.48
2016,9,26,13,0,933.0,97.0,2.5,38.0,792.0,1015.31,703.3
2016,9,26,13,15,928.0,96.0,2.7,37.5,771.0,991.41,692.62
2016,9,26,13,30,923.0,95.0,2.9,37.0,750.0,964.01,679.58
2016,9,26,13,45,915.0,93.5,3.1,37.0,722.0,930.02,660.64
2016,9,26,14,0,907.0,92.0,3.3,37.0,694.0,893.0,639.42
2016,9,26,14,15,896.0,90.0,3.4,36.5,658.5,850.15,614.72
2016,9,26,14,30,885.0,88.0,3.5,36.0,623.0,804.91,587.98
2016,9,26,14,45,870.5,85.5,3.6,36.0,582.0,754.39,555.92
2016,9,26,15,0,856.0,83.0,3.7,36.0,541.0,708.58,526.04
2016,9,26,15,15,835.0,80.0,3.7,35.5,495.0,649.57,485.47
2016,9,26,15,30,814.0,77.0,3.7,35.0,449.0,590.22,443.34
2016,9,26,15,45,781.0,73.5,3.7,34.5,398.5,523.7,394.49
2016,9,26,16,0,748.0,70.0,3.7,34.0,348.0,458.8,345.06
2016,9,26,16,15,705.0,65.0,3.3,32.5,296.0,390.0,291.71
2016,9,26,16,30,662.0,60.0,2.9,31.0,244.0,325.55,239.69
2016,9,26,16,45,591.0,53.0,2.55,30.0,192.0,253.43,180.46
2016,9,26,17,0,520.0,46.0,2.2,29.0,140.0,189.19,126.97
2016,9,26,17,15,410.5,35.5,2.15,27.5,94.0,122.58,74.11
2016,9,26,17,30,301.0,25.0,2.1,26.0,48.0,68.35,27.68
2016,9,26,17,45,150.5,12.5,2.05,25.0,24.0,19.88,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,118.0,15.0,1.4,18.0,25.5,22.17,0.0
2016,9,27,6,30,236.0,30.0,1.5,19.0,51.0,70.54,37.92
2016,9,27,6,45,320.0,45.0,1.65,20.0,94.0,119.53,79.25
2016,9,27,7,0,404.0,60.0,1.8,21.0,137.0,181.94,131.01
2016,9,27,7,15,468.5,71.0,1.8,21.5,186.5,242.42,182.51
2016,9,27,7,30,533.0,82.0,1.8,22.0,236.0,310.11,239.13
2016,9,27,7,45,570.0,92.5,1.8,23.0,285.0,371.55,289.21
2016,9,27,8,0,607.0,103.0,1.8,24.0,334.0,436.18,339.82
2016,9,27,8,15,640.5,109.5,1.7,25.0,382.0,497.8,385.89
2016,9,27,8,30,674.0,116.0,1.6,26.0,430.0,561.35,431.31
2016,9,27,8,45,695.5,122.5,1.5,27.0,474.0,618.38,470.02
2016,9,27,9,0,717.0,129.0,1.4,28.0,518.0,675.44,507.05
2016,9,27,9,15,735.5,133.5,1.4,29.0,558.0,727.83,540.25
2016,9,27,9,30,754.0,138.0,1.4,30.0,598.0,779.29,571.43
2016,9,27,9,45,824.5,117.5,1.4,31.0,645.5,841.47,608.03
2016,9,27,10,0,895.0,97.0,1.4,32.0,693.0,899.25,640.65
2016,9,27,10,15,902.5,98.0,1.4,32.5,720.0,933.91,659.4
2016,9,27,10,30,910.0,99.0,1.4,33.0,747.0,965.51,676.32
2016,9,27,10,45,900.0,108.0,1.45,33.5,762.5,985.87,687.0
2016,9,27,11,0,890.0,117.0,1.5,34.0,778.0,1002.03,695.3
2016,9,27,11,15,893.0,117.5,1.6,34.0,790.0,1017.98,705.75
2016,9,27,11,30,896.0,118.0,1.7,34.0,802.0,1030.28,714.09
2016,9,27,11,45,883.5,125.0,1.8,34.5,801.5,1044.87,722.49
2016,9,27,12,0,871.0,132.0,1.9,35.0,801.0,1041.3,719.97
2016,9,27,12,15,869.5,131.5,1.95,35.0,796.0,1036.69,717.96
2016,9,27,12,30,868.0,131.0,2.0,35.0,791.0,1028.29,713.77
2016,9,27,12,45,882.5,121.0,2.15,35.5,783.0,1007.5,701.81
2016,9,27,13,0,897.0,111.0,2.3,36.0,775.0,997.32,696.43
2016,9,27,13,15,891.0,110.0,2.4,36.0,753.5,973.08,683.14
2016,9,27,13,30,885.0,109.0,2.5,36.0,732.0,945.52,667.79
2016,9,27,13,45,862.5,112.5,2.6,36.0,700.5,916.02,651.1
2016,9,27,14,0,840.0,116.0,2.7,36.0,669.0,872.57,625.23
2016,9,27,14,15,827.0,113.0,2.75,35.5,634.0,828.26,599.4
2016,9,27,14,30,814.0,110.0,2.8,35.0,599.0,781.89,571.7
2016,9,27,14,45,794.5,107.5,2.9,35.0,557.5,729.37,538.39
2016,9,27,15,0,775.0,105.0,3.0,35.0,516.0,675.85,502.26
2016,9,27,15,15,750.5,100.5,3.1,34.5,470.0,619.19,463.65
2016,9,27,15,30,726.0,96.0,3.2,34.0,424.0,559.73,421.72
2016,9,27,15,45,700.5,88.5,3.3,33.5,376.0,497.2,376.0
2016,9,27,16,0,675.0,81.0,3.4,33.0,328.0,435.81,329.34
2016,9,27,16,15,628.0,74.5,3.4,31.5,277.0,367.48,276.76
2016,9,27,16,30,581.0,68.0,3.4,30.0,226.0,303.4,225.38
2016,9,27,16,45,522.5,58.0,3.4,29.0,177.5,236.98,170.44
2016,9,27,17,0,464.0,48.0,3.4,28.0,129.0,177.12,120.06
2016,9,27,17,15,353.5,36.0,3.55,26.5,85.0,112.37,68.48
2016,9,27,17,30,243.0,24.0,3.7,25.0,41.0,59.64,21.19
2016,9,27,17,45,121.5,12.0,3.9,24.0,20.5,17.66,0.0
2016,9,27,18,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.0,14.5,2.8,14.5,24.5,21.82,0.0
2016,9,28,6,30,228.0,29.0,2.9,15.0,49.0,69.53,37.37
2016,9,28,6,45,327.5,42.5,3.05,15.5,93.0,122.56,82.95
2016,9,28,7,0,427.0,56.0,3.2,16.0,137.0,186.66,137.24
2016,9,28,7,15,492.0,65.5,3.2,16.5,186.0,247.44,190.63
2016,9,28,7,30,557.0,75.0,3.2,17.0,235.0,315.41,249.38
2016,9,28,7,45,607.0,81.0,3.25,18.0,285.5,379.85,303.7
2016,9,28,8,0,657.0,87.0,3.3,19.0,336.0,448.74,359.75
2016,9,28,8,15,689.0,92.5,3.25,20.0,384.0,510.86,408.42
2016,9,28,8,30,721.0,98.0,3.2,21.0,432.0,574.66,456.48
2016,9,28,8,45,744.5,102.0,3.2,22.0,476.0,632.41,498.4
2016,9,28,9,0,768.0,106.0,3.2,23.0,520.0,687.03,536.68
2016,9,28,9,15,785.0,109.5,3.2,24.0,559.5,738.77,570.99
2016,9,28,9,30,802.0,113.0,3.2,25.0,599.0,789.27,602.74
2016,9,28,9,45,819.5,113.0,3.2,26.0,634.0,834.98,630.45
2016,9,28,10,0,837.0,113.0,3.2,27.0,669.0,878.79,656.33
2016,9,28,10,15,846.0,115.0,3.25,27.5,696.0,914.95,678.29
2016,9,28,10,30,855.0,117.0,3.3,28.0,723.0,948.26,698.23
2016,9,28,10,45,851.0,123.5,3.4,28.5,739.5,971.07,711.51
2016,9,28,11,0,847.0,130.0,3.5,29.0,756.0,990.13,722.45
2016,9,28,11,15,851.0,130.5,3.6,29.5,768.0,1006.85,731.95
2016,9,28,11,30,855.0,131.0,3.7,30.0,780.0,1019.99,739.21
2016,9,28,11,45,847.0,136.0,3.85,30.5,781.0,1022.29,739.93
2016,9,28,12,0,839.0,141.0,4.0,31.0,782.0,1020.74,738.34
2016,9,28,12,15,837.5,140.5,4.1,31.0,777.0,1016.14,736.09
2016,9,28,12,30,836.0,140.0,4.2,31.0,772.0,1007.85,731.59
2016,9,28,12,45,836.5,137.0,4.35,31.0,760.5,995.26,724.67
2016,9,28,13,0,837.0,134.0,4.5,31.0,749.0,979.04,715.44
2016,9,28,13,15,830.5,132.5,4.6,31.0,728.0,954.21,700.28
2016,9,28,13,30,824.0,131.0,4.7,31.0,707.0,926.19,683.09
2016,9,28,13,45,808.5,131.0,4.8,31.0,678.0,888.65,659.57
2016,9,28,14,0,793.0,131.0,4.9,31.0,649.0,848.74,634.22
2016,9,28,14,15,778.5,128.0,4.95,30.5,614.0,809.87,610.28
2016,9,28,14,30,764.0,125.0,5.0,30.0,579.0,763.59,580.73
2016,9,28,14,45,746.5,120.0,5.1,29.5,539.0,711.41,545.97
2016,9,28,15,0,729.0,115.0,5.2,29.0,499.0,658.31,509.01
2016,9,28,15,15,703.0,110.5,5.2,28.0,453.5,599.55,467.28
2016,9,28,15,30,677.0,106.0,5.2,27.0,408.0,541.27,424.5
2016,9,28,15,45,650.0,97.5,5.2,26.5,361.0,479.3,376.64
2016,9,28,16,0,623.0,89.0,5.2,26.0,314.0,418.75,328.31
2016,9,28,16,15,573.5,81.5,5.1,25.0,264.0,351.02,273.34
2016,9,28,16,30,524.0,74.0,5.0,24.0,214.0,287.9,220.46
2016,9,28,16,45,460.5,62.5,4.95,23.0,166.5,221.76,164.35
2016,9,28,17,0,397.0,51.0,4.9,22.0,119.0,162.9,113.85
2016,9,28,17,15,286.5,37.0,4.85,20.5,77.0,100.52,63.09
2016,9,28,17,30,176.0,23.0,4.8,19.0,35.0,48.49,13.59
2016,9,28,17,45,88.0,11.5,4.8,18.0,17.5,15.09,0.0
2016,9,28,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,142.5,14.0,3.45,11.5,25.5,24.53,0.0
2016,9,29,6,30,285.0,28.0,3.6,12.0,51.0,79.91,42.36
2016,9,29,6,45,392.5,38.5,3.75,12.5,96.0,134.92,91.63
2016,9,29,7,0,500.0,49.0,3.9,13.0,141.0,202.86,150.3
2016,9,29,7,15,565.5,56.5,3.85,13.5,191.5,266.25,207.26
2016,9,29,7,30,631.0,64.0,3.8,14.0,242.0,336.79,269.43
2016,9,29,7,45,674.5,69.0,3.8,15.0,292.5,401.2,324.84
2016,9,29,8,0,718.0,74.0,3.8,16.0,343.0,467.93,380.14
2016,9,29,8,15,748.0,78.5,3.8,16.5,391.5,530.78,431.14
2016,9,29,8,30,778.0,83.0,3.8,17.0,440.0,594.9,481.37
2016,9,29,8,45,800.0,86.0,3.8,18.0,485.0,652.91,524.37
2016,9,29,9,0,822.0,89.0,3.8,19.0,530.0,710.64,565.65
2016,9,29,9,15,837.5,91.5,3.85,19.5,569.5,762.22,600.82
2016,9,29,9,30,853.0,94.0,3.9,20.0,609.0,812.31,634.35
2016,9,29,9,45,870.5,94.0,3.95,21.0,644.0,850.16,657.43
2016,9,29,10,0,888.0,94.0,4.0,22.0,679.0,894.67,684.89
2016,9,29,10,15,896.0,95.0,4.05,22.5,705.5,929.44,706.51
2016,9,29,10,30,904.0,96.0,4.1,23.0,732.0,961.2,725.98
2016,9,29,10,45,909.0,97.0,4.15,23.5,751.5,986.91,741.27
2016,9,29,11,0,914.0,98.0,4.2,24.0,771.0,1009.14,754.25
2016,9,29,11,15,917.0,98.5,4.25,24.5,782.5,1025.25,763.18
2016,9,29,11,30,920.0,99.0,4.3,25.0,794.0,1037.62,769.76
2016,9,29,11,45,921.5,99.0,4.4,25.5,797.0,1044.11,772.87
2016,9,29,12,0,923.0,99.0,4.5,26.0,800.0,1046.72,773.6
2016,9,29,12,15,922.0,98.5,4.55,26.0,795.0,1042.38,771.11
2016,9,29,12,30,921.0,98.0,4.6,26.0,790.0,1034.17,766.32
2016,9,29,12,45,919.5,96.5,4.7,26.0,777.5,1020.52,758.61
