Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,918.0,95.0,4.8,26.0,765.0,1003.11,748.45
2016,9,29,13,15,912.0,94.0,4.85,26.0,744.0,978.3,732.93
2016,9,29,13,30,906.0,93.0,4.9,26.0,723.0,950.11,715.13
2016,9,29,13,45,898.5,91.0,4.95,26.0,695.0,916.23,693.37
2016,9,29,14,0,891.0,89.0,5.0,26.0,667.0,879.38,669.42
2016,9,29,14,15,879.0,87.0,5.05,25.5,631.5,836.03,641.99
2016,9,29,14,30,867.0,85.0,5.1,25.0,596.0,790.45,612.54
2016,9,29,14,45,852.0,82.5,5.15,25.0,555.5,747.22,583.13
2016,9,29,15,0,837.0,80.0,5.2,25.0,515.0,694.63,546.0
2016,9,29,15,15,814.5,76.5,5.2,24.0,469.5,634.84,502.98
2016,9,29,15,30,792.0,73.0,5.2,23.0,424.0,574.95,458.31
2016,9,29,15,45,762.5,69.0,5.2,22.5,374.5,510.9,407.87
2016,9,29,16,0,733.0,65.0,5.2,22.0,325.0,448.18,356.71
2016,9,29,16,15,688.0,60.0,5.15,21.0,274.0,379.3,299.49
2016,9,29,16,30,643.0,55.0,5.1,20.0,223.0,315.11,244.12
2016,9,29,16,45,572.5,48.0,5.05,19.5,173.0,244.27,182.15
2016,9,29,17,0,502.0,41.0,5.0,19.0,123.0,181.35,126.55
2016,9,29,17,15,381.0,31.0,4.9,18.0,80.0,114.08,70.28
2016,9,29,17,30,260.0,21.0,4.8,17.0,37.0,58.83,10.25
2016,9,29,17,45,130.0,10.5,4.7,16.0,18.5,17.33,0.0
2016,9,29,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,154.0,13.0,3.8,10.5,25.5,25.36,0.0
2016,9,30,6,30,308.0,26.0,4.0,11.0,51.0,82.78,42.46
2016,9,30,6,45,418.5,35.5,4.2,11.5,96.0,139.64,94.89
2016,9,30,7,0,529.0,45.0,4.4,12.0,141.0,209.31,155.66
2016,9,30,7,15,315.0,77.5,4.45,12.5,140.0,197.28,156.0
2016,9,30,7,30,101.0,110.0,4.5,13.0,139.0,146.0,118.13
2016,9,30,7,45,110.5,131.0,4.55,13.5,168.0,176.76,144.68
2016,9,30,8,0,120.0,152.0,4.6,14.0,197.0,208.65,171.53
2016,9,30,8,15,462.5,113.5,4.6,14.5,319.5,398.71,330.29
2016,9,30,8,30,805.0,75.0,4.6,15.0,442.0,605.82,497.09
2016,9,30,8,45,826.0,77.5,4.7,16.0,486.5,663.76,540.43
2016,9,30,9,0,847.0,80.0,4.8,17.0,531.0,721.27,582.15
2016,9,30,9,15,862.0,82.5,4.85,17.5,571.0,765.92,612.9
2016,9,30,9,30,877.0,85.0,4.9,18.0,611.0,815.66,647.05
2016,9,30,9,45,889.5,86.0,4.95,18.5,644.5,859.76,676.57
2016,9,30,10,0,902.0,87.0,5.0,19.0,678.0,901.53,704.12
2016,9,30,10,15,909.5,88.5,5.05,19.0,705.0,936.74,728.18
2016,9,30,10,30,917.0,90.0,5.1,19.0,732.0,968.86,750.06
2016,9,30,10,45,921.5,91.0,5.2,19.5,751.0,994.3,766.14
2016,9,30,11,0,926.0,92.0,5.3,20.0,770.0,1016.19,779.81
2016,9,30,11,15,929.0,92.5,5.35,20.0,781.5,1032.39,790.78
2016,9,30,11,30,932.0,93.0,5.4,20.0,793.0,1044.79,799.3
2016,9,30,11,45,933.0,93.5,5.5,20.5,796.0,1051.32,802.73
2016,9,30,12,0,934.0,94.0,5.6,21.0,799.0,1053.92,803.63
2016,9,30,12,15,932.5,93.5,5.65,21.0,794.0,1048.95,800.69
2016,9,30,12,30,931.0,93.0,5.7,21.0,789.0,1040.08,795.23
2016,9,30,12,45,923.0,95.0,5.8,21.0,774.5,1023.76,785.08
2016,9,30,13,0,915.0,97.0,5.9,21.0,760.0,1003.82,772.5
2016,9,30,13,15,908.5,96.0,5.9,20.5,739.0,978.52,757.03
2016,9,30,13,30,902.0,95.0,5.9,20.0,718.0,949.87,739.17
2016,9,30,13,45,892.5,93.5,5.95,20.0,689.0,914.79,715.47
2016,9,30,14,0,883.0,92.0,6.0,20.0,660.0,876.88,689.61
2016,9,30,14,15,870.5,90.0,5.95,19.5,625.0,833.32,660.24
2016,9,30,14,30,858.0,88.0,5.9,19.0,590.0,795.67,634.99
2016,9,30,14,45,654.5,134.0,5.85,19.0,501.0,659.13,531.36
2016,9,30,15,0,451.0,180.0,5.8,19.0,412.0,522.05,422.68
2016,9,30,15,15,615.5,128.0,5.7,18.5,414.0,561.27,456.54
2016,9,30,15,30,780.0,76.0,5.6,18.0,416.0,571.68,466.09
2016,9,30,15,45,749.0,71.5,5.5,18.0,367.0,506.78,412.5
2016,9,30,16,0,718.0,67.0,5.4,18.0,318.0,443.42,358.92
2016,9,30,16,15,671.5,61.5,5.2,17.0,267.0,374.11,300.19
2016,9,30,16,30,625.0,56.0,5.0,16.0,216.0,309.96,243.87
2016,9,30,16,45,554.5,48.5,4.85,15.5,166.5,239.62,181.38
2016,9,30,17,0,484.0,41.0,4.7,15.0,117.0,177.23,125.44
2016,9,30,17,15,360.0,30.0,4.45,14.5,75.0,109.52,67.73
2016,9,30,17,30,236.0,19.0,4.2,14.0,33.0,53.72,0.33
2016,9,30,17,45,118.0,9.5,3.95,13.5,16.5,15.83,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,15,162.5,12.5,2.05,9.0,25.0,26.36,0.0
2016,10,1,6,30,325.0,25.0,2.4,10.0,50.0,85.61,42.35
2016,10,1,6,45,439.0,34.5,2.75,11.0,96.5,145.08,98.6
2016,10,1,7,0,553.0,44.0,3.1,12.0,143.0,217.33,161.37
2016,10,1,7,15,618.5,50.5,3.2,12.5,194.0,283.1,220.96
2016,10,1,7,30,684.0,57.0,3.3,13.0,245.0,354.96,284.75
2016,10,1,7,45,729.0,61.0,3.45,14.0,297.0,422.15,342.8
2016,10,1,8,0,774.0,65.0,3.6,15.0,349.0,492.9,401.59
2016,10,1,8,15,803.0,68.5,3.55,15.5,398.5,556.98,453.43
2016,10,1,8,30,832.0,72.0,3.5,16.0,448.0,622.11,504.16
2016,10,1,8,45,854.0,74.0,3.5,16.5,494.0,681.42,548.92
2016,10,1,9,0,876.0,76.0,3.5,17.0,540.0,733.69,586.06
2016,10,1,9,15,891.0,78.0,3.45,17.5,580.0,785.66,620.97
2016,10,1,9,30,906.0,80.0,3.4,18.0,620.0,835.96,653.94
2016,10,1,9,45,921.0,80.0,3.35,19.0,655.0,882.03,682.0
2016,10,1,10,0,936.0,80.0,3.3,20.0,690.0,925.83,707.9
2016,10,1,10,15,943.5,81.0,3.25,20.5,717.0,961.39,729.06
2016,10,1,10,30,951.0,82.0,3.2,21.0,744.0,993.76,747.87
2016,10,1,10,45,956.5,83.0,3.15,21.5,764.0,1020.81,762.98
2016,10,1,11,0,962.0,84.0,3.1,22.0,784.0,1044.23,775.64
2016,10,1,11,15,965.0,84.5,3.1,22.0,795.5,1060.83,785.8
2016,10,1,11,30,968.0,85.0,3.1,22.0,807.0,1073.49,793.57
2016,10,1,11,45,969.0,85.0,3.1,22.5,810.0,1079.56,795.67
2016,10,1,12,0,970.0,85.0,3.1,23.0,813.0,1081.56,795.33
2016,10,1,12,15,969.0,85.0,3.15,23.0,808.0,1077.46,793.24
2016,10,1,12,30,968.0,85.0,3.2,23.0,803.0,1069.3,788.71
2016,10,1,12,45,963.5,85.0,3.3,23.5,789.5,1053.68,778.36
2016,10,1,13,0,959.0,85.0,3.4,24.0,776.0,1034.2,765.62
2016,10,1,13,15,953.5,84.0,3.5,23.5,754.5,1008.9,752.02
2016,10,1,13,30,948.0,83.0,3.6,23.0,733.0,980.04,735.95
2016,10,1,13,45,938.5,82.5,3.7,23.0,704.0,944.76,713.96
2016,10,1,14,0,929.0,82.0,3.8,23.0,675.0,906.49,689.73
2016,10,1,14,15,917.5,80.0,3.85,23.0,639.5,862.09,660.71
2016,10,1,14,30,906.0,78.0,3.9,23.0,604.0,815.33,629.69
2016,10,1,14,45,701.0,122.5,4.0,23.0,512.0,682.87,535.09
2016,10,1,15,0,496.0,167.0,4.1,23.0,420.0,541.63,428.08
2016,10,1,15,15,662.0,118.0,4.2,22.5,423.0,582.74,462.7
2016,10,1,15,30,828.0,69.0,4.3,22.0,426.0,593.86,472.69
2016,10,1,15,45,794.5,66.0,4.4,21.5,375.5,526.74,420.17
2016,10,1,16,0,761.0,63.0,4.5,21.0,325.0,461.3,367.28
2016,10,1,16,15,714.0,58.0,4.45,20.0,272.5,389.87,308.06
2016,10,1,16,30,667.0,53.0,4.4,19.0,220.0,322.47,249.98
2016,10,1,16,45,589.0,46.5,4.4,18.5,169.0,249.23,185.91
2016,10,1,17,0,511.0,40.0,4.4,18.0,118.0,183.76,128.07
2016,10,1,17,15,375.5,29.5,4.4,17.0,74.5,112.55,67.91
2016,10,1,17,30,240.0,19.0,4.4,16.0,31.0,53.99,0.0
2016,10,1,17,45,120.0,9.5,4.4,15.5,15.5,16.11,0.0
2016,10,1,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,152.5,12.0,2.45,9.5,23.5,25.47,0.0
2016,10,2,6,30,305.0,24.0,2.8,10.0,47.0,82.28,38.73
2016,10,2,6,45,416.0,34.0,3.15,11.0,92.0,141.03,96.08
2016,10,2,7,0,527.0,44.0,3.5,12.0,137.0,211.78,157.76
2016,10,2,7,15,593.5,50.5,3.65,12.5,187.0,276.49,216.48
2016,10,2,7,30,660.0,57.0,3.8,13.0,237.0,347.31,279.53
2016,10,2,7,45,367.5,102.0,4.0,13.5,205.5,290.7,238.54
2016,10,2,8,0,75.0,147.0,4.2,14.0,174.0,171.49,140.12
2016,10,2,8,15,157.0,166.5,4.3,14.5,233.5,252.98,208.56
2016,10,2,8,30,239.0,186.0,4.4,15.0,293.0,346.21,285.02
2016,10,2,8,45,153.0,204.5,4.5,15.5,276.0,304.64,249.31
2016,10,2,9,0,67.0,223.0,4.6,16.0,259.0,252.71,204.76
2016,10,2,9,15,47.5,226.0,4.65,16.5,252.5,242.38,195.24
2016,10,2,9,30,28.0,229.0,4.7,17.0,246.0,230.58,184.41
2016,10,2,9,45,217.5,244.5,4.8,17.5,385.0,445.75,359.43
2016,10,2,10,0,407.0,260.0,4.9,18.0,524.0,637.87,508.81
2016,10,2,10,15,212.5,253.5,4.95,18.0,391.5,466.42,372.69
2016,10,2,10,30,18.0,247.0,5.0,18.0,259.0,222.52,175.49
2016,10,2,10,45,18.0,252.5,5.05,18.0,265.0,227.67,179.79
2016,10,2,11,0,18.0,258.0,5.1,18.0,271.0,232.83,183.73
2016,10,2,11,15,25.0,278.0,5.15,18.0,296.5,258.54,204.26
2016,10,2,11,30,32.0,298.0,5.2,18.0,322.0,308.58,243.74
2016,10,2,11,45,32.0,299.0,5.3,18.0,323.5,309.75,244.56
2016,10,2,12,0,32.0,300.0,5.4,18.0,325.0,310.83,245.45
2016,10,2,12,15,26.5,286.0,5.45,18.0,306.5,290.6,229.45
2016,10,2,12,30,21.0,272.0,5.5,18.0,288.0,248.97,196.53
2016,10,2,12,45,21.0,268.0,5.6,18.5,283.5,245.17,193.36
2016,10,2,13,0,21.0,264.0,5.7,19.0,279.0,241.37,190.18
2016,10,2,13,15,20.5,257.0,5.75,19.0,271.5,234.28,184.75
2016,10,2,13,30,20.0,250.0,5.8,19.0,264.0,227.22,179.37
2016,10,2,13,45,19.5,241.0,5.85,19.0,254.0,218.35,172.55
2016,10,2,14,0,19.0,232.0,5.9,19.0,244.0,209.54,165.8
2016,10,2,14,15,438.5,160.5,5.95,18.5,413.0,556.11,452.0
2016,10,2,14,30,858.0,89.0,6.0,18.0,582.0,798.72,641.88
2016,10,2,14,45,843.5,86.0,6.05,18.0,541.5,747.53,603.86
2016,10,2,15,0,829.0,83.0,6.1,18.0,501.0,694.89,565.08
2016,10,2,15,15,805.5,79.5,6.05,17.5,455.0,634.61,518.72
2016,10,2,15,30,782.0,76.0,6.0,17.0,409.0,574.34,471.03
2016,10,2,15,45,747.5,72.0,6.0,17.0,359.5,507.81,416.1
2016,10,2,16,0,713.0,68.0,6.0,17.0,310.0,443.15,361.12
2016,10,2,16,15,663.0,62.5,5.8,16.5,259.0,373.82,301.26
2016,10,2,16,30,613.0,57.0,5.6,16.0,208.0,307.67,242.51
2016,10,2,16,45,530.0,49.5,5.45,15.5,158.0,233.88,177.19
2016,10,2,17,0,447.0,42.0,5.3,15.0,108.0,169.51,119.92
2016,10,2,17,15,309.0,30.0,4.95,14.5,67.0,100.34,60.49
2016,10,2,17,30,171.0,18.0,4.6,14.0,26.0,43.68,0.0
2016,10,2,17,45,85.5,9.0,4.25,13.5,13.0,7.08,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.35,9.0,7.0,5.51,0.0
2016,10,3,6,30,0.0,14.0,1.6,10.0,14.0,10.65,1.05
2016,10,3,6,45,0.0,28.0,1.9,11.0,28.0,21.39,12.2
2016,10,3,7,0,0.0,42.0,2.2,12.0,42.0,32.44,22.04
2016,10,3,7,15,0.0,58.0,2.15,12.0,58.0,45.42,33.5
2016,10,3,7,30,0.0,74.0,2.1,12.0,74.0,58.46,44.88
2016,10,3,7,45,0.0,90.5,2.05,12.5,90.5,72.03,56.43
2016,10,3,8,0,0.0,107.0,2.0,13.0,107.0,85.7,67.83
2016,10,3,8,15,16.5,139.5,2.0,13.5,147.0,123.77,99.8
2016,10,3,8,30,33.0,172.0,2.0,14.0,187.0,175.45,142.48
2016,10,3,8,45,36.0,190.5,2.05,14.5,208.5,196.7,159.23
2016,10,3,9,0,39.0,209.0,2.1,15.0,230.0,218.37,176.17
2016,10,3,9,15,22.0,195.5,2.1,15.5,207.5,178.42,142.67
2016,10,3,9,30,5.0,182.0,2.1,16.0,185.0,152.34,120.48
2016,10,3,9,45,4.5,182.0,2.1,16.5,184.5,151.61,119.44
2016,10,3,10,0,4.0,182.0,2.1,17.0,184.0,150.95,118.44
2016,10,3,10,15,3.0,174.5,2.1,17.0,176.5,143.28,112.02
2016,10,3,10,30,2.0,167.0,2.1,17.0,169.0,135.71,105.74
2016,10,3,10,45,6.5,197.0,2.15,17.5,202.0,166.35,130.18
2016,10,3,11,0,11.0,227.0,2.2,18.0,235.0,197.73,154.84
2016,10,3,11,15,10.0,221.5,2.25,18.0,229.0,191.75,149.92
2016,10,3,11,30,9.0,216.0,2.3,18.0,223.0,185.81,145.13
2016,10,3,11,45,24.0,263.5,2.35,18.0,282.0,244.44,191.91
2016,10,3,12,0,39.0,311.0,2.4,18.0,341.0,330.27,258.7
2016,10,3,12,15,31.0,293.5,2.4,18.0,317.5,303.63,237.64
2016,10,3,12,30,23.0,276.0,2.4,18.0,294.0,255.13,199.94
2016,10,3,12,45,14.0,234.0,2.4,18.0,245.0,207.09,162.18
2016,10,3,13,0,5.0,192.0,2.4,18.0,196.0,160.46,125.04
2016,10,3,13,15,2.5,165.5,2.4,18.0,167.5,134.87,104.64
2016,10,3,13,30,0.0,139.0,2.4,18.0,139.0,109.85,84.51
2016,10,3,13,45,0.0,147.5,2.4,18.5,147.5,117.19,90.46
2016,10,3,14,0,0.0,156.0,2.4,19.0,156.0,124.72,96.51
2016,10,3,14,15,0.0,141.5,2.35,18.5,141.5,112.39,86.89
2016,10,3,14,30,0.0,127.0,2.3,18.0,127.0,100.18,77.31
2016,10,3,14,45,0.0,121.0,2.3,18.0,121.0,95.32,73.55
2016,10,3,15,0,0.0,115.0,2.3,18.0,115.0,90.51,69.81
2016,10,3,15,15,0.0,89.5,2.2,17.5,89.5,69.26,52.51
2016,10,3,15,30,0.0,64.0,2.1,17.0,64.0,49.06,35.86
2016,10,3,15,45,0.0,56.5,2.05,17.0,56.5,43.26,31.08
2016,10,3,16,0,0.0,49.0,2.0,17.0,49.0,37.47,26.24
2016,10,3,16,15,299.0,51.5,1.75,16.5,123.5,201.75,162.29
2016,10,3,16,30,598.0,54.0,1.5,16.0,198.0,299.47,233.27
2016,10,3,16,45,521.5,46.0,1.25,16.0,150.0,228.23,170.18
2016,10,3,17,0,445.0,38.0,1.0,16.0,102.0,165.78,115.12
2016,10,3,17,15,308.0,27.0,0.9,15.5,62.5,97.93,56.71
2016,10,3,17,30,171.0,16.0,0.8,15.0,23.0,35.32,0.0
2016,10,3,17,45,85.5,8.0,0.7,15.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,94.0,13.0,1.4,11.0,19.5,20.74,0.0
2016,10,4,6,30,188.0,26.0,1.6,11.0,39.0,64.19,25.88
2016,10,4,6,45,291.0,40.5,1.8,11.5,80.5,118.81,81.85
2016,10,4,7,0,394.0,55.0,2.0,12.0,122.0,185.58,139.54
2016,10,4,7,15,467.5,65.0,2.05,12.5,170.0,249.19,195.78
2016,10,4,7,30,541.0,75.0,2.1,13.0,218.0,320.92,258.07
2016,10,4,7,45,586.5,83.0,2.2,13.5,267.5,385.09,313.14
2016,10,4,8,0,632.0,91.0,2.3,14.0,317.0,453.23,369.66
2016,10,4,8,15,381.0,140.0,2.25,14.5,282.0,384.87,314.81
2016,10,4,8,30,130.0,189.0,2.2,15.0,247.0,268.96,219.05
2016,10,4,8,45,97.0,204.0,2.15,15.5,249.5,253.62,205.88
2016,10,4,9,0,64.0,219.0,2.1,16.0,252.0,248.02,199.84
2016,10,4,9,15,102.5,243.0,2.05,16.5,301.0,304.77,245.04
2016,10,4,9,30,141.0,267.0,2.0,17.0,350.0,382.53,305.13
2016,10,4,9,45,308.0,250.0,1.95,17.5,443.5,531.5,420.57
2016,10,4,10,0,475.0,233.0,1.9,18.0,537.0,693.58,539.35
2016,10,4,10,15,680.0,169.5,1.9,18.0,624.0,841.09,644.62
2016,10,4,10,30,885.0,106.0,1.9,18.0,711.0,964.83,726.09
2016,10,4,10,45,895.0,105.5,1.95,18.5,731.0,992.96,741.71
2016,10,4,11,0,905.0,105.0,2.0,19.0,751.0,1017.84,756.28
2016,10,4,11,15,908.5,105.5,2.05,19.5,762.5,1033.95,765.18
2016,10,4,11,30,912.0,106.0,2.1,20.0,774.0,1046.36,771.88
2016,10,4,11,45,919.0,103.0,2.2,20.5,778.5,1054.64,776.7
2016,10,4,12,0,926.0,100.0,2.3,21.0,783.0,1059.06,779.18
2016,10,4,12,15,925.0,99.5,2.4,21.0,777.5,1054.3,777.38
2016,10,4,12,30,924.0,99.0,2.5,21.0,772.0,1045.66,773.25
2016,10,4,12,45,922.0,97.5,2.6,21.5,759.0,1031.09,763.86
2016,10,4,13,0,920.0,96.0,2.7,22.0,746.0,1012.76,752.13
2016,10,4,13,15,913.5,95.0,2.85,22.0,724.5,987.06,737.43
2016,10,4,13,30,907.0,94.0,3.0,22.0,703.0,958.0,720.37
2016,10,4,13,45,899.5,91.5,3.15,22.0,674.0,923.18,699.19
2016,10,4,14,0,892.0,89.0,3.3,22.0,645.0,885.4,675.69
2016,10,4,14,15,879.5,87.0,3.35,21.5,609.5,841.29,648.08
2016,10,4,14,30,867.0,85.0,3.4,21.0,574.0,803.09,624.25
2016,10,4,14,45,851.5,82.0,3.5,21.0,533.0,750.71,588.79
2016,10,4,15,0,836.0,79.0,3.6,21.0,492.0,696.97,551.53
2016,10,4,15,15,812.0,75.5,3.65,20.5,446.0,635.98,506.92
2016,10,4,15,30,788.0,72.0,3.7,20.0,400.0,575.08,460.81
2016,10,4,15,45,755.0,68.0,3.75,20.0,350.5,509.05,408.21
2016,10,4,16,0,722.0,64.0,3.8,20.0,301.0,444.75,355.18
2016,10,4,16,15,671.0,58.5,3.7,19.0,250.0,373.07,295.61
2016,10,4,16,30,620.0,53.0,3.6,18.0,199.0,307.47,238.87
2016,10,4,16,45,534.5,45.5,3.5,17.5,149.5,232.48,173.54
2016,10,4,17,0,449.0,38.0,3.4,17.0,100.0,167.3,116.18
2016,10,4,17,15,301.5,26.5,3.45,16.0,60.0,96.09,53.67
2016,10,4,17,30,154.0,15.0,3.5,15.0,20.0,32.41,0.0
2016,10,4,17,45,77.0,7.5,3.55,14.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,12.0,1.85,8.5,19.5,23.2,0.0
2016,10,5,6,30,239.0,24.0,2.1,9.0,39.0,72.8,25.89
2016,10,5,6,45,373.5,34.0,2.4,10.0,84.0,135.7,93.03
2016,10,5,7,0,508.0,44.0,2.7,11.0,129.0,211.87,158.98
2016,10,5,7,15,581.0,51.0,2.9,11.5,179.5,278.86,219.58
2016,10,5,7,30,654.0,58.0,3.1,12.0,230.0,353.81,286.0
2016,10,5,7,45,706.5,62.0,3.35,13.0,282.5,421.75,344.85
2016,10,5,8,0,759.0,66.0,3.6,14.0,335.0,495.66,406.46
2016,10,5,8,15,790.0,70.0,3.75,14.5,384.5,560.81,459.68
2016,10,5,8,30,821.0,74.0,3.9,15.0,434.0,627.22,512.16
2016,10,5,8,45,847.0,75.5,4.05,16.0,480.0,688.21,557.93
2016,10,5,9,0,873.0,77.0,4.2,17.0,526.0,742.2,595.66
2016,10,5,9,15,889.0,79.5,4.1,17.5,566.5,795.22,631.47
2016,10,5,9,30,905.0,82.0,4.0,18.0,607.0,846.66,665.33
2016,10,5,9,45,919.5,82.0,3.95,19.0,641.5,892.06,693.16
2016,10,5,10,0,934.0,82.0,3.9,20.0,676.0,935.15,718.82
2016,10,5,10,15,942.0,83.5,3.85,20.0,703.0,971.42,742.15
2016,10,5,10,30,950.0,85.0,3.8,20.0,730.0,1004.5,763.19
2016,10,5,10,45,958.0,84.5,3.8,20.5,750.0,1031.91,779.18
2016,10,5,11,0,966.0,84.0,3.8,21.0,770.0,1055.77,792.78
2016,10,5,11,15,968.5,84.5,3.75,21.0,781.0,1071.61,802.24
2016,10,5,11,30,971.0,85.0,3.7,21.0,792.0,1083.48,809.23
2016,10,5,11,45,973.5,84.0,3.7,21.5,795.0,1089.58,811.41
2016,10,5,12,0,976.0,83.0,3.7,22.0,798.0,1091.6,811.09
2016,10,5,12,15,974.5,83.0,3.7,22.0,792.5,1086.65,807.96
2016,10,5,12,30,973.0,83.0,3.7,22.0,787.0,1077.64,802.36
2016,10,5,12,45,962.0,86.0,3.7,22.5,771.5,1058.72,788.84
2016,10,5,13,0,951.0,89.0,3.7,23.0,756.0,1036.11,773.1
2016,10,5,13,15,945.0,88.0,3.65,23.0,734.0,1010.19,756.4
2016,10,5,13,30,939.0,87.0,3.6,23.0,712.0,980.79,737.43
2016,10,5,13,45,930.0,85.0,3.6,23.0,682.5,944.22,713.93
2016,10,5,14,0,921.0,83.0,3.6,23.0,653.0,904.68,688.31
2016,10,5,14,15,908.5,81.5,3.55,22.5,617.0,860.07,659.96
2016,10,5,14,30,896.0,80.0,3.5,22.0,581.0,813.21,629.67
2016,10,5,14,45,877.5,77.5,3.5,22.0,538.5,758.73,592.48
2016,10,5,15,0,859.0,75.0,3.5,22.0,496.0,709.44,558.54
2016,10,5,15,15,835.0,72.0,3.45,21.5,449.0,647.94,513.61
2016,10,5,15,30,811.0,69.0,3.4,21.0,402.0,586.45,467.15
2016,10,5,15,45,775.0,65.0,3.35,21.0,351.5,517.57,412.54
2016,10,5,16,0,739.0,61.0,3.3,21.0,301.0,450.73,357.75
2016,10,5,16,15,687.0,56.0,2.95,20.0,249.0,378.18,297.52
2016,10,5,16,30,635.0,51.0,2.6,19.0,197.0,310.26,239.07
2016,10,5,16,45,549.5,43.5,2.3,18.5,147.0,235.87,174.47
2016,10,5,17,0,464.0,36.0,2.0,18.0,97.0,169.83,116.55
2016,10,5,17,15,308.5,24.5,2.0,17.0,57.5,95.23,49.79
2016,10,5,17,30,153.0,13.0,2.0,16.0,18.0,30.84,0.0
2016,10,5,17,45,76.5,6.5,2.05,15.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,6,15,129.5,11.0,2.1,8.5,19.0,24.0,0.0
2016,10,6,6,30,259.0,22.0,2.4,9.0,38.0,75.31,21.83
2016,10,6,6,45,388.5,32.0,2.75,10.0,82.0,138.97,94.93
2016,10,6,7,0,518.0,42.0,3.1,11.0,126.0,214.81,161.31
2016,10,6,7,15,589.0,48.5,3.2,11.5,176.0,281.23,221.72
2016,10,6,7,30,660.0,55.0,3.3,12.0,226.0,353.91,286.47
2016,10,6,7,45,708.0,59.5,3.45,13.0,277.5,422.1,345.56
2016,10,6,8,0,756.0,64.0,3.6,14.0,329.0,494.2,405.62
2016,10,6,8,15,786.0,67.5,3.55,14.5,377.5,558.02,457.39
2016,10,6,8,30,816.0,71.0,3.5,15.0,426.0,622.98,508.13
2016,10,6,8,45,839.0,73.5,3.45,16.0,471.0,682.71,552.08
2016,10,6,9,0,862.0,76.0,3.4,17.0,516.0,735.19,587.56
2016,10,6,9,15,877.0,78.0,3.35,18.0,555.0,786.35,620.67
2016,10,6,9,30,892.0,80.0,3.3,19.0,594.0,835.87,651.76
2016,10,6,9,45,909.0,79.0,3.3,20.0,628.5,881.71,679.84
2016,10,6,10,0,926.0,78.0,3.3,21.0,663.0,925.43,705.91
2016,10,6,10,15,933.5,79.0,3.25,21.5,689.5,960.36,726.57
2016,10,6,10,30,941.0,80.0,3.2,22.0,716.0,992.11,744.92
2016,10,6,10,45,946.0,81.0,3.15,22.5,734.5,1018.09,759.29
2016,10,6,11,0,951.0,82.0,3.1,23.0,753.0,1040.46,771.25
2016,10,6,11,15,953.5,82.5,3.0,23.5,764.0,1056.02,778.3
2016,10,6,11,30,956.0,83.0,2.9,24.0,775.0,1067.68,782.89
2016,10,6,11,45,957.5,82.5,2.85,24.5,777.5,1073.2,784.13
2016,10,6,12,0,959.0,82.0,2.8,25.0,780.0,1074.7,782.98
2016,10,6,12,15,957.5,82.0,2.8,25.0,774.5,1069.74,779.92
2016,10,6,12,30,956.0,82.0,2.8,25.0,769.0,1060.78,774.51
2016,10,6,12,45,953.0,81.5,2.8,25.5,755.5,1045.82,763.91
2016,10,6,13,0,950.0,81.0,2.8,26.0,742.0,1027.02,751.03
2016,10,6,13,15,944.0,80.0,2.75,26.0,720.5,1001.06,734.65
2016,10,6,13,30,938.0,79.0,2.7,26.0,699.0,971.62,716.09
2016,10,6,13,45,929.5,77.5,2.7,26.0,670.5,936.04,693.92
2016,10,6,14,0,921.0,76.0,2.7,26.0,642.0,897.49,669.66
2016,10,6,14,15,909.5,74.5,2.65,26.0,606.0,853.67,641.29
2016,10,6,14,30,898.0,73.0,2.6,26.0,570.0,807.55,611.11
2016,10,6,14,45,881.5,71.0,2.6,26.0,529.0,755.03,576.42
2016,10,6,15,0,865.0,69.0,2.6,26.0,488.0,701.19,540.22
2016,10,6,15,15,842.0,66.0,2.5,25.5,441.5,640.88,497.53
2016,10,6,15,30,819.0,63.0,2.4,25.0,395.0,585.24,456.2
2016,10,6,15,45,786.5,59.5,2.35,24.5,345.5,518.54,405.35
2016,10,6,16,0,754.0,56.0,2.3,24.0,296.0,453.49,353.8
2016,10,6,16,15,704.0,51.0,2.0,23.0,244.5,381.1,294.71
2016,10,6,16,30,654.0,46.0,1.7,22.0,193.0,313.17,237.11
2016,10,6,16,45,571.0,39.0,1.4,21.0,143.5,237.45,172.62
2016,10,6,17,0,488.0,32.0,1.1,20.0,94.0,171.06,114.99
2016,10,6,17,15,333.5,22.0,1.15,19.0,55.0,97.48,46.14
2016,10,6,17,30,179.0,12.0,1.2,18.0,16.0,33.73,0.0
2016,10,6,17,45,89.5,6.0,1.25,17.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,44.5,10.5,0.85,12.5,13.0,13.68,0.0
2016,10,7,6,30,89.0,21.0,0.9,13.0,26.0,39.11,6.0
2016,10,7,6,45,145.5,38.5,1.0,13.5,57.0,79.43,53.8
2016,10,7,7,0,202.0,56.0,1.1,14.0,88.0,123.46,92.4
2016,10,7,7,15,230.5,74.5,1.25,14.5,123.5,165.21,129.52
2016,10,7,7,30,259.0,93.0,1.4,15.0,159.0,210.27,168.88
2016,10,7,7,45,278.5,110.5,1.55,15.5,195.5,253.03,205.54
2016,10,7,8,0,298.0,128.0,1.7,16.0,232.0,297.71,242.76
2016,10,7,8,15,554.5,98.0,1.85,17.0,325.0,457.11,370.46
2016,10,7,8,30,811.0,68.0,2.0,18.0,418.0,618.61,494.44
2016,10,7,8,45,832.5,71.0,2.2,19.0,462.0,677.55,536.76
2016,10,7,9,0,854.0,74.0,2.4,20.0,506.0,729.15,571.71
2016,10,7,9,15,869.5,76.0,2.5,21.0,545.5,780.3,604.76
2016,10,7,9,30,885.0,78.0,2.6,22.0,585.0,829.88,636.02
2016,10,7,9,45,811.0,107.0,2.75,23.0,591.5,840.87,640.45
2016,10,7,10,0,737.0,136.0,2.9,24.0,598.0,840.03,637.09
2016,10,7,10,15,736.0,144.5,2.85,24.5,622.5,871.34,655.96
2016,10,7,10,30,735.0,153.0,2.8,25.0,647.0,899.62,672.32
2016,10,7,10,45,738.0,157.5,2.8,25.5,664.0,924.26,686.51
2016,10,7,11,0,741.0,162.0,2.8,26.0,681.0,945.85,698.66
2016,10,7,11,15,742.0,164.5,2.7,26.5,691.0,960.07,705.16
2016,10,7,11,30,743.0,167.0,2.6,27.0,701.0,971.0,709.57
2016,10,7,11,45,668.0,198.5,2.55,27.5,680.0,932.2,682.11
2016,10,7,12,0,593.0,230.0,2.5,28.0,659.0,880.3,645.65
2016,10,7,12,15,593.5,228.0,2.4,28.0,654.5,876.21,642.77
2016,10,7,12,30,594.0,226.0,2.3,28.0,650.0,869.34,637.71
2016,10,7,12,45,575.5,229.0,2.25,28.5,634.0,846.28,620.77
2016,10,7,13,0,557.0,232.0,2.2,29.0,618.0,821.03,602.61
2016,10,7,13,15,563.5,219.0,2.15,29.0,599.5,800.82,589.87
2016,10,7,13,30,570.0,206.0,2.1,29.0,581.0,777.89,575.24
2016,10,7,13,45,573.0,194.5,2.05,29.0,557.0,750.71,557.61
2016,10,7,14,0,576.0,183.0,2.0,29.0,533.0,721.12,538.22
2016,10,7,14,15,615.0,158.5,1.9,29.0,513.0,714.67,534.78
2016,10,7,14,30,654.0,134.0,1.8,29.0,493.0,694.42,521.7
2016,10,7,14,45,491.5,161.5,1.75,29.0,420.0,562.16,426.84
2016,10,7,15,0,329.0,189.0,1.7,29.0,347.0,435.28,333.54
2016,10,7,15,15,366.5,163.0,1.5,28.5,323.0,415.9,320.79
2016,10,7,15,30,404.0,137.0,1.3,28.0,299.0,406.29,313.7
2016,10,7,15,45,368.0,126.5,1.1,27.5,259.5,351.83,271.82
2016,10,7,16,0,332.0,116.0,0.9,27.0,220.0,289.78,223.55
2016,10,7,16,15,300.0,98.5,0.9,26.0,180.0,238.23,182.89
2016,10,7,16,30,268.0,81.0,0.9,25.0,140.0,190.14,143.54
2016,10,7,16,45,216.5,62.5,0.9,24.0,102.0,138.35,100.73
2016,10,7,17,0,165.0,44.0,0.9,23.0,64.0,92.83,62.56
2016,10,7,17,15,82.5,26.5,0.95,22.5,36.5,46.16,18.18
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,7.08,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,0.3,15.0,15.0,18.13,0.0
2016,10,8,6,30,158.0,21.0,0.3,15.0,30.0,55.66,4.25
2016,10,8,6,45,288.0,34.0,0.3,15.5,71.0,118.6,79.12
2016,10,8,7,0,418.0,47.0,0.3,16.0,112.0,191.94,140.83
2016,10,8,7,15,496.5,55.5,0.45,16.5,161.0,257.87,197.6
2016,10,8,7,30,575.0,64.0,0.6,17.0,210.0,332.44,260.5
2016,10,8,7,45,627.0,70.5,0.8,18.0,260.0,400.22,316.44
2016,10,8,8,0,679.0,77.0,1.0,19.0,310.0,472.62,373.99
2016,10,8,8,15,713.5,81.5,1.1,20.0,358.0,536.54,422.59
2016,10,8,8,30,748.0,86.0,1.2,21.0,406.0,602.26,470.68
2016,10,8,8,45,773.0,89.5,1.35,22.0,450.5,658.75,510.9
2016,10,8,9,0,798.0,93.0,1.5,23.0,495.0,718.04,551.2
2016,10,8,9,15,816.0,96.0,1.55,24.0,534.5,770.94,584.16
2016,10,8,9,30,834.0,99.0,1.6,25.0,574.0,822.55,615.51
2016,10,8,9,45,880.0,88.0,1.7,26.0,614.0,871.11,644.69
2016,10,8,10,0,926.0,77.0,1.8,27.0,654.0,928.16,678.91
2016,10,8,10,15,934.0,78.0,1.75,27.5,680.5,963.4,697.96
2016,10,8,10,30,942.0,79.0,1.7,28.0,707.0,995.5,714.95
2016,10,8,10,45,946.5,80.0,1.7,29.0,725.5,1020.87,726.81
2016,10,8,11,0,951.0,81.0,1.7,30.0,744.0,1042.61,736.4
2016,10,8,11,15,954.0,81.5,1.6,30.0,755.0,1058.52,743.9
2016,10,8,11,30,957.0,82.0,1.5,30.0,766.0,1070.54,749.08
2016,10,8,11,45,957.5,82.5,1.4,30.5,768.5,1076.07,748.89
2016,10,8,12,0,958.0,83.0,1.3,31.0,771.0,1077.59,746.42
2016,10,8,12,15,956.5,82.5,1.2,31.0,765.5,1071.9,741.28
2016,10,8,12,30,955.0,82.0,1.1,31.0,760.0,1062.22,733.95
2016,10,8,12,45,950.5,82.5,1.05,31.5,746.0,1046.83,722.92
2016,10,8,13,0,946.0,83.0,1.0,32.0,732.0,1027.66,709.87
2016,10,8,13,15,940.0,82.0,0.95,32.0,710.5,1001.66,694.31
2016,10,8,13,30,934.0,81.0,0.9,32.0,689.0,972.2,676.81
2016,10,8,13,45,924.5,79.5,0.85,32.0,660.0,935.72,655.06
2016,10,8,14,0,915.0,78.0,0.8,32.0,631.0,896.36,631.51
2016,10,8,14,15,903.0,76.5,0.8,32.0,595.0,852.25,605.7
2016,10,8,14,30,891.0,75.0,0.8,32.0,559.0,805.9,578.14
2016,10,8,14,45,873.0,72.5,0.85,32.0,517.5,751.89,545.81
2016,10,8,15,0,855.0,70.0,0.9,32.0,476.0,696.72,511.93
2016,10,8,15,15,831.0,67.0,0.85,31.5,429.5,641.74,475.46
2016,10,8,15,30,807.0,64.0,0.8,31.0,383.0,580.47,432.9
2016,10,8,15,45,771.5,60.5,0.8,30.5,333.5,512.64,384.41
2016,10,8,16,0,736.0,57.0,0.8,30.0,284.0,446.8,335.18
2016,10,8,16,15,683.5,51.5,0.85,28.5,233.0,373.69,279.75
2016,10,8,16,30,631.0,46.0,0.9,27.0,182.0,305.35,225.08
2016,10,8,16,45,543.5,38.5,0.95,26.0,133.5,228.94,162.36
2016,10,8,17,0,456.0,31.0,1.0,25.0,85.0,164.56,107.5
2016,10,8,17,15,228.0,15.5,1.05,24.0,42.5,69.13,21.37
2016,10,8,17,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,131.5,9.0,1.2,14.5,16.0,23.93,0.0
2016,10,9,6,30,263.0,18.0,1.2,15.0,32.0,74.24,0.0
2016,10,9,6,45,390.5,28.0,1.2,15.5,74.5,140.1,92.23
2016,10,9,7,0,518.0,38.0,1.2,16.0,117.0,216.24,158.63
2016,10,9,7,15,590.5,45.0,1.2,17.0,167.0,282.39,216.64
2016,10,9,7,30,663.0,52.0,1.2,18.0,217.0,358.24,280.84
2016,10,9,7,45,707.5,57.0,1.2,19.0,267.0,425.57,336.27
2016,10,9,8,0,752.0,62.0,1.2,20.0,317.0,496.42,391.87
2016,10,9,8,15,783.0,65.5,1.0,21.0,365.5,560.63,438.61
2016,10,9,8,30,814.0,69.0,0.8,22.0,414.0,626.08,483.25
2016,10,9,8,45,835.0,72.0,0.65,23.0,458.5,684.8,520.83
2016,10,9,9,0,856.0,75.0,0.5,24.0,503.0,743.05,554.21
2016,10,9,9,15,872.0,77.5,0.4,25.0,542.0,788.1,577.98
2016,10,9,9,30,888.0,80.0,0.3,26.0,581.0,838.68,604.54
2016,10,9,9,45,900.5,81.0,0.25,27.0,614.5,882.65,626.85
2016,10,9,10,0,913.0,82.0,0.2,28.0,648.0,924.25,647.19
2016,10,9,10,15,921.0,83.5,0.3,28.5,674.0,959.64,667.61
2016,10,9,10,30,929.0,85.0,0.4,29.0,700.0,991.93,686.35
2016,10,9,10,45,933.0,86.5,0.5,30.0,718.5,1017.06,699.53
2016,10,9,11,0,937.0,88.0,0.6,31.0,737.0,1038.58,710.71
2016,10,9,11,15,939.5,88.5,0.7,31.0,747.5,1053.73,721.12
2016,10,9,11,30,942.0,89.0,0.8,31.0,758.0,1065.05,729.5
2016,10,9,11,45,941.0,90.0,0.95,31.5,760.0,1069.5,733.59
2016,10,9,12,0,940.0,91.0,1.1,32.0,762.0,1069.99,735.41
2016,10,9,12,15,938.0,90.5,1.25,32.0,756.0,1063.8,734.72
2016,10,9,12,30,936.0,90.0,1.4,32.0,750.0,1053.71,731.7
2016,10,9,12,45,925.0,92.5,1.55,32.5,734.5,1034.33,721.49
2016,10,9,13,0,914.0,95.0,1.7,33.0,719.0,1011.45,709.05
2016,10,9,13,15,907.0,94.0,1.85,32.5,697.0,985.08,697.13
2016,10,9,13,30,900.0,93.0,2.0,32.0,675.0,955.43,682.82
2016,10,9,13,45,886.5,92.5,2.2,32.0,645.0,917.38,661.87
2016,10,9,14,0,873.0,92.0,2.4,32.0,615.0,886.66,645.22
2016,10,9,14,15,859.0,90.0,2.5,31.5,579.0,840.94,618.62
2016,10,9,14,30,845.0,88.0,2.6,31.0,543.0,793.22,590.14
2016,10,9,14,45,823.0,85.5,2.75,31.0,501.0,737.18,554.32
