Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,801.0,83.0,2.9,31.0,459.0,680.39,516.79
2016,10,9,15,15,795.0,70.0,2.95,30.5,411.5,622.14,476.51
2016,10,9,15,30,789.0,57.0,3.0,30.0,364.0,562.01,433.21
2016,10,9,15,45,722.5,62.5,3.15,29.5,315.0,488.23,377.56
2016,10,9,16,0,656.0,68.0,3.3,29.0,266.0,420.94,324.79
2016,10,9,16,15,603.0,60.5,3.25,27.5,217.5,349.74,268.17
2016,10,9,16,30,550.0,53.0,3.2,26.0,169.0,283.66,213.33
2016,10,9,16,45,455.0,44.0,3.15,25.0,122.0,208.01,150.01
2016,10,9,17,0,360.0,35.0,3.1,24.0,75.0,143.46,94.58
2016,10,9,17,15,180.0,17.5,3.25,23.0,37.5,61.42,11.8
2016,10,9,17,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.55,11.5,8.5,6.69,0.0
2016,10,10,6,30,0.0,17.0,1.8,12.0,17.0,13.28,0.0
2016,10,10,6,45,36.5,36.0,2.05,12.5,41.5,46.92,30.6
2016,10,10,7,0,73.0,55.0,2.3,13.0,66.0,79.0,58.95
2016,10,10,7,15,91.0,76.0,2.35,13.5,95.0,110.76,87.02
2016,10,10,7,30,109.0,97.0,2.4,14.0,124.0,144.64,116.62
2016,10,10,7,45,126.5,116.5,2.5,14.5,154.5,178.71,145.91
2016,10,10,8,0,144.0,136.0,2.6,15.0,185.0,214.76,176.27
2016,10,10,8,15,442.5,111.5,2.6,15.5,291.5,401.7,330.73
2016,10,10,8,30,741.0,87.0,2.6,16.0,398.0,603.03,489.19
2016,10,10,8,45,767.5,90.0,2.65,16.5,442.0,659.39,530.51
2016,10,10,9,0,794.0,93.0,2.7,17.0,486.0,719.02,573.13
2016,10,10,9,15,812.0,96.0,2.65,17.5,525.0,771.69,608.21
2016,10,10,9,30,830.0,99.0,2.6,18.0,564.0,823.09,641.63
2016,10,10,9,45,853.5,97.0,2.6,19.0,599.0,872.02,671.71
2016,10,10,10,0,877.0,95.0,2.6,20.0,634.0,919.23,699.98
2016,10,10,10,15,885.5,96.5,2.6,20.5,660.0,943.46,713.52
2016,10,10,10,30,894.0,98.0,2.6,21.0,686.0,975.28,732.34
2016,10,10,10,45,901.0,98.5,2.6,22.0,705.0,1001.38,745.72
2016,10,10,11,0,908.0,99.0,2.6,23.0,724.0,1024.11,756.83
2016,10,10,11,15,911.0,99.5,2.6,23.5,734.5,1039.32,764.54
2016,10,10,11,30,914.0,100.0,2.6,24.0,745.0,1050.82,770.0
2016,10,10,11,45,915.5,99.5,2.65,24.5,747.5,1055.89,772.0
2016,10,10,12,0,917.0,99.0,2.7,25.0,750.0,1057.11,771.74
2016,10,10,12,15,915.5,99.0,2.75,25.0,744.5,1052.02,769.11
2016,10,10,12,30,914.0,99.0,2.8,25.0,739.0,1043.12,764.22
2016,10,10,12,45,907.0,99.5,2.9,25.5,724.0,1025.58,752.85
2016,10,10,13,0,900.0,100.0,3.0,26.0,709.0,1004.51,739.3
2016,10,10,13,15,893.0,99.0,3.05,26.0,687.5,978.37,723.48
2016,10,10,13,30,886.0,98.0,3.1,26.0,666.0,949.0,705.52
2016,10,10,13,45,873.0,97.0,3.2,26.0,636.5,921.89,689.38
2016,10,10,14,0,860.0,96.0,3.3,26.0,607.0,880.83,663.58
2016,10,10,14,15,845.5,94.0,3.4,25.5,571.5,835.06,635.49
2016,10,10,14,30,831.0,92.0,3.5,25.0,536.0,787.36,605.48
2016,10,10,14,45,806.5,90.0,3.6,25.0,493.5,730.45,567.03
2016,10,10,15,0,782.0,88.0,3.7,25.0,451.0,673.02,526.91
2016,10,10,15,15,753.5,84.0,3.85,24.5,405.0,610.67,481.86
2016,10,10,15,30,725.0,80.0,4.0,24.0,359.0,551.78,437.66
2016,10,10,15,45,677.0,76.0,4.15,23.5,309.5,480.27,382.03
2016,10,10,16,0,629.0,72.0,4.3,23.0,260.0,412.28,327.11
2016,10,10,16,15,568.0,64.5,4.35,21.5,210.5,338.89,267.12
2016,10,10,16,30,507.0,57.0,4.4,20.0,161.0,271.5,209.8
2016,10,10,16,45,402.5,47.0,4.45,19.0,114.5,194.11,143.71
2016,10,10,17,0,298.0,37.0,4.5,18.0,68.0,128.9,86.64
2016,10,10,17,15,149.0,18.5,4.45,17.0,34.0,54.23,0.95
2016,10,10,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,15,67.0,9.0,1.35,9.5,12.5,16.1,0.0
2016,10,11,6,30,134.0,18.0,1.5,10.0,25.0,49.06,0.0
2016,10,11,6,45,258.0,32.5,1.65,11.0,63.5,112.84,75.29
2016,10,11,7,0,382.0,47.0,1.8,12.0,102.0,184.56,138.87
2016,10,11,7,15,246.5,71.5,1.95,12.5,112.5,172.82,136.73
2016,10,11,7,30,111.0,96.0,2.1,13.0,123.0,145.34,117.47
2016,10,11,7,45,131.5,115.0,2.25,13.5,154.0,180.51,147.95
2016,10,11,8,0,152.0,134.0,2.4,14.0,185.0,217.99,179.66
2016,10,11,8,15,250.5,144.0,2.4,14.5,242.5,307.59,254.0
2016,10,11,8,30,349.0,154.0,2.4,15.0,300.0,395.83,325.45
2016,10,11,8,45,567.0,123.5,2.45,15.5,389.5,559.2,454.77
2016,10,11,9,0,785.0,93.0,2.5,16.0,479.0,714.17,571.6
2016,10,11,9,15,803.0,96.0,2.55,16.5,517.5,766.44,606.29
2016,10,11,9,30,821.0,99.0,2.6,17.0,556.0,817.45,640.26
2016,10,11,9,45,853.0,93.5,2.7,17.5,592.5,869.37,674.69
2016,10,11,10,0,885.0,88.0,2.8,18.0,629.0,909.61,700.52
2016,10,11,10,15,894.0,89.5,2.8,18.5,655.0,945.0,722.08
2016,10,11,10,30,903.0,91.0,2.8,19.0,681.0,977.45,741.46
2016,10,11,10,45,909.0,91.5,2.85,19.5,699.5,1002.67,756.35
2016,10,11,11,0,915.0,92.0,2.9,20.0,718.0,1024.47,769.02
2016,10,11,11,15,918.5,92.5,2.9,20.0,729.0,1040.21,778.76
2016,10,11,11,30,922.0,93.0,2.9,20.0,740.0,1052.21,786.21
2016,10,11,11,45,922.5,93.5,2.9,20.5,742.5,1057.37,787.81
2016,10,11,12,0,923.0,94.0,2.9,21.0,745.0,1058.67,787.1
2016,10,11,12,15,921.5,94.0,2.85,21.0,739.0,1053.5,783.35
2016,10,11,12,30,920.0,94.0,2.8,21.0,733.0,1044.5,777.32
2016,10,11,12,45,718.0,163.5,2.8,21.5,657.0,932.05,701.37
2016,10,11,13,0,516.0,233.0,2.8,22.0,581.0,786.26,598.93
2016,10,11,13,15,532.5,219.0,2.85,22.0,568.0,775.23,593.77
2016,10,11,13,30,549.0,205.0,2.9,22.0,555.0,761.13,585.38
2016,10,11,13,45,564.5,189.0,2.95,22.0,535.0,740.82,572.6
2016,10,11,14,0,580.0,173.0,3.0,22.0,515.0,717.35,557.45
2016,10,11,14,15,557.0,168.5,3.1,21.5,481.0,671.05,525.9
2016,10,11,14,30,534.0,164.0,3.2,21.0,447.0,624.45,493.5
2016,10,11,14,45,381.0,178.5,3.35,21.0,372.5,499.48,398.05
2016,10,11,15,0,228.0,193.0,3.5,21.0,298.0,356.34,286.05
2016,10,11,15,15,466.0,138.0,3.65,20.5,324.5,473.85,382.52
2016,10,11,15,30,704.0,83.0,3.8,20.0,351.0,543.01,437.96
2016,10,11,15,45,660.0,78.0,3.95,19.5,302.0,473.63,382.51
2016,10,11,16,0,616.0,73.0,4.1,19.0,253.0,407.4,328.15
2016,10,11,16,15,553.0,65.0,4.1,18.0,204.0,333.28,266.04
2016,10,11,16,30,490.0,57.0,4.1,17.0,155.0,265.42,207.19
2016,10,11,16,45,388.5,46.0,4.2,16.5,109.5,189.06,140.98
2016,10,11,17,0,287.0,35.0,4.3,16.0,64.0,124.74,83.3
2016,10,11,17,15,143.5,17.5,4.25,15.5,32.0,51.91,0.0
2016,10,11,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,67.5,8.5,1.3,9.5,11.5,6.69,0.0
2016,10,12,6,30,135.0,17.0,1.4,10.0,23.0,48.5,0.0
2016,10,12,6,45,270.5,30.5,1.55,10.5,62.5,115.45,76.13
2016,10,12,7,0,406.0,44.0,1.7,11.0,102.0,191.0,143.97
2016,10,12,7,15,488.0,53.0,1.7,11.5,150.0,258.7,204.35
2016,10,12,7,30,570.0,62.0,1.7,12.0,198.0,335.45,271.2
2016,10,12,7,45,285.0,86.0,1.7,13.0,154.0,247.96,203.55
2016,10,12,8,0,0.0,110.0,1.7,14.0,110.0,90.59,71.5
2016,10,12,8,15,5.5,128.0,1.65,14.5,130.5,109.29,87.29
2016,10,12,8,30,11.0,146.0,1.6,15.0,151.0,128.69,103.15
2016,10,12,8,45,147.0,174.0,1.6,15.5,245.5,278.24,227.66
2016,10,12,9,0,283.0,202.0,1.6,16.0,340.0,433.38,350.36
2016,10,12,9,15,344.5,207.0,1.65,16.5,388.0,500.12,400.51
2016,10,12,9,30,406.0,212.0,1.7,17.0,436.0,589.62,466.49
2016,10,12,9,45,640.5,154.5,1.8,18.0,532.0,758.97,590.88
2016,10,12,10,0,875.0,97.0,1.9,19.0,628.0,923.25,700.2
2016,10,12,10,15,884.0,98.5,2.1,19.0,654.0,958.99,723.51
2016,10,12,10,30,893.0,100.0,2.3,19.0,680.0,979.76,738.23
2016,10,12,10,45,897.5,101.5,2.5,19.5,698.0,1004.41,754.32
2016,10,12,11,0,902.0,103.0,2.7,20.0,716.0,1025.61,768.06
2016,10,12,11,15,905.0,103.5,2.9,20.0,726.5,1040.62,779.25
2016,10,12,11,30,908.0,104.0,3.1,20.0,737.0,1051.94,788.15
2016,10,12,11,45,909.5,103.5,3.3,20.0,739.5,1056.86,792.91
2016,10,12,12,0,911.0,103.0,3.5,20.0,742.0,1057.96,795.29
2016,10,12,12,15,909.5,102.5,3.5,20.0,735.5,1052.21,791.6
2016,10,12,12,30,908.0,102.0,3.5,20.0,729.0,1042.67,785.59
2016,10,12,12,45,759.0,150.5,3.55,20.5,667.5,959.27,728.52
2016,10,12,13,0,610.0,199.0,3.6,21.0,606.0,851.06,653.5
2016,10,12,13,15,477.5,234.0,3.6,21.0,546.5,739.42,572.59
2016,10,12,13,30,345.0,269.0,3.6,21.0,487.0,619.16,483.35
2016,10,12,13,45,604.0,181.5,3.65,21.5,542.0,777.54,604.96
2016,10,12,14,0,863.0,94.0,3.7,22.0,597.0,882.75,679.26
2016,10,12,14,15,622.0,148.0,3.85,21.5,499.5,713.65,560.19
2016,10,12,14,30,381.0,202.0,4.0,21.0,402.0,524.99,418.1
2016,10,12,14,45,584.0,142.5,4.15,21.0,421.0,623.2,497.52
2016,10,12,15,0,787.0,83.0,4.3,21.0,440.0,672.5,537.81
2016,10,12,15,15,527.0,114.5,4.25,20.5,343.0,489.84,395.78
2016,10,12,15,30,267.0,146.0,4.2,20.0,246.0,322.33,261.42
2016,10,12,15,45,461.0,104.5,4.2,19.5,249.0,384.55,312.59
2016,10,12,16,0,655.0,63.0,4.2,19.0,252.0,417.04,336.32
2016,10,12,16,15,593.0,56.5,3.85,18.0,202.5,343.0,273.35
2016,10,12,16,30,531.0,50.0,3.5,17.0,153.0,275.08,213.96
2016,10,12,16,45,433.0,40.0,3.2,16.5,107.5,198.58,147.1
2016,10,12,17,0,335.0,30.0,2.9,16.0,62.0,133.85,87.3
2016,10,12,17,15,167.5,15.0,2.9,15.0,31.0,55.49,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,9.5,9.5,7.47,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,14.95,0.0
2016,10,13,6,45,144.5,32.0,2.15,10.5,52.0,83.97,54.73
2016,10,13,7,0,289.0,45.0,2.3,11.0,85.0,153.41,115.98
2016,10,13,7,15,337.0,59.5,2.55,11.5,125.0,205.43,163.35
2016,10,13,7,30,385.0,74.0,2.8,12.0,165.0,263.02,214.77
2016,10,13,7,45,417.5,87.5,3.05,12.5,206.5,316.99,262.2
2016,10,13,8,0,450.0,101.0,3.3,13.0,248.0,373.99,310.8
2016,10,13,8,15,473.0,112.5,3.3,13.5,287.5,425.8,353.49
2016,10,13,8,30,496.0,124.0,3.3,14.0,327.0,478.97,395.95
2016,10,13,8,45,544.0,126.5,3.35,15.0,371.5,541.13,443.97
2016,10,13,9,0,592.0,129.0,3.4,16.0,416.0,615.24,499.43
2016,10,13,9,15,581.5,144.5,3.35,16.5,445.0,650.25,523.61
2016,10,13,9,30,571.0,160.0,3.3,17.0,474.0,673.94,539.19
2016,10,13,9,45,540.5,182.5,3.25,18.0,493.0,693.89,549.94
2016,10,13,10,0,510.0,205.0,3.2,19.0,512.0,709.57,557.31
2016,10,13,10,15,441.0,238.0,3.2,19.5,511.5,696.2,543.8
2016,10,13,10,30,372.0,271.0,3.2,20.0,511.0,656.8,512.0
2016,10,13,10,45,394.0,274.0,3.2,20.5,534.5,689.9,535.27
2016,10,13,11,0,416.0,277.0,3.2,21.0,558.0,722.17,557.22
2016,10,13,11,15,486.0,253.5,3.25,21.0,586.5,796.36,611.05
2016,10,13,11,30,556.0,230.0,3.3,21.0,615.0,847.09,648.0
2016,10,13,11,45,561.5,227.0,3.35,21.5,616.5,852.13,650.22
2016,10,13,12,0,567.0,224.0,3.4,22.0,618.0,854.52,651.06
2016,10,13,12,15,519.5,241.0,3.5,22.0,600.0,822.1,627.78
2016,10,13,12,30,472.0,258.0,3.6,22.0,582.0,787.28,602.89
2016,10,13,12,45,472.0,252.5,3.75,22.5,571.0,774.67,594.16
2016,10,13,13,0,472.0,247.0,3.9,23.0,560.0,759.83,583.7
2016,10,13,13,15,506.0,225.5,3.95,23.0,551.5,758.62,584.78
2016,10,13,13,30,540.0,204.0,4.0,23.0,543.0,753.45,582.98
2016,10,13,13,45,515.0,202.5,4.05,23.0,514.0,712.31,553.76
2016,10,13,14,0,490.0,201.0,4.1,23.0,485.0,670.54,523.94
2016,10,13,14,15,468.0,193.0,4.1,22.5,451.0,624.25,491.41
2016,10,13,14,30,446.0,185.0,4.1,22.0,417.0,577.91,458.24
2016,10,13,14,45,451.0,167.5,4.15,22.0,386.0,542.46,432.54
2016,10,13,15,0,456.0,150.0,4.2,22.0,355.0,505.21,404.83
2016,10,13,15,15,439.0,135.5,4.2,21.5,316.0,454.81,366.56
2016,10,13,15,30,422.0,121.0,4.2,21.0,277.0,405.03,327.72
2016,10,13,15,45,396.0,107.5,4.2,20.5,238.0,352.13,285.14
2016,10,13,16,0,370.0,94.0,4.2,20.0,199.0,301.34,242.96
2016,10,13,16,15,335.5,78.5,4.0,19.5,159.5,247.09,196.66
2016,10,13,16,30,301.0,63.0,3.8,19.0,120.0,196.51,152.34
2016,10,13,16,45,242.0,47.0,3.6,18.5,84.0,141.4,104.22
2016,10,13,17,0,183.0,31.0,3.4,18.0,48.0,93.71,59.31
2016,10,13,17,15,91.5,15.5,3.05,17.5,24.0,30.67,0.0
2016,10,13,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,4.15,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,4.2,14.0,10.0,7.87,0.0
2016,10,14,6,45,4.5,28.0,4.3,14.0,28.5,24.22,12.3
2016,10,14,7,0,9.0,46.0,4.4,14.0,47.0,41.42,28.62
2016,10,14,7,15,21.0,65.5,4.5,14.5,70.0,68.14,51.74
2016,10,14,7,30,33.0,85.0,4.6,15.0,93.0,92.71,73.06
2016,10,14,7,45,40.0,105.0,4.7,15.5,116.5,116.77,93.74
2016,10,14,8,0,47.0,125.0,4.8,16.0,140.0,141.71,114.81
2016,10,14,8,15,50.5,144.0,4.9,16.0,162.5,164.27,133.73
2016,10,14,8,30,54.0,163.0,5.0,16.0,185.0,187.32,152.8
2016,10,14,8,45,27.0,123.5,5.1,16.5,134.5,127.51,102.19
2016,10,14,9,0,0.0,84.0,5.2,17.0,84.0,64.62,48.66
2016,10,14,9,15,0.0,59.0,5.2,17.5,59.0,45.25,32.3
2016,10,14,9,30,0.0,34.0,5.2,18.0,34.0,26.02,16.12
2016,10,14,9,45,0.0,30.5,5.25,18.5,30.5,23.35,13.81
2016,10,14,10,0,0.0,27.0,5.3,19.0,27.0,20.67,11.52
2016,10,14,10,15,1.0,99.5,5.2,19.0,100.5,77.98,58.77
2016,10,14,10,30,2.0,172.0,5.1,19.0,174.0,141.57,110.42
2016,10,14,10,45,1.0,160.5,5.1,19.0,161.5,130.16,100.96
2016,10,14,11,0,0.0,149.0,5.1,19.0,149.0,118.98,91.77
2016,10,14,11,15,0.0,99.5,5.0,19.0,99.5,77.04,57.64
2016,10,14,11,30,0.0,50.0,4.9,19.0,50.0,38.45,26.04
2016,10,14,11,45,0.0,97.5,4.8,19.5,97.5,75.41,56.19
2016,10,14,12,0,0.0,145.0,4.7,20.0,145.0,115.4,88.42
2016,10,14,12,15,0.0,117.5,4.6,20.0,117.5,91.99,69.49
2016,10,14,12,30,0.0,90.0,4.5,20.0,90.0,69.43,51.22
2016,10,14,12,45,0.0,52.5,4.4,20.0,52.5,40.36,27.53
2016,10,14,13,0,0.0,15.0,4.3,20.0,15.0,11.49,3.82
2016,10,14,13,15,15.0,130.0,4.2,20.0,139.5,127.11,98.98
2016,10,14,13,30,30.0,245.0,4.1,20.0,264.0,257.8,203.65
2016,10,14,13,45,15.0,168.5,4.05,20.0,178.0,150.75,117.96
2016,10,14,14,0,0.0,92.0,4.0,20.0,92.0,70.93,52.84
2016,10,14,14,15,0.0,119.5,3.85,19.5,119.5,94.37,72.36
2016,10,14,14,30,0.0,147.0,3.7,19.0,147.0,119.36,93.15
2016,10,14,14,45,0.0,119.0,3.55,19.0,119.0,94.77,73.17
2016,10,14,15,0,0.0,91.0,3.4,19.0,91.0,70.81,53.56
2016,10,14,15,15,0.0,48.0,3.25,18.5,48.0,36.71,25.3
2016,10,14,15,30,0.0,5.0,3.1,18.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,3.0,18.0,4.0,3.03,0.0
2016,10,14,16,0,0.0,3.0,2.9,18.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,2.6,17.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,2.3,17.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,2.0,16.5,1.0,0.75,0.0
2016,10,14,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,60.0,7.0,1.15,11.5,9.0,0.0,0.0
2016,10,15,6,30,120.0,14.0,1.3,12.0,18.0,35.51,0.0
2016,10,15,6,45,264.0,26.0,1.5,12.5,55.0,111.77,68.49
2016,10,15,7,0,408.0,38.0,1.7,13.0,92.0,190.14,141.74
2016,10,15,7,15,490.5,46.0,2.0,13.5,138.5,257.25,201.94
2016,10,15,7,30,573.0,54.0,2.3,14.0,185.0,333.53,268.85
2016,10,15,7,45,626.0,59.5,2.6,15.0,233.0,400.83,326.74
2016,10,15,8,0,679.0,65.0,2.9,16.0,281.0,472.82,386.41
2016,10,15,8,15,713.5,69.0,3.35,16.5,327.0,533.7,436.6
2016,10,15,8,30,748.0,73.0,3.8,17.0,373.0,598.65,488.49
2016,10,15,8,45,773.5,76.0,4.25,17.5,416.0,657.38,534.25
2016,10,15,9,0,799.0,79.0,4.7,18.0,459.0,716.16,578.1
2016,10,15,9,15,816.0,81.5,4.95,18.5,496.5,767.26,614.72
2016,10,15,9,30,833.0,84.0,5.2,19.0,534.0,817.02,649.96
2016,10,15,9,45,524.0,178.0,5.5,20.0,467.0,677.38,541.43
2016,10,15,10,0,215.0,272.0,5.8,21.0,400.0,476.76,379.61
2016,10,15,10,15,548.5,180.0,5.95,21.0,524.5,736.91,586.06
2016,10,15,10,30,882.0,88.0,6.1,21.0,649.0,959.69,748.42
2016,10,15,10,45,566.0,199.0,6.3,21.5,563.0,802.11,631.03
2016,10,15,11,0,250.0,310.0,6.5,22.0,477.0,572.95,451.16
2016,10,15,11,15,125.0,195.5,6.65,22.0,279.0,323.71,257.68
2016,10,15,11,30,0.0,81.0,6.8,22.0,81.0,62.44,45.08
2016,10,15,11,45,16.0,178.5,6.95,22.0,189.5,161.33,125.4
2016,10,15,12,0,32.0,276.0,7.1,22.0,298.0,294.45,231.07
2016,10,15,12,15,193.0,285.0,7.2,22.0,416.0,491.95,390.18
2016,10,15,12,30,354.0,294.0,7.3,22.0,534.0,686.97,542.01
2016,10,15,12,45,355.5,286.0,7.4,22.0,522.5,674.65,532.88
2016,10,15,13,0,357.0,278.0,7.5,22.0,511.0,660.76,523.21
2016,10,15,13,15,335.0,273.5,7.55,21.5,486.5,626.77,498.53
2016,10,15,13,30,313.0,269.0,7.6,21.0,462.0,592.42,473.38
2016,10,15,13,45,309.5,256.0,7.7,21.0,440.0,565.26,453.35
2016,10,15,14,0,306.0,243.0,7.8,21.0,418.0,537.22,432.47
2016,10,15,14,15,153.0,198.5,7.75,20.5,286.0,329.38,266.69
2016,10,15,14,30,0.0,154.0,7.7,20.0,154.0,126.06,98.39
2016,10,15,14,45,0.0,141.0,7.7,20.0,141.0,114.94,89.62
2016,10,15,15,0,0.0,128.0,7.7,20.0,128.0,103.93,80.8
2016,10,15,15,15,0.0,70.5,7.45,19.5,70.5,54.09,39.7
2016,10,15,15,30,0.0,13.0,7.2,19.0,13.0,9.89,2.69
2016,10,15,15,45,0.0,11.0,6.95,18.5,11.0,8.35,1.42
2016,10,15,16,0,0.0,9.0,6.7,18.0,9.0,6.83,0.13
2016,10,15,16,15,0.0,7.0,6.5,17.5,7.0,5.3,0.0
2016,10,15,16,30,0.0,5.0,6.3,17.0,5.0,3.78,0.0
2016,10,15,16,45,0.0,3.5,6.1,17.0,3.5,2.64,0.0
2016,10,15,17,0,0.0,2.0,5.9,17.0,2.0,1.51,0.0
2016,10,15,17,15,0.0,1.0,5.8,16.5,1.0,0.79,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.05,14.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.3,14.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,7.5,2.6,14.5,7.5,5.68,0.0
2016,10,16,7,0,0.0,13.0,2.9,15.0,13.0,9.86,2.5
2016,10,16,7,15,0.0,20.0,2.95,15.0,20.0,15.2,7.22
2016,10,16,7,30,0.0,27.0,3.0,15.0,27.0,20.56,11.92
2016,10,16,7,45,0.0,34.5,3.05,15.5,34.5,26.31,16.88
2016,10,16,8,0,0.0,42.0,3.1,16.0,42.0,32.08,21.77
2016,10,16,8,15,0.0,49.0,3.2,16.0,49.0,37.47,26.32
2016,10,16,8,30,0.0,56.0,3.3,16.0,56.0,42.88,30.84
2016,10,16,8,45,0.0,66.0,3.45,16.5,66.0,50.62,37.2
2016,10,16,9,0,0.0,76.0,3.6,17.0,76.0,58.37,43.51
2016,10,16,9,15,0.0,56.5,3.75,17.0,56.5,43.31,30.79
2016,10,16,9,30,0.0,37.0,3.9,17.0,37.0,28.32,18.15
2016,10,16,9,45,0.0,45.5,4.1,17.5,45.5,34.88,23.54
2016,10,16,10,0,0.0,54.0,4.3,18.0,54.0,41.45,28.88
2016,10,16,10,15,0.0,63.0,4.45,18.0,63.0,48.42,34.59
2016,10,16,10,30,0.0,72.0,4.6,18.0,72.0,55.4,40.3
2016,10,16,10,45,6.0,147.5,4.85,18.5,151.5,123.8,96.37
2016,10,16,11,0,12.0,223.0,5.1,19.0,231.0,198.71,156.57
2016,10,16,11,15,6.0,166.5,5.25,19.0,170.5,140.57,109.47
2016,10,16,11,30,0.0,110.0,5.4,19.0,110.0,85.75,64.74
2016,10,16,11,45,0.0,91.5,5.6,19.0,91.5,70.59,52.39
2016,10,16,12,0,0.0,73.0,5.8,19.0,73.0,56.23,40.65
2016,10,16,12,15,0.0,57.0,5.9,19.0,57.0,43.85,30.5
2016,10,16,12,30,0.0,41.0,6.0,19.0,41.0,31.49,20.35
2016,10,16,12,45,0.0,35.5,6.1,19.0,35.5,27.25,16.87
2016,10,16,13,0,0.0,30.0,6.2,19.0,30.0,23.01,13.38
2016,10,16,13,15,0.0,67.0,6.35,19.0,67.0,51.53,36.95
2016,10,16,13,30,0.0,104.0,6.5,19.0,104.0,80.83,61.1
2016,10,16,13,45,0.0,66.0,6.7,19.5,66.0,50.71,36.31
2016,10,16,14,0,0.0,28.0,6.9,20.0,28.0,21.42,12.11
2016,10,16,14,15,0.0,24.5,7.0,19.5,24.5,18.73,9.94
2016,10,16,14,30,0.0,21.0,7.1,19.0,21.0,16.03,7.76
2016,10,16,14,45,0.0,51.5,7.25,19.0,51.5,39.44,27.37
2016,10,16,15,0,0.0,82.0,7.4,19.0,82.0,63.25,47.34
2016,10,16,15,15,0.0,96.5,7.2,18.5,96.5,76.37,58.55
2016,10,16,15,30,0.0,111.0,7.0,18.0,111.0,90.97,71.03
2016,10,16,15,45,0.0,95.0,6.8,17.5,95.0,77.45,59.88
2016,10,16,16,0,0.0,79.0,6.6,17.0,79.0,64.03,48.63
2016,10,16,16,15,256.5,61.5,6.25,16.5,106.5,195.27,157.58
2016,10,16,16,30,513.0,44.0,5.9,16.0,134.0,264.4,207.02
2016,10,16,16,45,401.0,34.5,5.55,15.5,91.0,184.94,136.29
2016,10,16,17,0,289.0,25.0,5.2,15.0,48.0,116.26,64.28
2016,10,16,17,15,144.5,12.5,5.1,14.5,24.0,39.47,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,7.5,1.55,10.5,7.5,0.0,0.0
2016,10,17,6,30,0.0,15.0,1.7,11.0,15.0,11.8,0.0
2016,10,17,6,45,169.0,29.0,1.85,11.5,50.0,88.38,50.13
2016,10,17,7,0,338.0,43.0,2.0,12.0,85.0,173.25,129.77
2016,10,17,7,15,428.5,52.5,2.1,12.5,131.0,241.84,190.96
2016,10,17,7,30,519.0,62.0,2.2,13.0,177.0,320.33,259.45
2016,10,17,7,45,582.0,67.5,2.3,13.5,225.5,390.38,319.87
2016,10,17,8,0,645.0,73.0,2.4,14.0,274.0,466.05,382.9
2016,10,17,8,15,375.0,119.0,2.4,14.5,240.0,378.08,311.75
2016,10,17,8,30,105.0,165.0,2.4,15.0,206.0,239.54,196.11
2016,10,17,8,45,445.5,125.5,2.4,15.5,330.0,475.58,390.77
2016,10,17,9,0,786.0,86.0,2.4,16.0,454.0,717.38,575.12
2016,10,17,9,15,531.5,157.0,2.35,16.0,415.0,620.87,497.73
2016,10,17,9,30,277.0,228.0,2.3,16.0,376.0,487.27,391.06
2016,10,17,9,45,562.0,162.5,2.25,16.5,484.5,696.1,553.07
2016,10,17,10,0,847.0,97.0,2.2,17.0,593.0,905.51,698.18
2016,10,17,10,15,630.5,174.0,2.2,17.0,552.0,818.94,634.58
2016,10,17,10,30,414.0,251.0,2.2,17.0,511.0,679.6,530.92
2016,10,17,10,45,223.0,257.5,2.2,17.5,398.5,508.8,400.55
2016,10,17,11,0,32.0,264.0,2.2,18.0,286.0,282.6,221.91
2016,10,17,11,15,461.0,182.0,2.25,18.0,492.5,697.12,547.64
2016,10,17,11,30,890.0,100.0,2.3,18.0,699.0,1034.84,779.5
2016,10,17,11,45,892.0,99.0,2.35,18.5,701.0,1039.31,777.6
2016,10,17,12,0,894.0,98.0,2.4,19.0,703.0,1040.07,777.17
2016,10,17,12,15,892.0,97.5,2.5,19.0,697.0,1033.62,774.2
2016,10,17,12,30,890.0,97.0,2.6,19.0,691.0,1023.49,768.97
2016,10,17,12,45,889.0,94.5,2.75,19.5,677.5,1008.4,759.56
2016,10,17,13,0,888.0,92.0,2.9,20.0,664.0,989.73,747.79
2016,10,17,13,15,880.5,91.0,2.95,19.5,642.0,963.08,732.59
2016,10,17,13,30,873.0,90.0,3.0,19.0,620.0,933.33,715.21
2016,10,17,13,45,864.5,87.5,3.15,19.0,591.5,908.43,700.46
2016,10,17,14,0,856.0,85.0,3.3,19.0,563.0,869.69,675.74
2016,10,17,14,15,841.0,82.5,3.35,19.0,527.5,823.0,644.47
2016,10,17,14,30,826.0,80.0,3.4,19.0,492.0,774.5,611.48
2016,10,17,14,45,806.5,77.0,3.45,19.0,452.0,720.5,573.86
2016,10,17,15,0,787.0,74.0,3.5,19.0,412.0,665.66,534.88
2016,10,17,15,15,757.5,70.5,3.45,18.5,367.0,603.1,487.95
2016,10,17,15,30,728.0,67.0,3.4,18.0,322.0,541.32,439.84
2016,10,17,15,45,685.5,62.0,3.4,18.0,274.0,471.78,383.22
2016,10,17,16,0,643.0,57.0,3.4,18.0,226.0,407.79,329.06
2016,10,17,16,15,576.0,50.5,3.05,17.0,178.5,332.24,264.72
2016,10,17,16,30,509.0,44.0,2.7,16.0,131.0,263.47,204.17
2016,10,17,16,45,395.0,34.5,2.4,15.0,88.0,183.52,134.19
2016,10,17,17,0,281.0,25.0,2.1,14.0,45.0,113.41,56.99
2016,10,17,17,15,140.5,12.5,2.1,13.5,22.5,38.81,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,59.5,6.0,1.35,8.5,7.0,0.0,0.0
2016,10,18,6,30,119.0,12.0,1.4,9.0,14.0,34.67,0.0
2016,10,18,6,45,271.5,23.5,1.5,10.0,50.5,111.99,60.01
2016,10,18,7,0,424.0,35.0,1.6,11.0,87.0,196.36,146.61
2016,10,18,7,15,511.0,43.0,1.85,11.5,134.0,266.47,210.38
2016,10,18,7,30,598.0,51.0,2.1,12.0,181.0,346.29,280.82
2016,10,18,7,45,653.5,55.5,2.35,12.5,229.5,412.78,339.21
2016,10,18,8,0,709.0,60.0,2.6,13.0,278.0,486.79,401.72
2016,10,18,8,15,744.0,64.0,2.75,13.5,325.0,551.83,454.83
2016,10,18,8,30,779.0,68.0,2.9,14.0,372.0,618.53,507.46
2016,10,18,8,45,806.5,70.0,3.1,15.0,415.5,678.82,552.15
2016,10,18,9,0,834.0,72.0,3.3,16.0,459.0,739.22,594.4
2016,10,18,9,15,851.0,74.5,3.3,16.5,497.0,791.55,629.95
2016,10,18,9,30,868.0,77.0,3.3,17.0,535.0,833.54,657.37
2016,10,18,9,45,882.5,77.5,3.35,17.5,567.5,877.4,686.08
2016,10,18,10,0,897.0,78.0,3.4,18.0,600.0,919.09,712.87
2016,10,18,10,15,905.5,79.5,3.35,18.0,625.5,953.92,735.33
2016,10,18,10,30,914.0,81.0,3.3,18.0,651.0,985.75,755.62
2016,10,18,10,45,919.0,82.0,3.3,18.5,669.0,1010.37,769.86
2016,10,18,11,0,924.0,83.0,3.3,19.0,687.0,1031.5,781.8
2016,10,18,11,15,927.5,83.5,3.3,19.0,697.0,1046.91,791.47
2016,10,18,11,30,931.0,84.0,3.3,19.0,707.0,1058.59,798.82
2016,10,18,11,45,934.0,83.0,3.3,19.5,709.0,1064.14,800.72
2016,10,18,12,0,937.0,82.0,3.3,20.0,711.0,1065.82,800.27
2016,10,18,12,15,935.5,81.5,3.3,20.0,705.0,1059.63,796.32
2016,10,18,12,30,934.0,81.0,3.3,20.0,699.0,1049.59,790.04
2016,10,18,12,45,929.0,81.0,3.3,20.0,684.5,1032.89,779.46
2016,10,18,13,0,924.0,81.0,3.3,20.0,670.0,1012.57,766.63
2016,10,18,13,15,917.0,79.5,3.3,20.0,648.5,985.03,748.99
2016,10,18,13,30,910.0,78.0,3.3,20.0,627.0,954.23,729.18
2016,10,18,13,45,901.5,76.0,3.3,20.0,598.0,918.4,705.84
2016,10,18,14,0,893.0,74.0,3.3,20.0,569.0,879.77,680.43
2016,10,18,14,15,878.5,72.5,3.3,20.0,533.5,834.13,649.85
2016,10,18,14,30,864.0,71.0,3.3,20.0,498.0,786.6,617.56
2016,10,18,14,45,842.0,69.0,3.35,20.0,456.5,738.47,584.58
2016,10,18,15,0,820.0,67.0,3.4,20.0,415.0,681.6,544.46
2016,10,18,15,15,791.5,63.5,3.2,19.5,369.5,618.27,497.26
2016,10,18,15,30,763.0,60.0,3.0,19.0,324.0,555.6,448.42
2016,10,18,15,45,716.5,56.5,2.8,19.0,275.0,483.83,390.02
2016,10,18,16,0,670.0,53.0,2.6,19.0,226.0,415.29,332.38
2016,10,18,16,15,604.0,47.0,2.3,18.0,178.0,339.09,267.94
2016,10,18,16,30,538.0,41.0,2.0,17.0,130.0,272.28,209.13
2016,10,18,16,45,419.5,31.5,1.7,16.0,86.5,189.23,136.63
2016,10,18,17,0,301.0,22.0,1.4,15.0,43.0,115.69,49.71
2016,10,18,17,15,150.5,11.0,1.45,14.5,21.5,39.88,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,77.5,5.0,2.05,7.5,6.5,0.0,0.0
2016,10,19,6,30,155.0,10.0,2.3,8.0,13.0,41.12,0.0
2016,10,19,6,45,311.5,20.5,2.55,8.5,50.0,120.34,59.6
2016,10,19,7,0,468.0,31.0,2.8,9.0,87.0,205.31,154.06
2016,10,19,7,15,551.0,38.0,2.85,9.5,133.5,275.84,219.78
2016,10,19,7,30,634.0,45.0,2.9,10.0,180.0,355.24,291.05
2016,10,19,7,45,685.0,49.5,2.95,11.0,228.5,424.02,351.33
2016,10,19,8,0,736.0,54.0,3.0,12.0,277.0,496.97,412.52
2016,10,19,8,15,769.0,57.5,3.15,12.5,323.5,561.39,465.59
2016,10,19,8,30,802.0,61.0,3.3,13.0,370.0,627.26,517.98
2016,10,19,8,45,825.5,63.5,3.45,14.0,413.0,686.15,561.25
2016,10,19,9,0,849.0,66.0,3.6,15.0,456.0,737.45,596.71
2016,10,19,9,15,865.5,68.0,3.65,15.5,494.0,788.56,632.01
2016,10,19,9,30,882.0,70.0,3.7,16.0,532.0,838.2,665.6
2016,10,19,9,45,894.0,71.5,3.8,17.0,564.0,881.49,693.06
2016,10,19,10,0,906.0,73.0,3.9,18.0,596.0,922.41,718.46
2016,10,19,10,15,914.0,74.0,3.9,18.5,621.0,956.36,739.45
2016,10,19,10,30,922.0,75.0,3.9,19.0,646.0,987.26,758.22
2016,10,19,10,45,925.5,76.5,3.9,19.5,663.0,1011.12,772.07
2016,10,19,11,0,929.0,78.0,3.9,20.0,680.0,1031.42,783.56
2016,10,19,11,15,931.5,78.5,3.85,20.5,690.0,1045.84,790.77
2016,10,19,11,30,934.0,79.0,3.8,21.0,700.0,1056.48,795.58
2016,10,19,11,45,932.0,80.0,3.8,21.5,701.0,1059.32,795.7
2016,10,19,12,0,930.0,81.0,3.8,22.0,702.0,1058.29,793.46
2016,10,19,12,15,928.0,81.0,3.75,22.0,695.5,1052.19,789.2
2016,10,19,12,30,926.0,81.0,3.7,22.0,689.0,1042.28,782.61
2016,10,19,12,45,918.5,81.5,3.7,22.0,674.5,1023.77,770.79
2016,10,19,13,0,911.0,82.0,3.7,22.0,660.0,1001.75,756.78
2016,10,19,13,15,904.5,81.0,3.7,22.0,638.0,975.54,740.0
2016,10,19,13,30,898.0,80.0,3.7,22.0,616.0,946.11,721.05
2016,10,19,13,45,890.5,77.5,3.7,22.5,588.0,910.91,696.73
2016,10,19,14,0,883.0,75.0,3.7,23.0,560.0,872.88,670.45
2016,10,19,14,15,868.5,73.0,3.65,22.5,524.5,826.99,640.73
2016,10,19,14,30,854.0,71.0,3.6,22.0,489.0,779.25,609.27
2016,10,19,14,45,836.0,68.0,3.6,22.0,448.5,733.36,577.71
2016,10,19,15,0,818.0,65.0,3.6,22.0,408.0,678.43,538.89
2016,10,19,15,15,789.5,62.0,3.2,21.5,363.0,615.83,491.87
