Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,30,761.0,59.0,2.8,21.0,318.0,553.87,443.25
2016,10,19,15,45,719.0,55.0,2.4,20.5,270.0,484.19,387.12
2016,10,19,16,0,677.0,51.0,2.0,20.0,222.0,417.33,331.35
2016,10,19,16,15,610.5,45.0,1.85,19.0,174.0,340.56,267.16
2016,10,19,16,30,544.0,39.0,1.7,18.0,126.0,270.21,206.03
2016,10,19,16,45,427.5,30.0,1.55,17.0,83.0,190.98,136.37
2016,10,19,17,0,311.0,21.0,1.4,16.0,40.0,116.96,39.09
2016,10,19,17,15,155.5,10.5,1.45,15.5,20.0,40.71,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,20,6,45,230.0,16.0,1.85,10.0,42.5,92.89,39.59
2016,10,20,7,0,460.0,32.0,2.0,11.0,85.0,208.06,154.52
2016,10,20,7,15,547.0,39.0,2.1,11.5,132.0,276.41,217.98
2016,10,20,7,30,634.0,46.0,2.2,12.0,179.0,357.64,289.91
2016,10,20,7,45,687.5,51.0,2.3,12.5,228.5,428.39,351.68
2016,10,20,8,0,741.0,56.0,2.4,13.0,278.0,503.58,414.72
2016,10,20,8,15,775.0,59.5,2.4,14.0,325.5,568.97,466.57
2016,10,20,8,30,809.0,63.0,2.4,15.0,373.0,635.86,517.29
2016,10,20,8,45,834.0,65.5,2.4,16.0,416.5,696.18,559.92
2016,10,20,9,0,859.0,68.0,2.4,17.0,460.0,748.94,594.71
2016,10,20,9,15,876.0,70.5,2.4,17.5,498.5,801.43,629.56
2016,10,20,9,30,893.0,73.0,2.4,18.0,537.0,852.45,662.6
2016,10,20,9,45,908.0,73.5,2.45,19.0,569.5,897.49,689.99
2016,10,20,10,0,923.0,74.0,2.5,20.0,602.0,940.3,715.41
2016,10,20,10,15,931.0,75.0,2.5,20.5,627.5,974.66,735.67
2016,10,20,10,30,939.0,76.0,2.5,21.0,653.0,1005.91,753.76
2016,10,20,10,45,944.0,76.5,2.55,21.5,671.0,1030.3,767.77
2016,10,20,11,0,949.0,77.0,2.6,22.0,689.0,1051.12,779.54
2016,10,20,11,15,951.5,77.5,2.65,22.5,698.5,1065.72,787.36
2016,10,20,11,30,954.0,78.0,2.7,23.0,708.0,1076.48,792.86
2016,10,20,11,45,954.5,78.5,2.75,23.5,709.5,1081.29,794.69
2016,10,20,12,0,955.0,79.0,2.8,24.0,711.0,1082.16,794.2
2016,10,20,12,15,953.0,78.5,2.85,24.0,705.0,1075.3,790.46
2016,10,20,12,30,951.0,78.0,2.9,24.0,699.0,1064.54,784.41
2016,10,20,12,45,944.0,79.0,2.95,24.5,684.0,1046.8,772.45
2016,10,20,13,0,937.0,80.0,3.0,25.0,669.0,1025.45,758.3
2016,10,20,13,15,930.0,79.0,2.95,25.0,647.0,998.21,740.97
2016,10,20,13,30,923.0,78.0,2.9,25.0,625.0,967.67,721.53
2016,10,20,13,45,914.0,76.0,2.9,25.0,595.5,930.99,698.36
2016,10,20,14,0,905.0,74.0,2.9,25.0,566.0,891.51,673.18
2016,10,20,14,15,890.5,72.0,2.8,25.0,530.5,844.84,642.14
2016,10,20,14,30,876.0,70.0,2.7,25.0,495.0,796.24,609.51
2016,10,20,14,45,856.5,67.5,2.6,25.0,453.5,741.61,572.2
2016,10,20,15,0,837.0,65.0,2.5,25.0,412.0,692.62,538.38
2016,10,20,15,15,808.0,61.5,2.1,24.5,366.0,628.18,490.86
2016,10,20,15,30,779.0,58.0,1.7,24.0,320.0,564.42,441.66
2016,10,20,15,45,737.0,54.0,1.35,23.5,271.5,493.81,385.97
2016,10,20,16,0,695.0,50.0,1.0,23.0,223.0,425.98,330.48
2016,10,20,16,15,627.0,44.0,0.95,22.0,174.0,347.52,266.89
2016,10,20,16,30,559.0,38.0,0.9,21.0,125.0,275.62,205.99
2016,10,20,16,45,438.0,29.0,0.9,20.0,81.5,190.66,132.78
2016,10,20,17,0,317.0,20.0,0.9,19.0,38.0,117.2,23.6
2016,10,20,17,15,158.5,10.0,0.95,18.5,19.0,41.15,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,220.0,15.5,0.9,12.5,40.0,89.67,31.13
2016,10,21,7,0,440.0,31.0,0.9,13.0,80.0,201.5,147.38
2016,10,21,7,15,527.0,38.0,0.9,13.5,126.0,268.66,208.84
2016,10,21,7,30,614.0,45.0,0.9,14.0,172.0,348.8,278.08
2016,10,21,7,45,667.5,50.0,0.95,14.5,220.5,418.43,337.22
2016,10,21,8,0,721.0,55.0,1.0,15.0,269.0,492.53,397.48
2016,10,21,8,15,755.0,59.0,0.9,16.0,315.0,557.42,446.31
2016,10,21,8,30,789.0,63.0,0.8,17.0,361.0,623.87,493.59
2016,10,21,8,45,814.0,65.5,0.7,18.0,404.0,683.22,532.19
2016,10,21,9,0,839.0,68.0,0.6,19.0,447.0,742.47,568.03
2016,10,21,9,15,855.5,70.0,0.65,19.5,484.5,785.62,594.99
2016,10,21,9,30,872.0,72.0,0.7,20.0,522.0,834.76,625.72
2016,10,21,9,45,883.5,74.0,0.75,21.0,553.5,877.77,650.56
2016,10,21,10,0,895.0,76.0,0.8,22.0,585.0,918.41,673.51
2016,10,21,10,15,903.0,77.5,0.85,22.5,610.0,952.55,693.33
2016,10,21,10,30,911.0,79.0,0.9,23.0,635.0,983.68,711.21
2016,10,21,10,45,915.5,80.0,1.0,23.5,652.0,1007.58,725.53
2016,10,21,11,0,920.0,81.0,1.1,24.0,669.0,1028.0,737.82
2016,10,21,11,15,922.5,81.5,1.15,24.0,678.5,1042.2,746.83
2016,10,21,11,30,925.0,82.0,1.2,24.0,688.0,1052.68,753.78
2016,10,21,11,45,924.0,82.5,1.3,24.5,689.5,1055.81,755.82
2016,10,21,12,0,923.0,83.0,1.4,25.0,691.0,1055.11,755.68
2016,10,21,12,15,921.0,83.0,1.45,25.0,684.5,1048.97,752.91
2016,10,21,12,30,919.0,83.0,1.5,25.0,678.0,1039.06,747.98
2016,10,21,12,45,911.5,83.5,1.6,25.5,663.0,1020.58,737.11
2016,10,21,13,0,904.0,84.0,1.7,26.0,648.0,998.64,724.12
2016,10,21,13,15,896.5,83.0,1.75,26.0,626.0,971.58,708.56
2016,10,21,13,30,889.0,82.0,1.8,26.0,604.0,941.39,690.93
2016,10,21,13,45,878.0,80.5,1.9,26.0,575.0,904.46,669.3
2016,10,21,14,0,867.0,79.0,2.0,26.0,546.0,864.99,645.64
2016,10,21,14,15,850.0,73.5,2.05,25.5,507.0,813.33,614.01
2016,10,21,14,30,833.0,68.0,2.1,25.0,468.0,760.03,580.56
2016,10,21,14,45,754.5,76.5,2.2,25.0,415.0,683.05,528.56
2016,10,21,15,0,676.0,85.0,2.3,25.0,362.0,605.07,473.57
2016,10,21,15,15,636.0,83.5,2.05,24.0,320.5,542.79,427.86
2016,10,21,15,30,596.0,82.0,1.8,23.0,279.0,482.39,381.97
2016,10,21,15,45,619.0,67.5,1.6,22.5,244.0,445.99,352.64
2016,10,21,16,0,642.0,53.0,1.4,22.0,209.0,402.81,316.14
2016,10,21,16,15,571.0,46.0,1.4,21.0,162.0,327.83,254.3
2016,10,21,16,30,500.0,39.0,1.4,20.0,115.0,257.37,194.03
2016,10,21,16,45,375.5,29.0,1.4,19.0,74.0,174.08,121.18
2016,10,21,17,0,251.0,19.0,1.4,18.0,33.0,97.98,1.91
2016,10,21,17,15,125.5,9.5,1.55,17.5,16.5,34.0,0.0
2016,10,21,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,201.0,16.0,1.5,10.5,38.0,85.08,21.62
2016,10,22,7,0,402.0,32.0,1.6,11.0,76.0,190.62,140.3
2016,10,22,7,15,494.5,40.5,1.7,11.5,122.0,262.52,206.75
2016,10,22,7,30,587.0,49.0,1.8,12.0,168.0,344.85,279.16
2016,10,22,7,45,645.5,54.0,1.95,12.5,216.5,412.52,338.39
2016,10,22,8,0,704.0,59.0,2.1,13.0,265.0,488.55,402.17
2016,10,22,8,15,740.5,63.0,2.0,13.5,311.5,554.28,454.63
2016,10,22,8,30,777.0,67.0,1.9,14.0,358.0,621.81,506.16
2016,10,22,8,45,804.0,70.0,1.85,14.5,401.0,682.72,549.99
2016,10,22,9,0,831.0,73.0,1.8,15.0,444.0,743.72,591.44
2016,10,22,9,15,848.5,75.5,1.8,15.5,482.5,796.18,626.0
2016,10,22,9,30,866.0,78.0,1.8,16.0,521.0,847.23,658.87
2016,10,22,9,45,868.5,83.5,1.85,17.0,551.0,887.05,682.6
2016,10,22,10,0,871.0,89.0,1.9,18.0,581.0,923.91,704.04
2016,10,22,10,15,880.0,90.5,1.9,18.5,606.0,958.91,724.74
2016,10,22,10,30,889.0,92.0,1.9,19.0,631.0,979.13,735.43
2016,10,22,10,45,894.5,93.5,1.95,19.5,648.5,1004.11,750.1
2016,10,22,11,0,900.0,95.0,2.0,20.0,666.0,1025.73,762.53
2016,10,22,11,15,903.5,95.5,2.0,20.0,676.0,1040.67,771.51
2016,10,22,11,30,907.0,96.0,2.0,20.0,686.0,1051.98,778.34
2016,10,22,11,45,908.0,96.0,2.05,20.5,687.5,1056.44,780.12
2016,10,22,12,0,909.0,96.0,2.1,21.0,689.0,1057.14,779.72
2016,10,22,12,15,789.0,133.0,2.15,21.0,645.0,986.66,734.47
2016,10,22,12,30,669.0,170.0,2.2,21.0,601.0,908.64,684.02
2016,10,22,12,45,658.0,169.0,2.3,21.0,584.5,887.17,671.66
2016,10,22,13,0,647.0,168.0,2.4,21.0,568.0,863.05,656.85
2016,10,22,13,15,681.0,149.0,2.45,21.0,557.5,860.55,656.54
2016,10,22,13,30,715.0,130.0,2.5,21.0,547.0,852.93,652.62
2016,10,22,13,45,684.5,131.0,2.55,21.0,514.0,804.75,620.47
2016,10,22,14,0,654.0,132.0,2.6,21.0,481.0,755.55,587.45
2016,10,22,14,15,653.5,121.5,2.65,20.5,451.0,718.52,563.78
2016,10,22,14,30,653.0,111.0,2.7,20.0,421.0,679.21,537.91
2016,10,22,14,45,671.0,96.0,2.75,20.0,390.5,646.7,515.6
2016,10,22,15,0,689.0,81.0,2.8,20.0,360.0,610.29,489.41
2016,10,22,15,15,634.5,84.0,2.7,19.5,318.0,543.02,437.9
2016,10,22,15,30,580.0,87.0,2.6,19.0,276.0,478.31,387.07
2016,10,22,15,45,539.5,77.5,2.55,18.5,232.0,412.35,334.05
2016,10,22,16,0,499.0,68.0,2.5,18.0,188.0,349.57,281.65
2016,10,22,16,15,433.0,57.5,2.4,17.0,144.5,277.92,220.87
2016,10,22,16,30,367.0,47.0,2.3,16.0,101.0,213.16,164.13
2016,10,22,16,45,183.5,37.0,2.2,15.0,64.0,118.04,82.76
2016,10,22,17,0,0.0,27.0,2.1,14.0,27.0,25.82,0.0
2016,10,22,17,15,0.0,13.5,2.15,13.5,13.5,10.62,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,16.0,1.25,9.5,36.0,82.86,10.79
2016,10,23,7,0,386.0,32.0,1.3,10.0,72.0,186.12,136.56
2016,10,23,7,15,479.5,40.5,1.5,10.5,117.5,257.65,203.38
2016,10,23,7,30,573.0,49.0,1.7,11.0,163.0,339.7,275.89
2016,10,23,7,45,631.0,54.5,1.9,12.0,211.0,409.86,336.76
2016,10,23,8,0,689.0,60.0,2.1,13.0,259.0,482.26,397.27
2016,10,23,8,15,726.5,64.5,2.1,13.5,305.5,548.46,450.62
2016,10,23,8,30,764.0,69.0,2.1,14.0,352.0,616.57,503.34
2016,10,23,8,45,789.5,72.5,2.1,15.0,394.5,676.41,546.07
2016,10,23,9,0,815.0,76.0,2.1,16.0,437.0,736.23,586.31
2016,10,23,9,15,833.5,78.5,2.1,16.5,475.0,788.86,621.3
2016,10,23,9,30,852.0,81.0,2.1,17.0,513.0,840.18,654.63
2016,10,23,9,45,869.5,81.0,2.15,18.0,545.5,885.97,682.65
2016,10,23,10,0,887.0,81.0,2.2,19.0,578.0,919.31,701.7
2016,10,23,10,15,896.0,82.5,2.3,19.5,603.0,954.06,723.47
2016,10,23,10,30,905.0,84.0,2.4,20.0,628.0,985.89,743.15
2016,10,23,10,45,910.5,85.0,2.5,20.5,645.5,1010.54,758.03
2016,10,23,11,0,916.0,86.0,2.6,21.0,663.0,1031.79,770.75
2016,10,23,11,15,836.5,112.5,2.7,21.5,645.5,1007.07,753.18
2016,10,23,11,30,757.0,139.0,2.8,22.0,628.0,971.39,728.75
2016,10,23,11,45,838.0,113.5,2.9,22.5,656.0,1019.87,760.73
2016,10,23,12,0,919.0,88.0,3.0,23.0,684.0,1058.49,785.2
2016,10,23,12,15,916.0,87.5,3.05,23.0,677.0,1050.68,780.36
2016,10,23,12,30,913.0,87.0,3.1,23.0,670.0,1039.16,773.65
2016,10,23,12,45,901.0,89.0,3.2,23.5,654.0,1018.02,759.66
2016,10,23,13,0,889.0,91.0,3.3,24.0,638.0,993.59,743.58
2016,10,23,13,15,880.5,90.0,3.35,24.0,615.0,965.86,726.38
2016,10,23,13,30,872.0,89.0,3.4,24.0,592.0,946.24,714.68
2016,10,23,13,45,858.5,87.0,3.45,24.0,562.5,906.27,688.95
2016,10,23,14,0,845.0,85.0,3.5,24.0,533.0,863.92,661.45
2016,10,23,14,15,828.0,82.5,3.6,23.5,497.5,815.9,631.09
2016,10,23,14,30,811.0,80.0,3.7,23.0,462.0,766.29,598.93
2016,10,23,14,45,786.5,77.5,3.85,23.0,421.0,709.68,559.92
2016,10,23,15,0,762.0,75.0,4.0,23.0,380.0,652.69,519.69
2016,10,23,15,15,728.5,70.5,4.1,22.0,335.0,587.47,472.15
2016,10,23,15,30,695.0,66.0,4.2,21.0,290.0,526.65,425.73
2016,10,23,15,45,643.0,61.0,4.3,20.5,243.0,453.56,366.91
2016,10,23,16,0,591.0,56.0,4.4,20.0,196.0,384.62,309.24
2016,10,23,16,15,514.5,48.5,4.3,19.0,149.5,306.49,242.63
2016,10,23,16,30,438.0,41.0,4.2,18.0,103.0,236.28,180.77
2016,10,23,16,45,219.0,33.5,4.15,17.0,64.5,126.54,86.7
2016,10,23,17,0,0.0,26.0,4.1,16.0,26.0,25.08,0.0
2016,10,23,17,15,0.0,13.0,4.0,15.5,13.0,10.23,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,16.0,17.5,1.65,11.5,19.0,19.76,0.0
2016,10,24,7,0,32.0,35.0,1.8,12.0,38.0,45.01,29.89
2016,10,24,7,15,51.0,54.5,2.2,12.5,63.0,80.78,61.82
2016,10,24,7,30,70.0,74.0,2.6,13.0,88.0,112.29,89.69
2016,10,24,7,45,80.5,94.5,3.0,13.5,114.5,142.69,116.36
2016,10,24,8,0,91.0,115.0,3.4,14.0,141.0,174.21,143.47
2016,10,24,8,15,101.0,133.5,3.7,14.0,167.0,204.13,169.01
2016,10,24,8,30,111.0,152.0,4.0,14.0,193.0,235.09,195.03
2016,10,24,8,45,123.5,171.0,4.35,14.5,221.5,269.4,223.18
2016,10,24,9,0,136.0,190.0,4.7,15.0,250.0,304.77,251.79
2016,10,24,9,15,78.0,188.5,4.7,15.0,223.5,242.69,199.22
2016,10,24,9,30,20.0,187.0,4.7,15.0,197.0,176.52,142.67
2016,10,24,9,45,22.5,200.0,4.7,15.5,212.0,190.98,154.15
2016,10,24,10,0,25.0,213.0,4.7,16.0,227.0,205.71,165.65
2016,10,24,10,15,107.0,245.0,4.65,16.0,308.5,337.74,274.64
2016,10,24,10,30,189.0,277.0,4.6,16.0,390.0,477.84,386.29
2016,10,24,10,45,107.5,259.5,4.6,16.5,324.5,357.36,288.24
2016,10,24,11,0,26.0,242.0,4.6,17.0,259.0,234.48,187.04
2016,10,24,11,15,30.5,251.5,4.6,17.5,271.5,272.09,216.9
2016,10,24,11,30,35.0,261.0,4.6,18.0,284.0,287.37,228.57
2016,10,24,11,45,27.0,249.0,4.6,18.5,266.5,242.24,192.07
2016,10,24,12,0,19.0,237.0,4.6,19.0,249.0,222.06,175.41
2016,10,24,12,15,24.5,244.0,4.6,19.0,259.5,234.74,185.81
2016,10,24,12,30,30.0,251.0,4.6,19.0,270.0,271.07,214.86
2016,10,24,12,45,15.0,205.0,4.7,19.0,214.5,187.04,147.53
2016,10,24,13,0,0.0,159.0,4.8,19.0,159.0,129.22,100.44
2016,10,24,13,15,2.5,170.0,4.9,19.0,171.5,142.11,111.22
2016,10,24,13,30,5.0,181.0,5.0,19.0,184.0,155.35,122.23
2016,10,24,13,45,13.0,189.0,5.1,19.5,196.0,171.07,135.26
2016,10,24,14,0,21.0,197.0,5.2,20.0,208.0,186.87,148.33
2016,10,24,14,15,20.0,185.0,5.15,19.5,195.0,174.79,139.05
2016,10,24,14,30,19.0,173.0,5.1,19.0,182.0,162.9,129.88
2016,10,24,14,45,9.5,107.0,5.05,19.0,111.5,92.6,72.0
2016,10,24,15,0,0.0,41.0,5.0,19.0,41.0,31.33,20.72
2016,10,24,15,15,0.0,36.0,4.75,18.5,36.0,27.47,17.59
2016,10,24,15,30,0.0,31.0,4.5,18.0,31.0,23.63,14.4
2016,10,24,15,45,0.0,26.0,4.25,17.5,26.0,19.79,11.18
2016,10,24,16,0,0.0,21.0,4.0,17.0,21.0,15.97,7.9
2016,10,24,16,15,0.0,15.5,3.75,16.5,15.5,11.77,4.27
2016,10,24,16,30,0.0,10.0,3.5,16.0,10.0,7.58,0.62
2016,10,24,16,45,0.0,6.0,3.25,15.5,6.0,4.54,0.0
2016,10,24,17,0,0.0,2.0,3.0,15.0,2.0,1.57,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.5,1.0,0.79,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.9,12.5,7.0,5.31,0.0
2016,10,25,7,0,0.0,14.0,2.0,13.0,14.0,10.64,2.77
2016,10,25,7,15,0.0,24.0,2.25,13.5,24.0,18.28,9.72
2016,10,25,7,30,0.0,34.0,2.5,14.0,34.0,25.95,16.47
2016,10,25,7,45,0.0,44.5,2.75,14.5,44.5,34.02,23.5
2016,10,25,8,0,0.0,55.0,3.0,15.0,55.0,42.12,30.44
2016,10,25,8,15,0.0,65.0,3.15,15.5,65.0,49.93,37.01
2016,10,25,8,30,0.0,75.0,3.3,16.0,75.0,58.08,43.78
2016,10,25,8,45,0.0,87.5,3.5,16.5,87.5,68.5,52.36
2016,10,25,9,0,0.0,100.0,3.7,17.0,100.0,79.02,60.92
2016,10,25,9,15,0.0,60.0,3.75,17.5,60.0,45.99,33.05
2016,10,25,9,30,0.0,20.0,3.8,18.0,20.0,15.27,7.18
2016,10,25,9,45,0.0,40.0,3.9,18.5,40.0,30.62,19.97
2016,10,25,10,0,0.0,60.0,4.0,19.0,60.0,46.05,32.67
2016,10,25,10,15,0.0,85.5,4.0,19.0,85.5,65.81,48.91
2016,10,25,10,30,0.0,111.0,4.0,19.0,111.0,86.94,66.16
2016,10,25,10,45,0.0,132.5,4.05,19.5,132.5,105.51,81.05
2016,10,25,11,0,0.0,154.0,4.1,20.0,154.0,124.55,96.2
2016,10,25,11,15,14.0,202.0,4.05,20.0,211.0,183.27,143.89
2016,10,25,11,30,28.0,250.0,4.0,20.0,268.0,244.81,193.08
2016,10,25,11,45,20.5,235.5,4.0,20.0,249.0,222.52,175.0
2016,10,25,12,0,13.0,221.0,4.0,20.0,230.0,200.53,157.29
2016,10,25,12,15,71.0,258.5,3.95,20.0,303.5,321.97,255.3
2016,10,25,12,30,129.0,296.0,3.9,20.0,377.0,448.26,353.91
2016,10,25,12,45,64.5,226.5,3.85,20.5,267.0,278.8,220.61
2016,10,25,13,0,0.0,157.0,3.8,21.0,157.0,127.54,98.13
2016,10,25,13,15,0.0,105.5,3.7,21.0,105.5,82.27,61.8
2016,10,25,13,30,0.0,54.0,3.6,21.0,54.0,41.43,28.53
2016,10,25,13,45,0.0,37.5,3.55,21.0,37.5,28.71,18.11
2016,10,25,14,0,0.0,21.0,3.5,21.0,21.0,16.04,7.66
2016,10,25,14,15,31.5,107.0,3.4,21.0,121.5,119.27,93.89
2016,10,25,14,30,63.0,193.0,3.3,21.0,222.0,236.8,189.45
2016,10,25,14,45,60.5,176.0,3.2,21.0,202.0,215.32,172.22
2016,10,25,15,0,58.0,159.0,3.1,21.0,182.0,194.17,155.4
2016,10,25,15,15,54.5,140.5,2.75,20.5,160.5,170.93,136.86
2016,10,25,15,30,51.0,122.0,2.4,20.0,139.0,148.16,118.37
2016,10,25,15,45,44.0,103.0,2.1,20.0,116.0,123.27,97.53
2016,10,25,16,0,37.0,84.0,1.8,20.0,93.0,99.21,77.1
2016,10,25,16,15,25.5,65.0,1.65,19.0,70.5,73.89,55.63
2016,10,25,16,30,14.0,46.0,1.5,18.0,48.0,49.7,34.88
2016,10,25,16,45,7.0,28.0,1.35,17.5,29.0,26.05,13.31
2016,10,25,17,0,0.0,10.0,1.2,17.0,10.0,7.87,0.0
2016,10,25,17,15,0.0,5.0,1.2,16.5,5.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,201.5,13.5,0.95,11.5,32.5,82.43,0.0
2016,10,26,7,0,403.0,27.0,0.9,12.0,65.0,190.22,133.98
2016,10,26,7,15,498.0,34.5,0.95,12.5,109.5,258.66,201.07
2016,10,26,7,30,593.0,42.0,1.0,13.0,154.0,341.75,273.61
2016,10,26,7,45,650.5,47.0,1.1,14.0,201.0,412.42,333.92
2016,10,26,8,0,708.0,52.0,1.2,15.0,248.0,487.96,395.55
2016,10,26,8,15,744.5,55.5,1.3,15.5,293.5,553.03,447.42
2016,10,26,8,30,781.0,59.0,1.4,16.0,339.0,619.91,498.73
2016,10,26,8,45,806.5,61.5,1.55,17.0,381.0,678.98,540.49
2016,10,26,9,0,832.0,64.0,1.7,18.0,423.0,730.49,575.19
2016,10,26,9,15,849.5,66.0,1.85,18.5,460.0,781.33,609.82
2016,10,26,9,30,867.0,68.0,2.0,19.0,497.0,830.84,642.96
2016,10,26,9,45,881.0,69.0,2.2,20.0,528.5,874.35,670.69
2016,10,26,10,0,895.0,70.0,2.4,21.0,560.0,915.69,696.59
2016,10,26,10,15,904.0,71.0,2.45,21.5,584.5,949.89,717.35
2016,10,26,10,30,913.0,72.0,2.5,22.0,609.0,981.15,736.07
2016,10,26,10,45,916.5,74.0,2.65,22.5,626.0,1005.13,750.9
2016,10,26,11,0,920.0,76.0,2.8,23.0,643.0,1025.62,763.53
2016,10,26,11,15,923.5,76.5,2.85,23.0,653.0,1040.63,773.19
2016,10,26,11,30,927.0,77.0,2.9,23.0,663.0,1051.96,780.64
2016,10,26,11,45,926.0,78.0,3.0,23.5,664.5,1055.57,782.18
2016,10,26,12,0,925.0,79.0,3.1,24.0,666.0,1055.36,781.43
2016,10,26,12,15,924.5,78.5,3.15,24.0,660.5,1050.01,778.57
2016,10,26,12,30,924.0,78.0,3.2,24.0,655.0,1040.88,773.42
2016,10,26,12,45,917.0,79.0,3.3,24.5,640.5,1023.42,761.83
2016,10,26,13,0,910.0,80.0,3.4,25.0,626.0,1002.49,748.08
2016,10,26,13,15,903.0,79.0,3.45,25.0,604.5,975.77,731.59
2016,10,26,13,30,896.0,78.0,3.5,25.0,583.0,945.9,712.97
2016,10,26,13,45,885.0,76.5,3.6,25.0,554.5,908.8,689.63
2016,10,26,14,0,874.0,75.0,3.7,25.0,526.0,869.17,664.29
2016,10,26,14,15,858.0,73.0,3.75,24.5,491.0,831.29,640.87
2016,10,26,14,30,842.0,71.0,3.8,24.0,456.0,782.13,608.92
2016,10,26,14,45,819.5,68.5,3.9,23.5,415.0,725.96,571.37
2016,10,26,15,0,797.0,66.0,4.0,23.0,374.0,669.22,532.36
2016,10,26,15,15,764.5,62.0,3.95,22.5,329.0,603.79,483.99
2016,10,26,15,30,732.0,58.0,3.9,22.0,284.0,539.48,433.94
2016,10,26,15,45,683.5,53.5,3.9,21.5,237.0,467.06,375.64
2016,10,26,16,0,635.0,49.0,3.9,21.0,190.0,398.12,317.81
2016,10,26,16,15,555.5,42.0,3.75,19.5,143.5,320.09,251.66
2016,10,26,16,30,476.0,35.0,3.6,18.0,97.0,247.24,187.36
2016,10,26,16,45,330.5,24.5,3.5,17.0,58.5,156.0,98.14
2016,10,26,17,0,185.0,14.0,3.4,16.0,20.0,61.87,0.0
2016,10,26,17,15,92.5,7.0,3.2,15.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,1.2,12.5,1.5,1.18,0.0
2016,10,27,7,0,0.0,3.0,1.2,13.0,3.0,2.27,0.0
2016,10,27,7,15,0.0,6.0,1.45,13.5,6.0,4.54,0.0
2016,10,27,7,30,0.0,9.0,1.7,14.0,9.0,6.82,0.16
2016,10,27,7,45,0.0,11.5,2.0,14.5,11.5,8.72,1.83
2016,10,27,8,0,0.0,14.0,2.3,15.0,14.0,10.63,3.48
2016,10,27,8,15,0.0,17.0,2.35,15.5,17.0,12.93,5.44
2016,10,27,8,30,0.0,20.0,2.4,16.0,20.0,15.22,7.37
2016,10,27,8,45,39.0,100.0,2.5,17.0,116.5,116.29,93.51
2016,10,27,9,0,78.0,180.0,2.6,18.0,213.0,234.89,190.68
2016,10,27,9,15,39.0,116.0,2.6,18.5,132.5,134.12,107.05
2016,10,27,9,30,0.0,52.0,2.6,19.0,52.0,39.83,27.63
2016,10,27,9,45,0.5,108.0,2.65,19.5,108.5,85.42,65.2
2016,10,27,10,0,1.0,164.0,2.7,20.0,165.0,136.65,106.56
2016,10,27,10,15,0.5,155.0,2.55,20.0,155.5,127.13,98.57
2016,10,27,10,30,0.0,146.0,2.4,20.0,146.0,118.0,91.03
2016,10,27,10,45,0.0,143.5,2.3,20.0,143.5,115.5,88.9
2016,10,27,11,0,0.0,141.0,2.2,20.0,141.0,113.09,86.86
2016,10,27,11,15,5.0,174.5,2.4,20.0,178.0,148.6,115.6
2016,10,27,11,30,10.0,208.0,2.6,20.0,215.0,185.49,145.14
2016,10,27,11,45,10.5,208.0,2.8,20.0,215.0,185.94,145.47
2016,10,27,12,0,11.0,208.0,3.0,20.0,215.0,186.47,145.97
2016,10,27,12,15,10.0,206.0,3.15,19.5,212.5,183.58,143.98
2016,10,27,12,30,9.0,204.0,3.3,19.0,210.0,180.79,142.09
2016,10,27,12,45,4.5,148.0,3.5,18.5,151.0,123.91,96.44
2016,10,27,13,0,0.0,92.0,3.7,18.0,92.0,70.89,53.16
2016,10,27,13,15,0.0,80.0,3.45,17.5,80.0,61.55,45.65
2016,10,27,13,30,0.0,68.0,3.2,17.0,68.0,52.24,38.08
2016,10,27,13,45,0.0,98.5,2.95,17.0,98.5,76.6,58.42
2016,10,27,14,0,0.0,129.0,2.7,17.0,129.0,103.89,81.11
2016,10,27,14,15,0.0,127.5,2.55,17.0,127.5,103.15,80.65
2016,10,27,14,30,0.0,126.0,2.4,17.0,126.0,102.62,80.39
2016,10,27,14,45,0.0,81.5,2.3,17.0,81.5,63.02,47.55
2016,10,27,15,0,0.0,37.0,2.2,17.0,37.0,28.25,18.36
2016,10,27,15,15,0.0,32.5,2.0,17.0,32.5,24.79,15.47
2016,10,27,15,30,0.0,28.0,1.8,17.0,28.0,21.33,12.55
2016,10,27,15,45,0.0,23.0,1.6,17.0,23.0,17.5,9.27
2016,10,27,16,0,0.0,18.0,1.4,17.0,18.0,13.68,5.96
2016,10,27,16,15,0.0,13.5,1.3,16.5,13.5,10.24,2.97
2016,10,27,16,30,0.0,9.0,1.2,16.0,9.0,6.82,0.0
2016,10,27,16,45,0.0,5.0,1.1,16.0,5.0,3.78,0.0
2016,10,27,17,0,0.0,1.0,1.0,16.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,1.0,15.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.0,0.75,13.0,7.0,5.51,0.0
2016,10,28,7,0,0.0,14.0,0.7,13.0,14.0,10.64,2.38
2016,10,28,7,15,0.0,25.5,0.65,13.0,25.5,19.45,10.66
2016,10,28,7,30,0.0,37.0,0.6,13.0,37.0,28.28,18.53
2016,10,28,7,45,0.0,49.5,0.6,13.5,49.5,38.03,27.06
2016,10,28,8,0,0.0,62.0,0.6,14.0,62.0,48.37,35.95
2016,10,28,8,15,0.0,74.5,0.7,14.0,74.5,58.75,44.82
2016,10,28,8,30,0.0,87.0,0.8,14.0,87.0,69.21,53.63
2016,10,28,8,45,0.0,111.5,0.9,14.5,111.5,91.1,71.83
2016,10,28,9,0,0.0,136.0,1.0,15.0,136.0,113.45,90.09
2016,10,28,9,15,158.0,167.0,1.2,15.0,244.0,303.06,248.89
2016,10,28,9,30,316.0,198.0,1.4,15.0,352.0,497.58,402.3
2016,10,28,9,45,158.0,122.5,1.6,15.5,199.5,280.79,229.48
2016,10,28,10,0,0.0,47.0,1.8,16.0,47.0,36.01,24.59
2016,10,28,10,15,8.5,129.0,1.9,16.0,134.0,111.08,87.47
2016,10,28,10,30,17.0,211.0,2.0,16.0,221.0,196.87,157.31
2016,10,28,10,45,8.5,186.5,2.15,16.5,191.5,164.1,129.9
2016,10,28,11,0,0.0,162.0,2.3,17.0,162.0,132.3,103.5
2016,10,28,11,15,61.5,227.5,2.4,17.5,265.5,279.07,223.3
2016,10,28,11,30,123.0,293.0,2.5,18.0,369.0,442.57,350.27
2016,10,28,11,45,124.0,294.0,2.6,18.5,371.0,445.14,350.88
2016,10,28,12,0,125.0,295.0,2.7,19.0,373.0,447.33,352.09
2016,10,28,12,15,153.0,292.0,2.75,19.0,387.0,471.84,371.8
2016,10,28,12,30,181.0,289.0,2.8,19.0,401.0,495.47,390.71
2016,10,28,12,45,134.5,278.5,2.85,19.0,360.5,434.57,343.44
2016,10,28,13,0,88.0,268.0,2.9,19.0,320.0,351.75,279.08
2016,10,28,13,15,45.0,218.5,2.95,19.0,245.5,252.03,200.29
2016,10,28,13,30,2.0,169.0,3.0,19.0,171.0,142.13,111.13
2016,10,28,13,45,7.0,174.5,3.1,19.0,178.5,152.78,120.36
2016,10,28,14,0,12.0,180.0,3.2,19.0,186.0,163.61,129.57
2016,10,28,14,15,23.0,178.0,3.25,19.0,189.0,172.05,137.1
2016,10,28,14,30,34.0,176.0,3.3,19.0,192.0,196.03,157.18
2016,10,28,14,45,17.0,94.5,3.4,19.0,102.5,94.96,74.23
2016,10,28,15,0,0.0,13.0,3.5,19.0,13.0,9.89,2.69
2016,10,28,15,15,0.0,11.5,3.4,18.5,11.5,8.74,1.75
2016,10,28,15,30,0.0,10.0,3.3,18.0,10.0,7.59,0.8
2016,10,28,15,45,0.0,8.0,3.25,17.5,8.0,6.07,0.0
2016,10,28,16,0,0.0,6.0,3.2,17.0,6.0,4.54,0.0
2016,10,28,16,15,0.0,4.5,2.9,16.5,4.5,3.4,0.0
2016,10,28,16,30,0.0,3.0,2.6,16.0,3.0,2.27,0.0
2016,10,28,16,45,0.0,1.5,2.35,15.5,1.5,1.13,0.0
2016,10,28,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,117.0,15.0,1.2,12.5,25.0,46.03,0.0
2016,10,29,7,0,234.0,30.0,1.3,13.0,50.0,133.91,88.03
2016,10,29,7,15,337.0,41.5,1.6,13.5,90.5,205.37,159.33
2016,10,29,7,30,440.0,53.0,1.9,14.0,131.0,287.45,231.28
2016,10,29,7,45,514.5,59.5,2.2,14.5,177.0,360.85,295.18
2016,10,29,8,0,589.0,66.0,2.5,15.0,223.0,441.1,362.95
2016,10,29,8,15,632.0,71.5,2.7,15.0,267.0,506.83,417.79
2016,10,29,8,30,675.0,77.0,2.9,15.0,311.0,575.3,473.26
2016,10,29,8,45,714.0,78.5,3.1,15.5,353.5,638.4,522.06
2016,10,29,9,0,753.0,80.0,3.3,16.0,396.0,698.92,566.26
2016,10,29,9,15,773.5,83.0,3.45,16.5,432.5,751.11,603.16
2016,10,29,9,30,794.0,86.0,3.6,17.0,469.0,802.32,638.75
2016,10,29,9,45,588.0,148.5,3.8,17.5,442.0,723.85,578.91
2016,10,29,10,0,382.0,211.0,4.0,18.0,415.0,594.71,477.14
2016,10,29,10,15,285.5,238.0,4.1,18.0,394.5,545.99,437.63
2016,10,29,10,30,189.0,265.0,4.2,18.0,374.0,468.69,375.48
2016,10,29,10,45,535.0,176.0,4.3,18.5,496.5,758.3,602.46
2016,10,29,11,0,881.0,87.0,4.4,19.0,619.0,1001.94,773.88
2016,10,29,11,15,885.0,87.5,4.4,19.0,628.5,1016.91,781.84
2016,10,29,11,30,889.0,88.0,4.4,19.0,638.0,1028.39,789.31
2016,10,29,11,45,895.0,86.0,4.4,19.5,641.0,1035.26,792.23
2016,10,29,12,0,901.0,84.0,4.4,20.0,644.0,1038.47,792.96
2016,10,29,12,15,899.5,83.5,4.35,20.0,637.5,1032.18,788.52
2016,10,29,12,30,898.0,83.0,4.3,20.0,631.0,1022.25,781.82
2016,10,29,12,45,895.5,81.5,4.25,20.0,617.5,1006.5,771.31
2016,10,29,13,0,893.0,80.0,4.2,20.0,604.0,987.26,758.55
2016,10,29,13,15,885.5,79.0,4.1,20.0,582.5,960.44,740.36
2016,10,29,13,30,878.0,78.0,4.0,20.0,561.0,930.58,720.14
2016,10,29,13,45,868.0,76.0,3.9,20.0,533.0,894.34,695.42
2016,10,29,14,0,858.0,74.0,3.8,20.0,505.0,855.57,668.85
2016,10,29,14,15,841.5,72.0,3.7,20.0,470.0,817.94,642.94
2016,10,29,14,30,825.0,70.0,3.6,20.0,435.0,769.1,608.62
2016,10,29,14,45,801.5,67.0,3.5,20.0,395.0,712.36,568.03
2016,10,29,15,0,778.0,64.0,3.4,20.0,355.0,655.2,526.42
2016,10,29,15,15,744.5,60.5,3.1,19.5,311.0,590.69,477.47
2016,10,29,15,30,711.0,57.0,2.8,19.0,267.0,527.39,427.05
2016,10,29,15,45,657.5,52.0,2.5,18.5,220.5,452.7,365.94
2016,10,29,16,0,604.0,47.0,2.2,18.0,174.0,382.1,306.05
2016,10,29,16,15,520.0,40.0,2.0,17.0,129.0,304.04,239.11
