Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,30,436.0,33.0,1.8,16.0,84.0,231.47,173.96
2016,10,29,16,45,281.0,22.0,1.6,15.5,49.0,135.31,69.05
2016,10,29,17,0,126.0,11.0,1.4,15.0,14.0,43.79,0.0
2016,10,29,17,15,63.0,5.5,1.4,14.5,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,127.0,14.0,2.75,11.5,24.5,48.37,0.0
2016,10,30,7,0,254.0,28.0,3.0,12.0,49.0,138.92,88.57
2016,10,30,7,15,361.0,38.5,3.3,12.5,89.5,213.29,166.31
2016,10,30,7,30,468.0,49.0,3.6,13.0,130.0,297.59,241.38
2016,10,30,7,45,525.5,57.5,3.95,13.5,174.0,365.37,301.83
2016,10,30,8,0,583.0,66.0,4.3,14.0,218.0,438.46,365.07
2016,10,30,8,15,626.5,71.0,4.45,14.0,262.0,503.65,420.65
2016,10,30,8,30,670.0,76.0,4.6,14.0,306.0,571.6,476.93
2016,10,30,8,45,335.0,41.5,4.85,14.5,156.5,313.09,265.35
2016,10,30,9,0,0.0,7.0,5.1,15.0,7.0,5.32,0.0
2016,10,30,9,15,0.0,34.0,5.3,15.0,34.0,25.97,16.48
2016,10,30,9,30,0.0,61.0,5.5,15.0,61.0,46.77,34.05
2016,10,30,9,45,10.5,130.0,5.75,15.5,136.0,114.37,90.97
2016,10,30,10,0,21.0,199.0,6.0,16.0,211.0,190.61,153.88
2016,10,30,10,15,10.5,105.0,6.1,16.0,111.0,92.01,71.87
2016,10,30,10,30,0.0,11.0,6.2,16.0,11.0,8.4,1.41
2016,10,30,10,45,44.5,142.0,6.3,16.5,168.5,170.85,138.27
2016,10,30,11,0,89.0,273.0,6.4,17.0,326.0,360.98,292.29
2016,10,30,11,15,58.0,256.5,6.45,17.0,291.5,310.19,250.14
2016,10,30,11,30,27.0,240.0,6.5,17.0,257.0,236.04,189.29
2016,10,30,11,45,94.5,265.5,6.6,17.5,324.0,358.24,289.58
2016,10,30,12,0,162.0,291.0,6.7,18.0,391.0,482.38,388.62
2016,10,30,12,15,84.0,239.5,6.7,18.0,291.5,317.02,255.77
2016,10,30,12,30,6.0,188.0,6.7,18.0,192.0,163.14,128.84
2016,10,30,12,45,3.0,107.5,6.7,18.0,109.5,86.99,66.61
2016,10,30,13,0,0.0,27.0,6.7,18.0,27.0,20.67,11.58
2016,10,30,13,15,410.0,63.0,6.6,18.0,287.0,495.34,409.59
2016,10,30,13,30,820.0,99.0,6.5,18.0,547.0,913.21,731.2
2016,10,30,13,45,627.5,140.0,6.4,18.0,472.0,767.16,620.33
2016,10,30,14,0,435.0,181.0,6.3,18.0,397.0,612.9,499.79
2016,10,30,14,15,217.5,99.0,6.1,17.5,207.0,297.5,247.44
2016,10,30,14,30,0.0,17.0,5.9,17.0,17.0,12.96,5.29
2016,10,30,14,45,0.0,15.5,5.75,17.0,15.5,11.8,4.36
2016,10,30,15,0,0.0,14.0,5.6,17.0,14.0,10.65,3.4
2016,10,30,15,15,323.0,41.0,5.25,16.5,135.0,284.93,240.58
2016,10,30,15,30,646.0,68.0,4.9,16.0,256.0,503.93,418.82
2016,10,30,15,45,589.5,61.5,4.55,15.5,210.5,429.01,354.47
2016,10,30,16,0,533.0,55.0,4.2,15.0,165.0,358.78,293.24
2016,10,30,16,15,439.5,46.5,3.8,14.5,121.0,274.75,219.55
2016,10,30,16,30,346.0,38.0,3.4,14.0,77.0,200.47,151.93
2016,10,30,16,45,173.0,25.0,3.05,13.5,44.5,100.19,44.47
2016,10,30,17,0,0.0,12.0,2.7,13.0,12.0,9.44,0.0
2016,10,30,17,15,0.0,6.0,2.65,12.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,45,133.0,14.0,1.05,8.5,24.0,50.35,0.0
2016,10,31,7,0,266.0,28.0,1.0,9.0,48.0,142.4,87.34
2016,10,31,7,15,379.5,38.0,1.25,9.5,89.5,221.08,172.81
2016,10,31,7,30,493.0,48.0,1.5,10.0,131.0,309.1,251.09
2016,10,31,7,45,567.5,53.5,1.75,11.0,177.5,384.03,316.62
2016,10,31,8,0,642.0,59.0,2.0,12.0,224.0,465.74,385.49
2016,10,31,8,15,685.0,63.5,2.05,12.5,269.0,532.72,440.36
2016,10,31,8,30,728.0,68.0,2.1,13.0,314.0,598.7,492.53
2016,10,31,8,45,763.0,70.0,2.2,13.5,357.0,661.91,539.91
2016,10,31,9,0,798.0,72.0,2.3,14.0,400.0,725.89,585.79
2016,10,31,9,15,817.5,74.5,2.3,14.0,437.0,778.26,622.5
2016,10,31,9,30,837.0,77.0,2.3,14.0,474.0,829.47,657.78
2016,10,31,9,45,756.5,100.0,2.35,14.5,476.5,820.36,648.6
2016,10,31,10,0,676.0,123.0,2.4,15.0,479.0,798.54,631.0
2016,10,31,10,15,383.5,189.0,2.4,15.0,393.0,606.19,485.28
2016,10,31,10,30,91.0,255.0,2.4,15.0,307.0,341.48,274.54
2016,10,31,10,45,113.5,266.0,2.4,15.5,332.5,377.35,303.71
2016,10,31,11,0,136.0,277.0,2.4,16.0,358.0,437.45,349.59
2016,10,31,11,15,81.5,257.5,2.45,16.0,306.5,336.0,269.06
2016,10,31,11,30,27.0,238.0,2.5,16.0,255.0,234.47,187.09
2016,10,31,11,45,465.0,162.0,2.6,16.5,447.0,693.47,553.05
2016,10,31,12,0,903.0,86.0,2.7,17.0,639.0,1043.83,796.07
2016,10,31,12,15,657.5,163.0,2.8,17.0,563.5,900.48,695.33
2016,10,31,12,30,412.0,240.0,2.9,17.0,488.0,697.83,549.03
2016,10,31,12,45,405.0,236.5,3.0,17.0,475.5,681.34,539.1
2016,10,31,13,0,398.0,233.0,3.1,17.0,463.0,663.44,526.74
2016,10,31,13,15,628.0,159.5,3.2,17.0,506.5,825.25,650.24
2016,10,31,13,30,858.0,86.0,3.3,17.0,550.0,933.72,727.78
2016,10,31,13,45,846.5,83.5,3.4,17.5,521.5,895.47,700.33
2016,10,31,14,0,835.0,81.0,3.5,18.0,493.0,854.8,672.19
2016,10,31,14,15,817.0,78.5,3.5,17.5,458.5,806.48,640.1
2016,10,31,14,30,799.0,76.0,3.5,17.0,424.0,756.69,606.36
2016,10,31,14,45,503.0,112.5,3.55,17.0,324.5,533.91,436.96
2016,10,31,15,0,207.0,149.0,3.6,17.0,225.0,308.58,254.12
2016,10,31,15,15,193.0,132.0,3.45,16.5,196.0,271.66,224.7
2016,10,31,15,30,179.0,115.0,3.3,16.0,167.0,235.9,194.97
2016,10,31,15,45,162.5,96.0,3.15,15.5,137.0,197.45,162.27
2016,10,31,16,0,146.0,77.0,3.0,15.0,107.0,170.79,138.52
2016,10,31,16,15,119.5,58.0,2.75,14.0,78.0,129.74,102.44
2016,10,31,16,30,93.0,39.0,2.5,13.0,49.0,91.38,67.49
2016,10,31,16,45,46.5,19.5,2.25,12.5,24.5,42.56,12.58
2016,10,31,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,132.5,13.0,1.35,9.5,22.5,49.6,0.0
2016,11,1,7,0,265.0,26.0,1.4,10.0,45.0,139.96,80.05
2016,11,1,7,15,380.5,35.5,1.6,10.5,86.5,219.83,170.86
2016,11,1,7,30,496.0,45.0,1.8,11.0,128.0,308.23,249.68
2016,11,1,7,45,568.0,51.0,2.05,11.5,173.5,382.31,315.2
2016,11,1,8,0,640.0,57.0,2.3,12.0,219.0,463.07,384.22
2016,11,1,8,15,683.5,61.5,2.25,12.5,264.0,526.5,436.44
2016,11,1,8,30,727.0,66.0,2.2,13.0,309.0,596.49,491.51
2016,11,1,8,45,519.0,112.0,2.15,13.5,297.0,528.42,435.08
2016,11,1,9,0,311.0,158.0,2.1,14.0,285.0,425.96,350.78
2016,11,1,9,15,199.5,180.5,2.05,14.0,265.0,355.9,293.01
2016,11,1,9,30,88.0,203.0,2.0,14.0,245.0,275.31,225.08
2016,11,1,9,45,174.5,215.0,2.0,14.5,304.0,386.33,315.36
2016,11,1,10,0,261.0,227.0,2.0,15.0,363.0,505.35,407.63
2016,11,1,10,15,387.0,208.0,1.95,15.0,420.5,608.72,487.45
2016,11,1,10,30,513.0,189.0,1.9,15.0,478.0,742.19,585.86
2016,11,1,10,45,708.5,135.5,1.85,15.5,547.0,896.53,692.24
2016,11,1,11,0,904.0,82.0,1.8,16.0,616.0,1020.14,771.46
2016,11,1,11,15,907.5,82.5,1.75,16.0,625.5,1034.82,778.35
2016,11,1,11,30,911.0,83.0,1.7,16.0,635.0,1045.91,784.33
2016,11,1,11,45,911.0,83.0,1.7,16.5,636.5,1049.14,784.68
2016,11,1,12,0,911.0,83.0,1.7,17.0,638.0,1048.66,782.88
2016,11,1,12,15,909.0,83.0,1.7,17.0,631.5,1042.44,779.03
2016,11,1,12,30,907.0,83.0,1.7,17.0,625.0,1032.57,773.04
2016,11,1,12,45,899.0,83.0,1.75,17.0,610.0,1013.11,761.68
2016,11,1,13,0,891.0,83.0,1.8,17.0,595.0,990.32,748.25
2016,11,1,13,15,883.0,82.0,1.75,17.0,573.0,963.13,730.55
2016,11,1,13,30,875.0,81.0,1.7,17.0,551.0,932.94,710.91
2016,11,1,13,45,862.0,79.5,1.65,17.0,522.0,905.08,692.87
2016,11,1,14,0,849.0,78.0,1.6,17.0,493.0,863.92,665.6
2016,11,1,14,15,831.0,75.5,1.55,17.0,458.0,815.18,632.92
2016,11,1,14,30,813.0,73.0,1.5,17.0,423.0,764.94,598.79
2016,11,1,14,45,786.0,70.5,1.5,17.0,382.5,706.65,558.7
2016,11,1,15,0,759.0,68.0,1.5,17.0,342.0,648.21,517.55
2016,11,1,15,15,722.0,64.0,1.4,16.5,298.0,581.58,468.07
2016,11,1,15,30,685.0,60.0,1.3,16.0,254.0,516.49,417.28
2016,11,1,15,45,627.0,54.5,1.2,15.5,208.0,443.85,358.47
2016,11,1,16,0,569.0,49.0,1.1,15.0,162.0,372.3,298.36
2016,11,1,16,15,476.0,41.0,1.1,14.0,118.0,287.29,226.37
2016,11,1,16,30,383.0,33.0,1.1,13.0,74.0,212.21,158.12
2016,11,1,16,45,191.5,16.5,1.15,12.5,37.0,97.82,24.83
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,136.0,12.0,0.65,7.0,21.5,50.05,0.0
2016,11,2,7,0,272.0,24.0,0.7,7.0,43.0,140.31,74.03
2016,11,2,7,15,387.5,34.0,0.85,7.5,84.5,221.92,173.03
2016,11,2,7,30,503.0,44.0,1.0,8.0,126.0,311.2,253.1
2016,11,2,7,45,569.5,51.0,1.2,9.0,171.5,383.85,317.0
2016,11,2,8,0,636.0,58.0,1.4,10.0,217.0,462.68,383.63
2016,11,2,8,15,680.0,63.0,1.55,10.5,262.0,530.54,439.7
2016,11,2,8,30,724.0,68.0,1.7,11.0,307.0,597.22,493.04
2016,11,2,8,45,756.0,71.0,1.9,12.0,349.5,659.2,539.26
2016,11,2,9,0,788.0,74.0,2.1,13.0,392.0,721.73,583.84
2016,11,2,9,15,809.0,76.5,2.15,13.5,429.0,774.92,620.47
2016,11,2,9,30,830.0,79.0,2.2,14.0,466.0,827.06,655.64
2016,11,2,9,45,858.0,76.5,2.3,15.0,499.5,877.86,688.37
2016,11,2,10,0,886.0,74.0,2.4,16.0,533.0,916.82,712.23
2016,11,2,10,15,895.5,75.5,2.35,16.5,557.5,951.59,732.9
2016,11,2,10,30,905.0,77.0,2.3,17.0,582.0,983.51,751.38
2016,11,2,10,45,912.0,77.5,2.25,17.5,599.0,1008.66,765.14
2016,11,2,11,0,919.0,78.0,2.2,18.0,616.0,1030.49,776.68
2016,11,2,11,15,922.0,78.5,2.0,18.0,625.5,1044.82,782.77
2016,11,2,11,30,925.0,79.0,1.8,18.0,635.0,1055.51,786.36
2016,11,2,11,45,926.0,78.5,1.65,18.5,636.5,1059.17,784.6
2016,11,2,12,0,927.0,78.0,1.5,19.0,638.0,1059.08,780.52
2016,11,2,12,15,925.0,78.0,1.35,19.0,631.5,1052.79,774.03
2016,11,2,12,30,923.0,78.0,1.2,19.0,625.0,1042.8,765.3
2016,11,2,12,45,918.0,77.0,1.05,19.5,610.5,1024.9,750.2
2016,11,2,13,0,913.0,76.0,0.9,20.0,596.0,1003.51,733.11
2016,11,2,13,15,905.0,75.0,0.75,20.0,574.0,975.9,713.55
2016,11,2,13,30,897.0,74.0,0.6,20.0,552.0,945.21,692.16
2016,11,2,13,45,885.0,72.5,0.45,20.0,523.0,907.37,666.27
2016,11,2,14,0,873.0,71.0,0.3,20.0,494.0,867.09,638.98
2016,11,2,14,15,856.0,68.5,0.35,20.0,459.0,819.13,610.37
2016,11,2,14,30,839.0,66.0,0.4,20.0,424.0,777.78,585.65
2016,11,2,14,45,814.0,63.5,0.5,20.0,383.5,720.13,549.77
2016,11,2,15,0,789.0,61.0,0.6,20.0,343.0,662.16,512.45
2016,11,2,15,15,753.5,57.5,0.65,19.5,299.0,595.95,467.08
2016,11,2,15,30,718.0,54.0,0.7,19.0,255.0,531.13,419.33
2016,11,2,15,45,662.5,49.0,0.75,18.5,208.5,455.02,360.46
2016,11,2,16,0,607.0,44.0,0.8,18.0,162.0,383.17,301.98
2016,11,2,16,15,517.0,36.5,0.9,16.5,117.5,297.79,231.44
2016,11,2,16,30,427.0,29.0,1.0,15.0,73.0,226.74,166.1
2016,11,2,16,45,213.5,14.5,1.1,14.0,36.5,102.6,12.36
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,150.0,11.0,1.45,7.5,21.0,53.65,0.0
2016,11,3,7,0,300.0,22.0,1.5,8.0,42.0,148.09,68.49
2016,11,3,7,15,416.5,31.5,1.75,8.5,83.5,232.15,180.19
2016,11,3,7,30,533.0,41.0,2.0,9.0,125.0,322.91,262.91
2016,11,3,7,45,601.0,47.0,2.3,10.0,171.5,396.65,328.64
2016,11,3,8,0,669.0,53.0,2.6,11.0,218.0,473.01,394.36
2016,11,3,8,15,711.5,57.5,2.55,11.5,263.0,541.14,450.8
2016,11,3,8,30,754.0,62.0,2.5,12.0,308.0,611.65,506.71
2016,11,3,8,45,784.0,65.0,2.5,13.0,350.0,673.27,551.35
2016,11,3,9,0,814.0,68.0,2.5,14.0,392.0,735.26,594.34
2016,11,3,9,15,834.0,70.5,2.5,14.5,429.5,788.51,630.68
2016,11,3,9,30,854.0,73.0,2.5,15.0,467.0,840.59,665.4
2016,11,3,9,45,871.5,73.5,2.55,15.5,498.5,876.7,688.48
2016,11,3,10,0,889.0,74.0,2.6,16.0,530.0,919.98,716.48
2016,11,3,10,15,898.0,75.5,2.5,16.5,554.5,954.33,736.47
2016,11,3,10,30,907.0,77.0,2.4,17.0,579.0,985.8,754.22
2016,11,3,10,45,913.5,77.5,2.3,18.0,596.0,1010.46,765.7
2016,11,3,11,0,920.0,78.0,2.2,19.0,613.0,1031.8,774.83
2016,11,3,11,15,923.0,78.5,2.1,19.0,622.5,1046.13,782.23
2016,11,3,11,30,926.0,79.0,2.0,19.0,632.0,1056.82,787.37
2016,11,3,11,45,926.0,79.0,1.9,19.5,633.5,1060.1,786.29
2016,11,3,12,0,926.0,79.0,1.8,20.0,635.0,1059.62,782.99
2016,11,3,12,15,924.0,79.0,1.75,20.0,628.0,1053.35,778.4
2016,11,3,12,30,922.0,79.0,1.7,20.0,621.0,1043.39,771.66
2016,11,3,12,45,914.5,79.0,1.65,20.5,606.5,1024.29,757.77
2016,11,3,13,0,907.0,79.0,1.6,21.0,592.0,1001.8,741.96
2016,11,3,13,15,898.5,78.0,1.55,21.0,570.0,973.86,724.15
2016,11,3,13,30,890.0,77.0,1.5,21.0,548.0,942.9,704.43
2016,11,3,13,45,876.0,75.5,1.45,21.0,518.5,903.48,679.07
2016,11,3,14,0,862.0,74.0,1.4,21.0,489.0,871.37,658.57
2016,11,3,14,15,844.5,72.0,1.35,21.0,454.0,823.34,626.97
2016,11,3,14,30,827.0,70.0,1.3,21.0,419.0,773.75,594.01
2016,11,3,14,45,799.5,67.5,1.3,21.0,378.5,714.63,554.27
2016,11,3,15,0,772.0,65.0,1.3,21.0,338.0,655.39,513.45
2016,11,3,15,15,735.0,61.0,1.15,20.0,293.5,588.28,465.28
2016,11,3,15,30,698.0,57.0,1.0,19.0,249.0,522.7,415.4
2016,11,3,15,45,640.0,51.5,0.9,18.5,203.0,445.48,354.09
2016,11,3,16,0,582.0,46.0,0.8,18.0,157.0,377.21,297.22
2016,11,3,16,15,487.0,38.0,0.85,17.0,113.0,290.62,225.1
2016,11,3,16,30,392.0,30.0,0.9,16.0,69.0,214.37,154.96
2016,11,3,16,45,196.0,15.0,1.0,15.5,34.5,97.02,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,127.5,11.5,0.85,9.5,19.5,47.45,0.0
2016,11,4,7,0,255.0,23.0,0.8,10.0,39.0,131.96,49.05
2016,11,4,7,15,376.0,33.0,0.95,10.5,79.5,217.26,165.92
2016,11,4,7,30,497.0,43.0,1.1,11.0,120.0,308.54,247.86
2016,11,4,7,45,569.0,49.5,1.3,12.0,166.0,383.25,313.05
2016,11,4,8,0,641.0,56.0,1.5,13.0,212.0,464.65,381.28
2016,11,4,8,15,685.5,61.0,1.45,13.5,257.0,532.98,436.33
2016,11,4,8,30,730.0,66.0,1.4,14.0,302.0,600.19,488.2
2016,11,4,8,45,761.0,69.5,1.4,14.5,344.0,662.17,533.07
2016,11,4,9,0,792.0,73.0,1.4,15.0,386.0,724.65,576.22
2016,11,4,9,15,812.5,75.5,1.35,15.5,423.0,777.51,610.64
2016,11,4,9,30,833.0,78.0,1.3,16.0,460.0,829.29,643.36
2016,11,4,9,45,848.0,80.0,1.3,17.0,491.0,874.19,669.92
2016,11,4,10,0,863.0,82.0,1.3,18.0,522.0,917.03,694.54
2016,11,4,10,15,873.0,83.5,1.25,18.5,546.0,952.21,714.13
2016,11,4,10,30,883.0,85.0,1.2,19.0,570.0,984.58,731.64
2016,11,4,10,45,889.0,86.0,1.15,19.5,587.0,997.26,736.26
2016,11,4,11,0,895.0,87.0,1.1,20.0,604.0,1018.33,746.55
2016,11,4,11,15,898.0,87.5,1.1,20.0,613.0,1032.37,754.66
2016,11,4,11,30,901.0,88.0,1.1,20.0,622.0,1042.86,760.76
2016,11,4,11,45,902.0,88.0,1.1,20.5,623.5,1047.08,761.67
2016,11,4,12,0,903.0,88.0,1.1,21.0,625.0,1047.64,760.54
2016,11,4,12,15,900.0,87.5,1.15,21.0,618.0,1039.85,756.82
2016,11,4,12,30,897.0,87.0,1.2,21.0,611.0,1028.47,751.07
2016,11,4,12,45,891.5,86.0,1.25,21.5,596.5,1010.45,739.81
2016,11,4,13,0,886.0,85.0,1.3,22.0,582.0,989.08,726.53
2016,11,4,13,15,877.0,83.5,1.3,22.0,560.0,971.98,716.66
2016,11,4,13,30,868.0,82.0,1.3,22.0,538.0,939.93,697.04
2016,11,4,13,45,782.0,92.0,1.35,22.0,486.0,848.93,638.84
2016,11,4,14,0,696.0,102.0,1.4,22.0,434.0,765.38,584.53
2016,11,4,14,15,749.5,88.0,1.4,22.0,422.0,762.78,584.81
2016,11,4,14,30,803.0,74.0,1.4,22.0,410.0,759.88,584.03
2016,11,4,14,45,777.0,70.5,1.4,22.0,370.0,701.65,544.2
2016,11,4,15,0,751.0,67.0,1.4,22.0,330.0,643.26,503.77
2016,11,4,15,15,712.5,63.0,1.25,21.0,286.0,576.06,455.29
2016,11,4,15,30,674.0,59.0,1.1,20.0,242.0,514.63,408.35
2016,11,4,15,45,616.5,53.0,0.95,19.5,196.5,438.55,347.6
2016,11,4,16,0,559.0,47.0,0.8,19.0,151.0,367.28,288.39
2016,11,4,16,15,463.0,38.5,0.85,18.0,108.0,280.86,216.56
2016,11,4,16,30,367.0,30.0,0.9,17.0,65.0,204.93,145.99
2016,11,4,16,45,183.5,15.0,0.95,16.5,32.5,92.45,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,128.0,10.5,1.1,9.0,18.0,46.98,0.0
2016,11,5,7,0,256.0,21.0,1.1,9.0,36.0,130.11,34.39
2016,11,5,7,15,375.0,31.0,1.25,10.0,76.0,215.46,163.97
2016,11,5,7,30,494.0,41.0,1.4,11.0,116.0,305.62,245.78
2016,11,5,7,45,560.5,48.5,1.55,12.0,160.5,378.22,309.56
2016,11,5,8,0,627.0,56.0,1.7,13.0,205.0,457.08,375.97
2016,11,5,8,15,671.0,61.0,1.65,13.5,249.5,524.37,430.66
2016,11,5,8,30,715.0,66.0,1.6,14.0,294.0,590.35,482.09
2016,11,5,8,45,740.5,70.5,1.6,14.5,334.5,648.74,524.79
2016,11,5,9,0,766.0,75.0,1.6,15.0,375.0,707.21,565.58
2016,11,5,9,15,787.5,78.0,1.6,15.5,411.5,760.47,601.4
2016,11,5,9,30,809.0,81.0,1.6,16.0,448.0,812.79,635.69
2016,11,5,9,45,826.0,82.5,1.6,16.5,479.0,858.08,664.31
2016,11,5,10,0,843.0,84.0,1.6,17.0,510.0,901.48,691.18
2016,11,5,10,15,852.5,85.5,1.55,17.5,534.0,935.65,710.72
2016,11,5,10,30,862.0,87.0,1.5,18.0,558.0,967.06,728.21
2016,11,5,10,45,868.0,88.5,1.45,18.5,574.5,992.05,741.29
2016,11,5,11,0,874.0,90.0,1.4,19.0,591.0,1013.8,752.22
2016,11,5,11,15,876.5,90.5,1.45,19.0,599.5,1027.36,761.04
2016,11,5,11,30,879.0,91.0,1.5,19.0,608.0,1037.37,767.83
2016,11,5,11,45,881.0,90.0,1.55,19.5,609.5,1028.3,761.05
2016,11,5,12,0,883.0,89.0,1.6,20.0,611.0,1028.67,760.79
2016,11,5,12,15,880.0,88.5,1.7,20.0,604.0,1020.99,757.53
2016,11,5,12,30,877.0,88.0,1.8,20.0,597.0,1009.8,752.14
2016,11,5,12,45,870.0,87.5,1.95,20.5,582.0,1003.58,749.33
2016,11,5,13,0,863.0,87.0,2.1,21.0,567.0,981.36,735.86
2016,11,5,13,15,853.5,85.5,2.15,21.0,545.5,952.31,718.15
2016,11,5,13,30,844.0,84.0,2.2,21.0,524.0,920.38,698.44
2016,11,5,13,45,649.0,124.5,2.3,21.0,452.0,772.63,598.2
2016,11,5,14,0,454.0,165.0,2.4,21.0,380.0,615.55,485.33
2016,11,5,14,15,479.0,146.5,2.45,20.5,358.5,598.56,476.38
2016,11,5,14,30,504.0,128.0,2.5,20.0,337.0,577.98,463.39
2016,11,5,14,45,479.0,120.5,2.55,20.0,303.5,528.37,426.02
2016,11,5,15,0,454.0,113.0,2.6,20.0,270.0,479.55,388.5
2016,11,5,15,15,432.5,100.0,2.4,19.0,233.5,427.93,348.69
2016,11,5,15,30,411.0,87.0,2.2,18.0,197.0,377.42,308.37
2016,11,5,15,45,373.5,73.5,2.05,17.5,159.5,318.62,259.36
2016,11,5,16,0,336.0,60.0,1.9,17.0,122.0,263.27,211.67
2016,11,5,16,15,274.0,45.5,1.85,16.0,86.5,199.25,156.05
2016,11,5,16,30,212.0,31.0,1.8,15.0,51.0,142.42,100.96
2016,11,5,16,45,106.0,15.5,1.75,14.5,25.5,63.62,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.5,0.9,11.5,9.5,7.47,0.0
2016,11,6,7,0,0.0,19.0,0.9,12.0,19.0,15.63,0.0
2016,11,6,7,15,40.5,36.0,1.05,12.0,42.5,61.48,43.46
2016,11,6,7,30,81.0,53.0,1.2,12.0,66.0,100.5,78.89
2016,11,6,7,45,96.0,72.5,1.35,12.5,92.0,133.7,108.44
2016,11,6,8,0,111.0,92.0,1.5,13.0,118.0,168.2,138.58
2016,11,6,8,15,120.5,110.5,1.65,13.5,144.0,199.3,165.19
2016,11,6,8,30,130.0,129.0,1.8,14.0,170.0,231.29,191.89
2016,11,6,8,45,136.5,146.5,1.95,14.5,194.5,260.63,215.78
2016,11,6,9,0,143.0,164.0,2.1,15.0,219.0,290.45,239.59
2016,11,6,9,15,220.5,173.0,2.15,15.5,267.5,367.91,302.81
2016,11,6,9,30,298.0,182.0,2.2,16.0,316.0,470.46,383.35
2016,11,6,9,45,313.5,193.0,2.25,16.5,342.5,507.14,410.07
2016,11,6,10,0,329.0,204.0,2.3,17.0,369.0,543.9,436.81
2016,11,6,10,15,306.5,219.0,2.35,17.0,378.5,549.46,439.61
2016,11,6,10,30,284.0,234.0,2.4,17.0,388.0,552.85,440.97
2016,11,6,10,45,323.5,234.0,2.45,17.5,414.5,597.3,474.13
2016,11,6,11,0,363.0,234.0,2.5,18.0,441.0,641.93,506.69
2016,11,6,11,15,467.5,207.0,2.5,18.0,477.5,745.19,583.5
2016,11,6,11,30,572.0,180.0,2.5,18.0,514.0,824.98,641.39
2016,11,6,11,45,484.0,208.0,2.5,18.5,491.5,769.14,597.94
2016,11,6,12,0,396.0,236.0,2.5,19.0,469.0,686.34,535.98
2016,11,6,12,15,345.0,244.5,2.5,19.0,445.5,642.78,503.67
2016,11,6,12,30,294.0,253.0,2.5,19.0,422.0,598.51,470.21
2016,11,6,12,45,291.0,246.5,2.55,19.5,411.0,583.96,459.42
2016,11,6,13,0,288.0,240.0,2.6,20.0,400.0,568.38,447.69
2016,11,6,13,15,206.0,236.5,2.55,20.0,348.5,456.9,362.58
2016,11,6,13,30,124.0,233.0,2.5,20.0,297.0,371.97,295.83
2016,11,6,13,45,157.0,219.0,2.45,20.0,296.0,382.7,306.03
2016,11,6,14,0,190.0,205.0,2.4,20.0,295.0,391.19,313.98
2016,11,6,14,15,288.5,176.5,2.3,19.5,301.0,453.52,365.47
2016,11,6,14,30,387.0,148.0,2.2,19.0,307.0,507.05,408.99
2016,11,6,14,45,372.5,135.5,2.15,19.0,276.5,464.62,376.07
2016,11,6,15,0,358.0,123.0,2.1,19.0,246.0,422.4,343.22
2016,11,6,15,15,341.0,108.0,1.85,18.5,212.5,376.16,306.57
2016,11,6,15,30,324.0,93.0,1.6,18.0,179.0,330.83,269.61
2016,11,6,15,45,292.0,77.5,1.35,17.5,144.0,277.48,224.98
2016,11,6,16,0,260.0,62.0,1.1,17.0,109.0,227.12,181.63
2016,11,6,16,15,207.0,46.5,1.05,16.5,77.0,170.39,132.25
2016,11,6,16,30,154.0,31.0,1.0,16.0,45.0,119.91,82.67
2016,11,6,16,45,77.0,15.5,1.0,15.5,22.5,38.86,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,11.0,11.0,8.65,0.0
2016,11,7,7,0,0.0,22.0,0.7,11.0,22.0,19.97,0.0
2016,11,7,7,15,97.5,36.0,0.85,11.5,50.0,94.83,68.97
2016,11,7,7,30,195.0,50.0,1.0,12.0,78.0,171.8,137.19
2016,11,7,7,45,223.5,67.0,1.15,12.5,110.0,205.36,168.16
2016,11,7,8,0,252.0,84.0,1.3,13.0,142.0,252.73,209.5
2016,11,7,8,15,270.0,100.0,1.3,13.5,174.0,294.76,245.0
2016,11,7,8,30,288.0,116.0,1.3,14.0,206.0,338.19,280.46
2016,11,7,8,45,300.0,131.0,1.3,15.0,236.0,377.18,310.65
2016,11,7,9,0,312.0,146.0,1.3,16.0,266.0,416.64,340.21
2016,11,7,9,15,348.5,155.5,1.3,16.5,301.5,469.62,380.51
2016,11,7,9,30,385.0,165.0,1.3,17.0,337.0,544.49,435.64
2016,11,7,9,45,576.0,130.5,1.35,18.0,407.0,698.15,548.67
2016,11,7,10,0,767.0,96.0,1.4,19.0,477.0,846.41,648.29
2016,11,7,10,15,778.5,98.0,1.4,19.5,500.5,881.18,667.85
2016,11,7,10,30,790.0,100.0,1.4,20.0,524.0,913.5,686.89
2016,11,7,10,45,799.0,100.5,1.45,20.5,540.5,938.96,701.99
2016,11,7,11,0,808.0,101.0,1.5,21.0,557.0,961.5,715.23
2016,11,7,11,15,630.5,159.5,1.5,21.0,519.0,866.82,651.59
2016,11,7,11,30,453.0,218.0,1.5,21.0,481.0,746.99,567.89
2016,11,7,11,45,454.0,218.5,1.5,21.5,482.5,750.44,570.34
2016,11,7,12,0,455.0,219.0,1.5,22.0,484.0,751.78,570.15
2016,11,7,12,15,395.5,230.5,1.55,22.0,459.5,678.02,518.44
2016,11,7,12,30,336.0,242.0,1.6,22.0,435.0,628.39,482.92
2016,11,7,12,45,588.5,163.5,1.65,22.0,490.5,818.44,622.26
2016,11,7,13,0,841.0,85.0,1.7,22.0,546.0,957.91,715.19
2016,11,7,13,15,707.5,117.5,1.7,22.0,495.0,857.93,647.54
2016,11,7,13,30,574.0,150.0,1.7,22.0,444.0,741.04,568.84
2016,11,7,13,45,584.5,138.0,1.7,22.0,423.5,729.24,562.62
2016,11,7,14,0,595.0,126.0,1.7,22.0,403.0,705.39,546.84
2016,11,7,14,15,524.0,130.0,1.65,22.0,361.0,618.64,484.98
2016,11,7,14,30,453.0,134.0,1.6,22.0,319.0,545.12,430.64
2016,11,7,14,45,435.0,124.0,1.6,22.0,287.0,500.12,397.69
2016,11,7,15,0,417.0,114.0,1.6,22.0,255.0,455.46,363.92
2016,11,7,15,15,397.5,100.0,1.4,21.5,220.0,405.83,325.43
2016,11,7,15,30,378.0,86.0,1.2,21.0,185.0,357.19,286.56
2016,11,7,15,45,342.0,72.5,1.0,20.5,149.0,300.98,240.34
2016,11,7,16,0,306.0,59.0,0.8,20.0,113.0,248.13,195.48
2016,11,7,16,15,245.0,44.5,0.8,19.0,79.0,186.27,142.78
2016,11,7,16,30,184.0,30.0,0.8,18.0,45.0,131.08,88.02
2016,11,7,16,45,92.0,15.0,0.85,17.5,22.5,43.79,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,14.0,1.0,10.5,14.0,11.02,0.0
2016,11,8,7,0,0.0,28.0,1.0,11.0,28.0,30.03,0.0
2016,11,8,7,15,230.5,33.0,1.25,11.5,65.5,157.2,115.14
2016,11,8,7,30,461.0,38.0,1.5,12.0,103.0,288.19,230.33
2016,11,8,7,45,533.0,44.5,1.8,13.0,146.0,360.57,294.36
2016,11,8,8,0,605.0,51.0,2.1,14.0,189.0,439.81,361.93
2016,11,8,8,15,650.5,56.0,2.05,14.5,231.5,502.78,414.08
2016,11,8,8,30,696.0,61.0,2.0,15.0,274.0,572.84,469.39
2016,11,8,8,45,727.0,64.0,1.95,15.5,314.5,632.41,513.22
2016,11,8,9,0,758.0,67.0,1.9,16.0,355.0,692.56,555.51
2016,11,8,9,15,779.5,70.0,1.8,16.5,390.5,745.22,590.56
2016,11,8,9,30,801.0,73.0,1.7,17.0,426.0,797.03,623.91
2016,11,8,9,45,819.0,73.5,1.65,18.0,456.5,841.41,650.37
2016,11,8,10,0,837.0,74.0,1.6,19.0,487.0,884.01,674.93
2016,11,8,10,15,847.0,75.5,1.55,19.5,510.5,907.42,687.28
2016,11,8,10,30,857.0,77.0,1.5,20.0,534.0,938.57,704.88
2016,11,8,10,45,862.0,78.5,1.5,20.5,550.0,961.99,717.8
2016,11,8,11,0,867.0,80.0,1.5,21.0,566.0,982.26,728.74
2016,11,8,11,15,870.5,80.5,1.5,21.0,575.0,996.47,737.23
2016,11,8,11,30,874.0,81.0,1.5,21.0,584.0,1007.29,743.72
2016,11,8,11,45,872.5,82.0,1.55,21.5,585.0,1010.16,744.64
2016,11,8,12,0,871.0,83.0,1.6,22.0,586.0,1009.52,743.55
2016,11,8,12,15,868.5,82.5,1.6,22.0,580.0,1002.46,739.19
2016,11,8,12,30,866.0,82.0,1.6,22.0,574.0,991.96,732.84
2016,11,8,12,45,859.0,81.5,1.65,22.5,560.0,973.59,720.86
2016,11,8,13,0,852.0,81.0,1.7,23.0,546.0,963.9,714.74
2016,11,8,13,15,843.5,80.0,1.7,23.0,525.0,936.84,697.89
2016,11,8,13,30,835.0,79.0,1.7,23.0,504.0,906.9,679.3
2016,11,8,13,45,821.5,77.0,1.7,23.0,476.0,868.45,654.91
2016,11,8,14,0,808.0,75.0,1.7,23.0,448.0,827.83,628.84
2016,11,8,14,15,789.5,73.0,1.65,23.0,414.5,781.03,597.69
2016,11,8,14,30,771.0,71.0,1.6,23.0,381.0,732.91,565.18
2016,11,8,14,45,744.5,67.5,1.6,23.0,343.0,675.82,526.06
2016,11,8,15,0,718.0,64.0,1.6,23.0,305.0,618.71,485.95
2016,11,8,15,15,679.0,59.5,1.4,22.5,263.0,552.34,436.54
2016,11,8,15,30,640.0,55.0,1.2,22.0,221.0,491.84,388.96
2016,11,8,15,45,580.5,49.5,1.0,21.5,177.5,417.12,328.82
2016,11,8,16,0,521.0,44.0,0.8,21.0,134.0,347.44,270.57
2016,11,8,16,15,422.0,35.0,0.85,20.0,93.5,261.15,198.64
2016,11,8,16,30,323.0,26.0,0.9,19.0,53.0,184.4,121.14
2016,11,8,16,45,161.5,13.0,0.95,18.5,26.5,66.61,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
