Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,77.5,8.5,1.0,10.5,12.0,30.46,0.0
2016,11,9,7,0,155.0,17.0,1.0,11.0,24.0,87.35,0.0
2016,11,9,7,15,274.5,29.5,1.25,11.5,60.0,173.4,124.95
2016,11,9,7,30,394.0,42.0,1.5,12.0,96.0,260.36,207.73
2016,11,9,7,45,474.0,50.0,1.75,12.5,139.0,335.55,274.51
2016,11,9,8,0,554.0,58.0,2.0,13.0,182.0,418.4,345.62
2016,11,9,8,15,603.0,64.0,2.0,13.5,225.0,486.44,402.09
2016,11,9,8,30,652.0,70.0,2.0,14.0,268.0,557.88,459.0
2016,11,9,8,45,689.5,73.5,2.05,15.0,308.5,620.83,506.13
2016,11,9,9,0,727.0,77.0,2.1,16.0,349.0,685.11,551.51
2016,11,9,9,15,750.0,80.0,2.2,16.5,385.0,733.11,584.94
2016,11,9,9,30,773.0,83.0,2.3,17.0,421.0,785.29,620.87
2016,11,9,9,45,800.0,82.0,2.4,18.0,453.5,835.23,653.28
2016,11,9,10,0,827.0,81.0,2.5,19.0,486.0,883.85,684.12
2016,11,9,10,15,838.0,82.5,2.45,19.0,509.5,918.92,706.45
2016,11,9,10,30,849.0,84.0,2.4,19.0,533.0,951.37,726.9
2016,11,9,10,45,857.0,84.5,2.4,19.5,550.0,976.77,741.56
2016,11,9,11,0,865.0,85.0,2.4,20.0,567.0,999.05,754.17
2016,11,9,11,15,868.5,86.0,2.35,20.5,576.0,1014.15,761.49
2016,11,9,11,30,872.0,87.0,2.3,21.0,585.0,1025.8,766.66
2016,11,9,11,45,873.0,87.0,2.25,21.5,586.5,1030.05,767.11
2016,11,9,12,0,874.0,87.0,2.2,22.0,588.0,1017.81,756.98
2016,11,9,12,15,871.0,86.5,2.1,22.0,581.5,1023.05,759.54
2016,11,9,12,30,868.0,86.0,2.0,22.0,575.0,1011.86,751.27
2016,11,9,12,45,868.0,83.0,1.95,22.5,562.0,984.75,732.11
2016,11,9,13,0,868.0,80.0,1.9,23.0,549.0,966.82,719.3
2016,11,9,13,15,859.0,79.0,1.75,23.0,528.0,950.81,707.93
2016,11,9,13,30,850.0,78.0,1.6,23.0,507.0,920.1,686.86
2016,11,9,13,45,835.0,76.5,1.5,23.0,478.5,880.57,660.69
2016,11,9,14,0,820.0,75.0,1.4,23.0,450.0,838.88,633.0
2016,11,9,14,15,801.0,72.5,1.3,23.0,416.0,790.68,600.63
2016,11,9,14,30,782.0,70.0,1.2,23.0,382.0,741.17,566.99
2016,11,9,14,45,752.5,67.0,1.15,23.0,343.0,682.0,526.48
2016,11,9,15,0,723.0,64.0,1.1,23.0,304.0,622.99,485.19
2016,11,9,15,15,683.5,59.5,1.0,22.5,261.5,556.06,436.52
2016,11,9,15,30,644.0,55.0,0.9,22.0,219.0,495.2,389.55
2016,11,9,15,45,582.5,49.0,0.8,21.5,175.5,418.51,328.72
2016,11,9,16,0,521.0,43.0,0.7,21.0,132.0,347.13,269.72
2016,11,9,16,15,421.0,34.5,0.75,20.5,91.5,260.9,197.42
2016,11,9,16,30,321.0,26.0,0.8,20.0,51.0,183.13,116.33
2016,11,9,16,45,160.5,13.0,0.9,19.5,25.5,66.5,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,6,45,83.5,8.0,1.05,10.5,11.5,6.29,0.0
2016,11,10,7,0,167.0,16.0,1.0,11.0,23.0,73.05,0.0
2016,11,10,7,15,291.0,27.5,1.2,12.0,58.5,178.8,126.01
2016,11,10,7,30,415.0,39.0,1.4,13.0,94.0,267.88,212.27
2016,11,10,7,45,491.0,47.0,1.6,14.0,136.5,341.76,277.41
2016,11,10,8,0,567.0,55.0,1.8,15.0,179.0,423.0,346.09
2016,11,10,8,15,615.5,60.5,1.8,15.5,222.0,490.63,401.74
2016,11,10,8,30,664.0,66.0,1.8,16.0,265.0,561.58,457.71
2016,11,10,8,45,698.0,70.0,1.8,16.5,305.0,622.97,503.55
2016,11,10,9,0,732.0,74.0,1.8,17.0,345.0,680.86,544.42
2016,11,10,9,15,621.5,104.5,1.75,17.5,350.5,662.43,527.98
2016,11,10,9,30,511.0,135.0,1.7,18.0,356.0,618.91,493.23
2016,11,10,9,45,293.5,172.0,1.65,18.5,301.0,466.28,373.38
2016,11,10,10,0,76.0,209.0,1.6,19.0,246.0,279.41,222.68
2016,11,10,10,15,153.0,221.0,1.5,19.5,300.0,387.92,308.98
2016,11,10,10,30,230.0,233.0,1.4,20.0,354.0,479.58,378.22
2016,11,10,10,45,194.0,244.0,1.35,20.5,348.0,461.31,361.46
2016,11,10,11,0,158.0,255.0,1.3,21.0,342.0,441.27,344.26
2016,11,10,11,15,360.0,216.0,1.15,21.0,419.0,623.62,482.0
2016,11,10,11,30,562.0,177.0,1.0,21.0,496.0,812.56,612.89
2016,11,10,11,45,558.5,179.0,0.9,21.0,497.0,813.55,609.52
2016,11,10,12,0,555.0,181.0,0.8,21.0,498.0,812.09,606.99
2016,11,10,12,15,598.0,164.5,0.75,21.0,502.5,843.84,627.45
2016,11,10,12,30,641.0,148.0,0.7,21.0,507.0,864.14,639.79
2016,11,10,12,45,742.0,116.5,0.7,21.5,522.5,919.63,674.78
2016,11,10,13,0,843.0,85.0,0.7,22.0,538.0,960.82,699.62
2016,11,10,13,15,738.5,106.5,0.65,22.0,492.0,875.43,643.95
2016,11,10,13,30,634.0,128.0,0.6,22.0,446.0,784.16,584.98
2016,11,10,13,45,424.0,162.0,0.6,22.5,369.5,603.19,459.94
2016,11,10,14,0,214.0,196.0,0.6,23.0,293.0,404.42,313.93
2016,11,10,14,15,446.0,139.5,0.6,23.0,322.0,565.73,438.74
2016,11,10,14,30,678.0,83.0,0.6,23.0,351.0,678.25,518.8
2016,11,10,14,45,637.5,82.5,0.65,23.0,314.5,617.7,476.31
2016,11,10,15,0,597.0,82.0,0.7,23.0,278.0,558.25,434.77
2016,11,10,15,15,562.0,74.5,0.65,22.5,239.0,496.43,389.29
2016,11,10,15,30,527.0,67.0,0.6,22.0,200.0,436.49,343.43
2016,11,10,15,45,473.5,58.0,0.6,21.5,159.5,366.61,288.32
2016,11,10,16,0,420.0,49.0,0.6,21.0,119.0,301.37,234.59
2016,11,10,16,15,332.0,37.5,0.7,20.5,82.0,222.95,168.54
2016,11,10,16,30,244.0,26.0,0.8,20.0,45.0,151.06,92.38
2016,11,10,16,45,122.0,13.0,0.9,19.5,22.5,53.19,0.0
2016,11,10,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,0.9,12.0,9.0,7.08,0.0
2016,11,11,7,0,0.0,18.0,0.9,12.0,18.0,14.16,0.0
2016,11,11,7,15,148.0,30.0,0.95,12.5,49.5,119.34,80.86
2016,11,11,7,30,296.0,42.0,1.0,13.0,81.0,212.33,167.72
2016,11,11,7,45,352.0,55.0,1.05,14.0,118.5,273.25,221.49
2016,11,11,8,0,408.0,68.0,1.1,15.0,156.0,340.02,277.99
2016,11,11,8,15,445.0,78.5,1.05,15.5,193.5,396.9,324.82
2016,11,11,8,30,482.0,89.0,1.0,16.0,231.0,456.68,372.0
2016,11,11,8,45,517.5,94.5,0.95,17.0,267.0,518.83,418.21
2016,11,11,9,0,553.0,100.0,0.9,18.0,303.0,577.23,459.74
2016,11,11,9,15,620.0,95.0,1.0,18.5,344.0,650.68,512.39
2016,11,11,9,30,687.0,90.0,1.1,19.0,385.0,726.06,564.46
2016,11,11,9,45,584.0,126.5,1.25,20.0,389.5,701.45,544.62
2016,11,11,10,0,481.0,163.0,1.4,21.0,394.0,659.24,512.13
2016,11,11,10,15,493.0,169.5,1.5,21.5,416.5,692.08,535.17
2016,11,11,10,30,505.0,176.0,1.6,22.0,439.0,723.61,556.33
2016,11,11,10,45,435.5,200.0,1.7,22.5,432.0,693.06,531.89
2016,11,11,11,0,366.0,224.0,1.8,23.0,425.0,635.72,489.32
2016,11,11,11,15,292.5,241.0,1.9,23.0,403.0,586.35,452.51
2016,11,11,11,30,219.0,258.0,2.0,23.0,381.0,510.12,395.72
2016,11,11,11,45,215.5,259.0,2.15,23.5,380.5,508.42,394.54
2016,11,11,12,0,212.0,260.0,2.3,24.0,380.0,506.05,392.39
2016,11,11,12,15,164.0,257.5,2.35,24.0,350.0,453.31,352.16
2016,11,11,12,30,116.0,255.0,2.4,24.0,320.0,377.15,294.22
2016,11,11,12,45,173.0,247.0,2.45,24.0,340.5,446.81,349.02
2016,11,11,13,0,230.0,239.0,2.5,24.0,361.0,490.81,383.68
2016,11,11,13,15,301.0,217.0,2.55,23.5,371.0,550.8,431.06
2016,11,11,13,30,372.0,195.0,2.6,23.0,381.0,583.53,458.42
2016,11,11,13,45,202.0,186.0,2.65,23.0,286.5,386.71,307.31
2016,11,11,14,0,32.0,177.0,2.7,23.0,192.0,202.29,159.1
2016,11,11,14,15,241.5,153.0,2.7,22.5,249.0,388.65,313.05
2016,11,11,14,30,451.0,129.0,2.7,22.0,306.0,540.3,433.38
2016,11,11,14,45,420.5,122.0,2.75,21.5,274.0,489.37,394.3
2016,11,11,15,0,390.0,115.0,2.8,21.0,242.0,439.84,356.42
2016,11,11,15,15,364.5,101.5,2.75,20.5,207.0,388.11,315.68
2016,11,11,15,30,339.0,88.0,2.7,20.0,172.0,338.06,274.98
2016,11,11,15,45,299.5,73.0,2.65,19.5,136.5,280.19,226.59
2016,11,11,16,0,260.0,58.0,2.6,19.0,101.0,226.11,179.94
2016,11,11,16,15,193.5,42.5,2.4,18.0,68.5,163.02,124.79
2016,11,11,16,30,127.0,27.0,2.2,17.0,36.0,102.8,60.14
2016,11,11,16,45,63.5,13.5,2.05,16.5,18.0,33.08,0.0
2016,11,11,17,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,80.0,7.0,0.9,11.5,10.0,0.0,0.0
2016,11,12,7,0,160.0,14.0,0.9,12.0,20.0,69.11,0.0
2016,11,12,7,15,294.0,25.0,1.0,12.5,55.0,175.66,116.12
2016,11,12,7,30,428.0,36.0,1.1,13.0,90.0,271.63,213.62
2016,11,12,7,45,506.0,43.5,1.2,13.5,132.5,346.45,280.16
2016,11,12,8,0,584.0,51.0,1.3,14.0,175.0,428.88,350.12
2016,11,12,8,15,633.0,56.0,1.25,14.5,217.5,496.82,405.58
2016,11,12,8,30,682.0,61.0,1.2,15.0,260.0,563.78,457.94
2016,11,12,8,45,716.5,64.0,1.2,16.0,300.0,625.27,502.06
2016,11,12,9,0,751.0,67.0,1.2,17.0,340.0,687.62,544.56
2016,11,12,9,15,773.5,70.0,1.15,17.5,375.5,740.73,579.42
2016,11,12,9,30,796.0,73.0,1.1,18.0,411.0,793.09,612.72
2016,11,12,9,45,818.0,73.0,1.05,18.5,442.5,840.16,641.4
2016,11,12,10,0,840.0,73.0,1.0,19.0,474.0,885.68,668.32
2016,11,12,10,15,851.0,74.5,1.0,19.5,497.5,920.98,688.76
2016,11,12,10,30,862.0,76.0,1.0,20.0,521.0,942.29,699.96
2016,11,12,10,45,869.5,76.5,1.0,20.5,538.0,966.98,713.52
2016,11,12,11,0,877.0,77.0,1.0,21.0,555.0,988.61,725.02
2016,11,12,11,15,880.5,77.5,1.05,21.0,564.5,1002.98,734.35
2016,11,12,11,30,884.0,78.0,1.1,21.0,574.0,1013.94,741.77
2016,11,12,11,45,884.5,78.5,1.2,21.5,575.0,1018.37,744.74
2016,11,12,12,0,885.0,79.0,1.3,22.0,576.0,1019.26,745.64
2016,11,12,12,15,667.5,142.5,1.4,22.0,515.0,891.33,664.16
2016,11,12,12,30,450.0,206.0,1.5,22.0,454.0,727.46,553.3
2016,11,12,12,45,398.0,211.5,1.6,22.0,427.5,652.15,502.53
2016,11,12,13,0,346.0,217.0,1.7,22.0,401.0,601.5,466.61
2016,11,12,13,15,595.0,146.5,1.7,22.0,447.0,783.88,601.32
2016,11,12,13,30,844.0,76.0,1.7,22.0,493.0,913.11,688.58
2016,11,12,13,45,830.0,74.5,1.75,22.0,465.5,874.85,662.96
2016,11,12,14,0,816.0,73.0,1.8,22.0,438.0,834.4,637.39
2016,11,12,14,15,797.0,70.5,1.8,22.0,404.5,786.54,605.73
2016,11,12,14,30,778.0,68.0,1.8,22.0,371.0,737.37,572.63
2016,11,12,14,45,750.0,65.0,1.85,22.0,332.5,679.69,532.99
2016,11,12,15,0,722.0,62.0,1.9,22.0,294.0,622.05,492.24
2016,11,12,15,15,681.5,57.5,1.75,21.0,252.0,554.63,442.82
2016,11,12,15,30,641.0,53.0,1.6,20.0,210.0,489.16,391.84
2016,11,12,15,45,576.5,47.0,1.45,19.5,167.0,415.23,331.3
2016,11,12,16,0,512.0,41.0,1.3,19.0,124.0,342.66,269.78
2016,11,12,16,15,405.5,32.5,1.3,18.0,84.5,253.81,193.49
2016,11,12,16,30,299.0,24.0,1.3,17.0,45.0,171.24,97.1
2016,11,12,16,45,149.5,12.0,1.35,16.5,22.5,62.56,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,71.5,6.5,0.55,11.0,9.0,0.0,0.0
2016,11,13,7,0,143.0,13.0,0.5,11.0,18.0,62.21,0.0
2016,11,13,7,15,277.0,24.5,0.5,11.5,52.5,166.97,105.6
2016,11,13,7,30,411.0,36.0,0.5,12.0,87.0,263.69,206.4
2016,11,13,7,45,486.5,44.5,0.5,12.5,128.5,337.37,271.38
2016,11,13,8,0,562.0,53.0,0.5,13.0,170.0,418.48,339.07
2016,11,13,8,15,612.5,58.5,0.7,13.0,212.5,487.0,396.58
2016,11,13,8,30,663.0,64.0,0.9,13.0,255.0,559.04,455.14
2016,11,13,8,45,697.5,68.0,1.1,13.5,295.0,620.61,502.46
2016,11,13,9,0,732.0,72.0,1.3,14.0,335.0,678.65,545.16
2016,11,13,9,15,755.5,75.0,1.2,14.5,371.0,731.97,580.42
2016,11,13,9,30,779.0,78.0,1.1,15.0,407.0,784.61,613.9
2016,11,13,9,45,799.0,79.5,1.05,15.5,437.5,831.37,642.84
2016,11,13,10,0,819.0,81.0,1.0,16.0,468.0,876.54,669.99
2016,11,13,10,15,830.0,82.5,0.95,16.5,492.0,911.38,689.59
2016,11,13,10,30,841.0,84.0,0.9,17.0,516.0,943.64,707.26
2016,11,13,10,45,849.0,85.0,0.9,18.0,533.0,969.54,720.19
2016,11,13,11,0,857.0,86.0,0.9,19.0,550.0,992.39,731.13
2016,11,13,11,15,861.0,86.5,1.0,19.0,559.0,1007.33,741.9
2016,11,13,11,30,865.0,87.0,1.1,19.0,568.0,1018.87,750.73
2016,11,13,11,45,865.5,87.5,1.25,19.5,569.5,1023.34,754.69
2016,11,13,12,0,866.0,88.0,1.4,20.0,571.0,1024.27,756.47
2016,11,13,12,15,863.5,87.5,1.45,20.0,565.0,1017.31,753.0
2016,11,13,12,30,861.0,87.0,1.5,20.0,559.0,1006.85,747.49
2016,11,13,12,45,863.5,83.5,1.55,20.5,547.0,994.11,739.23
2016,11,13,13,0,866.0,80.0,1.6,21.0,535.0,977.84,728.78
2016,11,13,13,15,856.5,78.5,1.5,21.0,514.0,949.16,709.5
2016,11,13,13,30,847.0,77.0,1.4,21.0,493.0,917.63,688.49
2016,11,13,13,45,834.0,75.5,1.35,21.0,465.5,880.24,664.26
2016,11,13,14,0,821.0,74.0,1.3,21.0,438.0,840.59,638.37
2016,11,13,14,15,801.5,71.5,1.25,21.0,404.5,792.17,606.18
2016,11,13,14,30,782.0,69.0,1.2,21.0,371.0,742.46,572.66
2016,11,13,14,45,754.0,65.5,1.15,21.0,332.5,684.04,532.26
2016,11,13,15,0,726.0,62.0,1.1,21.0,294.0,625.66,490.95
2016,11,13,15,15,685.0,57.5,0.95,20.5,252.0,557.73,440.78
2016,11,13,15,30,644.0,53.0,0.8,20.0,210.0,491.77,389.21
2016,11,13,15,45,580.0,47.0,0.65,19.5,166.5,418.14,329.63
2016,11,13,16,0,516.0,41.0,0.5,19.0,123.0,345.61,268.86
2016,11,13,16,15,409.0,32.0,0.55,18.5,83.5,255.7,192.45
2016,11,13,16,30,302.0,23.0,0.6,18.0,44.0,171.32,90.47
2016,11,13,16,45,151.0,11.5,0.65,17.5,22.0,62.94,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,1.0,10.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,1.0,10.0,16.0,62.57,0.0
2016,11,14,7,15,284.0,23.5,1.0,10.5,50.5,167.95,100.64
2016,11,14,7,30,422.0,35.0,1.0,11.0,85.0,268.11,210.8
2016,11,14,7,45,500.5,42.5,1.05,11.5,127.0,342.8,278.25
2016,11,14,8,0,579.0,50.0,1.1,12.0,169.0,425.14,348.53
2016,11,14,8,15,629.5,55.5,1.0,12.5,212.0,494.31,404.97
2016,11,14,8,30,680.0,61.0,0.9,13.0,255.0,567.04,461.29
2016,11,14,8,45,712.0,65.5,0.85,14.0,295.0,623.59,501.3
2016,11,14,9,0,744.0,70.0,0.8,15.0,335.0,685.59,542.9
2016,11,14,9,15,768.0,73.0,0.8,15.5,371.0,739.72,578.85
2016,11,14,9,30,792.0,76.0,0.8,16.0,407.0,793.19,613.37
2016,11,14,9,45,810.5,77.5,0.8,16.5,437.5,839.0,641.77
2016,11,14,10,0,829.0,79.0,0.8,17.0,468.0,883.1,668.52
2016,11,14,10,15,840.5,80.5,0.8,17.5,492.0,918.65,689.14
2016,11,14,10,30,852.0,82.0,0.8,18.0,516.0,951.62,707.94
2016,11,14,10,45,858.0,83.5,0.8,18.5,532.5,976.41,721.3
2016,11,14,11,0,864.0,85.0,0.8,19.0,549.0,998.04,732.73
2016,11,14,11,15,868.0,85.5,0.75,19.0,558.5,1013.09,740.32
2016,11,14,11,30,872.0,86.0,0.7,19.0,568.0,1024.71,745.91
2016,11,14,11,45,873.0,86.0,0.7,19.5,569.5,1029.11,746.91
2016,11,14,12,0,874.0,86.0,0.7,20.0,571.0,1029.95,745.96
2016,11,14,12,15,871.5,85.5,0.6,20.0,565.0,1022.99,739.41
2016,11,14,12,30,869.0,85.0,0.5,20.0,559.0,1012.53,730.94
2016,11,14,12,45,867.0,83.0,0.4,20.5,546.0,997.18,718.31
2016,11,14,13,0,865.0,81.0,0.3,21.0,533.0,978.44,703.92
2016,11,14,13,15,855.5,80.0,0.3,21.0,512.0,950.47,687.54
2016,11,14,13,30,846.0,79.0,0.3,21.0,491.0,919.65,669.45
2016,11,14,13,45,834.0,76.5,0.35,21.5,463.5,881.97,646.63
2016,11,14,14,0,822.0,74.0,0.4,22.0,436.0,842.0,622.14
2016,11,14,14,15,802.0,71.5,0.5,21.5,402.5,793.18,594.53
2016,11,14,14,30,782.0,69.0,0.6,21.0,369.0,743.1,565.09
2016,11,14,14,45,753.0,66.0,0.75,21.0,330.0,684.55,528.06
2016,11,14,15,0,724.0,63.0,0.9,21.0,291.0,626.07,489.33
2016,11,14,15,15,682.5,58.5,0.85,20.5,249.0,557.87,439.98
2016,11,14,15,30,641.0,54.0,0.8,20.0,207.0,496.47,392.49
2016,11,14,15,45,575.0,47.5,0.8,19.5,164.0,416.74,329.26
2016,11,14,16,0,509.0,41.0,0.8,19.0,121.0,342.77,267.82
2016,11,14,16,15,400.0,32.0,0.9,18.0,81.5,252.23,190.45
2016,11,14,16,30,291.0,23.0,1.0,17.0,42.0,166.49,82.01
2016,11,14,16,45,145.5,11.5,1.1,16.0,21.0,61.22,0.0
2016,11,14,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,45,98.5,5.5,1.4,8.5,8.0,0.0,0.0
2016,11,15,7,0,197.0,11.0,1.4,9.0,16.0,80.4,0.0
2016,11,15,7,15,340.0,20.5,1.75,9.5,50.5,183.15,101.95
2016,11,15,7,30,483.0,30.0,2.1,10.0,85.0,286.75,226.5
2016,11,15,7,45,557.5,36.0,2.5,11.0,127.0,361.32,296.1
2016,11,15,8,0,632.0,42.0,2.9,12.0,169.0,442.59,367.41
2016,11,15,8,15,678.0,46.0,2.95,12.5,211.5,509.76,424.96
2016,11,15,8,30,724.0,50.0,3.0,13.0,254.0,579.75,482.36
2016,11,15,8,45,754.5,53.0,3.05,13.5,293.0,639.61,527.95
2016,11,15,9,0,785.0,56.0,3.1,14.0,332.0,700.07,572.57
2016,11,15,9,15,472.0,117.0,3.2,14.5,288.0,547.15,451.77
2016,11,15,9,30,159.0,178.0,3.3,15.0,244.0,334.2,275.54
2016,11,15,9,45,94.0,179.5,3.4,16.0,219.5,262.47,215.3
2016,11,15,10,0,29.0,181.0,3.5,17.0,195.0,205.21,165.53
2016,11,15,10,15,29.5,190.5,3.55,17.0,205.0,216.02,174.2
2016,11,15,10,30,30.0,200.0,3.6,17.0,215.0,227.06,182.89
2016,11,15,10,45,432.0,143.5,3.7,17.5,373.5,624.51,506.33
2016,11,15,11,0,834.0,87.0,3.8,18.0,532.0,970.52,756.24
2016,11,15,11,15,837.5,87.5,3.9,18.0,540.5,984.75,763.46
2016,11,15,11,30,841.0,88.0,4.0,18.0,549.0,995.66,771.26
2016,11,15,11,45,840.0,88.5,4.15,18.0,550.5,998.58,773.99
2016,11,15,12,0,839.0,89.0,4.3,18.0,552.0,998.05,774.52
2016,11,15,12,15,614.0,152.0,4.4,18.0,489.0,847.61,668.23
2016,11,15,12,30,389.0,215.0,4.5,18.0,426.0,653.78,523.38
2016,11,15,12,45,283.5,225.0,4.6,18.0,377.0,556.26,448.01
2016,11,15,13,0,178.0,235.0,4.7,18.0,328.0,437.81,354.19
2016,11,15,13,15,144.0,225.0,4.7,17.5,298.0,390.07,316.97
2016,11,15,13,30,110.0,215.0,4.7,17.0,268.0,322.55,263.3
2016,11,15,13,45,107.5,203.0,4.75,17.0,252.5,304.69,249.46
2016,11,15,14,0,105.0,191.0,4.8,17.0,237.0,287.01,235.53
2016,11,15,14,15,52.5,143.5,4.7,16.5,166.5,182.73,149.28
2016,11,15,14,30,0.0,96.0,4.6,16.0,96.0,77.32,59.9
2016,11,15,14,45,0.0,86.5,4.55,16.0,86.5,69.32,53.31
2016,11,15,15,0,0.0,77.0,4.5,16.0,77.0,61.42,46.67
2016,11,15,15,15,0.0,65.5,4.3,15.5,65.5,51.67,38.47
2016,11,15,15,30,0.0,54.0,4.1,15.0,54.0,41.97,30.19
2016,11,15,15,45,0.0,43.0,3.9,14.5,43.0,32.9,22.33
2016,11,15,16,0,0.0,32.0,3.7,14.0,32.0,24.44,14.91
2016,11,15,16,15,0.0,21.5,3.55,13.5,21.5,16.39,7.68
2016,11,15,16,30,0.0,11.0,3.4,13.0,11.0,8.36,0.0
2016,11,15,16,45,0.0,5.5,3.25,12.5,5.5,4.33,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,6,45,64.5,6.0,1.75,5.5,7.0,0.0,0.0
2016,11,16,7,0,129.0,12.0,1.8,6.0,14.0,56.46,0.0
2016,11,16,7,15,282.5,23.0,2.15,6.5,48.5,164.64,82.66
2016,11,16,7,30,436.0,34.0,2.5,7.0,83.0,273.98,218.04
2016,11,16,7,45,526.5,41.0,2.85,8.0,126.5,355.18,294.19
2016,11,16,8,0,617.0,48.0,3.2,9.0,170.0,445.16,373.47
2016,11,16,8,15,668.5,53.0,3.35,9.5,213.5,511.33,431.38
2016,11,16,8,30,720.0,58.0,3.5,10.0,257.0,586.19,493.95
2016,11,16,8,45,759.0,60.5,3.7,11.0,299.0,651.93,544.7
2016,11,16,9,0,798.0,63.0,3.9,12.0,341.0,718.79,594.39
2016,11,16,9,15,821.0,65.5,3.95,12.0,377.5,773.41,635.06
2016,11,16,9,30,844.0,68.0,4.0,12.0,414.0,827.18,674.37
2016,11,16,9,45,860.0,69.5,4.05,12.5,445.0,872.32,705.35
2016,11,16,10,0,876.0,71.0,4.1,13.0,476.0,905.26,726.98
2016,11,16,10,15,887.0,72.5,4.05,13.0,500.0,940.94,751.28
2016,11,16,10,30,898.0,74.0,4.0,13.0,524.0,973.97,773.46
2016,11,16,10,45,904.5,75.0,3.95,13.5,541.0,999.06,788.42
2016,11,16,11,0,911.0,76.0,3.9,14.0,558.0,1020.95,801.13
2016,11,16,11,15,914.0,76.5,3.85,14.0,567.5,1035.31,810.11
2016,11,16,11,30,917.0,77.0,3.8,14.0,577.0,1046.15,816.81
2016,11,16,11,45,917.0,77.0,3.8,14.0,578.5,1049.69,819.0
2016,11,16,12,0,917.0,77.0,3.8,14.0,580.0,1049.59,818.9
2016,11,16,12,15,914.5,77.0,3.75,14.0,573.5,1043.32,814.34
2016,11,16,12,30,912.0,77.0,3.7,14.0,567.0,1033.46,807.52
2016,11,16,12,45,905.0,76.5,3.7,14.0,553.0,1014.95,795.21
2016,11,16,13,0,898.0,76.0,3.7,14.0,539.0,993.14,780.75
2016,11,16,13,15,889.0,75.0,3.65,14.0,518.0,965.6,761.95
2016,11,16,13,30,880.0,74.0,3.6,14.0,497.0,935.16,741.13
2016,11,16,13,45,862.5,73.0,3.6,14.0,468.0,904.43,720.39
2016,11,16,14,0,845.0,72.0,3.6,14.0,439.0,860.82,690.09
2016,11,16,14,15,825.0,69.5,3.55,13.5,405.0,811.38,656.12
2016,11,16,14,30,805.0,67.0,3.5,13.0,371.0,760.62,620.49
2016,11,16,14,45,772.5,64.5,3.45,13.0,331.5,699.19,574.78
2016,11,16,15,0,740.0,62.0,3.4,13.0,292.0,638.05,528.21
2016,11,16,15,15,697.0,57.5,3.0,12.5,249.0,568.17,472.77
2016,11,16,15,30,654.0,53.0,2.6,12.0,206.0,500.34,415.84
2016,11,16,15,45,580.0,47.5,2.25,11.5,162.0,421.45,347.98
2016,11,16,16,0,506.0,42.0,1.9,11.0,118.0,343.94,279.34
2016,11,16,16,15,391.5,32.0,1.8,10.0,78.5,249.72,194.18
2016,11,16,16,30,277.0,22.0,1.7,9.0,39.0,159.42,66.06
2016,11,16,16,45,138.5,11.0,1.65,8.5,19.5,58.79,0.0
2016,11,16,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,217.5,16.0,1.45,3.5,39.5,128.65,54.52
2016,11,17,7,30,435.0,32.0,1.8,4.0,79.0,271.66,216.86
2016,11,17,7,45,526.5,38.5,2.15,5.0,122.0,352.41,293.77
2016,11,17,8,0,618.0,45.0,2.5,6.0,165.0,437.23,369.63
2016,11,17,8,15,669.5,50.0,2.6,6.5,208.5,508.65,431.98
2016,11,17,8,30,721.0,55.0,2.7,7.0,252.0,583.36,494.58
2016,11,17,8,45,758.5,57.5,2.85,7.5,293.0,647.83,545.3
2016,11,17,9,0,796.0,60.0,3.0,8.0,334.0,713.35,595.19
2016,11,17,9,15,819.0,62.5,2.95,8.5,370.5,767.78,634.2
2016,11,17,9,30,842.0,65.0,2.9,9.0,407.0,821.41,671.56
2016,11,17,9,45,861.5,66.0,2.9,10.0,438.5,859.23,695.44
2016,11,17,10,0,881.0,67.0,2.9,11.0,470.0,904.32,724.2
2016,11,17,10,15,892.0,68.0,2.85,11.5,494.5,939.47,746.15
2016,11,17,10,30,903.0,69.0,2.8,12.0,519.0,971.97,766.0
2016,11,17,10,45,911.5,69.5,2.8,12.5,536.0,998.48,781.95
2016,11,17,11,0,920.0,70.0,2.8,13.0,553.0,1021.85,795.72
2016,11,17,11,15,923.5,70.5,2.75,13.0,563.0,1036.85,804.76
2016,11,17,11,30,927.0,71.0,2.7,13.0,573.0,1048.32,811.56
2016,11,17,11,45,928.5,70.5,2.65,13.5,574.5,1052.8,812.26
2016,11,17,12,0,930.0,70.0,2.6,14.0,576.0,1053.62,810.71
2016,11,17,12,15,928.0,69.5,2.55,14.0,570.0,1047.2,805.96
2016,11,17,12,30,926.0,69.0,2.5,14.0,564.0,1037.14,799.0
2016,11,17,12,45,921.0,68.5,2.5,14.5,550.5,1020.53,786.87
2016,11,17,13,0,916.0,68.0,2.5,15.0,537.0,1000.5,772.63
2016,11,17,13,15,907.5,67.0,2.4,15.0,516.0,973.16,753.85
2016,11,17,13,30,899.0,66.0,2.3,15.0,495.0,942.83,733.12
2016,11,17,13,45,886.0,64.5,2.25,15.0,467.0,904.93,707.58
2016,11,17,14,0,873.0,63.0,2.2,15.0,439.0,864.7,680.27
2016,11,17,14,15,854.5,60.5,2.1,14.5,405.0,816.39,647.63
2016,11,17,14,30,836.0,58.0,2.0,14.0,371.0,766.69,613.43
2016,11,17,14,45,809.0,55.5,1.9,14.0,332.0,716.85,577.28
2016,11,17,15,0,782.0,53.0,1.8,14.0,293.0,658.59,533.97
2016,11,17,15,15,742.0,49.5,1.55,13.5,250.5,590.42,481.86
2016,11,17,15,30,702.0,46.0,1.3,13.0,208.0,524.02,427.48
2016,11,17,15,45,639.5,40.5,1.05,12.5,164.5,444.41,360.58
2016,11,17,16,0,577.0,35.0,0.8,12.0,121.0,369.78,295.21
2016,11,17,16,15,465.0,27.0,0.8,11.5,80.5,274.89,209.85
2016,11,17,16,30,353.0,19.0,0.8,11.0,40.0,184.33,65.47
2016,11,17,16,45,176.5,9.5,0.8,10.5,20.0,71.66,0.0
2016,11,17,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,217.0,15.0,1.45,4.0,38.0,126.33,40.79
2016,11,18,7,30,434.0,30.0,1.7,5.0,76.0,269.23,212.58
2016,11,18,7,45,525.5,37.5,1.95,6.0,119.0,345.15,286.14
2016,11,18,8,0,617.0,45.0,2.2,7.0,162.0,436.38,366.66
2016,11,18,8,15,671.0,50.0,2.15,7.5,206.5,509.37,429.41
2016,11,18,8,30,725.0,55.0,2.1,8.0,251.0,585.85,492.22
2016,11,18,8,45,762.5,58.5,2.1,9.0,293.0,651.69,541.64
2016,11,18,9,0,800.0,62.0,2.1,10.0,335.0,718.63,589.77
2016,11,18,9,15,824.0,64.5,2.3,11.0,372.0,774.1,629.09
2016,11,18,9,30,848.0,67.0,2.5,12.0,409.0,828.79,666.96
2016,11,18,9,45,866.0,69.0,2.7,13.0,440.5,876.44,698.93
2016,11,18,10,0,884.0,71.0,2.9,14.0,472.0,922.26,729.08
2016,11,18,10,15,894.5,72.0,3.1,14.5,496.5,946.86,745.19
2016,11,18,10,30,905.0,73.0,3.3,15.0,521.0,978.95,766.73
2016,11,18,10,45,911.0,74.5,3.55,16.0,537.5,1004.39,782.38
2016,11,18,11,0,917.0,76.0,3.8,17.0,554.0,1026.59,795.75
2016,11,18,11,15,919.0,76.5,3.85,17.0,563.0,1040.08,804.71
2016,11,18,11,30,921.0,77.0,3.9,17.0,572.0,1050.03,811.46
2016,11,18,11,45,918.0,77.5,3.95,17.5,573.0,1051.26,810.87
2016,11,18,12,0,915.0,78.0,4.0,18.0,574.0,1048.86,808.04
2016,11,18,12,15,911.0,78.0,4.05,18.0,566.5,1041.19,803.3
2016,11,18,12,30,907.0,78.0,4.1,18.0,559.0,1029.98,796.32
2016,11,18,12,45,898.5,77.5,4.2,18.5,544.5,1010.17,782.34
2016,11,18,13,0,890.0,77.0,4.3,19.0,530.0,987.13,766.26
2016,11,18,13,15,880.0,75.5,4.25,19.0,508.5,958.29,746.72
2016,11,18,13,30,870.0,74.0,4.2,19.0,487.0,937.37,732.86
2016,11,18,13,45,854.0,72.5,4.2,19.0,458.5,897.01,705.31
2016,11,18,14,0,838.0,71.0,4.2,19.0,430.0,854.5,676.07
2016,11,18,14,15,818.0,69.0,3.95,18.5,396.5,806.08,642.25
2016,11,18,14,30,798.0,67.0,3.7,18.0,363.0,756.32,606.93
2016,11,18,14,45,768.5,63.5,3.5,18.0,324.5,696.4,562.38
2016,11,18,15,0,739.0,60.0,3.3,18.0,286.0,636.59,517.03
2016,11,18,15,15,696.5,56.0,2.9,17.0,243.5,567.78,464.36
2016,11,18,15,30,654.0,52.0,2.5,16.0,201.0,500.91,409.79
2016,11,18,15,45,587.0,45.5,2.1,15.0,158.0,424.99,345.74
2016,11,18,16,0,520.0,39.0,1.7,14.0,115.0,349.87,280.12
2016,11,18,16,15,401.5,29.5,1.65,13.0,76.0,253.51,193.18
2016,11,18,16,30,283.0,20.0,1.6,12.0,37.0,160.0,46.39
2016,11,18,16,45,141.5,10.0,1.6,11.0,18.5,59.57,0.0
2016,11,18,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
