Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,195.0,14.5,3.75,10.0,34.5,115.67,21.25
2016,11,19,7,30,390.0,29.0,3.7,10.0,69.0,247.29,191.14
2016,11,19,7,45,477.0,36.0,3.65,10.0,109.0,323.26,265.64
2016,11,19,8,0,564.0,43.0,3.6,10.0,149.0,408.14,341.84
2016,11,19,8,15,282.0,25.5,3.55,10.5,78.5,230.11,196.02
2016,11,19,8,30,0.0,8.0,3.5,11.0,8.0,6.07,0.0
2016,11,19,8,45,0.0,9.5,3.45,11.5,9.5,7.21,0.62
2016,11,19,9,0,0.0,11.0,3.4,12.0,11.0,8.36,1.6
2016,11,19,9,15,0.0,8.5,3.5,12.0,8.5,6.46,0.0
2016,11,19,9,30,0.0,6.0,3.6,12.0,6.0,4.56,0.0
2016,11,19,9,45,0.0,14.0,3.7,12.5,14.0,10.66,3.54
2016,11,19,10,0,0.0,22.0,3.8,13.0,22.0,16.78,8.77
2016,11,19,10,15,0.0,21.0,3.8,13.0,21.0,16.02,8.09
2016,11,19,10,30,0.0,20.0,3.8,13.0,20.0,15.26,7.43
2016,11,19,10,45,0.0,18.5,3.85,13.5,18.5,14.12,6.41
2016,11,19,11,0,0.0,17.0,3.9,14.0,17.0,12.98,5.4
2016,11,19,11,15,7.0,105.0,3.9,14.0,109.0,89.64,70.51
2016,11,19,11,30,14.0,193.0,3.9,14.0,201.0,182.13,147.42
2016,11,19,11,45,7.0,108.0,3.9,14.5,112.0,92.28,72.38
2016,11,19,12,0,0.0,23.0,3.9,15.0,23.0,17.58,9.23
2016,11,19,12,15,0.0,62.0,3.85,15.0,62.0,47.58,34.58
2016,11,19,12,30,0.0,101.0,3.8,15.0,101.0,79.03,60.97
2016,11,19,12,45,0.0,112.0,3.8,15.5,112.0,88.98,69.18
2016,11,19,13,0,0.0,123.0,3.8,16.0,123.0,99.37,77.74
2016,11,19,13,15,0.0,82.0,3.75,15.5,82.0,63.03,47.59
2016,11,19,13,30,0.0,41.0,3.7,15.0,41.0,31.36,21.01
2016,11,19,13,45,0.0,28.5,3.65,15.0,28.5,21.76,12.9
2016,11,19,14,0,0.0,16.0,3.6,15.0,16.0,12.19,4.76
2016,11,19,14,15,0.0,14.5,3.45,15.0,14.5,11.04,3.8
2016,11,19,14,30,0.0,13.0,3.3,15.0,13.0,9.89,2.83
2016,11,19,14,45,0.0,11.5,3.15,15.0,11.5,8.74,1.85
2016,11,19,15,0,0.0,10.0,3.0,15.0,10.0,7.59,0.87
2016,11,19,15,15,0.0,8.5,2.65,14.5,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,2.3,14.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,2.0,13.5,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,1.7,13.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,1.6,12.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,1.5,12.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,1.45,12.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,184.5,15.5,1.3,9.5,33.5,111.91,2.51
2016,11,20,7,30,369.0,31.0,1.4,10.0,67.0,239.15,181.83
2016,11,20,7,45,453.5,39.0,1.5,10.5,106.5,314.17,254.97
2016,11,20,8,0,538.0,47.0,1.6,11.0,146.0,397.7,328.17
2016,11,20,8,15,593.5,53.0,1.7,11.5,187.5,468.29,388.51
2016,11,20,8,30,649.0,59.0,1.8,12.0,229.0,543.03,449.86
2016,11,20,8,45,498.0,89.0,1.95,12.5,232.0,492.26,409.23
2016,11,20,9,0,347.0,119.0,2.1,13.0,235.0,433.91,361.0
2016,11,20,9,15,262.5,143.5,2.0,13.0,237.0,391.16,325.34
2016,11,20,9,30,178.0,168.0,1.9,13.0,239.0,340.53,282.42
2016,11,20,9,45,153.5,182.0,1.85,13.5,246.5,340.53,280.91
2016,11,20,10,0,129.0,196.0,1.8,14.0,254.0,338.74,277.62
2016,11,20,10,15,190.0,203.5,1.75,14.0,293.5,407.16,333.07
2016,11,20,10,30,251.0,211.0,1.7,14.0,333.0,500.67,405.74
2016,11,20,10,45,184.0,222.0,1.65,14.0,313.5,430.37,348.7
2016,11,20,11,0,117.0,233.0,1.6,14.0,294.0,379.65,306.91
2016,11,20,11,15,89.5,231.5,1.65,14.0,278.5,327.3,265.29
2016,11,20,11,30,62.0,230.0,1.7,14.0,263.0,297.38,240.75
2016,11,20,11,45,57.5,229.0,1.8,14.0,259.5,291.4,236.04
2016,11,20,12,0,53.0,228.0,1.9,14.0,256.0,285.54,231.34
2016,11,20,12,15,39.0,215.5,1.9,14.0,236.5,255.76,207.04
2016,11,20,12,30,25.0,203.0,1.9,14.0,217.0,204.64,165.44
2016,11,20,12,45,12.5,173.0,1.95,14.0,180.0,160.76,129.35
2016,11,20,13,0,0.0,143.0,2.0,14.0,143.0,118.66,94.23
2016,11,20,13,15,0.0,141.0,1.9,14.0,141.0,117.31,93.28
2016,11,20,13,30,0.0,139.0,1.8,14.0,139.0,116.13,92.43
2016,11,20,13,45,14.0,151.5,1.75,14.0,157.5,142.93,115.49
2016,11,20,14,0,28.0,164.0,1.7,14.0,176.0,187.85,153.23
2016,11,20,14,15,14.0,112.5,1.5,13.5,118.5,104.9,84.1
2016,11,20,14,30,0.0,61.0,1.3,13.0,61.0,46.74,34.57
2016,11,20,14,45,0.0,54.0,1.15,13.0,54.0,41.33,30.04
2016,11,20,15,0,0.0,47.0,1.0,13.0,47.0,35.93,25.43
2016,11,20,15,15,0.0,40.0,0.85,12.5,40.0,30.54,20.82
2016,11,20,15,30,0.0,33.0,0.7,12.0,33.0,25.17,16.15
2016,11,20,15,45,0.0,25.5,0.55,12.0,25.5,19.42,11.06
2016,11,20,16,0,0.0,18.0,0.4,12.0,18.0,13.68,5.95
2016,11,20,16,15,0.0,11.5,0.35,11.5,11.5,8.72,1.38
2016,11,20,16,30,0.0,5.0,0.3,11.0,5.0,3.78,0.0
2016,11,20,16,45,0.0,2.5,0.3,11.0,2.5,1.97,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,170.5,15.5,1.25,7.5,31.5,105.25,0.0
2016,11,21,7,30,341.0,31.0,1.4,8.0,63.0,225.66,170.72
2016,11,21,7,45,437.5,39.5,1.55,9.0,103.5,306.07,249.47
2016,11,21,8,0,534.0,48.0,1.7,10.0,144.0,396.3,328.18
2016,11,21,8,15,591.5,53.5,1.8,10.0,185.5,467.44,390.08
2016,11,21,8,30,649.0,59.0,1.9,10.0,227.0,542.81,453.32
2016,11,21,8,45,410.5,97.0,2.0,10.5,209.5,438.55,368.24
2016,11,21,9,0,172.0,135.0,2.1,11.0,192.0,286.0,240.45
2016,11,21,9,15,115.0,148.0,2.15,11.5,188.0,260.4,217.95
2016,11,21,9,30,58.0,161.0,2.2,12.0,184.0,212.51,176.12
2016,11,21,9,45,89.0,177.5,2.25,12.5,215.5,259.54,215.48
2016,11,21,10,0,120.0,194.0,2.3,13.0,247.0,328.57,271.42
2016,11,21,10,15,286.0,183.0,2.3,13.0,319.0,493.26,406.15
2016,11,21,10,30,452.0,172.0,2.3,13.0,391.0,669.1,542.49
2016,11,21,10,45,441.0,181.5,2.3,13.5,401.0,679.03,546.48
2016,11,21,11,0,430.0,191.0,2.3,14.0,411.0,686.7,550.18
2016,11,21,11,15,424.5,196.5,2.3,14.0,417.0,693.22,554.36
2016,11,21,11,30,419.0,202.0,2.3,14.0,423.0,697.74,557.15
2016,11,21,11,45,639.5,144.5,2.3,14.5,483.5,868.38,682.25
2016,11,21,12,0,860.0,87.0,2.3,15.0,544.0,1016.96,782.24
2016,11,21,12,15,858.0,86.5,2.25,15.0,538.5,1010.99,776.07
2016,11,21,12,30,856.0,86.0,2.2,15.0,533.0,1001.57,769.49
2016,11,21,12,45,860.5,82.0,2.2,15.0,522.0,990.76,762.77
2016,11,21,13,0,865.0,78.0,2.2,15.0,511.0,976.39,753.76
2016,11,21,13,15,855.5,77.0,2.15,15.0,490.5,948.96,735.32
2016,11,21,13,30,846.0,76.0,2.1,15.0,470.0,918.68,715.05
2016,11,21,13,45,832.0,74.0,2.1,15.0,443.0,880.35,689.59
2016,11,21,14,0,818.0,72.0,2.1,15.0,416.0,839.84,662.37
2016,11,21,14,15,797.5,69.5,2.0,14.5,383.0,791.23,629.23
2016,11,21,14,30,777.0,67.0,1.9,14.0,350.0,741.39,594.61
2016,11,21,14,45,746.0,64.0,1.8,14.0,312.0,681.9,550.97
2016,11,21,15,0,715.0,61.0,1.7,14.0,274.0,622.62,506.5
2016,11,21,15,15,670.5,56.5,1.45,13.5,232.5,552.98,452.42
2016,11,21,15,30,626.0,52.0,1.2,13.0,191.0,491.0,400.92
2016,11,21,15,45,554.0,45.5,1.0,12.5,149.0,408.47,331.75
2016,11,21,16,0,482.0,39.0,0.8,12.0,107.0,332.25,265.27
2016,11,21,16,15,360.0,29.5,0.85,11.5,69.5,235.96,177.3
2016,11,21,16,30,238.0,20.0,0.9,11.0,32.0,140.73,9.38
2016,11,21,16,45,119.0,10.0,0.95,10.5,16.0,51.99,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,159.0,15.5,1.05,6.5,30.0,99.59,0.0
2016,11,22,7,30,318.0,31.0,1.1,7.0,60.0,214.48,160.19
2016,11,22,7,45,413.0,40.5,1.2,7.5,100.0,293.84,239.85
2016,11,22,8,0,508.0,50.0,1.3,8.0,140.0,383.01,318.37
2016,11,22,8,15,567.5,56.5,1.3,8.5,181.5,455.46,380.37
2016,11,22,8,30,627.0,63.0,1.3,9.0,223.0,532.37,443.37
2016,11,22,8,45,666.5,67.0,1.35,9.5,262.5,595.77,493.19
2016,11,22,9,0,706.0,71.0,1.4,10.0,302.0,660.75,541.47
2016,11,22,9,15,644.0,87.0,1.4,10.5,315.5,659.61,538.37
2016,11,22,9,30,582.0,103.0,1.4,11.0,329.0,650.96,530.11
2016,11,22,9,45,634.0,99.0,1.45,11.5,363.0,713.57,575.37
2016,11,22,10,0,686.0,95.0,1.5,12.0,397.0,776.46,619.03
2016,11,22,10,15,599.5,125.5,1.5,12.5,400.0,750.81,597.7
2016,11,22,10,30,513.0,156.0,1.5,13.0,403.0,708.98,565.67
2016,11,22,10,45,502.5,165.5,1.55,13.5,414.0,720.78,573.17
2016,11,22,11,0,492.0,175.0,1.6,14.0,425.0,730.13,578.3
2016,11,22,11,15,518.0,170.5,1.6,14.0,438.5,757.52,598.19
2016,11,22,11,30,544.0,166.0,1.6,14.0,452.0,783.13,615.99
2016,11,22,11,45,515.0,176.0,1.6,14.0,447.0,767.92,604.47
2016,11,22,12,0,486.0,186.0,1.6,14.0,442.0,750.17,591.08
2016,11,22,12,15,492.5,182.5,1.55,14.0,440.0,750.76,591.55
2016,11,22,12,30,499.0,179.0,1.5,14.0,438.0,749.14,590.34
2016,11,22,12,45,585.5,148.0,1.45,14.0,444.5,801.91,628.51
2016,11,22,13,0,672.0,117.0,1.4,14.0,451.0,842.39,656.33
2016,11,22,13,15,628.5,123.5,1.35,14.0,426.0,794.16,622.03
2016,11,22,13,30,585.0,130.0,1.3,14.0,401.0,744.41,587.39
2016,11,22,13,45,628.0,111.0,1.3,14.0,386.5,745.69,589.77
2016,11,22,14,0,671.0,92.0,1.3,14.0,372.0,740.95,587.3
2016,11,22,14,15,488.5,115.0,1.15,13.5,310.5,579.73,468.91
2016,11,22,14,30,306.0,138.0,1.0,13.0,249.0,421.52,345.91
2016,11,22,14,45,287.0,126.5,0.9,13.0,221.5,381.62,315.13
2016,11,22,15,0,268.0,115.0,0.8,13.0,194.0,342.79,283.58
2016,11,22,15,15,250.5,99.5,0.8,12.5,164.5,300.93,249.77
2016,11,22,15,30,233.0,84.0,0.8,12.0,135.0,260.34,215.84
2016,11,22,15,45,208.0,67.0,0.8,11.5,105.5,214.61,176.47
2016,11,22,16,0,183.0,50.0,0.8,11.0,76.0,171.03,137.63
2016,11,22,16,15,91.5,36.0,0.85,10.5,49.0,102.71,75.54
2016,11,22,16,30,0.0,22.0,0.9,10.0,22.0,20.54,0.0
2016,11,22,16,45,0.0,11.0,0.95,10.0,11.0,8.65,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,138.0,16.5,1.25,6.5,28.5,89.2,0.0
2016,11,23,7,30,276.0,33.0,1.2,7.0,57.0,195.14,143.01
2016,11,23,7,45,366.5,44.0,1.2,8.0,95.5,271.69,221.02
2016,11,23,8,0,457.0,55.0,1.2,9.0,134.0,357.53,296.03
2016,11,23,8,15,521.5,62.0,1.35,9.5,175.5,431.78,359.96
2016,11,23,8,30,586.0,69.0,1.5,10.0,217.0,510.77,425.57
2016,11,23,8,45,625.5,75.0,1.65,10.5,256.5,574.99,477.32
2016,11,23,9,0,665.0,81.0,1.8,11.0,296.0,640.9,527.64
2016,11,23,9,15,695.0,84.5,1.85,11.0,332.0,697.5,569.73
2016,11,23,9,30,725.0,88.0,1.9,11.0,368.0,754.14,610.98
2016,11,23,9,45,751.0,89.5,2.0,11.5,399.0,804.47,646.08
2016,11,23,10,0,777.0,91.0,2.1,12.0,430.0,853.8,679.91
2016,11,23,10,15,791.0,93.0,2.15,12.0,454.5,884.47,700.77
2016,11,23,10,30,805.0,95.0,2.2,12.0,479.0,919.66,724.94
2016,11,23,10,45,409.0,138.5,2.3,12.5,334.0,596.55,485.43
2016,11,23,11,0,13.0,182.0,2.4,13.0,189.0,171.61,138.15
2016,11,23,11,15,281.0,173.0,2.4,13.0,319.5,495.48,408.42
2016,11,23,11,30,549.0,164.0,2.4,13.0,450.0,785.86,629.63
2016,11,23,11,45,488.0,181.0,2.45,13.0,436.5,746.36,597.33
2016,11,23,12,0,427.0,198.0,2.5,13.0,423.0,703.85,564.87
2016,11,23,12,15,639.5,144.5,2.5,13.0,477.0,865.9,686.32
2016,11,23,12,30,852.0,91.0,2.5,13.0,531.0,1003.98,782.24
2016,11,23,12,45,844.0,90.5,2.55,13.0,517.5,985.34,768.87
2016,11,23,13,0,836.0,90.0,2.6,13.0,504.0,963.55,755.04
2016,11,23,13,15,825.5,88.5,2.65,13.0,483.5,935.12,736.56
2016,11,23,13,30,815.0,87.0,2.7,13.0,463.0,903.95,716.08
2016,11,23,13,45,801.0,84.5,2.8,13.0,436.0,865.85,690.82
2016,11,23,14,0,787.0,82.0,2.9,13.0,409.0,825.62,663.61
2016,11,23,14,15,764.5,79.0,2.8,13.0,376.0,775.66,627.47
2016,11,23,14,30,742.0,76.0,2.7,13.0,343.0,730.5,594.45
2016,11,23,14,45,710.5,72.0,2.6,13.0,305.0,670.78,549.69
2016,11,23,15,0,679.0,68.0,2.5,13.0,267.0,611.54,504.31
2016,11,23,15,15,630.5,63.0,2.15,12.0,226.0,540.24,447.99
2016,11,23,15,30,582.0,58.0,1.8,11.0,185.0,471.71,391.14
2016,11,23,15,45,506.5,50.5,1.5,10.5,143.5,387.75,319.37
2016,11,23,16,0,431.0,43.0,1.2,10.0,102.0,310.27,250.71
2016,11,23,16,15,303.5,31.5,1.2,9.5,65.5,211.7,159.08
2016,11,23,16,30,176.0,20.0,1.2,9.0,29.0,114.04,0.0
2016,11,23,16,45,88.0,10.0,1.2,8.5,14.5,40.82,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,130.5,16.5,0.85,3.0,27.5,67.36,0.0
2016,11,24,7,30,261.0,33.0,0.9,3.0,55.0,189.56,137.65
2016,11,24,7,45,370.0,43.5,0.95,3.5,95.5,272.69,224.46
2016,11,24,8,0,479.0,54.0,1.0,4.0,136.0,368.97,309.8
2016,11,24,8,15,544.0,61.5,1.0,4.5,178.5,445.04,375.37
2016,11,24,8,30,609.0,69.0,1.0,5.0,221.0,525.93,442.19
2016,11,24,8,45,659.5,72.5,1.05,5.5,262.5,596.39,498.38
2016,11,24,9,0,710.0,76.0,1.1,6.0,304.0,669.16,552.92
2016,11,24,9,15,739.0,80.0,1.2,6.5,340.5,727.16,595.17
2016,11,24,9,30,768.0,84.0,1.3,7.0,377.0,785.08,636.47
2016,11,24,9,45,793.5,85.0,1.4,8.0,409.0,829.27,665.75
2016,11,24,10,0,819.0,86.0,1.5,9.0,441.0,879.01,698.56
2016,11,24,10,15,832.0,88.0,1.5,9.5,465.5,916.63,722.09
2016,11,24,10,30,845.0,90.0,1.5,10.0,490.0,951.79,743.72
2016,11,24,10,45,855.0,90.5,1.5,11.0,508.0,979.55,758.69
2016,11,24,11,0,865.0,91.0,1.5,12.0,526.0,1004.29,771.57
2016,11,24,11,15,869.5,91.5,1.35,12.0,536.0,1020.34,778.82
2016,11,24,11,30,874.0,92.0,1.2,12.0,546.0,1032.98,783.74
2016,11,24,11,45,875.5,92.0,1.1,12.5,548.5,1038.47,783.49
2016,11,24,12,0,877.0,92.0,1.0,13.0,551.0,1040.4,781.07
2016,11,24,12,15,874.5,92.0,1.0,13.0,545.0,1034.7,777.49
2016,11,24,12,30,872.0,92.0,1.0,13.0,539.0,1025.47,771.9
2016,11,24,12,45,866.0,91.0,1.0,13.5,526.0,1008.06,759.76
2016,11,24,13,0,860.0,90.0,1.0,14.0,513.0,987.37,745.71
2016,11,24,13,15,850.0,88.5,1.0,14.0,492.0,959.05,728.08
2016,11,24,13,30,840.0,87.0,1.0,14.0,471.0,927.88,708.58
2016,11,24,13,45,824.5,84.5,1.0,14.0,443.5,887.83,682.93
2016,11,24,14,0,809.0,82.0,1.0,14.0,416.0,845.64,655.59
2016,11,24,14,15,786.5,79.0,0.9,13.5,382.5,795.02,621.51
2016,11,24,14,30,764.0,76.0,0.8,13.0,349.0,743.25,586.05
2016,11,24,14,45,731.0,72.5,0.75,13.0,310.5,688.15,547.03
2016,11,24,15,0,698.0,69.0,0.7,13.0,272.0,627.56,502.92
2016,11,24,15,15,649.5,63.5,0.65,12.5,230.0,554.79,448.38
2016,11,24,15,30,601.0,58.0,0.6,12.0,188.0,484.76,392.86
2016,11,24,15,45,525.0,50.5,0.6,11.5,145.5,399.51,323.31
2016,11,24,16,0,449.0,43.0,0.6,11.0,103.0,320.69,255.82
2016,11,24,16,15,224.5,36.0,0.65,10.5,66.0,179.65,132.75
2016,11,24,16,30,0.0,29.0,0.7,10.0,29.0,33.5,0.0
2016,11,24,16,45,0.0,14.5,0.8,9.5,14.5,11.41,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,7,15,43.5,15.0,0.95,3.5,18.5,29.91,0.0
2016,11,25,7,30,87.0,30.0,0.9,4.0,37.0,91.19,62.12
2016,11,25,7,45,129.0,47.0,0.9,4.5,64.5,139.39,113.19
2016,11,25,8,0,171.0,64.0,0.9,5.0,92.0,189.55,159.06
2016,11,25,8,15,196.0,80.5,1.05,5.5,122.0,232.37,197.56
2016,11,25,8,30,221.0,97.0,1.2,6.0,152.0,277.44,237.02
2016,11,25,8,45,238.0,112.5,1.35,6.5,180.5,317.41,271.13
2016,11,25,9,0,255.0,128.0,1.5,7.0,209.0,358.53,305.34
2016,11,25,9,15,276.5,138.0,1.4,7.5,234.5,397.0,336.1
2016,11,25,9,30,298.0,148.0,1.3,8.0,260.0,436.66,366.91
2016,11,25,9,45,256.5,166.0,1.2,9.0,268.0,432.24,359.76
2016,11,25,10,0,215.0,184.0,1.1,10.0,276.0,403.94,334.36
2016,11,25,10,15,262.0,189.0,1.0,10.5,307.5,479.66,392.98
2016,11,25,10,30,309.0,194.0,0.9,11.0,339.0,536.57,434.89
2016,11,25,10,45,315.0,200.5,0.8,11.5,353.5,556.36,447.11
2016,11,25,11,0,321.0,207.0,0.7,12.0,368.0,575.3,458.82
2016,11,25,11,15,332.0,209.5,0.65,12.0,378.5,593.24,471.2
2016,11,25,11,30,343.0,212.0,0.6,12.0,389.0,610.21,482.79
2016,11,25,11,45,304.5,219.5,0.55,12.5,377.5,581.93,459.34
2016,11,25,12,0,266.0,227.0,0.5,13.0,366.0,552.34,435.52
2016,11,25,12,15,266.5,224.5,0.45,13.0,362.5,548.84,432.94
2016,11,25,12,30,267.0,222.0,0.4,13.0,359.0,544.36,429.39
2016,11,25,12,45,297.5,211.5,0.4,13.5,360.0,558.7,440.39
2016,11,25,13,0,328.0,201.0,0.4,14.0,361.0,571.19,449.77
2016,11,25,13,15,294.0,197.0,0.35,13.5,336.5,527.6,417.64
2016,11,25,13,30,260.0,193.0,0.3,13.0,312.0,484.5,386.09
2016,11,25,13,45,185.0,185.0,0.3,13.0,267.0,378.93,305.51
2016,11,25,14,0,110.0,177.0,0.3,13.0,222.0,298.96,242.43
2016,11,25,14,15,156.0,161.5,0.3,12.5,220.0,316.85,259.53
2016,11,25,14,30,202.0,146.0,0.3,12.0,218.0,331.35,272.83
2016,11,25,14,45,185.5,133.0,0.3,12.0,193.5,296.91,245.03
2016,11,25,15,0,169.0,120.0,0.3,12.0,169.0,263.72,218.1
2016,11,25,15,15,154.5,103.0,0.4,11.5,142.5,227.68,188.93
2016,11,25,15,30,140.0,86.0,0.5,11.0,116.0,192.84,159.72
2016,11,25,15,45,122.0,68.0,0.6,11.0,90.0,155.65,127.28
2016,11,25,16,0,104.0,50.0,0.7,11.0,64.0,130.56,103.88
2016,11,25,16,15,52.0,33.5,0.75,10.5,40.5,71.22,50.02
2016,11,25,16,30,0.0,17.0,0.8,10.0,17.0,13.95,0.0
2016,11,25,16,45,0.0,8.5,0.85,9.5,8.5,6.69,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.35,6.0,6.5,5.11,0.0
2016,11,26,7,30,0.0,13.0,2.4,6.0,13.0,9.88,1.41
2016,11,26,7,45,0.0,24.0,2.5,6.5,24.0,18.3,9.85
2016,11,26,8,0,0.0,35.0,2.6,7.0,35.0,26.75,17.53
2016,11,26,8,15,0.0,46.5,2.65,7.0,46.5,35.97,25.84
2016,11,26,8,30,0.0,58.0,2.7,7.0,58.0,45.78,34.61
2016,11,26,8,45,0.0,69.0,2.8,7.5,69.0,55.13,42.8
2016,11,26,9,0,0.0,80.0,2.9,8.0,80.0,64.56,50.94
2016,11,26,9,15,0.0,90.0,2.9,8.0,90.0,73.09,58.3
2016,11,26,9,30,0.0,100.0,2.9,8.0,100.0,81.72,65.68
2016,11,26,9,45,0.0,91.5,2.95,8.5,91.5,72.6,57.57
2016,11,26,10,0,0.0,83.0,3.0,9.0,83.0,64.35,50.25
2016,11,26,10,15,0.0,107.5,3.0,9.0,107.5,86.43,69.15
2016,11,26,10,30,0.0,132.0,3.0,9.0,132.0,109.51,88.73
2016,11,26,10,45,0.0,104.5,3.05,9.0,104.5,82.86,65.86
2016,11,26,11,0,0.0,77.0,3.1,9.0,77.0,59.16,45.51
2016,11,26,11,15,2.5,123.5,3.2,9.0,125.0,102.53,82.7
2016,11,26,11,30,5.0,170.0,3.3,9.0,173.0,150.88,123.64
2016,11,26,11,45,11.5,181.0,3.45,9.0,187.5,168.81,138.95
2016,11,26,12,0,18.0,192.0,3.6,9.0,202.0,187.17,154.63
2016,11,26,12,15,120.5,209.5,3.7,9.0,271.5,357.54,299.66
2016,11,26,12,30,223.0,227.0,3.8,9.0,341.0,483.09,403.86
2016,11,26,12,45,243.5,218.5,3.95,9.5,340.0,514.2,428.17
2016,11,26,13,0,264.0,210.0,4.1,10.0,339.0,520.24,433.46
2016,11,26,13,15,257.0,202.0,4.05,10.0,323.0,498.84,416.57
2016,11,26,13,30,250.0,194.0,4.0,10.0,307.0,476.92,399.33
2016,11,26,13,45,206.0,185.0,3.95,10.0,275.0,398.73,335.77
2016,11,26,14,0,162.0,176.0,3.9,10.0,243.0,344.26,290.47
2016,11,26,14,15,88.0,153.0,3.8,9.5,189.0,230.19,194.37
2016,11,26,14,30,14.0,130.0,3.7,9.0,135.0,126.49,104.38
2016,11,26,14,45,8.5,116.0,3.6,9.0,119.5,109.03,89.39
2016,11,26,15,0,3.0,102.0,3.5,9.0,104.0,92.2,74.71
2016,11,26,15,15,1.5,86.0,3.4,9.0,87.0,76.43,60.94
2016,11,26,15,30,0.0,70.0,3.3,9.0,70.0,60.86,47.2
2016,11,26,15,45,0.0,53.5,3.2,9.0,53.5,45.68,33.72
2016,11,26,16,0,0.0,37.0,3.1,9.0,37.0,30.28,20.0
2016,11,26,16,15,0.0,23.0,3.05,8.5,23.0,17.57,8.12
2016,11,26,16,30,0.0,9.0,3.0,8.0,9.0,6.83,0.0
2016,11,26,16,45,0.0,4.5,3.0,8.0,4.5,3.54,0.0
2016,11,26,17,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,130.0,14.5,2.55,6.5,24.0,65.35,0.0
2016,11,27,7,30,260.0,29.0,2.7,7.0,48.0,178.49,114.76
2016,11,27,7,45,385.0,37.5,2.9,7.5,87.5,274.7,222.86
2016,11,27,8,0,510.0,46.0,3.1,8.0,127.0,378.21,316.11
2016,11,27,8,15,575.5,52.0,3.2,8.0,169.0,453.58,383.68
2016,11,27,8,30,641.0,58.0,3.3,8.0,211.0,533.93,453.24
2016,11,27,8,45,690.5,61.0,3.45,8.5,252.0,603.57,510.53
2016,11,27,9,0,740.0,64.0,3.6,9.0,293.0,670.51,562.89
2016,11,27,9,15,767.5,67.0,3.6,9.5,329.0,727.14,605.14
2016,11,27,9,30,795.0,70.0,3.6,10.0,365.0,783.41,645.99
2016,11,27,9,45,818.5,71.0,3.6,10.5,396.5,833.04,680.84
2016,11,27,10,0,842.0,72.0,3.6,11.0,428.0,881.31,714.0
2016,11,27,10,15,854.5,73.5,3.45,11.0,452.5,918.3,738.72
2016,11,27,10,30,867.0,75.0,3.3,11.0,477.0,952.82,761.33
2016,11,27,10,45,876.0,75.5,3.15,11.5,495.0,979.91,776.9
2016,11,27,11,0,885.0,76.0,3.0,12.0,513.0,992.13,781.82
2016,11,27,11,15,889.0,76.5,2.8,12.0,523.0,1007.7,790.17
2016,11,27,11,30,893.0,77.0,2.6,12.0,533.0,1019.95,796.07
2016,11,27,11,45,893.0,77.5,2.45,12.5,535.0,1024.72,795.88
2016,11,27,12,0,893.0,78.0,2.3,13.0,537.0,1026.01,793.44
2016,11,27,12,15,890.5,78.0,2.2,13.0,532.0,1020.61,788.66
2016,11,27,12,30,888.0,78.0,2.1,13.0,527.0,1011.79,781.77
2016,11,27,12,45,798.5,91.0,2.05,13.0,487.0,941.22,733.18
2016,11,27,13,0,709.0,104.0,2.0,13.0,447.0,864.14,679.95
2016,11,27,13,15,630.5,119.5,1.9,13.0,415.5,793.11,629.7
2016,11,27,13,30,552.0,135.0,1.8,13.0,384.0,711.89,571.1
2016,11,27,13,45,461.5,143.0,1.7,13.0,343.0,623.73,505.53
2016,11,27,14,0,371.0,151.0,1.6,13.0,302.0,517.48,423.94
2016,11,27,14,15,427.0,129.0,1.5,12.5,289.5,547.25,449.37
2016,11,27,14,30,483.0,107.0,1.4,12.0,277.0,550.38,453.35
2016,11,27,14,45,446.5,102.0,1.35,12.0,245.5,496.59,410.72
2016,11,27,15,0,410.0,97.0,1.3,12.0,214.0,444.56,368.93
2016,11,27,15,15,377.0,85.5,1.15,11.5,180.5,389.27,323.82
2016,11,27,15,30,344.0,74.0,1.0,11.0,147.0,336.31,279.22
2016,11,27,15,45,384.5,57.0,0.9,10.5,121.5,322.77,265.6
2016,11,27,16,0,425.0,40.0,0.8,10.0,96.0,307.39,247.21
2016,11,27,16,15,298.0,29.5,0.85,9.5,61.0,209.93,154.06
2016,11,27,16,30,171.0,19.0,0.9,9.0,26.0,111.14,0.0
2016,11,27,16,45,85.5,9.5,1.0,8.5,13.0,40.13,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,7,15,21.5,13.0,1.1,8.0,14.5,19.13,0.0
2016,11,28,7,30,43.0,26.0,1.3,8.0,29.0,54.83,29.63
2016,11,28,7,45,81.5,43.5,1.5,8.5,54.5,100.63,78.55
2016,11,28,8,0,120.0,61.0,1.7,9.0,80.0,146.1,120.02
2016,11,28,8,15,141.5,78.5,1.9,9.0,107.5,184.43,154.72
2016,11,28,8,30,163.0,96.0,2.1,9.0,135.0,224.64,190.47
2016,11,28,8,45,181.5,112.0,2.3,9.0,162.0,262.35,223.46
2016,11,28,9,0,200.0,128.0,2.5,9.0,189.0,317.54,270.13
2016,11,28,9,15,219.0,139.0,2.6,9.0,213.5,352.94,299.85
2016,11,28,9,30,238.0,150.0,2.7,9.0,238.0,389.52,330.14
2016,11,28,9,45,435.5,126.5,2.85,9.5,303.5,561.09,471.85
2016,11,28,10,0,633.0,103.0,3.0,10.0,369.0,735.91,606.43
2016,11,28,10,15,536.0,134.0,3.05,10.0,368.5,690.39,569.62
2016,11,28,10,30,439.0,165.0,3.1,10.0,368.0,648.14,535.36
2016,11,28,10,45,405.0,179.0,3.2,10.0,372.0,640.78,528.8
2016,11,28,11,0,371.0,193.0,3.3,10.0,376.0,607.85,502.75
2016,11,28,11,15,408.0,189.5,3.4,10.0,394.0,668.93,550.53
2016,11,28,11,30,445.0,186.0,3.5,10.0,412.0,706.41,579.84
2016,11,28,11,45,258.5,205.0,3.6,10.5,336.5,517.7,428.14
2016,11,28,12,0,72.0,224.0,3.7,11.0,261.0,304.43,251.36
2016,11,28,12,15,158.0,222.5,3.7,11.0,303.0,413.3,343.27
2016,11,28,12,30,244.0,221.0,3.7,11.0,345.0,521.23,431.15
2016,11,28,12,45,239.0,216.0,3.75,11.0,334.5,484.03,401.9
2016,11,28,13,0,234.0,211.0,3.8,11.0,324.0,470.11,391.28
2016,11,28,13,15,349.0,182.5,3.8,11.0,343.5,563.62,469.09
2016,11,28,13,30,464.0,154.0,3.8,11.0,363.0,652.36,541.04
2016,11,28,13,45,433.0,149.5,3.8,11.0,335.5,605.79,504.21
2016,11,28,14,0,402.0,145.0,3.8,11.0,308.0,559.34,467.81
2016,11,28,14,15,370.0,142.0,3.65,11.0,282.5,514.26,431.58
2016,11,28,14,30,338.0,139.0,3.5,11.0,257.0,452.94,382.12
2016,11,28,14,45,487.0,106.0,3.4,11.0,255.5,533.71,449.81
2016,11,28,15,0,636.0,73.0,3.3,11.0,254.0,590.14,495.0
2016,11,28,15,15,586.0,67.0,2.85,10.5,214.0,518.4,435.22
2016,11,28,15,30,536.0,61.0,2.4,10.0,174.0,449.54,376.36
2016,11,28,15,45,475.0,51.5,2.0,9.5,135.0,374.09,310.49
2016,11,28,16,0,414.0,42.0,1.6,9.0,96.0,303.87,246.67
2016,11,28,16,15,288.0,30.5,1.5,8.0,61.0,206.33,152.19
2016,11,28,16,30,162.0,19.0,1.4,7.0,26.0,107.28,0.0
2016,11,28,16,45,81.0,9.5,1.3,6.5,13.0,38.56,0.0
2016,11,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
