Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,2.1,1.5,25.0,95.73,0.0
2016,11,29,7,30,423.0,21.0,2.3,2.0,50.0,240.75,139.05
2016,11,29,7,45,525.0,27.5,2.5,3.0,90.5,331.43,270.31
2016,11,29,8,0,627.0,34.0,2.7,4.0,131.0,426.06,358.87
2016,11,29,8,15,684.0,38.5,2.75,4.5,173.5,499.61,425.37
2016,11,29,8,30,741.0,43.0,2.8,5.0,216.0,577.14,492.19
2016,11,29,8,45,777.5,46.0,2.85,5.5,256.0,641.54,543.88
2016,11,29,9,0,814.0,49.0,2.9,6.0,296.0,699.7,588.82
2016,11,29,9,15,837.5,51.0,2.75,6.5,332.5,753.41,627.74
2016,11,29,9,30,861.0,53.0,2.6,7.0,369.0,806.55,664.77
2016,11,29,9,45,877.0,55.0,2.5,7.5,399.5,852.19,695.35
2016,11,29,10,0,893.0,57.0,2.4,8.0,430.0,896.04,723.83
2016,11,29,10,15,904.0,58.0,2.3,8.5,454.5,931.76,745.76
2016,11,29,10,30,915.0,59.0,2.2,9.0,479.0,964.88,765.45
2016,11,29,10,45,921.5,60.0,2.15,9.5,496.0,990.81,780.38
2016,11,29,11,0,928.0,61.0,2.1,10.0,513.0,1013.58,793.06
2016,11,29,11,15,931.5,61.5,2.1,10.5,523.0,1029.33,801.59
2016,11,29,11,30,935.0,62.0,2.1,11.0,533.0,1041.6,807.9
2016,11,29,11,45,934.5,62.5,2.15,11.5,535.5,1046.25,809.88
2016,11,29,12,0,934.0,63.0,2.2,12.0,538.0,1047.26,809.65
2016,11,29,12,15,931.5,63.0,2.25,12.0,533.0,1041.92,806.8
2016,11,29,12,30,929.0,63.0,2.3,12.0,528.0,1033.01,801.73
2016,11,29,12,45,911.0,67.0,2.35,12.0,513.5,1010.63,787.55
2016,11,29,13,0,893.0,71.0,2.4,12.0,499.0,985.16,771.38
2016,11,29,13,15,883.5,70.0,2.4,12.0,479.5,958.37,753.74
2016,11,29,13,30,874.0,69.0,2.4,12.0,460.0,928.74,734.06
2016,11,29,13,45,859.0,67.5,2.4,12.0,433.0,900.92,715.6
2016,11,29,14,0,844.0,66.0,2.4,12.0,406.0,860.16,687.63
2016,11,29,14,15,823.5,63.5,2.35,11.5,373.5,811.42,654.32
2016,11,29,14,30,803.0,61.0,2.3,11.0,341.0,761.38,619.36
2016,11,29,14,45,775.0,58.0,2.25,11.0,303.5,703.86,576.76
2016,11,29,15,0,747.0,55.0,2.2,11.0,266.0,646.24,532.98
2016,11,29,15,15,702.5,50.5,1.9,10.0,225.5,575.64,478.13
2016,11,29,15,30,658.0,46.0,1.6,9.0,185.0,507.2,421.62
2016,11,29,15,45,587.0,40.5,1.3,8.5,143.0,424.36,350.13
2016,11,29,16,0,516.0,35.0,1.0,8.0,101.0,346.88,280.26
2016,11,29,16,15,386.0,26.0,1.0,7.5,64.0,251.5,184.43
2016,11,29,16,30,256.0,17.0,1.0,7.0,27.0,147.33,0.0
2016,11,29,16,45,128.0,8.5,1.05,6.5,13.5,56.06,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,7,15,33.5,12.0,1.0,5.5,14.0,23.27,0.0
2016,11,30,7,30,67.0,24.0,0.9,6.0,28.0,70.47,32.99
2016,11,30,7,45,106.5,40.0,0.85,6.5,53.0,119.5,93.86
2016,11,30,8,0,146.0,56.0,0.8,7.0,78.0,165.64,136.78
2016,11,30,8,15,167.0,73.0,0.8,7.0,105.5,205.6,172.92
2016,11,30,8,30,188.0,90.0,0.8,7.0,133.0,247.32,209.65
2016,11,30,8,45,198.0,106.0,0.85,7.5,159.0,281.44,238.64
2016,11,30,9,0,208.0,122.0,0.9,8.0,185.0,316.16,267.31
2016,11,30,9,15,221.5,134.5,0.95,8.5,209.0,349.5,294.26
2016,11,30,9,30,235.0,147.0,1.0,9.0,233.0,383.54,321.16
2016,11,30,9,45,147.0,159.5,1.1,9.5,215.0,310.08,259.12
2016,11,30,10,0,59.0,172.0,1.2,10.0,197.0,229.66,190.44
2016,11,30,10,15,431.5,129.0,1.2,10.0,325.0,586.55,484.19
2016,11,30,10,30,804.0,86.0,1.2,10.0,453.0,904.84,712.12
2016,11,30,10,45,606.0,134.5,1.25,10.5,417.0,793.2,627.75
2016,11,30,11,0,408.0,183.0,1.3,11.0,381.0,655.64,525.53
2016,11,30,11,15,619.0,137.5,1.35,11.0,444.5,829.37,655.68
2016,11,30,11,30,830.0,92.0,1.4,11.0,508.0,986.89,763.03
2016,11,30,11,45,580.5,151.0,1.5,11.5,443.0,804.91,634.36
2016,11,30,12,0,331.0,210.0,1.6,12.0,378.0,598.71,481.16
2016,11,30,12,15,185.5,207.0,1.7,12.0,301.5,421.99,344.76
2016,11,30,12,30,40.0,204.0,1.8,12.0,225.0,247.52,201.89
2016,11,30,12,45,46.0,202.5,1.95,12.0,225.5,252.16,206.86
2016,11,30,13,0,52.0,201.0,2.1,12.0,226.0,256.9,211.24
2016,11,30,13,15,26.0,122.0,2.15,11.5,134.5,137.29,112.2
2016,11,30,13,30,0.0,43.0,2.2,11.0,43.0,32.88,22.74
2016,11,30,13,45,0.0,43.5,2.25,11.0,43.5,33.26,23.16
2016,11,30,14,0,0.0,44.0,2.3,11.0,44.0,33.63,23.52
2016,11,30,14,15,0.0,40.5,2.15,11.0,40.5,30.94,21.23
2016,11,30,14,30,0.0,37.0,2.0,11.0,37.0,28.24,18.93
2016,11,30,14,45,310.0,55.5,1.9,11.0,143.0,341.78,292.45
2016,11,30,15,0,620.0,74.0,1.8,11.0,249.0,581.15,483.62
2016,11,30,15,15,570.0,68.0,1.6,10.5,210.0,510.07,423.87
2016,11,30,15,30,520.0,62.0,1.4,10.0,171.0,441.82,366.8
2016,11,30,15,45,425.0,54.5,1.25,9.5,130.0,348.31,287.54
2016,11,30,16,0,330.0,47.0,1.1,9.0,89.0,264.7,214.05
2016,11,30,16,15,165.0,35.0,1.1,8.5,56.0,153.27,110.84
2016,11,30,16,30,0.0,23.0,1.1,8.0,23.0,23.89,0.0
2016,11,30,16,45,0.0,11.5,1.15,8.0,11.5,9.05,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,15,175.0,10.5,1.9,2.5,21.5,80.35,0.0
2016,12,1,7,30,350.0,21.0,2.1,3.0,43.0,203.33,92.27
2016,12,1,7,45,465.0,28.5,2.3,4.0,82.5,299.62,241.17
2016,12,1,8,0,580.0,36.0,2.5,5.0,122.0,399.65,334.76
2016,12,1,8,15,642.5,41.0,2.8,5.5,164.5,475.18,403.39
2016,12,1,8,30,705.0,46.0,3.1,6.0,207.0,555.14,473.18
2016,12,1,8,45,747.0,49.5,3.4,6.5,247.5,622.67,528.96
2016,12,1,9,0,789.0,53.0,3.7,7.0,288.0,691.85,584.05
2016,12,1,9,15,815.5,55.5,3.8,7.5,324.5,748.58,627.11
2016,12,1,9,30,842.0,58.0,3.9,8.0,361.0,804.88,668.75
2016,12,1,9,45,856.5,61.0,4.0,8.5,392.0,841.34,694.44
2016,12,1,10,0,871.0,64.0,4.1,9.0,423.0,884.6,724.89
2016,12,1,10,15,883.5,65.5,4.1,9.5,448.0,921.87,749.95
2016,12,1,10,30,896.0,67.0,4.1,10.0,473.0,956.7,772.9
2016,12,1,10,45,905.0,67.5,4.15,10.5,491.0,984.1,790.56
2016,12,1,11,0,914.0,68.0,4.2,11.0,509.0,1008.5,806.04
2016,12,1,11,15,918.0,68.5,4.2,11.0,519.5,1024.72,816.86
2016,12,1,11,30,922.0,69.0,4.2,11.0,530.0,1037.53,825.45
2016,12,1,11,45,923.5,69.0,4.25,11.5,533.0,1043.62,828.41
2016,12,1,12,0,925.0,69.0,4.3,12.0,536.0,1046.15,829.08
2016,12,1,12,15,922.5,69.0,4.3,12.0,531.0,1041.03,825.55
2016,12,1,12,30,920.0,69.0,4.3,12.0,526.0,1032.37,819.76
2016,12,1,12,45,914.5,68.5,4.3,12.0,513.5,1016.55,809.04
2016,12,1,13,0,909.0,68.0,4.3,12.0,501.0,997.41,796.11
2016,12,1,13,15,900.0,66.5,4.25,12.0,481.0,970.32,777.04
2016,12,1,13,30,891.0,65.0,4.2,12.0,461.0,940.32,755.93
2016,12,1,13,45,876.5,64.0,4.2,12.5,434.0,903.22,728.62
2016,12,1,14,0,862.0,63.0,4.2,13.0,407.0,863.92,699.57
2016,12,1,14,15,842.0,60.5,4.0,12.5,374.5,824.86,672.03
2016,12,1,14,30,822.0,58.0,3.8,12.0,342.0,774.79,635.65
2016,12,1,14,45,791.5,55.5,3.65,12.0,304.5,715.43,590.5
2016,12,1,15,0,761.0,53.0,3.5,12.0,267.0,656.11,544.35
2016,12,1,15,15,716.5,49.0,3.1,11.0,226.0,585.63,489.04
2016,12,1,15,30,672.0,45.0,2.7,10.0,185.0,517.21,432.19
2016,12,1,15,45,598.5,39.5,2.3,9.5,142.5,432.2,358.26
2016,12,1,16,0,525.0,34.0,1.9,9.0,100.0,352.85,286.13
2016,12,1,16,15,395.0,25.0,2.0,8.0,63.5,249.35,182.42
2016,12,1,16,30,265.0,16.0,2.1,7.0,27.0,147.22,0.0
2016,12,1,16,45,132.5,8.0,2.25,6.5,13.5,57.9,0.0
2016,12,1,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,7,15,195.5,9.5,2.75,1.5,21.5,87.83,0.0
2016,12,2,7,30,391.0,19.0,3.0,2.0,43.0,220.17,83.34
2016,12,2,7,45,498.0,26.5,3.25,3.0,82.5,314.62,253.19
2016,12,2,8,0,605.0,34.0,3.5,4.0,122.0,411.34,346.45
2016,12,2,8,15,666.0,38.5,3.65,4.5,164.0,486.29,415.38
2016,12,2,8,30,727.0,43.0,3.8,5.0,206.0,565.54,485.05
2016,12,2,8,45,763.0,46.5,4.0,6.0,246.0,629.57,537.16
2016,12,2,9,0,799.0,50.0,4.2,7.0,286.0,694.76,588.39
2016,12,2,9,15,824.5,52.5,4.35,7.5,322.5,743.01,625.58
2016,12,2,9,30,850.0,55.0,4.5,8.0,359.0,798.03,667.22
2016,12,2,9,45,862.0,58.5,4.7,9.0,389.5,841.96,698.52
2016,12,2,10,0,874.0,62.0,4.9,10.0,420.0,883.89,727.8
2016,12,2,10,15,886.0,63.5,4.85,10.0,444.5,920.81,753.94
2016,12,2,10,30,898.0,65.0,4.8,10.0,469.0,955.29,778.0
2016,12,2,10,45,905.0,66.0,4.75,10.5,487.0,981.53,794.32
2016,12,2,11,0,912.0,67.0,4.7,11.0,505.0,1004.7,808.35
2016,12,2,11,15,916.5,67.5,4.65,11.0,515.5,1021.47,819.28
2016,12,2,11,30,921.0,68.0,4.6,11.0,526.0,1034.86,827.89
2016,12,2,11,45,921.5,68.0,4.6,11.5,529.0,1040.02,829.68
2016,12,2,12,0,922.0,68.0,4.6,12.0,532.0,1041.62,829.15
2016,12,2,12,15,920.0,68.0,4.6,12.0,527.0,1037.11,826.04
2016,12,2,12,30,918.0,68.0,4.6,12.0,522.0,1029.08,820.63
2016,12,2,12,45,911.5,68.0,4.7,12.5,509.5,1013.07,809.06
2016,12,2,13,0,905.0,68.0,4.8,13.0,497.0,993.78,795.26
2016,12,2,13,15,895.5,67.0,4.8,13.0,477.0,967.07,776.76
2016,12,2,13,30,886.0,66.0,4.8,13.0,457.0,937.48,756.19
2016,12,2,13,45,870.0,64.5,4.85,13.0,430.5,898.55,728.95
2016,12,2,14,0,854.0,63.0,4.9,13.0,404.0,867.13,707.09
2016,12,2,14,15,833.5,61.0,4.65,12.5,371.5,819.03,671.66
2016,12,2,14,30,813.0,59.0,4.4,12.0,339.0,769.58,634.78
2016,12,2,14,45,781.0,56.5,4.2,12.0,301.0,709.42,588.06
2016,12,2,15,0,749.0,54.0,4.0,12.0,263.0,649.42,540.78
2016,12,2,15,15,704.0,49.5,3.6,11.0,222.5,578.51,484.91
2016,12,2,15,30,659.0,45.0,3.2,10.0,182.0,509.78,427.6
2016,12,2,15,45,584.5,39.5,2.8,9.5,140.5,424.76,353.38
2016,12,2,16,0,510.0,34.0,2.4,9.0,99.0,345.48,281.09
2016,12,2,16,15,378.5,25.0,2.4,8.0,62.5,248.77,181.7
2016,12,2,16,30,247.0,16.0,2.4,7.0,26.0,143.59,0.0
2016,12,2,16,45,123.5,8.0,2.4,6.5,13.0,54.63,0.0
2016,12,2,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,163.0,9.5,1.8,2.5,19.0,74.32,0.0
2016,12,3,7,30,326.0,19.0,2.1,3.0,38.0,188.42,52.28
2016,12,3,7,45,438.5,27.0,2.4,4.0,75.5,283.44,225.32
2016,12,3,8,0,551.0,35.0,2.7,5.0,113.0,380.67,318.59
2016,12,3,8,15,614.5,40.0,2.7,5.5,154.0,455.22,386.26
2016,12,3,8,30,678.0,45.0,2.7,6.0,195.0,534.36,454.82
2016,12,3,8,45,719.0,48.5,2.7,6.5,234.5,599.86,508.24
2016,12,3,9,0,760.0,52.0,2.7,7.0,274.0,667.01,560.52
2016,12,3,9,15,787.0,54.5,2.7,7.5,310.0,722.96,602.28
2016,12,3,9,30,814.0,57.0,2.7,8.0,346.0,778.61,642.59
2016,12,3,9,45,828.5,60.0,2.7,8.5,376.0,823.45,673.75
2016,12,3,10,0,843.0,63.0,2.7,9.0,406.0,866.53,703.0
2016,12,3,10,15,856.0,64.5,2.7,9.5,430.5,893.72,720.17
2016,12,3,10,30,869.0,66.0,2.7,10.0,455.0,928.47,742.75
2016,12,3,10,45,879.5,66.5,2.75,10.5,473.0,956.9,760.96
2016,12,3,11,0,890.0,67.0,2.8,11.0,491.0,982.49,777.14
2016,12,3,11,15,894.5,67.5,2.85,11.5,502.0,999.06,787.0
2016,12,3,11,30,899.0,68.0,2.9,12.0,513.0,1012.33,794.74
2016,12,3,11,45,901.0,67.5,2.95,12.5,516.0,1018.3,797.54
2016,12,3,12,0,903.0,67.0,3.0,13.0,519.0,1020.81,798.16
2016,12,3,12,15,901.5,67.0,3.0,13.0,514.5,1016.96,795.58
2016,12,3,12,30,900.0,67.0,3.0,13.0,510.0,1009.66,790.82
2016,12,3,12,45,892.0,67.5,3.0,13.5,497.5,993.13,778.36
2016,12,3,13,0,884.0,68.0,3.0,14.0,485.0,973.44,763.91
2016,12,3,13,15,875.5,66.5,2.95,14.0,466.0,947.49,746.15
2016,12,3,13,30,867.0,65.0,2.9,14.0,447.0,918.69,726.42
2016,12,3,13,45,854.0,63.5,2.9,14.0,421.5,883.09,702.15
2016,12,3,14,0,841.0,62.0,2.9,14.0,396.0,854.93,683.09
2016,12,3,14,15,821.0,60.0,2.7,13.5,364.5,807.78,649.67
2016,12,3,14,30,801.0,58.0,2.5,13.0,333.0,759.29,614.82
2016,12,3,14,45,771.0,55.5,2.3,13.0,296.0,701.25,570.96
2016,12,3,15,0,741.0,53.0,2.1,13.0,259.0,643.25,526.22
2016,12,3,15,15,696.5,49.0,1.8,12.0,219.0,573.7,472.5
2016,12,3,15,30,652.0,45.0,1.5,11.0,179.0,506.23,417.35
2016,12,3,15,45,577.5,39.5,1.25,10.5,138.0,421.5,345.11
2016,12,3,16,0,503.0,34.0,1.0,10.0,97.0,342.5,274.61
2016,12,3,16,15,373.0,25.0,1.05,9.5,61.5,246.65,177.36
2016,12,3,16,30,243.0,16.0,1.1,9.0,26.0,142.23,0.0
2016,12,3,16,45,121.5,8.0,1.15,8.5,13.0,54.07,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,7,15,125.0,10.0,0.65,4.5,17.0,59.0,0.0
2016,12,4,7,30,250.0,20.0,0.6,5.0,34.0,157.69,24.26
2016,12,4,7,45,366.5,29.5,0.55,5.5,70.5,254.94,197.83
2016,12,4,8,0,483.0,39.0,0.5,6.0,107.0,351.83,288.02
2016,12,4,8,15,552.0,45.5,0.4,6.0,147.5,427.61,353.62
2016,12,4,8,30,621.0,52.0,0.3,6.0,188.0,509.06,420.43
2016,12,4,8,45,668.0,56.0,0.25,6.5,227.5,571.24,468.46
2016,12,4,9,0,715.0,60.0,0.2,7.0,267.0,641.75,519.54
2016,12,4,9,15,744.5,63.0,0.25,7.5,303.0,698.91,559.96
2016,12,4,9,30,774.0,66.0,0.3,8.0,339.0,755.98,599.26
2016,12,4,9,45,770.5,74.5,0.35,9.0,366.0,790.62,620.68
2016,12,4,10,0,767.0,83.0,0.4,10.0,393.0,822.28,639.92
2016,12,4,10,15,782.0,85.0,0.35,10.5,417.5,860.75,662.69
2016,12,4,10,30,797.0,87.0,0.3,11.0,442.0,897.07,683.4
2016,12,4,10,45,808.5,87.5,0.3,11.5,460.0,925.87,699.84
2016,12,4,11,0,820.0,88.0,0.3,12.0,478.0,951.94,714.47
2016,12,4,11,15,825.0,89.0,0.25,12.0,488.5,969.22,723.61
2016,12,4,11,30,830.0,90.0,0.2,12.0,499.0,983.34,730.96
2016,12,4,11,45,834.5,89.0,0.2,12.0,502.5,991.23,735.54
2016,12,4,12,0,839.0,88.0,0.2,12.0,506.0,995.78,738.25
2016,12,4,12,15,836.5,88.0,0.35,12.0,501.5,991.09,738.64
2016,12,4,12,30,834.0,88.0,0.5,12.0,497.0,983.06,737.39
2016,12,4,12,45,676.0,120.0,0.7,12.5,447.0,863.35,661.4
2016,12,4,13,0,518.0,152.0,0.9,13.0,397.0,725.19,569.58
2016,12,4,13,15,472.0,154.5,1.05,13.0,371.0,673.95,536.25
2016,12,4,13,30,426.0,157.0,1.2,13.0,345.0,622.52,500.06
2016,12,4,13,45,380.5,154.5,1.35,13.0,315.0,566.12,459.13
2016,12,4,14,0,335.0,152.0,1.5,13.0,285.0,490.59,402.67
2016,12,4,14,15,303.5,147.5,1.3,12.5,261.0,448.36,369.8
2016,12,4,14,30,272.0,143.0,1.1,12.0,237.0,407.7,337.37
2016,12,4,14,45,404.0,114.5,0.95,12.0,236.0,483.03,398.33
2016,12,4,15,0,536.0,86.0,0.8,12.0,235.0,534.18,437.24
2016,12,4,15,15,482.0,78.5,0.8,11.5,197.0,458.99,377.41
2016,12,4,15,30,428.0,71.0,0.8,11.0,159.0,392.42,323.27
2016,12,4,15,45,359.0,59.5,0.8,10.5,121.5,316.27,259.28
2016,12,4,16,0,290.0,48.0,0.8,10.0,84.0,246.92,198.33
2016,12,4,16,15,145.0,34.0,0.85,9.5,52.0,143.16,101.64
2016,12,4,16,30,0.0,20.0,0.9,9.0,20.0,19.2,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,1.35,6.0,4.0,3.15,0.0
2016,12,5,7,30,0.0,8.0,1.5,6.0,8.0,6.07,0.0
2016,12,5,7,45,0.0,18.0,1.7,6.5,18.0,13.71,5.39
2016,12,5,8,0,0.0,28.0,1.9,7.0,28.0,21.37,12.66
2016,12,5,8,15,0.0,39.0,1.9,7.0,39.0,29.83,20.32
2016,12,5,8,30,0.0,50.0,1.9,7.0,50.0,38.95,28.54
2016,12,5,8,45,0.0,61.0,1.9,7.0,61.0,48.37,36.93
2016,12,5,9,0,0.0,72.0,1.9,7.0,72.0,57.84,45.28
2016,12,5,9,15,0.0,82.0,1.9,7.0,82.0,66.39,52.73
2016,12,5,9,30,0.0,92.0,1.9,7.0,92.0,75.04,60.2
2016,12,5,9,45,16.0,125.0,1.95,7.5,131.5,121.74,100.98
2016,12,5,10,0,32.0,158.0,2.0,8.0,171.0,189.14,158.41
2016,12,5,10,15,85.5,176.5,2.0,8.0,214.0,260.89,220.09
2016,12,5,10,30,139.0,195.0,2.0,8.0,257.0,356.62,299.73
2016,12,5,10,45,104.0,199.5,2.0,8.5,247.0,308.1,257.88
2016,12,5,11,0,69.0,204.0,2.0,9.0,237.0,279.35,232.49
2016,12,5,11,15,39.0,188.5,2.0,9.0,207.5,228.88,189.77
2016,12,5,11,30,9.0,173.0,2.0,9.0,178.0,160.0,131.19
2016,12,5,11,45,13.5,179.0,2.05,9.5,186.0,170.76,140.3
2016,12,5,12,0,18.0,185.0,2.1,10.0,194.0,181.8,149.42
2016,12,5,12,15,21.5,187.5,2.05,10.0,198.0,188.22,154.9
2016,12,5,12,30,25.0,190.0,2.0,10.0,202.0,194.86,160.58
2016,12,5,12,45,34.0,191.5,1.95,10.0,207.5,227.85,188.26
2016,12,5,13,0,43.0,193.0,1.9,10.0,213.0,239.49,198.23
2016,12,5,13,15,51.5,188.5,1.8,9.5,212.0,242.9,201.84
2016,12,5,13,30,60.0,184.0,1.7,9.0,211.0,246.25,205.45
2016,12,5,13,45,54.0,172.5,1.6,9.0,195.5,226.82,189.31
2016,12,5,14,0,48.0,161.0,1.5,9.0,180.0,207.94,173.61
2016,12,5,14,15,42.0,149.0,1.35,9.0,165.0,188.98,157.71
2016,12,5,14,30,36.0,137.0,1.2,9.0,150.0,170.69,142.26
2016,12,5,14,45,32.5,122.5,1.05,9.0,133.0,151.69,126.14
2016,12,5,15,0,29.0,108.0,0.9,9.0,116.0,133.2,110.28
2016,12,5,15,15,22.0,91.5,0.85,8.5,97.0,109.95,90.23
2016,12,5,15,30,15.0,75.0,0.8,8.0,78.0,78.31,62.68
2016,12,5,15,45,7.5,58.0,0.75,8.0,59.5,57.13,43.77
2016,12,5,16,0,0.0,41.0,0.7,8.0,41.0,36.35,25.15
2016,12,5,16,15,0.0,25.5,0.7,7.5,25.5,21.35,10.67
2016,12,5,16,30,0.0,10.0,0.7,7.0,10.0,7.6,0.0
2016,12,5,16,45,0.0,5.0,0.7,7.0,5.0,3.93,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,15,131.0,9.5,1.0,1.5,16.0,60.8,0.0
2016,12,6,7,30,262.0,19.0,1.1,2.0,32.0,159.87,0.0
2016,12,6,7,45,389.0,28.0,1.25,2.5,69.0,264.2,204.26
2016,12,6,8,0,516.0,37.0,1.4,3.0,106.0,367.17,305.53
2016,12,6,8,15,585.5,43.0,1.35,3.5,147.5,437.68,369.63
2016,12,6,8,30,655.0,49.0,1.3,4.0,189.0,520.75,440.43
2016,12,6,8,45,625.0,59.5,1.3,5.0,214.0,549.15,463.38
2016,12,6,9,0,595.0,70.0,1.3,6.0,239.0,567.5,476.7
2016,12,6,9,15,627.5,72.5,1.5,6.5,271.5,621.67,519.39
2016,12,6,9,30,660.0,75.0,1.7,7.0,304.0,676.32,561.05
2016,12,6,9,45,628.5,90.0,1.9,8.0,323.5,691.46,570.83
2016,12,6,10,0,597.0,105.0,2.1,9.0,343.0,701.66,576.99
2016,12,6,10,15,698.0,88.0,2.15,9.0,383.0,792.16,644.27
2016,12,6,10,30,799.0,71.0,2.2,9.0,423.0,877.85,705.65
2016,12,6,10,45,846.5,71.0,2.25,9.5,457.5,940.72,748.15
2016,12,6,11,0,894.0,71.0,2.3,10.0,492.0,990.53,780.99
2016,12,6,11,15,898.5,71.5,2.35,10.0,503.0,1007.4,792.17
2016,12,6,11,30,903.0,72.0,2.4,10.0,514.0,1020.96,801.56
2016,12,6,11,45,903.0,72.5,2.45,10.5,517.0,1026.58,804.16
2016,12,6,12,0,903.0,73.0,2.5,11.0,520.0,1028.71,804.6
2016,12,6,12,15,652.5,129.5,2.55,11.0,451.5,862.71,687.75
2016,12,6,12,30,402.0,186.0,2.6,11.0,383.0,662.21,538.58
2016,12,6,12,45,644.0,129.0,2.7,11.0,435.0,842.04,678.02
2016,12,6,13,0,886.0,72.0,2.8,11.0,487.0,981.8,778.31
2016,12,6,13,15,876.5,70.5,2.9,11.0,467.5,955.17,759.64
2016,12,6,13,30,867.0,69.0,3.0,11.0,448.0,936.46,748.22
2016,12,6,13,45,850.5,68.0,3.1,11.0,422.0,898.05,722.33
2016,12,6,14,0,834.0,67.0,3.2,11.0,396.0,857.48,694.59
2016,12,6,14,15,812.5,64.5,3.1,10.5,364.0,808.77,660.26
2016,12,6,14,30,791.0,62.0,3.0,10.0,332.0,758.8,624.35
2016,12,6,14,45,756.0,60.0,2.95,10.0,294.5,697.84,578.27
2016,12,6,15,0,721.0,58.0,2.9,10.0,257.0,637.15,531.25
2016,12,6,15,15,674.0,53.5,2.55,9.0,217.0,565.94,475.01
2016,12,6,15,30,627.0,49.0,2.2,8.0,177.0,496.91,417.38
2016,12,6,15,45,548.0,43.0,1.85,7.5,136.0,416.38,346.71
2016,12,6,16,0,469.0,37.0,1.5,7.0,95.0,336.4,273.99
2016,12,6,16,15,335.5,27.0,1.45,6.5,60.0,231.86,168.63
2016,12,6,16,30,202.0,17.0,1.4,6.0,25.0,126.01,0.0
2016,12,6,16,45,101.0,8.5,1.4,5.5,12.5,46.98,0.0
2016,12,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.7,1.0,6.0,4.72,0.0
2016,12,7,7,30,0.0,12.0,1.7,1.0,12.0,9.14,0.0
2016,12,7,7,45,0.0,26.5,1.75,1.5,26.5,22.1,12.07
2016,12,7,8,0,0.0,41.0,1.8,2.0,41.0,35.69,25.32
2016,12,7,8,15,0.5,57.5,1.65,2.0,57.5,51.63,39.95
2016,12,7,8,30,1.0,74.0,1.5,2.0,74.0,67.35,54.27
2016,12,7,8,45,5.5,88.5,1.35,2.5,90.0,83.43,68.76
2016,12,7,9,0,10.0,103.0,1.2,3.0,106.0,100.05,83.49
2016,12,7,9,15,14.0,116.0,1.15,3.5,120.5,115.04,96.56
2016,12,7,9,30,18.0,129.0,1.1,4.0,135.0,130.54,109.87
2016,12,7,9,45,156.0,143.5,1.1,4.5,205.0,298.54,256.67
2016,12,7,10,0,294.0,158.0,1.1,5.0,275.0,464.02,392.6
2016,12,7,10,15,234.0,175.0,1.1,5.5,272.0,437.88,367.35
2016,12,7,10,30,174.0,192.0,1.1,6.0,269.0,386.37,323.75
2016,12,7,10,45,354.0,170.0,1.1,6.5,334.0,556.69,462.3
2016,12,7,11,0,534.0,148.0,1.1,7.0,399.0,737.86,598.04
2016,12,7,11,15,412.5,177.0,1.2,7.0,373.5,658.58,535.5
2016,12,7,11,30,291.0,206.0,1.3,7.0,348.0,552.65,453.66
2016,12,7,11,45,179.0,209.5,1.45,7.5,297.0,420.99,349.04
2016,12,7,12,0,67.0,213.0,1.6,8.0,246.0,288.7,239.46
2016,12,7,12,15,33.5,161.0,1.7,8.0,177.5,189.68,157.45
2016,12,7,12,30,0.0,109.0,1.8,8.0,109.0,87.03,69.51
2016,12,7,12,45,115.0,156.0,1.95,8.0,210.0,286.79,242.66
2016,12,7,13,0,230.0,203.0,2.1,8.0,311.0,459.5,385.07
2016,12,7,13,15,160.5,196.0,2.1,8.0,270.0,380.37,318.7
2016,12,7,13,30,91.0,189.0,2.1,8.0,229.0,282.86,237.54
2016,12,7,13,45,51.5,166.5,2.15,8.0,188.5,217.15,182.18
2016,12,7,14,0,12.0,144.0,2.2,8.0,148.0,138.14,114.25
2016,12,7,14,15,9.5,133.0,2.05,8.0,136.0,125.71,103.82
2016,12,7,14,30,7.0,122.0,1.9,8.0,124.0,113.67,93.51
2016,12,7,14,45,3.5,109.0,1.8,8.0,110.0,98.94,80.77
2016,12,7,15,0,0.0,96.0,1.7,8.0,96.0,84.69,68.33
2016,12,7,15,15,0.0,81.0,1.55,7.5,81.0,71.01,56.48
2016,12,7,15,30,0.0,66.0,1.4,7.0,66.0,57.39,44.5
2016,12,7,15,45,0.0,50.5,1.25,6.5,50.5,43.12,31.8
2016,12,7,16,0,0.0,35.0,1.1,6.0,35.0,28.61,18.77
2016,12,7,16,15,0.0,22.0,1.15,6.0,22.0,16.8,7.25
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,6.84,0.0
2016,12,7,16,45,0.0,4.5,1.25,6.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,10.0,4.2,9.0,10.0,7.87,0.0
2016,12,8,7,30,0.0,20.0,4.2,9.0,20.0,18.86,0.0
2016,12,8,7,45,103.0,32.5,4.25,9.5,46.0,109.56,78.8
2016,12,8,8,0,206.0,45.0,4.3,10.0,72.0,198.47,161.96
2016,12,8,8,15,239.0,60.0,4.2,10.0,101.5,246.83,206.84
2016,12,8,8,30,272.0,75.0,4.1,10.0,131.0,298.18,252.97
2016,12,8,8,45,293.5,88.5,4.1,10.5,160.5,342.21,291.31
2016,12,8,9,0,315.0,102.0,4.1,11.0,190.0,387.58,329.61
2016,12,8,9,15,331.5,113.0,4.0,11.0,217.0,427.1,362.51
2016,12,8,9,30,348.0,124.0,3.9,11.0,244.0,467.04,395.07
2016,12,8,9,45,194.0,141.0,3.85,11.5,209.0,328.19,277.48
2016,12,8,10,0,40.0,158.0,3.8,12.0,174.0,197.4,163.45
2016,12,8,10,15,20.0,146.0,3.75,12.0,154.0,146.03,119.69
2016,12,8,10,30,0.0,134.0,3.7,12.0,134.0,113.39,91.17
2016,12,8,10,45,12.5,157.5,3.65,12.5,163.5,149.26,121.63
2016,12,8,11,0,25.0,181.0,3.6,13.0,193.0,186.52,152.76
2016,12,8,11,15,22.0,182.0,3.5,13.0,193.0,183.95,150.28
2016,12,8,11,30,19.0,183.0,3.4,13.0,193.0,181.55,148.05
2016,12,8,11,45,19.5,184.5,3.3,13.0,194.5,183.41,149.55
2016,12,8,12,0,20.0,186.0,3.2,13.0,196.0,185.49,151.24
2016,12,8,12,15,15.5,180.0,3.1,13.0,188.0,174.42,141.88
2016,12,8,12,30,11.0,174.0,3.0,13.0,180.0,163.64,132.78
2016,12,8,12,45,37.0,186.5,2.9,13.5,204.0,225.23,184.49
2016,12,8,13,0,63.0,199.0,2.8,14.0,228.0,267.92,219.87
2016,12,8,13,15,50.0,187.0,2.65,14.0,209.5,240.31,196.9
2016,12,8,13,30,37.0,175.0,2.5,14.0,191.0,213.46,174.64
2016,12,8,13,45,26.0,160.0,2.4,14.0,171.0,167.33,136.45
2016,12,8,14,0,15.0,145.0,2.3,14.0,151.0,142.07,115.23
2016,12,8,14,15,12.0,134.0,2.15,13.5,138.5,129.11,104.65
2016,12,8,14,30,9.0,123.0,2.0,13.0,126.0,116.56,94.29
2016,12,8,14,45,5.5,110.5,1.85,13.0,112.0,102.34,82.2
2016,12,8,15,0,2.0,98.0,1.7,13.0,98.0,88.61,70.42
2016,12,8,15,15,1.0,82.5,1.6,12.5,82.5,73.55,57.58
2016,12,8,15,30,0.0,67.0,1.5,12.0,67.0,58.63,44.67
2016,12,8,15,45,0.0,51.5,1.45,12.0,51.5,44.37,32.13
2016,12,8,16,0,0.0,36.0,1.4,12.0,36.0,29.85,19.28
2016,12,8,16,15,0.0,22.5,1.35,11.5,22.5,17.3,7.37
2016,12,8,16,30,0.0,9.0,1.3,11.0,9.0,6.84,0.0
2016,12,8,16,45,0.0,4.5,1.3,11.0,4.5,3.54,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.0,10.0,12.5,9.83,0.0
2016,12,9,7,30,0.0,25.0,1.0,10.0,25.0,28.23,0.0
2016,12,9,7,45,231.0,30.0,1.0,10.5,59.5,182.55,131.2
2016,12,9,8,0,462.0,35.0,1.0,11.0,94.0,332.58,267.48
2016,12,9,8,15,534.0,41.5,1.3,11.5,133.0,408.41,334.93
2016,12,9,8,30,606.0,48.0,1.6,12.0,172.0,490.44,405.02
2016,12,9,8,45,659.5,51.0,1.9,12.5,211.5,555.44,459.15
2016,12,9,9,0,713.0,54.0,2.2,13.0,251.0,628.94,517.0
2016,12,9,9,15,367.0,91.0,2.35,13.5,193.5,427.71,356.93
2016,12,9,9,30,21.0,128.0,2.5,14.0,136.0,132.42,107.25
2016,12,9,9,45,235.0,129.5,2.65,14.5,222.0,367.73,307.66
2016,12,9,10,0,449.0,131.0,2.8,15.0,308.0,589.91,485.08
2016,12,9,10,15,308.5,160.5,2.9,15.0,286.0,487.71,401.14
2016,12,9,10,30,168.0,190.0,3.0,15.0,264.0,378.44,311.13
2016,12,9,10,45,247.5,189.5,3.15,15.5,302.5,478.89,392.26
2016,12,9,11,0,327.0,189.0,3.3,16.0,341.0,560.24,456.15
2016,12,9,11,15,183.0,193.5,3.3,16.0,279.0,402.73,329.17
2016,12,9,11,30,39.0,198.0,3.3,16.0,217.0,241.69,195.6
2016,12,9,11,45,39.0,199.5,3.35,16.0,218.5,243.29,197.26
2016,12,9,12,0,39.0,201.0,3.4,16.0,220.0,245.12,198.73
2016,12,9,12,15,181.0,200.0,3.25,16.0,288.0,411.03,336.58
2016,12,9,12,30,323.0,199.0,3.1,16.0,356.0,576.15,467.39
2016,12,9,12,45,161.5,152.0,3.0,16.0,230.5,328.62,270.04
2016,12,9,13,0,0.0,105.0,2.9,16.0,105.0,83.78,64.72
2016,12,9,13,15,236.5,125.5,2.8,16.0,228.0,385.86,320.4
2016,12,9,13,30,473.0,146.0,2.7,16.0,351.0,655.92,532.17
2016,12,9,13,45,323.5,156.5,2.6,16.0,293.0,496.48,405.75
2016,12,9,14,0,174.0,167.0,2.5,16.0,235.0,348.82,286.68
2016,12,9,14,15,167.5,154.5,2.25,15.5,216.0,323.8,267.61
