Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,30,161.0,142.0,2.0,15.0,197.0,299.04,247.92
2016,12,9,14,45,156.5,126.5,1.8,15.0,175.0,272.01,225.79
2016,12,9,15,0,152.0,111.0,1.6,15.0,153.0,245.18,203.44
2016,12,9,15,15,139.5,95.0,1.4,14.5,129.0,212.2,175.75
2016,12,9,15,30,127.0,79.0,1.2,14.0,105.0,180.21,148.27
2016,12,9,15,45,108.0,62.0,1.05,14.0,80.5,143.67,116.13
2016,12,9,16,0,89.0,45.0,0.9,14.0,56.0,108.52,84.59
2016,12,9,16,15,44.5,29.5,0.9,13.5,35.0,63.75,42.16
2016,12,9,16,30,0.0,14.0,0.9,13.0,14.0,10.69,0.0
2016,12,9,16,45,0.0,7.0,0.9,13.0,7.0,5.51,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,4.5,13.0,3.5,2.75,0.0
2016,12,10,7,30,0.0,7.0,4.5,13.0,7.0,5.51,0.0
2016,12,10,7,45,0.0,17.0,4.5,13.0,17.0,12.95,3.85
2016,12,10,8,0,0.0,27.0,4.5,13.0,27.0,20.61,11.45
2016,12,10,8,15,0.0,39.0,4.5,13.0,39.0,30.18,19.94
2016,12,10,8,30,0.0,51.0,4.5,13.0,51.0,40.64,29.14
2016,12,10,8,45,0.0,62.5,4.5,13.0,62.5,50.57,37.84
2016,12,10,9,0,0.0,74.0,4.5,13.0,74.0,60.55,46.49
2016,12,10,9,15,0.0,85.0,4.45,13.0,85.0,70.11,54.68
2016,12,10,9,30,0.0,96.0,4.4,13.0,96.0,79.77,62.89
2016,12,10,9,45,2.5,116.5,4.4,13.5,118.0,101.8,81.49
2016,12,10,10,0,5.0,137.0,4.4,14.0,140.0,124.47,100.4
2016,12,10,10,15,2.5,114.0,4.4,14.0,115.5,96.52,76.61
2016,12,10,10,30,0.0,91.0,4.4,14.0,91.0,71.51,55.28
2016,12,10,10,45,1.5,123.5,4.4,14.0,124.0,103.55,82.32
2016,12,10,11,0,3.0,156.0,4.4,14.0,157.0,137.79,110.92
2016,12,10,11,15,1.5,104.5,4.35,14.0,105.0,84.62,66.2
2016,12,10,11,30,0.0,53.0,4.3,14.0,53.0,40.6,28.93
2016,12,10,11,45,0.0,87.0,4.25,14.0,87.0,67.17,51.42
2016,12,10,12,0,0.0,121.0,4.2,14.0,121.0,98.3,77.58
2016,12,10,12,15,0.0,126.0,4.1,14.0,126.0,103.16,81.63
2016,12,10,12,30,0.0,131.0,4.0,14.0,131.0,108.2,85.88
2016,12,10,12,45,0.0,69.0,3.95,14.0,69.0,52.95,39.41
2016,12,10,13,0,0.0,7.0,3.9,14.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,68.5,3.8,14.0,68.5,52.56,39.2
2016,12,10,13,30,0.0,130.0,3.7,14.0,130.0,109.43,87.27
2016,12,10,13,45,4.5,135.5,3.6,14.0,137.5,120.59,96.91
2016,12,10,14,0,9.0,141.0,3.5,14.0,145.0,132.38,107.11
2016,12,10,14,15,6.5,130.5,3.3,13.5,133.0,120.55,97.37
2016,12,10,14,30,4.0,120.0,3.1,13.0,121.0,109.12,87.9
2016,12,10,14,45,2.0,107.0,2.95,13.0,107.5,95.63,76.45
2016,12,10,15,0,0.0,94.0,2.8,13.0,94.0,82.49,65.19
2016,12,10,15,15,0.0,79.0,2.65,12.5,79.0,68.74,53.46
2016,12,10,15,30,0.0,64.0,2.5,12.0,64.0,55.05,41.61
2016,12,10,15,45,0.0,49.0,2.45,12.0,49.0,41.3,29.52
2016,12,10,16,0,0.0,34.0,2.4,12.0,34.0,27.35,17.19
2016,12,10,16,15,0.0,21.5,2.35,12.0,21.5,16.42,6.73
2016,12,10,16,30,0.0,9.0,2.3,12.0,9.0,6.84,0.0
2016,12,10,16,45,0.0,4.5,2.25,12.0,4.5,3.54,0.0
2016,12,10,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.9,4.0,8.0,6.29,0.0
2016,12,11,7,30,0.0,16.0,0.8,4.0,16.0,12.59,0.0
2016,12,11,7,45,74.0,30.0,0.75,4.5,39.0,89.61,61.1
2016,12,11,8,0,148.0,44.0,0.7,5.0,62.0,151.82,123.76
2016,12,11,8,15,172.0,60.0,0.75,5.0,89.0,192.31,161.6
2016,12,11,8,30,196.0,76.0,0.8,5.0,116.0,234.83,199.99
2016,12,11,8,45,208.5,91.5,0.9,5.5,141.5,270.5,231.23
2016,12,11,9,0,221.0,107.0,1.0,6.0,167.0,306.97,262.26
2016,12,11,9,15,230.5,120.5,1.05,6.0,191.0,339.0,289.18
2016,12,11,9,30,240.0,134.0,1.1,6.0,215.0,371.4,315.83
2016,12,11,9,45,260.5,145.0,1.15,6.5,240.0,410.13,346.8
2016,12,11,10,0,281.0,156.0,1.2,7.0,265.0,449.64,377.74
2016,12,11,10,15,168.0,168.0,1.3,7.5,234.5,347.22,291.81
2016,12,11,10,30,55.0,180.0,1.4,8.0,204.0,237.84,198.37
2016,12,11,10,45,56.0,187.5,1.55,8.5,213.0,247.53,206.47
2016,12,11,11,0,57.0,195.0,1.7,9.0,222.0,257.49,214.21
2016,12,11,11,15,196.0,195.5,1.75,9.5,289.5,418.61,348.86
2016,12,11,11,30,335.0,196.0,1.8,10.0,357.0,584.44,479.73
2016,12,11,11,45,284.0,205.5,1.85,10.5,342.5,546.94,447.32
2016,12,11,12,0,233.0,215.0,1.9,11.0,328.0,484.21,397.31
2016,12,11,12,15,219.5,214.5,1.85,11.0,320.5,469.6,385.83
2016,12,11,12,30,206.0,214.0,1.8,11.0,313.0,454.55,373.68
2016,12,11,12,45,126.5,203.0,1.8,11.0,263.5,359.3,296.21
2016,12,11,13,0,47.0,192.0,1.8,11.0,214.0,243.58,200.52
2016,12,11,13,15,32.5,177.5,1.85,11.0,192.5,211.58,174.31
2016,12,11,13,30,18.0,163.0,1.9,11.0,171.0,162.11,132.97
2016,12,11,13,45,16.0,153.5,1.95,11.0,160.5,151.05,123.92
2016,12,11,14,0,14.0,144.0,2.0,11.0,150.0,140.3,115.0
2016,12,11,14,15,11.0,133.0,1.8,10.5,137.5,127.33,104.25
2016,12,11,14,30,8.0,122.0,1.6,10.0,125.0,114.77,93.76
2016,12,11,14,45,4.5,109.5,1.45,10.0,111.0,100.53,81.53
2016,12,11,15,0,1.0,97.0,1.3,10.0,97.0,86.77,69.61
2016,12,11,15,15,0.5,82.0,1.15,9.5,82.0,72.65,57.46
2016,12,11,15,30,0.0,67.0,1.0,9.0,67.0,58.63,45.23
2016,12,11,15,45,0.0,51.5,0.85,8.5,51.5,44.32,32.59
2016,12,11,16,0,0.0,36.0,0.7,8.0,36.0,29.76,19.61
2016,12,11,16,15,0.0,22.5,0.75,7.5,22.5,17.19,7.6
2016,12,11,16,30,0.0,9.0,0.8,7.0,9.0,6.84,0.0
2016,12,11,16,45,0.0,4.5,0.85,7.0,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.1,3.5,8.0,6.29,0.0
2016,12,12,7,30,0.0,16.0,1.2,4.0,16.0,12.59,0.0
2016,12,12,7,45,96.5,29.0,1.3,4.5,41.0,98.87,66.36
2016,12,12,8,0,193.0,42.0,1.4,5.0,66.0,186.99,153.09
2016,12,12,8,15,225.0,57.5,1.5,5.5,95.0,234.52,197.51
2016,12,12,8,30,257.0,73.0,1.6,6.0,124.0,284.94,242.7
2016,12,12,8,45,279.0,86.5,1.7,6.5,153.0,312.85,268.13
2016,12,12,9,0,301.0,100.0,1.8,7.0,182.0,356.84,305.73
2016,12,12,9,15,320.5,111.0,1.7,7.0,208.5,396.78,339.03
2016,12,12,9,30,340.0,122.0,1.6,7.0,235.0,437.65,372.16
2016,12,12,9,45,517.0,100.5,1.55,7.5,291.5,603.42,504.3
2016,12,12,10,0,694.0,79.0,1.5,8.0,348.0,752.91,613.99
2016,12,12,10,15,675.5,90.0,1.5,8.5,365.5,770.58,623.32
2016,12,12,10,30,657.0,101.0,1.5,9.0,383.0,784.5,631.35
2016,12,12,10,45,591.5,123.5,1.55,9.5,386.0,762.3,613.65
2016,12,12,11,0,526.0,146.0,1.6,10.0,389.0,726.36,586.27
2016,12,12,11,15,518.0,152.5,1.6,10.0,396.0,734.04,591.85
2016,12,12,11,30,510.0,159.0,1.6,10.0,403.0,739.41,595.37
2016,12,12,11,45,464.0,171.0,1.65,10.0,394.5,710.56,573.35
2016,12,12,12,0,418.0,183.0,1.7,10.0,386.0,679.06,549.34
2016,12,12,12,15,421.0,180.5,1.75,10.0,384.0,678.49,549.78
2016,12,12,12,30,424.0,178.0,1.8,10.0,382.0,676.07,548.63
2016,12,12,12,45,376.0,182.5,1.85,10.0,360.5,605.6,495.5
2016,12,12,13,0,328.0,187.0,1.9,10.0,339.0,559.55,460.09
2016,12,12,13,15,212.5,187.5,1.85,10.0,284.5,420.8,349.35
2016,12,12,13,30,97.0,188.0,1.8,10.0,230.0,288.42,240.08
2016,12,12,13,45,210.0,169.5,1.8,10.0,253.5,388.63,326.0
2016,12,12,14,0,323.0,151.0,1.8,10.0,277.0,482.08,403.0
2016,12,12,14,15,308.0,142.0,1.7,9.5,255.0,448.63,376.18
2016,12,12,14,30,293.0,133.0,1.6,9.0,233.0,415.44,350.05
2016,12,12,14,45,283.0,119.5,1.55,9.0,207.0,380.64,321.84
2016,12,12,15,0,273.0,106.0,1.5,9.0,181.0,346.03,293.15
2016,12,12,15,15,252.5,91.5,1.3,8.5,152.5,302.91,256.69
2016,12,12,15,30,232.0,77.0,1.1,8.0,124.0,261.23,220.51
2016,12,12,15,45,203.0,61.0,0.95,8.0,95.5,213.64,178.1
2016,12,12,16,0,174.0,45.0,0.8,8.0,67.0,168.43,136.64
2016,12,12,16,15,87.0,31.5,0.8,7.5,42.5,100.35,71.63
2016,12,12,16,30,0.0,18.0,0.8,7.0,18.0,15.88,0.0
2016,12,12,16,45,0.0,9.0,0.8,7.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.0,0.75,6.5,7.0,5.51,0.0
2016,12,13,7,30,0.0,14.0,0.8,7.0,14.0,11.02,0.0
2016,12,13,7,45,91.0,28.0,0.85,7.5,38.5,93.98,60.37
2016,12,13,8,0,182.0,42.0,0.9,8.0,63.0,180.87,145.72
2016,12,13,8,15,223.0,56.5,0.95,8.5,93.0,231.83,192.38
2016,12,13,8,30,264.0,71.0,1.0,9.0,123.0,286.77,240.58
2016,12,13,8,45,288.5,84.5,1.05,9.5,153.0,332.42,279.64
2016,12,13,9,0,313.0,98.0,1.1,10.0,183.0,379.73,318.82
2016,12,13,9,15,336.5,108.0,1.0,10.0,210.5,423.44,353.99
2016,12,13,9,30,360.0,118.0,0.9,10.0,238.0,468.17,388.82
2016,12,13,9,45,216.5,139.5,0.8,10.5,214.0,364.9,302.73
2016,12,13,10,0,73.0,161.0,0.7,11.0,190.0,232.31,191.63
2016,12,13,10,15,46.0,161.5,0.6,11.0,180.0,206.92,170.27
2016,12,13,10,30,19.0,162.0,0.5,11.0,170.0,162.44,132.42
2016,12,13,10,45,10.0,157.0,0.45,11.5,161.0,147.03,119.08
2016,12,13,11,0,1.0,152.0,0.4,12.0,152.0,131.92,105.85
2016,12,13,11,15,145.5,177.0,0.35,12.0,246.5,344.42,282.43
2016,12,13,11,30,290.0,202.0,0.3,12.0,341.0,547.0,436.64
2016,12,13,11,45,147.5,183.5,0.3,12.5,254.5,356.28,286.48
2016,12,13,12,0,5.0,165.0,0.3,13.0,168.0,148.03,117.46
2016,12,13,12,15,169.5,180.5,0.3,13.0,262.0,374.84,305.13
2016,12,13,12,30,334.0,196.0,0.3,13.0,356.0,584.13,462.97
2016,12,13,12,45,303.5,196.0,0.3,13.0,339.0,550.86,435.27
2016,12,13,13,0,273.0,196.0,0.3,13.0,322.0,517.26,410.46
2016,12,13,13,15,151.0,182.5,0.35,12.5,252.0,354.78,286.5
2016,12,13,13,30,29.0,169.0,0.4,12.0,182.0,198.84,160.94
2016,12,13,13,45,373.5,124.5,0.45,12.0,271.0,527.15,430.11
2016,12,13,14,0,718.0,80.0,0.5,12.0,360.0,780.77,612.99
2016,12,13,14,15,695.5,77.0,0.45,12.0,331.0,734.53,576.37
2016,12,13,14,30,673.0,74.0,0.4,12.0,302.0,687.45,543.31
2016,12,13,14,45,639.5,70.0,0.4,12.0,268.0,629.8,502.53
2016,12,13,15,0,606.0,66.0,0.4,12.0,234.0,572.82,461.08
2016,12,13,15,15,558.0,60.5,0.4,11.5,197.0,504.72,410.13
2016,12,13,15,30,510.0,55.0,0.4,11.0,160.0,439.35,358.17
2016,12,13,15,45,436.0,47.5,0.45,11.0,122.5,358.87,291.71
2016,12,13,16,0,362.0,40.0,0.5,11.0,85.0,284.64,227.42
2016,12,13,16,15,181.0,31.0,0.5,10.5,53.5,160.95,116.0
2016,12,13,16,30,0.0,22.0,0.5,10.0,22.0,22.19,0.0
2016,12,13,16,45,0.0,11.0,0.55,10.0,11.0,8.65,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.55,8.5,7.5,0.0,0.0
2016,12,14,7,30,0.0,15.0,1.7,9.0,15.0,11.8,0.0
2016,12,14,7,45,123.5,27.0,1.85,9.5,41.5,119.29,74.93
2016,12,14,8,0,247.0,39.0,2.0,10.0,68.0,212.46,170.71
2016,12,14,8,15,292.5,52.0,2.1,10.5,100.0,267.59,221.86
2016,12,14,8,30,338.0,65.0,2.2,11.0,132.0,327.09,274.38
2016,12,14,8,45,369.0,76.5,2.35,11.5,163.5,378.35,318.62
2016,12,14,9,0,400.0,88.0,2.5,12.0,195.0,431.71,363.23
2016,12,14,9,15,426.5,96.0,2.55,12.0,224.5,478.89,402.15
2016,12,14,9,30,453.0,104.0,2.6,12.0,254.0,527.1,440.97
2016,12,14,9,45,295.5,134.5,2.65,12.5,236.0,425.87,356.3
2016,12,14,10,0,138.0,165.0,2.7,13.0,218.0,314.66,261.8
2016,12,14,10,15,84.5,167.0,2.65,13.0,200.0,249.74,207.25
2016,12,14,10,30,31.0,169.0,2.6,13.0,182.0,201.33,165.18
2016,12,14,10,45,136.5,183.5,2.55,13.5,245.5,341.81,283.1
2016,12,14,11,0,242.0,198.0,2.5,14.0,309.0,488.43,400.22
2016,12,14,11,15,306.5,193.0,2.5,14.0,337.0,549.08,447.85
2016,12,14,11,30,371.0,188.0,2.5,14.0,365.0,610.35,495.7
2016,12,14,11,45,390.0,186.0,2.5,14.0,373.5,629.23,509.88
2016,12,14,12,0,409.0,184.0,2.5,14.0,382.0,671.09,540.97
2016,12,14,12,15,231.0,193.0,2.5,14.0,305.0,477.58,389.16
2016,12,14,12,30,53.0,202.0,2.5,14.0,228.0,261.92,213.36
2016,12,14,12,45,176.0,197.0,2.5,14.0,279.0,401.36,330.43
2016,12,14,13,0,299.0,192.0,2.5,14.0,330.0,537.91,439.82
2016,12,14,13,15,152.5,171.5,2.45,14.0,242.0,342.01,281.87
2016,12,14,13,30,6.0,151.0,2.4,14.0,154.0,137.58,110.5
2016,12,14,13,45,21.0,153.0,2.35,14.0,162.0,155.27,126.42
2016,12,14,14,0,36.0,155.0,2.3,14.0,170.0,190.75,156.53
2016,12,14,14,15,32.5,143.5,2.1,13.5,156.0,174.79,143.48
2016,12,14,14,30,29.0,132.0,1.9,13.0,142.0,159.34,130.84
2016,12,14,14,45,25.5,118.0,1.7,13.0,126.5,141.03,115.42
2016,12,14,15,0,22.0,104.0,1.5,13.0,111.0,123.23,100.28
2016,12,14,15,15,15.5,89.0,1.45,12.5,93.5,91.81,73.5
2016,12,14,15,30,9.0,74.0,1.4,12.0,76.0,73.25,57.36
2016,12,14,15,45,4.5,57.5,1.35,12.0,58.5,54.59,40.9
2016,12,14,16,0,0.0,41.0,1.3,12.0,41.0,36.05,24.51
2016,12,14,16,15,0.0,26.0,1.3,11.5,26.0,21.66,10.98
2016,12,14,16,30,0.0,11.0,1.3,11.0,11.0,8.37,0.0
2016,12,14,16,45,0.0,5.5,1.35,11.0,5.5,4.33,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.75,11.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.7,11.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,12.0,4.7,11.5,12.0,9.12,0.25
2016,12,15,8,0,0.0,20.0,4.7,12.0,20.0,15.23,6.89
2016,12,15,8,15,0.0,30.0,4.5,12.0,30.0,22.89,13.76
2016,12,15,8,30,0.0,40.0,4.3,12.0,40.0,30.58,20.59
2016,12,15,8,45,0.0,50.0,4.1,12.0,50.0,38.33,27.43
2016,12,15,9,0,0.0,60.0,3.9,12.0,60.0,46.82,34.85
2016,12,15,9,15,0.0,69.0,3.7,12.0,69.0,54.4,41.41
2016,12,15,9,30,0.0,78.0,3.5,12.0,78.0,62.06,47.98
2016,12,15,9,45,0.0,86.5,3.35,12.0,86.5,69.32,54.14
2016,12,15,10,0,0.0,95.0,3.2,12.0,95.0,76.68,60.35
2016,12,15,10,15,0.0,102.5,3.1,12.0,102.5,83.17,65.78
2016,12,15,10,30,0.0,110.0,3.0,12.0,110.0,89.76,71.28
2016,12,15,10,45,0.0,90.0,2.95,12.5,90.0,70.42,54.64
2016,12,15,11,0,0.0,70.0,2.9,13.0,70.0,53.72,40.3
2016,12,15,11,15,0.0,66.0,2.85,13.0,66.0,50.63,37.65
2016,12,15,11,30,0.0,62.0,2.8,13.0,62.0,47.54,35.0
2016,12,15,11,45,0.0,62.5,2.8,13.5,62.5,47.93,35.25
2016,12,15,12,0,0.0,63.0,2.8,14.0,63.0,48.32,35.49
2016,12,15,12,15,0.0,86.0,2.8,14.0,86.0,66.33,50.72
2016,12,15,12,30,0.0,109.0,2.8,14.0,109.0,87.22,68.31
2016,12,15,12,45,0.0,98.0,2.8,14.0,98.0,77.2,59.9
2016,12,15,13,0,0.0,87.0,2.8,14.0,87.0,67.44,51.73
2016,12,15,13,15,0.0,74.5,2.8,14.0,74.5,57.2,43.12
2016,12,15,13,30,0.0,62.0,2.8,14.0,62.0,47.52,34.96
2016,12,15,13,45,0.0,53.5,2.8,14.0,53.5,40.96,29.42
2016,12,15,14,0,0.0,45.0,2.8,14.0,45.0,34.4,23.87
2016,12,15,14,15,0.0,41.5,2.75,14.0,41.5,31.7,21.6
2016,12,15,14,30,0.0,38.0,2.7,14.0,38.0,29.01,19.32
2016,12,15,14,45,0.0,34.0,2.65,14.0,34.0,25.93,16.69
2016,12,15,15,0,0.0,30.0,2.6,14.0,30.0,22.86,14.05
2016,12,15,15,15,0.0,25.0,2.45,13.5,25.0,19.03,10.75
2016,12,15,15,30,0.0,20.0,2.3,13.0,20.0,15.2,7.42
2016,12,15,15,45,0.0,15.5,2.15,13.0,15.5,11.77,4.37
2016,12,15,16,0,0.0,11.0,2.0,13.0,11.0,8.34,1.31
2016,12,15,16,15,0.0,7.0,1.9,13.0,7.0,5.3,0.0
2016,12,15,16,30,0.0,3.0,1.8,13.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,1.7,13.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,93.5,7.0,4.25,5.0,9.5,0.0,0.0
2016,12,16,7,30,187.0,14.0,4.3,5.0,19.0,94.1,0.0
2016,12,16,7,45,339.0,23.5,4.4,5.5,53.5,222.05,135.61
2016,12,16,8,0,491.0,33.0,4.5,6.0,88.0,332.99,272.36
2016,12,16,8,15,570.5,39.0,4.6,6.0,129.0,415.24,351.51
2016,12,16,8,30,650.0,45.0,4.7,6.0,170.0,503.4,431.4
2016,12,16,8,45,699.5,49.0,4.8,6.5,210.5,574.33,493.12
2016,12,16,9,0,749.0,53.0,4.9,7.0,251.0,647.62,553.44
2016,12,16,9,15,780.0,56.0,4.9,7.0,288.0,707.3,601.59
2016,12,16,9,30,811.0,59.0,4.9,7.0,325.0,767.06,648.54
2016,12,16,9,45,832.5,61.5,4.95,7.5,357.0,817.8,686.39
2016,12,16,10,0,854.0,64.0,5.0,8.0,389.0,867.28,722.49
2016,12,16,10,15,868.0,65.5,4.9,8.0,415.0,907.0,750.87
2016,12,16,10,30,882.0,67.0,4.8,8.0,441.0,933.82,769.16
2016,12,16,10,45,892.0,68.0,4.75,8.5,460.5,963.71,788.58
2016,12,16,11,0,902.0,69.0,4.7,9.0,480.0,990.79,805.7
2016,12,16,11,15,907.0,69.5,4.65,9.0,492.0,1009.22,817.92
2016,12,16,11,30,912.0,70.0,4.6,9.0,504.0,1024.38,827.87
2016,12,16,11,45,913.0,70.5,4.55,9.0,508.5,1032.11,832.56
2016,12,16,12,0,914.0,71.0,4.5,9.0,513.0,1036.37,834.94
2016,12,16,12,15,913.0,71.0,4.4,9.0,510.0,1034.41,832.5
2016,12,16,12,30,912.0,71.0,4.3,9.0,507.0,1028.97,827.75
2016,12,16,12,45,907.0,70.5,4.2,9.5,496.5,1015.38,815.76
2016,12,16,13,0,902.0,70.0,4.1,10.0,486.0,998.48,801.98
2016,12,16,13,15,893.5,69.0,4.0,10.0,468.0,974.29,784.64
2016,12,16,13,30,885.0,68.0,3.9,10.0,450.0,947.16,765.26
2016,12,16,13,45,870.5,67.0,3.8,10.0,425.0,921.98,747.32
2016,12,16,14,0,856.0,66.0,3.7,10.0,400.0,883.6,719.51
2016,12,16,14,15,837.0,63.5,3.5,9.5,369.0,837.21,686.22
2016,12,16,14,30,818.0,61.0,3.3,9.0,338.0,789.27,651.22
2016,12,16,14,45,788.0,58.0,3.1,9.0,302.0,730.63,606.15
2016,12,16,15,0,758.0,55.0,2.9,9.0,266.0,671.86,560.05
2016,12,16,15,15,714.0,51.0,2.6,8.0,226.0,602.09,505.41
2016,12,16,15,30,670.0,47.0,2.3,7.0,186.0,534.1,449.85
2016,12,16,15,45,600.5,41.0,2.0,6.5,144.5,450.33,377.05
2016,12,16,16,0,531.0,35.0,1.7,6.0,103.0,371.65,305.57
2016,12,16,16,15,265.5,32.0,1.7,5.5,66.0,206.94,156.33
2016,12,16,16,30,0.0,29.0,1.7,5.0,29.0,35.06,0.0
2016,12,16,16,45,0.0,14.5,1.7,4.5,14.5,11.41,0.0
2016,12,16,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,123.0,6.0,1.85,-1.5,9.0,0.0,0.0
2016,12,17,7,30,246.0,12.0,2.1,-1.0,18.0,118.37,0.0
2016,12,17,7,45,394.5,21.0,2.35,-0.5,54.0,240.15,143.54
2016,12,17,8,0,543.0,30.0,2.6,0.0,90.0,358.92,296.84
2016,12,17,8,15,619.5,36.0,2.6,0.5,132.0,440.99,376.29
2016,12,17,8,30,696.0,42.0,2.6,1.0,174.0,529.12,455.09
2016,12,17,8,45,743.0,46.0,2.65,1.5,215.5,600.08,515.86
2016,12,17,9,0,790.0,50.0,2.7,2.0,257.0,673.24,574.95
2016,12,17,9,15,820.0,53.0,2.75,2.5,295.0,733.68,621.84
2016,12,17,9,30,850.0,56.0,2.8,3.0,333.0,794.1,667.22
2016,12,17,9,45,870.0,58.0,2.9,4.0,365.5,835.42,695.92
2016,12,17,10,0,890.0,60.0,3.0,5.0,398.0,883.42,729.05
2016,12,17,10,15,903.5,61.5,3.0,5.0,424.5,923.11,757.15
2016,12,17,10,30,917.0,63.0,3.0,5.0,451.0,960.49,783.29
2016,12,17,10,45,925.5,64.0,3.0,5.5,470.5,989.8,801.92
2016,12,17,11,0,934.0,65.0,3.0,6.0,490.0,1016.12,818.33
2016,12,17,11,15,939.0,65.5,2.95,6.0,502.5,1035.12,830.48
2016,12,17,11,30,944.0,66.0,2.9,6.0,515.0,1050.73,840.34
2016,12,17,11,45,944.5,66.5,2.85,6.5,519.0,1058.29,843.14
2016,12,17,12,0,945.0,67.0,2.8,7.0,523.0,1062.26,843.64
2016,12,17,12,15,943.5,67.0,2.7,7.0,520.0,1059.88,840.85
2016,12,17,12,30,942.0,67.0,2.6,7.0,517.0,1053.9,835.76
2016,12,17,12,45,932.0,68.5,2.55,7.5,505.5,1037.93,822.96
2016,12,17,13,0,922.0,70.0,2.5,8.0,494.0,1018.63,808.13
2016,12,17,13,15,913.5,68.5,2.4,8.0,476.0,993.54,790.25
2016,12,17,13,30,905.0,67.0,2.3,8.0,458.0,965.43,770.33
2016,12,17,13,45,891.0,66.0,2.25,8.0,433.0,930.06,745.76
2016,12,17,14,0,877.0,65.0,2.2,8.0,408.0,902.02,726.4
2016,12,17,14,15,857.5,62.5,2.0,7.5,376.5,854.65,692.39
2016,12,17,14,30,838.0,60.0,1.8,7.0,345.0,805.7,656.83
2016,12,17,14,45,809.0,57.5,1.6,7.0,308.0,747.83,612.76
2016,12,17,15,0,780.0,55.0,1.4,7.0,271.0,689.66,567.57
2016,12,17,15,15,736.5,51.0,1.25,6.0,230.5,619.33,514.11
2016,12,17,15,30,693.0,47.0,1.1,5.0,190.0,550.68,459.65
2016,12,17,15,45,622.5,41.0,1.0,4.5,148.5,465.16,387.23
2016,12,17,16,0,552.0,35.0,0.9,4.0,107.0,384.8,315.7
2016,12,17,16,15,276.0,33.0,0.9,3.5,69.0,213.65,162.57
2016,12,17,16,30,0.0,31.0,0.9,3.0,31.0,39.07,0.0
2016,12,17,16,45,0.0,15.5,0.95,3.0,15.5,12.2,0.0
2016,12,17,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,18,7,15,114.5,6.0,1.9,-2.5,8.5,0.0,0.0
2016,12,18,7,30,229.0,12.0,2.1,-2.0,17.0,110.47,0.0
2016,12,18,7,45,379.0,21.0,2.35,-1.5,52.0,231.06,132.14
2016,12,18,8,0,529.0,30.0,2.6,-1.0,87.0,350.16,289.96
2016,12,18,8,15,608.0,36.0,2.5,-0.5,129.0,433.02,370.48
2016,12,18,8,30,687.0,42.0,2.4,0.0,171.0,522.15,450.12
2016,12,18,8,45,736.5,45.5,2.35,0.5,212.5,593.85,511.31
2016,12,18,9,0,786.0,49.0,2.3,1.0,254.0,667.92,570.61
2016,12,18,9,15,817.5,52.0,2.35,1.5,292.5,729.36,618.19
2016,12,18,9,30,849.0,55.0,2.4,2.0,331.0,790.92,664.36
2016,12,18,9,45,868.0,57.5,2.45,2.5,364.0,832.06,693.71
2016,12,18,10,0,887.0,60.0,2.5,3.0,397.0,879.88,727.59
2016,12,18,10,15,902.0,62.0,2.55,3.5,424.0,921.64,756.25
2016,12,18,10,30,917.0,64.0,2.6,4.0,451.0,961.17,782.91
2016,12,18,10,45,926.5,65.0,2.65,4.5,471.0,991.53,802.66
2016,12,18,11,0,936.0,66.0,2.7,5.0,491.0,1018.96,820.28
2016,12,18,11,15,941.5,66.5,2.7,5.5,503.5,1038.59,831.8
2016,12,18,11,30,947.0,67.0,2.7,6.0,516.0,1054.84,841.06
2016,12,18,11,45,949.5,67.0,2.7,6.5,521.0,1063.87,845.37
2016,12,18,12,0,952.0,67.0,2.7,7.0,526.0,1069.31,847.4
2016,12,18,12,15,950.5,67.0,2.75,7.0,523.0,1067.04,846.37
2016,12,18,12,30,949.0,67.0,2.8,7.0,520.0,1061.15,843.05
2016,12,18,12,45,944.5,66.5,2.85,7.0,509.5,1047.97,834.78
2016,12,18,13,0,940.0,66.0,2.9,7.0,499.0,1031.32,824.24
2016,12,18,13,15,931.5,65.0,2.85,7.0,480.5,1006.73,807.14
2016,12,18,13,30,923.0,64.0,2.8,7.0,462.0,979.05,787.93
2016,12,18,13,45,909.5,62.5,2.8,7.0,437.0,943.12,763.18
2016,12,18,14,0,896.0,61.0,2.8,7.0,412.0,904.74,736.47
2016,12,18,14,15,876.5,59.0,2.6,7.0,380.5,858.23,701.77
2016,12,18,14,30,857.0,57.0,2.4,7.0,349.0,818.68,671.93
2016,12,18,14,45,828.5,54.5,2.2,7.0,312.0,760.67,627.57
2016,12,18,15,0,800.0,52.0,2.0,7.0,275.0,702.32,582.13
2016,12,18,15,15,758.0,48.5,1.8,6.0,234.5,632.99,528.83
2016,12,18,15,30,716.0,45.0,1.6,5.0,194.0,565.18,474.64
2016,12,18,15,45,647.5,39.5,1.4,4.0,151.5,480.48,402.54
2016,12,18,16,0,579.0,34.0,1.2,3.0,109.0,400.72,331.07
2016,12,18,16,15,454.5,26.0,1.2,2.5,71.0,295.2,227.53
2016,12,18,16,30,330.0,18.0,1.2,2.0,33.0,190.59,0.0
2016,12,18,16,45,165.0,9.0,1.3,1.5,16.5,76.47,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,94.5,6.0,1.4,-1.5,8.0,0.0,0.0
2016,12,19,7,30,189.0,12.0,1.5,-1.0,16.0,92.51,0.0
2016,12,19,7,45,335.0,21.5,1.65,-0.5,49.5,214.43,115.39
2016,12,19,8,0,481.0,31.0,1.8,0.0,83.0,323.39,265.48
2016,12,19,8,15,561.5,37.5,1.8,0.5,123.5,405.48,344.62
2016,12,19,8,30,642.0,44.0,1.8,1.0,164.0,493.97,423.17
2016,12,19,8,45,692.5,48.0,1.8,1.5,204.5,565.13,483.9
2016,12,19,9,0,743.0,52.0,1.8,2.0,245.0,638.79,542.75
2016,12,19,9,15,774.5,55.0,1.85,2.5,282.0,698.65,588.87
2016,12,19,9,30,806.0,58.0,1.9,3.0,319.0,758.7,633.67
2016,12,19,9,45,823.0,61.5,1.95,3.5,350.5,806.88,668.25
2016,12,19,10,0,840.0,65.0,2.0,4.0,382.0,853.58,701.02
2016,12,19,10,15,854.5,67.0,2.1,4.5,408.5,894.27,729.3
2016,12,19,10,30,869.0,69.0,2.2,5.0,435.0,932.77,755.68
2016,12,19,10,45,878.0,70.0,2.3,5.5,454.5,962.22,775.32
2016,12,19,11,0,887.0,71.0,2.4,6.0,474.0,977.36,784.75
2016,12,19,11,15,893.0,72.0,2.4,6.5,486.5,997.56,796.89
2016,12,19,11,30,899.0,73.0,2.4,7.0,499.0,1014.57,806.74
2016,12,19,11,45,900.0,73.5,2.4,7.5,503.5,1022.56,810.36
2016,12,19,12,0,901.0,74.0,2.4,8.0,508.0,1027.11,811.84
2016,12,19,12,15,795.5,91.0,2.4,8.0,472.5,953.59,759.93
2016,12,19,12,30,690.0,108.0,2.4,8.0,437.0,872.3,702.38
2016,12,19,12,45,790.0,90.0,2.45,8.0,460.0,936.19,750.26
2016,12,19,13,0,890.0,72.0,2.5,8.0,483.0,990.55,789.42
2016,12,19,13,15,881.5,71.0,2.4,8.0,465.0,978.16,779.63
2016,12,19,13,30,873.0,70.0,2.3,8.0,447.0,951.12,760.26
2016,12,19,13,45,858.5,68.5,2.25,8.0,422.5,914.99,735.04
2016,12,19,14,0,844.0,67.0,2.2,8.0,398.0,876.52,708.01
2016,12,19,14,15,823.5,65.0,2.0,7.5,367.5,830.05,674.58
2016,12,19,14,30,803.0,63.0,1.8,7.0,337.0,782.1,639.58
2016,12,19,14,45,773.0,60.0,1.6,7.0,301.0,724.11,595.22
2016,12,19,15,0,743.0,57.0,1.4,7.0,265.0,665.97,549.9
2016,12,19,15,15,698.0,53.0,1.3,6.0,225.0,596.05,496.89
2016,12,19,15,30,653.0,49.0,1.2,5.0,185.0,527.95,442.83
2016,12,19,15,45,580.0,43.0,1.1,4.5,144.5,442.47,370.21
2016,12,19,16,0,507.0,37.0,1.0,4.0,104.0,369.92,304.85
2016,12,19,16,15,253.5,34.0,1.0,3.5,67.5,205.06,157.93
2016,12,19,16,30,0.0,31.0,1.0,3.0,31.0,38.24,0.0
2016,12,19,16,45,0.0,15.5,1.05,3.0,15.5,12.2,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
