Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.45,0.5,7.0,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.6,1.0,14.0,67.76,0.0
2016,12,20,7,45,282.0,21.0,1.75,1.5,45.5,186.68,93.53
2016,12,20,8,0,429.0,31.0,1.9,2.0,77.0,302.16,245.89
2016,12,20,8,15,511.5,38.0,1.9,2.5,116.0,381.88,322.67
2016,12,20,8,30,594.0,45.0,1.9,3.0,155.0,462.9,395.11
2016,12,20,8,45,645.5,49.5,1.95,3.5,194.5,533.2,455.77
2016,12,20,9,0,697.0,54.0,2.0,4.0,234.0,606.22,514.72
2016,12,20,9,15,729.5,57.0,2.0,4.5,270.0,665.12,560.09
2016,12,20,9,30,762.0,60.0,2.0,5.0,306.0,724.36,604.22
2016,12,20,9,45,790.0,61.0,2.0,5.5,338.5,777.24,642.15
2016,12,20,10,0,818.0,62.0,2.0,6.0,371.0,829.35,678.53
2016,12,20,10,15,833.0,64.0,2.05,6.5,396.5,869.89,706.13
2016,12,20,10,30,848.0,66.0,2.1,7.0,422.0,908.36,731.93
2016,12,20,10,45,858.0,67.0,2.15,8.0,441.5,927.34,742.14
2016,12,20,11,0,868.0,68.0,2.2,9.0,461.0,954.19,758.11
2016,12,20,11,15,873.5,68.5,2.2,9.0,473.5,973.03,770.46
2016,12,20,11,30,879.0,69.0,2.2,9.0,486.0,988.76,780.79
2016,12,20,11,45,880.5,69.5,2.25,9.5,490.5,997.22,785.38
2016,12,20,12,0,882.0,70.0,2.3,10.0,495.0,1002.34,787.86
2016,12,20,12,15,881.0,70.0,2.3,10.0,492.5,1000.86,786.79
2016,12,20,12,30,880.0,70.0,2.3,10.0,490.0,996.02,783.63
2016,12,20,12,45,870.0,71.0,2.35,10.5,479.5,980.19,772.15
2016,12,20,13,0,860.0,72.0,2.4,11.0,469.0,972.93,766.91
2016,12,20,13,15,851.5,71.0,2.4,11.0,452.0,949.48,751.14
2016,12,20,13,30,843.0,70.0,2.4,11.0,435.0,923.13,733.49
2016,12,20,13,45,829.5,68.5,2.4,11.0,411.0,888.73,710.0
2016,12,20,14,0,816.0,67.0,2.4,11.0,387.0,852.02,684.7
2016,12,20,14,15,796.0,65.0,2.2,10.5,357.5,806.9,652.43
2016,12,20,14,30,776.0,63.0,2.0,10.0,328.0,760.37,618.65
2016,12,20,14,45,749.5,59.5,1.85,10.0,293.5,705.61,577.35
2016,12,20,15,0,723.0,56.0,1.7,10.0,259.0,650.55,534.98
2016,12,20,15,15,680.0,52.0,1.5,9.0,220.5,583.0,483.2
2016,12,20,15,30,637.0,48.0,1.3,8.0,182.0,517.18,430.59
2016,12,20,15,45,572.5,41.5,1.1,7.5,142.5,437.41,362.62
2016,12,20,16,0,508.0,35.0,0.9,7.0,103.0,362.46,295.92
2016,12,20,16,15,387.5,26.5,0.95,6.5,67.0,268.96,206.41
2016,12,20,16,30,267.0,18.0,1.0,6.0,31.0,167.76,11.58
2016,12,20,16,45,133.5,9.0,1.05,5.5,15.5,63.66,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,1.5,4.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.7,4.0,12.0,9.44,0.0
2016,12,21,7,45,186.5,22.5,1.95,4.5,42.0,140.02,63.79
2016,12,21,8,0,373.0,33.0,2.2,5.0,72.0,272.89,219.59
2016,12,21,8,15,456.5,40.5,2.2,5.5,109.5,351.21,294.44
2016,12,21,8,30,540.0,48.0,2.2,6.0,147.0,437.16,370.4
2016,12,21,8,45,593.5,53.0,2.2,6.5,186.0,506.34,429.94
2016,12,21,9,0,647.0,58.0,2.2,7.0,225.0,578.89,488.84
2016,12,21,9,15,682.0,61.5,2.2,7.5,260.5,632.49,530.19
2016,12,21,9,30,717.0,65.0,2.2,8.0,296.0,692.78,575.37
2016,12,21,9,45,751.0,65.5,2.25,8.5,328.5,748.89,616.3
2016,12,21,10,0,785.0,66.0,2.3,9.0,361.0,804.64,655.97
2016,12,21,10,15,801.0,68.0,2.25,9.0,387.0,845.28,684.07
2016,12,21,10,30,817.0,70.0,2.2,9.0,413.0,883.99,710.45
2016,12,21,10,45,827.5,71.0,2.2,9.5,432.5,913.93,729.39
2016,12,21,11,0,838.0,72.0,2.2,10.0,452.0,941.23,746.38
2016,12,21,11,15,845.0,73.0,2.25,10.0,464.5,962.25,760.82
2016,12,21,11,30,852.0,74.0,2.3,10.0,477.0,980.2,773.27
2016,12,21,11,45,855.5,74.0,2.4,10.5,482.5,990.08,779.36
2016,12,21,12,0,859.0,74.0,2.5,11.0,488.0,996.65,783.35
2016,12,21,12,15,858.5,74.0,2.55,11.0,486.0,995.79,783.23
2016,12,21,12,30,858.0,74.0,2.6,11.0,484.0,991.56,781.0
2016,12,21,12,45,854.0,73.5,2.65,11.5,474.5,979.79,772.23
2016,12,21,13,0,850.0,73.0,2.7,12.0,465.0,964.8,761.38
2016,12,21,13,15,842.0,71.5,2.7,12.0,448.5,941.41,745.64
2016,12,21,13,30,834.0,70.0,2.7,12.0,432.0,915.15,727.93
2016,12,21,13,45,823.5,68.0,2.7,12.0,409.0,883.18,706.05
2016,12,21,14,0,813.0,66.0,2.7,12.0,386.0,848.78,682.27
2016,12,21,14,15,794.0,64.0,2.55,12.0,356.5,804.72,650.01
2016,12,21,14,30,775.0,62.0,2.4,12.0,327.0,759.19,616.32
2016,12,21,14,45,748.5,58.5,2.3,12.0,293.0,704.54,575.53
2016,12,21,15,0,722.0,55.0,2.2,12.0,259.0,649.61,533.62
2016,12,21,15,15,679.5,51.0,1.9,11.0,220.5,582.52,481.8
2016,12,21,15,30,637.0,47.0,1.6,10.0,182.0,517.17,429.35
2016,12,21,15,45,570.5,41.5,1.3,9.5,142.5,437.16,360.98
2016,12,21,16,0,504.0,36.0,1.0,9.0,103.0,368.76,299.29
2016,12,21,16,15,387.0,27.0,1.05,8.5,67.5,269.91,206.95
2016,12,21,16,30,270.0,18.0,1.1,8.0,32.0,170.21,24.54
2016,12,21,16,45,135.0,9.0,1.15,7.5,16.0,64.52,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,7,45,222.0,15.5,1.55,3.5,38.5,148.44,63.38
2016,12,22,8,0,444.0,31.0,1.6,4.0,77.0,308.67,247.71
2016,12,22,8,15,528.5,38.0,1.5,4.5,117.0,390.15,325.58
2016,12,22,8,30,613.0,45.0,1.4,5.0,157.0,472.94,398.15
2016,12,22,8,45,666.5,49.5,1.35,5.5,197.5,545.52,459.05
2016,12,22,9,0,720.0,54.0,1.3,6.0,238.0,620.94,517.77
2016,12,22,9,15,752.5,57.5,1.3,6.5,275.0,681.46,562.99
2016,12,22,9,30,785.0,61.0,1.3,7.0,312.0,742.32,606.87
2016,12,22,9,45,807.5,63.0,1.35,8.0,344.5,792.8,641.14
2016,12,22,10,0,830.0,65.0,1.4,9.0,377.0,842.15,673.71
2016,12,22,10,15,844.5,67.0,1.5,9.5,403.0,882.8,701.25
2016,12,22,10,30,859.0,69.0,1.6,10.0,429.0,921.31,727.03
2016,12,22,10,45,869.0,70.0,1.7,10.5,449.0,951.8,746.98
2016,12,22,11,0,879.0,71.0,1.8,11.0,469.0,979.48,764.99
2016,12,22,11,15,885.0,72.0,1.8,11.5,481.5,988.5,768.78
2016,12,22,11,30,891.0,73.0,1.8,12.0,494.0,1005.75,778.55
2016,12,22,11,45,893.0,73.0,1.85,12.5,499.5,1014.35,783.12
2016,12,22,12,0,895.0,73.0,1.9,13.0,505.0,1019.56,785.65
2016,12,22,12,15,894.5,73.0,1.9,13.0,502.5,1018.81,785.09
2016,12,22,12,30,894.0,73.0,1.9,13.0,500.0,1014.64,782.46
2016,12,22,12,45,891.0,72.0,1.9,13.0,490.5,1003.19,775.09
2016,12,22,13,0,888.0,71.0,1.9,13.0,481.0,988.45,765.69
2016,12,22,13,15,879.5,70.0,1.8,13.0,464.0,965.11,749.18
2016,12,22,13,30,871.0,69.0,1.7,13.0,447.0,949.76,738.34
2016,12,22,13,45,858.5,67.5,1.6,13.0,423.0,915.84,714.59
2016,12,22,14,0,846.0,66.0,1.5,13.0,399.0,879.45,689.22
2016,12,22,14,15,826.5,64.0,1.25,13.0,369.0,834.04,655.27
2016,12,22,14,30,807.0,62.0,1.0,13.0,339.0,787.08,619.86
2016,12,22,14,45,778.5,59.0,0.8,13.0,303.5,730.32,577.61
2016,12,22,15,0,750.0,56.0,0.6,13.0,268.0,673.29,534.42
2016,12,22,15,15,707.0,52.0,0.65,12.0,228.5,604.63,486.52
2016,12,22,15,30,664.0,48.0,0.7,11.0,189.0,537.63,437.28
2016,12,22,15,45,593.0,42.0,0.75,10.5,148.0,452.89,368.98
2016,12,22,16,0,522.0,36.0,0.8,10.0,107.0,373.39,301.39
2016,12,22,16,15,261.0,35.0,0.85,9.5,70.5,211.2,161.6
2016,12,22,16,30,0.0,34.0,0.9,9.0,34.0,43.43,5.2
2016,12,22,16,45,0.0,17.0,1.0,9.0,17.0,13.38,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,4.2,5.0,2.5,1.89,0.0
2016,12,23,8,0,0.0,5.0,4.3,5.0,5.0,3.78,0.0
2016,12,23,8,15,0.0,8.0,4.35,5.0,8.0,6.06,0.0
2016,12,23,8,30,0.0,11.0,4.4,5.0,11.0,8.34,1.67
2016,12,23,8,45,0.0,14.0,4.45,5.5,14.0,10.63,3.73
2016,12,23,9,0,0.0,17.0,4.5,6.0,17.0,12.92,5.78
2016,12,23,9,15,0.0,20.0,4.65,6.0,20.0,15.21,7.83
2016,12,23,9,30,0.0,23.0,4.8,6.0,23.0,17.51,9.86
2016,12,23,9,45,0.0,25.5,4.95,6.5,25.5,19.43,11.51
2016,12,23,10,0,0.0,28.0,5.1,7.0,28.0,21.35,13.15
2016,12,23,10,15,0.0,33.0,5.1,7.5,33.0,25.19,16.46
2016,12,23,10,30,0.0,38.0,5.1,8.0,38.0,29.03,19.75
2016,12,23,10,45,0.0,45.5,5.2,8.5,45.5,34.8,24.69
2016,12,23,11,0,0.0,53.0,5.3,9.0,53.0,40.59,29.62
2016,12,23,11,15,0.0,93.0,5.05,9.0,93.0,72.78,57.36
2016,12,23,11,30,0.0,133.0,4.8,9.0,133.0,110.58,89.68
2016,12,23,11,45,0.0,75.0,4.55,9.0,75.0,57.6,44.2
2016,12,23,12,0,0.0,17.0,4.3,9.0,17.0,12.97,5.61
2016,12,23,12,15,24.5,108.5,4.3,9.0,120.5,122.47,101.14
2016,12,23,12,30,49.0,200.0,4.3,9.0,224.0,255.38,213.81
2016,12,23,12,45,31.5,185.0,4.3,9.5,200.5,218.79,181.98
2016,12,23,13,0,14.0,170.0,4.3,10.0,177.0,163.96,135.07
2016,12,23,13,15,60.0,180.5,4.45,9.5,207.0,242.49,203.63
2016,12,23,13,30,106.0,191.0,4.6,9.0,237.0,301.47,255.14
2016,12,23,13,45,53.0,120.5,4.8,9.0,143.5,162.71,136.87
2016,12,23,14,0,0.0,50.0,5.0,9.0,50.0,38.25,27.69
2016,12,23,14,15,0.0,46.0,5.0,9.0,46.0,35.17,25.08
2016,12,23,14,30,0.0,42.0,5.0,9.0,42.0,32.08,22.42
2016,12,23,14,45,0.0,38.0,5.0,9.0,38.0,29.0,19.75
2016,12,23,15,0,0.0,34.0,5.0,9.0,34.0,25.93,17.06
2016,12,23,15,15,0.0,28.5,4.7,8.5,28.5,21.71,13.38
2016,12,23,15,30,0.0,23.0,4.4,8.0,23.0,17.5,9.66
2016,12,23,15,45,0.0,18.0,4.15,7.5,18.0,13.68,6.24
2016,12,23,16,0,0.0,13.0,3.9,7.0,13.0,9.86,2.81
2016,12,23,16,15,0.0,8.5,3.6,6.5,8.5,6.44,0.0
2016,12,23,16,30,0.0,4.0,3.3,6.0,4.0,3.02,0.0
2016,12,23,16,45,0.0,2.0,3.05,6.0,2.0,1.57,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,223.0,14.5,2.25,2.5,37.0,145.87,52.81
2016,12,24,8,0,446.0,29.0,2.5,3.0,74.0,298.38,240.19
2016,12,24,8,15,531.0,36.0,2.45,3.0,114.0,380.98,321.65
2016,12,24,8,30,616.0,43.0,2.4,3.0,154.0,470.85,402.51
2016,12,24,8,45,670.5,47.0,2.4,3.5,194.5,543.42,465.49
2016,12,24,9,0,725.0,51.0,2.4,4.0,235.0,618.97,526.66
2016,12,24,9,15,758.5,54.0,2.45,4.5,272.5,679.76,574.09
2016,12,24,9,30,792.0,57.0,2.5,5.0,310.0,740.98,620.37
2016,12,24,9,45,819.5,58.5,2.65,5.5,343.0,795.25,660.69
2016,12,24,10,0,847.0,60.0,2.8,6.0,376.0,848.74,699.61
2016,12,24,10,15,862.0,61.5,2.9,6.0,403.0,879.76,722.08
2016,12,24,10,30,877.0,63.0,3.0,6.0,430.0,918.11,750.01
2016,12,24,10,45,889.5,63.5,3.1,6.5,450.5,950.36,771.84
2016,12,24,11,0,902.0,64.0,3.2,7.0,471.0,979.96,791.66
2016,12,24,11,15,908.0,64.5,3.2,7.0,484.0,1000.25,805.34
2016,12,24,11,30,914.0,65.0,3.2,7.0,497.0,1017.32,816.87
2016,12,24,11,45,918.0,64.5,3.25,7.5,503.0,1027.63,822.68
2016,12,24,12,0,922.0,64.0,3.3,8.0,509.0,1034.49,826.23
2016,12,24,12,15,921.5,64.0,3.3,8.0,507.0,1033.97,825.79
2016,12,24,12,30,921.0,64.0,3.3,8.0,505.0,1029.92,823.1
2016,12,24,12,45,910.0,66.0,3.35,8.0,494.5,1014.62,813.0
2016,12,24,13,0,899.0,68.0,3.4,8.0,484.0,996.08,800.77
2016,12,24,13,15,891.5,67.0,3.35,8.0,467.5,973.75,785.09
2016,12,24,13,30,884.0,66.0,3.3,8.0,451.0,948.41,767.31
2016,12,24,13,45,873.0,64.0,3.25,8.0,427.5,915.58,744.03
2016,12,24,14,0,862.0,62.0,3.2,8.0,404.0,880.26,718.83
2016,12,24,14,15,844.0,60.0,3.0,8.0,374.0,845.87,693.09
2016,12,24,14,30,826.0,58.0,2.8,8.0,344.0,799.83,658.3
2016,12,24,14,45,800.5,55.0,2.6,8.0,309.0,745.0,616.37
2016,12,24,15,0,775.0,52.0,2.4,8.0,274.0,689.66,573.24
2016,12,24,15,15,734.5,48.5,2.05,7.0,234.5,622.58,520.85
2016,12,24,15,30,694.0,45.0,1.7,6.0,195.0,556.94,467.79
2016,12,24,15,45,630.5,40.0,1.4,5.5,154.0,476.76,398.91
2016,12,24,16,0,567.0,35.0,1.1,5.0,113.0,401.01,330.81
2016,12,24,16,15,451.0,27.0,1.1,4.5,75.5,299.61,236.55
2016,12,24,16,30,335.0,19.0,1.1,4.0,38.0,200.94,71.62
2016,12,24,16,45,167.5,9.5,1.15,3.5,19.0,79.55,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,218.0,15.0,1.55,0.5,37.0,143.58,47.68
2016,12,25,8,0,436.0,30.0,1.8,1.0,74.0,300.82,242.37
2016,12,25,8,15,522.5,37.0,1.8,1.5,114.0,382.61,322.98
2016,12,25,8,30,609.0,44.0,1.8,2.0,154.0,466.23,398.1
2016,12,25,8,45,662.0,48.5,1.85,2.5,194.0,538.14,460.57
2016,12,25,9,0,715.0,53.0,1.9,3.0,234.0,612.91,521.1
2016,12,25,9,15,749.0,56.5,1.95,3.5,271.5,674.43,568.92
2016,12,25,9,30,783.0,60.0,2.0,4.0,309.0,736.46,615.6
2016,12,25,9,45,806.5,62.0,2.05,4.5,342.0,787.87,652.85
2016,12,25,10,0,830.0,64.0,2.1,5.0,375.0,838.25,688.5
2016,12,25,10,15,845.5,66.0,2.1,5.5,401.5,880.06,716.61
2016,12,25,10,30,861.0,68.0,2.1,6.0,428.0,919.8,742.78
2016,12,25,10,45,872.5,69.0,2.15,6.5,448.5,952.05,763.8
2016,12,25,11,0,884.0,70.0,2.2,7.0,469.0,970.21,774.75
2016,12,25,11,15,685.0,116.0,2.25,7.0,430.5,863.44,697.53
2016,12,25,11,30,486.0,162.0,2.3,7.0,392.0,716.91,589.19
2016,12,25,11,45,482.5,166.0,2.35,7.5,396.5,722.26,593.42
2016,12,25,12,0,479.0,170.0,2.4,8.0,401.0,725.55,594.8
2016,12,25,12,15,688.0,120.5,2.45,8.0,451.5,889.23,717.22
2016,12,25,12,30,897.0,71.0,2.5,8.0,502.0,1015.56,806.52
2016,12,25,12,45,892.0,70.5,2.55,8.5,492.0,1003.1,795.76
2016,12,25,13,0,887.0,70.0,2.6,9.0,482.0,987.35,784.4
2016,12,25,13,15,878.5,69.0,2.6,9.0,465.0,964.33,768.89
2016,12,25,13,30,870.0,68.0,2.6,9.0,448.0,938.39,751.36
2016,12,25,13,45,856.0,67.0,2.6,9.0,424.0,915.01,735.68
2016,12,25,14,0,842.0,66.0,2.6,9.0,400.0,878.25,710.13
2016,12,25,14,15,823.0,63.5,2.45,8.5,370.0,832.96,678.1
2016,12,25,14,30,804.0,61.0,2.3,8.0,340.0,786.1,644.44
2016,12,25,14,45,777.0,58.0,2.15,8.0,305.0,730.83,602.63
2016,12,25,15,0,750.0,55.0,2.0,8.0,270.0,675.18,559.7
2016,12,25,15,15,708.5,51.5,1.9,7.0,231.5,608.28,508.99
2016,12,25,15,30,667.0,48.0,1.8,6.0,193.0,542.87,457.42
2016,12,25,15,45,603.5,42.0,1.7,5.5,152.5,462.65,389.18
2016,12,25,16,0,540.0,36.0,1.6,5.0,112.0,387.0,321.81
2016,12,25,16,15,427.0,28.0,1.65,4.0,75.0,288.28,230.31
2016,12,25,16,30,314.0,20.0,1.7,3.0,38.0,198.1,82.47
2016,12,25,16,45,157.0,10.0,1.8,2.5,19.0,75.67,0.0
2016,12,25,17,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,239.5,13.5,2.0,0.5,37.5,148.61,44.85
2016,12,26,8,0,479.0,27.0,2.2,1.0,75.0,312.94,252.03
2016,12,26,8,15,562.0,33.5,2.35,1.5,115.5,394.88,334.24
2016,12,26,8,30,645.0,40.0,2.5,2.0,156.0,484.06,414.84
2016,12,26,8,45,693.0,44.5,2.7,2.5,196.0,553.74,476.39
2016,12,26,9,0,741.0,49.0,2.9,3.0,236.0,626.0,536.19
2016,12,26,9,15,774.0,52.0,2.85,3.5,274.0,687.03,583.87
2016,12,26,9,30,807.0,55.0,2.8,4.0,312.0,748.48,630.16
2016,12,26,9,45,824.0,58.5,2.8,4.5,344.0,797.15,665.45
2016,12,26,10,0,841.0,62.0,2.8,5.0,376.0,844.4,698.84
2016,12,26,10,15,856.5,63.5,2.75,5.5,403.0,885.92,726.83
2016,12,26,10,30,872.0,65.0,2.7,6.0,430.0,914.86,745.06
2016,12,26,10,45,881.0,67.0,2.65,7.0,450.5,945.93,763.32
2016,12,26,11,0,890.0,69.0,2.6,8.0,471.0,974.23,779.23
2016,12,26,11,15,896.0,69.5,2.5,8.0,484.0,994.56,791.63
2016,12,26,11,30,902.0,70.0,2.4,8.0,497.0,1011.71,801.82
2016,12,26,11,45,904.0,70.5,2.35,8.5,502.5,1021.53,806.08
2016,12,26,12,0,906.0,71.0,2.3,9.0,508.0,1027.92,808.15
2016,12,26,12,15,905.0,70.5,2.25,9.0,506.0,1026.44,806.4
2016,12,26,12,30,904.0,70.0,2.2,9.0,504.0,1021.48,802.52
2016,12,26,12,45,900.0,69.5,2.2,9.0,494.5,1010.08,795.0
2016,12,26,13,0,896.0,69.0,2.2,9.0,485.0,995.34,785.37
2016,12,26,13,15,887.5,68.0,2.15,9.0,468.5,972.28,769.43
2016,12,26,13,30,879.0,67.0,2.1,9.0,452.0,946.25,751.54
2016,12,26,13,45,866.5,65.5,2.1,9.0,428.0,913.0,729.07
2016,12,26,14,0,854.0,64.0,2.1,9.0,404.0,887.3,711.94
2016,12,26,14,15,835.0,62.0,2.0,8.5,374.0,842.41,680.8
2016,12,26,14,30,816.0,60.0,1.9,8.0,344.0,795.89,648.12
2016,12,26,14,45,788.0,57.5,1.85,8.0,309.0,740.09,607.11
2016,12,26,15,0,760.0,55.0,1.8,8.0,274.0,683.91,564.85
2016,12,26,15,15,719.0,51.0,1.65,7.0,235.0,616.38,513.67
2016,12,26,15,30,678.0,47.0,1.5,6.0,196.0,550.35,461.72
2016,12,26,15,45,613.5,41.5,1.35,5.5,155.0,469.53,393.37
2016,12,26,16,0,549.0,36.0,1.2,5.0,114.0,393.3,325.87
2016,12,26,16,15,437.5,28.0,1.2,4.0,76.5,294.82,235.65
2016,12,26,16,30,326.0,20.0,1.2,3.0,39.0,199.76,93.31
2016,12,26,16,45,163.0,10.0,1.25,2.5,19.5,78.51,0.0
2016,12,26,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,199.5,15.0,1.25,1.5,34.5,133.38,35.47
2016,12,27,8,0,399.0,30.0,1.3,2.0,69.0,279.41,222.86
2016,12,27,8,15,485.5,37.5,1.35,2.5,108.0,359.7,301.7
2016,12,27,8,30,572.0,45.0,1.4,3.0,147.0,448.22,380.14
2016,12,27,8,45,631.0,49.0,1.5,3.5,187.5,515.41,438.78
2016,12,27,9,0,690.0,53.0,1.6,4.0,228.0,592.63,501.6
2016,12,27,9,15,724.5,56.5,1.45,4.5,264.5,653.55,547.18
2016,12,27,9,30,759.0,60.0,1.3,5.0,301.0,715.11,591.1
2016,12,27,9,45,785.0,62.0,1.2,5.5,334.0,767.89,627.03
2016,12,27,10,0,811.0,64.0,1.1,6.0,367.0,819.89,661.06
2016,12,27,10,15,827.0,66.0,1.15,6.5,394.0,861.76,689.04
2016,12,27,10,30,843.0,68.0,1.2,7.0,421.0,901.66,715.32
2016,12,27,10,45,852.0,69.5,1.25,8.0,441.0,931.99,733.3
2016,12,27,11,0,861.0,71.0,1.3,9.0,461.0,959.57,749.31
2016,12,27,11,15,867.5,72.0,1.35,9.0,474.5,981.08,763.84
2016,12,27,11,30,874.0,73.0,1.4,9.0,488.0,987.5,768.24
2016,12,27,11,45,876.0,73.5,1.5,9.5,493.5,997.2,774.7
2016,12,27,12,0,878.0,74.0,1.6,10.0,499.0,1003.58,778.94
2016,12,27,12,15,877.5,74.0,1.55,10.0,497.5,1003.4,777.91
2016,12,27,12,30,877.0,74.0,1.5,10.0,496.0,999.84,774.82
2016,12,27,12,45,866.0,75.5,1.5,10.0,486.0,996.41,772.87
2016,12,27,13,0,855.0,77.0,1.5,10.0,476.0,977.58,760.55
2016,12,27,13,15,846.5,76.0,1.45,10.0,459.5,954.87,745.05
2016,12,27,13,30,838.0,75.0,1.4,10.0,443.0,929.23,727.62
2016,12,27,13,45,826.5,73.0,1.4,10.0,420.0,896.71,706.16
2016,12,27,14,0,815.0,71.0,1.4,10.0,397.0,861.75,682.86
2016,12,27,14,15,795.5,68.5,1.3,9.5,367.5,816.87,652.03
2016,12,27,14,30,776.0,66.0,1.2,9.0,338.0,770.48,619.7
2016,12,27,14,45,747.0,63.0,1.15,9.0,303.5,714.53,579.17
2016,12,27,15,0,718.0,60.0,1.1,9.0,269.0,658.36,537.55
2016,12,27,15,15,675.5,56.0,1.05,8.0,230.5,591.24,488.05
2016,12,27,15,30,633.0,52.0,1.0,7.0,192.0,531.73,442.14
2016,12,27,15,45,566.5,46.0,0.95,6.5,152.0,451.23,375.18
2016,12,27,16,0,500.0,40.0,0.9,6.0,112.0,375.91,309.74
2016,12,27,16,15,387.5,31.0,0.9,5.5,75.5,278.33,221.55
2016,12,27,16,30,275.0,22.0,0.9,5.0,39.0,183.52,92.98
2016,12,27,16,45,137.5,11.0,0.95,5.0,19.5,68.45,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,45,231.5,14.0,2.7,0.5,36.5,144.06,35.04
2016,12,28,8,0,463.0,28.0,2.7,1.0,73.0,303.06,243.5
2016,12,28,8,15,547.5,34.5,2.55,1.5,113.0,385.25,326.26
2016,12,28,8,30,632.0,41.0,2.4,2.0,153.0,474.64,406.56
2016,12,28,8,45,686.5,44.5,2.25,3.0,194.0,547.09,468.53
2016,12,28,9,0,741.0,48.0,2.1,4.0,235.0,622.54,527.88
2016,12,28,9,15,773.5,51.0,2.1,4.5,272.5,683.21,574.64
2016,12,28,9,30,806.0,54.0,2.1,5.0,310.0,744.31,620.11
2016,12,28,9,45,833.0,55.0,2.15,5.5,343.5,789.37,652.44
2016,12,28,10,0,860.0,56.0,2.2,6.0,377.0,841.68,689.52
2016,12,28,10,15,874.5,57.5,2.3,6.5,404.0,882.37,717.69
2016,12,28,10,30,889.0,59.0,2.4,7.0,431.0,920.98,744.08
2016,12,28,10,45,899.5,59.5,2.55,8.0,451.5,952.0,763.88
2016,12,28,11,0,910.0,60.0,2.7,9.0,472.0,980.28,781.6
2016,12,28,11,15,915.5,60.5,2.7,9.0,485.5,1000.65,795.05
2016,12,28,11,30,921.0,61.0,2.7,9.0,499.0,1017.77,806.35
2016,12,28,11,45,923.5,61.5,2.75,9.5,504.5,1028.5,812.36
2016,12,28,12,0,926.0,62.0,2.8,10.0,510.0,1035.73,816.14
2016,12,28,12,15,925.0,62.0,2.75,10.0,508.5,1035.16,815.12
2016,12,28,12,30,924.0,62.0,2.7,10.0,507.0,1031.05,811.88
2016,12,28,12,45,917.5,62.5,2.7,10.5,497.5,1018.6,802.09
2016,12,28,13,0,911.0,63.0,2.7,11.0,488.0,1002.79,790.2
2016,12,28,13,15,903.5,62.0,2.65,11.0,472.0,980.66,774.96
2016,12,28,13,30,896.0,61.0,2.6,11.0,456.0,955.46,757.68
2016,12,28,13,45,884.5,59.5,2.6,11.0,432.5,922.9,735.62
2016,12,28,14,0,873.0,58.0,2.6,11.0,409.0,887.8,711.63
2016,12,28,14,15,855.5,56.5,2.4,10.5,379.5,845.12,681.43
2016,12,28,14,30,838.0,55.0,2.2,10.0,350.0,800.76,649.61
2016,12,28,14,45,812.5,52.5,2.0,10.0,315.0,755.33,615.27
2016,12,28,15,0,787.0,50.0,1.8,10.0,280.0,700.4,573.11
2016,12,28,15,15,749.0,46.5,1.6,9.0,241.0,634.76,523.71
2016,12,28,15,30,711.0,43.0,1.4,8.0,202.0,570.36,473.45
2016,12,28,15,45,651.0,38.5,1.2,7.5,161.0,492.21,408.23
2016,12,28,16,0,591.0,34.0,1.0,7.0,120.0,418.22,343.11
2016,12,28,16,15,486.0,27.0,1.05,6.5,82.0,321.99,256.28
2016,12,28,16,30,381.0,20.0,1.1,6.0,44.0,229.56,126.03
2016,12,28,16,45,190.5,10.0,1.15,5.5,22.0,90.99,0.0
2016,12,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,3.25,3.5,35.0,136.69,28.98
2016,12,29,8,0,418.0,30.0,3.3,4.0,70.0,287.8,228.61
2016,12,29,8,15,507.5,37.5,3.3,4.0,110.5,370.6,311.92
2016,12,29,8,30,597.0,45.0,3.3,4.0,151.0,461.92,394.78
2016,12,29,8,45,651.0,50.0,3.3,4.5,191.5,527.85,453.36
2016,12,29,9,0,705.0,55.0,3.3,5.0,232.0,603.53,515.93
2016,12,29,9,15,740.5,58.5,3.35,5.5,270.0,666.07,565.49
2016,12,29,9,30,776.0,62.0,3.4,6.0,308.0,729.24,613.97
2016,12,29,9,45,781.5,69.0,3.5,7.0,338.5,771.66,644.13
2016,12,29,10,0,787.0,76.0,3.6,8.0,369.0,811.91,671.98
2016,12,29,10,15,804.5,78.0,3.55,8.5,396.5,854.9,701.7
2016,12,29,10,30,822.0,80.0,3.5,9.0,424.0,895.99,729.4
2016,12,29,10,45,836.5,81.0,3.45,9.5,445.5,930.86,752.09
2016,12,29,11,0,851.0,82.0,3.4,10.0,467.0,963.2,772.68
2016,12,29,11,15,858.0,82.5,3.35,10.5,481.0,984.73,785.35
2016,12,29,11,30,865.0,83.0,3.3,11.0,495.0,1003.12,795.85
2016,12,29,11,45,869.5,83.0,3.25,11.5,501.5,1015.09,801.87
2016,12,29,12,0,874.0,83.0,3.2,12.0,508.0,1023.67,805.66
2016,12,29,12,15,873.0,83.0,3.15,12.0,506.0,1023.21,804.77
2016,12,29,12,30,872.0,83.0,3.1,12.0,504.0,1019.27,801.72
2016,12,29,12,45,881.0,78.5,3.1,12.5,497.5,1016.12,798.4
2016,12,29,13,0,890.0,74.0,3.1,13.0,491.0,1009.24,792.65
2016,12,29,13,15,881.5,73.0,3.0,13.0,474.0,986.22,776.32
2016,12,29,13,30,873.0,72.0,2.9,13.0,457.0,960.14,758.05
2016,12,29,13,45,860.0,70.5,2.8,13.0,433.5,926.28,734.28
2016,12,29,14,0,847.0,69.0,2.7,13.0,410.0,889.92,708.67
2016,12,29,14,15,828.0,66.5,2.5,12.5,380.0,844.7,676.9
2016,12,29,14,30,809.0,64.0,2.3,12.0,350.0,797.85,643.52
2016,12,29,14,45,780.5,61.5,2.15,12.0,315.0,741.88,602.0
2016,12,29,15,0,752.0,59.0,2.0,12.0,280.0,685.52,559.39
2016,12,29,15,15,711.0,55.0,1.75,11.0,241.0,618.17,508.51
2016,12,29,15,30,670.0,51.0,1.5,10.0,202.0,552.22,456.95
2016,12,29,15,45,603.5,45.5,1.25,9.5,160.5,470.04,388.28
2016,12,29,16,0,537.0,40.0,1.0,9.0,119.0,399.45,326.09
2016,12,29,16,15,426.5,31.5,1.05,8.5,81.0,301.26,239.09
2016,12,29,16,30,316.0,23.0,1.1,8.0,43.0,207.27,120.14
2016,12,29,16,45,158.0,11.5,1.15,7.5,21.5,78.21,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,45,174.0,16.0,0.6,4.5,32.5,120.93,22.26
2016,12,30,8,0,348.0,32.0,0.7,5.0,65.0,251.8,196.9
2016,12,30,8,15,438.0,40.0,0.85,5.5,103.5,332.15,274.48
2016,12,30,8,30,528.0,48.0,1.0,6.0,142.0,421.02,352.27
2016,12,30,8,45,581.0,54.5,1.15,7.0,181.0,490.92,411.46
2016,12,30,9,0,634.0,61.0,1.3,8.0,220.0,564.37,470.77
2016,12,30,9,15,671.5,65.0,1.35,8.5,257.0,625.9,517.8
2016,12,30,9,30,709.0,69.0,1.4,9.0,294.0,688.58,564.17
2016,12,30,9,45,749.5,69.0,1.45,9.5,329.0,743.9,603.66
2016,12,30,10,0,790.0,69.0,1.5,10.0,364.0,805.39,646.67
2016,12,30,10,15,807.0,71.0,1.55,10.5,391.0,847.9,675.02
2016,12,30,10,30,824.0,73.0,1.6,11.0,418.0,888.55,701.79
2016,12,30,10,45,834.5,74.5,1.7,11.5,438.5,920.24,722.63
2016,12,30,11,0,845.0,76.0,1.8,12.0,459.0,949.29,741.62
2016,12,30,11,15,852.0,76.5,1.85,12.5,472.5,970.75,754.68
2016,12,30,11,30,859.0,77.0,1.9,13.0,486.0,989.13,765.74
2016,12,30,11,45,434.5,125.0,1.95,13.5,332.0,622.02,501.18
2016,12,30,12,0,10.0,173.0,2.0,14.0,178.0,161.35,129.0
2016,12,30,12,15,10.0,173.0,2.05,14.0,178.0,161.31,130.07
2016,12,30,12,30,10.0,173.0,2.1,14.0,178.0,161.47,130.24
2016,12,30,12,45,9.5,170.0,2.15,14.0,174.5,158.08,127.5
2016,12,30,13,0,9.0,167.0,2.2,14.0,171.0,154.91,124.96
2016,12,30,13,15,422.0,121.5,2.3,14.0,308.5,591.64,486.39
2016,12,30,13,30,835.0,76.0,2.4,14.0,446.0,929.47,733.09
2016,12,30,13,45,821.0,74.5,2.5,14.0,423.0,895.54,707.31
2016,12,30,14,0,807.0,73.0,2.6,14.0,400.0,859.26,683.42
2016,12,30,14,15,788.0,71.0,2.6,13.5,371.0,815.82,654.37
2016,12,30,14,30,769.0,69.0,2.6,13.0,342.0,770.81,623.59
2016,12,30,14,45,739.0,66.0,2.6,13.0,307.5,714.31,582.31
2016,12,30,15,0,709.0,63.0,2.6,13.0,273.0,657.61,539.91
2016,12,30,15,15,668.0,58.5,2.4,12.0,235.0,597.03,494.15
2016,12,30,15,30,627.0,54.0,2.2,11.0,197.0,532.69,443.5
2016,12,30,15,45,561.0,48.0,2.0,10.5,157.0,452.53,376.07
2016,12,30,16,0,495.0,42.0,1.8,10.0,117.0,377.43,310.49
2016,12,30,16,15,390.0,33.0,1.9,9.0,80.0,283.55,227.11
2016,12,30,16,30,285.0,24.0,2.0,8.0,43.0,194.31,119.23
2016,12,30,16,45,142.5,12.0,2.1,7.5,21.5,72.02,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
